Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-06 05:30:00,40.3882000158,5.0554038253,40.7033636,-4.2917999842,-1.5445961747,4.5612853942000005,44.68,6.6,45.1648358793,134.88,-4.2917999842,-1.5445961747,4.5612853942000005,-4.2917999842,-1.5445961747,4.5612853942000005,0.0,0.0,0.0,0.0,37.6782000158,-39.1445961747,54.3318154133,-4.2917999842,-1.5445961747,4.5612853942000005,41.97,-37.6,56.3492759492,135.12,40.4782000158,4.6554038253000005,40.7450298968,-4.2917999842,-1.5445961747,4.5612853942000005,44.77,6.2,45.1972665103,135.44,3.8282000158000002,-31.4645961747,31.696623287,-4.2917999842,-1.5445961747,4.5612853942000005,8.12,-29.92,31.0022708846,135.12,38.3882000158,-29.5845961747,48.4654746317,-4.2917999842,-1.5445961747,4.5612853942000005,42.68,-28.04,51.0668581372,0.0
2020-09-06 06:00:00,40.609900016,5.2793830003,40.9516283458,-4.380099984,-1.5706169997,4.6531831717,44.99,6.85,45.5084893179,134.55,-4.380099984,-1.5706169997,4.6531831717,-4.380099984,-1.5706169997,4.6531831717,0.0,0.0,0.0,0.0,37.869900016,-38.7206169997,54.1610146513,-4.380099984,-1.5706169997,4.6531831717,42.25,-37.15,56.259976893,134.79,40.949900016,4.8293830003,41.2336907332,-4.380099984,-1.5706169997,4.6531831717,45.33,6.4,45.7795685869,135.07,4.699900016,-31.5706169997,31.9185356479,-4.380099984,-1.5706169997,4.6531831717,9.08,-30.0,31.3440010209,134.79,38.859900016,-30.6906169997,49.5177321884,-4.380099984,-1.5706169997,4.6531831717,43.24,-29.12,52.1312957829,0.0
2020-09-06 06:30:00,40.0133166768,5.3782700967,40.3731507405,-4.3066833232,-1.6117299033,4.5983904279,44.32,6.99,44.8678336896,134.55,-4.3066833232,-1.6117299033,4.5983904279,-4.3066833232,-1.6117299033,4.5983904279,0.0,0.0,0.0,0.0,37.2933166768,-38.7317299033,53.7674471224,-4.3066833232,-1.6117299033,4.5983904279,41.6,-37.12,55.7535146874,134.79,41.4633166768,5.2482700967,41.7941499357,-4.3066833232,-1.6117299033,4.5983904279,45.77,6.86,46.2812326975,135.07,8.2133166768,-30.6517299033,31.7330603141,-4.3066833232,-1.6117299033,4.5983904279,12.52,-29.04,31.6239150012,134.79,39.3333166768,-29.9317299033,49.4268981002,-4.3066833232,-1.6117299033,4.5983904279,43.64,-28.32,52.0237638008,0.0
2020-09-06 07:00:00,39.9043833499,5.2332901046,40.2460822423,-4.4956166501,-1.6367098954000001,4.7842855628,44.4,6.87,44.9283529634,134.73,-4.4956166501,-1.6367098954000001,4.7842855628,-4.4956166501,-1.6367098954000001,4.7842855628,0.0,0.0,0.0,0.0,37.1743833499,-38.9267098954,53.8258629352,-4.4956166501,-1.6367098954000001,4.7842855628,41.67,-37.29,55.9189860423,134.97,41.6443833499,5.2632901046,41.9756701831,-4.4956166501,-1.6367098954000001,4.7842855628,46.14,6.9,46.653077068900004,135.18,9.9443833499,-29.8767098954,31.488228822499998,-4.4956166501,-1.6367098954000001,4.7842855628,14.44,-28.24,31.7176796125,134.97,39.5043833499,-30.1167098954,49.6750693888,-4.4956166501,-1.6367098954000001,4.7842855628,44.0,-28.48,52.4128839123,0.0
2020-09-06 07:30:00,41.7480667379,5.323482223,42.0861086266,-4.7319332621,-1.746517777,5.0439584398,46.48,7.07,47.0146285745,134.37,-4.7319332621,-1.746517777,5.0439584398,-4.7319332621,-1.746517777,5.0439584398,0.0,0.0,0.0,0.0,38.9180667379,-38.606517777,54.8186020753,-4.7319332621,-1.746517777,5.0439584398,43.65,-36.86,57.1312707718,134.6,43.7480667379,5.583482223,44.1029320685,-4.7319332621,-1.746517777,5.0439584398,48.48,7.33,49.031003457,134.79,10.2680667379,-28.626517777,30.4123447727,-4.7319332621,-1.746517777,5.0439584398,15.0,-26.88,30.7820467156,134.6,41.5080667379,-29.546517777,50.9501355942,-4.7319332621,-1.746517777,5.0439584398,46.24,-27.8,53.953476255,0.0
2020-09-06 08:00:00,43.7472000328,6.2573172568,44.1924374748,-4.7627999672,-1.8526827432,5.1104497722,48.51,8.11,49.1832512142,133.64,-4.7627999672,-1.8526827432,5.1104497722,-4.7627999672,-1.8526827432,5.1104497722,0.0,0.0,0.0,0.0,40.8372000328,-37.2926827432,55.3029935239,-4.7627999672,-1.8526827432,5.1104497722,45.6,-35.44,57.7525202913,133.87,46.1972000328,5.6173172568,46.5374638763,-4.7627999672,-1.8526827432,5.1104497722,50.96,7.47,51.5045871743,134.15,9.7172000328,-27.4126827432,29.0840016445,-4.7627999672,-1.8526827432,5.1104497722,14.48,-25.56,29.3765893187,133.87,43.9172000328,-29.1726827432,52.7234850627,-4.7627999672,-1.8526827432,5.1104497722,48.68,-27.32,55.8222607926,0.0
2020-09-06 08:30:00,46.2109667239,6.2511522906,46.6318598226,-5.1490332761,-1.9588477094,5.5090496482999995,51.36,8.21,52.0120534107,133.32,-5.1490332761,-1.9588477094,5.5090496482999995,-5.1490332761,-1.9588477094,5.5090496482999995,0.0,0.0,0.0,0.0,43.1409667239,-36.9788477094,56.8205789111,-5.1490332761,-1.9588477094,5.5090496482999995,48.29,-35.02,59.6516931864,133.56,48.8509667239,6.4811522906,49.2790247963,-5.1490332761,-1.9588477094,5.5090496482999995,54.0,8.44,54.6555907479,133.72,11.8909667239,-25.5188477094,28.1532711784,-5.1490332761,-1.9588477094,5.5090496482999995,17.04,-23.56,29.0763684115,133.56,46.3709667239,-27.1588477094,53.7389017734,-5.1490332761,-1.9588477094,5.5090496482999995,51.52,-25.2,57.3528586907,0.0
2020-09-06 09:00:00,48.7500333509,7.7325373443,49.3594761468,-5.4199666491,-2.1274626557,5.8225540641,54.17,9.86,55.0600444969,132.18,-5.4199666491,-2.1274626557,5.8225540641,-5.4199666491,-2.1274626557,5.8225540641,0.0,0.0,0.0,0.0,45.5500333509,-34.8774626557,57.3693554048,-5.4199666491,-2.1274626557,5.8225540641,50.97,-32.75,60.5846795816,132.41,52.2600333509,7.3525373443,52.7747182961,-5.4199666491,-2.1274626557,5.8225540641,57.68,9.48,58.4538518833,132.65,12.4600333509,-24.7274626557,27.6893452522,-5.4199666491,-2.1274626557,5.8225540641,17.88,-22.6,28.8176057298,132.41,49.6600333509,-27.8874626557,56.9546265529,-5.4199666491,-2.1274626557,5.8225540641,55.08,-25.76,60.8061181132,0.0
2020-09-06 09:30:00,51.0164666609,8.0507198672,51.6477875706,-5.6835333391,-2.1992801328000002,6.0942090807,56.7,10.25,57.6190289748,132.03,-5.6835333391,-2.1992801328000002,6.0942090807,-5.6835333391,-2.1992801328000002,6.0942090807,0.0,0.0,0.0,0.0,47.6664666609,-34.3992801328,58.7826719161,-5.6835333391,-2.1992801328000002,6.0942090807,53.35,-32.2,62.3142238979,132.25,54.8464666609,8.2407198672,55.4620984918,-5.6835333391,-2.1992801328000002,6.0942090807,60.53,10.44,61.4237291281,132.38,14.5564666609,-22.4392801328,26.7471870396,-5.6835333391,-2.1992801328000002,6.0942090807,20.24,-20.24,28.6236825024,132.25,52.1164666609,-27.2792801328,58.8241890873,-5.6835333391,-2.1992801328000002,6.0942090807,57.8,-25.08,63.0067171022,0.0
2020-09-06 10:00:00,52.6935833293,9.2151394268,53.4932941474,-4.9964166707,-2.1248605732,5.4294762181,57.69,11.34,58.7939767323,131.3,-4.9964166707,-2.1248605732,5.4294762181,-4.9964166707,-2.1248605732,5.4294762181,0.0,0.0,0.0,0.0,49.2935833293,-32.8448605732,59.2337929186,-4.9964166707,-2.1248605732,5.4294762181,54.29,-30.72,62.3788626059,131.52,56.4335833293,8.7951394268,57.1148299912,-4.9964166707,-2.1248605732,5.4294762181,61.43,10.92,62.3930388745,131.73,15.4035833293,-21.3248605732,26.3062741157,-4.9964166707,-2.1248605732,5.4294762181,20.4,-19.2,28.0142820718,131.52,53.6435833293,-25.5248605732,59.406670835,-4.9964166707,-2.1248605732,5.4294762181,58.64,-23.4,63.1364363898,0.0
2020-09-06 10:30:00,52.9079000029,9.1578856504,53.6946249852,-3.9620999971,-2.0421143496,4.4574059052,56.87,11.2,57.9623748651,131.54,-3.9620999971,-2.0421143496,4.4574059052,-3.9620999971,-2.0421143496,4.4574059052,0.0,0.0,0.0,0.0,49.5479000029,-32.9621143496,59.5104644335,-3.9620999971,-2.0421143496,4.4574059052,53.51,-30.92,61.8010234543,131.74,56.9079000029,9.4678856504,57.6901199637,-3.9620999971,-2.0421143496,4.4574059052,60.87,11.51,61.948664231,131.86,17.1179000029,-19.6821143496,26.0846339015,-3.9620999971,-2.0421143496,4.4574059052,21.08,-17.64,27.4870151162,131.74,54.0779000029,-24.4421143496,59.345060642,-3.9620999971,-2.0421143496,4.4574059052,58.04,-22.4,62.2125517882,0.0
2020-09-06 11:00:00,53.8171500002,9.9467968403,54.7286433372,-3.2728499998,-1.8532031597,3.7611047675,57.09,11.8,58.2967246078,131.07,-3.2728499998,-1.8532031597,3.7611047675,-3.2728499998,-1.8532031597,3.7611047675,0.0,0.0,0.0,0.0,50.4471500002,-31.9432031597,59.7099922228,-3.2728499998,-1.8532031597,3.7611047675,53.72,-30.09,61.5730988338,131.27,57.1671500002,10.4067968403,58.1066645027,-3.2728499998,-1.8532031597,3.7611047675,60.44,12.26,61.6709104846,131.39,16.5271500002,-18.8932031597,25.1017890352,-3.2728499998,-1.8532031597,3.7611047675,19.8,-17.04,26.1228176122,131.27,54.3271500002,-23.8132031597,59.3170116567,-3.2728499998,-1.8532031597,3.7611047675,57.6,-21.96,61.6441530074,0.0
2020-09-06 11:30:00,55.259633356,10.0787664198,56.1712436322,-3.4303666440000002,-1.8412335802,3.893270657,58.69,11.92,59.8882500997,131.07,-3.4303666440000002,-1.8412335802,3.893270657,-3.4303666440000002,-1.8412335802,3.893270657,0.0,0.0,0.0,0.0,51.809633356,-31.7812335802,60.7806294502,-3.4303666440000002,-1.8412335802,3.893270657,55.24,-29.94,62.8320077667,131.27,58.469633356,11.1987664198,59.532431448,-3.4303666440000002,-1.8412335802,3.893270657,61.9,13.04,63.2586089003,131.3,17.209633356,-18.3212335802,25.1364094522,-3.4303666440000002,-1.8412335802,3.893270657,20.64,-16.48,26.4121184308,131.27,55.529633356,-23.0412335802,60.1202014763,-3.4303666440000002,-1.8412335802,3.893270657,58.96,-21.2,62.655579161,0.0
2020-09-06 12:00:00,56.7103666955,10.5321130918,57.6800753893,-3.7896333045,-1.8578869082,4.2205526115,60.5,12.39,61.7556645175,130.96,-3.7896333045,-1.8578869082,4.2205526115,-3.7896333045,-1.8578869082,4.2205526115,0.0,0.0,0.0,0.0,53.1603666955,-31.2678869082,61.674186974,-3.7896333045,-1.8578869082,4.2205526115,56.95,-29.41,64.0956363569,131.16,59.3003666955,11.4921130918,60.4036601004,-3.7896333045,-1.8578869082,4.2205526115,63.09,13.35,64.4869800813,131.21,18.2503666955,-18.6178869082,26.0710873852,-3.7896333045,-1.8578869082,4.2205526115,22.04,-16.76,27.6886113772,131.16,56.3303666955,-23.1778869082,60.91243431,-3.7896333045,-1.8578869082,4.2205526115,60.12,-21.32,63.7883751165,0.0
2020-09-06 12:30:00,55.6633167228,10.6223852419,56.6678029996,-3.3266832772,-2.0676147581,3.916867679,58.99,12.69,60.3395077872,130.96,-3.3266832772,-2.0676147581,3.916867679,-3.3266832772,-2.0676147581,3.916867679,0.0,0.0,0.0,0.0,52.1833167228,-31.2176147581,60.8082068094,-3.3266832772,-2.0676147581,3.916867679,55.51,-29.15,62.6983460707,131.16,61.3133167228,12.1223852419,62.5002002517,-3.3266832772,-2.0676147581,3.916867679,64.64,14.19,66.1791938603,131.1,21.2333167228,-18.0676147581,27.8799648869,-3.3266832772,-2.0676147581,3.916867679,24.56,-16.0,29.3120043668,131.16,58.3133167228,-23.2676147581,62.7839533937,-3.3266832772,-2.0676147581,3.916867679,61.64,-21.2,65.1838139418,0.0
2020-09-06 13:00:00,54.4422000809,11.4522331395,55.6336839831,-3.6877999191,-2.0077668605,4.1989279595,58.13,13.46,59.6679855534,130.96,-3.6877999191,-2.0077668605,4.1989279595,-3.6877999191,-2.0077668605,4.1989279595,0.0,0.0,0.0,0.0,50.9822000809,-30.4777668605,59.3976346153,-3.6877999191,-2.0077668605,4.1989279595,54.67,-28.47,61.6388659857,131.16,59.8922000809,11.4022331395,60.9679141115,-3.6877999191,-2.0077668605,4.1989279595,63.58,13.41,64.978800389,131.29,23.1522000809,-17.2477668605,28.8705703141,-3.6877999191,-2.0077668605,4.1989279595,26.84,-15.24,30.864918597,131.16,56.9122000809,-22.5677668605,61.2233829441,-3.6877999191,-2.0077668605,4.1989279595,60.6,-20.56,63.9927620907,0.0
2020-09-06 13:30:00,53.8734166992,10.8373893273,54.9526526592,-2.7165833008,-1.8126106727,3.2657896872,56.59,12.65,57.9866415651,130.96,-2.7165833008,-1.8126106727,3.2657896872,-2.7165833008,-1.8126106727,3.2657896872,0.0,0.0,0.0,0.0,50.5034166992,-31.1226106727,59.3229466006,-2.7165833008,-1.8126106727,3.2657896872,53.22,-29.31,60.7572588256,131.25,58.3134166992,11.6973893273,59.4750660715,-2.7165833008,-1.8126106727,3.2657896872,61.03,13.51,62.5074475563,131.29,20.6834166992,-19.0926106727,28.1483837662,-2.7165833008,-1.8126106727,3.2657896872,23.4,-17.28,29.0888019691,131.25,55.4034166992,-22.6126106727,59.8403604884,-2.7165833008,-1.8126106727,3.2657896872,58.12,-20.8,61.7298501537,0.0
2020-09-06 14:00:00,53.6353500051,10.4246751584,54.6390393613,-3.0546499949,-1.8053248416,3.5482508896000002,56.69,12.23,57.9942152288,131.38,-3.0546499949,-1.8053248416,3.5482508896000002,-3.0546499949,-1.8053248416,3.5482508896000002,0.0,0.0,0.0,0.0,50.2653500051,-31.7153248416,59.4345626798,-3.0546499949,-1.8053248416,3.5482508896000002,53.32,-29.91,61.1361636022,131.6,57.9753500051,11.2946751584,59.0653104211,-3.0546499949,-1.8053248416,3.5482508896000002,61.03,13.1,62.4201161486,131.66,21.3853500051,-19.0453248416,28.6366477292,-3.0546499949,-1.8053248416,3.5482508896000002,24.44,-17.24,29.9087144491,131.6,55.1053500051,-23.1653248416,59.7765160761,-3.0546499949,-1.8053248416,3.5482508896000002,58.16,-21.36,61.9583343869,0.0
2020-09-06 14:30:00,54.1183666855,10.2032739725,55.0718114144,-3.7616333145,-2.0067260275,4.2634299035,57.88,12.21,59.1538544813,131.3,-3.7616333145,-2.0067260275,4.2634299035,-3.7616333145,-2.0067260275,4.2634299035,0.0,0.0,0.0,0.0,50.6883666855,-31.9067260275,59.8944879187,-3.7616333145,-2.0067260275,4.2634299035,54.45,-29.9,62.1193407885,131.51,58.5183666855,11.0932739725,59.5605571412,-3.7616333145,-2.0067260275,4.2634299035,62.28,13.1,63.6428189193,131.58,17.6383666855,-20.0067260275,26.6717278344,-3.7616333145,-2.0067260275,4.2634299035,21.4,-18.0,27.9635477005,131.51,55.5983666855,-22.7667260275,60.079132751,-3.7616333145,-2.0067260275,4.2634299035,59.36,-20.76,62.8855086646,0.0
2020-09-06 15:00:00,54.3031000194,9.8922090461,55.1967614225,-4.8668999806,-2.2377909539,5.3567176306,59.17,12.13,60.4005446995,131.51,-4.8668999806,-2.2377909539,5.3567176306,-4.8668999806,-2.2377909539,5.3567176306,0.0,0.0,0.0,0.0,50.8131000194,-32.3377909539,60.2304230216,-4.8668999806,-2.2377909539,5.3567176306,55.68,-30.1,63.295121455,131.73,59.2631000194,10.8922090461,60.2557486205,-4.8668999806,-2.2377909539,5.3567176306,64.13,13.13,65.4603223335,131.78,18.4531000194,-20.0777909539,27.2696642795,-4.8668999806,-2.2377909539,5.3567176306,23.32,-17.84,29.3613351195,131.73,56.3331000194,-23.0777909539,60.8769463189,-4.8668999806,-2.2377909539,5.3567176306,61.2,-20.84,64.6509520425,0.0
2020-09-06 15:30:00,54.8357666867,9.9321690302,55.7279937712,-4.5642333133,-2.1878309698,5.0615047259,59.4,12.12,60.6238764844,131.51,-4.5642333133,-2.1878309698,5.0615047259,-4.5642333133,-2.1878309698,5.0615047259,0.0,0.0,0.0,0.0,51.3357666867,-32.3078309698,60.6560539706,-4.5642333133,-2.1878309698,5.0615047259,55.9,-30.12,63.4982235972,131.73,59.9357666867,11.0021690302,60.9372123722,-4.5642333133,-2.1878309698,5.0615047259,64.5,13.19,65.8348395608,131.78,18.7557666867,-20.1078309698,27.4973389679,-4.5642333133,-2.1878309698,5.0615047259,23.32,-17.92,29.4100119007,131.73,56.9957666867,-23.0278309698,61.4719319639,-4.5642333133,-2.1878309698,5.0615047259,61.56,-20.84,64.9918394877,0.0
2020-09-06 16:00:00,56.1859833605,10.1145069238,57.0891231015,-4.7840166395,-2.1154930762,5.2308819679,60.97,12.23,62.1845141494,131.76,-4.7840166395,-2.1154930762,5.2308819679,-4.7840166395,-2.1154930762,5.2308819679,0.0,0.0,0.0,0.0,52.6059833605,-32.1954930762,61.6760833691,-4.7840166395,-2.1154930762,5.2308819679,57.39,-30.08,64.7952042978,131.99,60.4759833605,11.1245069238,61.4906433347,-4.7840166395,-2.1154930762,5.2308819679,65.26,13.24,66.5895277052,132.02,21.4159833605,-19.2754930762,28.8130001324,-4.7840166395,-2.1154930762,5.2308819679,26.2,-17.16,31.3194125105,131.99,57.4959833605,-23.195493076200002,61.9985403186,-4.7840166395,-2.1154930762,5.2308819679,62.28,-21.08,65.7507779422,0.0
2020-09-06 16:30:00,55.7707500025,10.1332419178,56.6838526179,-4.7392499975,-2.0967580822,5.1823628775,60.51,12.23,61.7335646144,131.76,-4.7392499975,-2.0967580822,5.1823628775,-4.7392499975,-2.0967580822,5.1823628775,0.0,0.0,0.0,0.0,52.1907500025,-32.1867580822,61.3177118104,-4.7392499975,-2.0967580822,5.1823628775,56.93,-30.09,64.3928023928,131.99,60.7707500025,11.4032419178,61.8313672993,-4.7392499975,-2.0967580822,5.1823628775,65.51,13.5,66.8865464798,131.92,23.3407500025,-18.5367580822,29.8060733891,-4.7392499975,-2.0967580822,5.1823628775,28.08,-16.44,32.5385924711,131.99,57.7407500025,-22.9767580822,62.1443933337,-4.7392499975,-2.0967580822,5.1823628775,62.48,-20.88,65.8765876469,0.0
2020-09-06 17:00:00,57.1313499894,10.0714403632,58.0122837216,-5.9086500106,-2.4485596367999998,6.3959040989,63.04,12.52,64.2712377351,131.13,-5.9086500106,-2.4485596367999998,6.3959040989,-5.9086500106,-2.4485596367999998,6.3959040989,0.0,0.0,0.0,0.0,53.4413499894,-31.8885596368,62.2322916531,-5.9086500106,-2.4485596367999998,6.3959040989,59.35,-29.44,66.2505554694,131.34,63.3113499894,11.6614403632,64.3763638987,-5.9086500106,-2.4485596367999998,6.3959040989,69.22,14.11,70.6434745748,131.27,22.7713499894,-17.8485596368,28.932774866,-5.9086500106,-2.4485596367999998,6.3959040989,28.68,-15.4,32.5530705157,131.34,60.1713499894,-24.1685596368,64.8437401332,-5.9086500106,-2.4485596367999998,6.3959040989,66.08,-21.72,69.5580678283,0.0
2020-09-06 17:30:00,57.5067333588,9.8043866664,58.336526975,-6.6432666412,-2.6156133336,7.1396375802,64.15,12.42,65.3412496054,130.96,-6.6432666412,-2.6156133336,7.1396375802,-6.6432666412,-2.6156133336,7.1396375802,0.0,0.0,0.0,0.0,53.7467333588,-31.9256133336,62.5136475777,-6.6432666412,-2.6156133336,7.1396375802,60.39,-29.31,67.1269558374,131.18,64.1867333588,11.6343866664,65.232627514,-6.6432666412,-2.6156133336,7.1396375802,70.83,14.25,72.2492311378,131.03,27.2767333588,-16.3356133336,31.7942203193,-6.6432666412,-2.6156133336,7.1396375802,33.92,-13.72,36.5896816056,131.18,60.9967333588,-23.2556133336,65.2795912362,-6.6432666412,-2.6156133336,7.1396375802,67.64,-20.64,70.7190158303,0.0
2020-09-06 18:00:00,57.8287334153,10.2975891973,58.738426534,-7.3612665847,-2.7124108027,7.8450887881,65.19,13.01,66.4755308365,130.73,-7.3612665847,-2.7124108027,7.8450887881,-7.3612665847,-2.7124108027,7.8450887881,0.0,0.0,0.0,0.0,53.9887334153,-31.3524108027,62.4320190202,-7.3612665847,-2.7124108027,7.8450887881,61.35,-28.64,67.7057759722,130.91,64.5487334153,11.3875891973,65.5455274847,-7.3612665847,-2.7124108027,7.8450887881,71.91,14.1,73.2793156355,130.9,29.3187334153,-15.3124108027,33.0765483941,-7.3612665847,-2.7124108027,7.8450887881,36.68,-12.6,38.7837904285,130.91,61.2787334153,-23.0324108027,65.4643041388,-7.3612665847,-2.7124108027,7.8450887881,68.64,-20.32,71.584579345,0.0
2020-09-06 18:30:00,57.8828667382,10.3509117758,58.8010853337,-8.3971332618,-2.9590882242000003,8.9032606462,66.28,13.31,67.603213681,130.66,-8.3971332618,-2.9590882242000003,8.9032606462,-8.3971332618,-2.9590882242000003,8.9032606462,0.0,0.0,0.0,0.0,54.0028667382,-31.2390882242,62.3874205992,-8.3971332618,-2.9590882242000003,8.9032606462,62.4,-28.28,68.5092577686,130.91,65.6328667382,11.0109117758,66.550081701,-8.3971332618,-2.9590882242000003,8.9032606462,74.03,13.97,75.3365900476,130.9,30.5628667382,-14.9190882242,34.0098223561,-8.3971332618,-2.9590882242000003,8.9032606462,38.96,-11.96,40.7544255266,130.91,62.3228667382,-23.6790882242,66.6696252996,-8.3971332618,-2.9590882242000003,8.9032606462,70.72,-20.72,73.6928544704,0.0
2020-09-06 19:00:00,57.5539833552,10.2272288444,58.4556003295,-8.4560166448,-2.9127711555999998,8.9436264067,66.01,13.14,67.3051238763,130.5,-8.4560166448,-2.9127711555999998,8.9436264067,-8.4560166448,-2.9127711555999998,8.9436264067,0.0,0.0,0.0,0.0,53.6839833552,-31.2927711556,62.1386159765,-8.4560166448,-2.9127711555999998,8.9436264067,62.14,-28.38,68.3140102761,130.72,64.9739833552,10.6472288444,65.8405801547,-8.4560166448,-2.9127711555999998,8.9436264067,73.43,13.56,74.6715374155,130.72,29.5039833552,-15.9127711556,33.5216544889,-8.4560166448,-2.9127711555999998,8.9436264067,37.96,-13.0,40.1243267856,130.72,61.6639833552,-23.9927711556,66.1672117514,-8.4560166448,-2.9127711555999998,8.9436264067,70.12,-21.08,73.2200846763,0.0
2020-09-06 19:30:00,56.9965000191,9.9235859289,57.8539417163,-8.4234999809,-2.9164140711,8.9140800401,65.42,12.84,66.6681483169,130.22,-8.4234999809,-2.9164140711,8.9140800401,-8.4234999809,-2.9164140711,8.9140800401,0.0,0.0,0.0,0.0,53.1865000191,-31.4464140711,61.7873833579,-8.4234999809,-2.9164140711,8.9140800401,61.61,-28.53,67.8951618306,130.42,64.3265000191,10.0535859289,65.1073973888,-8.4234999809,-2.9164140711,8.9140800401,72.75,12.97,73.8971136107,130.47,27.8165000191,-16.9564140711,32.5772566596,-8.4234999809,-2.9164140711,8.9140800401,36.24,-14.04,38.8646265903,130.42,61.0965000191,-23.8364140711,65.5816815151,-8.4234999809,-2.9164140711,8.9140800401,69.52,-20.92,72.599426995,0.0
2020-09-06 20:00:00,54.5229833336,9.3101271705,55.3121521867,-8.2770166664,-2.8898728295,8.767004612000001,62.8,12.2,63.974057242,130.14,-8.2770166664,-2.8898728295,8.767004612000001,-8.2770166664,-2.8898728295,8.767004612000001,0.0,0.0,0.0,0.0,50.8029833336,-32.0098728295,60.0464409782,-8.2770166664,-2.8898728295,8.767004612000001,59.08,-29.12,65.8666896086,130.3,63.2729833336,10.3501271705,64.1139263528,-8.2770166664,-2.8898728295,8.767004612000001,71.55,13.24,72.7646899258,130.29,32.6829833336,-16.7298728295,36.7160189083,-8.2770166664,-2.8898728295,8.767004612000001,40.96,-13.84,43.2350228403,130.3,60.0429833336,-24.1698728295,64.7251311331,-8.2770166664,-2.8898728295,8.767004612000001,68.32,-21.28,71.5573951454,0.0
2020-09-06 20:30:00,55.5194333292,9.4304634299,56.3146616584,-8.6505666708,-2.9195365701,9.1299505754,64.17,12.35,65.3476196965,129.76,-8.6505666708,-2.9195365701,9.1299505754,-8.6505666708,-2.9195365701,9.1299505754,0.0,0.0,0.0,0.0,51.7494333292,-31.5495365701,60.6083913966,-8.6505666708,-2.9195365701,9.1299505754,60.4,-28.63,66.8418798359,129.96,63.8494333292,10.2604634299,64.6685955179,-8.6505666708,-2.9195365701,9.1299505754,72.5,13.18,73.6882785794,129.91,33.1494333292,-18.1595365701,37.797535614,-8.6505666708,-2.9195365701,9.1299505754,41.8,-15.24,44.4915452642,129.96,60.5094333292,-23.7195365701,64.9923682975,-8.6505666708,-2.9195365701,9.1299505754,69.16,-20.8,72.2201190805,0.0
2020-09-06 21:00:00,54.5997833411,9.0240263136,55.3404860098,-8.3202166589,-2.8159736864,8.783832481,62.92,11.84,64.0243078838,130.09,-8.3202166589,-2.8159736864,8.783832481,-8.3202166589,-2.8159736864,8.783832481,0.0,0.0,0.0,0.0,50.8897833411,-32.1559736864,60.1978130186,-8.3202166589,-2.8159736864,8.783832481,59.21,-29.34,66.0807059587,130.3,62.0297833411,9.5040263136,62.7536495951,-8.3202166589,-2.8159736864,8.783832481,70.35,12.32,71.4206195717,130.33,28.9597833411,-19.7359736864,35.0453664343,-8.3202166589,-2.8159736864,8.783832481,37.28,-16.92,40.9400146556,130.3,58.8397833411,-24.0159736864,63.5522391087,-8.3202166589,-2.8159736864,8.783832481,67.16,-21.2,70.4265972485,0.0
2020-09-06 21:30:00,52.2040499963,8.0078454249,52.814661074,-7.6559500037,-2.6421545751,8.0990463178,59.86,10.65,60.8000172697,131.03,-7.6559500037,-2.6421545751,8.0990463178,-7.6559500037,-2.6421545751,8.0990463178,0.0,0.0,0.0,0.0,48.6640499963,-33.7821545751,59.2403893452,-7.6559500037,-2.6421545751,8.0990463178,56.32,-31.14,64.3555902778,131.24,59.2740499963,8.6078454249,59.8958095848,-7.6559500037,-2.6421545751,8.0990463178,66.93,11.25,67.8688986208,131.29,27.6640499963,-20.4021545751,34.373646497,-7.6559500037,-2.6421545751,8.0990463178,35.32,-17.76,39.5337830216,131.24,56.2640499963,-25.1621545751,61.634222189,-7.6559500037,-2.6421545751,8.0990463178,63.92,-22.52,67.7710616709,0.0
2020-09-06 22:00:00,49.859316655,7.2783178642,50.3877501804,-7.220683345,-2.4516821358,7.6255500302,57.08,9.73,57.9033617331,131.84,-7.220683345,-2.4516821358,7.6255500302,-7.220683345,-2.4516821358,7.6255500302,0.0,0.0,0.0,0.0,46.449316655,-34.9616821358,58.1365481903,-7.220683345,-2.4516821358,7.6255500302,53.67,-32.51,62.7484581484,132.06,56.059316655,7.3383178642,56.5375794751,-7.220683345,-2.4516821358,7.6255500302,63.28,9.79,64.0328236141,132.17,26.219316655,-22.0516821358,34.2597322067,-7.220683345,-2.4516821358,7.6255500302,33.44,-19.6,38.7607223875,132.06,53.219316655,-26.7316821358,59.5556755905,-7.220683345,-2.4516821358,7.6255500302,60.44,-24.28,65.134568395,0.0
2020-09-06 22:30:00,48.1328500079,7.1196469795,48.6565578622,-6.6271499921,-2.2903530205,7.0117639704,54.76,9.41,55.5626286275,131.16,-6.6271499921,-2.2903530205,7.0117639704,-6.6271499921,-2.2903530205,7.0117639704,0.0,0.0,0.0,0.0,44.8628500079,-34.6803530205,56.7045165437,-6.6271499921,-2.2903530205,7.0117639704,51.49,-32.39,60.8303559089,131.37,53.4728500079,6.3696469795,53.8508875564,-6.6271499921,-2.2903530205,7.0117639704,60.1,8.66,60.7207180458,131.59,22.8528500079,-23.850353020500002,33.0316831646,-6.6271499921,-2.2903530205,7.0117639704,29.48,-21.56,36.5226505062,131.37,50.6928500079,-27.0903530205,57.4774065934,-6.6271499921,-2.2903530205,7.0117639704,57.32,-24.8,62.4549629733,0.0
2020-09-06 23:00:00,46.2057666817,6.0960681733,46.6061682808,-6.0642333183,-2.1139318267,6.4221206394,52.27,8.21,52.9108400992,132.38,-6.0642333183,-2.1139318267,6.4221206394,-6.0642333183,-2.1139318267,6.4221206394,0.0,0.0,0.0,0.0,43.0657666817,-36.4939318267,56.448802645,-6.0642333183,-2.1139318267,6.4221206394,49.13,-34.38,59.964500331400004,132.6,50.5457666817,6.5160681733,50.9640429507,-6.0642333183,-2.1139318267,6.4221206394,56.61,8.63,57.2640288488,132.72,19.2957666817,-25.1939318267,31.7342214765,-6.0642333183,-2.1139318267,6.4221206394,25.36,-23.08,34.2901735195,132.6,47.9757666817,-28.4739318267,55.7892371553,-6.0642333183,-2.1139318267,6.4221206394,54.04,-26.36,60.1262937491,0.0
2020-09-06 23:30:00,45.9051000006,6.2331939407,46.3263522497,-5.3148999994,-1.9068060593,5.6465982106,51.22,8.14,51.8627804885,132.47,-5.3148999994,-1.9068060593,5.6465982106,-5.3148999994,-1.9068060593,5.6465982106,0.0,0.0,0.0,0.0,42.8551000006,-36.4568060593,56.2641831373,-5.3148999994,-1.9068060593,5.6465982106,48.17,-34.55,59.2794348826,132.7,48.3851000006,5.8231939407,48.734253762,-5.3148999994,-1.9068060593,5.6465982106,53.7,7.73,54.2535058775,132.93,10.8051000006,-27.2268060593,29.2924760683,-5.3148999994,-1.9068060593,5.6465982106,16.12,-25.32,30.0159424306,132.7,45.9251000006,-28.1468060593,53.8642506808,-5.3148999994,-1.9068060593,5.6465982106,51.24,-26.24,57.5680050028,0.0
2020-09-07 00:00:00,44.7711666563,5.3980939009,45.0954186313,-5.1688333437,-1.7819060991,5.4673601931,49.94,7.18,50.4535033471,133.92,-5.1688333437,-1.7819060991,5.4673601931,-5.1688333437,-1.7819060991,5.4673601931,0.0,0.0,0.0,0.0,41.7811666563,-38.1619060991,56.5861905793,-5.1688333437,-1.7819060991,5.4673601931,46.95,-36.38,59.3953440936,134.16,46.3311666563,5.9280939009,46.7088781821,-5.1688333437,-1.7819060991,5.4673601931,51.5,7.71,52.0739291777,134.3,8.7911666563,-27.7419060991,29.1015113901,-5.1688333437,-1.7819060991,5.4673601931,13.96,-25.96,29.4754677656,134.16,43.9511666563,-29.4219060991,52.890014265,-5.1688333437,-1.7819060991,5.4673601931,49.12,-27.64,56.3626117209,0.0
2020-09-07 00:30:00,43.2689666588,5.842625547,43.6616507819,-4.7310333412,-1.7173744530000001,5.0330956167,48.0,7.5600000000000005,48.5917029955,134.0,-4.7310333412,-1.7173744530000001,5.0330956167,-4.7310333412,-1.7173744530000001,5.0330956167,0.0,0.0,0.0,0.0,40.3589666588,-37.867374453,55.3424271037,-4.7310333412,-1.7173744530000001,5.0330956167,45.09,-36.15,57.7921326826,134.23,45.0389666588,5.622625547,45.3885716424,-4.7310333412,-1.7173744530000001,5.0330956167,49.77,7.34,50.3083342996,134.47,8.2689666588,-28.877374453,30.0379520757,-4.7310333412,-1.7173744530000001,5.0330956167,13.0,-27.16,30.110888396100002,134.23,42.7889666588,-29.197374453,51.8013739458,-4.7310333412,-1.7173744530000001,5.0330956167,47.52,-27.48,54.8935406036,0.0
2020-09-07 01:00:00,41.7920999995,4.9046671971,42.0789185066,-4.8479000005,-1.6653328029,5.1259601793,46.64,6.57,47.1004723968,134.5,-4.8479000005,-1.6653328029,5.1259601793,-4.8479000005,-1.6653328029,5.1259601793,0.0,0.0,0.0,0.0,38.9620999995,-39.0153328029,55.1383843624,-4.8479000005,-1.6653328029,5.1259601793,43.81,-37.35,57.5702926864,134.74,43.6120999995,5.6746671971,43.9797352671,-4.8479000005,-1.6653328029,5.1259601793,48.46,7.34,49.0127248783,134.87,10.5120999995,-28.3053328029,30.1943059447,-4.8479000005,-1.6653328029,5.1259601793,15.36,-26.64,30.7509219374,134.74,41.3520999995,-29.3453328029,50.7064565088,-4.8479000005,-1.6653328029,5.1259601793,46.2,-27.68,53.8574266002,0.0
2020-09-07 01:30:00,41.6690333262,4.8934021911,41.9553777643,-4.7809666738,-1.6465978089000002,5.0565726219,46.45,6.54,46.9081453481,134.42,-4.7809666738,-1.6465978089000002,5.0565726219,-4.7809666738,-1.6465978089000002,5.0565726219,0.0,0.0,0.0,0.0,38.8490333262,-38.9565978089,55.0169419654,-4.7809666738,-1.6465978089000002,5.0565726219,43.63,-37.31,57.4074298327,134.63,43.5990333262,6.0034021911,44.0104140499,-4.7809666738,-1.6465978089000002,5.0565726219,48.38,7.65,48.9810871664,134.74,10.2590333262,-29.4065978089,31.1447549273,-4.7809666738,-1.6465978089000002,5.0565726219,15.04,-27.76,31.5724436812,134.63,41.3790333262,-29.2865978089,50.6944692272,-4.7809666738,-1.6465978089000002,5.0565726219,46.16,-27.64,53.80255756,0.0
2020-09-07 02:00:00,40.340249991,4.5020651146,40.5906930174,-4.499750009,-1.6679348854,4.7989328945,44.84,6.17,45.262506559,134.3,-4.499750009,-1.6679348854,4.7989328945,-4.499750009,-1.6679348854,4.7989328945,0.0,0.0,0.0,0.0,37.590249991,-39.3579348854,54.4249385193,-4.499750009,-1.6679348854,4.7989328945,42.09,-37.69,56.4987097198,134.53,42.940249991,5.8620651146,43.3385380083,-4.499750009,-1.6679348854,4.7989328945,47.44,7.53,48.0338890784,134.6,10.500249991,-28.7479348854,30.6055388786,-4.499750009,-1.6679348854,4.7989328945,15.0,-27.08,30.9568473847,134.53,40.700249991,-29.4679348854,50.2480799209,-4.499750009,-1.6679348854,4.7989328945,45.2,-27.8,53.0648659661,0.0
2020-09-07 02:30:00,40.6009999906,4.4896471891,40.8484777209,-4.7090000094,-1.6403528109,4.9865256876,45.31,6.13,45.7227842547,134.3,-4.7090000094,-1.6403528109,4.9865256876,-4.7090000094,-1.6403528109,4.9865256876,0.0,0.0,0.0,0.0,37.8409999906,-39.2603528109,54.5281265323,-4.7090000094,-1.6403528109,4.9865256876,42.55,-37.62,56.7958352346,134.53,42.5109999906,5.5896471891,42.8769084228,-4.7090000094,-1.6403528109,4.9865256876,47.22,7.23,47.7702972568,134.6,10.2909999906,-29.1203528109,30.8852655588,-4.7090000094,-1.6403528109,4.9865256876,15.0,-27.48,31.3073537687,134.53,40.2909999906,-29.3603528109,49.8537360427,-4.7090000094,-1.6403528109,4.9865256876,45.0,-27.72,52.8526101531,0.0
2020-09-07 03:00:00,39.735583324,4.2420250987,39.9613733378,-4.6444166760000005,-1.6179749013,4.9181753772,44.38,5.86,44.7652097058,134.63,-4.6444166760000005,-1.6179749013,4.9181753772,-4.6444166760000005,-1.6179749013,4.9181753772,0.0,0.0,0.0,0.0,37.015583324,-39.7379749013,54.3070903113,-4.6444166760000005,-1.6179749013,4.9181753772,41.66,-38.12,56.4684867869,134.86,41.535583324,5.4220250987,41.8879820263,-4.6444166760000005,-1.6179749013,4.9181753772,46.18,7.04,46.7135312303,134.93,10.435583324,-28.8179749013,30.649258991499998,-4.6444166760000005,-1.6179749013,4.9181753772,15.08,-27.2,31.1005852035,134.86,39.355583324,-29.7779749013,49.3516942769,-4.6444166760000005,-1.6179749013,4.9181753772,44.0,-28.16,52.2396937204,0.0
2020-09-07 03:30:00,38.9027499909,4.2824334287,39.1377463956,-4.5272500091,-1.6075665713,4.8041922241,43.43,5.89,43.8275826392,134.32,-4.5272500091,-1.6075665713,4.8041922241,-4.5272500091,-1.6075665713,4.8041922241,0.0,0.0,0.0,0.0,36.2327499909,-39.5575665713,53.6433895736,-4.5272500091,-1.6075665713,4.8041922241,40.76,-37.95,55.6918315375,134.55,40.8227499909,5.3024334287,41.1656740148,-4.5272500091,-1.6075665713,4.8041922241,45.35,6.91,45.8734193188,134.65,9.9527499909,-29.5275665713,31.159820602899998,-4.5272500091,-1.6075665713,4.8041922241,14.48,-27.92,31.4514991694,134.55,38.6727499909,-29.3275665713,48.5354278116,-4.5272500091,-1.6075665713,4.8041922241,43.2,-27.72,51.3287287978,0.0
2020-09-07 04:00:00,38.6265833242,4.4249234247,38.8792089248,-4.5434166758,-1.5950765753,4.8152782236,43.17,6.02,43.5877196008,134.5,-4.5434166758,-1.5950765753,4.8152782236,-4.5434166758,-1.5950765753,4.8152782236,0.0,0.0,0.0,0.0,35.9665833242,-39.5250765753,53.4399363239,-4.5434166758,-1.5950765753,4.8152782236,40.51,-37.93,55.495450264,134.73,40.5365833242,5.4049234247,40.895327176,-4.5434166758,-1.5950765753,4.8152782236,45.08,7.0,45.6202411217,134.83,10.5365833242,-29.7150765753,31.527850609,-4.5434166758,-1.5950765753,4.8152782236,15.08,-28.12,31.9083186646,134.73,38.3765833242,-29.1150765753,48.1710476493,-4.5434166758,-1.5950765753,4.8152782236,42.92,-27.52,50.9850644797,0.0
2020-09-07 04:30:00,37.8571666579,4.5239946782,38.1265208905,-4.3928333421,-1.6060053218,4.677204065,42.25,6.13,42.6923810533,134.1,-4.3928333421,-1.6060053218,4.677204065,-4.3928333421,-1.6060053218,4.677204065,0.0,0.0,0.0,0.0,35.2371666579,-39.2660053218,52.7586683684,-4.3928333421,-1.6060053218,4.677204065,39.63,-37.66,54.6700329248,134.32,40.4471666579,5.5139946781999996,40.8212864565,-4.3928333421,-1.6060053218,4.677204065,44.84,7.12,45.4017620803,134.43,12.1271666579,-29.8060053218,32.1786594561,-4.3928333421,-1.6060053218,4.677204065,16.52,-28.2,32.6825702784,134.32,38.2871666579,-29.5260053218,48.3496858413,-4.3928333421,-1.6060053218,4.677204065,42.68,-27.92,51.0010666555,0.0
2020-09-07 05:00:00,38.1035833239,4.2626576017,38.341274261,-4.6964166761,-1.6273423983000002,4.970369491,42.8,5.89,43.2033806548,134.3,-4.6964166761,-1.6273423983000002,4.970369491,-4.6964166761,-1.6273423983000002,4.970369491,0.0,0.0,0.0,0.0,35.4635833239,-39.5873423983,53.149067916,-4.6964166761,-1.6273423983000002,4.970369491,40.16,-37.96,55.2610821465,134.52,40.5835833239,5.4626576017,40.9495770855,-4.6964166761,-1.6273423983000002,4.970369491,45.28,7.09,45.8317193655,134.57,13.4635833239,-28.7473423983,31.7439406956,-4.6964166761,-1.6273423983000002,4.970369491,18.16,-27.12,32.6386274221,134.52,38.4235833239,-29.5873423983,48.4951810559,-4.6964166761,-1.6273423983000002,4.970369491,43.12,-27.96,51.3915946435,0.0
2020-09-07 05:30:00,38.2559999901,5.313890553,38.6232956653,-4.9440000099,-1.736109447,5.2399629874,43.2,7.05,43.771480441,133.39,-4.9440000099,-1.736109447,5.2399629874,-4.9440000099,-1.736109447,5.2399629874,0.0,0.0,0.0,0.0,35.5659999901,-38.106109447,52.1250029495,-4.9440000099,-1.736109447,5.2399629874,40.51,-36.37,54.441133346,133.61,41.9059999901,5.383890553,42.2504332837,-4.9440000099,-1.736109447,5.2399629874,46.85,7.12,47.387940449,133.77,16.7359999901,-28.016109447,32.6342777493,-4.9440000099,-1.736109447,5.2399629874,21.68,-26.28,34.0684722287,133.61,39.6559999901,-29.896109447,49.6626186914,-4.9440000099,-1.736109447,5.2399629874,44.6,-28.16,52.7460481932,0.0
2020-09-07 06:00:00,39.3979999893,5.0535622548,39.7207866818,-5.3520000107,-1.8464377452,5.6615577769000005,44.75,6.9,45.2788305944,133.84,-5.3520000107,-1.8464377452,5.6615577769000005,-5.3520000107,-1.8464377452,5.6615577769000005,0.0,0.0,0.0,0.0,36.6379999893,-38.5964377452,53.2168023263,-5.3520000107,-1.8464377452,5.6615577769000005,41.99,-36.75,55.8007401385,134.05,43.507999989300004,5.6835622548,43.8776588137,-5.3520000107,-1.8464377452,5.6615577769000005,48.86,7.53,49.4368334342,134.14,19.0879999893,-26.0464377452,32.2919287564,-5.3520000107,-1.8464377452,5.6615577769000005,24.44,-24.2,34.394092516,134.05,41.2479999893,-29.6064377452,50.7734050373,-5.3520000107,-1.8464377452,5.6615577769000005,46.6,-27.76,54.2418436265,0.0
2020-09-07 06:30:00,42.2475833215,6.2178135799,42.7026872951,-5.9124166785,-2.0821864201,6.2683467731,48.16,8.3,48.8699866994,133.37,-5.9124166785,-2.0821864201,6.2683467731,-5.9124166785,-2.0821864201,6.2683467731,0.0,0.0,0.0,0.0,39.3075833215,-37.2521864201,54.1554383202,-5.9124166785,-2.0821864201,6.2683467731,45.22,-35.17,57.2867986538,133.58,47.6975833215,7.9378135799,48.3535762808,-5.9124166785,-2.0821864201,6.2683467731,53.61,10.02,54.5383580611,133.56,21.7275833215,-25.8021864201,33.7318944184,-5.9124166785,-2.0821864201,6.2683467731,27.64,-23.72,36.4226303279,133.58,45.2075833215,-27.4021864201,52.8640275648,-5.9124166785,-2.0821864201,6.2683467731,51.12,-25.32,57.0469701211,0.0
2020-09-07 07:00:00,43.7347499863,7.4861561664,44.3708337821,-6.8252500137,-2.3538438336,7.2197381214,50.56,9.84,51.5086322862,132.65,-6.8252500137,-2.3538438336,7.2197381214,-6.8252500137,-2.3538438336,7.2197381214,0.0,0.0,0.0,0.0,40.6547499863,-35.5238438336,53.9884448486,-6.8252500137,-2.3538438336,7.2197381214,47.48,-33.17,57.9189027866,132.86,51.0147499863,8.8861561664,51.782897636,-6.8252500137,-2.3538438336,7.2197381214,57.84,11.24,58.9220094701,132.82,28.4947499863,-23.6338438336,37.0203910181,-6.8252500137,-2.3538438336,7.2197381214,35.32,-21.28,41.2351888561,132.86,48.3347499863,-26.5138438336,55.1292297341,-6.8252500137,-2.3538438336,7.2197381214,55.16,-24.16,60.2190268935,0.0
2020-09-07 07:30:00,46.1357333238,9.2381416684,47.0515584312,-7.1842666762,-2.6218583316,7.6477335719,53.32,11.86,54.6230903556,131.19,-7.1842666762,-2.6218583316,7.6477335719,-7.1842666762,-2.6218583316,7.6477335719,0.0,0.0,0.0,0.0,42.8757333238,-32.9918583316,54.0998264713,-7.1842666762,-2.6218583316,7.6477335719,50.06,-30.37,58.5520324156,131.4,55.8757333238,11.1981416684,56.9868050631,-7.1842666762,-2.6218583316,7.6477335719,63.06,13.82,64.5566108156,131.26,36.1757333238,-20.7818583316,41.720130839,-7.1842666762,-2.6218583316,7.6477335719,43.36,-18.16,47.0093097163,131.4,52.9357333238,-24.0218583316,58.1312440967,-7.1842666762,-2.6218583316,7.6477335719,60.12,-21.4,63.8151580739,0.0
2020-09-07 08:00:00,48.165650016,9.9400071227,49.180622028,-7.404349984,-2.7399928773,7.8950591925,55.57,12.68,56.9983096241,131.19,-7.404349984,-2.7399928773,7.8950591925,-7.404349984,-2.7399928773,7.8950591925,0.0,0.0,0.0,0.0,44.785650016,-32.2599928773,55.1947605103,-7.404349984,-2.7399928773,7.8950591925,52.19,-29.52,59.9602076381,131.4,58.805650016,13.0900071227,60.2449397068,-7.404349984,-2.7399928773,7.8950591925,66.21,15.83,68.0760824372,131.1,41.035650016,-16.9799928773,44.409962062,-7.404349984,-2.7399928773,7.8950591925,48.44,-14.24,50.4897138039,131.4,55.675650016,-22.3799928773,60.0053504772,-7.404349984,-2.7399928773,7.8950591925,63.08,-19.64,66.0667541204,0.0
2020-09-07 08:30:00,51.1131666895,11.3700391774,52.362520947,-6.5668333105,-2.6499608225999998,7.0813552438,57.68,14.02,59.3594373289,130.65,-6.5668333105,-2.6499608225999998,7.0813552438,-6.5668333105,-2.6499608225999998,7.0813552438,0.0,0.0,0.0,0.0,47.6331666895,-30.5499608226,56.5881495998,-6.5668333105,-2.6499608225999998,7.0813552438,54.2,-27.9,60.9594127268,130.85,61.0431666895,14.7700391774,62.8046356313,-6.5668333105,-2.6499608225999998,7.0813552438,67.61,17.42,69.8181101148,130.52,37.3531666895,-16.5699608226,40.8634636735,-6.5668333105,-2.6499608225999998,7.0813552438,43.92,-13.92,46.0731244871,130.85,57.8331666895,-20.6099608226,61.3958113754,-6.5668333105,-2.6499608225999998,7.0813552438,64.4,-17.96,66.8574722825,0.0
2020-09-07 09:00:00,52.4478999889,12.3519767022,53.8827759279,-6.9521000111,-2.7280232978,7.4681862375,59.4,15.08,61.2843079426,130.3,-6.9521000111,-2.7280232978,7.4681862375,-6.9521000111,-2.7280232978,7.4681862375,0.0,0.0,0.0,0.0,48.8778999889,-29.3780232978,57.0273387088,-6.9521000111,-2.7280232978,7.4681862375,55.83,-26.65,61.8644599104,130.52,62.5378999889,15.5419767022,64.4402201644,-6.9521000111,-2.7280232978,7.4681862375,69.49,18.27,71.8516040183,130.2,38.3278999889,-15.1680232978,41.2201024783,-6.9521000111,-2.7280232978,7.4681862375,45.28,-12.44,46.9577682604,130.52,59.2078999889,-20.0880232978,62.5228286397,-6.9521000111,-2.7280232978,7.4681862375,66.16,-17.36,68.3996725138,0.0
2020-09-07 09:30:00,56.1148333723,10.8233858494,57.1491050292,-6.5051666276999995,-2.6666141506,7.0305066591,62.62,13.49,64.0565726526,130.61,-6.5051666276999995,-2.6666141506,7.0305066591,-6.5051666276999995,-2.6666141506,7.0305066591,0.0,0.0,0.0,0.0,52.4048333723,-30.9666141506,60.8703355727,-6.5051666276999995,-2.6666141506,7.0305066591,58.91,-28.3,65.3550158748,130.81,65.0048333723,10.3733858494,65.8273157263,-6.5051666276999995,-2.6666141506,7.0305066591,71.51,13.04,72.6892130925,130.91,33.5348333723,-15.7066141506,37.030835494,-6.5051666276999995,-2.6666141506,7.0305066591,40.04,-13.04,42.1098943243,130.81,62.5748333723,-11.4266141506,63.6095691112,-6.5051666276999995,-2.6666141506,7.0305066591,69.08,-8.76,69.6332104674,0.0
2020-09-07 10:00:00,55.9730167873,10.6620728662,56.9794560001,-5.2369832127,-2.4579271338,5.7851014654,61.21,13.12,62.6003075072,130.61,-5.2369832127,-2.4579271338,5.7851014654,-5.2369832127,-2.4579271338,5.7851014654,0.0,0.0,0.0,0.0,52.3430167873,-31.1079271338,60.8891988529,-5.2369832127,-2.4579271338,5.7851014654,57.58,-28.65,64.3139090711,130.81,64.1930167873,9.3320728662,64.8677962338,-5.2369832127,-2.4579271338,5.7851014654,69.43,11.79,70.4239234919,130.99,31.6830167873,-14.9379271338,35.0279205748,-5.2369832127,-2.4579271338,5.7851014654,36.92,-12.48,38.9722567989,130.81,61.8830167873,-8.257927133799999,62.4315715583,-5.2369832127,-2.4579271338,5.7851014654,67.12,-5.8,67.3701298796,0.0
2020-09-07 10:30:00,57.2785835293,11.0466445282,58.3340765459,-5.9014164707,-2.4433554718,6.3872296281,63.18,13.49,64.6041213856,130.3,-5.9014164707,-2.4433554718,6.3872296281,-5.9014164707,-2.4433554718,6.3872296281,0.0,0.0,0.0,0.0,53.5585835293,-30.5633554718,61.6655541397,-5.9014164707,-2.4433554718,6.3872296281,59.46,-28.12,65.7740526348,130.5,64.7485835293,9.9166445282,65.5035793507,-5.9014164707,-2.4433554718,6.3872296281,70.65,12.36,71.7230235001,130.66,32.9785835293,-14.4833554718,36.0188083829,-5.9014164707,-2.4433554718,6.3872296281,38.88,-12.04,40.7015478821,130.5,62.4185835293,-9.8433554718,63.1899613606,-5.9014164707,-2.4433554718,6.3872296281,68.32,-7.4,68.7195925483,0.0
2020-09-07 11:00:00,56.9382002147,11.9886700462,58.1866552842,-6.7417997853,-2.7613299538,7.2853831374,63.68,14.75,65.3659307285,130.67,-6.7417997853,-2.7613299538,7.2853831374,-6.7417997853,-2.7613299538,7.2853831374,0.0,0.0,0.0,0.0,53.1782002147,-29.9313299538,61.022991494,-6.7417997853,-2.7613299538,7.2853831374,59.92,-27.17,65.7922130651,130.87,65.3982002147,10.4486700462,66.2276324283,-6.7417997853,-2.7613299538,7.2853831374,72.14,13.21,73.3395098157,131.09,30.6182002147,-17.3213299538,35.1781559459,-6.7417997853,-2.7613299538,7.2853831374,37.36,-14.56,40.0969225752,130.87,63.0582002147,-10.0013299538,63.8464033064,-6.7417997853,-2.7613299538,7.2853831374,69.8,-7.24,70.1744796917,0.0
2020-09-07 11:30:00,56.9750502848,12.2292304786,58.2727246064,-6.2549497152,-2.8107695214,6.8574646366,63.23,15.04,64.9941112717,130.67,-6.2549497152,-2.8107695214,6.8574646366,-6.2549497152,-2.8107695214,6.8574646366,0.0,0.0,0.0,0.0,53.2250502848,-29.6607695214,60.9316602959,-6.2549497152,-2.8107695214,6.8574646366,59.48,-26.85,65.2594276714,130.87,65.7350502848,10.5292304786,66.5729789811,-6.2549497152,-2.8107695214,6.8574646366,71.99,13.34,73.2155427488,131.09,32.4250502848,-16.7707695214,36.5053776355,-6.2549497152,-2.8107695214,6.8574646366,38.68,-13.96,41.1220622051,130.87,63.3850502848,-9.8907695214,64.1520998981,-6.2549497152,-2.8107695214,6.8574646366,69.64,-7.08,69.998971421,0.0
2020-09-07 12:00:00,56.665316922,12.7557637589,58.0832820262,-5.614683078,-2.6442362410999998,6.2061784832,62.28,15.4,64.1557355191,130.47,-5.614683078,-2.6442362410999998,6.2061784832,-5.614683078,-2.6442362410999998,6.2061784832,0.0,0.0,0.0,0.0,52.955316922,-29.0342362411,60.3924868209,-5.614683078,-2.6442362410999998,6.2061784832,58.57,-26.39,64.2407736566,130.67,64.945316922,10.9857637589,65.8679071738,-5.614683078,-2.6442362410999998,6.2061784832,70.56,13.63,71.8643896516,130.9,34.705316922,-16.2842362411,38.3358236198,-5.614683078,-2.6442362410999998,6.2061784832,40.32,-13.64,42.5646801938,130.67,62.585316922,-9.0042362411,63.2297253237,-5.614683078,-2.6442362410999998,6.2061784832,68.2,-6.36,68.4959093669,0.0
2020-09-07 12:30:00,57.9286838706,12.7545146754,59.3161871633,-6.6813161294,-2.9054853246,7.2857278423,64.61,15.66,66.480731795,130.47,-6.6813161294,-2.9054853246,7.2857278423,-6.6813161294,-2.9054853246,7.2857278423,0.0,0.0,0.0,0.0,54.0886838706,-29.0654853246,61.403486546,-6.6813161294,-2.9054853246,7.2857278423,60.77,-26.16,66.1614578134,130.67,67.1786838706,11.3445146754,68.129828855,-6.6813161294,-2.9054853246,7.2857278423,73.86,14.25,75.2220851878,130.9,39.5186838706,-14.3054853246,42.028243899,-6.6813161294,-2.9054853246,7.2857278423,46.2,-11.4,47.5857121414,130.67,64.7586838706,-8.7454853246,65.3465427564,-6.6813161294,-2.9054853246,7.2857278423,71.44,-5.84,71.6783035514,0.0
2020-09-07 13:00:00,59.6244173379,13.2193905423,61.0722803667,-7.0355826621,-3.0106094577,7.6526591916,66.66,16.23,68.6073501893,130.14,-7.0355826621,-3.0106094577,7.6526591916,-7.0355826621,-3.0106094577,7.6526591916,0.0,0.0,0.0,0.0,55.6544173379,-28.4206094577,62.4911610644,-7.0355826621,-3.0106094577,7.6526591916,62.69,-25.41,67.6439516882,130.36,68.3744173379,12.1093905423,69.4384496198,-7.0355826621,-3.0106094577,7.6526591916,75.41,15.12,76.9108737436,130.51,44.8844173379,-13.6906094577,46.9259385318,-7.0355826621,-3.0106094577,7.6526591916,51.92,-10.68,53.0070636802,130.36,65.8844173379,-8.7306094577,66.4603640485,-7.0355826621,-3.0106094577,7.6526591916,72.92,-5.72,73.1440004375,0.0
2020-09-07 13:30:00,57.0289507536,12.5338021406,58.3900455571,-6.0210492464,-2.7961978594,6.6386562267,63.05,15.33,64.8869123938,130.14,-6.0210492464,-2.7961978594,6.6386562267,-6.0210492464,-2.7961978594,6.6386562267,0.0,0.0,0.0,0.0,53.2589507536,-29.1061978594,60.6933817578,-6.0210492464,-2.7961978594,6.6386562267,59.28,-26.31,64.8562602992,130.36,66.5289507536,11.4238021406,67.5026261987,-6.0210492464,-2.7961978594,6.6386562267,72.55,14.22,73.9304463668,130.51,40.9389507536,-15.7561978594,43.8663362932,-6.0210492464,-2.7961978594,6.6386562267,46.96,-12.96,48.715533457,130.36,64.1389507536,-9.5161978594,64.8410597189,-6.0210492464,-2.7961978594,6.6386562267,70.16,-6.72,70.4810896624,0.0
2020-09-07 14:00:00,58.513884093,12.5350671466,59.841478424499996,-6.556115907,-2.8149328534,7.1348793090000004,65.07,15.35,66.8560199234,130.25,-6.556115907,-2.8149328534,7.1348793090000004,-6.556115907,-2.8149328534,7.1348793090000004,0.0,0.0,0.0,0.0,54.673884093,-29.0649328534,61.9193340048,-6.556115907,-2.8149328534,7.1348793090000004,61.23,-26.25,66.6196322416,130.47,66.703884093,11.1450671466,67.6285492584,-6.556115907,-2.8149328534,7.1348793090000004,73.26,13.96,74.5782086135,130.64,37.763884093,-16.1749328534,41.0821055279,-6.556115907,-2.8149328534,7.1348793090000004,44.32,-13.36,46.289869302,130.47,64.283884093,-9.3749328534,64.9638908941,-6.556115907,-2.8149328534,7.1348793090000004,70.84,-6.5600000000000005,71.1430896152,0.0
2020-09-07 14:30:00,56.7427344681,12.1702392569,58.033202897,-6.4572655319,-2.8997607431,7.0784808057,63.2,15.07,64.9718777626,130.25,-6.4572655319,-2.8997607431,7.0784808057,-6.4572655319,-2.8997607431,7.0784808057,0.0,0.0,0.0,0.0,52.9627344681,-29.4697607431,60.6095540372,-6.4572655319,-2.8997607431,7.0784808057,59.42,-26.57,65.0899477646,130.47,66.3727344681,11.2402392569,67.3177752107,-6.4572655319,-2.8997607431,7.0784808057,72.83,14.14,74.1899487801,130.64,42.0227344681,-15.5397607431,44.8039549161,-6.4572655319,-2.8997607431,7.0784808057,48.48,-12.64,50.1006985979,130.47,63.9427344681,-9.3797607431,64.6270315182,-6.4572655319,-2.8997607431,7.0784808057,70.4,-6.48,70.6975982619,0.0
