Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-07 15:00:00,55.8541338759,11.7907276188,57.0850727319,-7.2458661241,-2.9892723812,7.8382603464,63.1,14.78,64.8078575483,130.5,-7.2458661241,-2.9892723812,7.8382603464,-7.2458661241,-2.9892723812,7.8382603464,0.0,0.0,0.0,0.0,52.0841338759,-29.9992723812,60.1058511711,-7.2458661241,-2.9892723812,7.8382603464,59.33,-27.01,65.1888717497,130.71,66.3441338759,11.0707276188,67.2614682396,-7.2458661241,-2.9892723812,7.8382603464,73.59,14.06,74.9211031686,130.76,42.9541338759,-14.9492723812,45.4811868991,-7.2458661241,-2.9892723812,7.8382603464,50.2,-11.96,51.6050540161,130.71,63.9141338759,-9.6292723812,64.6354345208,-7.2458661241,-2.9892723812,7.8382603464,71.16,-6.64,71.4691206046,0.0
2020-09-07 15:30:00,56.0430173114,11.3942905025,57.1895938561,-6.8869826886,-2.8857094975,7.4671179083,62.93,14.28,64.5298636292,130.85,-6.8869826886,-2.8857094975,7.4671179083,-6.8869826886,-2.8857094975,7.4671179083,0.0,0.0,0.0,0.0,52.2930173114,-30.5657094975,60.570803665,-6.8869826886,-2.8857094975,7.4671179083,59.18,-27.68,65.333412585,131.04,65.7530173114,10.6642905025,66.6122089221,-6.8869826886,-2.8857094975,7.4671179083,72.64,13.55,73.8929773389,131.13,42.0730173114,-14.2857094975,44.4321987025,-6.8869826886,-2.8857094975,7.4671179083,48.96,-11.4,50.2696886802,131.04,63.3530173114,-8.9657094975,63.9842851742,-6.8869826886,-2.8857094975,7.4671179083,70.24,-6.08,70.5026524324,0.0
2020-09-07 16:00:00,57.3933508029,11.7943305184,58.5926868198,-7.7166491971,-2.9356694816,8.2561994971,65.11,14.73,66.7554117656,130.09,-7.7166491971,-2.9356694816,8.2561994971,-7.7166491971,-2.9356694816,8.2561994971,0.0,0.0,0.0,0.0,53.5233508029,-29.755669481600002,61.2384597085,-7.7166491971,-2.9356694816,8.2561994971,61.24,-26.82,66.855441065,130.28,67.4033508029,10.7243305184,68.2511755542,-7.7166491971,-2.9356694816,8.2561994971,75.12,13.66,76.3518827535,130.41,40.7233508029,-15.9756694816,43.7448661674,-7.7166491971,-2.9356694816,8.2561994971,48.44,-13.04,50.1644814585,130.28,65.0033508029,-9.2556694816,65.6589904976,-7.7166491971,-2.9356694816,8.2561994971,72.72,-6.32,72.9941148313,0.0
2020-09-07 16:30:00,61.1370176147,12.1379813951,62.3302937196,-8.1029823853,-3.0720186049000002,8.6657730091,69.24,15.21,70.8909140864,131.32,-8.1029823853,-3.0720186049000002,8.6657730091,-8.1029823853,-3.0720186049000002,8.6657730091,0.0,0.0,0.0,0.0,57.0770176147,-30.0720186049,64.5144343753,-8.1029823853,-3.0720186049000002,8.6657730091,65.18,-27.0,70.5509206177,131.51,70.1870176147,10.8279813951,71.0173402961,-8.1029823853,-3.0720186049000002,8.6657730091,78.29,13.9,79.5143641111,131.66,36.6170176147,-15.5120186049,39.767181195,-8.1029823853,-3.0720186049000002,8.6657730091,44.72,-12.44,46.4180137447,131.51,67.7370176147,-9.6720186049,68.4240564365,-8.1029823853,-3.0720186049000002,8.6657730091,75.84,-6.6,76.1266418542,0.0
2020-09-07 17:00:00,61.0949178241,11.9442664091,62.2515420209,-7.6950821759,-3.1157335909,8.3019326367,68.79,15.06,70.419228198,130.65,-7.6950821759,-3.1157335909,8.3019326367,-7.6950821759,-3.1157335909,8.3019326367,0.0,0.0,0.0,0.0,57.0549178241,-29.9257335909,64.4268048166,-7.6950821759,-3.1157335909,8.3019326367,64.75,-26.81,70.0809432014,130.85,71.2149178241,10.3742664091,71.9665889439,-7.6950821759,-3.1157335909,8.3019326367,78.91,13.49,80.054782493,131.04,37.4649178241,-16.7557335909,41.041133948,-7.6950821759,-3.1157335909,8.3019326367,45.16,-13.64,47.1749425013,130.85,68.7849178241,-10.2357335909,69.5423264078,-7.6950821759,-3.1157335909,8.3019326367,76.48,-7.12,76.8107075869,0.0
2020-09-07 17:30:00,62.3809847375,11.9229372938,63.5101857227,-8.5890152625,-3.2770627062,9.1929496441,70.97,15.2,72.5794798824,130.04,-8.5890152625,-3.2770627062,9.1929496441,-8.5890152625,-3.2770627062,9.1929496441,0.0,0.0,0.0,0.0,58.2309847375,-29.4970627062,65.2757557735,-8.5890152625,-3.2770627062,9.1929496441,66.82,-26.22,71.7802256893,130.25,72.7909847375,10.8129372938,73.5897212386,-8.5890152625,-3.2770627062,9.1929496441,81.38,14.09,82.5907531144,130.35,40.4909847375,-16.5570627062,43.7453559875,-8.5890152625,-3.2770627062,9.1929496441,49.08,-13.28,50.844909283,130.25,70.2509847375,-9.7570627062,70.9253207906,-8.5890152625,-3.2770627062,9.1929496441,78.84,-6.48,79.1058531336,0.0
2020-09-07 18:00:00,63.1069509524,3.1513840055,63.1855875945,-9.5030490476,-3.4186159945,10.099251285,72.61,6.57,72.9066320714,130.46,-9.5030490476,-3.4186159945,10.099251285,-9.5030490476,-3.4186159945,10.099251285,0.0,0.0,0.0,0.0,59.7569509524,-20.8086159945,63.2763122087,-9.5030490476,-3.4186159945,10.099251285,69.26,-17.39,71.409801148,130.65,73.1869509524,7.0813840055,73.5287412455,-9.5030490476,-3.4186159945,10.099251285,82.69,10.5,83.3539807088,130.35,39.6569509524,-10.2986159945,40.9723717918,-9.5030490476,-3.4186159945,10.099251285,49.16,-6.88,49.6390974938,130.65,70.7369509524,-12.2986159945,71.7981349718,-9.5030490476,-3.4186159945,10.099251285,80.24,-8.88,80.7298705561,0.0
2020-09-07 18:30:00,62.2001178112,1.2569965006000001,62.2128177784,-9.3498821888,-3.4030034994,9.9499110429,71.55,4.66,71.7015906379,131.09,-9.3498821888,-3.4030034994,9.9499110429,-9.3498821888,-3.4030034994,9.9499110429,0.0,0.0,0.0,0.0,59.0201178112,-20.6030034994,62.5128631535,-9.3498821888,-3.4030034994,9.9499110429,68.37,-17.2,70.5003326233,131.29,71.9601178112,5.8469965005999995,72.1972708866,-9.3498821888,-3.4030034994,9.9499110429,81.31,9.25,81.8344585123,130.88,39.1301178112,-9.4430034994,40.2534027755,-9.3498821888,-3.4030034994,9.9499110429,48.48,-6.04,48.8548052908,131.29,69.5301178112,-12.4430034994,70.6347337995,-9.3498821888,-3.4030034994,9.9499110429,78.88,-9.04,79.396322333,0.0
2020-09-07 19:00:00,62.6305514676,1.2282214906,62.6425933784,-9.2494485324,-3.3717785094,9.8448559395,71.88,4.6,72.0270393672,130.97,-9.2494485324,-3.3717785094,9.8448559395,-9.2494485324,-3.3717785094,9.8448559395,0.0,0.0,0.0,0.0,59.4405514676,-20.5617785094,62.8964696485,-9.2494485324,-3.3717785094,9.8448559395,68.69,-17.19,70.8082777647,131.18,71.4005514676,5.4382214906,71.6073529944,-9.2494485324,-3.3717785094,9.8448559395,80.65,8.81,81.1297639587,130.88,37.9105514676,-10.2917785094,39.2827012496,-9.2494485324,-3.3717785094,9.8448559395,47.16,-6.92,47.6649976398,131.18,69.0305514676,-12.6117785094,70.1731714624,-9.2494485324,-3.3717785094,9.8448559395,78.28,-9.24,78.8234482879,0.0
2020-09-07 19:30:00,61.3799677868,0.3555793922,61.3809977291,-9.1500322132,-3.3244206078,9.7352381522,70.53,3.68,70.6259392858,131.45,-9.1500322132,-3.3244206078,9.7352381522,-9.1500322132,-3.3244206078,9.7352381522,0.0,0.0,0.0,0.0,58.2499677868,-21.6244206078,62.1343247633,-9.1500322132,-3.3244206078,9.7352381522,67.4,-18.3,69.8401746848,131.67,70.5999677868,4.8855793922,70.7688090722,-9.1500322132,-3.3244206078,9.7352381522,79.75,8.21,80.171482461,131.29,37.7299677868,-9.7644206078,38.9729955097,-9.1500322132,-3.3244206078,9.7352381522,46.88,-6.44,47.320270498,131.67,68.2899677868,-14.0444206078,69.7191899733,-9.1500322132,-3.3244206078,9.7352381522,77.44,-10.72,78.1784625073,0.0
2020-09-07 20:00:00,60.9373842118,0.1468764528,60.9375612185,-9.1426157882,-3.2531235472,9.7041350086,70.08,3.4,70.1624286923,131.31,-9.1426157882,-3.2531235472,9.7041350086,-9.1426157882,-3.2531235472,9.7041350086,0.0,0.0,0.0,0.0,57.8173842118,-21.7531235472,61.7741717965,-9.1426157882,-3.2531235472,9.7041350086,66.96,-18.5,69.468637528,131.51,69.7873842118,4.3068764528,69.9201557485,-9.1426157882,-3.2531235472,9.7041350086,78.93,7.5600000000000005,79.2912258702,131.19,36.0973842118,-10.6931235472,37.6478955338,-9.1426157882,-3.2531235472,9.7041350086,45.24,-7.44,45.8476956891,131.51,67.4973842118,-13.8931235472,68.9123773884,-9.1426157882,-3.2531235472,9.7041350086,76.64,-10.64,77.37505541190001,0.0
2020-09-07 20:30:00,60.8184841753,-0.5921227301,60.8213665311,-8.9815158247,-3.2021227301,9.535261742,69.8,2.61,69.8487802327,131.54,-8.9815158247,-3.2021227301,9.535261742,-8.9815158247,-3.2021227301,9.535261742,0.0,0.0,0.0,0.0,57.7484841753,-22.5521227301,61.9958519917,-8.9815158247,-3.2021227301,9.535261742,66.73,-19.35,69.4788845621,131.74,68.5884841753,2.9778772699,68.6530983605,-8.9815158247,-3.2021227301,9.535261742,77.57,6.18,77.8157908139,131.51,30.6984841753,-11.1221227301,32.6511645226,-8.9815158247,-3.2021227301,9.535261742,39.68,-7.92,40.4626840434,131.74,66.3784841753,-14.9621227301,68.0438702456,-8.9815158247,-3.2021227301,9.535261742,75.36,-11.76,76.2720604153,0.0
2020-09-07 21:00:00,58.6697841537,-1.9455894498,58.702034811,-8.5802158463,-3.0355894498,9.1013684288,67.25,1.09,67.2588328772,132.45,-8.5802158463,-3.0355894498,9.1013684288,-8.5802158463,-3.0355894498,9.1013684288,0.0,0.0,0.0,0.0,55.7197841537,-24.1355894498,60.7224919139,-8.5802158463,-3.0355894498,9.1013684288,64.3,-21.1,67.6734807735,132.64,65.3897841537,1.6344105502000001,65.4102069215,-8.5802158463,-3.0355894498,9.1013684288,73.97,4.67,74.1172705919,132.44,27.7397841537,-13.3955894498,30.804828219,-8.5802158463,-3.0355894498,9.1013684288,36.32,-10.36,37.7686642602,132.64,63.2997841537,-15.6755894498,65.2118607196,-8.5802158463,-3.0355894498,9.1013684288,71.88,-12.64,72.9829021073,0.0
2020-09-07 21:30:00,55.5699508797,-3.4799128455,55.6788041735,-7.8900491203000005,-2.8399128455,8.3855816787,63.46,-0.64,63.4632271477,132.45,-7.8900491203000005,-2.8399128455,8.3855816787,-7.8900491203000005,-2.8399128455,8.3855816787,0.0,0.0,0.0,0.0,52.7799508797,-25.6699128455,58.6912910095,-7.8900491203000005,-2.8399128455,8.3855816787,60.67,-22.83,64.8232813116,132.64,61.7999508797,0.6600871545,61.8034759847,-7.8900491203000005,-2.8399128455,8.3855816787,69.69,3.5,69.7778338729,132.44,26.1499508797,-14.5999128455,29.9495807334,-7.8900491203000005,-2.8399128455,8.3855816787,34.04,-11.76,36.0141527736,132.64,59.7899508797,-16.6799128455,62.0730031393,-7.8900491203000005,-2.8399128455,8.3855816787,67.68,-13.84,69.080590617,0.0
2020-09-07 22:00:00,52.8455507964,-5.0238279111,53.0838119002,-7.2144492036,-2.6338279111,7.680190543,60.06,-2.39,60.1075344695,132.33,-7.2144492036,-2.6338279111,7.680190543,-7.2144492036,-2.6338279111,7.680190543,0.0,0.0,0.0,0.0,50.2155507964,-27.1338279111,57.0775451372,-7.2144492036,-2.6338279111,7.680190543,57.43,-24.5,62.437608058,132.53,58.4255507964,-0.6838279111000001,58.4295525096,-7.2144492036,-2.6338279111,7.680190543,65.64,1.9500000000000002,65.6689584202,132.28,24.2655507964,-14.7938279111,28.4196111816,-7.2144492036,-2.6338279111,7.680190543,31.48,-12.16,33.7469406021,132.53,56.5055507964,-17.8338279111,59.2530394897,-7.2144492036,-2.6338279111,7.680190543,63.72,-15.2,65.5078499113,0.0
2020-09-07 22:30:00,50.7138673708,-6.3005292163,51.1037475349,-6.7561326292,-2.4605292163,7.1902386697,57.47,-3.84,57.5981466716,132.83,-6.7561326292,-2.4605292163,7.1902386697,-6.7561326292,-2.4605292163,7.1902386697,0.0,0.0,0.0,0.0,48.2138673708,-28.5705292163,56.0433059923,-6.7561326292,-2.4605292163,7.1902386697,54.97,-26.11,60.8558378465,133.03,55.3138673708,-2.0505292163,55.3518616994,-6.7561326292,-2.4605292163,7.1902386697,62.07,0.41000000000000003,62.0713541015,132.82,20.9638673708,-14.1805292163,25.3095069884,-6.7561326292,-2.4605292163,7.1902386697,27.72,-11.72,30.095793726,133.03,53.4838673708,-18.9405292163,56.7385910641,-6.7561326292,-2.4605292163,7.1902386697,60.24,-16.48,62.4535667516,0.0
2020-09-07 23:00:00,51.8331674082,-7.4834034489,52.3705887951,-5.8668325918,-2.2534034489,6.2847077708,57.7,-5.23,57.9365420093,133.22,-5.8668325918,-2.2534034489,6.2847077708,-5.8668325918,-2.2534034489,6.2847077708,0.0,0.0,0.0,0.0,49.3731674082,-29.8534034489,57.6969267587,-5.8668325918,-2.2534034489,6.2847077708,55.24,-27.6,61.7512558577,133.43,53.3831674082,-2.6334034489,53.4480811279,-5.8668325918,-2.2534034489,6.2847077708,59.25,-0.38,59.2512185529,133.2,7.0931674082,-15.0534034489,16.6408527208,-5.8668325918,-2.2534034489,6.2847077708,12.96,-12.8,18.2154220374,133.43,51.6931674082,-17.7734034489,54.6633096953,-5.8668325918,-2.2534034489,6.2847077708,57.56,-15.52,59.615635533,0.0
2020-09-07 23:30:00,56.3540339702,-8.0385435046,56.9244703655,-5.4559660298,-2.0785435046,5.8384851134,61.81,-5.96,62.0966802655,134.01,-5.4559660298,-2.0785435046,5.8384851134,-5.4559660298,-2.0785435046,5.8384851134,0.0,0.0,0.0,0.0,53.7840339702,-30.5885435046,61.873914567,-5.4559660298,-2.0785435046,5.8384851134,59.24,-28.51,65.7434232452,134.23,53.2540339702,-3.4685435046,53.3668710732,-5.4559660298,-2.0785435046,5.8384851134,58.71,-1.3900000000000001,58.7264523022,134.08,-12.5759660298,-15.9185435046,20.2868171208,-5.4559660298,-2.0785435046,5.8384851134,-7.12,-13.84,15.5640611667,134.23,51.6640339702,-20.1985435046,55.4720971821,-5.4559660298,-2.0785435046,5.8384851134,57.12,-18.12,59.9251933664,0.0
2020-09-08 00:00:00,55.8153005246,-7.9613777213,56.3802386291,-5.2146994754,-1.9213777213,5.5574079359,61.03,-6.04,61.3281542197,133.91,-5.2146994754,-1.9213777213,5.5574079359,-5.2146994754,-1.9213777213,5.5574079359,0.0,0.0,0.0,0.0,53.3053005246,-30.4313777213,61.3801581461,-5.2146994754,-1.9213777213,5.5574079359,58.52,-28.51,65.0953953825,134.13,51.1553005246,-4.3713777213,51.3417346313,-5.2146994754,-1.9213777213,5.5574079359,56.37,-2.45,56.4232168526,134.08,-17.6946994754,-17.7613777213,25.0712769536,-5.2146994754,-1.9213777213,5.5574079359,-12.48,-15.84,20.1657134761,134.13,49.5853005246,-21.0013777213,53.8494186999,-5.2146994754,-1.9213777213,5.5574079359,54.8,-19.08,58.0266007965,0.0
2020-09-08 00:30:00,54.3329338301,-7.3597844172,54.8291357332,-4.9570661699,-1.8297844172,5.2839962175,59.29,-5.53,59.5473341133,133.48,-4.9570661699,-1.8297844172,5.2839962175,-4.9570661699,-1.8297844172,5.2839962175,0.0,0.0,0.0,0.0,51.8829338301,-29.7297844172,59.7971479614,-4.9570661699,-1.8297844172,5.2839962175,56.84,-27.9,63.3182090713,133.73,49.7429338301,-4.6497844172,49.9597834378,-4.9570661699,-1.8297844172,5.2839962175,54.7,-2.8200000000000003,54.7726428064,133.75,-17.3570661699,-19.0697844172,25.7861285141,-4.9570661699,-1.8297844172,5.2839962175,-12.4,-17.24,21.2362331876,133.73,48.2029338301,-21.0297844172,52.5906328395,-4.9570661699,-1.8297844172,5.2839962175,53.16,-19.2,56.5210190991,0.0
2020-09-08 01:00:00,52.7126006073,-7.8689677572,53.2967064306,-4.6173993927,-1.8089677572,4.9591069254,57.33,-6.06,57.6493928849,134.05,-4.6173993927,-1.8089677572,4.9591069254,-4.6173993927,-1.8089677572,4.9591069254,0.0,0.0,0.0,0.0,50.3426006073,-30.4689677572,58.845011956,-4.6173993927,-1.8089677572,4.9591069254,54.96,-28.66,61.9838462827,134.29,48.4326006073,-4.3189677572,48.6247908384,-4.6173993927,-1.8089677572,4.9591069254,53.05,-2.51,53.1093456936,134.24,-17.3373993927,-19.5689677572,26.1444050761,-4.6173993927,-1.8089677572,4.9591069254,-12.72,-17.76,21.8452740885,134.29,46.9426006073,-20.6089677572,51.267312235,-4.6173993927,-1.8089677572,4.9591069254,51.56,-18.8,54.880539356,0.0
2020-09-08 01:30:00,53.3516170288,-7.9311615096,53.9379121071,-4.9583829712,-1.8011615096,5.2753904569,58.31,-6.13,58.6313312146,134.4,-4.9583829712,-1.8011615096,5.2753904569,-4.9583829712,-1.8011615096,5.2753904569,0.0,0.0,0.0,0.0,50.9416170288,-30.5811615096,59.4159556414,-4.9583829712,-1.8011615096,5.2753904569,55.9,-28.78,62.8736701649,134.63,48.8216170288,-4.4311615096,49.0222957605,-4.9583829712,-1.8011615096,5.2753904569,53.78,-2.63,53.8442689615,134.6,-17.8383829712,-20.2411615096,26.979854082,-4.9583829712,-1.8011615096,5.2753904569,-12.88,-18.44,22.4928433063,134.63,47.3216170288,-20.6411615096,51.6274441231,-4.9583829712,-1.8011615096,5.2753904569,52.28,-18.84,55.571071611,0.0
2020-09-08 02:00:00,53.0096671523,-7.9322744132,53.5998674342,-4.9403328477,-1.8422744132000002,5.2726524312,57.95,-6.09,58.2691221832,134.68,-4.9403328477,-1.8422744132000002,5.2726524312,-4.9403328477,-1.8422744132000002,5.2726524312,0.0,0.0,0.0,0.0,50.6196671523,-30.7122744132,59.2080611255,-4.9403328477,-1.8422744132000002,5.2726524312,55.56,-28.87,62.6130218086,134.92,48.5296671523,-4.5922744132,48.7464622121,-4.9403328477,-1.8422744132000002,5.2726524312,53.47,-2.75,53.5406705225,134.9,-19.2203328477,-20.3622744132,28.0007752403,-4.9403328477,-1.8422744132000002,5.2726524312,-14.28,-18.52,23.3860813306,134.92,47.0996671523,-21.2822744132,51.6847545225,-4.9403328477,-1.8422744132000002,5.2726524312,52.04,-19.44,55.5524544912,0.0
2020-09-08 02:30:00,53.0569505339,-8.1211615096,53.6748848553,-4.9630494661,-1.8011615096,5.2797767743,58.02,-6.32,58.3631973079,135.01,-4.9630494661,-1.8011615096,5.2797767743,-4.9630494661,-1.8011615096,5.2797767743,0.0,0.0,0.0,0.0,50.6569505339,-30.9611615096,59.3693537056,-4.9630494661,-1.8011615096,5.2797767743,55.62,-29.16,62.8003980879,135.25,47.9969505339,-4.8711615096,48.2435018941,-4.9630494661,-1.8011615096,5.2797767743,52.96,-3.07,53.0489066805,135.23,-19.6430494661,-20.1611615096,28.1482117681,-4.9630494661,-1.8011615096,5.2797767743,-14.68,-18.36,23.5072754695,135.25,46.5169505339,-21.5611615096,51.2709505726,-4.9630494661,-1.8011615096,5.2797767743,51.48,-19.76,55.1420710529,0.0
2020-09-08 03:00:00,52.0162670135,-8.3025386021,52.6747015299,-4.9837329865,-1.7725386021,5.2895640252,57.0,-6.53,57.372823706,135.17,-4.9837329865,-1.7725386021,5.2895640252,-4.9837329865,-1.7725386021,5.2895640252,0.0,0.0,0.0,0.0,49.6562670135,-31.1925386021,58.6405944561,-4.9837329865,-1.7725386021,5.2895640252,54.64,-29.42,62.0569577082,135.4,47.0662670135,-5.0525386021,47.3366838394,-4.9837329865,-1.7725386021,5.2895640252,52.05,-3.2800000000000002,52.1532443861,135.38,-19.5437329865,-20.3325386021,28.2022982229,-4.9837329865,-1.7725386021,5.2895640252,-14.56,-18.56,23.5895570115,135.4,45.6562670135,-21.8125386021,50.5992248743,-4.9837329865,-1.7725386021,5.2895640252,50.64,-20.04,54.4610980425,0.0
2020-09-08 03:30:00,51.9287837977,-8.1064056906,52.5577054286,-4.8012162023,-1.7564056906,5.1124004119,56.73,-6.35,57.0842833011,134.68,-4.8012162023,-1.7564056906,5.1124004119,-4.8012162023,-1.7564056906,5.1124004119,0.0,0.0,0.0,0.0,49.5887837977,-30.8364056906,58.3946178551,-4.8012162023,-1.7564056906,5.1124004119,54.39,-29.08,61.6759150723,134.92,46.6287837977,-5.1564056906,46.9130258893,-4.8012162023,-1.7564056906,5.1124004119,51.43,-3.4,51.542263241,134.93,-20.6412162023,-21.1564056906,29.5576269016,-4.8012162023,-1.7564056906,5.1124004119,-15.84,-19.4,25.0452710107,134.92,45.1587837977,-21.9564056906,50.21353906,-4.8012162023,-1.7564056906,5.1124004119,49.96,-20.2,53.88916032,0.0
2020-09-08 04:00:00,51.4887670736,-8.2852527711,52.151112627,-4.9312329264,-1.7652527711000001,5.2376689014,56.42,-6.52,56.7954822147,134.84,-4.9312329264,-1.7652527711000001,5.2376689014,-4.9312329264,-1.7652527711000001,5.2376689014,0.0,0.0,0.0,0.0,49.1587670736,-31.0752527711,58.157163918,-4.9312329264,-1.7652527711000001,5.2376689014,54.09,-29.31,61.520762349,135.06,46.2187670736,-5.2252527711,46.5131991624,-4.9312329264,-1.7652527711000001,5.2376689014,51.15,-3.46,51.2668908751,135.07,-20.8512329264,-20.8852527711,29.5121618636,-4.9312329264,-1.7652527711000001,5.2376689014,-15.92,-19.12,24.880128617,135.06,44.7887670736,-21.0852527711,49.503752791,-4.9312329264,-1.7652527711000001,5.2376689014,49.72,-19.32,53.3417360047,0.0
2020-09-08 04:30:00,50.9642169505,-8.0236915216,51.5919667682,-4.7357830495,-1.7636915216,5.0535382531,55.7,-6.26,56.0506699336,134.5,-4.7357830495,-1.7636915216,5.0535382531,-4.7357830495,-1.7636915216,5.0535382531,0.0,0.0,0.0,0.0,48.6742169505,-30.7536915216,57.5757669332,-4.7357830495,-1.7636915216,5.0535382531,53.41,-28.99,60.7704549925,134.73,46.2242169505,-5.0036915216,46.494248693,-4.7357830495,-1.7636915216,5.0535382531,50.96,-3.24,51.0628945517,134.74,-20.1757830495,-21.0436915216,29.1530302802,-4.7357830495,-1.7636915216,5.0535382531,-15.44,-19.28,24.7004453401,134.73,44.7842169505,-22.0836915216,49.9331104488,-4.7357830495,-1.7636915216,5.0535382531,49.52,-20.32,53.5269352756,0.0
2020-09-08 05:00:00,50.917650219,-8.0536915216,51.5506454949,-4.802349781,-1.7636915216,5.1159721659,55.72,-6.29,56.0739021292,134.5,-4.802349781,-1.7636915216,5.1159721659,-4.802349781,-1.7636915216,5.1159721659,0.0,0.0,0.0,0.0,48.607650219,-30.7736915216,57.5301985889,-4.802349781,-1.7636915216,5.1159721659,53.41,-29.01,60.7799983547,134.73,46.297650219,-4.9236915216,46.5587280109,-4.802349781,-1.7636915216,5.1159721659,51.1,-3.16,51.1976132256,134.74,-19.482349781,-20.6836915216,28.4143810059,-4.802349781,-1.7636915216,5.1159721659,-14.68,-18.92,23.9472086056,134.73,44.877650219,-21.5636915216,49.789519793,-4.802349781,-1.7636915216,5.1159721659,49.68,-19.8,53.4802991764,0.0
2020-09-08 05:30:00,52.5111837376,-7.8861014858,53.1000472143,-5.2688162624,-1.8761014858,5.5928688159,57.78,-6.01,58.091724884,134.17,-5.2688162624,-1.8761014858,5.5928688159,-5.2688162624,-1.8761014858,5.5928688159,0.0,0.0,0.0,0.0,50.1211837376,-30.4461014858,58.6438245252,-5.2688162624,-1.8761014858,5.5928688159,55.39,-28.57,62.3241285539,134.39,47.9011837376,-4.4261014858,48.1052364907,-5.2688162624,-1.8761014858,5.5928688159,53.17,-2.55,53.2311130825,134.3,-17.7088162624,-19.5561014858,26.382632142,-5.2688162624,-1.8761014858,5.5928688159,-12.44,-17.68,21.6179555,134.39,46.3711837376,-21.3961014858,51.0693630273,-5.2688162624,-1.8761014858,5.5928688159,51.64,-19.52,55.2061590767,0.0
2020-09-08 06:00:00,53.1947169507,-7.322266452,53.6963080431,-5.6252830493,-1.9822664520000002,5.9643264222,58.82,-5.34,59.0618997324,133.98,-5.6252830493,-1.9822664520000002,5.9643264222,-5.6252830493,-1.9822664520000002,5.9643264222,0.0,0.0,0.0,0.0,50.7547169507,-29.832266452,58.8727901021,-5.6252830493,-1.9822664520000002,5.9643264222,56.38,-27.85,62.8834389963,134.19,49.3347169507,-4.392266452,49.5298526264,-5.6252830493,-1.9822664520000002,5.9643264222,54.96,-2.41,55.0128139618,134.14,-15.5452830493,-18.822266452,24.4117500288,-5.6252830493,-1.9822664520000002,5.9643264222,-9.92,-16.84,19.5446156268,134.19,47.7747169507,-20.902266452,52.1471794304,-5.6252830493,-1.9822664520000002,5.9643264222,53.4,-18.92,56.652682196,0.0
2020-09-08 06:30:00,51.9440836149,-5.7333313784,52.2595341664,-6.0459163851,-2.2133313784,6.4383181597,57.99,-3.52,58.0967339874,132.76,-6.0459163851,-2.2133313784,6.4383181597,-6.0459163851,-2.2133313784,6.4383181597,0.0,0.0,0.0,0.0,49.4840836149,-27.9833313784,56.8484068927,-6.0459163851,-2.2133313784,6.4383181597,55.53,-25.77,61.2182472797,132.97,52.1440836149,-2.6133313784,52.209529369,-6.0459163851,-2.2133313784,6.4383181597,58.19,-0.4,58.1913747904,132.88,-2.0059163851,-16.4533313784,16.5751565299,-6.0459163851,-2.2133313784,6.4383181597,4.04,-14.24,14.8019998649,132.97,50.4740836149,-17.4133313784,53.3934193179,-6.0459163851,-2.2133313784,6.4383181597,56.52,-15.2,58.5282017492,0.0
2020-09-08 07:00:00,51.8542003243,-5.9423867093,52.1935824702,-6.8957996757,-2.4823867093,7.3290038165,58.75,-3.46,58.8517977635,133.67,-6.8957996757,-2.4823867093,7.3290038165,-6.8957996757,-2.4823867093,7.3290038165,0.0,0.0,0.0,0.0,49.3142003243,-28.5023867093,56.9585498565,-6.8957996757,-2.4823867093,7.3290038165,56.21,-26.02,61.9403301573,133.87,54.7842003243,-0.9023867093,54.7916317237,-6.8957996757,-2.4823867093,7.3290038165,61.68,1.58,61.7002333869,133.56,8.5842003243,-13.1623867093,15.7142266464,-6.8957996757,-2.4823867093,7.3290038165,15.48,-10.68,18.8067222024,133.87,53.0242003243,-17.7623867093,55.9201949356,-6.8957996757,-2.4823867093,7.3290038165,59.92,-15.28,61.8375678694,0.0
2020-09-08 07:30:00,53.7571003894,-3.0317382838,53.8425229655,-7.7128996106,-2.7717382838,8.19581317,61.47,-0.26,61.4705498593,132.57,-7.7128996106,-2.7717382838,8.19581317,-7.7128996106,-2.7717382838,8.19581317,0.0,0.0,0.0,0.0,51.0671003894,-25.3217382838,57.0003436121,-7.7128996106,-2.7717382838,8.19581317,58.78,-22.55,62.9570559985,132.77,59.5771003894,1.3482617162000001,59.5923543792,-7.7128996106,-2.7717382838,8.19581317,67.29,4.12,67.4160107096,132.47,20.7671003894,-11.4117382838,23.6959960593,-7.7128996106,-2.7717382838,8.19581317,28.48,-8.64,29.7617203804,132.77,57.6071003894,-16.2517382838,59.85563476,-7.7128996106,-2.7717382838,8.19581317,65.32,-13.48,66.6964226927,0.0
2020-09-08 08:00:00,52.9502171239,-1.1877511476,52.96353695,-7.9397828761,-2.9377511476000002,8.4658451394,60.89,1.75,60.9151426166,131.7,-7.9397828761,-2.9377511476000002,8.4658451394,-7.9397828761,-2.9377511476000002,8.4658451394,0.0,0.0,0.0,0.0,50.2302171239,-23.2577511476,55.3533892437,-7.9397828761,-2.9377511476000002,8.4658451394,58.17,-20.32,61.6169724995,131.92,61.8802171239,3.5622488523999998,61.98266603,-7.9397828761,-2.9377511476000002,8.4658451394,69.82,6.5,70.1219109837,131.51,33.4202171239,-9.4577511476,34.7326930914,-7.9397828761,-2.9377511476000002,8.4658451394,41.36,-6.52,41.870753516,131.92,59.7402171239,-14.1377511476,61.3903050125,-7.9397828761,-2.9377511476000002,8.4658451394,67.68,-11.2,68.600454809,0.0
2020-09-08 08:30:00,54.9237171532,0.4579413792,54.9256262252,-8.3062828468,-3.0220586208,8.8389576896,63.23,3.48,63.3256922584,132.07,-8.3062828468,-3.0220586208,8.8389576896,-8.3062828468,-3.0220586208,8.8389576896,0.0,0.0,0.0,0.0,52.0837171532,-21.7820586208,56.4550411411,-8.3062828468,-3.0220586208,8.8389576896,60.39,-18.76,63.236774902,132.28,64.1237171532,5.3879413792,64.3496776514,-8.3062828468,-3.0220586208,8.8389576896,72.43,8.41,72.9166167619,131.84,35.7737171532,-9.4620586208,37.0039105001,-8.3062828468,-3.0220586208,8.8389576896,44.08,-6.44,44.5479516925,132.28,61.9337171532,-13.6220586208,63.4140820439,-8.3062828468,-3.0220586208,8.8389576896,70.24,-10.6,71.0353264228,0.0
2020-09-08 09:00:00,55.4119338062,1.0028092848,55.4210071598,-7.9180661938,-2.9871907152,8.4628057179,63.33,3.99,63.4555671317,132.07,-7.9180661938,-2.9871907152,8.4628057179,-7.9180661938,-2.9871907152,8.4628057179,0.0,0.0,0.0,0.0,52.5619338062,-21.2071907152,56.6789363298,-7.9180661938,-2.9871907152,8.4628057179,60.48,-18.22,63.1648541517,132.28,65.0319338062,6.0428092848,65.3120812609,-7.9180661938,-2.9871907152,8.4628057179,72.95,9.03,73.5067575125,131.84,37.7219338062,-9.0271907152,38.7870398753,-7.9180661938,-2.9871907152,8.4628057179,45.64,-6.04,46.0379321864,132.28,62.8019338062,-13.4271907152,64.2212763833,-7.9180661938,-2.9871907152,8.4628057179,70.72,-10.44,71.4864462678,0.0
2020-09-08 09:30:00,56.5046337936,1.804810919,56.5334501211,-7.4453662064,-2.885189081,7.9848477745,63.95,4.69,64.1217482606,131.64,-7.4453662064,-2.885189081,7.9848477745,-7.4453662064,-2.885189081,7.9848477745,0.0,0.0,0.0,0.0,53.6146337936,-20.325189081,57.3379653284,-7.4453662064,-2.885189081,7.9848477745,61.06,-17.44,63.5017889512,131.84,66.1846337936,6.984810919,66.5521850427,-7.4453662064,-2.885189081,7.9848477745,73.63,9.87,74.2885845874,131.37,38.5546337936,-8.525189081,39.485929593,-7.4453662064,-2.885189081,7.9848477745,46.0,-5.64,46.3444667679,131.84,63.8746337936,-12.085189081,65.0078505827,-7.4453662064,-2.885189081,7.9848477745,71.32,-9.2,71.9109338001,0.0
2020-09-08 10:00:00,57.9424335647,2.1550350919,57.9824954934,-7.7975664353,-2.9049649081,8.3211095072,65.74,5.06,65.9344462326,131.56,-7.7975664353,-2.9049649081,8.3211095072,-7.7975664353,-2.9049649081,8.3211095072,0.0,0.0,0.0,0.0,54.9924335647,-19.9349649081,58.4941926626,-7.7975664353,-2.9049649081,8.3211095072,62.79,-17.03,65.0584736987,131.76,67.2024335647,7.8050350919,67.6541621026,-7.7975664353,-2.9049649081,8.3211095072,75.0,10.71,75.7608348687,131.24,37.7224335647,-7.7449649081,38.5093037521,-7.7975664353,-2.9049649081,8.3211095072,45.52,-4.84,45.7765879026,131.76,64.8824335647,-11.9049649081,65.9655847752,-7.7975664353,-2.9049649081,8.3211095072,72.68,-9.0,73.2351172594,0.0
2020-09-08 10:30:00,59.2081672612,1.968750078,59.2408899941,-7.4418327388,-2.861249922,7.9729308055,66.65,4.83,66.8247813315,132.03,-7.4418327388,-2.861249922,7.9729308055,-7.4418327388,-2.861249922,7.9729308055,0.0,0.0,0.0,0.0,56.2181672612,-20.261249922,59.7578495146,-7.4418327388,-2.861249922,7.9729308055,63.66,-17.4,65.9951180013,132.22,67.8281672612,8.218750078,68.3242865082,-7.4418327388,-2.861249922,7.9729308055,75.27,11.08,76.0811362954,131.67,36.3581672612,-6.661249922,36.9633409896,-7.4418327388,-2.861249922,7.9729308055,43.8,-3.8,43.9645311587,132.22,65.5181672612,-11.621249922,66.5408422776,-7.4418327388,-2.861249922,7.9729308055,72.96,-8.76,73.4840064232,0.0
2020-09-08 11:00:00,60.583067184,2.4907917281,60.6342483491,-7.446932816,-2.8092082719,7.9591745477,68.03,5.3,68.2361407174,131.73,-7.446932816,-2.8092082719,7.9591745477,-7.446932816,-2.8092082719,7.9591745477,0.0,0.0,0.0,0.0,57.543067184,-19.6192082719,60.7957063793,-7.446932816,-2.8092082719,7.9591745477,64.99,-16.81,67.128803058,131.93,68.363067184,8.4007917281,68.8772985567,-7.446932816,-2.8092082719,7.9591745477,75.81,11.21,76.6343278172,131.39,34.953067184,-6.9292082719,35.6332826561,-7.446932816,-2.8092082719,7.9591745477,42.4,-4.12,42.5996995295,131.93,66.033067184,-10.9692082719,66.9379525519,-7.446932816,-2.8092082719,7.9591745477,73.48,-8.16,73.9316982085,0.0
2020-09-08 11:30:00,60.8781670412,2.8017925452,60.9426063092,-7.5418329588,-2.7582074548,8.0303768742,68.42,5.5600000000000005,68.6455388208,131.56,-7.5418329588,-2.7582074548,8.0303768742,-7.5418329588,-2.7582074548,8.0303768742,0.0,0.0,0.0,0.0,57.8181670412,-19.2582074548,60.9411108725,-7.5418329588,-2.7582074548,8.0303768742,65.36,-16.5,67.4105303347,131.76,68.3981670412,8.5517925452,68.9307073105,-7.5418329588,-2.7582074548,8.0303768742,75.94,11.31,76.7775989466,131.25,35.7781670412,-6.6382074548,36.3887762235,-7.5418329588,-2.7582074548,8.0303768742,43.32,-3.88,43.4934109952,131.76,66.0181670412,-10.5582074548,66.8571172287,-7.5418329588,-2.7582074548,8.0303768742,73.56,-7.8,73.9723840362,0.0
2020-09-08 12:00:00,60.0090504088,2.8435779677,60.076385266,-7.1809495912,-2.7764220323,7.6989970992,67.19,5.62,67.4246282897,131.56,-7.1809495912,-2.7764220323,7.6989970992,-7.1809495912,-2.7764220323,7.6989970992,0.0,0.0,0.0,0.0,56.9990504088,-19.2264220323,60.154360205,-7.1809495912,-2.7764220323,7.6989970992,64.18,-16.45,66.2546217256,131.76,68.1790504088,8.7335779677,68.7361498686,-7.1809495912,-2.7764220323,7.6989970992,75.36,11.51,76.2339143689,131.18,36.7390504088,-6.7764220323,37.3587703291,-7.1809495912,-2.7764220323,7.6989970992,43.92,-4.0,44.101773207,131.76,65.8590504088,-9.616422032300001,66.55741952220001,-7.1809495912,-2.7764220323,7.6989970992,73.04,-6.84,73.3595746989,0.0
2020-09-08 12:30:00,61.0815671187,2.8840983842,61.1496186838,-7.1284328813,-2.7759016158,7.6498486994,68.21,5.66,68.4444278229,131.33,-7.1284328813,-2.7759016158,7.6498486994,-7.1284328813,-2.7759016158,7.6498486994,0.0,0.0,0.0,0.0,58.0415671187,-19.1359016158,61.1146974487,-7.1284328813,-2.7759016158,7.6498486994,65.17,-16.36,67.1921014703,131.53,69.0415671187,9.4040983842,69.6790862213,-7.1284328813,-2.7759016158,7.6498486994,76.17,12.18,77.1376775642,130.92,36.6715671187,-7.0959016158,37.3517824834,-7.1284328813,-2.7759016158,7.6498486994,43.8,-4.32,44.0125254899,131.53,66.6315671187,-9.6959016158,67.3333219502,-7.1284328813,-2.7759016158,7.6498486994,73.76,-6.92,74.0838983855,0.0
2020-09-08 13:00:00,61.194750493,2.5852913196,61.249336479,-7.225249507,-2.8347086804,7.7614305215,68.42,5.42,68.6343412586,131.48,-7.225249507,-2.8347086804,7.7614305215,-7.225249507,-2.8347086804,7.7614305215,0.0,0.0,0.0,0.0,58.134750493,-19.4347086804,61.2972847391,-7.225249507,-2.8347086804,7.7614305215,65.36,-16.6,67.4350769259,131.68,69.164750493,9.2452913196,69.7799263567,-7.225249507,-2.8347086804,7.7614305215,76.39,12.08,77.3392429495,131.05,35.774750493,-7.0347086804,36.4598395369,-7.225249507,-2.8347086804,7.7614305215,43.0,-4.2,43.2046293816,131.68,66.774750493,-9.6747086804,67.4719741186,-7.225249507,-2.8347086804,7.7614305215,74.0,-6.84,74.3154465774,0.0
2020-09-08 13:30:00,61.1539505007,2.5772529378,61.2082338786,-6.6160494993,-2.6827470622,7.1392746675,67.77,5.26,67.9738221671,131.65,-6.6160494993,-2.6827470622,7.1392746675,-6.6160494993,-2.6827470622,7.1392746675,0.0,0.0,0.0,0.0,58.1239505007,-19.5127470622,61.3118334395,-6.6160494993,-2.6827470622,7.1392746675,64.74,-16.83,66.891826855,131.85,68.5639505007,8.7872529378,69.1247504332,-6.6160494993,-2.6827470622,7.1392746675,75.18,11.47,76.0499395135,131.29,35.1839505007,-7.5227470622,35.9791897657,-6.6160494993,-2.6827470622,7.1392746675,41.8,-4.84,42.0792775603,131.85,66.2239505007,-9.3627470622,66.8825287535,-6.6160494993,-2.6827470622,7.1392746675,72.84,-6.68,73.1456628926,0.0
2020-09-08 14:00:00,60.487733858,2.7186141078,60.5487969322,-5.812266142,-2.4313858922,6.3003234094,66.3,5.15,66.4997180445,131.65,-5.812266142,-2.4313858922,6.3003234094,-5.812266142,-2.4313858922,6.3003234094,0.0,0.0,0.0,0.0,57.517733858,-19.4013858922,60.7017584811,-5.812266142,-2.4313858922,6.3003234094,63.33,-16.97,65.5642417786,131.85,66.637733858,7.8486141078,67.0983480955,-5.812266142,-2.4313858922,6.3003234094,72.45,10.28,73.1756851693,131.45,34.107733858,-7.9113858922,35.0132480022,-5.812266142,-2.4313858922,6.3003234094,39.92,-5.48,40.2943767789,131.85,64.347733858,-11.3513858922,65.3412948627,-5.812266142,-2.4313858922,6.3003234094,70.16,-8.92,70.7247622831,0.0
2020-09-08 14:30:00,58.8955503653,2.3300553095,58.9416237525,-4.9544496346999995,-2.2799446905,5.453871925,63.85,4.61,64.0162057607,131.89,-4.9544496346999995,-2.2799446905,5.453871925,-4.9544496346999995,-2.2799446905,5.453871925,0.0,0.0,0.0,0.0,56.0455503653,-19.8599446905,59.460248224,-4.9544496346999995,-2.2799446905,5.453871925,61.0,-17.58,63.4827252093,132.1,64.7755503653,7.4200553095,65.1991498865,-4.9544496346999995,-2.2799446905,5.453871925,69.73,9.7,70.4014410364,131.67,33.4455503653,-8.2799446905,34.4552220036,-4.9544496346999995,-2.2799446905,5.453871925,38.4,-6.0,38.8659233777,132.1,62.5655503653,-11.9199446905,63.6909190854,-4.9544496346999995,-2.2799446905,5.453871925,67.52,-9.64,68.2046919207,0.0
2020-09-08 15:00:00,58.0721503867,2.1615044725,58.1123631607,-4.8578496133,-2.2684955275,5.361415375,62.93,4.43,63.085733728,131.89,-4.8578496133,-2.2684955275,5.361415375,-4.8578496133,-2.2684955275,5.361415375,0.0,0.0,0.0,0.0,55.2421503867,-20.0584955275,58.7710679005,-4.8578496133,-2.2684955275,5.361415375,60.1,-17.79,62.6777001812,132.1,64.0221503867,7.3115044725,64.4382948082,-4.8578496133,-2.2684955275,5.361415375,68.88,9.58,69.5430140273,131.67,33.2621503867,-8.1484955275,34.2457096248,-4.8578496133,-2.2684955275,5.361415375,38.12,-5.88,38.5708283551,132.1,61.8221503867,-11.9084955275,62.9586415368,-4.8578496133,-2.2684955275,5.361415375,66.68,-9.64,67.3732291047,0.0
2020-09-08 15:30:00,57.0430335852,1.998309903,57.07802487,-5.1569664148,-2.311690097,5.6513904226000005,62.2,4.31,62.3491467464,131.7,-5.1569664148,-2.311690097,5.6513904226000005,-5.1569664148,-2.311690097,5.6513904226000005,0.0,0.0,0.0,0.0,54.2530335852,-20.131690097,57.8677509443,-5.1569664148,-2.311690097,5.6513904226000005,59.41,-17.82,62.0249989923,131.91,63.4430335852,6.788309903,63.8051695541,-5.1569664148,-2.311690097,5.6513904226000005,68.6,9.1,69.2009393,131.49,33.9230335852,-9.271690097,35.1672638241,-5.1569664148,-2.311690097,5.6513904226000005,39.08,-6.96,39.6949367048,131.91,61.2430335852,-12.551690097,62.5160306402,-5.1569664148,-2.311690097,5.6513904226000005,66.4,-10.24,67.1849506958,0.0
2020-09-08 16:00:00,57.0728837222,1.9586861783,57.1064839393,-5.1671162778,-2.3913138217,5.6936343773,62.24,4.35,62.3918271891,131.62,-5.1671162778,-2.3913138217,5.6936343773,-5.1671162778,-2.3913138217,5.6936343773,0.0,0.0,0.0,0.0,54.2728837222,-20.1613138217,57.896670738,-5.1671162778,-2.3913138217,5.6936343773,59.44,-17.77,62.0393947424,131.84,64.6428837222,7.0786861783,65.0293027329,-5.1671162778,-2.3913138217,5.6936343773,69.81,9.47,70.449393184,131.37,36.4728837222,-8.631313821700001,37.4802724817,-5.1671162778,-2.3913138217,5.6936343773,41.64,-6.24,42.1049545778,131.84,62.4328837222,-11.551313821699999,63.4925020839,-5.1671162778,-2.3913138217,5.6936343773,67.6,-9.16,68.2177806734,0.0
2020-09-08 16:30:00,59.2448502477,2.6208878921,59.3027936459,-5.6251497523000005,-2.5391121079,6.1716610432,64.87,5.16,65.0748991547,131.62,-5.6251497523000005,-2.5391121079,6.1716610432,-5.6251497523000005,-2.5391121079,6.1716610432,0.0,0.0,0.0,0.0,56.3348502477,-19.5191121079,59.6205592888,-5.6251497523000005,-2.5391121079,6.1716610432,61.96,-16.98,64.2445484068,131.84,67.0148502477,7.5108878921,67.4344392032,-5.6251497523000005,-2.5391121079,6.1716610432,72.64,10.05,73.3319309714,131.37,37.4548502477,-9.3391121079,38.601616832,-5.6251497523000005,-2.5391121079,6.1716610432,43.08,-6.8,43.6133740956,131.84,64.7748502477,-11.4991121079,65.7876189255,-5.6251497523000005,-2.5391121079,6.1716610432,70.4,-8.96,70.9678913312,0.0
2020-09-08 17:00:00,59.5916668587,2.6508717599000002,59.6505983213,-5.8683331413,-2.9091282401000003,6.5498367135,65.46,5.5600000000000005,65.6957015337,131.27,-5.8683331413,-2.9091282401000003,6.5498367135,-5.8683331413,-2.9091282401000003,6.5498367135,0.0,0.0,0.0,0.0,56.6416668587,-19.3991282401,59.871567551,-5.8683331413,-2.9091282401000003,6.5498367135,62.51,-16.49,64.6484354026,131.48,68.9116668587,7.5508717599,69.3241191331,-5.8683331413,-2.9091282401000003,6.5498367135,74.78,10.46,75.5080128198,131.02,39.9716668587,-7.9891282401,40.7622413699,-5.8683331413,-2.9091282401000003,6.5498367135,45.84,-5.08,46.1206244537,131.48,66.5716668587,-11.589128240099999,67.5728845153,-5.8683331413,-2.9091282401000003,6.5498367135,72.44,-8.68,72.9581798019,0.0
2020-09-08 17:30:00,61.4819834949,2.766388091,61.5441889827,-6.5080165051000005,-3.163611909,7.2362088929,67.99,5.93,68.248113527,131.0,-6.5080165051000005,-3.163611909,7.2362088929,-6.5080165051000005,-3.163611909,7.2362088929,0.0,0.0,0.0,0.0,58.4219834949,-19.143611909,61.4785005706,-6.5080165051000005,-3.163611909,7.2362088929,64.93,-15.98,66.8675205163,131.21,71.0419834949,7.126388091,71.398521176,-6.5080165051000005,-3.163611909,7.2362088929,77.55,10.29,78.2297040772,130.77,40.2919834949,-8.563611909,41.1919820218,-6.5080165051000005,-3.163611909,7.2362088929,46.8,-5.4,47.1105083819,131.21,68.6519834949,-12.003611909,69.6934827416,-6.5080165051000005,-3.163611909,7.2362088929,75.16,-8.84,75.6780760855,0.0
2020-09-08 18:00:00,61.2963669718,2.5249068733,61.3483476441,-6.4936330282,-3.2650931267,7.2682943688,67.79,5.79,68.0368150342,130.76,-6.4936330282,-3.2650931267,7.2682943688,-6.4936330282,-3.2650931267,7.2682943688,0.0,0.0,0.0,0.0,58.2463669718,-19.2950931267,61.3591059597,-6.4936330282,-3.2650931267,7.2682943688,64.74,-16.03,66.695041045,130.96,71.2063669718,6.9849068733,71.5481349956,-6.4936330282,-3.2650931267,7.2682943688,77.7,10.25,78.3731618604,130.52,42.1463669718,-7.9450931267,42.8887019355,-6.4936330282,-3.2650931267,7.2682943688,48.64,-4.68,48.8646293345,130.96,68.8263669718,-12.3450931267,69.9247460835,-6.4936330282,-3.2650931267,7.2682943688,75.32,-9.08,75.8653333216,0.0
2020-09-08 18:30:00,59.9953336772,-2.5952372678,60.0514389462,-8.8946663228,-3.3452372678,9.502931199,68.89,0.75,68.8940824745,130.76,-8.8946663228,-3.3452372678,9.502931199,-8.8946663228,-3.3452372678,9.502931199,0.0,0.0,0.0,0.0,56.9353336772,-24.2552372678,61.8865797718,-8.8946663228,-3.3452372678,9.502931199,65.83,-20.91,69.0711010481,130.96,71.5653336772,0.1647627322,71.5655233411,-8.8946663228,-3.3452372678,9.502931199,80.46,3.51,80.5365240124,130.77,45.5053336772,-1.1452372678,45.5197425462,-8.8946663228,-3.3452372678,9.502931199,54.4,2.2,54.4444671202,130.96,69.3053336772,-2.2252372678,69.3410481389,-8.8946663228,-3.3452372678,9.502931199,78.2,1.12,78.2080200491,0.0
2020-09-08 19:00:00,59.1386504317,-4.9139402072,59.342453465,-9.3213495683,-3.2739402072,9.87958715,68.46,-1.6400000000000001,68.4796407701,131.45,-9.3213495683,-3.2739402072,9.87958715,-9.3213495683,-3.2739402072,9.87958715,0.0,0.0,0.0,0.0,56.1086504317,-26.6739402072,62.1263208266,-9.3213495683,-3.2739402072,9.87958715,65.43,-23.4,69.4884515585,131.65,70.3586504317,-3.0839402072,70.4262051922,-9.3213495683,-3.2739402072,9.87958715,79.68,0.19,79.6802265308,131.51,46.1186504317,1.6060597928,46.1466070876,-9.3213495683,-3.2739402072,9.87958715,55.44,4.88,55.6543619135,131.65,68.1986504317,0.7660597928,68.2029527829,-9.3213495683,-3.2739402072,9.87958715,77.52,4.04,77.6252020931,0.0
2020-09-08 19:30:00,57.7358172485,-5.6293685452,58.0096059594,-9.1841827515,-3.2593685452,9.745393585,66.92,-2.37,66.9619541232,131.29,-9.1841827515,-3.2593685452,9.745393585,-9.1841827515,-3.2593685452,9.745393585,0.0,0.0,0.0,0.0,54.7958172485,-27.3493685452,61.2418937309,-9.1841827515,-3.2593685452,9.745393585,63.98,-24.09,68.3649654428,131.49,68.8858172485,-3.9593685452000003,68.9995102683,-9.1841827515,-3.2593685452,9.745393585,78.07,-0.7000000000000001,78.0731381462,131.39,44.0558172485,0.4606314548,44.0582252794,-9.1841827515,-3.2593685452,9.745393585,53.24,3.7199999999999998,53.3698041968,131.49,66.7758172485,-1.3793685452,66.7900623356,-9.1841827515,-3.2593685452,9.745393585,75.96,1.88,75.9832613146,0.0
2020-09-08 20:00:00,56.5064336036,-6.7184397987,56.9044327968,-9.3035663964,-3.2484397987,9.8543751104,65.81,-3.47,65.9014188011,131.55,-9.3035663964,-3.2484397987,9.8543751104,-9.3035663964,-3.2484397987,9.8543751104,0.0,0.0,0.0,0.0,53.6064336036,-28.5184397987,60.7202695337,-9.3035663964,-3.2484397987,9.8543751104,62.91,-25.27,67.795582452,131.77,67.9864336036,-3.8484397987000003,68.095268874,-9.3035663964,-3.2484397987,9.8543751104,77.29,-0.6000000000000001,77.2923288561,131.54,43.3364336036,-0.0484397987,43.3364606757,-9.3035663964,-3.2484397987,9.8543751104,52.64,3.2,52.7371747442,131.77,65.8964336036,-1.0084397987,65.9041494331,-9.3035663964,-3.2484397987,9.8543751104,75.2,2.24,75.2333543051,0.0
2020-09-08 20:30:00,57.5514835731,-7.4162460462,58.0273553324,-9.4085164269,-3.2562460462000002,9.956069489,66.96,-4.16,67.0890989655,132.2,-9.4085164269,-3.2562460462000002,9.956069489,-9.4085164269,-3.2562460462000002,9.956069489,0.0,0.0,0.0,0.0,54.6214835731,-29.3662460462,62.0151826133,-9.4085164269,-3.2562460462000002,9.956069489,64.03,-26.11,69.1489190082,132.41,68.2014835731,-4.5062460462,68.3501910385,-9.4085164269,-3.2562460462000002,9.956069489,77.61,-1.25,77.6200657047,132.22,40.3514835731,-0.2162460462,40.3520630067,-9.4085164269,-3.2562460462000002,9.956069489,49.76,3.04,49.8527752487,132.41,66.1514835731,-2.0962460462,66.1846887611,-9.4085164269,-3.2562460462000002,9.956069489,75.56,1.16,75.5689036575,0.0
2020-09-08 21:00:00,57.1664001524,-8.6158456774,57.8120238629,-9.1235998476,-3.1058456774,9.6377565622,66.29,-5.51,66.5186004062,133.05,-9.1235998476,-3.1058456774,9.6377565622,-9.1235998476,-3.1058456774,9.6377565622,0.0,0.0,0.0,0.0,54.2864001524,-30.7858456774,62.4081848444,-9.1235998476,-3.1058456774,9.6377565622,63.41,-27.68,69.1882251543,133.26,66.1064001524,-6.2058456774,66.3970531099,-9.1235998476,-3.1058456774,9.6377565622,75.23,-3.1,75.2938437058,133.14,34.9164001524,-1.1058456774,34.933907515,-9.1235998476,-3.1058456774,9.6377565622,44.04,2.0,44.0853898701,133.26,64.1964001524,-4.7458456774,64.3715841324,-9.1235998476,-3.1058456774,9.6377565622,73.32,-1.6400000000000001,73.3383392231,0.0
2020-09-08 21:30:00,53.8406003321,-9.9780874071,54.7573965088,-8.3693996679,-2.9080874071,8.860238324600001,62.21,-7.07,62.6104543986,133.21,-8.3693996679,-2.9080874071,8.860238324600001,-8.3693996679,-2.9080874071,8.860238324600001,0.0,0.0,0.0,0.0,51.1306003321,-32.1880874071,60.4186333944,-8.3693996679,-2.9080874071,8.860238324600001,59.5,-29.28,66.3141643995,133.41,62.4106003321,-7.2180874071,62.8266171271,-8.3693996679,-2.9080874071,8.860238324600001,70.78,-4.31,70.9111027978,133.31,34.3106003321,-3.5880874071,34.4977052337,-8.3693996679,-2.9080874071,8.860238324600001,42.68,-0.68,42.6854167134,133.41,60.5506003321,-6.9880874071,60.9525107456,-8.3693996679,-2.9080874071,8.860238324600001,68.92,-4.08,69.0406604835,0.0
2020-09-08 22:00:00,54.9917170567,-10.7748287282,56.0373614561,-7.5982829433,-2.6848287282000003,8.0586729048,62.59,-8.09,63.1106662934,133.68,-7.5982829433,-2.6848287282000003,8.0586729048,-7.5982829433,-2.6848287282000003,8.0586729048,0.0,0.0,0.0,0.0,52.3217170567,-33.1148287282,61.9205455197,-7.5982829433,-2.6848287282000003,8.0586729048,59.92,-30.43,67.2041018093,133.89,60.3417170567,-9.4448287282,61.0764079416,-7.5982829433,-2.6848287282000003,8.0586729048,67.94,-6.76,68.2754802253,133.97,21.3617170567,-4.4448287282,21.8192451297,-7.5982829433,-2.6848287282000003,8.0586729048,28.96,-1.76,29.0134313724,133.89,58.6817170567,-8.9648287282,59.3625477119,-7.5982829433,-2.6848287282000003,8.0586729048,66.28,-6.28,66.576848829,0.0
2020-09-08 22:30:00,53.9779170921,-11.8578871179,55.2650433864,-7.0620829079,-2.5078871179,7.49416525,61.04,-9.35,61.7519562443,133.3,-7.0620829079,-2.5078871179,7.49416525,-7.0620829079,-2.5078871179,7.49416525,0.0,0.0,0.0,0.0,51.4079170921,-34.0278871179,61.6495826543,-7.0620829079,-2.5078871179,7.49416525,58.47,-31.52,66.424779262,133.51,57.4379170921,-11.1878871179,58.5173746681,-7.0620829079,-2.5078871179,7.49416525,64.5,-8.68,65.0814289948,133.68,13.6179170921,-4.1478871179,14.235611454,-7.0620829079,-2.5078871179,7.49416525,20.68,-1.6400000000000001,20.7449270907,133.51,55.817917092100004,-9.8678871179,56.6834637674,-7.0620829079,-2.5078871179,7.49416525,62.88,-7.36,63.3092726226,0.0
2020-09-08 23:00:00,54.3281670955,-13.062955103,55.876565177,-6.3818329045,-2.292955103,6.7812561024,60.71,-10.77,61.6579029809,133.3,-6.3818329045,-2.292955103,6.7812561024,-6.3818329045,-2.292955103,6.7812561024,0.0,0.0,0.0,0.0,51.8181670955,-35.172955103,62.6279427397,-6.3818329045,-2.292955103,6.7812561024,58.2,-32.88,66.8456012016,133.51,55.1181670955,-11.852955103,56.3782306271,-6.3818329045,-2.292955103,6.7812561024,61.5,-9.56,62.2386021694,133.68,3.4981670955,-4.852955103,5.9823361874,-6.3818329045,-2.292955103,6.7812561024,9.88,-2.56,10.2062725811,133.51,53.5381670955,-10.852955103,54.6271175371,-6.3818329045,-2.292955103,6.7812561024,59.92,-8.56,60.5283404696,0.0
2020-09-08 23:30:00,56.3980503052,-13.7831872372,58.0578705142,-6.0319496948,-2.1331872372,6.3980391457,62.43,-11.65,63.5076955967,133.54,-6.0319496948,-2.1331872372,6.3980391457,-6.0319496948,-2.1331872372,6.3980391457,0.0,0.0,0.0,0.0,53.8580503052,-35.9031872372,64.7281116399,-6.0319496948,-2.1331872372,6.3980391457,59.89,-33.77,68.754818013,133.76,54.0080503052,-12.3031872372,55.3916772987,-6.0319496948,-2.1331872372,6.3980391457,60.04,-10.17,60.8952420145,133.89,-10.0319496948,-5.9731872372,11.6755719538,-6.0319496948,-2.1331872372,6.3980391457,-4.0,-3.84,5.5448715044,133.76,52.4880503052,-10.4531872372,53.5188242421,-6.0319496948,-2.1331872372,6.3980391457,58.52,-8.32,59.1084833167,0.0
2020-09-09 00:00:00,53.9851170237,-14.5249806209,55.904990136,-5.4748829763,-1.9749806209,5.8202140903,59.46,-12.55,60.7700098733,134.44,-5.4748829763,-1.9749806209,5.8202140903,-5.4748829763,-1.9749806209,5.8202140903,0.0,0.0,0.0,0.0,51.5751170237,-36.9649806209,63.453939896,-5.4748829763,-1.9749806209,5.8202140903,57.05,-34.99,66.9253509516,134.66,51.1251170237,-13.6249806209,52.9095236003,-5.4748829763,-1.9749806209,5.8202140903,56.6,-11.65,57.7865252459,134.88,-11.3948829763,-5.9349806209,12.8478540237,-5.4748829763,-1.9749806209,5.8202140903,-5.92,-3.96,7.1223591597,134.66,49.7651170237,-11.8149806209,51.1484177611,-5.4748829763,-1.9749806209,5.8202140903,55.24,-9.84,56.1095642471,0.0
