Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-09 00:30:00,52.1239002321,-13.7701527313,53.9121329725,-5.2460997679,-1.8901527313000002,5.5762209535,57.37,-11.88,58.5871257189,133.88,-5.2460997679,-1.8901527313000002,5.5762209535,-5.2460997679,-1.8901527313000002,5.5762209535,0.0,0.0,0.0,0.0,49.7739002321,-36.0501527313,61.4577469182,-5.2460997679,-1.8901527313000002,5.5762209535,55.02,-34.16,64.7619178221,134.1,49.5239002321,-13.790152731300001,51.4080247291,-5.2460997679,-1.8901527313000002,5.5762209535,54.77,-11.9,56.0478625819,134.38,-10.3660997679,-8.6101527313,13.4755613781,-5.2460997679,-1.8901527313000002,5.5762209535,-5.12,-6.72,8.4482424208,134.1,48.1139002321,-12.2901527313,49.6587882424,-5.2460997679,-1.8901527313000002,5.5762209535,53.36,-10.4,54.3640469428,0.0
2020-09-09 01:00:00,49.4441335527,-14.3474785782,51.483710864,-5.0158664473,-1.8474785782,5.3452870189,54.46,-12.5,55.8761272817,134.6,-5.0158664473,-1.8474785782,5.3452870189,-5.0158664473,-1.8474785782,5.3452870189,0.0,0.0,0.0,0.0,47.2041335527,-36.9074785782,59.9198815041,-5.0158664473,-1.8474785782,5.3452870189,52.22,-35.06,62.8977901043,134.83,47.7341335527,-13.8774785782,49.7104809644,-5.0158664473,-1.8474785782,5.3452870189,52.75,-12.03,54.1043750541,135.08,-7.7758664473,-8.4474785782,11.4814630312,-5.0158664473,-1.8474785782,5.3452870189,-2.76,-6.6,7.1538521092,134.83,46.3841335527,-12.4074785782,48.0149286171,-5.0158664473,-1.8474785782,5.3452870189,51.4,-10.56,52.4735514331,0.0
2020-09-09 01:30:00,51.1510002478,-15.3920902562,53.416675943,-4.9789997522,-1.8120902562,5.2985006963,56.13,-13.58,57.7494008627,134.68,-4.9789997522,-1.8120902562,5.2985006963,-4.9789997522,-1.8120902562,5.2985006963,0.0,0.0,0.0,0.0,48.8910002478,-37.9020902562,61.8619297389,-4.9789997522,-1.8120902562,5.2985006963,53.87,-36.09,64.8418460564,134.9,48.2810002478,-13.6920902562,50.1849411727,-4.9789997522,-1.8120902562,5.2985006963,53.26,-11.88,54.5688739118,135.08,-12.2589997522,-7.5720902562,14.4090119638,-4.9789997522,-1.8120902562,5.2985006963,-7.28,-5.76,9.2831029295,134.9,46.9410002478,-12.2920902562,48.523736327,-4.9789997522,-1.8120902562,5.2985006963,51.92,-10.48,52.9671294295,0.0
2020-09-09 02:00:00,51.3828503208,-15.6182231677,53.7040613176,-5.0471496792,-1.8282231677,5.3680648129,56.43,-13.79,58.0905241842,134.53,-5.0471496792,-1.8282231677,5.3680648129,-5.0471496792,-1.8282231677,5.3680648129,0.0,0.0,0.0,0.0,49.0928503208,-38.0582231677,62.1171176352,-5.0471496792,-1.8282231677,5.3680648129,54.14,-36.23,65.1440902922,134.75,48.0228503208,-13.9482231677,50.0074702666,-5.0471496792,-1.8282231677,5.3680648129,53.07,-12.12,54.4363784615,134.88,-14.7671496792,-7.3882231677,16.5122545773,-5.0471496792,-1.8282231677,5.3680648129,-9.72,-5.5600000000000005,11.1978569378,134.75,46.6728503208,-12.7482231677,48.3825604014,-5.0471496792,-1.8282231677,5.3680648129,51.72,-10.92,52.860238365,0.0
2020-09-09 02:30:00,50.0707668857,-15.6462535882,52.4584306653,-4.9892331143,-1.8162535882,5.309540862,55.06,-13.83,56.7703487747,134.87,-4.9892331143,-1.8162535882,5.309540862,-4.9892331143,-1.8162535882,5.309540862,0.0,0.0,0.0,0.0,47.8507668857,-38.2262535882,61.2449373821,-4.9892331143,-1.8162535882,5.309540862,52.84,-36.41,64.1697257279,135.09,47.2207668857,-13.8962535882,49.2230300678,-4.9892331143,-1.8162535882,5.309540862,52.21,-12.08,53.5892759794,135.19,-13.0292331143,-7.5362535882,15.0517784229,-4.9892331143,-1.8162535882,5.309540862,-8.04,-5.72,9.8671171068,135.09,45.8907668857,-12.4162535882,47.5407807942,-4.9892331143,-1.8162535882,5.309540862,50.88,-10.6,51.9724388498,0.0
2020-09-09 03:00:00,49.0274002129,-15.6333552621,51.4595741178,-4.8425997871,-1.7933552621,5.1639999801,53.87,-13.84,55.6194435427,135.22,-4.8425997871,-1.7933552621,5.1639999801,-4.8425997871,-1.7933552621,5.1639999801,0.0,0.0,0.0,0.0,46.857400212900004,-38.3533552621,60.5524220372,-4.8425997871,-1.7933552621,5.1639999801,51.7,-36.56,63.3207991106,135.43,46.2974002129,-13.9233552621,48.3457246117,-4.8425997871,-1.7933552621,5.1639999801,51.14,-12.13,52.5588860232,135.57,-13.2425997871,-8.0733552621,15.5095297901,-4.8425997871,-1.7933552621,5.1639999801,-8.4,-6.28,10.4880122044,135.43,44.9974002129,-12.5533552621,46.7156585553,-4.8425997871,-1.7933552621,5.1639999801,49.84,-10.76,50.9882653166,0.0
2020-09-09 03:30:00,48.9890838335,-15.6932831916,51.441320669,-4.6809161665,-1.7532831916,4.9984975851,53.67,-13.94,55.450811536,135.53,-4.6809161665,-1.7532831916,4.9984975851,-4.6809161665,-1.7532831916,4.9984975851,0.0,0.0,0.0,0.0,46.8190838335,-38.4932831916,60.6115456153,-4.6809161665,-1.7532831916,4.9984975851,51.5,-36.74,63.2619759413,135.75,45.6990838335,-14.1332831916,47.834673167,-4.6809161665,-1.7532831916,4.9984975851,50.38,-12.38,51.8787895001,135.88,-13.5209161665,-8.1932831916,15.8096509588,-4.6809161665,-1.7532831916,4.9984975851,-8.84,-6.44,10.9370562767,135.75,44.4390838335,-11.4332831916,45.8862957374,-4.6809161665,-1.7532831916,4.9984975851,49.12,-9.68,50.0647261053,0.0
2020-09-09 04:00:00,49.4120504336,-15.8578548536,51.8943377316,-4.7979495664,-1.7678548536,5.1132798501,54.21,-14.09,56.0111792413,135.53,-4.7979495664,-1.7678548536,5.1132798501,-4.7979495664,-1.7678548536,5.1132798501,0.0,0.0,0.0,0.0,47.2220504336,-38.6478548536,61.0211334861,-4.7979495664,-1.7678548536,5.1132798501,52.02,-36.88,63.7668785499,135.75,45.7220504336,-14.2378548536,47.8876018055,-4.7979495664,-1.7678548536,5.1132798501,50.52,-12.47,52.0362498649,135.88,-15.5579495664,-7.9278548536,17.4614053642,-4.7979495664,-1.7678548536,5.1132798501,-10.76,-6.16,12.3985160402,135.75,44.4420504336,-12.0878548536,46.0566182182,-4.7979495664,-1.7678548536,5.1132798501,49.24,-10.32,50.3098399918,0.0
2020-09-09 04:30:00,48.9791003093,-15.7173344371,51.4391569615,-4.8108996907,-1.7673344371000002,5.1252538324,53.79,-13.95,55.5694754339,135.44,-4.8108996907,-1.7673344371000002,5.1252538324,-4.8108996907,-1.7673344371000002,5.1252538324,0.0,0.0,0.0,0.0,46.7991003093,-38.5073344371,60.6050377048,-4.8108996907,-1.7673344371000002,5.1252538324,51.61,-36.74,63.3515564134,135.65,45.6191003093,-14.1273344371,47.7565062722,-4.8108996907,-1.7673344371000002,5.1252538324,50.43,-12.36,51.9225817925,135.78,-14.3708996907,-7.9673344371,16.4317125082,-4.8108996907,-1.7673344371000002,5.1252538324,-9.56,-6.2,11.3944547917,135.65,44.3491003093,-11.0073344371,45.6946836038,-4.8108996907,-1.7673344371000002,5.1252538324,49.16,-9.24,50.0208276621,0.0
2020-09-09 05:00:00,49.2228002074,-15.8277427671,51.704946585,-4.9871997926,-1.7777427671,5.2945756315,54.21,-14.05,56.0011303457,135.01,-4.9871997926,-1.7777427671,5.2945756315,-4.9871997926,-1.7777427671,5.2945756315,0.0,0.0,0.0,0.0,47.0228002074,-38.4477427671,60.7402063153,-4.9871997926,-1.7777427671,5.2945756315,52.01,-36.67,63.637481094099996,135.22,45.7428002074,-14.1977427671,47.8955078321,-4.9871997926,-1.7777427671,5.2945756315,50.73,-12.42,52.2282423599,135.35,-14.3471997926,-7.7377427671,16.3007608724,-4.9871997926,-1.7777427671,5.2945756315,-9.36,-5.96,11.0964498827,135.22,44.4128002074,-11.4177427671,45.8569697228,-4.9871997926,-1.7777427671,5.2945756315,49.4,-9.64,50.33179512,0.0
2020-09-09 05:30:00,50.3551502401,-15.8304889907,52.7848987627,-5.2048497599,-1.8604889907,5.5273755352,55.56,-13.97,57.2893925609,134.75,-5.2048497599,-1.8604889907,5.5273755352,-5.2048497599,-1.8604889907,5.5273755352,0.0,0.0,0.0,0.0,48.1151502401,-38.3504889907,61.5290800229,-5.2048497599,-1.8604889907,5.5273755352,53.32,-36.49,64.6106995783,134.96,47.1751502401,-13.8204889907,49.1579161084,-5.2048497599,-1.8604889907,5.5273755352,52.38,-11.96,53.7280745979,135.04,-13.4048497599,-6.5804889907,14.9329445335,-5.2048497599,-1.8604889907,5.5273755352,-8.2,-4.72,9.4614163845,134.96,45.8351502401,-12.3404889907,47.4673431537,-5.2048497599,-1.8604889907,5.5273755352,51.04,-10.48,52.1048174356,0.0
2020-09-09 06:00:00,51.1278837016,-15.5452047939,53.43887989,-5.4521162984,-1.9552047939000001,5.7920978856000005,56.58,-13.59,58.1892129179,134.67,-5.4521162984,-1.9552047939000001,5.7920978856000005,-5.4521162984,-1.9552047939000001,5.7920978856000005,0.0,0.0,0.0,0.0,48.8478837016,-38.0552047939,61.9218406868,-5.4521162984,-1.9552047939000001,5.7920978856000005,54.3,-36.1,65.2050611533,134.88,48.5678837016,-13.2252047939,50.3363225623,-5.4521162984,-1.9552047939000001,5.7920978856000005,54.02,-11.27,55.1830888951,134.91,-11.5321162984,-5.7152047939,12.8706360431,-5.4521162984,-1.9552047939000001,5.7920978856000005,-6.08,-3.76,7.1487061766,134.88,47.2278837016,-11.1552047939,48.5274313449,-5.4521162984,-1.9552047939000001,5.7920978856000005,52.68,-9.2,53.4773073369,0.0
2020-09-09 06:30:00,51.8240171452,-14.8962697203,53.922422095499996,-6.0859828548,-2.1862697203,6.4667582759,57.91,-12.71,59.2883816612,134.91,-6.0859828548,-2.1862697203,6.4667582759,-6.0859828548,-2.1862697203,6.4667582759,0.0,0.0,0.0,0.0,49.4340171452,-37.5062697203,62.0519324392,-6.0859828548,-2.1862697203,6.4667582759,55.52,-35.32,65.8025288268,135.11,52.0040171452,-11.4762697203,53.2552585754,-6.0859828548,-2.1862697203,6.4667582759,58.09,-9.29,58.8281582238,135.01,-0.0459828548,-2.7862697203,2.7866491306,-6.0859828548,-2.1862697203,6.4667582759,6.04,-0.6000000000000001,6.0697281652,135.11,50.5140171452,-9.9462697203,51.4839218543,-6.0859828548,-2.1862697203,6.4667582759,56.6,-7.76,57.1294810059,0.0
2020-09-09 07:00:00,49.0283671928,-13.2645083912,50.7910225577,-6.8416328072,-2.4345083912,7.2618710106,55.87,-10.83,56.9099797927,134.32,-6.8416328072,-2.4345083912,7.2618710106,-6.8416328072,-2.4345083912,7.2618710106,0.0,0.0,0.0,0.0,46.6583671928,-35.7845083912,58.8008016094,-6.8416328072,-2.4345083912,7.2618710106,53.5,-33.35,63.0434175787,134.52,53.5383671928,-9.8645083912,54.4395562755,-6.8416328072,-2.4345083912,7.2618710106,60.38,-7.43,60.8354280005,134.4,17.6383671928,-1.2345083911999999,17.6815160039,-6.8416328072,-2.4345083912,7.2618710106,24.48,1.2,24.5093941174,134.52,51.9983671928,-8.3545083912,52.6652447178,-6.8416328072,-2.4345083912,7.2618710106,58.84,-5.92,59.1370611377,0.0
2020-09-09 07:30:00,48.8597673516,-10.2482074548,49.9229668759,-7.7802326484,-2.7582074548,8.2546791838,56.64,-7.49,57.1330876113,132.99,-7.7802326484,-2.7582074548,8.2546791838,-7.7802326484,-2.7582074548,8.2546791838,0.0,0.0,0.0,0.0,46.3697673516,-32.4382074548,56.5896865791,-7.7802326484,-2.7582074548,8.2546791838,54.15,-29.68,61.7505052611,133.2,57.3997673516,-7.1682074548,57.84562637,-7.7802326484,-2.7582074548,8.2546791838,65.18,-4.41,65.3290172894,133.01,35.0997673516,-0.47820745480000004,35.1030248057,-7.7802326484,-2.7582074548,8.2546791838,42.88,2.2800000000000002,42.9405728886,133.2,55.5797673516,-7.1982074548,56.0439535492,-7.7802326484,-2.7582074548,8.2546791838,63.36,-4.44,63.5153776656,0.0
2020-09-09 08:00:00,50.8184170652,-8.0710578037,51.4553543091,-8.5415829348,-2.9710578037,9.0435514874,59.36,-5.1,59.5786841077,132.42,-8.5415829348,-2.9710578037,9.0435514874,-8.5415829348,-2.9710578037,9.0435514874,0.0,0.0,0.0,0.0,48.2084170652,-30.1610578037,56.8659905723,-8.5415829348,-2.9710578037,9.0435514874,56.75,-27.19,62.9274073834,132.63,61.0684170652,-5.5510578037,61.3201908476,-8.5415829348,-2.9710578037,9.0435514874,69.61,-2.58,69.6577956872,132.45,41.0984170652,2.5889421963,41.1798798803,-8.5415829348,-2.9710578037,9.0435514874,49.64,5.5600000000000005,49.9504074057,132.63,59.1784170652,-3.7310578037,59.2959175549,-8.5415829348,-2.9710578037,9.0435514874,67.72,-0.76,67.7242644847,0.0
2020-09-09 08:30:00,54.0294504559,-7.0007535989,54.4811166141,-9.0105495441,-3.0907535989,9.5258994796,63.04,-3.91,63.1611407433,132.29,-9.0105495441,-3.0907535989,9.5258994796,-9.0105495441,-3.0907535989,9.5258994796,0.0,0.0,0.0,0.0,51.2394504559,-28.9907535989,58.8722776632,-9.0105495441,-3.0907535989,9.5258994796,60.25,-25.9,65.5810376557,132.5,64.0494504559,-4.2407535989,64.1896883836,-9.0105495441,-3.0907535989,9.5258994796,73.06,-1.15,73.0690502196,132.29,42.9494504559,4.4292464011,43.1772337945,-9.0105495441,-3.0907535989,9.5258994796,51.96,7.52,52.5013523635,132.5,62.0294504559,-2.4507535989,62.077845622,-9.0105495441,-3.0907535989,9.5258994796,71.04,0.64,71.0428828244,0.0
2020-09-09 09:00:00,55.4990003478,-6.5237640114,55.8811107305,-8.9409996522,-3.1037640114,9.4643978055,64.44,-3.42,64.5306903729,132.02,-8.9409996522,-3.1037640114,9.4643978055,-8.9409996522,-3.1037640114,9.4643978055,0.0,0.0,0.0,0.0,52.6590003478,-28.4237640114,59.8404602105,-8.9409996522,-3.1037640114,9.4643978055,61.6,-25.32,66.6007687643,132.22,65.5090003478,-2.8737640114,65.572003524,-8.9409996522,-3.1037640114,9.4643978055,74.45,0.23,74.4503552711,131.92,41.3790003478,4.8962359886,41.6676708809,-8.9409996522,-3.1037640114,9.4643978055,50.32,8.0,50.9519616894,132.22,63.4190003478,0.8962359886,63.4253328257,-8.9409996522,-3.1037640114,9.4643978055,72.36,4.0,72.4704739877,0.0
2020-09-09 09:30:00,56.280233672,-5.6668865104,56.5648150787,-8.909766328,-3.1068865104,9.4359249578,65.19,-2.56,65.2402460143,131.52,-8.909766328,-3.1068865104,9.4359249578,-8.909766328,-3.1068865104,9.4359249578,0.0,0.0,0.0,0.0,53.410233672,-27.4568865104,60.0544226326,-8.909766328,-3.1068865104,9.4359249578,62.32,-24.35,66.9081826087,131.73,66.890233672,-1.6268865103999999,66.9100150979,-8.909766328,-3.1068865104,9.4359249578,75.8,1.48,75.814447172,131.37,43.290233672,5.6531134896,43.6577830804,-8.909766328,-3.1068865104,9.4359249578,52.2,8.76,52.929931041,131.73,64.730233672,2.3331134896,64.7722669804,-8.909766328,-3.1068865104,9.4359249578,73.64,5.44,73.8406608854,0.0
2020-09-09 10:00:00,56.1941170501,-5.2297527818,56.43694805,-8.3058829499,-3.0397527818,8.8446474521,64.5,-2.19,64.5371683606,131.62,-8.3058829499,-3.0397527818,8.8446474521,-8.3058829499,-3.0397527818,8.8446474521,0.0,0.0,0.0,0.0,53.3341170501,-27.0697527818,59.8105304873,-8.3058829499,-3.0397527818,8.8446474521,61.64,-24.03,66.1583743754,131.81,67.0141170501,-1.1497527818,67.0239794063,-8.3058829499,-3.0397527818,8.8446474521,75.32,1.8900000000000001,75.3437090937,131.47,43.5341170501,5.5602472182,43.8877624909,-8.3058829499,-3.0397527818,8.8446474521,51.84,8.6,52.5485071149,131.81,64.8541170501,3.1202472182,64.9291339927,-8.3058829499,-3.0397527818,8.8446474521,73.16,6.16,73.4188749573,0.0
2020-09-09 10:30:00,56.7409836283,-4.9068944717,56.9527596914,-7.7590163717,-2.9668944717,8.3069126553,64.5,-1.94,64.5291685984,131.76,-7.7590163717,-2.9668944717,8.3069126553,-7.7590163717,-2.9668944717,8.3069126553,0.0,0.0,0.0,0.0,53.8809836283,-26.8268944717,60.1900545252,-7.7590163717,-2.9668944717,8.3069126553,61.64,-23.86,66.0968168674,131.94,67.5109836283,-0.8868944717,67.5168089609,-7.7590163717,-2.9668944717,8.3069126553,75.27,2.08,75.2987337211,131.62,42.6809836283,5.4331055283000005,43.0253994654,-7.7590163717,-2.9668944717,8.3069126553,50.44,8.4,51.1346614343,131.94,65.3609836283,3.1531055283000002,65.4369945469,-7.7590163717,-2.9668944717,8.3069126553,73.12,6.12,73.3756689918,0.0
2020-09-09 11:00:00,55.9470002148,-4.7236999021,56.1460610711,-7.4929997852,-2.9236999021,8.043200041,63.44,-1.8,63.4655308022,131.54,-7.4929997852,-2.9236999021,8.043200041,-7.4929997852,-2.9236999021,8.043200041,0.0,0.0,0.0,0.0,53.1370002148,-26.5936999021,59.420246266,-7.4929997852,-2.9236999021,8.043200041,60.63,-23.67,65.086602308,131.73,67.2070002148,-0.13369990210000002,67.2071332042,-7.4929997852,-2.9236999021,8.043200041,74.7,2.79,74.7520842519,131.31,44.5470002148,5.3563000979,44.8678635426,-7.4929997852,-2.9236999021,8.043200041,52.04,8.28,52.6945917529,131.73,65.0670002148,3.3163000979,65.151457108,-7.4929997852,-2.9236999021,8.043200041,72.56,6.24,72.8278188607,0.0
2020-09-09 11:30:00,56.8108835576,-4.5737719727,56.9947004611,-7.5491164424,-2.9637719727,8.1100618596,64.36,-1.6099999999999999,64.3801343584,131.54,-7.5491164424,-2.9637719727,8.1100618596,-7.5491164424,-2.9637719727,8.1100618596,0.0,0.0,0.0,0.0,53.9608835576,-26.4837719727,60.1096259531,-7.5491164424,-2.9637719727,8.1100618596,61.51,-23.52,65.8534015826,131.73,67.9608835576,0.2062280273,67.9611964575,-7.5491164424,-2.9637719727,8.1100618596,75.51,3.17,75.5765109012,131.31,43.0908835576,5.1162280273,43.3935483108,-7.5491164424,-2.9637719727,8.1100618596,50.64,8.08,51.2805616194,131.73,65.7708835576,3.6362280273,65.871323641,-7.5491164424,-2.9637719727,8.1100618596,73.32,6.6,73.6164546824,0.0
2020-09-09 12:00:00,57.6699001675,-3.8731715243,57.7998169806,-8.5400998325,-3.0631715243,9.0728344488,66.21,-0.81,66.2149545043,131.37,-8.5400998325,-3.0631715243,9.0728344488,-8.5400998325,-3.0631715243,9.0728344488,0.0,0.0,0.0,0.0,54.7299001675,-25.6931715243,60.4607396194,-8.5400998325,-3.0631715243,9.0728344488,63.27,-22.63,67.1953108483,131.58,68.6899001675,0.0968284757,68.6899684145,-8.5400998325,-3.0631715243,9.0728344488,77.23,3.16,77.294621417,131.22,44.9799001675,5.4568284757,45.3096942838,-8.5400998325,-3.0631715243,9.0728344488,53.52,8.52,54.193918478,131.58,66.4999001675,3.2168284757,66.5776592239,-8.5400998325,-3.0631715243,9.0728344488,75.04,6.28,75.3023240013,0.0
2020-09-09 12:30:00,57.7023167861,-3.5605694418000002,57.8120663637,-8.6076832139,-3.0605694418,9.1356059251,66.31,-0.5,66.3118850584,131.02,-8.6076832139,-3.0605694418,9.1356059251,-8.6076832139,-3.0605694418,9.1356059251,0.0,0.0,0.0,0.0,54.7423167861,-25.2205694418,60.2727000398,-8.6076832139,-3.0605694418,9.1356059251,63.35,-22.16,67.1139933248,131.24,68.7723167861,-0.7505694418000001,68.7764124582,-8.6076832139,-3.0605694418,9.1356059251,77.38,2.31,77.4144721612,130.99,48.8723167861,5.8994305582,49.2270924284,-8.6076832139,-3.0605694418,9.1356059251,57.48,8.96,58.1741523359,131.24,66.5523167861,3.1394305582,66.6263228299,-8.6076832139,-3.0605694418,9.1356059251,75.16,6.2,75.4152875749,0.0
2020-09-09 13:00:00,56.3732500738,-3.5839961456,56.4870635833,-8.0367499262,-2.9439961456,8.5589989299,64.41,-0.64,64.413179552,131.02,-8.0367499262,-2.9439961456,8.5589989299,-8.0367499262,-2.9439961456,8.5589989299,0.0,0.0,0.0,0.0,53.4932500738,-25.3139961456,59.1804545802,-8.0367499262,-2.9439961456,8.5589989299,61.53,-22.37,65.4702818079,131.24,67.9932500738,-0.24399614560000002,67.9936878668,-8.0367499262,-2.9439961456,8.5589989299,76.03,2.7,76.0779264965,130.99,50.4432500738,5.5360038544,50.7461211984,-8.0367499262,-2.9439961456,8.5589989299,58.48,8.48,59.0916305411,131.24,65.7632500738,2.8560038544,65.8252369406,-8.0367499262,-2.9439961456,8.5589989299,73.8,5.8,74.0275624345,0.0
2020-09-09 13:30:00,55.8169833591,-3.6331394697,55.9350993001,-8.4930166409,-2.9731394697,8.9983826307,64.31,-0.66,64.3133866314,131.4,-8.4930166409,-2.9731394697,8.9983826307,-8.4930166409,-2.9731394697,8.9983826307,0.0,0.0,0.0,0.0,52.9369833591,-25.4931394697,58.7556326422,-8.4930166409,-2.9731394697,8.9983826307,61.43,-22.52,65.4277869105,131.61,67.6469833591,-0.3631394697,67.6479580465,-8.4930166409,-2.9731394697,8.9983826307,76.14,2.61,76.1847209091,131.31,51.6269833591,5.1068605303,51.8789498278,-8.4930166409,-2.9731394697,8.9983826307,60.12,8.08,60.6605374193,131.61,65.4669833591,2.5868605303,65.518071992,-8.4930166409,-2.9731394697,8.9983826307,73.96,5.5600000000000005,74.1686942045,0.0
2020-09-09 14:00:00,55.238433362,-3.45831158,55.3465847119,-8.251566638,-2.88831158,8.7424650851,63.49,-0.5700000000000001,63.4925586191,131.57,-8.251566638,-2.88831158,8.7424650851,-8.251566638,-2.88831158,8.7424650851,0.0,0.0,0.0,0.0,52.378433362,-25.35831158,58.1940224391,-8.251566638,-2.88831158,8.7424650851,60.63,-22.47,64.6598623568,131.78,66.448433362,-1.11831158,66.4578431568,-8.251566638,-2.88831158,8.7424650851,74.7,1.77,74.720966937,131.62,52.268433362,5.03168842,52.5100658395,-8.251566638,-2.88831158,8.7424650851,60.52,7.92,61.0360287044,131.78,64.308433362,1.95168842,64.3380423168,-8.251566638,-2.88831158,8.7424650851,72.56,4.84,72.7212431137,0.0
2020-09-09 14:30:00,54.7932666885,-3.5596166019,54.9087692883,-7.6467333115,-2.8196166019,8.150016449,62.44,-0.74,62.4443848556,131.48,-7.6467333115,-2.8196166019,8.150016449,-7.6467333115,-2.8196166019,8.150016449,0.0,0.0,0.0,0.0,51.9832666885,-25.4296166019,57.8699007787,-7.6467333115,-2.8196166019,8.150016449,59.63,-22.61,63.7726351972,131.69,66.3432666885,-1.1596166019,66.353400407,-7.6467333115,-2.8196166019,8.150016449,73.99,1.6600000000000001,74.0086190926,131.49,53.1132666885,5.1803833981,53.3653021211,-7.6467333115,-2.8196166019,8.150016449,60.76,8.0,61.2843993199,131.69,64.1532666885,1.7403833981,64.1768693626,-7.6467333115,-2.8196166019,8.150016449,71.8,4.5600000000000005,71.9446565076,0.0
2020-09-09 15:00:00,52.7105500349,-4.6067021437,52.9114712479,-5.3494499651,-2.4267021437,5.8741380835,58.06,-2.18,58.1009122131,131.87,-5.3494499651,-2.4267021437,5.8741380835,-5.3494499651,-2.4267021437,5.8741380835,0.0,0.0,0.0,0.0,50.0805500349,-26.5967021437,56.7049032864,-5.3494499651,-2.4267021437,5.8741380835,55.43,-24.17,60.4704374054,132.09,64.2305500349,-1.0567021437,64.2392417234,-5.3494499651,-2.4267021437,5.8741380835,69.58,1.37,69.5934860457,131.76,52.2105500349,4.4532978563,52.4001278313,-5.3494499651,-2.4267021437,5.8741380835,57.56,6.88,57.9697162318,132.09,62.1305500349,2.6932978563,62.1888985348,-5.3494499651,-2.4267021437,5.8741380835,67.48,5.12,67.6739595413,0.0
2020-09-09 15:30:00,48.4992333426,-5.9195043058,48.8591461863,-3.7407666574,-2.1795043058,4.3293849683,52.24,-3.74,52.3737071439,131.87,-3.7407666574,-2.1795043058,4.3293849683,-3.7407666574,-2.1795043058,4.3293849683,0.0,0.0,0.0,0.0,46.1192333426,-27.9395043058,53.9221622801,-3.7407666574,-2.1795043058,4.3293849683,49.86,-25.76,56.1212722593,132.09,60.4192333426,-1.7095043058,60.4434128974,-3.7407666574,-2.1795043058,4.3293849683,64.16,0.47000000000000003,64.1617214545,131.76,51.8592333426,3.3404956942,51.966710444,-3.7407666574,-2.1795043058,4.3293849683,55.6,5.52,55.873342481,132.09,58.3792333426,1.5804956942000001,58.4006237322,-3.7407666574,-2.1795043058,4.3293849683,62.12,3.76,62.233688626,0.0
2020-09-09 16:00:00,49.1506166967,-6.2533554718,49.5468220607,-4.1793833033,-2.4433554718,4.8412013754,53.33,-3.81,53.4659237272,132.08,-4.1793833033,-2.4433554718,4.8412013754,-4.1793833033,-2.4433554718,4.8412013754,0.0,0.0,0.0,0.0,46.7306166967,-28.3133554718,54.6387832489,-4.1793833033,-2.4433554718,4.8412013754,50.91,-25.87,57.1059103771,132.29,61.7506166967,-1.9633554718,61.7818211704,-4.1793833033,-2.4433554718,4.8412013754,65.93,0.48,65.9317472846,131.88,50.2606166967,3.0366445282,50.3522670862,-4.1793833033,-2.4433554718,4.8412013754,54.44,5.48,54.7151167412,132.29,59.7406166967,1.5966445282000001,59.7619490734,-4.1793833033,-2.4433554718,4.8412013754,63.92,4.04,64.0475448398,0.0
2020-09-09 16:30:00,52.1023500348,-6.0641721318,52.4540662179,-4.1776499652,-2.4641721318,4.8502477799,56.28,-3.6,56.3950210568,132.08,-4.1776499652,-2.4641721318,4.8502477799,-4.1776499652,-2.4641721318,4.8502477799,0.0,0.0,0.0,0.0,49.5723500348,-28.0941721318,56.9798244622,-4.1776499652,-2.4641721318,4.8502477799,53.75,-25.63,59.5479588231,132.29,63.7823500348,-1.9741721318,63.8128947123,-4.1776499652,-2.4641721318,4.8502477799,67.96,0.49,67.9617664573,131.95,50.5423500348,4.0158278682,50.7016372567,-4.1776499652,-2.4641721318,4.8502477799,54.72,6.48,55.1023484073,132.29,61.7023500348,1.6558278682,61.7245637145,-4.1776499652,-2.4641721318,4.8502477799,65.88,4.12,66.0087024566,0.0
2020-09-09 17:00:00,52.8764667679,-6.0017782997,53.2159945939,-5.1335332321,-2.7217782997,5.810442372,58.01,-3.2800000000000002,58.1026548447,131.89,-5.1335332321,-2.7217782997,5.810442372,-5.1335332321,-2.7217782997,5.810442372,0.0,0.0,0.0,0.0,50.2764667679,-27.9717782997,57.5338464898,-5.1335332321,-2.7217782997,5.810442372,55.41,-25.25,60.8919584182,132.09,66.0164667679,-1.8117782997,66.0413236173,-5.1335332321,-2.7217782997,5.810442372,71.15,0.91,71.1558191577,131.69,52.9064667679,4.4382217003,53.0922973483,-5.1335332321,-2.7217782997,5.810442372,58.04,7.16,58.4799726402,132.09,63.9464667679,2.2382217003,63.9856253269,-5.1335332321,-2.7217782997,5.810442372,69.08,4.96,69.2578371017,0.0
2020-09-09 17:30:00,53.2680667704,-6.1192482878,53.6183936449,-5.4819332296,-2.7592482878,6.1371852708,58.75,-3.36,58.8460032628,131.89,-5.4819332296,-2.7592482878,6.1371852708,-5.4819332296,-2.7592482878,6.1371852708,0.0,0.0,0.0,0.0,50.6180667704,-28.1192482878,57.9040655554,-5.4819332296,-2.7592482878,6.1371852708,56.1,-25.36,61.565733976,132.09,66.3680667704,-2.2092482878,66.40482712,-5.4819332296,-2.7592482878,6.1371852708,71.85,0.55,71.8521050492,131.69,54.7180667704,3.8407517122,54.8526955108,-5.4819332296,-2.7592482878,6.1371852708,60.2,6.6,60.5607133379,132.09,64.2380667704,1.1607517122,64.2485530338,-5.4819332296,-2.7592482878,6.1371852708,69.72,3.92,69.8301138478,0.0
2020-09-09 18:00:00,53.7749168312,-6.5265261576,54.169523017,-6.6350831688,-2.9065261576,7.2437713217,60.41,-3.62,60.5183649812,131.89,-6.6350831688,-2.9065261576,7.2437713217,-6.6350831688,-2.9065261576,7.2437713217,0.0,0.0,0.0,0.0,51.0749168312,-28.4965261576,58.486743219,-6.6350831688,-2.9065261576,7.2437713217,57.71,-25.59,63.1291707533,132.17,66.8449168312,-2.6465261576,66.8972869919,-6.6350831688,-2.9065261576,7.2437713217,73.48,0.26,73.4804599877,131.69,53.4449168312,3.4934738424000003,53.5589721203,-6.6350831688,-2.9065261576,7.2437713217,60.08,6.4,60.4199172459,132.17,64.7649168312,0.8134738424,64.7700254118,-6.6350831688,-2.9065261576,7.2437713217,71.4,3.7199999999999998,71.4968418883,0.0
2020-09-09 18:30:00,54.4732334923,-7.0687840194,54.929963359,-7.8267665077,-3.0787840194,8.4105401137,62.3,-3.99,62.427638911,131.79,-7.8267665077,-3.0787840194,8.4105401137,-7.8267665077,-3.0787840194,8.4105401137,0.0,0.0,0.0,0.0,51.7032334923,-28.9687840194,59.2656291717,-7.8267665077,-3.0787840194,8.4105401137,59.53,-25.89,64.9161998272,132.01,67.5332334923,-3.0287840194,67.6011180275,-7.8267665077,-3.0787840194,8.4105401137,75.36,0.05,75.360016587,131.61,51.0532334923,3.5212159806,51.1745211214,-7.8267665077,-3.0787840194,8.4105401137,58.88,6.6,59.2487501978,132.01,65.4132334923,1.2012159806,65.4242618281,-7.8267665077,-3.0787840194,8.4105401137,73.24,4.28,73.3649507599,0.0
2020-09-09 19:00:00,53.1313500866,-7.507999414,53.6592062672,-8.2686499134,-3.147999414,8.8476252012,61.4,-4.36,61.5546066513,131.69,-8.2686499134,-3.147999414,8.8476252012,-8.2686499134,-3.147999414,8.8476252012,0.0,0.0,0.0,0.0,50.3813500866,-29.327999414,58.2959002518,-8.2686499134,-3.147999414,8.8476252012,58.65,-26.18,64.2278358658,131.91,66.0413500866,-3.8879994140000003,66.155698626,-8.2686499134,-3.147999414,8.8476252012,74.31,-0.74,74.3136844733,131.61,50.8513500866,1.5720005860000001,50.8756424182,-8.2686499134,-3.147999414,8.8476252012,59.12,4.72,59.3081174882,131.91,63.9313500866,-1.387999414,63.9464155857,-8.2686499134,-3.147999414,8.8476252012,72.2,1.76,72.2214483377,0.0
2020-09-09 19:30:00,53.3344836034,-7.898816074,53.916216824,-8.2055163966,-3.168816074,8.7961295264,61.54,-4.73,61.7215075966,131.69,-8.2055163966,-3.168816074,8.7961295264,-8.2055163966,-3.168816074,8.7961295264,0.0,0.0,0.0,0.0,50.6144836034,-29.708816074,58.6893491441,-8.2055163966,-3.168816074,8.7961295264,58.82,-26.54,64.5303339523,131.91,65.2544836034,-4.628816074,65.4184497569,-8.2055163966,-3.168816074,8.7961295264,73.46,-1.46,73.4745071436,131.61,46.3144836034,0.231183926,46.3150605901,-8.2055163966,-3.168816074,8.7961295264,54.52,3.4,54.6259132647,131.91,63.2344836034,-3.048816074,63.3079394393,-8.2055163966,-3.168816074,8.7961295264,71.44,0.12,71.4401007838,0.0
2020-09-09 20:00:00,53.1767002372,-8.0834598066,53.7875800772,-8.4732997628,-3.2234598066,9.0657322923,61.65,-4.86,61.8412653493,131.69,-8.4732997628,-3.2234598066,9.0657322923,-8.4732997628,-3.2234598066,9.0657322923,0.0,0.0,0.0,0.0,50.4467002372,-29.8934598066,58.6386263825,-8.4732997628,-3.2234598066,9.0657322923,58.92,-26.67,64.6749974874,131.91,65.4167002372,-4.6934598066,65.584855225,-8.4732997628,-3.2234598066,9.0657322923,73.89,-1.47,73.9046209651,131.61,46.4867002372,-0.0634598066,46.4867435522,-8.4732997628,-3.2234598066,9.0657322923,54.96,3.16,55.0507692953,131.91,63.3667002372,-3.1434598066,63.4446218249,-8.4732997628,-3.2234598066,9.0657322923,71.84,0.08,71.8400445434,0.0
2020-09-09 20:30:00,55.6441668549,-8.4763581327,56.2860724528,-8.7958331451,-3.2463581327,9.3757944646,64.44,-5.23,64.6518870568,132.51,-8.7958331451,-3.2463581327,9.3757944646,-8.7958331451,-3.2463581327,9.3757944646,0.0,0.0,0.0,0.0,52.8141668549,-30.4663581327,60.971593373,-8.7958331451,-3.2463581327,9.3757944646,61.61,-27.22,67.3551816863,132.72,66.6541668549,-5.3463581327,66.8682398781,-8.7958331451,-3.2463581327,9.3757944646,75.45,-2.1,75.4792189944,132.5,42.3641668549,-1.0463581327,42.3770869533,-8.7958331451,-3.2463581327,9.3757944646,51.16,2.2,51.2072807323,132.72,64.6441668549,-3.0463581327,64.7159069027,-8.7958331451,-3.2463581327,9.3757944646,73.44,0.2,73.4402723306,0.0
2020-09-09 21:00:00,54.2984335898,-9.0550290174,55.0482828144,-8.2415664102,-3.0850290174,8.8000466438,62.54,-5.97,62.8242986431,132.86,-8.2415664102,-3.0850290174,8.8000466438,-8.2415664102,-3.0850290174,8.8000466438,0.0,0.0,0.0,0.0,51.5584335898,-31.1450290174,60.2352463822,-8.2415664102,-3.0850290174,8.8000466438,59.8,-28.06,66.0560640668,133.07,63.9984335898,-7.3550290174,64.4196860734,-8.2415664102,-3.0850290174,8.8000466438,72.24,-4.27,72.3660866705,133.03,38.9584335898,-3.2850290174,39.0966873714,-8.2415664102,-3.0850290174,8.8000466438,47.2,-0.2,47.2004237269,133.07,62.0784335898,-6.9250290174,62.4634928887,-8.2415664102,-3.0850290174,8.8000466438,70.32,-3.84,70.4247683702,0.0
2020-09-09 21:30:00,52.1991002616,-11.7364140711,53.5022381155,-7.6708997384,-2.9164140711,8.2065933146,59.87,-8.82,60.5161903956,133.43,-7.6708997384,-2.9164140711,8.2065933146,-7.6708997384,-2.9164140711,8.2065933146,0.0,0.0,0.0,0.0,49.6191002616,-33.9364140711,60.1143519534,-7.6708997384,-2.9164140711,8.2065933146,57.29,-31.02,65.148940897,133.63,60.7991002616,-8.4064140711,61.3775072005,-7.6708997384,-2.9164140711,8.2065933146,68.47,-5.49,68.6897445038,133.46,33.4491002616,-2.7564140711,33.5624809399,-7.6708997384,-2.9164140711,8.2065933146,41.12,0.16,41.1203112829,133.63,58.9691002616,-7.4364140711,59.4361425388,-7.6708997384,-2.9164140711,8.2065933146,66.64,-4.52,66.7931134175,0.0
2020-09-09 22:00:00,49.883983626,-12.7731553922,51.4933522027,-6.936016374,-2.6931553922,7.4405247871,56.82,-10.08,57.7071815288,133.43,-6.936016374,-2.6931553922,7.4405247871,-6.936016374,-2.6931553922,7.4405247871,0.0,0.0,0.0,0.0,47.433983626,-34.9631553922,58.9271163184,-6.936016374,-2.6931553922,7.4405247871,54.37,-32.27,63.2253888877,133.63,57.183983626,-10.2731553922,58.0994466845,-6.936016374,-2.6931553922,7.4405247871,64.12,-7.58,64.5664835654,133.61,30.263983626,-3.9731553922,30.5236739054,-6.936016374,-2.6931553922,7.4405247871,37.2,-1.28,37.2220149911,133.63,55.463983626,-9.2931553922,56.2371426799,-6.936016374,-2.6931553922,7.4405247871,62.4,-6.6,62.7480676993,0.0
2020-09-09 22:30:00,48.0696835432,-13.2997446109,49.8756221281,-6.5403164568,-2.5297446109,7.0125136115,54.61,-10.77,55.6618810318,134.04,-6.5403164568,-2.5297446109,7.0125136115,-6.5403164568,-2.5297446109,7.0125136115,0.0,0.0,0.0,0.0,45.7296835432,-35.6897446109,58.0082910225,-6.5403164568,-2.5297446109,7.0125136115,52.27,-33.16,61.9010379558,134.26,54.2396835432,-12.2297446109,55.6013482221,-6.5403164568,-2.5297446109,7.0125136115,60.78,-9.7,61.5491543403,134.37,26.3396835432,-5.4897446109,26.9056913134,-6.5403164568,-2.5297446109,7.0125136115,32.88,-2.96,33.0129671493,134.26,52.6596835432,-10.2097446109,53.6402941444,-6.5403164568,-2.5297446109,7.0125136115,59.2,-7.68,59.6960836236,0.0
2020-09-09 23:00:00,47.0511834665,-13.808863841600001,49.0356868637,-5.9488165335000005,-2.3288638416,6.3884289886,53.0,-11.48,54.2290549429,134.29,-5.9488165335000005,-2.3288638416,6.3884289886,-5.9488165335000005,-2.3288638416,6.3884289886,0.0,0.0,0.0,0.0,44.8011834665,-36.2688638416,57.6417949439,-5.9488165335000005,-2.3288638416,6.3884289886,50.75,-33.94,61.0531416063,134.52,51.6611834665,-12.8488638416,53.2350559235,-5.9488165335000005,-2.3288638416,6.3884289886,57.61,-10.52,58.5626374065,134.68,19.6911834665,-8.9288638416,21.6209924798,-5.9488165335000005,-2.3288638416,6.3884289886,25.64,-6.6,26.4758304874,134.52,50.1311834665,-10.8888638416,51.300125843000004,-5.9488165335000005,-2.3288638416,6.3884289886,56.08,-8.56,56.7295337545,0.0
2020-09-09 23:30:00,44.6113334804,-14.3943401567,46.8760930907,-5.3686665196,-2.1243401567,5.7736817803000005,49.98,-12.27,51.4640971941,134.41,-5.3686665196,-2.1243401567,5.7736817803000005,-5.3686665196,-2.1243401567,5.7736817803000005,0.0,0.0,0.0,0.0,42.4713334804,-36.9343401567,56.2846306767,-5.3686665196,-2.1243401567,5.7736817803000005,47.84,-34.81,59.1641927182,134.65,48.4213334804,-13.9943401567,50.40304646,-5.3686665196,-2.1243401567,5.7736817803000005,53.79,-11.87,55.0841265702,134.89,16.7513334804,-8.7643401567,18.9055767369,-5.3686665196,-2.1243401567,5.7736817803000005,22.12,-6.64,23.095107707,134.65,46.9913334804,-11.6843401567,48.4221976697,-5.3686665196,-2.1243401567,5.7736817803000005,52.36,-9.56,53.2255878314,0.0
2020-09-10 00:00:00,42.917250134,-15.066205611,45.4849525731,-4.912749866,-2.006205611,5.3065970451,47.83,-13.06,49.5809691313,135.2,-4.912749866,-2.006205611,5.3065970451,-4.912749866,-2.006205611,5.3065970451,0.0,0.0,0.0,0.0,40.887250134,-37.876205611,55.734856015,-4.912749866,-2.006205611,5.3065970451,45.8,-35.87,58.1747101411,135.44,46.147250134,-13.566205611,48.1000065448,-4.912749866,-2.006205611,5.3065970451,51.06,-11.56,52.3522415948,135.6,14.247250134,-9.806205611,17.2958320085,-4.912749866,-2.006205611,5.3065970451,19.16,-7.8,20.6868460622,135.44,44.767250134,-10.406205611,45.9608072142,-4.912749866,-2.006205611,5.3065970451,49.68,-8.4,50.3851406667,0.0
2020-09-10 00:30:00,42.0679834646,-15.4114898078,44.8021121252,-4.6720165354,-1.9114898078,5.0479235129,46.74,-13.5,48.6505662865,136.18,-4.6720165354,-1.9114898078,5.0479235129,-4.6720165354,-1.9114898078,5.0479235129,0.0,0.0,0.0,0.0,40.0879834646,-38.5314898078,55.6032564251,-4.6720165354,-1.9114898078,5.0479235129,44.76,-36.62,57.8314966087,136.42,44.8979834646,-14.3314898078,47.1298262176,-4.6720165354,-1.9114898078,5.0479235129,49.57,-12.42,51.1022631593,136.63,13.1279834646,-10.5114898078,16.817709946,-4.6720165354,-1.9114898078,5.0479235129,17.8,-8.6,19.768662069,136.42,43.5679834646,-11.9914898078,45.188106964,-4.6720165354,-1.9114898078,5.0479235129,48.24,-10.08,49.2818830809,0.0
2020-09-10 01:00:00,41.2596000703,-15.3301927472,44.0155586995,-4.4203999297,-1.8401927472000001,4.7881358466,45.68,-13.49,47.6302687374,136.5,-4.4203999297,-1.8401927472000001,4.7881358466,-4.4203999297,-1.8401927472000001,4.7881358466,0.0,0.0,0.0,0.0,39.3296000703,-38.5601927472,55.0790877411,-4.4203999297,-1.8401927472000001,4.7881358466,43.75,-36.72,57.1176058672,136.75,43.8196000703,-13.3901927472,45.8198058936,-4.4203999297,-1.8401927472000001,4.7881358466,48.24,-11.55,49.6034283089,136.87,11.0596000703,-13.2401927472,17.2515929032,-4.4203999297,-1.8401927472000001,4.7881358466,15.48,-11.4,19.2247340684,136.75,42.4996000703,-12.1601927472,44.2050482839,-4.4203999297,-1.8401927472000001,4.7881358466,46.92,-10.32,48.0415320322,0.0
2020-09-10 01:30:00,41.9126000419,-6.8370702482,42.4665935984,-4.6273999581,-1.8370702481999999,4.9787204651,46.54,-5.0,46.8078155867,135.79,-4.6273999581,-1.8370702481999999,4.9787204651,-4.6273999581,-1.8370702481999999,4.9787204651,0.0,0.0,0.0,0.0,39.8726000419,-30.1370702482,49.9806686354,-4.6273999581,-1.8370702481999999,4.9787204651,44.5,-28.3,52.736514864,136.03,43.8326000419,2.6129297518,43.9104113886,-4.6273999581,-1.8370702481999999,4.9787204651,48.46,4.45,48.663889076,135.36,10.9726000419,-21.1170702482,23.7976597074,-4.6273999581,-1.8370702481999999,4.9787204651,15.6,-19.28,24.8007741815,136.03,41.6926000419,-31.6770702482,52.3613376239,-4.6273999581,-1.8370702481999999,4.9787204651,46.32,-29.84,55.0996188735,0.0
2020-09-10 02:00:00,41.5336999912,-7.2264377452,42.1576759018,-4.6063000088,-1.8464377452,4.9625932856,46.14,-5.38,46.4525994967,136.05,-4.6063000088,-1.8464377452,4.9625932856,-4.6063000088,-1.8464377452,4.9625932856,0.0,0.0,0.0,0.0,39.5036999912,-30.6164377452,49.9790813561,-4.6063000088,-1.8464377452,4.9625932856,44.11,-28.77,52.6631275182,136.3,43.3536999912,2.4735622548,43.424207686,-4.6063000088,-1.8464377452,4.9625932856,47.96,4.32,48.1541690822,135.59,9.4736999912,-20.6864377452,22.7525756368,-4.6063000088,-1.8464377452,4.9625932856,14.08,-18.84,23.5200340136,136.3,41.2336999912,-31.9664377452,52.1734717752,-4.6063000088,-1.8464377452,4.9625932856,45.84,-30.12,54.8499772106,0.0
2020-09-10 02:30:00,44.9811333498,-7.4477027512,45.5935371922,-4.5788666502,-1.8277027512,4.9301640082,49.56,-5.62,49.8776302565,136.46,-4.5788666502,-1.8277027512,4.9301640082,-4.5788666502,-1.8277027512,4.9301640082,0.0,0.0,0.0,0.0,42.8711333498,-30.8877027512,52.8392302739,-4.5788666502,-1.8277027512,4.9301640082,47.45,-29.06,55.6415860665,136.72,44.2811333498,2.2722972488,44.3393967655,-4.5788666502,-1.8277027512,4.9301640082,48.86,4.1,49.0317203451,136.05,-0.8988666502,-20.4677027512,20.4874307117,-4.5788666502,-1.8277027512,4.9301640082,3.68,-18.64,18.9997894725,136.72,42.2211333497,-32.4677027512,53.2613914884,-4.5788666502,-1.8277027512,4.9301640082,46.8,-30.64,55.9379084343,0.0
2020-09-10 03:00:00,44.2166666759,-5.1523144291,44.5158393822,-4.3633333241,-1.7923144291000002,4.7171038477,48.58,-3.36,48.6960573353,136.21,-4.3633333241,-1.7923144291000002,4.7171038477,-4.3633333241,-1.7923144291000002,4.7171038477,0.0,0.0,0.0,0.0,41.9266666759,-33.9723144291,53.9626122999,-4.3633333241,-1.7923144291000002,4.7171038477,46.29,-32.18,56.3765598454,136.46,43.4666666759,2.9076855709,43.5638123595,-4.3633333241,-1.7923144291000002,4.7171038477,47.83,4.7,48.0603672479,135.93,-2.5233333241,-21.7123144291,21.8584493717,-4.3633333241,-1.7923144291000002,4.7171038477,1.8399999999999999,-19.92,20.0047994241,136.46,41.3966666759,-30.7923144291,51.5931258966,-4.3633333241,-1.7923144291000002,4.7171038477,45.76,-29.0,54.175433547,0.0
2020-09-10 03:30:00,45.9113000126,2.8547472289,45.9999679412,-4.4886999874,-1.7652527711000001,4.8233333829,50.4,4.62,50.6113070371,135.49,-4.4886999874,-1.7652527711000001,4.8233333829,-4.4886999874,-1.7652527711000001,4.8233333829,0.0,0.0,0.0,0.0,42.9513000126,-41.6252527711,59.8120041549,-4.4886999874,-1.7652527711000001,4.8233333829,47.44,-39.86,61.9626758622,135.74,43.9513000126,5.3347472289,44.2738783121,-4.4886999874,-1.7652527711000001,4.8233333829,48.44,7.1,48.9575693841,135.75,-6.8086999874,-27.9252527711,28.7433146635,-4.4886999874,-1.7652527711000001,4.8233333829,-2.32,-26.16,26.2626731313,135.74,41.7913000126,-30.1252527711,51.5174107585,-4.4886999874,-1.7652527711000001,4.8233333829,46.28,-28.36,54.2782461028,0.0
2020-09-10 04:00:00,44.4041333762,2.8793188909,44.4973879926,-4.3358666238,-1.7506811091,4.6759623314,48.74,4.63,48.9594168674,135.49,-4.3358666238,-1.7506811091,4.6759623314,-4.3358666238,-1.7506811091,4.6759623314,0.0,0.0,0.0,0.0,41.5241333762,-41.6506811091,58.813543419,-4.3358666238,-1.7506811091,4.6759623314,45.86,-39.9,60.7877421854,135.74,43.0641333762,5.3393188909,43.393869494,-4.3358666238,-1.7506811091,4.6759623314,47.4,7.09,47.9273210184,135.75,-5.1358666238,-28.1906811091,28.6546964278,-4.3358666238,-1.7506811091,4.6759623314,-0.8,-26.44,26.4521001057,135.74,40.9041333762,-30.1906811091,50.8392107835,-4.3358666238,-1.7506811091,4.6759623314,45.24,-28.44,53.4367963112,0.0
2020-09-10 04:30:00,41.0089500327,4.6386143174,41.2704582671,-4.8110499673,-1.7813856826,5.1302569855,45.82,6.42,46.2675782811,134.15,-4.8110499673,-1.7813856826,5.1302569855,-4.8110499673,-1.7813856826,5.1302569855,0.0,0.0,0.0,0.0,38.2289500327,-39.2213856826,54.7701535096,-4.8110499673,-1.7813856826,5.1302569855,43.04,-37.44,57.0455537268,134.39,42.4089500327,6.0086143174,42.832493377,-4.8110499673,-1.7813856826,5.1302569855,47.22,7.79,47.8582542515,134.48,6.1489500327,-29.0613856826,29.7047761193,-4.8110499673,-1.7813856826,5.1302569855,10.96,-27.28,29.39931972,134.39,40.1889500327,-29.3813856826,49.783707469,-4.8110499673,-1.7813856826,5.1302569855,45.0,-27.6,52.7897717366,0.0
2020-09-10 05:00:00,41.1073333511,4.9239305689,41.4011829237,-5.1226666489,-1.7860694311,5.4251043869,46.23,6.71,46.7144196154,134.15,-5.1226666489,-1.7860694311,5.4251043869,-5.1226666489,-1.7860694311,5.4251043869,0.0,0.0,0.0,0.0,38.2973333511,-38.8960694311,54.5856204416,-5.1226666489,-1.7860694311,5.4251043869,43.42,-37.11,57.1178474734,134.39,42.6973333511,6.4839305689,43.1868455773,-5.1226666489,-1.7860694311,5.4251043869,47.82,8.27,48.5298392744,134.48,8.8373333511,-28.5460694311,29.882713075,-5.1226666489,-1.7860694311,5.4251043869,13.96,-26.76,30.1824319762,134.39,40.4373333511,-28.9860694311,49.7530918598,-5.1226666489,-1.7860694311,5.4251043869,45.56,-27.2,53.0617903957,0.0
2020-09-10 05:30:00,40.2229166761,5.3689185221999995,40.5796539171,-5.2770833239,-1.9010814778,5.6090747181000005,45.5,7.27,46.0771407533,133.25,-5.2770833239,-1.9010814778,5.6090747181000005,-5.2770833239,-1.9010814778,5.6090747181000005,0.0,0.0,0.0,0.0,37.4429166761,-37.9910814778,53.3412999567,-5.2770833239,-1.9010814778,5.6090747181000005,42.72,-36.09,55.9239349474,133.48,43.5929166761,6.6889185222,44.1031066403,-5.2770833239,-1.9010814778,5.6090747181000005,48.87,8.59,49.6191999129,133.51,14.122916676100001,-26.9010814778,30.3829715485,-5.2770833239,-1.9010814778,5.6090747181000005,19.4,-25.0,31.6442727836,133.48,41.2829166761,-28.0610814778,49.9169660836,-5.2770833239,-1.9010814778,5.6090747181000005,46.56,-26.16,53.4057974381,0.0
2020-09-10 06:00:00,40.1772833324,4.9939785461,40.4864658582,-5.6827166676,-1.9760214539,6.0164715167,45.86,6.97,46.386641396,133.78,-5.6827166676,-1.9760214539,6.0164715167,-5.6827166676,-1.9760214539,6.0164715167,0.0,0.0,0.0,0.0,37.3572833324,-38.6460214539,53.7501776015,-5.6827166676,-1.9760214539,6.0164715167,43.04,-36.67,56.5431737701,133.98,44.4372833324,6.9039785461,44.9704021521,-5.6827166676,-1.9760214539,6.0164715167,50.12,8.88,50.900577599900004,133.94,19.5172833324,-24.9360214539,31.6659046078,-5.6827166676,-1.9760214539,6.0164715167,25.2,-22.96,34.0910780117,133.98,42.0772833324,-27.1360214539,50.068567315,-5.6827166676,-1.9760214539,6.0164715167,47.76,-25.16,53.9818784408,0.0
2020-09-10 06:30:00,43.8412333256,5.9561482051,44.2439763239,-6.2587666744,-2.2138517949,6.638772481,50.1,8.17,50.7617858236,133.56,-6.2587666744,-2.2138517949,6.638772481,-6.2587666744,-2.2138517949,6.638772481,0.0,0.0,0.0,0.0,40.8012333256,-37.5838517949,55.4732958876,-6.2587666744,-2.2138517949,6.638772481,47.06,-35.37,58.8700305758,133.77,49.3612333256,8.7161482051,50.1248700244,-6.2587666744,-2.2138517949,6.638772481,55.62,10.93,56.6837657535,133.61,20.5412333256,-23.2538517949,31.0271476265,-6.2587666744,-2.2138517949,6.638772481,26.8,-21.04,34.0722995995,133.77,46.7812333256,-27.1338517949,54.0807701932,-6.2587666744,-2.2138517949,6.638772481,53.04,-24.92,58.6024572864,0.0
2020-09-10 07:00:00,46.3501666523,7.1098791137,46.8923056557,-7.1798333477,-2.4501208863,7.5863758975,53.53,9.56,54.3769666311,132.82,-7.1798333477,-2.4501208863,7.5863758975,-7.1798333477,-2.4501208863,7.5863758975,0.0,0.0,0.0,0.0,43.1301666523,-35.9201208863,56.1290153124,-7.1798333477,-2.4501208863,7.5863758975,50.31,-33.47,60.4262939456,133.04,52.8501666523,9.4998791137,53.6971863169,-7.1798333477,-2.4501208863,7.5863758975,60.03,11.95,61.207870409,132.88,24.1401666523,-22.0901208863,32.7218747441,-7.1798333477,-2.4501208863,7.5863758975,31.32,-19.64,36.9685271549,133.04,50.1401666523,-25.8101208863,56.3932500578,-7.1798333477,-2.4501208863,7.5863758975,57.32,-23.36,61.8972697298,0.0
2020-09-10 07:30:00,51.2023333177,9.2219767022,52.0261837104,-7.8376666823,-2.7280232978,8.2988631834,59.04,11.95,60.2372318421,131.66,-7.8376666823,-2.7280232978,8.2988631834,-7.8376666823,-2.7280232978,8.2988631834,0.0,0.0,0.0,0.0,47.6923333177,-33.0980232978,58.0520266959,-7.8376666823,-2.7280232978,8.2988631834,55.53,-30.37,63.2923202292,131.86,58.6823333177,11.7219767022,59.8416325096,-7.8376666823,-2.7280232978,8.2988631834,66.52,14.45,68.0713809174,131.65,27.4423333177,-19.8480232978,33.867767667,-7.8376666823,-2.7280232978,8.2988631834,35.28,-17.12,39.2144463177,131.86,55.6023333177,-23.3680232978,60.3132156597,-7.8376666823,-2.7280232978,8.2988631834,63.44,-20.64,66.7131411343,0.0
2020-09-10 08:00:00,53.9354166508,11.1234338265,55.0704998106,-7.9345833492,-2.8565661735,8.4331241678,61.87,13.98,63.429782437,130.72,-7.9345833492,-2.8565661735,8.4331241678,-7.9345833492,-2.8565661735,8.4331241678,0.0,0.0,0.0,0.0,50.2754166508,-30.6965661735,58.9058290346,-7.9345833492,-2.8565661735,8.4331241678,58.21,-27.84,64.5249540875,130.93,62.0454166508,13.2834338265,63.4514250557,-7.9345833492,-2.8565661735,8.4331241678,69.98,16.14,71.8171288761,130.74,28.9454166508,-17.9365661735,34.0522767401,-7.9345833492,-2.8565661735,8.4331241678,36.88,-15.08,39.8439556269,130.93,58.8254166508,-22.1365661735,62.852662681,-7.9345833492,-2.8565661735,8.4331241678,66.76,-19.28,69.48824361,0.0
2020-09-10 08:30:00,55.6802499849,12.6969646555,57.1095714382,-7.5297500151,-2.8430353445,8.0486014474,63.21,15.54,65.0922092112,130.3,-7.5297500151,-2.8430353445,8.0486014474,-7.5297500151,-2.8430353445,8.0486014474,0.0,0.0,0.0,0.0,51.9402499849,-28.9630353445,59.4697148544,-7.5297500151,-2.8430353445,8.0486014474,59.47,-26.12,64.9533317082,130.52,64.0802499849,14.7869646555,65.7642209857,-7.5297500151,-2.8430353445,8.0486014474,71.61,17.63,73.7482813359,130.34,30.1902499849,-16.2430353445,34.2824647795,-7.5297500151,-2.8430353445,8.0486014474,37.72,-13.4,40.0294691446,130.52,60.7502499849,-20.9630353445,64.2654006763,-7.5297500151,-2.8430353445,8.0486014474,68.28,-18.12,70.6434200758,0.0
2020-09-10 09:00:00,57.4241666522,12.7409358692,58.8206287158,-7.2558333478,-2.7290641308,7.7520905955,64.68,15.47,66.5043103866,130.61,-7.2558333478,-2.7290641308,7.7520905955,-7.2558333478,-2.7290641308,7.7520905955,0.0,0.0,0.0,0.0,53.6141666522,-29.0090641308,60.9590409008,-7.2558333478,-2.7290641308,7.7520905955,60.87,-26.28,66.3007941129,130.82,64.8341666522,15.5509358692,66.6730888132,-7.2558333478,-2.7290641308,7.7520905955,72.09,18.28,74.3715436172,130.56,29.7841666522,-14.3690641308,33.0691183305,-7.2558333478,-2.7290641308,7.7520905955,37.04,-11.64,38.8259088754,130.82,61.4641666522,-19.6490641308,64.5285169786,-7.2558333478,-2.7290641308,7.7520905955,68.72,-16.92,70.7723448813,0.0
2020-09-10 09:30:00,58.3914166544,13.230519578,59.8715640953,-6.1085833456,-2.599480422,6.6386812662,64.5,15.83,66.4141468363,130.39,-6.1085833456,-2.599480422,6.6386812662,-6.1085833456,-2.599480422,6.6386812662,0.0,0.0,0.0,0.0,54.5914166544,-28.469480422,61.5689376865,-6.1085833456,-2.599480422,6.6386812662,60.7,-25.87,65.9829288528,130.6,65.7114166544,16.320519578,67.7078255302,-6.1085833456,-2.599480422,6.6386812662,71.82,18.92,74.270309007,130.3,27.4514166544,-13.119480422,30.4253355426,-6.1085833456,-2.599480422,6.6386812662,33.56,-10.52,35.1702146709,130.6,62.3314166544,-19.639480422,65.3522355654,-6.1085833456,-2.599480422,6.6386812662,68.44,-17.04,70.5293924545,0.0
2020-09-10 10:00:00,58.6694166562,13.4078295024,60.1819768929,-5.2405833438,-2.3621704976,5.7483530896,63.91,15.77,65.8269017955,130.85,-5.2405833438,-2.3621704976,5.7483530896,-5.2405833438,-2.3621704976,5.7483530896,0.0,0.0,0.0,0.0,54.8994166562,-28.5321704976,61.8710813102,-5.2405833438,-2.3621704976,5.7483530896,60.14,-26.17,65.5872586712,131.06,65.0494166562,16.5378295024,67.1187485876,-5.2405833438,-2.3621704976,5.7483530896,70.29,18.9,72.7866340752,130.79,28.5994166562,-12.1621704976,31.0780473049,-5.2405833438,-2.3621704976,5.7483530896,33.84,-9.8,35.23046409,131.06,61.7194166562,-19.8821704976,64.8427875409,-5.2405833438,-2.3621704976,5.7483530896,66.96,-17.52,69.2141026092,0.0
