Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-10 10:30:00,58.9253333245,13.9109040242,60.5450919412,-4.4346666755,-2.1690959758,4.9367242049,63.36,16.08,65.3686163231,130.77,-4.4346666755,-2.1690959758,4.9367242049,-4.4346666755,-2.1690959758,4.9367242049,0.0,0.0,0.0,0.0,55.1753333245,-27.9890959758,61.8684645115,-4.4346666755,-2.1690959758,4.9367242049,59.61,-25.82,64.9617156485,130.97,64.4053333245,16.4509040242,66.4731464868,-4.4346666755,-2.1690959758,4.9367242049,68.84,18.62,71.313743416,130.79,27.9253333245,-12.8090959758,30.7229097092,-4.4346666755,-2.1690959758,4.9367242049,32.36,-10.64,34.0643391247,130.97,61.1253333245,-18.9690959758,64.0010388679,-4.4346666755,-2.1690959758,4.9367242049,65.56,-16.8,67.6783096716,0.0
2020-09-10 11:00:00,57.5279999929,13.9227215013,59.1887908069,-3.5720000070999998,-2.0972784987,4.1421927951,61.1,16.02,63.1652626053,130.62,-3.5720000070999998,-2.0972784987,4.1421927951,-3.5720000070999998,-2.0972784987,4.1421927951,0.0,0.0,0.0,0.0,53.8879999929,-27.9972784987,60.7269639169,-3.5720000070999998,-2.0972784987,4.1421927951,57.46,-25.9,63.0274670283,130.82,63.6579999929,16.7027215013,65.812778916,-3.5720000070999998,-2.0972784987,4.1421927951,67.23,18.8,69.8091175994,130.59,27.9479999929,-12.4972784987,30.6149093331,-3.5720000070999998,-2.0972784987,4.1421927951,31.52,-10.4,33.1914205782,130.82,60.4679999929,-20.0172784987,63.6951368758,-3.5720000070999998,-2.0972784987,4.1421927951,64.04,-17.92,66.4999849624,0.0
2020-09-10 11:30:00,58.2581666591,14.2659081097,59.9794141075,-3.7618333409,-1.9140918903,4.2207982478,62.02,16.18,64.0958095354,130.45,-3.7618333409,-1.9140918903,4.2207982478,-3.7618333409,-1.9140918903,4.2207982478,0.0,0.0,0.0,0.0,54.5881666591,-27.4640918903,61.1076450419,-3.7618333409,-1.9140918903,4.2207982478,58.35,-25.55,63.6987048534,130.66,62.8781666591,16.7259081097,65.0647357983,-3.7618333409,-1.9140918903,4.2207982478,66.64,18.64,69.1978265555,130.48,29.5581666591,-12.6740918903,32.1608118911,-3.7618333409,-1.9140918903,4.2207982478,33.32,-10.76,35.0142828,130.66,59.6381666591,-19.6340918903,62.7870089017,-3.7618333409,-1.9140918903,4.2207982478,63.4,-17.72,65.8297683423,0.0
2020-09-10 12:00:00,59.1331666582,13.9501514735,60.7563834108,-4.2568333418,-2.0098485265,4.7074537916,63.39,15.96,65.3682927726,130.65,-4.2568333418,-2.0098485265,4.7074537916,-4.2568333418,-2.0098485265,4.7074537916,0.0,0.0,0.0,0.0,55.3831666582,-27.8598485265,61.995695891,-4.2568333418,-2.0098485265,4.7074537916,59.64,-25.85,65.0011699895,130.87,64.0431666582,16.8201514735,66.215139441,-4.2568333418,-2.0098485265,4.7074537916,68.3,18.83,70.8481397074,130.63,31.2231666582,-11.4498485265,33.256355294,-4.2568333418,-2.0098485265,4.7074537916,35.48,-9.44,36.7143568649,130.87,60.7431666582,-19.2898485265,63.7324921201,-4.2568333418,-2.0098485265,4.7074537916,65.0,-17.28,67.2577014178,0.0
2020-09-10 12:30:00,59.928083324,13.8663803394,61.5113946729,-4.681916676,-2.3736196606,5.2492298535,64.61,16.24,66.6197395672,130.25,-4.681916676,-2.3736196606,5.2492298535,-4.681916676,-2.3736196606,5.2492298535,0.0,0.0,0.0,0.0,56.128083324,-27.753619660600002,62.6148955273,-4.681916676,-2.3736196606,5.2492298535,60.81,-25.38,65.8938578321,130.47,65.798083324,16.9263803394,67.9403423637,-4.681916676,-2.3736196606,5.2492298535,70.48,19.3,73.0747589801,130.2,28.678083324,-11.6536196606,30.9554407872,-4.681916676,-2.3736196606,5.2492298535,33.36,-9.28,34.6266949044,130.47,62.438083324,-19.1736196606,65.3157097494,-4.681916676,-2.3736196606,5.2492298535,67.12,-16.8,69.1905658309,0.0
2020-09-10 13:00:00,59.0404166578,13.6185020213,60.5907121301,-4.4095833422,-2.4214979787,5.0307134397,63.45,16.04,65.4460396052,130.46,-4.4095833422,-2.4214979787,5.0307134397,-4.4095833422,-2.4214979787,5.0307134397,0.0,0.0,0.0,0.0,55.280416657800004,-28.0714979787,61.9994634222,-4.4095833422,-2.4214979787,5.0307134397,59.69,-25.65,64.9678274225,130.66,65.2604166578,16.6085020213,67.3406587564,-4.4095833422,-2.4214979787,5.0307134397,69.67,19.03,72.2222251111,130.36,28.6304166578,-11.9814979787,31.0363827115,-4.4095833422,-2.4214979787,5.0307134397,33.04,-9.56,34.3952787458,130.66,61.9104166578,-19.5414979787,64.9212587216,-4.4095833422,-2.4214979787,5.0307134397,66.32,-17.12,68.4940639764,0.0
2020-09-10 13:30:00,57.8204999941,13.4373731952,59.3613781676,-2.9595000059,-2.1826268048,3.677295209,60.78,15.62,62.7550221098,130.46,-2.9595000059,-2.1826268048,3.677295209,-2.9595000059,-2.1826268048,3.677295209,0.0,0.0,0.0,0.0,54.2004999941,-28.2626268048,61.1266739936,-2.9595000059,-2.1826268048,3.677295209,57.16,-26.08,62.8285922172,130.66,63.8304999941,16.1273731952,65.8363493495,-2.9595000059,-2.1826268048,3.677295209,66.79,18.31,69.254315389,130.36,30.2004999941,-12.6626268048,32.747707057,-2.9595000059,-2.1826268048,3.677295209,33.16,-10.48,34.7766588389,130.66,60.6004999941,-18.5426268048,63.3738874329,-2.9595000059,-2.1826268048,3.677295209,63.56,-16.36,65.6317240365,0.0
2020-09-10 14:00:00,56.2375833291,13.2897110888,57.7865226461,-2.0924166709,-2.1102889112,2.9717884873,58.33,15.4,60.3286739453,130.69,-2.0924166709,-2.1102889112,2.9717884873,-2.0924166709,-2.1102889112,2.9717884873,0.0,0.0,0.0,0.0,52.7475833291,-28.6502889112,60.026215954,-2.0924166709,-2.1102889112,2.9717884873,54.84,-26.54,60.9245205151,130.9,61.9575833291,16.0497110888,64.0026199309,-2.0924166709,-2.1102889112,2.9717884873,64.05,18.16,66.5746806226,130.65,27.6275833291,-13.1502889112,30.5976054464,-2.0924166709,-2.1102889112,2.9717884873,29.72,-11.04,31.7042583891,130.9,58.8275833291,-18.3902889112,61.6351140713,-2.0924166709,-2.1102889112,2.9717884873,60.92,-16.28,63.0577893682,0.0
2020-09-10 14:30:00,54.8870333329,13.1333139884,56.4364276368,-1.4329666671,-2.0566860116,2.5066612893,56.32,15.19,58.3324823747,131.19,-1.4329666671,-2.0566860116,2.5066612893,-1.4329666671,-2.0566860116,2.5066612893,0.0,0.0,0.0,0.0,51.4770333329,-29.1266860116,59.1459956275,-1.4329666671,-2.0566860116,2.5066612893,52.91,-27.07,59.4327603263,131.42,60.6870333329,17.0833139884,63.0456630671,-1.4329666671,-2.0566860116,2.5066612893,62.12,19.14,65.0017999751,131.04,28.8870333329,-13.4566860116,31.8675868743,-1.4329666671,-2.0566860116,2.5066612893,30.32,-11.4,32.3923200775,131.42,57.6070333329,-19.9366860116,60.9593449648,-1.4329666671,-2.0566860116,2.5066612893,59.04,-17.88,61.6880539489,0.0
2020-09-10 15:00:00,53.8405333468,13.0510481654,55.3997553179,-0.47946665320000004,-2.0889518346,2.1432704074,54.32,15.14,56.3904424526,131.19,-0.47946665320000004,-2.0889518346,2.1432704074,-0.47946665320000004,-2.0889518346,2.1432704074,0.0,0.0,0.0,0.0,50.5505333468,-29.2989518346,58.4276047793,-0.47946665320000004,-2.0889518346,2.1432704074,51.03,-27.21,57.8311767129,131.42,60.1205333468,17.3410481654,62.5714829725,-0.47946665320000004,-2.0889518346,2.1432704074,60.6,19.43,63.6387059894,131.04,28.3205333468,-14.5289518346,31.829908112600002,-0.47946665320000004,-2.0889518346,2.1432704074,28.8,-12.44,31.371860002200002,131.42,57.0805333468,-19.3289518346,60.2643814054,-0.47946665320000004,-2.0889518346,2.1432704074,57.56,-17.24,60.0863645098,0.0
2020-09-10 15:30:00,52.9547833721,13.0768527787,54.5455145781,0.22478337210000002,-2.1831472213,2.1946888969,52.73,15.26,54.8937200415,131.45,0.22478337210000002,-2.1831472213,2.1946888969,0.22478337210000002,-2.1831472213,2.1946888969,0.0,0.0,0.0,0.0,49.7247833721,-29.4431472213,57.788000482,0.22478337210000002,-2.1831472213,2.1946888969,49.5,-27.26,56.5098009198,131.67,60.2147833721,17.3168527787,62.655355132,0.22478337210000002,-2.1831472213,2.1946888969,59.99,19.5,63.0797122695,131.25,30.1047833721,-14.0231472213,33.2106404617,0.22478337210000002,-2.1831472213,2.1946888969,29.88,-11.84,32.14031736,131.67,57.1847833721,-18.8231472213,60.2030756742,0.22478337210000002,-2.1831472213,2.1946888969,56.96,-16.64,59.340805522,0.0
2020-09-10 16:00:00,53.8971667002,13.4550273403,55.5512586629,-0.2328332998,-2.1149726597,2.127750149,54.13,15.57,56.3247885038,131.23,-0.2328332998,-2.1149726597,2.127750149,-0.2328332998,-2.1149726597,2.127750149,0.0,0.0,0.0,0.0,50.5971667002,-28.9149726597,58.2764868707,-0.2328332998,-2.1149726597,2.127750149,50.83,-26.8,57.4624129323,131.45,60.5171667002,16.7250273403,62.785778684,-0.2328332998,-2.1149726597,2.127750149,60.75,18.84,63.6043088163,131.15,31.3271667002,-14.4349726597,34.4928950531,-0.2328332998,-2.1149726597,2.127750149,31.56,-12.32,33.8794332892,131.45,57.4871667002,-19.3549726597,60.6579698133,-0.2328332998,-2.1149726597,2.127750149,57.72,-17.24,60.2396547135,0.0
2020-09-10 16:30:00,54.4679333518,13.0785740918,56.0161125382,-1.3320666482,-2.3814259081999998,2.7286610107,55.8,15.46,57.9020863182,131.23,-1.3320666482,-2.3814259081999998,2.7286610107,-1.3320666482,-2.3814259081999998,2.7286610107,0.0,0.0,0.0,0.0,51.0779333518,-29.2714259082,58.8708047354,-1.3320666482,-2.3814259081999998,2.7286610107,52.41,-26.89,58.9056890292,131.45,62.3879333518,16.6485740918,64.5711177478,-1.3320666482,-2.3814259081999998,2.7286610107,63.72,19.03,66.5009721733,131.15,34.5879333518,-14.1814259082,37.3823216821,-1.3320666482,-2.3814259081999998,2.7286610107,35.92,-11.8,37.8085492977,131.45,59.267933351799996,-20.2214259082,62.6226316084,-1.3320666482,-2.3814259081999998,2.7286610107,60.6,-17.84,63.1713985915,0.0
2020-09-10 17:00:00,54.998300028,12.7993666585,56.4680156622,-1.7816999720000002,-2.5906333415000002,3.1441749157,56.78,15.39,58.8287387252,130.8,-1.7816999720000002,-2.5906333415000002,3.1441749157,-1.7816999720000002,-2.5906333415000002,3.1441749157,0.0,0.0,0.0,0.0,51.558300028,-29.2906333415,59.2975505677,-1.7816999720000002,-2.5906333415000002,3.1441749157,53.34,-26.7,59.6493554031,131.0,64.268300028,16.4493666585,66.3400034064,-1.7816999720000002,-2.5906333415000002,3.1441749157,66.05,19.04,68.7395381131,130.6,37.458300028,-13.7906333415,39.9162349045,-1.7816999720000002,-2.5906333415000002,3.1441749157,39.24,-11.2,40.8070778175,131.0,61.098300028,-19.5506333415,64.1500547963,-1.7816999720000002,-2.5906333415000002,3.1441749157,62.88,-16.96,65.1270757827,0.0
2020-09-10 17:30:00,56.9101666648,13.0843225571,58.3949190135,-2.9198333352,-2.7956774428999998,4.0424298472,59.83,15.88,61.9015613696,131.01,-2.9198333352,-2.7956774428999998,4.0424298472,-2.9198333352,-2.7956774428999998,4.0424298472,0.0,0.0,0.0,0.0,53.3001666648,-29.0956774429,60.7245108038,-2.9198333352,-2.7956774428999998,4.0424298472,56.22,-26.3,62.0675309643,131.21,66.5301666648,16.1143225571,68.4538857036,-2.9198333352,-2.7956774428999998,4.0424298472,69.45,18.91,71.9784037056,130.87,39.8001666648,-12.6756774429,41.769918185,-2.9198333352,-2.7956774428999998,4.0424298472,42.72,-9.88,43.8476088288,131.21,63.2401666648,-20.5956774429,66.5094024114,-2.9198333352,-2.7956774428999998,4.0424298472,66.16,-17.8,68.5126674419,0.0
2020-09-10 18:00:00,58.2010833245,12.8773488922,59.6086588897,-4.4389166755,-3.0626511078,5.39294104,62.64,15.94,64.6363148702,130.62,-4.4389166755,-3.0626511078,5.39294104,-4.4389166755,-3.0626511078,5.39294104,0.0,0.0,0.0,0.0,54.4410833245,-29.0026511078,61.6845630999,-4.4389166755,-3.0626511078,5.39294104,58.88,-25.94,64.3407957675,130.83,67.8210833245,15.7373488922,69.6230097989,-4.4389166755,-3.0626511078,5.39294104,72.26,18.8,74.6655717182,130.48,40.7210833245,-12.8626511078,42.7042670074,-4.4389166755,-3.0626511078,5.39294104,45.16,-9.8,46.2110982341,130.83,64.4010833245,-20.2626511078,67.5135139308,-4.4389166755,-3.0626511078,5.39294104,68.84,-17.2,70.9562231238,0.0
2020-09-10 18:30:00,55.5127499905,11.6289181029,56.7176969539,-4.7372500095,-3.2010818971,5.7173825274,60.25,14.83,62.0482989291,130.62,-4.7372500095,-3.2010818971,5.7173825274,-4.7372500095,-3.2010818971,5.7173825274,0.0,0.0,0.0,0.0,51.8727499905,-30.3310818971,60.0895724783,-4.7372500095,-3.2010818971,5.7173825274,56.61,-27.13,62.7752260052,130.91,66.8427499905,15.0489181029,68.5158606628,-4.7372500095,-3.2010818971,5.7173825274,71.58,18.25,73.8698781642,130.48,44.4227499905,-11.5210818971,45.8924399526,-4.7372500095,-3.2010818971,5.7173825274,49.16,-8.32,49.8590814195,130.91,63.4627499905,-20.6810818971,66.7474927229,-4.7372500095,-3.2010818971,5.7173825274,68.2,-17.48,70.4044771304,0.0
2020-09-10 19:00:00,56.1144166566,10.9562039339,57.1739989974,-5.0255833434,-3.1937960661,5.9545630615,61.14,14.15,62.7560522978,130.62,-5.0255833434,-3.1937960661,5.9545630615,-5.0255833434,-3.1937960661,5.9545630615,0.0,0.0,0.0,0.0,52.4544166566,-30.8837960661,60.8709675152,-5.0255833434,-3.1937960661,5.9545630615,57.48,-27.69,63.8019317889,130.91,66.3544166566,14.2362039339,67.8644097616,-5.0255833434,-3.1937960661,5.9545630615,71.38,17.43,73.4772706352,130.48,42.2144166566,-11.193796066099999,43.6733104313,-5.0255833434,-3.1937960661,5.9545630615,47.24,-8.0,47.9126037698,130.91,63.0144166566,-20.9137960661,66.3943037652,-5.0255833434,-3.1937960661,5.9545630615,68.04,-17.72,70.3096010514,0.0
2020-09-10 19:30:00,57.2485833232,10.8791422759,58.2731158354,-5.0914166768,-3.2208577241,6.0246533723,62.34,14.1,63.9146743714,130.15,-5.0914166768,-3.2208577241,6.0246533723,-5.0914166768,-3.2208577241,6.0246533723,0.0,0.0,0.0,0.0,53.5485833232,-30.6908577241,61.7201711255,-5.0914166768,-3.2208577241,6.0246533723,58.64,-27.47,64.7553125234,130.37,66.5785833232,13.7591422759,67.9854525136,-5.0914166768,-3.2208577241,6.0246533723,71.67,16.98,73.653983599,130.08,36.8685833232,-12.7808577241,39.0210553473,-5.0914166768,-3.2208577241,6.0246533723,41.96,-9.56,43.0352785514,130.37,63.2285833232,-21.9008577241,66.9141339188,-5.0914166768,-3.2208577241,6.0246533723,68.32,-18.68,70.8277120907,0.0
2020-09-10 20:00:00,57.7271000003,10.6434577103,58.7000959665,-5.4328999997,-3.2765422897,6.344456776,63.16,13.92,64.6757450672,130.07,-5.4328999997,-3.2765422897,6.344456776,-5.4328999997,-3.2765422897,6.344456776,0.0,0.0,0.0,0.0,53.9771000003,-30.7965422897,62.144624397,-5.4328999997,-3.2765422897,6.344456776,59.41,-27.52,65.4744110321,130.28,67.0971000003,13.6834577103,68.4781559577,-5.4328999997,-3.2765422897,6.344456776,72.53,16.96,74.4865256271,129.94,37.8071000003,-12.1565422897,39.7134527695,-5.4328999997,-3.2765422897,6.344456776,43.24,-8.88,44.1424059154,130.28,63.6871000003,-21.8365422897,67.3266758842,-5.4328999997,-3.2765422897,6.344456776,69.12,-18.56,71.5684846843,0.0
2020-09-10 20:30:00,58.133233362,10.4950910304,59.0730036215,-5.026766638,-3.2349089696,5.9777101698,63.16,13.73,64.6351181634,130.29,-5.026766638,-3.2349089696,5.9777101698,-5.026766638,-3.2349089696,5.9777101698,0.0,0.0,0.0,0.0,54.413233362,-31.1149089696,62.6812374248,-5.026766638,-3.2349089696,5.9777101698,59.44,-27.88,65.6536975349,130.5,66.713233362,13.3550910304,68.0368573793,-5.026766638,-3.2349089696,5.9777101698,71.74,16.59,73.6332513203,130.22,33.093233362,-13.4749089696,35.7314324663,-5.026766638,-3.2349089696,5.9777101698,38.12,-10.24,39.4714073729,130.5,63.333233362,-21.6349089696,66.9265846597,-5.026766638,-3.2349089696,5.9777101698,68.36,-18.4,70.7930053042,0.0
2020-09-10 21:00:00,56.345983371,9.4536339061,57.133536877,-4.534016629,-3.1063660939,5.4960728799,60.88,12.56,62.1621106463,131.08,-4.534016629,-3.1063660939,5.4960728799,-4.534016629,-3.1063660939,5.4960728799,0.0,0.0,0.0,0.0,52.735983371,-32.6163660939,62.007348591,-4.534016629,-3.1063660939,5.4960728799,57.27,-29.51,64.4258721322,131.29,63.885983371,12.5336339061,65.1038466619,-4.534016629,-3.1063660939,5.4960728799,68.42,15.64,70.184798924,131.01,29.185983371,-14.9463660939,32.7904785684,-4.534016629,-3.1063660939,5.4960728799,33.72,-11.84,35.7382708032,131.29,60.705983371,-22.5463660939,64.75766395630001,-4.534016629,-3.1063660939,5.4960728799,65.24,-19.44,68.0747471534,0.0
2020-09-10 21:30:00,51.2893667004,8.0773409309,51.9215039559,-4.3106332996,-2.9226590691,5.2080222232,55.6,11.0,56.6776852033,130.66,-4.3106332996,-2.9226590691,5.2080222232,-4.3106332996,-2.9226590691,5.2080222232,0.0,0.0,0.0,0.0,47.9393667004,-33.7326590691,58.6180447261,-4.3106332996,-2.9226590691,5.2080222232,52.25,-30.81,60.6573870192,130.87,59.5893667004,10.8973409309,60.5775920875,-4.3106332996,-2.9226590691,5.2080222232,63.9,13.82,65.3773844689,130.62,34.2493667004,-16.2426590691,37.9057131975,-4.3106332996,-2.9226590691,5.2080222232,38.56,-13.32,40.7957840959,130.87,56.5293667004,-23.4826590691,61.2127811532,-4.3106332996,-2.9226590691,5.2080222232,60.84,-20.56,64.2200840859,0.0
2020-09-10 22:00:00,49.30215005,7.2618646158,49.8340915162,-3.38784995,-2.7181353842,4.3434764016,52.69,9.98,53.6268263092,131.74,-3.38784995,-2.7181353842,4.3434764016,-3.38784995,-2.7181353842,4.3434764016,0.0,0.0,0.0,0.0,46.11215005,-35.2381353842,58.0349598741,-3.38784995,-2.7181353842,4.3434764016,49.5,-32.52,59.2266865526,131.95,56.33215005,9.7918646158,57.1768462046,-3.38784995,-2.7181353842,4.3434764016,59.72,12.51,61.016215058,131.76,29.61215005,-16.9981353842,34.1440483411,-3.38784995,-2.7181353842,4.3434764016,33.0,-14.28,35.9571745275,131.95,53.49215005,-25.4381353842,59.2326670748,-3.38784995,-2.7181353842,4.3434764016,56.88,-22.72,61.2497575505,0.0
2020-09-10 22:30:00,47.1665666951,7.0876533066,47.6961197918,-3.1734333049,-2.5323466934,4.0599826005,50.34,9.62,51.2509512107,131.65,-3.1734333049,-2.5323466934,4.0599826005,-3.1734333049,-2.5323466934,4.0599826005,0.0,0.0,0.0,0.0,44.0965666951,-35.2923466934,56.4805889614,-3.1734333049,-2.5323466934,4.0599826005,47.27,-32.76,57.5123508474,131.87,53.0965666951,9.0576533066,53.8635913974,-3.1734333049,-2.5323466934,4.0599826005,56.27,11.59,57.4512053834,131.76,26.8665666951,-21.2523466934,34.2560162009,-3.1734333049,-2.5323466934,4.0599826005,30.04,-18.72,35.3954799374,131.87,50.3865666951,-25.5323466934,56.4863419863,-3.1734333049,-2.5323466934,4.0599826005,53.56,-23.0,58.2895668195,0.0
2020-09-10 23:00:00,44.4029833566,6.8630336674,44.9302366128,-2.7770166434,-2.3569663326,3.6424046633,47.18,9.22,48.0724536507,131.76,-2.7770166434,-2.3569663326,3.6424046633,-2.7770166434,-2.3569663326,3.6424046633,0.0,0.0,0.0,0.0,41.5029833566,-35.6369663326,54.7036652966,-2.7770166434,-2.3569663326,3.6424046633,44.28,-33.28,55.3920283073,131.97,49.9129833566,8.5030336674,50.6320796442,-2.7770166434,-2.3569663326,3.6424046633,52.69,10.86,53.7975436242,131.91,25.5429833566,-22.6769663326,34.1568265622,-2.7770166434,-2.3569663326,3.6424046633,28.32,-20.32,34.8557714016,131.97,47.3029833566,-26.6369663326,54.2872011604,-2.7770166434,-2.3569663326,3.6424046633,50.08,-24.28,55.6554112374,0.0
2020-09-10 23:30:00,44.6182000262,6.3560681733,45.0686518125,-2.0917999738,-2.1139318267,2.9739426522,46.71,8.47,47.4717284286,133.07,-2.0917999738,-2.1139318267,2.9739426522,-2.0917999738,-2.1139318267,2.9739426522,0.0,0.0,0.0,0.0,41.7482000262,-36.9339318267,55.7407169456,-2.0917999738,-2.1139318267,2.9739426522,43.84,-34.82,55.985515984,133.29,47.7382000262,7.9360681733,48.3933561534,-2.0917999738,-2.1139318267,2.9739426522,49.83,10.05,50.8333689617,133.29,16.6682000262,-24.2339318267,29.4127921812,-2.0917999738,-2.1139318267,2.9739426522,18.76,-22.12,29.0039997242,133.29,45.3082000262,-26.8739318267,52.6786598296,-2.0917999738,-2.1139318267,2.9739426522,47.4,-24.76,53.477262458,0.0
2020-09-11 00:00:00,42.9411666632,6.0230497995,43.3615143104,-1.7088333368000002,-1.9869502005,2.6207026676,44.65,8.01,45.362788715,133.15,-1.7088333368000002,-1.9869502005,2.6207026676,-1.7088333368000002,-1.9869502005,2.6207026676,0.0,0.0,0.0,0.0,40.2011666632,-37.2869502005,54.8311084726,-1.7088333368000002,-1.9869502005,2.6207026676,41.91,-35.3,54.7954204291,133.38,45.4311666632,7.4130497995,46.0319911769,-1.7088333368000002,-1.9869502005,2.6207026676,47.14,9.4,48.0680725638,133.43,15.0111666632,-26.3069502005,30.28845908,-1.7088333368000002,-1.9869502005,2.6207026676,16.72,-24.32,29.5130615152,133.38,43.0911666632,-28.4669502005,51.6450955863,-1.7088333368000002,-1.9869502005,2.6207026676,44.8,-26.48,52.0406610258,0.0
2020-09-11 00:30:00,41.7793333304,5.8507039447,42.1870054659,-1.4606666696000001,-1.9192960553,2.4118964463,43.24,7.77,43.9325676463,133.8,-1.4606666696000001,-1.9192960553,2.4118964463,-1.4606666696000001,-1.9192960553,2.4118964463,0.0,0.0,0.0,0.0,39.0993333304,-37.9392960553,54.4807126611,-1.4606666696000001,-1.9192960553,2.4118964463,40.56,-36.02,54.2453131616,134.03,44.2093333304,7.4207039447,44.8278038783,-1.4606666696000001,-1.9192960553,2.4118964463,45.67,9.34,46.615281829,134.06,13.739333330400001,-25.6792960553,29.1237965633,-1.4606666696000001,-1.9192960553,2.4118964463,15.2,-23.76,28.2059851805,134.03,41.9793333304,-27.6392960553,50.2612685206,-1.4606666696000001,-1.9192960553,2.4118964463,43.44,-25.72,50.4831853195,0.0
2020-09-11 01:00:00,40.4204500141,5.8980618462,40.8484995182,-1.1195499859,-1.8719381538,2.1811796401,41.54,7.77,42.2604365808,133.92,-1.1195499859,-1.8719381538,2.1811796401,-1.1195499859,-1.8719381538,2.1811796401,0.0,0.0,0.0,0.0,37.8304500141,-37.9419381538,53.5792274966,-1.1195499859,-1.8719381538,2.1811796401,38.95,-36.07,53.0862260855,134.15,42.6404500141,6.8480618462,43.1868490221,-1.1195499859,-1.8719381538,2.1811796401,43.76,8.72,44.6203540999,134.25,13.9204500141,-26.2319381538,29.6966918679,-1.1195499859,-1.8719381538,2.1811796401,15.04,-24.36,28.6288525792,134.15,40.4404500141,-28.2319381538,49.3201006615,-1.1195499859,-1.8719381538,2.1811796401,41.56,-26.36,49.2146644812,0.0
2020-09-11 01:30:00,39.2670167071,5.1365726673,39.6015527454,-1.3429832929,-1.8334273327,2.2726768158,40.61,6.97,41.2037983686,133.3,-1.3429832929,-1.8334273327,2.2726768158,-1.3429832929,-1.8334273327,2.2726768158,0.0,0.0,0.0,0.0,36.7170167071,-38.2634273327,53.0304552792,-1.3429832929,-1.8334273327,2.2726768158,38.06,-36.43,52.6849931195,133.53,42.0770167071,6.2465726673,42.5381593991,-1.3429832929,-1.8334273327,2.2726768158,43.42,8.08,44.1654027492,133.59,16.8170167071,-25.6734273327,30.690990892,-1.3429832929,-1.8334273327,2.2726768158,18.16,-23.84,29.9688371479,133.53,39.8570167071,-28.4334273327,48.9595912021,-1.3429832929,-1.8334273327,2.2726768158,41.2,-26.6,49.040799341,0.0
2020-09-11 02:00:00,39.2373667027,5.1718889188,39.5767530344,-1.1826332973,-1.8381110812,2.1856975689,40.42,7.01,41.0233652935,133.14,-1.1826332973,-1.8381110812,2.1856975689,-1.1826332973,-1.8381110812,2.1856975689,0.0,0.0,0.0,0.0,36.7073667027,-38.1481110812,52.9406190869,-1.1826332973,-1.8381110812,2.1856975689,37.89,-36.31,52.4792168387,133.37,41.7873667027,6.3818889188,42.2718880832,-1.1826332973,-1.8381110812,2.1856975689,42.97,8.22,43.7491634206,133.42,14.3773667027,-26.7181110812,30.3408327679,-1.1826332973,-1.8381110812,2.1856975689,15.56,-24.88,29.3449825354,133.37,39.5773667027,-27.4781110812,48.1810600102,-1.1826332973,-1.8381110812,2.1856975689,40.76,-25.64,48.1537869747,0.0
2020-09-11 02:30:00,38.0353833347,5.0036343254,38.3630908801,-1.1346166653,-1.8063656746,2.1331460165,39.17,6.8100000000000005,39.757577894,133.14,-1.1346166653,-1.8063656746,2.1331460165,-1.1346166653,-1.8063656746,2.1331460165,0.0,0.0,0.0,0.0,35.5653833347,-38.2263656746,52.2125609833,-1.1346166653,-1.8063656746,2.1331460165,36.7,-36.42,51.7040269225,133.3,40.7153833347,6.0736343254,41.1659018364,-1.1346166653,-1.8063656746,2.1331460165,41.85,7.88,42.585407125,133.42,16.7053833347,-26.9263656746,31.6875212158,-1.1346166653,-1.8063656746,2.1331460165,17.84,-25.12,30.8103878586,133.3,38.5453833347,-29.5263656746,48.5546377432,-1.1346166653,-1.8063656746,2.1331460165,39.68,-27.72,48.4035205331,0.0
2020-09-11 03:00:00,37.380633333,5.0343388989,37.7181165559,-0.9793666670000001,-1.7756611011,2.0278390997,38.36,6.8100000000000005,38.959795944,133.5,-0.9793666670000001,-1.7756611011,2.0278390997,-0.9793666670000001,-1.7756611011,2.0278390997,0.0,0.0,0.0,0.0,34.930633333,-38.4756611011,51.9665819754,-0.9793666670000001,-1.7756611011,2.0278390997,35.91,-36.7,51.3460621664,133.72,39.840633333,5.9143388989000005,40.2772326381,-0.9793666670000001,-1.7756611011,2.0278390997,40.82,7.69,41.5380367856,133.81,16.180633333,-26.5356611011,31.0798038142,-0.9793666670000001,-1.7756611011,2.0278390997,17.16,-24.76,30.1251257259,133.72,37.700633333,-29.6956611011,47.9913538248,-0.9793666670000001,-1.7756611011,2.0278390997,38.68,-27.92,47.7039704846,0.0
2020-09-11 03:30:00,36.6383333317,5.3889105609,37.0325238993,-0.8416666684,-1.7610894391,1.9518808347,37.48,7.15,38.1559025578,133.26,-0.8416666684,-1.7610894391,1.9518808347,-0.8416666684,-1.7610894391,1.9518808347,0.0,0.0,0.0,0.0,34.2483333317,-38.0210894391,51.1717849809,-0.8416666684,-1.7610894391,1.9518808347,35.09,-36.26,50.4588515525,133.5,39.2783333317,5.6689105609,39.6853123493,-0.8416666684,-1.7610894391,1.9518808347,40.12,7.43,40.8021972448,133.63,16.6383333316,-27.0410894391,31.7498764424,-0.8416666684,-1.7610894391,1.9518808347,17.48,-25.28,30.7348141364,133.5,37.0783333317,-29.6810894391,47.4949457621,-0.8416666684,-1.7610894391,1.9518808347,37.92,-27.92,47.0898375448,0.0
2020-09-11 04:00:00,35.7920833307,5.3225534764,36.1856712617,-1.3079166693,-1.7574465236,2.1907223231,37.1,7.08,37.7695168092,133.43,-1.3079166693,-1.7574465236,2.1907223231,-1.3079166693,-1.7574465236,2.1907223231,0.0,0.0,0.0,0.0,33.4120833307,-38.2374465236,50.7786335888,-1.3079166693,-1.7574465236,2.1907223231,34.72,-36.48,50.3613820303,133.67,38.8120833307,5.6925534764,39.2273243741,-1.3079166693,-1.7574465236,2.1907223231,40.12,7.45,40.8058439442,133.81,16.9720833307,-27.1174465236,31.9907411378,-1.3079166693,-1.7574465236,2.1907223231,18.28,-25.36,31.2616058449,133.67,36.7320833307,-29.3974465236,47.0473783321,-1.3079166693,-1.7574465236,2.1907223231,38.04,-27.64,47.0213908769,0.0
2020-09-11 04:30:00,35.5070666727,4.8968288949000005,35.8431404445,-1.3829333273,-1.7631711051,2.2408205938,36.89,6.66,37.486366855200004,132.89,-1.3829333273,-1.7631711051,2.2408205938,-1.3829333273,-1.7631711051,2.2408205938,0.0,0.0,0.0,0.0,33.1470666727,-38.3231711051,50.6694530516,-1.3829333273,-1.7631711051,2.2408205938,34.53,-36.56,50.2887114569,133.12,38.7570666727,5.6468288949000005,39.1662723991,-1.3829333273,-1.7631711051,2.2408205938,40.14,7.41,40.818227546,133.22,18.2970666727,-27.2831711051,32.8504805806,-1.3829333273,-1.7631711051,2.2408205938,19.68,-25.52,32.2268955998,133.12,36.6570666727,-29.6831711051,47.1681161793,-1.3829333273,-1.7631711051,2.2408205938,38.04,-27.92,47.1865234998,0.0
2020-09-11 05:00:00,35.1556333411,4.5689105609,35.4512834652,-0.9043666589,-1.7610894391,1.9797260078,36.06,6.33,36.6113711844,133.38,-0.9043666589,-1.7610894391,1.9797260078,-0.9043666589,-1.7610894391,1.9797260078,0.0,0.0,0.0,0.0,32.8256333411,-38.9510894391,50.9382918121,-0.9043666589,-1.7610894391,1.9797260078,33.73,-37.19,50.2076587783,133.62,38.4656333411,5.8089105609,38.9017787542,-0.9043666589,-1.7610894391,1.9797260078,39.37,7.57,40.0911686036,133.64,20.2156333411,-25.5610894391,32.58897244,-0.9043666589,-1.7610894391,1.9797260078,21.12,-23.8,31.8197171578,133.62,36.3756333411,-29.9610894391,47.1259332146,-0.9043666589,-1.7610894391,1.9797260078,37.28,-28.2,46.7443943163,0.0
2020-09-11 05:30:00,38.3140667305,4.8933780977,38.625287813,-1.4459332695,-1.8766219023000001,2.3690573619,39.76,6.77,40.3322513629,133.58,-1.4459332695,-1.8766219023000001,2.3690573619,-1.4459332695,-1.8766219023000001,2.3690573619,0.0,0.0,0.0,0.0,35.8140667305,-38.7366219023,52.7557888025,-1.4459332695,-1.8766219023000001,2.3690573619,37.26,-36.86,52.4115178181,133.81,40.8140667305,6.4533780977,41.3211100039,-1.4459332695,-1.8766219023000001,2.3690573619,42.26,8.33,43.0731528913,133.81,15.2340667305,-25.1166219023,29.3755252707,-1.4459332695,-1.8766219023000001,2.3690573619,16.68,-23.24,28.606293014,133.81,38.6340667305,-28.8766219023,48.2332914554,-1.4459332695,-1.8766219023000001,2.3690573619,40.08,-27.0,48.3260426685,0.0
2020-09-11 06:00:00,38.711166725300004,5.0709681335,39.0418896449,-1.6488332747,-1.9890318665,2.5835825773,40.36,7.06,40.9728349031,133.7,-1.6488332747,-1.9890318665,2.5835825773,-1.6488332747,-1.9890318665,2.5835825773,0.0,0.0,0.0,0.0,36.1711667253,-38.5890318665,52.8910832056,-1.6488332747,-1.9890318665,2.5835825773,37.82,-36.6,52.6299572487,133.91,42.0511667253,7.0509681335,42.6382079194,-1.6488332747,-1.9890318665,2.5835825773,43.7,9.04,44.6252350134,133.81,19.4311667253,-24.2290318665,31.0582714505,-1.6488332747,-1.9890318665,2.5835825773,21.08,-22.24,30.6428458208,133.91,39.8311667253,-27.3890318665,48.3392274378,-1.6488332747,-1.9890318665,2.5835825773,41.48,-25.4,48.6389802525,0.0
2020-09-11 06:30:00,41.7730500665,5.9045869556,42.1882905434,-2.5069499335,-2.2154130444,3.3455721373,44.28,8.12,45.0183606987,132.9,-2.5069499335,-2.2154130444,3.3455721373,-2.5069499335,-2.2154130444,3.3455721373,0.0,0.0,0.0,0.0,39.0230500665,-37.2354130444,53.9376901719,-2.5069499335,-2.2154130444,3.3455721373,41.53,-35.02,54.3244079581,133.12,46.4630500665,8.1245869556,47.1680393347,-2.5069499335,-2.2154130444,3.3455721373,48.97,10.34,50.0497402591,133.0,23.2130500665,-22.6954130444,32.4642490541,-2.5069499335,-2.2154130444,3.3455721373,25.72,-20.48,32.8777858135,133.12,44.0130500665,-27.5354130444,51.9167366817,-2.5069499335,-2.2154130444,3.3455721373,46.52,-25.32,52.9642596474,0.0
2020-09-11 07:00:00,43.3127667176,6.8661241117,43.8536135461,-3.0872332824,-2.4438758883,3.9374533263,46.4,9.31,47.3247937132,132.16,-3.0872332824,-2.4438758883,3.9374533263,-3.0872332824,-2.4438758883,3.9374533263,0.0,0.0,0.0,0.0,40.4527667176,-35.8838758883,54.0747527398,-3.0872332824,-2.4438758883,3.9374533263,43.54,-33.44,54.8995919839,132.37,49.6727667176,9.0061241117,50.4826111141,-3.0872332824,-2.4438758883,3.9374533263,52.76,11.45,53.9881477734,132.25,27.7127667176,-21.4838758883,35.0650019582,-3.0872332824,-2.4438758883,3.9374533263,30.8,-19.04,36.2099654791,132.37,47.1127667176,-26.4038758883,54.0071981287,-3.0872332824,-2.4438758883,3.9374533263,50.2,-23.96,55.6248289885,0.0
2020-09-11 07:30:00,46.4399001169,8.7459958931,47.2562881216,-3.8700998831,-2.8040041069,4.77913299,50.31,11.55,51.6187814657,131.02,-3.8700998831,-2.8040041069,4.77913299,-3.8700998831,-2.8040041069,4.77913299,0.0,0.0,0.0,0.0,43.3399001169,-33.3740041069,54.7007412406,-3.8700998831,-2.8040041069,4.77913299,47.21,-30.57,56.2433018234,131.24,55.1299001169,11.1659958931,56.2493142286,-3.8700998831,-2.8040041069,4.77913299,59.0,13.97,60.6313524507,131.02,35.4499001169,-19.5240041069,40.470756784,-3.8700998831,-2.8040041069,4.77913299,39.32,-16.72,42.7272840232,131.24,52.2499001169,-23.9240041069,57.4665992968,-3.8700998831,-2.8040041069,4.77913299,56.12,-21.12,59.9625616531,0.0
2020-09-11 08:00:00,48.7851834755,10.6187580393,49.9274688827,-4.4548165245,-3.0012419607,5.3714842990000005,53.24,13.62,54.954544853,130.28,-4.4548165245,-3.0012419607,5.3714842990000005,-4.4548165245,-3.0012419607,5.3714842990000005,0.0,0.0,0.0,0.0,45.5351834755,-31.1112419607,55.1485476734,-4.4548165245,-3.0012419607,5.3714842990000005,49.99,-28.11,57.351305129,130.5,58.7951834755,12.5887580393,60.1277841674,-4.4548165245,-3.0012419607,5.3714842990000005,63.25,15.59,65.143001159,130.3,39.3051834755,-18.6412419607,43.5016476686,-4.4548165245,-3.0012419607,5.3714842990000005,43.76,-15.64,46.4709285468,130.5,55.7051834755,-22.5212419607,60.08555405,-4.4548165245,-3.0012419607,5.3714842990000005,60.16,-19.52,63.2475770287,0.0
2020-09-11 08:30:00,50.5125334927,5.1680934816,50.776227017,-4.4374665073,-3.0819065184,5.402708283,54.95,8.25,55.5658618218,130.55,-4.4374665073,-3.0819065184,5.402708283,-4.4374665073,-3.0819065184,5.402708283,0.0,0.0,0.0,0.0,47.6925334927,-24.0419065184,53.4096528728,-4.4374665073,-3.0819065184,5.402708283,52.13,-20.96,56.1859279535,130.75,60.9725334927,11.1380934816,61.9815050392,-4.4374665073,-3.0819065184,5.402708283,65.41,14.22,66.9378555079,130.18,41.3225334927,-11.3219065184,42.845505499,-4.4374665073,-3.0819065184,5.402708283,45.76,-8.24,46.4959697178,130.75,58.0425334927,-17.7619065184,60.6994317718,-4.4374665073,-3.0819065184,5.402708283,62.48,-14.68,64.1814054069,0.0
2020-09-11 09:00:00,52.633683506,-10.0769985969,53.5896495616,-4.166316494,-3.0969985969,5.191299783,56.8,-6.98,57.2272697234,132.47,-4.166316494,-3.0969985969,5.191299783,-4.166316494,-3.0969985969,5.191299783,0.0,0.0,0.0,0.0,51.013683506,-9.8769985969,51.9610527812,-4.166316494,-3.0969985969,5.191299783,55.18,-6.78,55.5949709956,132.67,62.093683506,2.0330014031,62.1269557121,-4.166316494,-3.0969985969,5.191299783,66.26,5.13,66.4582914315,131.57,39.033683506,-2.5369985969,39.1160428715,-4.166316494,-3.0969985969,5.191299783,43.2,0.56,43.2036294772,132.67,59.993683506,-13.8569985969,61.5731960413,-4.166316494,-3.0969985969,5.191299783,64.16,-10.76,65.0560004919,0.0
2020-09-11 09:30:00,53.4615001872,-9.8235798544,54.3565517985,-4.2884998128,-3.0735798544,5.2761845841,57.75,-6.75,58.1431423299,132.0,-4.2884998128,-3.0735798544,5.2761845841,-4.2884998128,-3.0735798544,5.2761845841,0.0,0.0,0.0,0.0,51.7915001872,-9.6235798544,52.678010411,-4.2884998128,-3.0735798544,5.2761845841,56.08,-6.55,56.461215892,132.21,63.4215001872,2.9964201456,63.4922453508,-4.2884998128,-3.0735798544,5.2761845841,67.71,6.07,67.9815342575,131.01,42.3915001872,-1.3135798544,42.4118471675,-4.2884998128,-3.0735798544,5.2761845841,46.68,1.76,46.7131673086,132.21,61.2715001872,-14.8735798544,63.0509326884,-4.2884998128,-3.0735798544,5.2761845841,65.56,-11.8,66.6134641045,0.0
2020-09-11 10:00:00,54.3689168148,-9.2964461257,55.157982434,-4.8310831852,-3.0064461257,5.6901742547000005,59.2,-6.29,59.5332184583,132.0,-4.8310831852,-3.0064461257,5.6901742547000005,-4.8310831852,-3.0064461257,5.6901742547000005,0.0,0.0,0.0,0.0,52.6589168148,-9.0864461257,53.4371127898,-4.8310831852,-3.0064461257,5.6901742547000005,57.49,-6.08,57.810608888,132.21,63.9189168148,3.1635538743,63.997156186,-4.8310831852,-3.0064461257,5.6901742547000005,68.75,6.17,69.0263094769,131.01,41.8089168148,-2.3664461257,41.8758354245,-4.8310831852,-3.0064461257,5.6901742547000005,46.64,0.64,46.6443908739,132.21,61.6889168148,-14.6464461257,63.4037920152,-4.8310831852,-3.0064461257,5.6901742547000005,66.52,-11.64,67.530733744,0.0
2020-09-11 10:30:00,54.8599335188,-9.8721707073,55.7411164237,-7.7900664812,-3.0121707073,8.3521439255,62.65,-6.86,63.0244563642,132.73,-7.7900664812,-3.0121707073,8.3521439255,-7.7900664812,-3.0121707073,8.3521439255,0.0,0.0,0.0,0.0,53.0499335188,-9.6121707073,53.9137206289,-7.7900664812,-3.0121707073,8.3521439255,60.84,-6.6,61.1969411,132.93,65.1099335188,2.0178292927,65.1411934023,-7.7900664812,-3.0121707073,8.3521439255,72.9,5.03,73.0733255025,131.87,43.2499335188,-1.1321707073,43.2647496224,-7.7900664812,-3.0121707073,8.3521439255,51.04,1.88,51.0746120886,132.93,62.9299335188,-13.8121707073,64.4278867597,-7.7900664812,-3.0121707073,8.3521439255,70.72,-10.8,71.5399077439,0.0
2020-09-11 11:00:00,54.73561702,-9.3939961456,55.535888704,-7.3543829800000005,-2.9439961456,7.9217461662,62.09,-6.45,62.4241187363,132.19,-7.3543829800000005,-2.9439961456,7.9217461662,-7.3543829800000005,-2.9439961456,7.9217461662,0.0,0.0,0.0,0.0,52.92561702,-9.1439961456,53.7097160899,-7.3543829800000005,-2.9439961456,7.9217461662,60.28,-6.2,60.5980065679,132.38,65.23561702,1.2960038543999999,65.248489285,-7.3543829800000005,-2.9439961456,7.9217461662,72.59,4.24,72.7137242892,131.44,42.36561702,-4.1439961456,42.5678071967,-7.3543829800000005,-2.9439961456,7.9217461662,49.72,-1.2,49.7344789859,132.38,63.04561702,-15.5439961456,64.9335478902,-7.3543829800000005,-2.9439961456,7.9217461662,70.4,-12.6,71.5186688914,0.0
2020-09-11 11:30:00,55.1889837366,-9.2647486964,55.9612320655,-6.5410162633999995,-2.7847486964,7.1091292758,61.73,-6.48,62.0691815638,132.19,-6.5410162633999995,-2.7847486964,7.1091292758,-6.5410162633999995,-2.7847486964,7.1091292758,0.0,0.0,0.0,0.0,53.4089837366,-9.0247486964,54.1660930178,-6.5410162633999995,-2.7847486964,7.1091292758,59.95,-6.24,60.2738757672,132.38,65.0989837366,2.1552513036,65.1346512367,-6.5410162633999995,-2.7847486964,7.1091292758,71.64,4.94,71.8101190641,131.44,41.1389837366,-4.1447486964,41.3472480903,-6.5410162633999995,-2.7847486964,7.1091292758,47.68,-1.3599999999999999,47.6993920297,132.38,62.8989837366,-15.2247486964,64.7153392015,-6.5410162633999995,-2.7847486964,7.1091292758,69.44,-12.44,70.5454973758,0.0
2020-09-11 12:00:00,55.4449004517,-9.1798407749,56.1997016251,-6.3150995483,-2.7998407749,6.9079367882,61.76,-6.38,62.0886624111,132.19,-6.3150995483,-2.7998407749,6.9079367882,-6.3150995483,-2.7998407749,6.9079367882,0.0,0.0,0.0,0.0,53.6649004517,-8.9298407749,54.4027903398,-6.3150995483,-2.7998407749,6.9079367882,59.98,-6.13,60.2924315317,132.38,65.2949004517,2.2101592251,65.3322954502,-6.3150995483,-2.7998407749,6.9079367882,71.61,5.01,71.7850416173,131.35,39.9249004517,-4.5998407749,40.1890060991,-6.3150995483,-2.7998407749,6.9079367882,46.24,-1.8,46.2750213398,132.38,63.0849004517,-13.9598407749,64.6110038574,-6.3150995483,-2.7998407749,6.9079367882,69.4,-11.16,70.2915755976,0.0
2020-09-11 12:30:00,54.6045669895,-9.1417141904,55.3645163842,-4.8054330105,-2.5417141904,5.4362208789,59.41,-6.6,59.7754807593,132.39,-4.8054330105,-2.5417141904,5.4362208789,-4.8054330105,-2.5417141904,5.4362208789,0.0,0.0,0.0,0.0,52.8845669895,-8.9117141904,53.6301787754,-4.8054330105,-2.5417141904,5.4362208789,57.69,-6.37,58.0406150898,132.6,64.4445669895,1.9982858096,64.4755407937,-4.8054330105,-2.5417141904,5.4362208789,69.25,4.54,69.3986606499,131.6,43.9945669895,-3.4217141904,44.1274297076,-4.8054330105,-2.5417141904,5.4362208789,48.8,-0.88,48.8079337813,132.6,62.3145669895,-14.6617141904,64.0161785965,-4.8054330105,-2.5417141904,5.4362208789,67.12,-12.12,68.2054895151,0.0
2020-09-11 13:00:00,55.4978836786,-9.1642362411,56.2494294966,-5.9721163214,-2.6442362410999998,6.531321356,61.47,-6.52,61.8148145674,132.58,-5.9721163214,-2.6442362410999998,6.531321356,-5.9721163214,-2.6442362410999998,6.531321356,0.0,0.0,0.0,0.0,53.7178836786,-8.924236241100001,54.4541368438,-5.9721163214,-2.6442362410999998,6.531321356,59.69,-6.28,60.0194510138,132.77,65.0478836786,1.2457637589,65.0598116998,-5.9721163214,-2.6442362410999998,6.531321356,71.02,3.89,71.1264542909,131.85,44.6678836786,-3.4842362411,44.8035683234,-5.9721163214,-2.6442362410999998,6.531321356,50.64,-0.84,50.6469663455,132.77,62.8678836786,-16.0042362411,64.8730019029,-5.9721163214,-2.6442362410999998,6.531321356,68.84,-13.36,70.1244265574,0.0
2020-09-11 13:30:00,56.2619671771,-10.3253091288,57.2015817897,-6.3180328229,-2.7353091288,6.8847261951,62.58,-7.59,63.0385953206,133.15,-6.3180328229,-2.7353091288,6.8847261951,-6.3180328229,-2.7353091288,6.8847261951,0.0,0.0,0.0,0.0,54.4519671771,-10.0453091288,55.3707952349,-6.3180328229,-2.7353091288,6.8847261951,60.77,-7.31,61.208079532,133.33,65.4719671771,0.5546908712,65.4743168579,-6.3180328229,-2.7353091288,6.8847261951,71.79,3.29,71.8653476997,132.36,42.5219671771,-2.1353091288,42.575547415,-6.3180328229,-2.7353091288,6.8847261951,48.84,0.6000000000000001,48.8436853646,133.33,63.3619671771,-16.5753091288,65.4941200206,-6.3180328229,-2.7353091288,6.8847261951,69.68,-13.84,71.0411711615,0.0
2020-09-11 14:00:00,55.7445673457,-11.6610416715,56.9511780512,-5.5354326543,-2.6010416715,6.1160798268,61.28,-9.06,61.9461217511,133.66,-5.5354326543,-2.6010416715,6.1160798268,-5.5354326543,-2.6010416715,6.1160798268,0.0,0.0,0.0,0.0,53.9945673457,-11.3610416715,55.176866264,-5.5354326543,-2.6010416715,6.1160798268,59.53,-8.76,60.171076939,133.84,64.2545673457,0.8589583285,64.2603083886,-5.5354326543,-2.6010416715,6.1160798268,69.79,3.46,69.8757160965,132.74,39.3445673457,-2.6810416715,39.4358081452,-5.5354326543,-2.6010416715,6.1160798268,44.88,-0.08,44.8800713012,133.84,62.1845673457,-16.6810416715,64.3830534164,-5.5354326543,-2.6010416715,6.1160798268,67.72,-14.08,69.1682354842,0.0
2020-09-11 14:30:00,53.1760840902,-10.3743803823,54.1786275895,-6.1739159098,-2.7243803823,6.7482950534,59.35,-7.65,59.8409976521,133.66,9.2260840902,-6.6843803823,11.3930491412,-6.1739159098,-2.7243803823,6.7482950534,15.4,-3.96,15.900993679599999,131.07,51.5060840902,-10.1243803823,52.4917115022,-6.1739159098,-2.7243803823,6.7482950534,57.68,-7.4,58.1527505798,133.92,59.0660840902,2.4056196177,59.1150513448,-6.1739159098,-2.7243803823,6.7482950534,65.24,5.13,65.4413821676,132.74,41.3860840902,-4.2043803823,41.5990957921,-6.1739159098,-2.7243803823,6.7482950534,47.56,-1.48,47.5830221823,133.92,57.0260840902,-15.2843803823,59.0388562756,-6.1739159098,-2.7243803823,6.7482950534,63.2,-12.56,64.4359651127,131.07
2020-09-11 15:00:00,49.9506840135,-8.986990426,50.7527026899,-5.1693159865,-2.586990426,5.7805144435999996,55.12,-6.4,55.4903090638,133.56,44.5406840135,-16.816990426,47.6097017359,-5.1693159865,-2.586990426,5.7805144435999996,49.71,-14.23,51.7066436737,131.62,28.6506840135,-6.426990426,29.3626957274,-5.1693159865,-2.586990426,5.7805144435999996,33.82,-3.84,34.0373030659,133.67,43.7706840135,5.093009574,44.065990577,-5.1693159865,-2.586990426,5.7805144435999996,48.94,7.68,49.5389341831,132.58,47.1106840135,-6.986990426,47.62598643,-5.1693159865,-2.586990426,5.7805144435999996,52.28,-4.4,52.4648301246,133.67,52.1106840135,-14.226990426,54.0178733841,-5.1693159865,-2.586990426,5.7805144435999996,57.28,-11.64,58.4507313898,131.62
2020-09-11 15:30:00,58.647450698,-10.6821304817,59.6123425559,-4.842549302,-2.4121304817,5.4100514973,63.49,-8.27,64.0263461397,132.96,41.177450698,-18.3621304817,45.0860320034,-4.842549302,-2.4121304817,5.4100514973,46.02,-15.95,48.7056762606,131.1,-4.842549302,-2.4121304817,5.4100514973,-4.842549302,-2.4121304817,5.4100514973,0.0,0.0,0.0,0.0,40.517450698,3.4078695183,40.6605138398,-4.842549302,-2.4121304817,5.4100514973,45.36,5.82,45.7318488583,132.1,55.597450698,-8.3721304817,56.2242749435,-4.842549302,-2.4121304817,5.4100514973,60.44,-5.96,60.7331474567,0.0,70.117450698,-12.5321304817,71.2285840572,-4.842549302,-2.4121304817,5.4100514973,74.96,-10.12,75.6400423056,131.1
2020-09-11 16:00:00,60.9443007105,-10.0563499618,61.7684220589,-6.1856992895,-2.7363499618000002,6.7639106154,67.13,-7.32,67.5279149686,132.49,44.5543007105,-18.8163499618,48.3646641432,-6.1856992895,-2.7363499618000002,6.7639106154,50.74,-16.08,53.2270044244,130.69,-6.1856992895,-2.7363499618000002,6.7639106154,-6.1856992895,-2.7363499618000002,6.7639106154,0.0,0.0,0.0,0.0,43.7643007105,2.8836500382,43.8592003372,-6.1856992895,-2.7363499618000002,6.7639106154,49.95,5.62,50.2651658706,131.7,57.7343007105,-7.6563499618,58.2397559513,-6.1856992895,-2.7363499618000002,6.7639106154,63.92,-4.92,64.1090695612,0.0,66.9343007105,-12.0563499618,68.0114415816,-6.1856992895,-2.7363499618000002,6.7639106154,73.12,-9.32,73.7115784663,130.69
2020-09-11 16:30:00,62.5826172603,-9.5261178275,63.3034825583,-7.0773827397,-2.8961178275,7.6470154253,69.66,-6.63,69.9747990351,132.23,45.9926172603,-19.2961178275,49.876457429,-7.0773827397,-2.8961178275,7.6470154253,53.07,-16.4,55.5462410969,130.55,-7.0773827397,-2.8961178275,7.6470154253,-7.0773827397,-2.8961178275,7.6470154253,0.0,0.0,0.0,0.0,45.1426172603,2.3938821725,45.2060456683,-7.0773827397,-2.8961178275,7.6470154253,52.22,5.29,52.4872603591,131.57,59.2426172603,-7.1361178275,59.6708628855,-7.0773827397,-2.8961178275,7.6470154253,66.32,-4.24,66.4553985768,0.0,67.1226172603,-12.1761178275,68.2180591429,-7.0773827397,-2.8961178275,7.6470154253,74.2,-9.28,74.7780609537,130.55
2020-09-11 17:00:00,63.1177503143,-9.3107936148,63.8007937448,-7.7022496857,-3.0407936148,8.2807654253,70.82,-6.27,71.0970132987,132.23,46.2877503143,-18.5807936148,49.877868043,-7.7022496857,-3.0407936148,8.2807654253,53.99,-15.54,56.1819517283,130.55,-7.7022496857,-3.0407936148,8.2807654253,-7.7022496857,-3.0407936148,8.2807654253,0.0,0.0,0.0,0.0,45.4177503143,3.0892063852,45.5226892846,-7.7022496857,-3.0407936148,8.2807654253,53.12,6.13,53.4725284609,131.57,59.7777503143,-6.8407936148,60.1678975029,-7.7022496857,-3.0407936148,8.2807654253,67.48,-3.8,67.5869099752,0.0,70.2577503143,-12.3607936148,71.3368116614,-7.7022496857,-3.0407936148,8.2807654253,77.96,-9.32,78.515119563,130.55
2020-09-11 17:30:00,64.3489505963,-9.362795249,65.0265282613,-7.7410494037,-3.142795249,8.3546997461,72.09,-6.22,72.3578364795,131.62,47.8889505963,-18.172795249,51.2211096754,-7.7410494037,-3.142795249,8.3546997461,55.63,-15.03,57.6246284153,129.85,-7.7410494037,-3.142795249,8.3546997461,-7.7410494037,-3.142795249,8.3546997461,0.0,0.0,0.0,0.0,46.9589505963,3.297204751,47.0745642601,-7.7410494037,-3.142795249,8.3546997461,54.7,6.44,55.0777958891,130.86,60.8989505963,-6.902795249,61.2889122597,-7.7410494037,-3.142795249,8.3546997461,68.64,-3.76,68.7429065431,0.0,69.3789505963,-12.222795249,70.4473953354,-7.7410494037,-3.142795249,8.3546997461,77.12,-9.08,77.6526934497,129.85
2020-09-11 18:00:00,64.7517341536,-9.4874389816,65.4430941684,-7.8482658464,-3.1974389816,8.4746028129,72.6,-6.29,72.871970606,131.62,48.4517341536,-18.1974389816,51.7563264537,-7.8482658464,-3.1974389816,8.4746028129,56.3,-15.0,58.2639682823,129.85,-7.8482658464,-3.1974389816,8.4746028129,-7.8482658464,-3.1974389816,8.4746028129,0.0,0.0,0.0,0.0,47.5017341536,3.2525610184,47.6129593785,-7.8482658464,-3.1974389816,8.4746028129,55.35,6.45,55.7245457586,130.86,61.3117341536,-6.9974389816,61.7097471816,-7.8482658464,-3.1974389816,8.4746028129,69.16,-3.8,69.2643169316,0.0,68.8717341536,-12.5174389816,70.0000145999,-7.8482658464,-3.1974389816,8.4746028129,76.72,-9.32,77.2840268102,129.85
2020-09-11 18:30:00,62.9394671396,-10.4101531506,63.7945751019,-8.1105328604,-3.1901531506,8.7153783856,71.05,-7.22,71.4159008905,131.96,46.4694671396,-19.0101531506,50.2075422526,-8.1105328604,-3.1901531506,8.7153783856,54.58,-15.82,56.8264797432,130.16,-8.1105328604,-3.1901531506,8.7153783856,-8.1105328604,-3.1901531506,8.7153783856,0.0,0.0,0.0,0.0,45.5694671396,2.5598468494,45.6413097016,-8.1105328604,-3.1901531506,8.7153783856,53.68,5.75,53.987080862,131.21,59.5694671396,-7.9501531506,60.0976401401,-8.1105328604,-3.1901531506,8.7153783856,67.68,-4.76,67.8471812237,0.0,70.6894671396,-12.9501531506,71.865897553,-8.1105328604,-3.1901531506,8.7153783856,78.8,-9.76,79.4021259161,130.16
2020-09-11 19:00:00,61.161850233,-11.0278152569,62.1480863202,-7.968149767,-3.1178152569,8.556411788,69.13,-7.91,69.5810678274,132.27,44.891850233,-19.8178152569,49.0716213193,-7.968149767,-3.1178152569,8.556411788,52.86,-16.7,55.4352739688,130.47,-7.968149767,-3.1178152569,8.556411788,-7.968149767,-3.1178152569,8.556411788,0.0,0.0,0.0,0.0,44.071850233,1.8721847431,44.1115977796,-7.968149767,-3.1178152569,8.556411788,52.04,4.99,52.2786926003,131.54,57.911850233,-8.5578152569,58.5407430717,-7.968149767,-3.1178152569,8.556411788,65.88,-5.44,66.1042207427,0.0,69.271850233,-13.5578152569,70.5861430399,-7.968149767,-3.1178152569,8.556411788,77.24,-10.44,77.9423581886,130.47
2020-09-11 19:30:00,60.1378337168,-12.0908256695,61.3412349852,-8.0821662832,-3.1308256695,8.6673802964,68.22,-8.96,68.8058863761,132.71,43.0078337168,-20.1208256695,47.4818005833,-8.0821662832,-3.1308256695,8.6673802964,51.09,-16.99,53.8409528147,130.85,-8.0821662832,-3.1308256695,8.6673802964,-8.0821662832,-3.1308256695,8.6673802964,0.0,0.0,0.0,0.0,42.2378337168,1.6591743305,42.2704087577,-8.0821662832,-3.1308256695,8.6673802964,50.32,4.79,50.5474677902,131.92,56.9178337168,-9.6108256695,57.7235460194,-8.0821662832,-3.1308256695,8.6673802964,65.0,-6.48,65.3222044943,0.0,71.5578337168,-15.0908256695,73.1317754852,-8.0821662832,-3.1308256695,8.6673802964,79.64,-11.96,80.5330441496,130.85
