Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-11 20:00:00,60.2472003655,-12.2755814885,61.4850799199,-8.2827996345,-3.1755814884999998,8.8706869845,68.53,-9.1,69.1315477911,132.57,42.9872003655,-19.4955814885,47.2014522323,-8.2827996345,-3.1755814884999998,8.8706869845,51.27,-16.32,53.8047888203,130.64,-8.2827996345,-3.1755814884999998,8.8706869845,-8.2827996345,-3.1755814884999998,8.8706869845,0.0,0.0,0.0,0.0,42.1972003655,2.1744185115,42.2531870342,-8.2827996345,-3.1755814884999998,8.8706869845,50.48,5.35,50.7627117085,131.7,57.0372003655,-9.8155814885,57.8756241045,-8.2827996345,-3.1755814884999998,8.8706869845,65.32,-6.64,65.6566219052,0.0,72.9572003655,-15.2155814885,74.5269548902,-8.2827996345,-3.1755814884999998,8.8706869845,81.24,-12.04,82.1273352788,130.64
2020-09-11 20:30:00,58.88740025,-12.9345806714,60.2912040463,-8.24259975,-3.1245806714,8.8149563249,67.13,-9.81,67.8430025869,132.82,40.52740025,-20.2545806714,45.3069333458,-8.24259975,-3.1245806714,8.8149563249,48.77,-17.13,51.6909063569,130.91,-8.24259975,-3.1245806714,8.8149563249,-8.24259975,-3.1245806714,8.8149563249,0.0,0.0,0.0,0.0,39.83740025,1.5054193286,39.8658343201,-8.24259975,-3.1245806714,8.8149563249,48.08,4.63,48.3024150535,131.99,55.75740025,-10.4445806714,56.7272152326,-8.24259975,-3.1245806714,8.8149563249,64.0,-7.32,64.4172523475,0.0,77.23740025,-15.2045806714,78.7197260589,-8.24259975,-3.1245806714,8.8149563249,85.48,-12.08,86.3293507447,130.91
2020-09-11 21:00:00,56.7618168112,-14.0460377957,58.4738832768,-8.0381831888,-2.9960377957,8.5783816335,64.8,-11.05,65.735397618,133.14,39.9118168112,-20.9960377957,45.0975245916,-8.0381831888,-2.9960377957,8.5783816335,47.95,-18.0,51.217209022,131.15,-8.0381831888,-2.9960377957,8.5783816335,-8.0381831888,-2.9960377957,8.5783816335,0.0,0.0,0.0,0.0,39.2318168112,0.8839622043,39.2417741634,-8.0381831888,-2.9960377957,8.5783816335,47.27,3.88,47.4289711042,132.26,53.7218168112,-11.5960377957,54.9590910956,-8.0381831888,-2.9960377957,8.5783816335,61.76,-8.6,62.3558946692,0.0,70.8818168112,-16.4360377957,72.7624579909,-8.0381831888,-2.9960377957,8.5783816335,78.92,-13.44,80.0562302385,131.15
2020-09-11 21:30:00,54.2876668291,-15.015637427,56.3260165206,-7.7023331709,-2.845637427,8.2111867986,61.99,-12.17,63.1733250668,133.5,38.1276668291,-21.355637427,43.7010552246,-7.7023331709,-2.845637427,8.2111867986,45.83,-18.51,49.4268044688,131.44,-7.7023331709,-2.845637427,8.2111867986,-7.7023331709,-2.845637427,8.2111867986,0.0,0.0,0.0,0.0,37.5076668291,0.634362573,37.5130308938,-7.7023331709,-2.845637427,8.2111867986,45.21,3.48,45.343737164,132.54,51.4176668291,-12.605637427,52.9403301566,-7.7023331709,-2.845637427,8.2111867986,59.12,-9.76,59.9202136178,0.0,68.2176668291,-18.045637427,70.5641204703,-7.7023331709,-2.845637427,8.2111867986,75.92,-15.2,77.4266517421,131.44
2020-09-11 22:00:00,50.9315170235,-16.5227470622,53.5445664545,-6.9984829765,-2.6827470622,7.49505809,57.93,-13.84,59.5603097709,134.62,33.8815170235,-22.0827470622,40.4426125964,-6.9984829765,-2.6827470622,7.49505809,40.88,-19.4,45.2496895017,132.47,-6.9984829765,-2.6827470622,7.49505809,-6.9984829765,-2.6827470622,7.49505809,0.0,0.0,0.0,0.0,33.4115170235,0.2072529378,33.4121598163,-6.9984829765,-2.6827470622,7.49505809,40.41,2.89,40.5132101912,133.61,48.2815170235,-14.1227470622,50.3046406475,-6.9984829765,-2.6827470622,7.49505809,55.28,-11.44,56.4513241652,0.0,71.1215170235,-19.1627470622,73.65786488009999,-6.9984829765,-2.6827470622,7.49505809,78.12,-16.48,79.839368735,132.47
2020-09-11 22:30:00,48.870250392,-17.8162137819,52.0165247484,-6.789749608,-2.5162137819,7.2409965844,55.66,-15.3,57.7245666939,135.03,31.610250392,-22.4262137819,38.757489527,-6.789749608,-2.5162137819,7.2409965844,38.4,-19.91,43.2546887632,132.77,-6.789749608,-2.5162137819,7.2409965844,-6.789749608,-2.5162137819,7.2409965844,0.0,0.0,0.0,0.0,31.200250392,-0.0662137819,31.200320652,-6.789749608,-2.5162137819,7.2409965844,37.99,2.45,38.0689190811,133.92,46.290250392,-15.4762137819,48.8088155396,-6.789749608,-2.5162137819,7.2409965844,53.08,-12.96,54.6392532892,0.0,68.530250392,-20.1562137819,71.432962789,-6.789749608,-2.5162137819,7.2409965844,75.32,-17.64,77.3580765014,132.77
2020-09-11 23:00:00,45.3560170011,-18.3532113306,48.9286076273,-6.2239829989,-2.3632113306,6.6575319875,51.58,-15.99,54.0016342345,135.45,27.4060170011,-22.7532113306,35.6201964301,-6.2239829989,-2.3632113306,6.6575319875,33.63,-20.39,39.3284756887,133.17,-6.2239829989,-2.3632113306,6.6575319875,-6.2239829989,-2.3632113306,6.6575319875,0.0,0.0,0.0,0.0,27.1460170011,-0.28321133060000003,27.1474943168,-6.2239829989,-2.3632113306,6.6575319875,33.37,2.08,33.4347618505,134.32,42.9760170011,-16.0832113306,45.8869014424,-6.2239829989,-2.3632113306,6.6575319875,49.2,-13.72,51.0771808149,0.0,71.9360170011,-21.7232113306,75.1444505768,-6.2239829989,-2.3632113306,6.6575319875,78.16,-19.36,80.522016865,133.17
2020-09-11 23:30:00,40.1096337273,-11.8619943018,41.8269007525,-5.5903662727,-2.1919943018,6.0047509592,45.7,-9.67,46.7118710822,135.59,17.5396337273,-17.8619943018,25.033769027600002,-5.5903662727,-2.1919943018,6.0047509592,23.13,-15.67,27.9382497662,133.45,-5.5903662727,-2.1919943018,6.0047509592,-5.5903662727,-2.1919943018,6.0047509592,0.0,0.0,0.0,0.0,17.5496337273,4.4480056982,18.1045408297,-5.5903662727,-2.1919943018,6.0047509592,23.14,6.64,24.0738281127,134.59,37.4496337273,-25.3119943018,45.2014615012,-5.5903662727,-2.1919943018,6.0047509592,43.04,-23.12,48.8566883855,0.0,92.3696337273,-29.0319943018,96.8246142676,-5.5903662727,-2.1919943018,6.0047509592,97.96,-26.84,101.5704051385,133.45
2020-09-12 00:00:00,37.6048835586,-9.451818106,38.7745294358,-5.0551164414,-2.021818106,5.4444421836,42.66,-7.43,43.3021997132,135.29,14.9748835586,-16.321818106,22.1505955649,-5.0551164414,-2.021818106,5.4444421836,20.03,-14.3,24.6107882848,133.24,-5.0551164414,-2.021818106,5.4444421836,-5.0551164414,-2.021818106,5.4444421836,0.0,0.0,0.0,0.0,15.0548835586,5.828181894,16.1436434287,-5.0551164414,-2.021818106,5.4444421836,20.11,7.85,21.5878345371,134.33,34.9048835586,-29.101818106,45.4452056142,-5.0551164414,-2.021818106,5.4444421836,39.96,-27.08,48.2713993996,0.0,92.8248835586,-31.621818106,98.0632366792,-5.0551164414,-2.021818106,5.4444421836,97.88,-29.6,102.2577840558,133.24
2020-09-12 00:30:00,37.2475335794,-10.0061735563,38.5681509407,-5.0424664206,-1.9161735563,5.3942736954,42.29,-8.09,43.056848468,135.37,14.0475335794,-17.0461735563,22.0885769704,-5.0424664206,-1.9161735563,5.3942736954,19.09,-15.13,24.3586740197,133.34,-5.0424664206,-1.9161735563,5.3942736954,-5.0424664206,-1.9161735563,5.3942736954,0.0,0.0,0.0,0.0,14.1675335794,5.1038264437,15.0588197443,-5.0424664206,-1.9161735563,5.3942736954,19.21,7.02,20.4524937355,134.41,34.5575335794,-29.5961735563,45.4989737936,-5.0424664206,-1.9161735563,5.3942736954,39.6,-27.68,48.3150328573,0.0,91.8775335794,-31.0761735563,96.9907714143,-5.0424664206,-1.9161735563,5.3942736954,96.92,-29.16,101.2116198863,133.34
2020-09-12 01:00:00,36.2549336687,-10.9764377452,37.8801056083,-4.7250663313,-1.8464377452,5.0730251509,40.98,-9.13,41.9847269849,135.61,13.4249336687,-17.7464377452,22.2523009295,-4.7250663313,-1.8464377452,5.0730251509,18.15,-15.9,24.1294944,133.54,-4.7250663313,-1.8464377452,5.0730251509,-4.7250663313,-1.8464377452,5.0730251509,0.0,0.0,0.0,0.0,13.5749336687,4.4835622548,14.2961937103,-4.7250663313,-1.8464377452,5.0730251509,18.3,6.33,19.363855504500002,134.62,33.6749336687,-30.6064377452,45.5055511893,-4.7250663313,-1.8464377452,5.0730251509,38.4,-28.76,47.976010672,0.0,89.1949336687,-29.2464377452,93.8674081508,-4.7250663313,-1.8464377452,5.0730251509,93.92,-27.4,97.8352002093,133.54
2020-09-12 01:30:00,36.7978171242,-10.6949565275,38.3205093942,-4.4221828758,-1.7449565275,4.7540061706,41.22,-8.95,42.180456375,136.08,15.3178171242,-17.1449565275,22.9909777039,-4.4221828758,-1.7449565275,4.7540061706,19.74,-15.4,25.036525318,133.95,-4.4221828758,-1.7449565275,4.7540061706,-4.4221828758,-1.7449565275,4.7540061706,0.0,0.0,0.0,0.0,15.3978171242,5.2350434725,16.2634083865,-4.4221828758,-1.7449565275,4.7540061706,19.82,6.98,21.0131577827,135.01,34.2178171242,-30.5449565275,45.8677814812,-4.4221828758,-1.7449565275,4.7540061706,38.64,-28.8,48.192215139,0.0,82.8178171242,-31.2649565275,88.5228125394,-4.4221828758,-1.7449565275,4.7540061706,87.24,-29.52,92.099120517,133.95
2020-09-12 02:00:00,35.5698171744,-11.1562215335,37.2783204118,-4.2701828256,-1.7262215335,4.6058986253,39.84,-9.43,40.9408170412,135.91,14.1698171744,-17.8162215335,22.764038931800002,-4.2701828256,-1.7262215335,4.6058986253,18.44,-16.09,24.472876823100002,133.81,-4.2701828256,-1.7262215335,4.6058986253,-4.2701828256,-1.7262215335,4.6058986253,0.0,0.0,0.0,0.0,14.2998171744,4.5337784665,15.0013305545,-4.2701828256,-1.7262215335,4.6058986253,18.57,6.26,19.5967471791,134.88,33.0498171744,-30.9662215335,45.2901456315,-4.2701828256,-1.7262215335,4.6058986253,37.32,-29.24,47.4105473497,0.0,83.2098171744,-30.4862215335,88.6187529679,-4.2701828256,-1.7262215335,4.6058986253,87.48,-28.76,92.0863073426,133.81
2020-09-12 02:30:00,33.8140337615,-11.3609452979,35.6715566984,-3.9059662385,-1.6809452979000001,4.25231106,37.72,-9.68,38.9422752289,135.09,12.9540337615,-18.5009452979,22.5852156866,-3.9059662385,-1.6809452979000001,4.25231106,16.86,-16.82,23.8153731862,133.04,-3.9059662385,-1.6809452979000001,4.25231106,-3.9059662385,-1.6809452979000001,4.25231106,0.0,0.0,0.0,0.0,13.1340337615,3.6490547021,13.6315238718,-3.9059662385,-1.6809452979000001,4.25231106,17.04,5.33,17.854145177,134.14,31.3340337615,-31.0009452979,44.0781156713,-3.9059662385,-1.6809452979000001,4.25231106,35.24,-29.32,45.8423385093,0.0,83.3740337615,-29.0409452979,88.2870659239,-3.9059662385,-1.6809452979000001,4.25231106,87.28,-27.36,91.4678522761,133.04
2020-09-12 03:00:00,33.4776502323,-11.8029548934,35.4973634132,-4.1523497677,-1.6429548934,4.4655693226,37.63,-10.16,38.9774614361,135.09,11.9076502323,-19.4829548934,22.8336958338,-4.1523497677,-1.6429548934,4.4655693226,16.06,-17.84,24.003941343,133.04,-4.1523497677,-1.6429548934,4.4655693226,-4.1523497677,-1.6429548934,4.4655693226,0.0,0.0,0.0,0.0,12.1176502323,2.6570451066,12.4055364999,-4.1523497677,-1.6429548934,4.4655693226,16.27,4.3,16.8286333373,134.14,31.0476502323,-31.3229548934,44.1031074664,-4.1523497677,-1.6429548934,4.4655693226,35.2,-29.68,46.0428322326,0.0,83.6876502323,-28.0829548934,88.273864518,-4.1523497677,-1.6429548934,4.4655693226,87.84,-26.44,91.7329777125,133.04
2020-09-12 03:30:00,33.1258335189,-12.0695361508,35.256127825,-4.1441664811,-1.6195361508000001,4.4493834592,37.27,-10.45,38.7073042203,135.31,11.8258335189,-19.1895361508,22.5408215489,-4.1441664811,-1.6195361508000001,4.4493834592,15.97,-17.57,23.7433316954,133.26,-4.1441664811,-1.6195361508000001,4.4493834592,-4.1441664811,-1.6195361508000001,4.4493834592,0.0,0.0,0.0,0.0,12.0258335189,3.0104638492,12.3969175366,-4.1441664811,-1.6195361508000001,4.4493834592,16.17,4.63,16.8198038038,134.33,30.6958335189,-31.7395361508,44.154641324400004,-4.1441664811,-1.6195361508000001,4.4493834592,34.84,-30.12,46.0547500265,0.0,81.8158335189,-28.9795361508,86.7965675007,-4.1441664811,-1.6195361508000001,4.4493834592,85.96,-27.36,90.209152529,133.26
2020-09-12 04:00:00,31.9022335943,-12.0866378248,34.1150893625,-3.7877664057000002,-1.5966378248000002,4.1105263273,35.69,-10.49,37.1996801062,135.17,10.2822335943,-19.2966378248,21.8651448435,-3.7877664057000002,-1.5966378248000002,4.1105263273,14.07,-17.7,22.610946464,133.12,-3.7877664057000002,-1.5966378248000002,4.1105263273,-3.7877664057000002,-1.5966378248000002,4.1105263273,0.0,0.0,0.0,0.0,10.5422335943,2.8633621752,10.9241719184,-3.7877664057000002,-1.5966378248000002,4.1105263273,14.33,4.46,15.0080145256,134.22,29.5322335943,-31.7166378248,43.3370273089,-3.7877664057000002,-1.5966378248000002,4.1105263273,33.32,-30.12,44.9158858312,0.0,84.2522335943,-28.1966378248,88.8453107949,-3.7877664057000002,-1.5966378248000002,4.1105263273,88.04,-26.6,91.9706561899,133.12
2020-09-12 04:30:00,32.1126668367,-11.9410253298,34.2609319385,-3.8873331633,-1.5810253298,4.1965462247,36.0,-10.36,37.4610410961,135.45,11.0726668367,-18.8710253298,21.8796605978,-3.8873331633,-1.5810253298,4.1965462247,14.96,-17.29,22.8636326947,133.37,-3.8873331633,-1.5810253298,4.1965462247,-3.8873331633,-1.5810253298,4.1965462247,0.0,0.0,0.0,0.0,11.3026668367,3.3589746702,11.7912250618,-3.8873331633,-1.5810253298,4.1965462247,15.19,4.94,15.9730930004,134.46,29.7526668367,-31.7010253298,43.4761565787,-3.8873331633,-1.5810253298,4.1965462247,33.64,-30.12,45.1537816799,0.0,81.7526668367,-29.3010253298,86.844968883,-3.8873331633,-1.5810253298,4.1965462247,85.64,-27.72,90.0144877228,133.37
2020-09-12 05:00:00,32.1462503059,-12.0753007482,34.3393986099,-3.9137496941,-1.5753007482,4.2188871893,36.06,-10.5,37.5576037574,135.01,10.5462503059,-19.2253007482,21.9279635255,-3.9137496941,-1.5753007482,4.2188871893,14.46,-17.65,22.8169695621,132.98,-3.9137496941,-1.5753007482,4.2188871893,-3.9137496941,-1.5753007482,4.2188871893,0.0,0.0,0.0,0.0,10.7962503059,2.8746992518,11.1724176638,-3.9137496941,-1.5753007482,4.2188871893,14.71,4.45,15.3683636084,134.04,29.7662503059,-31.6553007482,43.4521313946,-3.9137496941,-1.5753007482,4.2188871893,33.68,-30.08,45.156935237,0.0,82.3662503059,-28.5353007482,87.1691607063,-3.9137496941,-1.5753007482,4.2188871893,86.28,-26.96,90.3940263513,132.98
2020-09-12 05:30:00,32.449616953,-11.8417299033,34.5427880678,-3.900383047,-1.6117299033,4.2202679056,36.35,-10.23,37.7620894549,135.01,10.629616953,-18.9617299033,21.7378922045,-3.900383047,-1.6117299033,4.2202679056,14.53,-17.35,22.6305854984,132.98,-3.900383047,-1.6117299033,4.2202679056,-3.900383047,-1.6117299033,4.2202679056,0.0,0.0,0.0,0.0,10.879616953,3.1482700967,11.3259732317,-3.900383047,-1.6117299033,4.2202679056,14.78,4.76,15.5275883511,134.04,30.059616953,-31.4117299033,43.4773199137,-3.900383047,-1.6117299033,4.2202679056,33.96,-29.8,45.1809871517,0.0,83.699616953,-28.3317299033,88.3646580788,-3.900383047,-1.6117299033,4.2202679056,87.6,-26.72,91.5844877695,132.98
2020-09-12 06:00:00,32.4628168275,-10.9654448894,34.264784517,-3.8971831725,-1.6554448894,4.2342100163,36.36,-9.31,37.5329948179,134.54,11.2628168275,-18.7754448894,21.8944827225,-3.8971831725,-1.6554448894,4.2342100163,15.16,-17.12,22.8674441073,132.56,-3.8971831725,-1.6554448894,4.2342100163,-3.8971831725,-1.6554448894,4.2342100163,0.0,0.0,0.0,0.0,11.4828168275,3.2345551106,11.9296868801,-3.8971831725,-1.6554448894,4.2342100163,15.38,4.89,16.1386647527,133.66,30.0628168275,-30.4954448894,42.8222502282,-3.8971831725,-1.6554448894,4.2342100163,33.96,-28.84,44.5536440709,0.0,84.8628168275,-29.0154448894,89.6860843277,-3.8971831725,-1.6554448894,4.2342100163,88.76,-27.36,92.8811455571,132.56
2020-09-12 06:30:00,33.2057334074,-10.3350285981,34.7769111229,-4.3042665926,-1.7850285981,4.6597250987,37.51,-8.55,38.4721015802,134.02,11.1057334074,-18.0950285981,21.2312829213,-4.3042665926,-1.7850285981,4.6597250987,15.41,-16.31,22.4384536009,132.07,-4.3042665926,-1.7850285981,4.6597250987,-4.3042665926,-1.7850285981,4.6597250987,0.0,0.0,0.0,0.0,11.3357334074,3.7449714019,11.938327466,-4.3042665926,-1.7850285981,4.6597250987,15.64,5.53,16.5888667485,133.15,30.6957334074,-29.6650285981,42.6877262354,-4.3042665926,-1.7850285981,4.6597250987,35.0,-27.88,44.747004369,0.0,91.4157334074,-28.5450285981,95.768757808,-4.3042665926,-1.7850285981,4.6597250987,95.72,-26.76,99.3902208469,132.07
2020-09-12 07:00:00,33.8243000987,-9.4256210852,35.1130404552,-4.3756999013,-1.8256210851999999,4.7412700801,38.2,-7.6,38.9486841883,133.34,11.5043000987,-18.0156210852,21.3754888563,-4.3756999013,-1.8256210851999999,4.7412700801,15.88,-16.19,22.6779738954,131.48,-4.3756999013,-1.8256210851999999,4.7412700801,-4.3756999013,-1.8256210851999999,4.7412700801,0.0,0.0,0.0,0.0,11.7143000987,3.6443789148,12.2681019102,-4.3756999013,-1.8256210851999999,4.7412700801,16.09,5.47,16.9943814245,132.57,31.2643000987,-28.5856210852,42.3626509261,-4.3756999013,-1.8256210851999999,4.7412700801,35.64,-26.76,44.568006462,0.0,92.6243000987,-28.7856210852,96.9941902901,-4.3756999013,-1.8256210851999999,4.7412700801,97.0,-26.96,100.6769169174,131.48
2020-09-12 07:30:00,36.8396501568,-8.3697764559,37.7784724625,-4.9003498432,-1.9697764559,5.2814247955999996,41.74,-6.4,42.227806005,133.69,13.9196501568,-17.4397764559,22.3137281359,-4.9003498432,-1.9697764559,5.2814247955999996,18.82,-15.47,24.3621283963,131.88,-4.9003498432,-1.9697764559,5.2814247955999996,-4.9003498432,-1.9697764559,5.2814247955999996,0.0,0.0,0.0,0.0,14.0496501568,4.3302235441,14.7018198013,-4.9003498432,-1.9697764559,5.2814247955999996,18.95,6.3,19.9697896834,132.96,34.0996501568,-27.5697764559,43.8506409833,-4.9003498432,-1.9697764559,5.2814247955999996,39.0,-25.6,46.6514737173,0.0,94.0196501568,-29.0497764559,98.4052037636,-4.9003498432,-1.9697764559,5.2814247955999996,98.92,-27.08,102.5597035877,131.88
2020-09-12 08:00:00,39.5249835222,-7.441409776,40.2193846532,-4.8750164778,-2.011409776,5.273666177,44.4,-5.43,44.7308048217,133.86,16.9149835222,-15.601409776,23.0113157936,-4.8750164778,-2.011409776,5.273666177,21.79,-13.59,25.6805802115,131.96,-4.8750164778,-2.011409776,5.273666177,-4.8750164778,-2.011409776,5.273666177,0.0,0.0,0.0,0.0,16.9449835222,6.168590224,18.0328581184,-4.8750164778,-2.011409776,5.273666177,21.82,8.18,23.3028925243,133.04,36.6449835222,-26.651409776,45.3117254184,-4.8750164778,-2.011409776,5.273666177,41.52,-24.64,48.280845063,0.0,92.6449835222,-30.291409776,97.4713418295,-4.8750164778,-2.011409776,5.273666177,97.52,-28.28,101.5377210696,131.96
2020-09-12 08:30:00,40.97146692,-5.9853168804,41.4063415401,-4.01853308,-1.9453168804,4.4646238229,44.99,-4.04,45.1710272188,133.73,17.36146692,-13.9753168804,22.2874407575,-4.01853308,-1.9453168804,4.4646238229,21.38,-12.03,24.5321279142,131.81,-4.01853308,-1.9453168804,4.4646238229,-4.01853308,-1.9453168804,4.4646238229,0.0,0.0,0.0,0.0,17.40146692,7.7046831196,19.0308484556,-4.01853308,-1.9453168804,4.4646238229,21.42,9.65,23.4933799186,132.9,38.06146692,-25.1853168804,45.63962588,-4.01853308,-1.9453168804,4.4646238229,42.08,-23.24,48.0710307774,0.0,99.18146692,-29.7453168804,103.5458703025,-4.01853308,-1.9453168804,4.4646238229,103.2,-27.8,106.8788098736,131.81
2020-09-12 09:00:00,43.3369668677,-4.6327868685,43.5838893567,-4.1830331323,-1.9827868685,4.6291694667000005,47.52,-2.65,47.5938325836,133.1,18.6469668677,-13.2527868685,22.8767509307,-4.1830331323,-1.9827868685,4.6291694667000005,22.83,-11.27,25.4602003134,131.28,-4.1830331323,-1.9827868685,4.6291694667000005,-4.1830331323,-1.9827868685,4.6291694667000005,0.0,0.0,0.0,0.0,18.6569668677,8.2472131315,20.3985033064,-4.1830331323,-1.9827868685,4.6291694667000005,22.84,10.23,25.0263561071,132.35,40.2569668677,-23.6227868685,46.6761121005,-4.1830331323,-1.9827868685,4.6291694667000005,44.44,-21.64,49.4287689509,0.0,103.2169668677,-28.7027868685,107.1335252075,-4.1830331323,-1.9827868685,4.6291694667000005,107.4,-26.72,110.6739282758,131.28
2020-09-12 09:30:00,45.6646167951,-2.8833713943,45.7555576694,-4.9353832049,-2.1633713943,5.3887088592,50.6,-0.72,50.6051222704,132.72,19.6446167951,-11.8533713943,22.9437002777,-4.9353832049,-2.1633713943,5.3887088592,24.58,-9.69,26.4210616744,130.94,-4.9353832049,-2.1633713943,5.3887088592,-4.9353832049,-2.1633713943,5.3887088592,0.0,0.0,0.0,0.0,19.5846167951,9.4666286057,21.7525693234,-4.9353832049,-2.1633713943,5.3887088592,24.52,11.63,27.1382995046,132.0,42.3846167951,-21.7233713943,47.6273094516,-4.9353832049,-2.1633713943,5.3887088592,47.32,-19.56,51.2032811449,0.0,110.3846167951,-28.5233713943,114.0102905035,-4.9353832049,-2.1633713943,5.3887088592,115.32,-26.36,118.2943447507,130.94
2020-09-12 10:00:00,42.7605001431,-2.0003769043,42.8072643396,-3.3994998569,-1.8703769043,3.8800655976,46.16,-0.13,46.1601830586,132.36,13.3205001431,-10.9103769043,17.2183636927,-3.3994998569,-1.8703769043,3.8800655976,16.72,-9.04,19.0073669928,130.59,-3.3994998569,-1.8703769043,3.8800655976,-3.3994998569,-1.8703769043,3.8800655976,0.0,0.0,0.0,0.0,13.4905001431,10.2296230957,16.9304100007,-3.3994998569,-1.8703769043,3.8800655976,16.89,12.1,20.776960798,131.63,39.6005001431,-20.8703769043,44.7635146487,-3.3994998569,-1.8703769043,3.8800655976,43.0,-19.0,47.0106370942,0.0,126.3605001431,-28.8703769043,129.6166449921,-3.3994998569,-1.8703769043,3.8800655976,129.76,-27.0,132.5392681434,130.59
2020-09-12 10:30:00,43.49548345,-1.2151406846000001,43.5124539348,-3.01451655,-1.7751406846000002,3.4983473928,46.51,0.56,46.5133711958,132.36,13.66548345,-10.2151406846,17.0614928165,-3.01451655,-1.7751406846000002,3.4983473928,16.68,-8.44,18.6937422685,130.59,-3.01451655,-1.7751406846000002,3.4983473928,-3.01451655,-1.7751406846000002,3.4983473928,0.0,0.0,0.0,0.0,13.83548345,10.9148593154,17.6225638365,-3.01451655,-1.7751406846000002,3.4983473928,16.85,12.69,21.0940418128,131.63,40.26548345,-20.0551406846,44.9835283781,-3.01451655,-1.7751406846000002,3.4983473928,43.28,-18.28,46.9820902047,0.0,127.46548345,-28.4551406846,130.6030034207,-3.01451655,-1.7751406846000002,3.4983473928,130.48,-26.68,133.1797762425,130.59
2020-09-12 11:00:00,43.2141001451,-0.8789836797,43.2230385751,-1.9658998549,-1.5289836797,2.4904925882,45.18,0.65,45.1846754996,132.44,13.2141001451,-10.2189836797,16.7044925122,-1.9658998549,-1.5289836797,2.4904925882,15.18,-8.69,17.4913835931,130.7,-1.9658998549,-1.5289836797,2.4904925882,-1.9658998549,-1.5289836797,2.4904925882,0.0,0.0,0.0,0.0,13.4341001451,10.9110163203,17.306799931,-1.9658998549,-1.5289836797,2.4904925882,15.4,12.44,19.7968078235,131.73,40.0741001451,-19.7689836797,44.6849663552,-1.9658998549,-1.5289836797,2.4904925882,42.04,-18.24,45.82640287,0.0,125.5541001451,-27.6089836797,128.5538332492,-1.9658998549,-1.5289836797,2.4904925882,127.52,-26.08,130.1595820522,130.7
2020-09-12 11:30:00,42.665683536,-0.8049724501000001,42.6732765585,-1.154316464,-1.4649724500999999,1.8650980612999999,43.82,0.66,43.8249700513,132.83,14.545683536,-9.7549724501,17.5138915445,-1.154316464,-1.4649724500999999,1.8650980612999999,15.7,-8.29,17.754269909,131.04,-1.154316464,-1.4649724500999999,1.8650980612999999,-1.154316464,-1.4649724500999999,1.8650980612999999,0.0,0.0,0.0,0.0,14.735683536,11.5150275499,18.701236022,-1.154316464,-1.4649724500999999,1.8650980612999999,15.89,12.98,20.5176143837,132.07,39.605683536,-19.9449724501,44.3442453357,-1.154316464,-1.4649724500999999,1.8650980612999999,40.76,-18.48,44.7536367237,0.0,120.285683536,-29.5449724501,123.8610150968,-1.154316464,-1.4649724500999999,1.8650980612999999,121.44,-28.08,124.644133436,131.04
2020-09-12 12:00:00,42.9975670176,-0.8905528904000001,43.0067884628,-0.7324329824,-1.3905528904,1.5716537197,43.73,0.5,43.7328583562,132.47,14.4875670176,-10.1105528904,17.6667166684,-0.7324329824,-1.3905528904,1.5716537197,15.22,-8.72,17.5410033921,130.74,-0.7324329824,-1.3905528904,1.5716537197,-0.7324329824,-1.3905528904,1.5716537197,0.0,0.0,0.0,0.0,14.6875670176,11.0594471096,18.385755227,-0.7324329824,-1.3905528904,1.5716537197,15.42,12.45,19.8186503072,131.76,39.9075670176,-19.8305528904,44.5630422347,-0.7324329824,-1.3905528904,1.5716537197,40.64,-18.44,44.6278298823,0.0,121.0275670176,-28.0305528904,124.2311711027,-0.7324329824,-1.3905528904,1.5716537197,121.76,-26.64,124.6402310653,130.74
2020-09-12 12:30:00,43.5492837821,-0.8817058099,43.5582084465,-0.6107162179,-1.3817058099000001,1.5106572225,44.16,0.5,44.1628305252,132.75,15.2992837821,-10.0417058099,18.3003808653,-0.6107162179,-1.3817058099000001,1.5106572225,15.91,-8.66,18.1141850493,131.01,-0.6107162179,-1.3817058099000001,1.5106572225,-0.6107162179,-1.3817058099000001,1.5106572225,0.0,0.0,0.0,0.0,15.4692837821,11.2082941901,19.1029997482,-0.6107162179,-1.3817058099000001,1.5106572225,16.08,12.59,20.4224019155,132.04,40.4692837821,-19.9417058099,45.1157905887,-0.6107162179,-1.3817058099000001,1.5106572225,41.08,-18.56,45.0781543544,0.0,119.7892837821,-28.3017058099,123.0872010437,-0.6107162179,-1.3817058099000001,1.5106572225,120.4,-26.92,123.3727944078,131.01
2020-09-12 13:00:00,42.9598838328,-1.0924583606,42.9737720499,0.1898838328,-1.2224583606000001,1.2371177443999999,42.77,0.13,42.7701975679,133.03,14.0998838328,-10.3324583606,17.4804582283,0.1898838328,-1.2224583606000001,1.2371177443999999,13.91,-9.11,16.6276937667,131.28,0.1898838328,-1.2224583606000001,1.2371177443999999,0.1898838328,-1.2224583606000001,1.2371177443999999,0.0,0.0,0.0,0.0,14.3498838328,10.9775416394,18.0672517683,0.1898838328,-1.2224583606000001,1.2371177443999999,14.16,12.2,18.6907891754,132.3,39.9098838328,-20.1824583606,44.7228180354,0.1898838328,-1.2224583606000001,1.2371177443999999,39.72,-18.96,44.0131798442,0.0,120.9498838328,-28.1024583606,124.1717462432,0.1898838328,-1.2224583606000001,1.2371177443999999,120.76,-26.88,123.7154477016,131.28
2020-09-12 13:30:00,43.1482504553,-1.8726425177000001,43.1888678638,-0.1017495447,-1.2526425177,1.2567681755,43.25,-0.62,43.2544437024,133.5,15.2982504553,-10.7226425177,18.6818502712,-0.1017495447,-1.2526425177,1.2567681755,15.4,-9.47,18.0787416598,131.68,-0.1017495447,-1.2526425177,1.2567681755,-0.1017495447,-1.2526425177,1.2567681755,0.0,0.0,0.0,0.0,15.4882504553,10.7373574823,18.8461334992,-0.1017495447,-1.2526425177,1.2567681755,15.59,11.99,19.6674400978,132.72,40.1382504553,-21.1726425177,45.3801712293,-0.1017495447,-1.2526425177,1.2567681755,40.24,-19.92,44.9006013323,0.0,115.2982504553,-28.3326425177,118.728367251,-0.1017495447,-1.2526425177,1.2567681755,115.4,-27.08,118.5347476481,131.68
2020-09-12 14:00:00,41.5748837346,-2.4894800028,41.6493513543,0.0348837346,-1.2994800028,1.2999481346000001,41.54,-1.19,41.5570415213,133.11,14.9548837346,-12.0894800028,19.23029054,0.0348837346,-1.2994800028,1.2999481346000001,14.92,-10.79,18.4127808872,131.39,0.0348837346,-1.2994800028,1.2999481346000001,0.0348837346,-1.2994800028,1.2999481346000001,0.0,0.0,0.0,0.0,15.1748837346,9.3405199972,17.8191585149,0.0348837346,-1.2994800028,1.2999481346000001,15.14,10.64,18.5048426094,132.44,38.6748837346,-21.6594800028,44.3269636438,0.0348837346,-1.2994800028,1.2999481346000001,38.64,-20.36,43.675842293,0.0,113.7948837346,-26.3394800028,116.8034407498,0.0348837346,-1.2994800028,1.2999481346000001,113.76,-25.04,116.4832142414,131.39
2020-09-12 14:30:00,40.8643337979,-3.1295679958,40.9839965424,0.5343337979,-1.0595679958,1.1866747429,40.33,-2.07,40.3830880444,133.3,14.3343337979,-12.2695679958,18.8683710011,0.5343337979,-1.0595679958,1.1866747429,13.8,-11.21,17.7793166348,131.54,0.5343337979,-1.0595679958,1.1866747429,0.5343337979,-1.0595679958,1.1866747429,0.0,0.0,0.0,0.0,14.5843337979,9.2304320042,17.2598860747,0.5343337979,-1.0595679958,1.1866747429,14.05,10.29,17.4151256097,132.58,38.0143337979,-22.4195679958,44.1330556751,0.5343337979,-1.0595679958,1.1866747429,37.48,-21.36,43.1393092202,0.0,108.9743337979,-26.1395679958,112.0655274458,0.5343337979,-1.0595679958,1.1866747429,108.44,-25.08,111.3024707722,131.54
2020-09-12 15:00:00,40.9642172127,-3.2880067463,41.0959618481,0.5142172127,-1.0580067463,1.1763492752,40.45,-2.23,40.5114230804,134.03,14.2842172127,-12.4880067463,18.9733806655,0.5142172127,-1.0580067463,1.1763492752,13.77,-11.43,17.8957480984,132.25,0.5142172127,-1.0580067463,1.1763492752,0.5142172127,-1.0580067463,1.1763492752,0.0,0.0,0.0,0.0,14.5242172127,9.2019932537,17.1938816293,0.5142172127,-1.0580067463,1.1763492752,14.01,10.26,17.3651288507,133.29,38.1542172127,-22.7780067463,44.4362676477,0.5142172127,-1.0580067463,1.1763492752,37.64,-21.72,43.4571973325,0.0,108.7942172127,-26.6180067463,112.0031248764,0.5142172127,-1.0580067463,1.1763492752,108.28,-25.56,111.2558852376,132.25
2020-09-12 15:30:00,41.1624505777,-3.4702325535,41.30847191,-0.06754942230000001,-1.1402325535,1.1422316755,41.23,-2.33,41.2957842885,134.44,14.4424505777,-12.9302325535,19.3849243634,-0.06754942230000001,-1.1402325535,1.1422316755,14.51,-11.79,18.6961011978,132.66,-0.06754942230000001,-1.1402325535,1.1422316755,-0.06754942230000001,-1.1402325535,1.1422316755,0.0,0.0,0.0,0.0,14.6824505777,8.9197674465,17.1795403392,-0.06754942230000001,-1.1402325535,1.1422316755,14.75,10.06,17.8540219559,133.73,38.2924505777,-23.0602325535,44.6999563385,-0.06754942230000001,-1.1402325535,1.1422316755,38.36,-21.92,44.1811724607,0.0,108.3724505777,-27.1802325535,111.7289268089,-0.06754942230000001,-1.1402325535,1.1422316755,108.44,-26.04,111.5227115883,132.66
2020-09-12 16:00:00,41.1382173047,-3.5259891896999997,41.2890484605,-0.4617826953,-1.2359891897,1.3194364458,41.6,-2.29,41.6629823704,134.19,14.3982173047,-13.0559891897,19.4362423136,-0.4617826953,-1.2359891897,1.3194364458,14.86,-11.82,18.9876802164,132.43,-0.4617826953,-1.2359891897,1.3194364458,-0.4617826953,-1.2359891897,1.3194364458,0.0,0.0,0.0,0.0,14.6282173047,8.7640108103,17.0526428156,-0.4617826953,-1.2359891897,1.3194364458,15.09,10.0,18.1027097419,133.48,38.2982173047,-23.0359891897,44.6923958483,-0.4617826953,-1.2359891897,1.3194364458,38.76,-21.8,44.4699628963,0.0,109.8582173047,-27.3559891897,113.2129765262,-0.4617826953,-1.2359891897,1.3194364458,110.32,-26.12,113.36999955900001,132.43
2020-09-12 16:30:00,42.0570338165,-3.5701045445,42.2082899428,-1.3929661835,-1.4301045445,1.9963851824,43.45,-2.14,43.5026677343,134.81,14.8670338165,-12.6501045445,19.520600387400002,-1.3929661835,-1.4301045445,1.9963851824,16.26,-11.22,19.7554043239,132.99,-1.3929661835,-1.4301045445,1.9963851824,-1.3929661835,-1.4301045445,1.9963851824,0.0,0.0,0.0,0.0,15.0770338165,9.3198954555,17.7250500706,-1.3929661835,-1.4301045445,1.9963851824,16.47,10.75,19.6678265195,134.07,39.1270338165,-23.2701045445,45.5238678144,-1.3929661835,-1.4301045445,1.9963851824,40.52,-21.84,46.0310330104,0.0,113.3670338165,-28.0301045445,116.7808679413,-1.3929661835,-1.4301045445,1.9963851824,114.76,-26.6,117.8024515874,132.99
2020-09-12 17:00:00,45.3249503469,-3.7466298635,45.4795378086,-2.5950496531000002,-1.7366298635000001,3.122525578,47.92,-2.01,47.9621361076,134.05,21.6249503469,-13.4366298635,25.4594088618,-2.5950496531000002,-1.7366298635000001,3.122525578,24.22,-11.7,26.897925570600002,132.31,-2.5950496531000002,-1.7366298635000001,3.122525578,-2.5950496531000002,-1.7366298635000001,3.122525578,0.0,0.0,0.0,0.0,21.5849503469,8.4333701365,23.1739468657,-2.5950496531000002,-1.7366298635000001,3.122525578,24.18,10.17,26.2316850393,133.38,42.2049503469,-23.0566298635,48.0922656406,-2.5950496531000002,-1.7366298635000001,3.122525578,44.8,-21.32,49.6143366377,0.0,100.9249503469,-25.7766298635,104.1646785126,-2.5950496531000002,-1.7366298635000001,3.122525578,103.52,-24.04,106.2747006582,132.31
2020-09-12 17:30:00,48.408533715,-3.0531551826,48.5047203167,-4.191466285,-2.0431551826,4.6629253392,52.6,-1.01,52.6096958744,132.9,24.358533715,-13.3131551826,27.7592915194,-4.191466285,-2.0431551826,4.6629253392,28.55,-11.27,30.6938984165,131.26,-4.191466285,-2.0431551826,4.6629253392,-4.191466285,-2.0431551826,4.6629253392,0.0,0.0,0.0,0.0,24.218533715,8.2268448174,25.5776924478,-4.191466285,-2.0431551826,4.6629253392,28.41,10.27,30.2092866516,132.28,45.048533715,-21.9231551826,50.099851527,-4.191466285,-2.0431551826,4.6629253392,49.24,-19.88,53.10171372,0.0,100.488533715,-25.5631551826,103.6890558886,-4.191466285,-2.0431551826,4.6629253392,104.68,-23.52,107.2897609281,131.26
2020-09-12 18:00:00,50.5042002488,-3.3216500811,50.6133144739,-5.6457997512,-2.3616500811,6.1198403521,56.15,-0.96,56.1582059899,131.97,27.2342002488,-13.2616500811,30.2914678758,-5.6457997512,-2.3616500811,6.1198403521,32.88,-10.9,34.6396362568,130.33,-5.6457997512,-2.3616500811,6.1198403521,-5.6457997512,-2.3616500811,6.1198403521,0.0,0.0,0.0,0.0,26.9542002488,8.0083499189,28.1187229347,-5.6457997512,-2.3616500811,6.1198403521,32.6,10.37,34.2096024531,131.35,46.9942002488,-21.8016500811,51.8050847243,-5.6457997512,-2.3616500811,6.1198403521,52.64,-19.44,56.1149106744,0.0,98.2342002488,-23.8016500811,101.0765880168,-5.6457997512,-2.3616500811,6.1198403521,103.88,-21.44,106.0694489474,130.33
2020-09-12 18:30:00,51.4877669464,-2.7129391805000003,51.5591910732,-6.6022330536,-2.5729391805,7.0858660248,58.09,-0.14,58.0901687035,131.56,27.9877669464,-13.8829391805,31.2418165114,-6.6022330536,-2.5729391805,7.0858660248,34.59,-11.31,36.3920897998,130.05,-6.6022330536,-2.5729391805,7.0858660248,-6.6022330536,-2.5729391805,7.0858660248,0.0,0.0,0.0,0.0,27.6677669464,7.3270608195,28.6215154744,-6.6022330536,-2.5729391805,7.0858660248,34.27,9.9,35.6713176095,131.08,47.8777669464,-21.0929391805,52.3181866184,-6.6022330536,-2.5729391805,7.0858660248,54.48,-18.52,57.5418178371,0.0,98.6777669464,-24.8929391805,101.7691510752,-6.6022330536,-2.5729391805,7.0858660248,105.28,-22.32,107.6199832745,130.05
2020-09-12 19:00:00,51.916283663,-2.7510737262,51.9891230549,-7.203716337,-2.6910737262,7.6899549325,59.12,-0.06,59.1200304465,131.03,28.156283663,-14.0510737262,31.4675862209,-7.203716337,-2.6910737262,7.6899549325,35.36,-11.36,37.139994615,129.55,-7.203716337,-2.6910737262,7.6899549325,-7.203716337,-2.6910737262,7.6899549325,0.0,0.0,0.0,0.0,27.816283663,6.9989262738,28.6832809456,-7.203716337,-2.6910737262,7.6899549325,35.02,9.69,36.335884467,130.56,48.196283663,-20.9310737262,52.54513875,-7.203716337,-2.6910737262,7.6899549325,55.4,-18.24,58.325445562,0.0,98.636283663,-25.4510737262,101.8669407053,-7.203716337,-2.6910737262,7.6899549325,105.84,-22.76,108.2595178264,129.55
2020-09-12 19:30:00,52.0979836249,-3.7651970423,52.2338645569,-7.4520163751,-2.7451970423,7.9415776049,59.55,-1.02,59.5587348758,131.83,28.8779836249,-14.6051970423,32.3612379072,-7.4520163751,-2.7451970423,7.9415776049,36.33,-11.86,38.2168614619,130.28,-7.4520163751,-2.7451970423,7.9415776049,-7.4520163751,-2.7451970423,7.9415776049,0.0,0.0,0.0,0.0,28.5079836249,6.6748029577,29.2789706937,-7.4520163751,-2.7451970423,7.9415776049,35.96,9.42,37.1733506695,131.31,48.4279836249,-22.1451970423,53.251097172,-7.4520163751,-2.7451970423,7.9415776049,55.88,-19.4,59.1517911817,0.0,96.1479836249,-26.7051970423,99.7877863479,-7.4520163751,-2.7451970423,7.9415776049,103.6,-23.96,106.3345738695,130.28
2020-09-12 20:00:00,51.7757335211,-7.1850449399,52.2718992618,-7.4042664789,-2.8050449399,7.9177925715,59.18,-4.38,59.3418638063,131.54,28.6257335211,-17.2750449399,33.4344103776,-7.4042664789,-2.8050449399,7.9177925715,36.03,-14.47,38.8270756045,129.93,-7.4042664789,-2.8050449399,7.9177925715,-7.4042664789,-2.8050449399,7.9177925715,0.0,0.0,0.0,0.0,28.2957335211,4.0249550601,28.5805668022,-7.4042664789,-2.8050449399,7.9177925715,35.7,6.83,36.3474744652,130.96,48.2357335211,-25.2850449399,54.4611741145,-7.4042664789,-2.8050449399,7.9177925715,55.64,-22.48,60.0096658881,0.0,98.5957335211,-28.3250449399,102.5837552413,-7.4042664789,-2.8050449399,7.9177925715,106.0,-25.52,109.0287595087,129.93
2020-09-12 20:30:00,52.1534335013,-4.2605132938,52.3271688466,-7.5365664987,-2.7405132938,8.0193670388,59.69,-1.52,59.7093501891,131.78,27.8234335013,-14.2305132938,31.2514153344,-7.5365664987,-2.7405132938,8.0193670388,35.36,-11.49,37.1799636901,130.16,-7.5365664987,-2.7405132938,8.0193670388,-7.5365664987,-2.7405132938,8.0193670388,0.0,0.0,0.0,0.0,27.4834335013,6.9694867062,28.3533571551,-7.5365664987,-2.7405132938,8.0193670388,35.02,9.71,36.3412231495,131.18,48.4634335013,-22.5405132938,53.4488458835,-7.5365664987,-2.7405132938,8.0193670388,56.0,-19.8,59.3973063362,0.0,99.6234335013,-25.1005132938,102.7368690889,-7.5365664987,-2.7405132938,8.0193670388,107.16,-22.36,109.4679642635,130.16
2020-09-12 21:00:00,49.5459835179,-5.35572542,49.8346092342,-7.0340164821,-2.6057254199999997,7.5011461015,56.58,-2.75,56.6467907299,132.58,25.2359835179,-14.97572542,29.3449691765,-7.0340164821,-2.6057254199999997,7.5011461015,32.27,-12.37,34.5596556696,130.89,-7.0340164821,-2.6057254199999997,7.5011461015,-7.0340164821,-2.6057254199999997,7.5011461015,0.0,0.0,0.0,0.0,24.9959835179,6.47427458,25.8208331268,-7.0340164821,-2.6057254199999997,7.5011461015,32.03,9.08,33.2921507266,131.95,46.0859835179,-23.88572542,51.9080509714,-7.0340164821,-2.6057254199999997,7.5011461015,53.12,-21.28,57.2238831258,0.0,100.1259835179,-26.20572542,103.4985633727,-7.0340164821,-2.6057254199999997,7.5011461015,107.16,-23.6,109.7279617964,130.89
2020-09-12 21:30:00,47.9897668826,-6.1767742143,48.385641105,-6.5302331174,-2.4667742143,6.9806102593,54.52,-3.71,54.6460840317,132.76,24.9197668826,-16.5967742143,29.9407363938,-6.5302331174,-2.4667742143,6.9806102593,31.45,-14.13,34.4783903337,131.13,-6.5302331174,-2.4667742143,6.9806102593,-6.5302331174,-2.4667742143,6.9806102593,0.0,0.0,0.0,0.0,24.6997668826,4.9632257857,25.1934930935,-6.5302331174,-2.4667742143,6.9806102593,31.23,7.43,32.1016790838,132.19,44.6697668826,-24.7867742143,51.0859300522,-6.5302331174,-2.4667742143,6.9806102593,51.2,-22.32,55.8535800106,0.0,93.5497668826,-26.4267742143,97.2107673005,-6.5302331174,-2.4667742143,6.9806102593,100.08,-23.96,102.9081532241,131.13
2020-09-12 22:00:00,44.5507334634,-6.5281192521,45.0264832415,-6.2992665366,-2.3481192521,6.7226797426000005,50.85,-4.18,51.0215140896,132.94,18.8607334634,-16.2781192521,24.9139405386,-6.2992665366,-2.3481192521,6.7226797426000005,25.16,-13.93,28.7588334256,131.24,-6.2992665366,-2.3481192521,6.7226797426000005,-6.2992665366,-2.3481192521,6.7226797426000005,0.0,0.0,0.0,0.0,18.8107334634,5.2518807479,19.5301291553,-6.2992665366,-2.3481192521,6.7226797426000005,25.11,7.6,26.2349404421,132.28,41.3407334634,-25.2681192521,48.4513580184,-6.2992665366,-2.3481192521,6.7226797426000005,47.64,-22.92,52.8667759562,0.0,104.6607334634,-29.0681192521,108.6223949559,-6.2992665366,-2.3481192521,6.7226797426000005,110.96,-26.72,114.131853573,131.24
2020-09-12 22:30:00,43.3414500845,-8.1845563684,44.1074626155,-5.9085499155,-2.2445563684,6.320521766,49.25,-5.94,49.6069158485,133.33,20.4214500845,-16.6145563684,26.3263956301,-5.9085499155,-2.2445563684,6.320521766,26.33,-14.37,29.9960964127,131.48,-5.9085499155,-2.2445563684,6.320521766,-5.9085499155,-2.2445563684,6.320521766,0.0,0.0,0.0,0.0,20.3514500845,5.0454436316,20.9675468756,-5.9085499155,-2.2445563684,6.320521766,26.26,7.29,27.2531044103,132.55,40.2914500845,-27.0845563684,48.5486780828,-5.9085499155,-2.2445563684,6.320521766,46.2,-24.84,52.4544144949,0.0,93.3314500845,-28.6045563684,97.6164956342,-5.9085499155,-2.2445563684,6.320521766,99.24,-26.36,102.6811920461,131.48
2020-09-12 23:00:00,40.8370835062,-8.8457172492,41.7841369774,-5.4629164938,-2.0957172492,5.8511099294,46.3,-6.75,46.7894485969,134.16,16.3870835062,-17.1657172492,23.7318004904,-5.4629164938,-2.0957172492,5.8511099294,21.85,-15.07,26.5429350299,132.27,-5.4629164938,-2.0957172492,5.8511099294,-5.4629164938,-2.0957172492,5.8511099294,0.0,0.0,0.0,0.0,16.4370835062,4.6942827508,17.0942681837,-5.4629164938,-2.0957172492,5.8511099294,21.9,6.79,22.928456119,133.35,37.8970835062,-28.0157172492,47.1282224496,-5.4629164938,-2.0957172492,5.8511099294,43.36,-25.92,50.5166903112,0.0,97.8970835062,-29.2557172492,102.1750260621,-5.4629164938,-2.0957172492,5.8511099294,103.36,-27.16,106.8688691809,132.27
2020-09-12 23:30:00,38.315550181,-9.7060614699,39.5258018885,-5.214449819,-1.9260614699,5.5587948065,43.53,-7.78,44.2197840338,134.41,14.395550181,-17.4960614699,22.6570967242,-5.214449819,-1.9260614699,5.5587948065,19.61,-15.57,25.0395087811,132.46,-5.214449819,-1.9260614699,5.5587948065,-5.214449819,-1.9260614699,5.5587948065,0.0,0.0,0.0,0.0,14.515550181,4.4439385301,15.1805726742,-5.214449819,-1.9260614699,5.5587948065,19.73,6.37,20.7328193934,133.56,35.545550181,-29.0060614699,45.8785106522,-5.214449819,-1.9260614699,5.5587948065,40.76,-27.08,48.9357129303,0.0,95.665550181,-29.4460614699,100.0947952069,-5.214449819,-1.9260614699,5.5587948065,100.88,-27.52,104.5663655293,132.46
2020-09-13 00:00:00,36.9982334682,-10.4372944212,38.4422475228,-4.8917665318,-1.8172944212000002,5.2184230199,41.89,-8.62,42.7677039365,135.56,13.9182334682,-18.0172944212,22.7670841597,-4.8917665318,-1.8172944212000002,5.2184230199,18.81,-16.2,24.8245060374,133.57,-4.8917665318,-1.8172944212000002,5.2184230199,-4.8917665318,-1.8172944212000002,5.2184230199,0.0,0.0,0.0,0.0,14.0582334682,4.2727055788,14.6931937035,-4.8917665318,-1.8172944212000002,5.2184230199,18.95,6.09,19.9045371712,134.67,34.3882334682,-30.0972944212,45.698990498,-4.8917665318,-1.8172944212000002,5.2184230199,39.28,-28.28,48.4012065965,0.0,90.7482334682,-29.6572944212,95.4714459406,-4.8917665318,-1.8172944212000002,5.2184230199,95.64,-27.84,99.6096139938,133.57
2020-09-13 00:30:00,35.6573168908,-10.484364040500001,37.1667342819,-4.2226831092,-1.7043640405,4.5536698852,39.88,-8.78,40.8350682625,133.2,14.6073168908,-18.9843640405,23.9537008575,-4.2226831092,-1.7043640405,4.5536698852,18.83,-17.28,25.5571379462,131.37,-4.2226831092,-1.7043640405,4.5536698852,-4.2226831092,-1.7043640405,4.5536698852,0.0,0.0,0.0,0.0,14.7373168908,2.6956359595,14.9818210631,-4.2226831092,-1.7043640405,4.5536698852,18.96,4.4,19.463853678,132.44,33.0573168908,-29.5043640405,44.3090701488,-4.2226831092,-1.7043640405,4.5536698852,37.28,-27.8,46.5041761566,0.0,84.0973168908,-28.5443640405,88.8095683286,-4.2226831092,-1.7043640405,4.5536698852,88.32,-26.84,92.308222819,131.37
2020-09-13 01:00:00,34.9648003472,-10.9428428069,36.6371815512,-4.0051996528,-1.6528428069,4.3328412852,38.97,-9.29,40.0620144276,133.7,13.8748003472,-19.0328428069,23.5533265164,-4.0051996528,-1.6528428069,4.3328412852,17.88,-17.38,24.9350917384,131.81,-4.0051996528,-1.6528428069,4.3328412852,-4.0051996528,-1.6528428069,4.3328412852,0.0,0.0,0.0,0.0,14.0348003472,2.7571571931000003,14.3030603919,-4.0051996528,-1.6528428069,4.3328412852,18.04,4.41,18.5712062075,132.87,32.3948003472,-30.1328428069,44.2426412544,-4.0051996528,-1.6528428069,4.3328412852,36.4,-28.48,46.2176416534,0.0,82.7148003472,-28.7328428069,87.5632026153,-4.0051996528,-1.6528428069,4.3328412852,86.72,-27.08,90.8497925149,131.81
2020-09-13 01:30:00,34.9631170227,-11.0500565673,36.6677419824,-3.9768829773,-1.6200565673,4.2942032435,38.94,-9.43,40.0655525358,133.51,14.1231170227,-19.0700565673,23.7303495954,-3.9768829773,-1.6200565673,4.2942032435,18.1,-17.45,25.1418475853,131.61,-3.9768829773,-1.6200565673,4.2942032435,-3.9768829773,-1.6200565673,4.2942032435,0.0,0.0,0.0,0.0,14.2631170227,2.6599434327,14.5090249938,-3.9768829773,-1.6200565673,4.2942032435,18.24,4.28,18.7354209987,132.69,32.4231170227,-30.1400565673,44.2682903143,-3.9768829773,-1.6200565673,4.2942032435,36.4,-28.52,46.2423009808,0.0,81.1031170227,-28.3800565673,85.9252186588,-3.9768829773,-1.6200565673,4.2942032435,85.08,-26.76,89.1891473219,131.61
2020-09-13 02:00:00,33.6702669676,-11.4382711449,35.5601029871,-3.9697330324,-1.6382711449,4.2944979558,37.64,-9.8,38.8948531299,134.14,13.3702669676,-19.0482711449,23.2723155787,-3.9697330324,-1.6382711449,4.2944979558,17.34,-17.41,24.5720104998,132.19,-3.9697330324,-1.6382711449,4.2944979558,-3.9697330324,-1.6382711449,4.2944979558,0.0,0.0,0.0,0.0,13.540266967600001,2.8717288550999998,13.8414470404,-3.9697330324,-1.6382711449,4.2944979558,17.51,4.51,18.0814877706,133.27,31.2302669676,-30.7582711449,43.8337862691,-3.9697330324,-1.6382711449,4.2944979558,35.2,-29.12,45.6838527272,0.0,81.3102669676,-28.7982711449,86.2594918561,-3.9697330324,-1.6382711449,4.2944979558,85.28,-27.16,89.5005251381,132.19
2020-09-13 02:30:00,33.2970835629,-11.7640357423,35.3141375477,-4.0929164371,-1.5940357423,4.3923700787,37.39,-10.17,38.7484322263,134.68,12.2270835629,-19.5640357423,23.0706104596,-4.0929164371,-1.5940357423,4.3923700787,16.32,-17.97,24.2747461367,132.72,-4.0929164371,-1.5940357423,4.3923700787,-4.0929164371,-1.5940357423,4.3923700787,0.0,0.0,0.0,0.0,12.4370835629,2.5159642577,12.6890158679,-4.0929164371,-1.5940357423,4.3923700787,16.53,4.11,17.0332909328,133.81,30.8270835629,-31.2340357423,43.8847817557,-4.0929164371,-1.5940357423,4.3923700787,34.92,-29.64,45.8032313271,0.0,82.3870835629,-29.0740357423,87.3666474826,-4.0929164371,-1.5940357423,4.3923700787,86.48,-27.48,90.7410645739,132.72
2020-09-13 03:00:00,32.3468502069,-12.3696882532,34.6313139484,-4.0331497931,-1.5596882532,4.3242253295,36.38,-10.81,37.9520816293,134.98,11.2568502069,-19.7096882532,22.6977639344,-4.0331497931,-1.5596882532,4.3242253295,15.29,-18.15,23.731974212,132.96,-4.0331497931,-1.5596882532,4.3242253295,-4.0331497931,-1.5596882532,4.3242253295,0.0,0.0,0.0,0.0,11.4868502069,2.4203117468,11.7390645551,-4.0331497931,-1.5596882532,4.3242253295,15.52,3.98,16.0221971028,134.05,29.9668502069,-31.9596882532,43.8113431039,-4.0331497931,-1.5596882532,4.3242253295,34.0,-30.4,45.6087710863,0.0,81.6068502069,-28.4796882532,86.4336198692,-4.0331497931,-1.5596882532,4.3242253295,85.64,-26.92,89.7713540056,132.96
2020-09-13 03:30:00,31.5970503635,-12.7022182652,34.054661069,-3.8829496365000002,-1.5222182652,4.1706649742,35.48,-11.18,37.1997688165,135.54,10.3470503635,-20.1422182652,22.6444343684,-3.8829496365000002,-1.5222182652,4.1706649742,14.23,-18.62,23.4349589289,133.53,-3.8829496365000002,-1.5222182652,4.1706649742,-3.8829496365000002,-1.5222182652,4.1706649742,0.0,0.0,0.0,0.0,10.6170503635,2.1777817348,10.8381036951,-3.8829496365000002,-1.5222182652,4.1706649742,14.5,3.7,14.9646249535,134.63,29.2770503635,-32.4822182652,43.729168542400004,-3.8829496365000002,-1.5222182652,4.1706649742,33.16,-30.96,45.3663663963,0.0,81.3170503635,-28.2822182652,86.0949856252,-3.8829496365000002,-1.5222182652,4.1706649742,85.2,-26.76,89.3036259062,133.53
2020-09-13 04:00:00,31.3500003201,-12.7487995226,33.8430851037,-3.7799996799,-1.4987995226000002,4.0663002335,35.13,-11.25,36.8873880886,135.74,10.4300003201,-20.2287995226,22.7593768984,-3.7799996799,-1.4987995226000002,4.0663002335,14.21,-18.73,23.5103594188,133.72,-3.7799996799,-1.4987995226000002,4.0663002335,-3.7799996799,-1.4987995226000002,4.0663002335,0.0,0.0,0.0,0.0,10.7000003201,2.1612004774,10.9160796238,-3.7799996799,-1.4987995226000002,4.0663002335,14.48,3.66,14.935394203,134.82,29.0200003201,-32.5787995226,43.6295610442,-3.7799996799,-1.4987995226000002,4.0663002335,32.8,-31.08,45.1863519218,0.0,79.9400003201,-27.7387995226,84.6158652389,-3.7799996799,-1.4987995226000002,4.0663002335,83.72,-26.24,87.7358307649,133.72
2020-09-13 04:30:00,31.1453668854,-12.7946361906,33.6710052371,-3.7146331146,-1.4946361906,4.0040525119,34.86,-11.3,36.6457309928,135.93,10.3253668854,-20.1946361906,22.681193359,-3.7146331146,-1.4946361906,4.0040525119,14.04,-18.7,23.384003079,133.89,-3.7146331146,-1.4946361906,4.0040525119,-3.7146331146,-1.4946361906,4.0040525119,0.0,0.0,0.0,0.0,10.5953668854,2.2453638094,10.830672097,-3.7146331146,-1.4946361906,4.0040525119,14.31,3.74,14.790662595,135.01,28.8853668854,-32.6946361906,43.6268685072,-3.7146331146,-1.4946361906,4.0040525119,32.6,-31.2,45.1242728473,0.0,79.8853668854,-28.4146361906,84.7883446723,-3.7146331146,-1.4946361906,4.0040525119,83.6,-26.92,87.8273670333,133.89
2020-09-13 05:00:00,31.2735170305,-12.9289116091,33.8406504496,-3.5164829695,-1.4889116091,3.8187053113,34.79,-11.44,36.6226391731,136.05,9.8335170305,-20.5089116091,22.7445270907,-3.5164829695,-1.4889116091,3.8187053113,13.35,-19.02,23.2375321409,134.03,-3.5164829695,-1.4889116091,3.8187053113,-3.5164829695,-1.4889116091,3.8187053113,0.0,0.0,0.0,0.0,10.1335170305,1.9610883909,10.3215325937,-3.5164829695,-1.4889116091,3.8187053113,13.65,3.45,14.0792400363,135.14,28.9635170305,-32.8489116091,43.7942497672,-3.5164829695,-1.4889116091,3.8187053113,32.48,-31.36,45.1486433905,0.0,80.6835170305,-28.1289116091,85.4462731119,-3.5164829695,-1.4889116091,3.8187053113,84.2,-26.64,88.3138131891,134.03
