Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-13 05:30:00,31.4889504642,-12.8684632632,34.0169273758,-3.8810495358,-1.5284632632,4.1711803420999995,35.37,-11.34,37.1434045289,135.83,10.1389504642,-20.3484632632,22.7345172301,-3.8810495358,-1.5284632632,4.1711803420999995,14.02,-18.82,23.468123060899998,133.81,-3.8810495358,-1.5284632632,4.1711803420999995,-3.8810495358,-1.5284632632,4.1711803420999995,0.0,0.0,0.0,0.0,10.4089504642,2.0615367368,10.6111348819,-3.8810495358,-1.5284632632,4.1711803420999995,14.29,3.59,14.7340490022,134.93,29.1989504642,-32.7284632632,43.8603581355,-3.8810495358,-1.5284632632,4.1711803420999995,33.08,-31.2,45.4722596755,0.0,80.5189504642,-27.8484632632,85.1988162475,-3.8810495358,-1.5284632632,4.1711803420999995,84.4,-26.32,88.4087235515,133.81
2020-09-13 06:00:00,31.792067055,-12.6456370077,34.2147287431,-4.027932945,-1.5456370077,4.3143061515,35.82,-11.1,37.5004319975,135.75,10.852067055,-20.0556370077,22.8034193741,-4.027932945,-1.5456370077,4.3143061515,14.88,-18.51,23.749410519,133.7,-4.027932945,-1.5456370077,4.3143061515,-4.027932945,-1.5456370077,4.3143061515,0.0,0.0,0.0,0.0,11.102067055,2.3343629923,11.344828931,-4.027932945,-1.5456370077,4.3143061515,15.13,3.88,15.6195806602,134.83,29.452067055,-32.5056370077,43.863888235,-4.027932945,-1.5456370077,4.3143061515,33.48,-30.96,45.6007894669,0.0,79.652067055,-28.8256370077,84.7075506377,-4.027932945,-1.5456370077,4.3143061515,83.68,-27.28,88.0144351797,133.7
2020-09-13 06:30:00,32.8389670198,-11.9428828228,34.9432426236,-4.0310329802,-1.6028828228,4.3380249228,36.87,-10.34,38.2924600933,134.49,11.6989670198,-19.3228828228,22.5884844537,-4.0310329802,-1.6028828228,4.3380249228,15.73,-17.72,23.6945415655,132.48,-4.0310329802,-1.6028828228,4.3380249228,-4.0310329802,-1.6028828228,4.3380249228,0.0,0.0,0.0,0.0,11.9189670198,2.6771171772,12.2159212178,-4.0310329802,-1.6028828228,4.3380249228,15.95,4.28,16.5142635319,133.59,30.4089670198,-31.3628828228,43.6845017617,-4.0310329802,-1.6028828228,4.3380249228,34.44,-29.76,45.5167134139,0.0,81.4889670198,-28.1228828228,86.205268309,-4.0310329802,-1.6028828228,4.3380249228,85.52,-26.52,89.53759433889999,132.48
2020-09-13 07:00:00,32.974316961,-11.2725465633,34.8478964224,-4.095683039,-1.6325465633,4.4090620134,37.07,-9.64,38.3029306973,134.39,12.214316961,-19.0525465633,22.6315944947,-4.095683039,-1.6325465633,4.4090620134,16.31,-17.42,23.8636229437,132.48,-4.095683039,-1.6325465633,4.4090620134,-4.095683039,-1.6325465633,4.4090620134,0.0,0.0,0.0,0.0,12.414316961,2.9374534367000003,12.7571116755,-4.095683039,-1.6325465633,4.4090620134,16.51,4.57,17.1308201788,133.51,30.544316961,-30.7125465633,43.3153069367,-4.095683039,-1.6325465633,4.4090620134,34.64,-29.08,45.2280443973,0.0,81.144316961,-29.6325465633,86.3856932072,-4.095683039,-1.6325465633,4.4090620134,85.24,-28.0,89.7209986569,132.48
2020-09-13 07:30:00,35.2218835393,-11.1170381935,36.9346668897,-4.6881164607,-1.7470381935,5.0030569054,39.91,-9.37,40.9951826438,135.37,13.2218835393,-17.4370381935,21.8830643487,-4.6881164607,-1.7470381935,5.0030569054,17.91,-15.69,23.8105900809,133.23,-4.6881164607,-1.7470381935,5.0030569054,-4.6881164607,-1.7470381935,5.0030569054,0.0,0.0,0.0,0.0,13.3618835393,4.7529618065,14.1820512498,-4.6881164607,-1.7470381935,5.0030569054,18.05,6.5,19.1846944203,134.3,32.6718835393,-30.7470381935,44.8645999835,-4.6881164607,-1.7470381935,5.0030569054,37.36,-29.0,47.294498623,0.0,84.7518835393,-30.6270381935,90.1160209506,-4.6881164607,-1.7470381935,5.0030569054,89.44,-28.88,93.9870629395,133.23
2020-09-13 08:00:00,36.1312168571,-9.6488556707,37.397396264,-4.4687831429,-1.8188556707,4.8247547843,40.6,-7.83,41.3481426427,133.65,14.3112168571,-17.7788556707,22.8232039138,-4.4687831429,-1.8188556707,4.8247547843,18.78,-15.96,24.6456892782,131.74,-4.4687831429,-1.8188556707,4.8247547843,-4.4687831429,-1.8188556707,4.8247547843,0.0,0.0,0.0,0.0,14.4412168571,3.9811443293,14.9799283872,-4.4687831429,-1.8188556707,4.8247547843,18.91,5.8,19.7794868488,132.82,33.4912168571,-28.8188556707,44.1835721591,-4.4687831429,-1.8188556707,4.8247547843,37.96,-27.0,46.5828466283,0.0,88.3312168571,-29.0188556707,92.9757917734,-4.4687831429,-1.8188556707,4.8247547843,92.8,-27.2,96.7040847121,131.74
2020-09-13 08:30:00,38.2005668038,-8.5224585703,39.1396934609,-4.7594331962,-1.8724585703,5.1145190826,42.96,-6.65,43.4716470817,134.84,13.4005668038,-16.3724585703,21.1573294699,-4.7594331962,-1.8724585703,5.1145190826,18.16,-14.5,23.2386660547,132.88,-4.7594331962,-1.8724585703,5.1145190826,-4.7594331962,-1.8724585703,5.1145190826,0.0,0.0,0.0,0.0,13.5505668038,5.6675414297,14.6880525109,-4.7594331962,-1.8724585703,5.1145190826,18.31,7.54,19.8017095222,133.96,35.4405668038,-28.0324585703,45.1868621268,-4.7594331962,-1.8724585703,5.1145190826,40.2,-26.16,47.9623352225,0.0,100.0005668038,-29.1524585703,104.1632334453,-4.7594331962,-1.8724585703,5.1145190826,104.76,-27.28,108.253665065,132.88
2020-09-13 09:00:00,39.7914167472,-6.6635714738,40.3455081953,-4.6785832528,-1.9135714738,5.0547895148,44.47,-4.75,44.722962782,134.01,13.6314167472,-15.3835714738,20.5540700064,-4.6785832528,-1.9135714738,5.0547895148,18.31,-13.47,22.7309700629,132.16,-4.6785832528,-1.9135714738,5.0547895148,-4.6785832528,-1.9135714738,5.0547895148,0.0,0.0,0.0,0.0,13.7914167472,6.4264285262,15.21519502,-4.6785832528,-1.9135714738,5.0547895148,18.47,8.34,20.2656482749,133.23,36.8814167472,-25.9535714738,45.0979686187,-4.6785832528,-1.9135714738,5.0547895148,41.56,-24.04,48.0120318254,0.0,106.8014167472,-29.6735714738,110.8470273089,-4.6785832528,-1.9135714738,5.0547895148,111.48,-27.76,114.8843244311,132.16
2020-09-13 09:30:00,41.6275835003,-5.4600406448,41.9841369081,-4.4124164997,-1.9000406448,4.8041205042,46.04,-3.56,46.1774317172,134.01,13.4575835003,-14.5400406448,19.8121007372,-4.4124164997,-1.9000406448,4.8041205042,17.87,-12.64,21.8885015476,132.26,-4.4124164997,-1.9000406448,4.8041205042,-4.4124164997,-1.9000406448,4.8041205042,0.0,0.0,0.0,0.0,13.6275835003,7.2599593552,15.4407914919,-4.4124164997,-1.9000406448,4.8041205042,18.04,9.16,20.2323305627,133.34,38.6675835003,-24.7800406448,45.9263805249,-4.4124164997,-1.9000406448,4.8041205042,43.08,-22.88,48.7788970765,0.0,114.4675835003,-28.6200406448,117.9912471284,-4.4124164997,-1.9000406448,4.8041205042,118.88,-26.72,121.8458567207,132.26
2020-09-13 10:00:00,41.7310168936,-4.8111615096,42.0074403653,-3.0089831064,-1.8011615096,3.5068735532,44.74,-3.01,44.841138478,133.91,15.2010168936,-13.7911615096,20.5247911167,-3.0089831064,-1.8011615096,3.5068735532,18.21,-11.99,21.8028484378,132.09,-3.0089831064,-1.8011615096,3.5068735532,-3.0089831064,-1.8011615096,3.5068735532,0.0,0.0,0.0,0.0,15.3510168936,7.9488384904,17.2869243364,-3.0089831064,-1.8011615096,3.5068735532,18.36,9.75,20.7882683261,133.18,38.7510168936,-24.1211615096,45.645062634,-3.0089831064,-1.8011615096,3.5068735532,41.76,-22.32,47.3506071767,0.0,112.8310168936,-27.1211615096,116.0448007232,-3.0089831064,-1.8011615096,3.5068735532,115.84,-25.32,118.5749045962,132.09
2020-09-13 10:30:00,42.115700336,-3.8082711449,42.2875294136,-2.044299664,-1.6382711449,2.6197506485,44.16,-2.17,44.2132842028,133.4,14.605700336,-13.0982711449,19.6186439207,-2.044299664,-1.6382711449,2.6197506485,16.65,-11.46,20.2127212418,131.63,-2.044299664,-1.6382711449,2.6197506485,-2.044299664,-1.6382711449,2.6197506485,0.0,0.0,0.0,0.0,14.805700336,8.4817288551,17.0630737797,-2.044299664,-1.6382711449,2.6197506485,16.85,10.12,19.6554547136,132.71,39.115700336,-22.9982711449,45.3757478002,-2.044299664,-1.6382711449,2.6197506485,41.16,-21.36,46.372353832900004,0.0,116.995700336,-25.8382711449,119.8148995445,-2.044299664,-1.6382711449,2.6197506485,119.04,-24.2,121.4749422721,131.63
2020-09-13 11:00:00,43.269550406,-3.2032190822,43.3879546053,-1.580449594,-1.5732190822,2.2299863676,44.85,-1.63,44.8796100696,133.4,15.369550406,-12.5932190822,19.8698829019,-1.580449594,-1.5732190822,2.2299863676,16.95,-11.02,20.2173910285,131.63,-1.580449594,-1.5732190822,2.2299863676,-1.580449594,-1.5732190822,2.2299863676,0.0,0.0,0.0,0.0,15.539550406,8.9367809178,17.9260614747,-1.580449594,-1.5732190822,2.2299863676,17.12,10.51,20.0886659587,132.71,40.259550406,-22.3732190822,46.0585749996,-1.580449594,-1.5732190822,2.2299863676,41.84,-20.8,46.7249997325,0.0,117.219550406,-25.5732190822,119.9767166229,-1.580449594,-1.5732190822,2.2299863676,118.8,-24.0,121.2,131.63
2020-09-13 11:30:00,43.5037003299,-2.0630028705,43.5525880199,-1.1062996701,-1.4530028705,1.8262300791000001,44.61,-0.61,44.6141703946,132.33,15.2437003299,-12.2630028705,19.564039438400002,-1.1062996701,-1.4530028705,1.8262300791000001,16.35,-10.81,19.6004744841,130.69,-1.1062996701,-1.4530028705,1.8262300791000001,-1.1062996701,-1.4530028705,1.8262300791000001,0.0,0.0,0.0,0.0,15.4337003299,8.9569971295,17.8445202639,-1.1062996701,-1.4530028705,1.8262300791000001,16.54,10.41,19.5432776166,131.73,40.4137003299,-20.9730028705,45.5316815389,-1.1062996701,-1.4530028705,1.8262300791000001,41.52,-19.52,45.8796338259,0.0,118.6537003299,-24.9330028705,121.2450214817,-1.1062996701,-1.4530028705,1.8262300791000001,119.76,-23.48,122.0400262209,130.69
2020-09-13 12:00:00,43.6716169947,-1.9647082612000002,43.7157890182,-1.0283830053,-1.5347082612,1.8474038683,44.7,-0.43,44.7020681848,132.44,16.3216169947,-12.0447082612,20.2847277137,-1.0283830053,-1.5347082612,1.8474038683,17.35,-10.51,20.285033892,130.77,-1.0283830053,-1.5347082612,1.8474038683,-1.0283830053,-1.5347082612,1.8474038683,0.0,0.0,0.0,0.0,16.4816169947,9.2252917388,18.887818996,-1.0283830053,-1.5347082612,1.8474038683,17.51,10.76,20.5518296023,131.8,40.5716169947,-20.9347082612,45.6543329328,-1.0283830053,-1.5347082612,1.8474038683,41.6,-19.4,45.9011982414,0.0,117.6916169947,-25.2147082612,120.3623621549,-1.0283830053,-1.5347082612,1.8474038683,118.72,-23.68,121.0585841649,130.77
2020-09-13 12:30:00,43.4249502293,-1.3835633029,43.4469855091,-0.4550497707,-1.4035633029,1.4754864416,43.88,0.02,43.8800045579,132.13,16.0949502293,-11.5335633029,19.800770322,-0.4550497707,-1.4035633029,1.4754864416,16.55,-10.13,19.4041078125,130.47,-0.4550497707,-1.4035633029,1.4754864416,-0.4550497707,-1.4035633029,1.4754864416,0.0,0.0,0.0,0.0,16.2749502293,9.6264366971,18.9087886563,-0.4550497707,-1.4035633029,1.4754864416,16.73,11.03,20.0388073497,131.51,40.3449502293,-20.3235633029,45.1747964503,-0.4550497707,-1.4035633029,1.4754864416,40.8,-18.92,44.9733965806,0.0,119.2249502293,-24.2435633029,121.6648639452,-0.4550497707,-1.4035633029,1.4754864416,119.68,-22.84,121.8399277741,130.47
2020-09-13 13:00:00,43.5645168851,-1.2282149968,43.5818269868,-0.2854831149,-1.3182149968,1.348774031,43.85,0.09,43.8500923602,132.28,16.0545168851,-11.4582149968,19.7240513923,-0.2854831149,-1.3182149968,1.348774031,16.34,-10.14,19.2305798145,130.63,-0.2854831149,-1.3182149968,1.348774031,-0.2854831149,-1.3182149968,1.348774031,0.0,0.0,0.0,0.0,16.2345168851,9.7517850032,18.9382377544,-0.2854831149,-1.3182149968,1.348774031,16.52,11.07,19.8860579301,131.65,40.5145168851,-20.1982149968,45.2702326865,-0.2854831149,-1.3182149968,1.348774031,40.8,-18.88,44.9565835001,0.0,117.7545168851,-23.4382149968,120.0644667213,-0.2854831149,-1.3182149968,1.348774031,118.04,-22.12,120.0946959695,130.63
2020-09-13 13:30:00,42.9818668509,-1.6198562780999999,43.0123797569,0.021866850900000002,-1.2198562781,1.2200522523,42.96,-0.4,42.961862157,131.89,16.2918668509,-11.7398562781,20.0810644867,0.021866850900000002,-1.2198562781,1.2200522523,16.27,-10.52,19.3748109668,130.24,0.021866850900000002,-1.2198562781,1.2200522523,0.021866850900000002,-1.2198562781,1.2200522523,0.0,0.0,0.0,0.0,16.4618668509,9.3701437219,18.9418228686,0.021866850900000002,-1.2198562781,1.2200522523,16.44,10.59,19.5556053345,131.26,39.9418668509,-20.4998562781,44.8953988173,0.021866850900000002,-1.2198562781,1.2200522523,39.92,-19.28,44.3319839394,0.0,113.7418668509,-24.2998562781,116.3086208751,0.021866850900000002,-1.2198562781,1.2200522523,113.72,-23.08,116.0384625889,130.24
2020-09-13 14:00:00,42.1458168314,-1.8606408835,42.1868683465,0.0658168314,-1.1506408835,1.1525217126,42.08,-0.71,42.0859893551,132.3,14.9758168314,-12.0306408835,19.2096696962,0.0658168314,-1.1506408835,1.1525217126,14.91,-10.88,18.4575865161,130.63,0.0658168314,-1.1506408835,1.1525217126,0.0658168314,-1.1506408835,1.1525217126,0.0,0.0,0.0,0.0,15.2058168314,9.1693591165,17.7565202705,0.0658168314,-1.1506408835,1.1525217126,15.14,10.32,18.322718139,131.67,39.1858168314,-20.8306408835,44.3784163796,0.0658168314,-1.1506408835,1.1525217126,39.12,-19.68,43.7912868046,0.0,114.1058168314,-24.9906408835,116.8104000787,0.0658168314,-1.1506408835,1.1525217126,114.04,-23.84,116.5052239172,130.63
2020-09-13 14:30:00,41.9260334137,-2.135548805,41.9803864502,0.0360334137,-1.135548805,1.1361203701,41.89,-1.0,41.9019343229,132.79,15.4460334137,-12.505548805,19.8738194399,0.0360334137,-1.135548805,1.1361203701,15.41,-11.37,19.1505874584,131.13,0.0360334137,-1.135548805,1.1361203701,0.0360334137,-1.135548805,1.1361203701,0.0,0.0,0.0,0.0,15.6460334137,8.894451195,17.9974893706,0.0360334137,-1.135548805,1.1361203701,15.61,10.03,18.5545951182,132.18,38.9560334137,-21.255548805,44.3775945082,0.0360334137,-1.135548805,1.1361203701,38.92,-20.12,43.8130208956,0.0,110.8760334137,-25.815548805,113.8417205846,0.0360334137,-1.135548805,1.1361203701,110.84,-24.68,113.5544274786,131.13
2020-09-13 15:00:00,41.8934500474,-2.2849883726,41.9557186655,-0.46654995260000004,-1.1849883726,1.2735251475,42.36,-1.1,42.3742799349,132.57,15.7934500474,-13.1349883726,20.5416889264,-0.46654995260000004,-1.1849883726,1.2735251475,16.26,-11.95,20.1789519054,130.98,-0.46654995260000004,-1.1849883726,1.2735251475,-0.46654995260000004,-1.1849883726,1.2735251475,0.0,0.0,0.0,0.0,15.9834500474,8.2650116274,17.993918212,-0.46654995260000004,-1.1849883726,1.2735251475,16.45,9.45,18.971162326,132.03,38.9334500474,-21.3449883726,44.4006988821,-0.46654995260000004,-1.1849883726,1.2735251475,39.4,-20.16,44.2581698673,0.0,108.5734500474,-25.1449883726,111.4471376728,-0.46654995260000004,-1.1849883726,1.2735251475,109.04,-23.96,111.6414045057,130.98
2020-09-13 15:30:00,42.581483372,-2.4217858417,42.6502962806,-1.048516628,-1.2817858417,1.6560078693,43.63,-1.1400000000000001,43.6448908808,132.88,16.751483372,-12.9817858417,21.1928987824,-1.048516628,-1.2817858417,1.6560078693,17.8,-11.7,21.3009389464,131.26,-1.048516628,-1.2817858417,1.6560078693,-1.048516628,-1.2817858417,1.6560078693,0.0,0.0,0.0,0.0,16.891483372,8.4982141583,18.9087771785,-1.048516628,-1.2817858417,1.6560078693,17.94,9.78,20.4326209773,132.3,39.591483372,-21.5217858417,45.0629872669,-1.048516628,-1.2817858417,1.6560078693,40.64,-20.24,45.4011806014,0.0,107.311483372,-25.6817858417,110.3417807882,-1.048516628,-1.2817858417,1.6560078693,108.36,-24.4,111.0731722785,131.26
2020-09-13 16:00:00,42.9484333565,-2.3002887015,43.0099901871,-1.9815666435,-1.4602887015000001,2.4615136511,44.93,-0.84,44.9378515285,132.62,16.3784333565,-13.2202887015,21.0482567584,-1.9815666435,-1.4602887015000001,2.4615136511,18.36,-11.76,21.8033758854,131.05,-1.9815666435,-1.4602887015000001,2.4615136511,-1.9815666435,-1.4602887015000001,2.4615136511,0.0,0.0,0.0,0.0,16.5184333565,8.2097112985,18.4460835995,-1.9815666435,-1.4602887015000001,2.4615136511,18.5,9.67,20.8748389215,132.1,39.8584333565,-21.3402887015,45.2117532452,-1.9815666435,-1.4602887015000001,2.4615136511,41.84,-19.88,46.3227805728,0.0,110.7784333565,-25.2202887015,113.613046166,-1.9815666435,-1.4602887015000001,2.4615136511,112.76,-23.76,115.2360846263,131.05
2020-09-13 16:30:00,44.1989166887,-1.9725065474,44.2429092458,-2.9910833113,-1.6825065474,3.4318227894,47.19,-0.29,47.1908910702,132.88,16.5189166887,-12.7125065474,20.8442421615,-2.9910833113,-1.6825065474,3.4318227894,19.51,-11.03,22.4120726395,131.29,-2.9910833113,-1.6825065474,3.4318227894,-2.9910833113,-1.6825065474,3.4318227894,0.0,0.0,0.0,0.0,16.6389166887,8.7774934526,18.8121753097,-2.9910833113,-1.6825065474,3.4318227894,19.63,10.46,22.242942701,132.32,41.0489166887,-21.0425065474,46.1280895237,-2.9910833113,-1.6825065474,3.4318227894,44.04,-19.36,48.1074962974,0.0,116.4489166887,-25.6825065474,119.2473955293,-2.9910833113,-1.6825065474,3.4318227894,119.44,-24.0,121.8273926504,131.29
2020-09-13 17:00:00,46.3921666744,-1.9744602044000001,46.4341643819,-4.1378333256,-1.9744602044000001,4.584774556,50.53,0.0,50.53,132.39,20.5921666744,-12.3244602044,23.9985342818,-4.1378333256,-1.9744602044000001,4.584774556,24.73,-10.35,26.8084949223,130.76,-2.4478333256,-1.9844602044,3.1511855377,-4.1378333256,-1.9744602044000001,4.584774556,1.69,-0.01,1.6900295855,132.48,20.6021666744,9.0355397956,22.4964497438,-4.1378333256,-1.9744602044000001,4.584774556,24.74,11.01,27.0792854411,131.78,43.0621666744,-20.8544602044,47.8461984813,-4.1378333256,-1.9744602044000001,4.584774556,47.2,-18.88,50.8359557793,132.48,110.7021666744,-25.2144602044,113.537389039,-4.1378333256,-1.9744602044000001,4.584774556,114.84,-23.24,117.1679273522,130.76
2020-09-13 17:30:00,42.7984166555,-2.7680471815,42.8878368937,-5.5815833445,-2.3080471815,6.0399631144,48.38,-0.46,48.3821868046,132.5,42.0384166555,-11.9580471815,43.7061021746,-5.5815833445,-2.3080471815,6.0399631144,47.62,-9.65,48.587929571,130.57,41.5884166555,-2.8580471815,41.6865066131,-5.5815833445,-2.3080471815,6.0399631144,47.17,-0.55,47.1732063782,132.82,41.4584166555,9.5219528185,42.5378407663,-5.5815833445,-2.3080471815,6.0399631144,47.04,11.83,48.5047471904,131.59,39.4984166555,-21.6680471815,45.0514060486,-5.5815833445,-2.3080471815,6.0399631144,45.08,-19.36,49.0613493496,132.82,39.1384166555,-26.3880471815,47.2032275629,-5.5815833445,-2.3080471815,6.0399631144,44.72,-24.08,50.7909913272,130.57
2020-09-13 18:00:00,43.3400499877,-2.103051267,43.3910446701,-6.9699500123,-2.563051267,7.4262665567,50.31,0.46,50.3121029177,131.93,42.6700499877,-12.313051267,44.4110841733,-6.9699500123,-2.563051267,7.4262665567,49.64,-9.75,50.5884581698,130.13,41.9500499877,-2.183051267,42.006813814,-6.9699500123,-2.563051267,7.4262665567,48.92,0.38,48.9214758567,132.2,41.9500499877,9.066948733,42.9187168179,-6.9699500123,-2.563051267,7.4262665567,48.92,11.63,50.2834296762,131.11,40.0300499877,-20.803051267,45.1128789153,-6.9699500123,-2.563051267,7.4262665567,47.0,-18.24,50.4152516606,132.2,39.4700499877,-26.643051267,47.6207625605,-6.9699500123,-2.563051267,7.4262665567,46.44,-24.08,52.3117577606,130.13
2020-09-13 18:30:00,43.7023333177,-2.1951249717,43.7574280672,-7.7976666823,-2.7051249717,8.253563279,51.5,0.51,51.5025251808,131.65,43.0323333177,-12.4151249717,44.7874651977,-7.7976666823,-2.7051249717,8.253563279,50.83,-9.71,51.7491352585,129.86,42.1923333177,-2.2551249717,42.2525570757,-7.7976666823,-2.7051249717,8.253563279,49.99,0.45,49.9920253641,131.89,42.1923333177,8.9048750283,43.1218017952,-7.7976666823,-2.7051249717,8.253563279,49.99,11.61,51.3204851887,130.84,40.3223333177,-20.7851249717,45.3642147984,-7.7976666823,-2.7051249717,8.253563279,48.12,-18.08,51.4044822948,131.89,39.6823333177,-25.8651249717,47.3676288972,-7.7976666823,-2.7051249717,8.253563279,47.48,-23.16,52.8274171241,129.86
2020-09-13 19:00:00,43.7084166503,-2.3576870383,43.7719587664,-8.1815833497,-2.7576870383000003,8.6338371486,51.89,0.4,51.8915417,131.65,42.9484166503,-12.8376870383,44.8260270519,-8.1815833497,-2.7576870383000003,8.6338371486,51.13,-10.08,52.1141372374,129.94,42.1884166503,-2.4076870383,42.257063981499996,-8.1815833497,-2.7576870383000003,8.6338371486,50.37,0.35000000000000003,50.3712159869,131.89,42.1184166503,8.5123129617,42.9699952651,-8.1815833497,-2.7576870383000003,8.6338371486,50.3,11.27,51.5470940015,130.91,40.3384166503,-20.9176870383,45.439382576,-8.1815833497,-2.7576870383000003,8.6338371486,48.52,-18.16,51.80710376,131.89,39.5784166503,-26.8376870383,47.8195829144,-8.1815833497,-2.7576870383000003,8.6338371486,47.76,-24.08,53.4870451605,129.94
2020-09-13 19:30:00,43.7789166497,-2.4097286884,43.845186,-8.461083350300001,-2.8097286884,8.9154083901,52.24,0.4,52.2415313711,131.65,43.0989166497,-12.9097286884,44.99086253,-8.461083350300001,-2.8097286884,8.9154083901,51.56,-10.1,52.5399238675,129.94,42.2389166497,-2.4597286884000003,42.3104755937,-8.461083350300001,-2.8097286884,8.9154083901,50.7,0.35000000000000003,50.7012080724,131.89,42.2489166497,8.4302713116,43.081787712,-8.461083350300001,-2.8097286884,8.9154083901,50.71,11.24,51.9407518236,130.91,40.4189166497,-20.9697286884,45.5348036605,-8.461083350300001,-2.8097286884,8.9154083901,48.88,-18.16,52.1444148495,131.89,39.6989166497,-24.8497286884,46.8349548847,-8.461083350300001,-2.8097286884,8.9154083901,48.16,-22.04,52.9636403583,129.94
2020-09-13 20:00:00,44.5300000227,-2.581658252,44.6047739749,-8.6499999773,-2.871658252,9.1142153104,53.18,0.29,53.1807907049,131.05,43.9200000227,-12.341658252,45.6210798908,-8.6499999773,-2.871658252,9.1142153104,52.57,-9.47,53.4161567318,129.24,42.9700000227,-2.611658252,43.049293383,-8.6499999773,-2.871658252,9.1142153104,51.62,0.26,51.6206547808,131.27,43.0300000227,8.808341748,43.9222925893,-8.6499999773,-2.871658252,9.1142153104,51.68,11.68,52.983438922,130.21,41.1100000227,-20.951658252,46.1411322507,-8.6499999773,-2.871658252,9.1142153104,49.76,-18.08,52.9428370981,131.27,40.4300000227,-24.191658252,47.114978837,-8.6499999773,-2.871658252,9.1142153104,49.08,-21.32,53.5106419322,129.24
2020-09-13 20:30:00,44.166766741,-3.153331588,44.2791913257,-8.393233259,-2.8633315880000003,8.8682034439,52.56,-0.29,52.560800032,131.86,43.846766741,-12.883331588,45.7003193254,-8.393233259,-2.8633315880000003,8.8682034439,52.24,-10.02,53.1922738751,130.01,42.626766741,-3.163331588,42.7439809742,-8.393233259,-2.8633315880000003,8.8682034439,51.02,-0.30000000000000004,51.0208819994,132.07,42.976766741,8.486668412,43.806689218,-8.393233259,-2.8633315880000003,8.8682034439,51.37,11.35,52.6089289,130.99,40.766766741,-21.743331588,46.202832587,-8.393233259,-2.8633315880000003,8.8682034439,49.16,-18.88,52.6608013612,132.07,40.406766741,-26.103331588,48.1049968138,-8.393233259,-2.8633315880000003,8.8682034439,48.8,-23.24,54.0512497543,130.01
2020-09-13 21:00:00,42.5789167128,-3.8754212153000003,42.7549182905,-7.9110832872,-2.7254212153,8.3673866636,50.49,-1.15,50.5030949547,132.33,42.1089167128,-13.8754212153,44.3360821524,-7.9110832872,-2.7254212153,8.3673866636,50.02,-11.15,51.2476623857,130.48,41.1189167128,-3.8954212153,41.3030219001,-7.9110832872,-2.7254212153,8.3673866636,49.03,-1.17,49.0439578338,132.52,41.3089167128,7.6545787847,42.0121312998,-7.9110832872,-2.7254212153,8.3673866636,49.22,10.38,50.3026122582,131.48,39.3289167128,-22.6054212153,45.3626361461,-7.9110832872,-2.7254212153,8.3673866636,47.24,-19.88,51.2526292009,132.52,38.8489167128,-27.2854212153,47.4734930319,-7.9110832872,-2.7254212153,8.3673866636,46.76,-24.56,52.8175273938,130.48
2020-09-13 21:30:00,40.8770333828,-5.2783675185,41.2164168972,-7.4229666172,-2.5583675185,7.8514761516,48.3,-2.7199999999999998,48.3765273661,132.6,40.1870333828,-14.4183675185,42.6952804653,-7.4229666172,-2.5583675185,7.8514761516,47.61,-11.86,49.0649742688,130.68,39.4870333828,-5.2583675185,39.8356151495,-7.4229666172,-2.5583675185,7.8514761516,46.91,-2.7,46.9876377359,132.81,39.4570333828,7.1516324815,40.0999168394,-7.4229666172,-2.5583675185,7.8514761516,46.88,9.71,47.8750300261,131.69,37.7770333828,-24.0783675185,44.7981253353,-7.4229666172,-2.5583675185,7.8514761516,45.2,-21.52,50.061466219,132.81,37.0570333828,-27.758367518500002,46.3006553995,-7.4229666172,-2.5583675185,7.8514761516,44.48,-25.2,51.122503851,130.68
2020-09-13 22:00:00,38.8535833192,-5.6450288077,39.261524257,-7.0664166808,-2.4350288077,7.4741962779,45.92,-3.21,46.0320594803,133.24,38.0835833192,-15.4450288077,41.0963287083,-7.0664166808,-2.4350288077,7.4741962779,45.15,-13.01,46.9870471513,131.37,37.5535833192,-5.6550288077,37.9769794866,-7.0664166808,-2.4350288077,7.4741962779,44.62,-3.22,44.7360346924,133.44,37.4335833192,6.3649711923,37.9708574883,-7.0664166808,-2.4350288077,7.4741962779,44.5,8.8,45.3617680431,132.38,35.8535833192,-24.7150288077,43.5466656105,-7.0664166808,-2.4350288077,7.4741962779,42.92,-22.28,48.3582960825,133.44,35.1735833192,-28.9150288077,45.5330633108,-7.0664166808,-2.4350288077,7.4741962779,42.24,-26.48,49.8538664499,131.37
2020-09-13 22:30:00,37.115349996,-6.5820263565,37.6944594905,-6.604650004,-2.2820263565,6.9877783284,43.72,-4.3,43.9309503653,133.66,36.225349996,-15.4320263565,39.3754164397,-6.604650004,-2.2820263565,6.9877783284,42.83,-13.15,44.8032521141,131.68,35.885349996,-6.5720263565,36.482185718,-6.604650004,-2.2820263565,6.9877783284,42.49,-4.29,42.7060206528,133.86,35.625349996,6.4579736435,36.2059523548,-6.604650004,-2.2820263565,6.9877783284,42.23,8.74,43.1249405797,132.71,34.275349996,-25.8020263565,42.9015638578,-6.604650004,-2.2820263565,6.9877783284,40.88,-23.52,47.1631720731,133.86,33.475349996,-28.9620263565,44.2650881398,-6.604650004,-2.2820263565,6.9877783284,40.08,-26.68,48.1479885353,131.68
2020-09-13 23:00:00,35.209999988,-7.0685435046,35.9125104446,-6.000000012,-2.0785435046,6.3498301745,41.21,-4.99,41.5110129966,134.6,33.949999988,-16.2485435046,37.6379816835,-6.000000012,-2.0785435046,6.3498301745,39.95,-14.17,42.3885762913,132.63,34.069999988,-7.0785435046,34.797567118,-6.000000012,-2.0785435046,6.3498301745,40.07,-5.0,40.3807491263,134.79,33.439999988,5.9414564954,33.9637233601,-6.000000012,-2.0785435046,6.3498301745,39.44,8.02,40.2471613906,133.67,32.479999988,-26.6385435046,42.0066946958,-6.000000012,-2.0785435046,6.3498301745,38.48,-24.56,45.649797370900004,134.79,31.359999988,-28.8785435046,42.6312077497,-6.000000012,-2.0785435046,6.3498301745,37.36,-26.8,45.9783601273,132.63
2020-09-13 23:30:00,33.3944166558,-8.0700406448,34.3556781302,-5.4555833442,-1.9000406448,5.776983995,38.85,-6.17,39.3368961663,134.78,31.9644166558,-16.2000406448,35.8352514856,-5.4555833442,-1.9000406448,5.776983995,37.42,-14.3,40.0592860645,132.71,32.3344166558,-8.0600406448,33.3238466517,-5.4555833442,-1.9000406448,5.776983995,37.79,-6.16,38.2887672823,134.99,31.5144166558,6.0099593552,32.0823638251,-5.4555833442,-1.9000406448,5.776983995,36.97,7.91,37.8067322047,133.78,30.8244166558,-27.7000406448,41.4419704393,-5.4555833442,-1.9000406448,5.776983995,36.28,-25.8,44.5182928693,134.99,29.5444166558,-29.9800406448,42.0912745423,-5.4555833442,-1.9000406448,5.776983995,35.0,-28.08,44.8718887501,132.71
2020-09-14 00:00:00,32.0439666582,-8.3921302721,33.1246682956,-5.0360333418,-1.7621302721,5.3354226558,37.08,-6.63,37.6680673781,135.09,30.3339666582,-16.7621302721,34.6571571898,-5.0360333418,-1.7621302721,5.3354226558,35.37,-15.0,38.4192256559,133.04,31.0439666582,-8.3921302721,32.158291565,-5.0360333418,-1.7621302721,5.3354226558,36.08,-6.63,36.684101461,135.31,29.9539666582,5.5678697279,30.4670525628,-5.0360333418,-1.7621302721,5.3354226558,34.99,7.33,35.7495314655,134.14,29.563966658200002,-28.2021302721,40.8581482259,-5.0360333418,-1.7621302721,5.3354226558,34.6,-26.44,43.5457644324,135.31,28.0439666582,-29.9621302721,41.0389244056,-5.0360333418,-1.7621302721,5.3354226558,33.08,-28.2,43.4686829798,133.04
2020-09-14 00:30:00,31.2723500415,-8.2860373765,32.3514805306,-4.8076499585,-1.6960373765,5.0980428505,36.08,-6.59,36.6768932708,135.4,29.5123500415,-17.1660373765,34.1416409123,-4.8076499585,-1.6960373765,5.0980428505,34.32,-15.47,37.6454950824,133.39,30.3023500415,-8.2960373765,31.4174577933,-4.8076499585,-1.6960373765,5.0980428505,35.11,-6.6,35.7249506648,135.63,29.1523500415,5.2739626235,29.6255665718,-4.8076499585,-1.6960373765,5.0980428505,33.96,6.97,34.6678886003,134.49,28.8323500415,-28.2160373765,40.3416555702,-4.8076499585,-1.6960373765,5.0980428505,33.64,-26.52,42.8364330915,135.63,27.2723500415,-30.0160373765,40.5554383107,-4.8076499585,-1.6960373765,5.0980428505,32.08,-28.32,42.7919244718,133.39
2020-09-14 01:00:00,30.580583416,-8.6371182254,31.7769081772,-4.639416584,-1.6471182253999999,4.9231275312000005,35.22,-6.99,35.9069422257,136.16,28.790583416,-17.1471182254,33.5100187536,-4.639416584,-1.6471182253999999,4.9231275312000005,33.43,-15.5,36.8485399982,134.09,29.630583416,-8.6571182254,30.8693564808,-4.639416584,-1.6471182253999999,4.9231275312000005,34.27,-7.01,34.9796083454,136.38,28.470583416,5.5028817746000005,28.9975141671,-4.639416584,-1.6471182253999999,4.9231275312000005,33.11,7.15,33.873213606,135.2,28.160583416,-28.8071182254,40.2848422956,-4.639416584,-1.6471182253999999,4.9231275312000005,32.8,-27.16,42.585274450200004,136.38,26.680583416,-29.7671182254,39.9741774007,-4.639416584,-1.6471182253999999,4.9231275312000005,31.32,-28.12,42.0912912608,134.09
2020-09-14 01:30:00,30.5326833953,-9.1904648973,31.8858808934,-4.5973166047,-1.6304648973,4.8778823013,35.13,-7.5600000000000005,35.934252462,135.9,28.8626833953,-16.8404648973,33.416399428,-4.5973166047,-1.6304648973,4.8778823013,33.46,-15.21,36.754805128,133.76,29.6126833953,-9.1804648973,31.0030958712,-4.5973166047,-1.6304648973,4.8778823013,34.21,-7.55,35.0332213763,136.13,28.5326833953,5.6595351027,29.0885606263,-4.5973166047,-1.6304648973,4.8778823013,33.13,7.29,33.9225736052,134.87,28.1626833953,-29.2304648973,40.5901073433,-4.5973166047,-1.6304648973,4.8778823013,32.76,-27.6,42.8366385236,136.13,26.6826833953,-29.2304648973,39.577590519,-4.5973166047,-1.6304648973,4.8778823013,31.28,-27.6,41.7156852994,133.76
2020-09-14 02:00:00,29.9003333719,-9.2732511369,31.3053209918,-4.7096666281,-1.6632511369,4.9947336358,34.61,-7.61,35.4367633962,136.18,28.4203333719,-16.9432511369,33.087597496,-4.7096666281,-1.6632511369,4.9947336358,33.13,-15.28,36.4839046704,134.03,28.9803333719,-9.2732511369,30.4278311582,-4.7096666281,-1.6632511369,4.9947336358,33.69,-7.61,34.538792683,136.39,28.1003333719,5.6767488631,28.6679998128,-4.7096666281,-1.6632511369,4.9947336358,32.81,7.34,33.6210008774,135.13,27.5703333719,-29.4232511369,40.3218425881,-4.7096666281,-1.6632511369,4.9947336358,32.28,-27.76,42.5748282439,136.39,26.2903333719,-30.1432511369,39.9974651435,-4.7096666281,-1.6632511369,4.9947336358,31.0,-28.48,42.0964416548,134.03
2020-09-14 02:30:00,29.8257499947,3.6553717706,30.0489118859,-4.6442500053,-1.6346282294,4.9235218655,34.47,5.29,34.8735573178,135.29,28.3457499947,-8.8446282294,29.693585019,-4.6442500053,-1.6346282294,4.9235218655,32.99,-7.21,33.7686866786,133.6,27.6657499947,-38.6346282294,47.5187144312,-4.6442500053,-1.6346282294,4.9235218655,32.31,-37.0,49.1216459415,135.51,27.9557499947,13.3753717706,30.9907167999,-4.6442500053,-1.6346282294,4.9235218655,32.6,15.01,35.8895541906,134.67,27.1157499947,-16.6346282294,31.811550639700002,-4.6442500053,-1.6346282294,4.9235218655,31.76,-15.0,35.1240316593,135.51,26.0757499947,-40.2746282294,47.9790622751,-4.6442500053,-1.6346282294,4.9235218655,30.72,-38.64,49.3636303365,133.6
2020-09-14 03:00:00,29.1366499918,3.9749234247,29.4065365008,-4.5233500081999996,-1.5950765753,4.7963490884,33.66,5.57,34.11774465,135.94,27.6566499918,-7.7650765753,28.7260631307,-4.5233500081999996,-1.5950765753,4.7963490884,32.18,-6.17,32.7661608981,134.16,26.9366499918,-41.1950765753,49.2200919018,-4.5233500081999996,-1.5950765753,4.7963490884,31.46,-39.6,50.575602814,136.16,27.2666499918,14.6249234247,30.9412117887,-4.5233500081999996,-1.5950765753,4.7963490884,31.79,16.22,35.6888287844,135.27,26.4366499918,-16.6350765753,31.2349521442,-4.5233500081999996,-1.5950765753,4.7963490884,30.96,-15.04,34.4198082505,136.16,25.3966499918,-40.7550765753,48.0204758146,-4.5233500081999996,-1.5950765753,4.7963490884,29.92,-39.16,49.2819642466,134.16
2020-09-14 03:30:00,28.8474166576,8.405964257699999,30.0471909323,-4.5225833424,-1.5940357423,4.7952799748,33.37,10.0,34.8361435868,136.04,27.4474166576,-6.1640357423,28.1310507768,-4.5225833424,-1.5940357423,4.7952799748,31.97,-4.57,32.2949810342,134.52,26.4974166576,-41.6240357423,49.3424101661,-4.5225833424,-1.5940357423,4.7952799748,31.02,-40.03,50.6422876655,136.26,27.0474166576,16.3059642577,31.5823877854,-4.5225833424,-1.5940357423,4.7952799748,31.57,17.9,36.2915265592,135.63,25.9574166576,-23.7140357423,35.1588249338,-4.5225833424,-1.5940357423,4.7952799748,30.48,-22.12,37.6606532073,136.26,25.1574166576,-40.8340357423,47.9615897139,-4.5225833424,-1.5940357423,4.7952799748,29.68,-39.24,49.2004065024,134.52
2020-09-14 04:00:00,29.0696666578,29.0425054993,41.0915154901,-4.4403333422,-1.5674945007,4.7088851334,33.51,30.61,45.3860352972,133.41,28.0096666578,4.4325054993,28.3582180555,-4.4403333422,-1.5674945007,4.7088851334,32.45,6.0,33.0000378788,132.93,25.9896666578,-39.1474945007,46.9892444999,-4.4403333422,-1.5674945007,4.7088851334,30.43,-37.58,48.3553647489,133.64,27.4896666578,26.0925054993,37.9011954453,-4.4403333422,-1.5674945007,4.7088851334,31.93,27.66,42.2445321906,134.05,24.9596666578,-56.5274945007,61.7927390087,-4.4403333422,-1.5674945007,4.7088851334,29.4,-54.96,62.3294601292,133.64,25.0396666578,-47.6074945007,53.7908769121,-4.4403333422,-1.5674945007,4.7088851334,29.48,-46.04,54.6694796024,132.93
2020-09-14 04:30:00,29.3416833396,29.5174134207,41.6198519489,-4.4783166604,-1.5825865793,4.7497263492,33.82,31.1,45.9456461485,133.0,28.2916833396,3.9474134207000002,28.5657385499,-4.4783166604,-1.5825865793,4.7497263492,32.77,5.53,33.2333236376,132.63,26.2316833396,-38.3425865793,46.4570248339,-4.4783166604,-1.5825865793,4.7497263492,30.71,-36.76,47.8999133611,133.23,27.7716833396,25.5474134207,37.7350861666,-4.4783166604,-1.5825865793,4.7497263492,32.25,27.13,42.1437943237,133.75,25.2016833396,-55.6225865793,61.065513843,-4.4783166604,-1.5825865793,4.7497263492,29.68,-54.04,61.6540671813,133.23,25.3616833396,-48.5425865793,54.7685830894,-4.4783166604,-1.5825865793,4.7497263492,29.84,-46.96,55.6387203304,132.63
2020-09-14 05:00:00,29.4756166879,29.5772292637,41.7567296379,-4.5643833121,-1.6127707363,4.8409321899,34.04,31.19,46.1685791421,133.12,28.4256166879,3.9472292637,28.6983676008,-4.5643833121,-1.6127707363,4.8409321899,32.99,5.5600000000000005,33.4552492144,132.76,26.3656166879,-38.3327707363,46.5246929668,-4.5643833121,-1.6127707363,4.8409321899,30.93,-36.72,48.0106581917,133.34,27.8956166879,25.557229263700002,37.833019943400004,-4.5643833121,-1.6127707363,4.8409321899,32.46,27.17,42.3303732561,133.86,25.3156166879,-55.6527707363,61.1400960002,-4.5643833121,-1.6127707363,4.8409321899,29.88,-54.04,61.7505951388,133.34,25.4356166879,-48.8527707363,55.0777977493,-4.5643833121,-1.6127707363,4.8409321899,30.0,-47.24,55.960857749,132.76
2020-09-14 05:30:00,30.2253833311,28.7437784665,41.710653292,-4.9146166689,-1.7262215335,5.2089632159,35.14,30.47,46.5106493182,131.24,29.4653833311,4.0337784665,29.7402115589,-4.9146166689,-1.7262215335,5.2089632159,34.38,5.76,34.8591738284,130.87,27.0353833311,-37.3162215335,46.0804984934,-4.9146166689,-1.7262215335,5.2089632159,31.95,-35.59,47.8272997356,131.48,28.8553833311,25.0737784665,38.2273137138,-4.9146166689,-1.7262215335,5.2089632159,33.77,26.8,43.1120969103,131.92,26.0053833311,-54.0462215335,59.9772792334,-4.9146166689,-1.7262215335,5.2089632159,30.92,-52.32,60.7735863678,131.48,26.2453833311,-46.7262215335,53.5925360941,-4.9146166689,-1.7262215335,5.2089632159,31.16,-45.0,54.7352317982,130.87
2020-09-14 06:00:00,31.3014166802,29.0628176653,42.7133007017,-5.2185833198000005,-1.8271823347,5.5292139722,36.52,30.89,47.8320237916,131.0,30.6014166802,4.3628176653,30.9108537704,-5.2185833198000005,-1.8271823347,5.5292139722,35.82,6.19,36.3509078291,130.62,28.0214166802,-36.8271823347,46.2757080062,-5.2185833198000005,-1.8271823347,5.5292139722,33.24,-35.0,48.2690128343,131.23,29.9514166802,25.3328176653,39.2280385951,-5.2185833198000005,-1.8271823347,5.5292139722,35.17,27.16,44.4364096209,131.69,27.0214166802,-53.4271823347,59.871702595,-5.2185833198000005,-1.8271823347,5.5292139722,32.24,-51.6,60.8438789033,131.23,27.2614166802,-47.2271823347,54.5306481777,-5.2185833198000005,-1.8271823347,5.5292139722,32.48,-45.4,55.8221318117,130.62
2020-09-14 06:30:00,34.2671666547,30.2656198274,45.719213183,-5.9828333452999996,-2.0743801726,6.3322466738,40.25,32.34,51.6327231511,130.3,34.0771666547,5.2056198274,34.4724783704,-5.9828333452999996,-2.0743801726,6.3322466738,40.06,7.28,40.7161147459,129.97,30.7571666547,-35.0443801726,46.6273726722,-5.9828333452999996,-2.0743801726,6.3322466738,36.74,-32.97,49.3644457074,130.51,33.3271666547,26.0156198274,42.2789842857,-5.9828333452999996,-2.0743801726,6.3322466738,39.31,28.09,48.3148445097,131.02,29.6171666547,-51.4743801726,59.3867693582,-5.9828333452999996,-2.0743801726,6.3322466738,35.6,-49.4,60.8910502455,130.51,30.4171666547,-45.9543801726,55.1090653554,-5.9828333452999996,-2.0743801726,6.3322466738,36.4,-43.88,57.0124056675,129.97
2020-09-14 07:00:00,36.4035333458,30.8879415889,47.7418283652,-6.9464666542,-2.3720584111,7.3403038141,43.35,33.26,54.6392725061,130.0,36.6135333458,6.1679415889,37.1294267059,-6.9464666542,-2.3720584111,7.3403038141,43.56,8.54,44.3892464455,129.64,32.6835333458,-34.0820584111,47.2207587562,-6.9464666542,-2.3720584111,7.3403038141,39.63,-31.71,50.7549110924,130.2,35.7435333458,26.8479415889,44.7036032508,-6.9464666542,-2.3720584111,7.3403038141,42.69,29.22,51.7324318006,130.63,31.5335333458,-50.3320584111,59.3942743804,-6.9464666542,-2.3720584111,7.3403038141,38.48,-47.96,61.4887957274,130.2,32.6535333458,-43.8920584111,54.7061790983,-6.9464666542,-2.3720584111,7.3403038141,39.6,-41.52,57.3765666453,129.64
2020-09-14 07:30:00,40.4134166749,32.1414162698,51.6363717468,-7.8665833251,-2.6785837302,8.3101109505,48.28,34.82,59.5263874261,128.53,40.8634166749,7.6314162698,41.5699090284,-7.8665833251,-2.6785837302,8.3101109505,48.73,10.31,49.8087241354,128.2,36.3834166749,-31.4685837302,48.1043113548,-7.8665833251,-2.6785837302,8.3101109505,44.25,-28.79,52.7913496702,128.72,39.8634166749,27.8814162698,48.6463293806,-7.8665833251,-2.6785837302,8.3101109505,47.73,30.56,56.6750959417,129.17,35.0934166749,-47.2785837302,58.8796431158,-7.8665833251,-2.6785837302,8.3101109505,42.96,-44.6,61.9251289865,128.72,36.4134166749,-41.4785837302,55.1942915726,-7.8665833251,-2.6785837302,8.3101109505,44.28,-38.8,58.8740893772,128.2
2020-09-14 08:00:00,43.0507166579,33.9790463215,54.8446879258,-8.1892833421,-2.8409536785,8.6680666507,51.24,36.82,63.0971473206,127.85,43.6807166579,8.5590463215,44.5113724983,-8.1892833421,-2.8409536785,8.6680666507,51.87,11.4,53.1079739775,127.66,38.8207166579,-29.0409536785,48.4811822503,-8.1892833421,-2.8409536785,8.6680666507,47.01,-26.2,53.8180276487,128.06,42.5507166579,28.6190463215,51.2797552691,-8.1892833421,-2.8409536785,8.6680666507,50.74,31.46,59.7015845686,128.6,37.4507166579,-44.6009536785,58.2391727896,-8.1892833421,-2.8409536785,8.6680666507,45.64,-41.76,61.8620012609,128.06,38.9307166579,-39.1209536785,55.1910293092,-8.1892833421,-2.8409536785,8.6680666507,47.12,-36.28,59.4687548213,127.66
2020-09-14 08:30:00,44.7350499903,35.2335779677,56.944092881,-7.6249500097,-2.7764220323,8.1147015935,52.36,38.01,64.7018523692,128.39,45.3750499903,9.8235779677,46.4262624569,-7.6249500097,-2.7764220323,8.1147015935,53.0,12.6,54.4771511737,128.17,40.4350499903,-28.1864220323,49.2896302959,-7.6249500097,-2.7764220323,8.1147015935,48.06,-25.41,54.3638823117,128.58,44.2250499903,29.9635779677,53.4197627407,-7.6249500097,-2.7764220323,8.1147015935,51.85,32.74,61.3215304767,129.13,39.0150499903,-43.8564220323,58.6988916354,-7.6249500097,-2.7764220323,8.1147015935,46.64,-41.08,62.1518784913,128.58,40.4950499903,-41.0564220323,57.6669650998,-7.6249500097,-2.7764220323,8.1147015935,48.12,-38.28,61.4889648636,128.17
2020-09-14 09:00:00,44.9002666543,26.3250191694,52.0484445483,-6.7897333457,-2.6249808306,7.2794919649,51.69,28.95,59.2449035783,128.87,45.3902666543,4.3950191694,45.6025492757,-6.7897333457,-2.6249808306,7.2794919649,52.18,7.02,52.6500978157,128.31,41.1702666543,-24.9449808306,48.1377494802,-6.7897333457,-2.6249808306,7.2794919649,47.96,-22.32,52.8993761778,129.09,44.3102666543,24.7350191694,50.7466344134,-6.7897333457,-2.6249808306,7.2794919649,51.1,27.36,57.963605823,129.28,39.8902666543,-34.9049808306,53.0055757495,-6.7897333457,-2.6249808306,7.2794919649,46.68,-32.28,56.7540377418,129.09,41.0502666543,-31.1849808306,51.5521815425,-6.7897333457,-2.6249808306,7.2794919649,47.84,-28.56,55.7165971682,128.31
2020-09-14 09:30:00,44.7998166616,3.9254195382,44.971463079,-5.9201833384,-2.4745804618,6.4165504145,50.72,6.4,51.1221908764,131.39,44.9698166616,-11.8445804618,46.5035320905,-5.9201833384,-2.4745804618,6.4165504145,50.89,-9.37,51.7454249185,130.13,42.4398166616,-18.2845804618,46.2110800668,-5.9201833384,-2.4745804618,6.4165504145,48.36,-15.81,50.8787352437,131.6,44.1098166616,9.4954195382,45.1202716983,-5.9201833384,-2.4745804618,6.4165504145,50.03,11.97,51.4420236771,131.14,41.3598166616,-14.7545804618,43.9127780821,-5.9201833384,-2.4745804618,6.4165504145,47.28,-12.28,48.8487133914,131.6,42.0398166616,-10.1945804618,43.2582437893,-5.9201833384,-2.4745804618,6.4165504145,47.96,-7.72,48.5773609823,130.13
2020-09-14 10:00:00,45.0101166712,4.3373411405,45.2186148718,-4.9198833288,-2.2726588595,5.4194308059,49.93,6.61,50.3656331242,131.39,44.7801166712,-11.7226588595,46.2890870489,-4.9198833288,-2.2726588595,5.4194308059,49.7,-9.45,50.59043882,130.13,42.6901166712,-17.8626588595,46.2765668879,-4.9198833288,-2.2726588595,5.4194308059,47.61,-15.59,50.097506924,131.6,43.9501166712,9.5973411405,44.9857945621,-4.9198833288,-2.2726588595,5.4194308059,48.87,11.87,50.2908918195,131.14,41.5601166712,-14.3926588595,43.9817226444,-4.9198833288,-2.2726588595,5.4194308059,46.48,-12.12,48.0342044797,131.6,41.9201166712,-10.3526588595,43.1795521884,-4.9198833288,-2.2726588595,5.4194308059,46.84,-8.08,47.5317998818,130.13
2020-09-14 10:30:00,45.1440166601,4.6732419178,45.385255648,-3.8659833399,-2.0967580822,4.3979792677,49.01,6.77,49.4753777146,131.17,44.7440166601,-11.0567580822,46.0899004791,-3.8659833399,-2.0967580822,4.3979792677,48.61,-8.96,49.4288751642,129.91,42.8440166601,-17.5067580822,46.2827866719,-3.8659833399,-2.0967580822,4.3979792677,46.71,-15.41,49.1863009384,131.37,43.9340166601,10.1932419178,45.1009977793,-3.8659833399,-2.0967580822,4.3979792677,47.8,12.29,49.3546765768,130.91,41.7740166601,-14.0167580822,44.0628865947,-3.8659833399,-2.0967580822,4.3979792677,45.64,-11.92,47.1709232473,131.37,41.8940166601,-9.0567580822,42.8617953296,-3.8659833399,-2.0967580822,4.3979792677,45.76,-6.96,46.2862744234,129.91
2020-09-14 11:00:00,45.2633333288,5.1790706246,45.5586667558,-3.2566666712,-1.9609293754000001,3.801463116,48.52,7.14,49.042532561,131.39,44.6533333288,-10.3509293754,45.837341942,-3.2566666712,-1.9609293754000001,3.801463116,47.91,-8.39,48.6390809946,130.11,43.0033333288,-17.0809293754,46.2714255855,-3.2566666712,-1.9609293754000001,3.801463116,46.26,-15.12,48.6682853612,131.6,43.8533333288,10.9290706246,45.1946836339,-3.2566666712,-1.9609293754000001,3.801463116,47.11,12.89,48.841623642100004,131.11,41.9033333288,-13.6009293754,44.0553586291,-3.2566666712,-1.9609293754000001,3.801463116,45.16,-11.64,46.6359861052,131.6,41.8233333288,-9.6409293754,42.9201436386,-3.2566666712,-1.9609293754000001,3.801463116,45.08,-7.68,45.7295178195,130.11
2020-09-14 11:30:00,45.2451666634,5.4483580898,45.5720277393,-2.6548333366,-1.8516419102000001,3.2367758355,47.9,7.3,48.4530700782,131.04,44.6051666634,-9.961641910200001,45.7039954776,-2.6548333366,-1.8516419102000001,3.2367758355,47.26,-8.11,47.9508049985,129.77,42.9751666634,-16.7216419102,46.1137534573,-2.6548333366,-1.8516419102000001,3.2367758355,45.63,-14.87,47.9918097179,131.24,43.8151666634,11.2083580898,45.2260557733,-2.6548333366,-1.8516419102000001,3.2367758355,46.47,13.06,48.2703273244,130.76,41.8651666634,-13.2516419102,43.9123922494,-2.6548333366,-1.8516419102000001,3.2367758355,44.52,-11.4,45.9563967256,131.24,41.7451666634,-10.9316419102,43.152748865,-2.6548333366,-1.8516419102000001,3.2367758355,44.4,-9.08,45.3189408526,129.77
2020-09-14 12:00:00,46.171866668,5.8435222389,46.5401764475,-2.518133332,-1.7964777611,3.093271379,48.69,7.64,49.2857555486,131.04,44.901866668,-9.7164777611,45.9411315746,-2.518133332,-1.7964777611,3.093271379,47.42,-7.92,48.0768426584,129.77,43.891866668,-16.2764777611,46.8126018067,-2.518133332,-1.7964777611,3.093271379,46.41,-14.48,48.6164426917,131.24,44.111866668,11.4135222389,45.5645176737,-2.518133332,-1.7964777611,3.093271379,46.63,13.21,48.4650492623,130.76,42.761866668,-12.8364777611,44.6469752866,-2.518133332,-1.7964777611,3.093271379,45.28,-11.04,46.6064373236,131.24,42.041866668,-10.2764777611,43.2796089181,-2.518133332,-1.7964777611,3.093271379,44.56,-8.48,45.3597178122,129.77
2020-09-14 12:30:00,46.6289166701,6.8271651544,47.1260655463,-2.2610833299,-1.7928348456,2.8856116524,48.89,8.62,49.6440983401,130.69,45.4689166701,-9.3928348456,46.4289535699,-2.2610833299,-1.7928348456,2.8856116524,47.73,-7.6,48.3312828301,129.51,44.3289166701,-15.242834845600001,46.8763998967,-2.2610833299,-1.7928348456,2.8856116524,46.59,-13.45,48.492582938,130.9,44.6689166701,11.6671651544,46.1674653758,-2.2610833299,-1.7928348456,2.8856116524,46.93,13.46,48.822090287099996,130.47,43.1389166701,-11.7928348456,44.7217741729,-2.2610833299,-1.7928348456,2.8856116524,45.4,-10.0,46.4882780924,130.9,42.6189166701,-9.7528348456,43.7205883499,-2.2610833299,-1.7928348456,2.8856116524,44.88,-7.96,45.580434399,129.51
2020-09-14 13:00:00,46.5214333525,7.4199513939,47.1094410905,-1.9985666475000001,-1.7600486061,2.6630883838,48.52,9.18,49.3807938373,130.9,45.5114333525,-9.6600486061,46.5253383101,-1.9985666475000001,-1.7600486061,2.6630883838,47.51,-7.9,48.162330716,129.78,44.2314333525,-14.7600486061,46.6291618118,-1.9985666475000001,-1.7600486061,2.6630883838,46.23,-13.0,48.0230455094,131.07,44.7114333525,11.5099513939,46.1691591165,-1.9985666475000001,-1.7600486061,2.6630883838,46.71,13.27,48.558387535,130.73,43.0814333525,-11.3200486061,44.5438368369,-1.9985666475000001,-1.7600486061,2.6630883838,45.08,-9.56,46.0825346525,131.07,42.6814333525,-11.2000486061,44.1264755198,-1.9985666475000001,-1.7600486061,2.6630883838,44.68,-9.44,45.6663552301,129.78
2020-09-14 13:30:00,46.6643166916,7.2908401245,47.2304435932,-1.9356833084,-1.6991598755,2.5756580039,48.6,8.99,49.4244888694,130.67,45.3243166916,-9.8391598755,46.3799822188,-1.9356833084,-1.6991598755,2.5756580039,47.26,-8.14,47.9558880639,129.56,44.3643166916,-14.7991598755,46.7675927168,-1.9356833084,-1.6991598755,2.5756580039,46.3,-13.1,48.1175643606,130.86,44.5443166916,11.2608401245,45.9456490849,-1.9356833084,-1.6991598755,2.5756580039,46.48,12.96,48.2529999067,130.52,43.2243166916,-11.3391598755,44.6868895778,-1.9356833084,-1.6991598755,2.5756580039,45.16,-9.64,46.1774317172,130.86,42.5043166916,-10.7791598755,43.8498258268,-1.9356833084,-1.6991598755,2.5756580039,44.44,-9.08,45.3581304729,129.56
2020-09-14 14:00:00,46.5954000429,6.8288305291,47.0931442097,-1.9245999570999999,-1.6611694709,2.5423550118,48.52,8.49,49.2571872928,130.94,45.0554000429,-9.5311694709,46.0524946611,-1.9245999570999999,-1.6611694709,2.5423550118,46.98,-7.87,47.6346229123,129.76,44.3054000429,-15.3011694709,46.8731720725,-1.9245999570999999,-1.6611694709,2.5423550118,46.23,-13.64,48.2002334019,131.14,44.2654000429,11.6088305291,45.7623271612,-1.9245999570999999,-1.6611694709,2.5423550118,46.19,13.27,48.0583915669,130.71,43.1554000429,-11.8611694709,44.7557358791,-1.9245999570999999,-1.6611694709,2.5423550118,45.08,-10.2,46.219545649,131.14,42.2354000429,-10.3411694709,43.4829714119,-1.9245999570999999,-1.6611694709,2.5423550118,44.16,-8.68,45.0049775025,129.76
