Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-14 14:30:00,45.7902500871,6.4843068442,46.247088971,-2.3797499129,-1.8656931558,3.0239081665,48.17,8.35,48.888356487,130.71,45.1902500871,-9.3356931558,46.1444890495,-2.3797499129,-1.8656931558,3.0239081665,47.57,-7.47,48.1529417585,129.49,43.5202500871,-15.605693155800001,46.233643881,-2.3797499129,-1.8656931558,3.0239081665,45.9,-13.74,47.912395056,130.92,44.3902500871,11.724306844200001,45.9124566297,-2.3797499129,-1.8656931558,3.0239081665,46.77,13.59,48.7044248503,130.44,42.3802500871,-12.1856931558,44.0973549676,-2.3797499129,-1.8656931558,3.0239081665,44.76,-10.32,45.934300909,130.92,42.3002500871,-9.5856931558,43.3727641581,-2.3797499129,-1.8656931558,3.0239081665,44.68,-7.72,45.3420423007,129.49
2020-09-14 15:00:00,46.3477834508,6.4290226474,46.7915522611,-2.4122165492,-1.7709773526,2.9925155745,48.76,8.2,49.444692334,131.19,44.9277834508,-9.4109773526,45.9028563439,-2.4122165492,-1.7709773526,2.9925155745,47.34,-7.64,47.9525306944,129.95,44.0477834508,-15.7809773526,46.7893841927,-2.4122165492,-1.7709773526,2.9925155745,46.46,-14.01,48.5264020921,131.4,44.1277834508,11.7890226474,45.6754017745,-2.4122165492,-1.7709773526,2.9925155745,46.54,13.56,48.4752019078,130.9,42.9077834508,-12.2909773526,44.6334628383,-2.4122165492,-1.7709773526,2.9925155745,45.32,-10.52,46.52496964,131.4,42.0677834508,-10.0509773526,43.2518271314,-2.4122165492,-1.7709773526,2.9925155745,44.48,-8.28,45.2441023781,129.95
2020-09-14 15:30:00,46.1045834038,6.3859401643,46.5447402251,-2.7154165962,-1.8240598357,3.2711896269,48.82,8.21,49.5055198943,131.08,44.8245834038,-9.5140598357,45.8231449366,-2.7154165962,-1.8240598357,3.2711896269,47.54,-7.69,48.1579453465,129.84,43.7945834038,-15.8140598357,46.5623240829,-2.7154165962,-1.8240598357,3.2711896269,46.51,-13.99,48.5685103745,131.29,44.0445834038,11.6759401643,45.5659182497,-2.7154165962,-1.8240598357,3.2711896269,46.76,13.5,48.6697811789,130.8,42.6845834038,-12.3840598357,44.4447814526,-2.7154165962,-1.8240598357,3.2711896269,45.4,-10.56,46.6119469664,131.29,42.0045834038,-10.0640598357,43.1934060628,-2.7154165962,-1.8240598357,3.2711896269,44.72,-8.24,45.4728050597,129.84
2020-09-14 16:00:00,49.2814167272,7.539631057,49.8548299678,-3.6785832728,-2.010368943,4.1920827976,52.96,9.55,53.814162634,130.72,42.7114167272,-8.460368943,43.5412788225,-3.6785832728,-2.010368943,4.1920827976,46.39,-6.45,46.8362530525,129.52,46.8014167272,-14.550368943,49.0110787889,-3.6785832728,-2.010368943,4.1920827976,50.48,-12.54,52.014248048,130.91,41.9014167272,12.579631057,43.7490096034,-3.6785832728,-2.010368943,4.1920827976,45.58,14.59,47.8581706713,130.44,45.6414167272,-11.010368943,46.9506884415,-3.6785832728,-2.010368943,4.1920827976,49.32,-9.0,50.1344432501,130.91,39.8414167272,-9.090368943,40.8653067327,-3.6785832728,-2.010368943,4.1920827976,43.52,-7.08,44.0921398891,129.52
2020-09-14 16:30:00,48.0333000628,5.9194067582,48.3966661176,-5.1466999372,-2.3805932418,5.6706035328,53.18,8.3,53.8238088582,131.02,46.8333000628,-11.5105932418,48.2270852484,-5.1466999372,-2.3805932418,5.6706035328,51.98,-9.13,52.775726428,129.96,45.5433000628,-16.2005932418,48.3389222263,-5.1466999372,-2.3805932418,5.6706035328,50.69,-13.82,52.5401608296,131.23,45.9533000628,9.7794067582,46.9823645979,-5.1466999372,-2.3805932418,5.6706035328,51.1,12.16,52.5269035828,130.9,44.4133000628,-12.7005932418,46.1935741328,-5.1466999372,-2.3805932418,5.6706035328,49.56,-10.32,50.6230777413,131.23,43.8933000628,-10.1405932418,45.0494552875,-5.1466999372,-2.3805932418,5.6706035328,49.04,-7.76,49.650168177,129.96
2020-09-14 17:00:00,49.5622167103,5.9509274887,49.9182017226,-9.9477832897,-3.8890725113,10.6809773606,59.51,9.84,60.3180379323,130.57,49.1022167103,-13.1890725113,50.8426918994,-9.9477832897,-3.8890725113,10.6809773606,59.05,-9.3,59.7778596137,129.68,46.8122167103,-16.0390725113,49.4836890334,-9.9477832897,-3.8890725113,10.6809773606,56.76,-12.15,58.0458448125,130.77,48.0422167103,8.1109274887,48.7220866873,-9.9477832897,-3.8890725113,10.6809773606,57.99,12.0,59.2185790103,130.62,45.6522167103,-12.4490725113,47.3191747282,-9.9477832897,-3.8890725113,10.6809773606,55.6,-8.56,56.2550762154,130.77,45.8522167103,-9.8490725113,46.8980810544,-9.9477832897,-3.8890725113,10.6809773606,55.8,-5.96,56.1173912437,129.68
2020-09-14 17:30:00,50.603983377,4.9180129886,50.8424034185,-12.156016623,-4.4119870114,12.9319128333,62.76,9.33,63.4497163114,130.57,50.173983377,-13.7719870114,52.0297629646,-12.156016623,-4.4119870114,12.9319128333,62.33,-9.36,63.0288703691,129.59,47.713983377,-16.9719870114,50.642596229,-12.156016623,-4.4119870114,12.9319128333,59.87,-12.56,61.1732825668,130.77,49.033983377,7.5080129886,49.6054612402,-12.156016623,-4.4119870114,12.9319128333,61.19,11.92,62.340215752,130.51,46.523983377,-13.3319870114,48.3965175083,-12.156016623,-4.4119870114,12.9319128333,58.68,-8.92,59.3540967415,130.77,46.763983377,-9.9319870114,47.8070549948,-12.156016623,-4.4119870114,12.9319128333,58.92,-5.52,59.1780094292,129.59
2020-09-14 18:00:00,50.6290166698,4.156523642,50.7993505641,-14.0209833302,-4.893476358,14.8503900424,64.65,9.05,65.280356923,130.16,50.2890166698,-14.493476358,52.3358964245,-14.0209833302,-4.893476358,14.8503900424,64.31,-9.6,65.0225814621,129.24,47.6790166698,-17.593476358,50.821442728,-14.0209833302,-4.893476358,14.8503900424,61.7,-12.7,62.9934917273,130.36,49.1090166698,6.716523642,49.5661901714,-14.0209833302,-4.893476358,14.8503900424,63.13,11.61,64.1886983822,130.16,46.4590166698,-13.893476358000001,48.4919469112,-14.0209833302,-4.893476358,14.8503900424,60.48,-9.0,61.1459761554,130.36,46.8190166698,-10.493476358,47.9805519768,-14.0209833302,-4.893476358,14.8503900424,60.84,-5.6,61.0971816044,129.24
2020-09-14 18:30:00,50.1666666757,3.1860751703,50.2677383651,-15.2833333243,-5.2439248297,16.1579400025,65.45,8.43,65.9906614605,130.58,49.9566666757,-15.4639248297,52.295329777,-15.2833333243,-5.2439248297,16.1579400025,65.24,-10.22,66.0356418913,129.65,47.1666666757,-18.6439248297,50.7177521027,-15.2833333243,-5.2439248297,16.1579400025,62.45,-13.4,63.8714529348,130.77,48.7366666757,5.8860751703,49.0908195039,-15.2833333243,-5.2439248297,16.1579400025,64.02,11.13,64.9802839329,130.58,45.9966666757,-14.9639248297,48.3695399149,-15.2833333243,-5.2439248297,16.1579400025,61.28,-9.72,62.0460860974,130.77,46.4366666757,-14.2839248297,48.5838915741,-15.2833333243,-5.2439248297,16.1579400025,61.72,-9.04,62.3785219447,129.65
2020-09-14 19:00:00,49.5599500243,2.4054746381,49.6182925406,-16.0400499757,-5.4045253619,16.9260774432,65.6,7.8100000000000005,66.0632734581,130.48,49.2299500243,-16.3045253619,51.8596714863,-16.0400499757,-5.4045253619,16.9260774432,65.27,-10.9,66.1738838213,129.57,46.5799500243,-19.3745253619,50.4486271098,-16.0400499757,-5.4045253619,16.9260774432,62.62,-13.97,64.1593742176,130.69,48.0399500243,5.0454746381,48.3041780042,-16.0400499757,-5.4045253619,16.9260774432,64.08,10.45,64.9264884311,130.58,45.3999500243,-15.6845253619,48.0329032855,-16.0400499757,-5.4045253619,16.9260774432,61.44,-10.28,62.294076765,130.69,45.7599500243,-14.6045253619,48.0340003255,-16.0400499757,-5.4045253619,16.9260774432,61.8,-9.2,62.4810371233,129.57
2020-09-14 19:30:00,49.1290667003,1.9237452379,49.1667162884,-16.3309332997,-5.4562547621,17.2183070732,65.46,7.38,65.8746992403,130.59,48.7390667003,-16.8962547621,51.5846881139,-16.3309332997,-5.4562547621,17.2183070732,65.07,-11.44,66.0679839257,129.68,46.1490667003,-19.8862547621,50.2513630241,-16.3309332997,-5.4562547621,17.2183070732,62.48,-14.43,64.1246855743,130.8,47.5390667003,4.5137452379,47.7528717337,-16.3309332997,-5.4562547621,17.2183070732,63.87,9.97,64.6434668006,130.58,45.0290667003,-16.2162547621,47.8600435271,-16.3309332997,-5.4562547621,17.2183070732,61.36,-10.76,62.2962856036,130.8,45.3090667003,-14.6962547621,47.6328818075,-16.3309332997,-5.4562547621,17.2183070732,61.64,-9.24,62.3287028583,129.68
2020-09-14 20:00:00,49.4656000218,1.7292135918,49.4958156328,-16.4843999782,-5.5207864082,17.3843183705,65.95,7.25,66.3473058986,130.23,49.3556000218,-16.8407864082,52.1496628978,-16.4843999782,-5.5207864082,17.3843183705,65.84,-11.32,66.8060476304,129.32,46.4656000218,-19.9607864082,50.5715827261,-16.4843999782,-5.5207864082,17.3843183705,62.95,-14.44,64.5849525819,130.44,48.1456000218,4.4692135918,48.3525870206,-16.4843999782,-5.5207864082,17.3843183705,64.63,9.99,65.3975305344,130.25,45.2756000218,-16.2407864082,48.1003440787,-16.4843999782,-5.5207864082,17.3843183705,61.76,-10.72,62.6834587431,130.44,45.8756000218,-15.1207864082,48.3033007046,-16.4843999782,-5.5207864082,17.3843183705,62.36,-9.6,63.0946083275,129.32
2020-09-14 20:30:00,48.7988166605,1.1080446659,48.8113948832,-16.4611833395,-5.4919553341,17.3531590878,65.26,6.6,65.5928929077,131.02,48.5688166605,-17.5819553341,51.653219698,-16.4611833395,-5.4919553341,17.3531590878,65.03,-12.09,66.1443043655,130.06,45.8288166605,-20.7919553341,50.3248034583,-16.4611833395,-5.4919553341,17.3531590878,62.29,-15.3,64.1415161966,131.21,47.3888166605,3.9580446659,47.5538227912,-16.4611833395,-5.4919553341,17.3531590878,63.85,9.45,64.5455265685,131.02,44.6988166605,-17.0919553341,47.8551893528,-16.4611833395,-5.4919553341,17.3531590878,61.16,-11.6,62.2503461838,131.21,45.1388166605,-15.1719553341,47.6203842716,-16.4611833395,-5.4919553341,17.3531590878,61.6,-9.68,62.355933158,130.06
2020-09-14 21:00:00,46.4535166387,-0.588912783,46.457249449,-15.3864833613,-5.128912783,16.2188044123,61.84,4.54,62.006428699,131.51,46.1835166387,-17.958912783,49.5523940639,-15.3864833613,-5.128912783,16.2188044123,61.57,-12.83,62.8925575883,130.42,43.6435166387,-22.638912783,49.1658104437,-15.3864833613,-5.128912783,16.2188044123,59.03,-17.51,61.5722421226,131.71,45.0935166387,3.691087217,45.2443296744,-15.3864833613,-5.128912783,16.2188044123,60.48,8.82,61.1197414916,131.41,42.5735166387,-18.928912783,46.5919312557,-15.3864833613,-5.128912783,16.2188044123,57.96,-13.8,59.58021148,131.71,42.9335166387,-15.008912783,45.4813622695,-15.3864833613,-5.128912783,16.2188044123,58.32,-9.88,59.1509661798,130.42
2020-09-14 21:30:00,43.8617166431,-2.024605226,43.9084184775,-14.1982833569,-4.784605226,14.9827800309,58.06,2.76,58.1255640833,131.7,43.6917166431,-18.814605226,47.5705315614,-14.1982833569,-4.784605226,14.9827800309,57.89,-14.03,59.5658711008,130.55,41.2417166431,-24.114605226,47.7744008531,-14.1982833569,-4.784605226,14.9827800309,55.44,-19.33,58.7132225312,131.9,42.7117166431,2.8653947740000003,42.8077239036,-14.1982833569,-4.784605226,14.9827800309,56.91,7.65,57.4218651735,131.56,40.2017166431,-20.464605226,45.1107314074,-14.1982833569,-4.784605226,14.9827800309,54.4,-15.68,56.6146836077,131.9,40.6817166431,-16.184605226,43.7829135091,-14.1982833569,-4.784605226,14.9827800309,54.88,-11.4,56.0515334313,130.55
2020-09-14 22:00:00,41.3927166828,-2.902195178,41.4943337244,-13.1172833172,-4.412195178,13.8394576452,54.51,1.51,54.5309105004,132.33,40.8527166828,-20.262195178,45.6015461777,-13.1172833172,-4.412195178,13.8394576452,53.97,-15.85,56.2492968845,131.23,38.9027166828,-25.182195178,46.341820414,-13.1172833172,-4.412195178,13.8394576452,52.02,-20.77,56.0131529196,132.55,39.9927166828,1.647804822,40.0266492277,-13.1172833172,-4.412195178,13.8394576452,53.11,6.06,53.4546134585,132.25,37.9227166828,-21.612195178,43.6488192396,-13.1172833172,-4.412195178,13.8394576452,51.04,-17.2,53.8602042328,132.55,38.0027166828,-16.452195178,41.4111241268,-13.1172833172,-4.412195178,13.8394576452,51.12,-12.04,52.5187204718,131.23
2020-09-14 22:30:00,39.1668500078,-3.4634520969,39.3196851457,-12.2931499922,-4.1434520969,12.9726532371,51.46,0.68,51.4644926138,132.33,38.4368500078,-21.1734520969,43.8828726523,-12.2931499922,-4.1434520969,12.9726532371,50.73,-17.03,53.5121836594,131.23,36.8268500078,-25.7334520969,44.9269121832,-12.2931499922,-4.1434520969,12.9726532371,49.12,-21.59,53.6554051331,132.47,37.6668500078,0.7365479031000001,37.6740506492,-12.2931499922,-4.1434520969,12.9726532371,49.96,4.88,50.1977688747,132.25,35.8668500078,-22.1834520969,42.172698235,-12.2931499922,-4.1434520969,12.9726532371,48.16,-18.04,51.4278834875,132.47,35.7868500078,-17.5034520969,39.8380404738,-12.2931499922,-4.1434520969,12.9726532371,48.08,-13.36,49.9016632989,131.23
2020-09-14 23:00:00,36.8386500067,-4.2339243685,37.0811576124,-11.2513499933,-3.8139243685,11.880189214,48.09,-0.42,48.0918340262,133.2,36.0986500067,-21.4239243685,41.9773399306,-11.2513499933,-3.8139243685,11.880189214,47.35,-17.61,50.51865596,132.05,34.6486500067,-26.8139243685,43.8122755324,-11.2513499933,-3.8139243685,11.880189214,45.9,-23.0,51.3401402413,133.41,35.4086500067,0.7160756315,35.415889931,-11.2513499933,-3.8139243685,11.880189214,46.66,4.53,46.8793824618,133.1,33.7086500067,-23.2539243685,40.951411255400004,-11.2513499933,-3.8139243685,11.880189214,44.96,-19.44,48.9828051463,133.41,33.5886500067,-16.8139243685,37.5620215369,-11.2513499933,-3.8139243685,11.880189214,44.84,-13.0,46.6864605641,132.05
2020-09-14 23:30:00,34.6882333818,-4.66389223,35.000363225,-10.1517666182,-3.46389223,10.7264586352,44.84,-1.2,44.8560542179,133.62,33.7982333818,-21.97389223,40.3134285253,-10.1517666182,-3.46389223,10.7264586352,43.95,-18.51,47.6888100082,132.49,32.6182333818,-27.40389223,42.6019067449,-10.1517666182,-3.46389223,10.7264586352,42.77,-23.94,49.0142479285,133.85,33.2182333818,0.30610777,33.2196437514,-10.1517666182,-3.46389223,10.7264586352,43.37,3.77,43.5335479831,133.58,31.7282333818,-23.94389223,39.7490977086,-10.1517666182,-3.46389223,10.7264586352,41.88,-20.48,46.619360785,133.85,31.4882333818,-17.78389223,36.1631810597,-10.1517666182,-3.46389223,10.7264586352,41.64,-14.32,44.0335326768,132.49
2020-09-15 00:00:00,33.5236667377,-4.9499289776,33.8871366218,-9.4263332623,-3.2099289776,9.957881442,42.95,-1.74,42.9852311847,134.0,32.1436667377,-22.5799289776,39.2819106457,-9.4263332623,-3.2099289776,9.957881442,41.57,-19.37,45.8613322964,132.93,31.5436667377,-27.7799289776,42.0324560936,-9.4263332623,-3.2099289776,9.957881442,40.97,-24.57,47.7726469855,134.22,31.6336667377,-0.2099289776,31.6343633008,-9.4263332623,-3.2099289776,9.957881442,41.06,3.0,41.1694498384,133.95,30.6536667377,-24.2899289776,39.1107138033,-9.4263332623,-3.2099289776,9.957881442,40.08,-21.08,45.2854590349,134.22,29.9336667377,-18.3699289776,35.1209153498,-9.4263332623,-3.2099289776,9.957881442,39.36,-15.16,42.1786106931,132.93
2020-09-15 00:30:00,32.168716734,-4.8624509444,32.5341323152,-8.871283266,-3.0524509444,9.3817441637,41.04,-1.81,41.0798941089,134.16,30.998716734,-23.0824509444,38.6486737257,-8.871283266,-3.0524509444,9.3817441637,39.87,-20.03,44.6185813311,133.1,30.278716734,-27.8024509444,41.1068968128,-8.871283266,-3.0524509444,9.3817441637,39.15,-24.75,46.3172214193,134.39,30.528716734,-0.6024509444,30.5346605117,-8.871283266,-3.0524509444,9.3817441637,39.4,2.45,39.4761003647,134.2,29.408716734,-24.3724509444,38.1954052863,-8.871283266,-3.0524509444,9.3817441637,38.28,-21.32,43.8166726258,134.39,28.888716734,-18.0124509444,34.0441822279,-8.871283266,-3.0524509444,9.3817441637,37.76,-14.96,40.6155044287,133.1
2020-09-15 01:00:00,31.3649167051,-5.0827551492,31.7740837763,-8.5450832949,-2.9327551492,9.0343511821,39.91,-2.15,39.9678695955,133.32,30.1149167051,-23.0627551492,37.9315025174,-8.5450832949,-2.9327551492,9.0343511821,38.66,-20.13,43.5868386098,132.25,29.5149167051,-27.7027551492,40.479290396,-8.5450832949,-2.9327551492,9.0343511821,38.06,-24.77,45.4105329191,133.55,29.6649167051,-0.8927551492,29.6783472397,-8.5450832949,-2.9327551492,9.0343511821,38.21,2.04,38.2644181976,133.33,28.6549167051,-24.3327551492,37.5923825333,-8.5450832949,-2.9327551492,9.0343511821,37.2,-21.4,42.9161974084,133.55,28.0149167051,-19.2127551492,33.9700679778,-8.5450832949,-2.9327551492,9.0343511821,36.56,-16.28,40.0208945427,132.25
2020-09-15 01:30:00,31.1915000361,-5.1201610699,31.6089500598,-8.3184999639,-2.9201610699,8.8161659651,39.51,-2.2,39.5712029132,133.18,30.2315000361,-23.0101610699,37.9922506164,-8.3184999639,-2.9201610699,8.8161659651,38.55,-20.09,43.4708016949,132.12,29.3515000361,-27.7101610699,40.3653760157,-8.3184999639,-2.9201610699,8.8161659651,37.67,-24.79,45.0951549504,133.42,29.8015000361,-0.8601610699000001,29.8139108717,-8.3184999639,-2.9201610699,8.8161659651,38.12,2.06,38.1756204927,133.19,28.4815000361,-24.3201610699,37.4521838986,-8.3184999639,-2.9201610699,8.8161659651,36.8,-21.4,42.5699424477,133.42,28.1615000361,-19.5601610699,34.2880443502,-8.3184999639,-2.9201610699,8.8161659651,36.48,-16.64,40.0958850757,132.12
2020-09-15 02:00:00,30.7542666934,-5.30179439,31.207914759,-8.5957333066,-2.96179439,9.0916916515,39.35,-2.34,39.419514203,133.39,29.8042666934,-23.23179439,37.7890272925,-8.5957333066,-2.96179439,9.0916916515,38.4,-20.27,43.4215718278,132.27,28.9342666934,-27.96179439,40.2374668014,-8.5957333066,-2.96179439,9.0916916515,37.53,-25.0,45.0943555226,133.62,29.3742666934,-1.03179439,29.392382405,-8.5957333066,-2.96179439,9.0916916515,37.97,1.9300000000000002,38.0190189247,133.4,28.0442666934,-24.56179439,37.2795203567,-8.5957333066,-2.96179439,9.0916916515,36.64,-21.6,42.532923718,133.62,27.7642666934,-17.48179439,32.8095662897,-8.5957333066,-2.96179439,9.0916916515,36.36,-14.52,39.1520114426,132.27
2020-09-15 02:30:00,30.4767666867,-5.3912339156,30.9499387852,-8.3632333133,-2.8812339156,8.8456305784,38.84,-2.51,38.9210187431,133.56,29.3367666867,-23.4412339156,37.5517952582,-8.3632333133,-2.8812339156,8.8456305784,37.7,-20.56,42.9418630243,132.52,28.6767666867,-28.1012339156,40.1501717952,-8.3632333133,-2.8812339156,8.8456305784,37.04,-25.22,44.8108245851,133.79,28.9267666867,-1.1712339156,28.9504683871,-8.3632333133,-2.8812339156,8.8456305784,37.29,1.71,37.3291869721,133.57,27.7967666867,-24.7212339156,37.199457584,-8.3632333133,-2.8812339156,8.8456305784,36.16,-21.84,42.2437119581,133.79,27.3167666867,-19.5612339156,33.5983275554,-8.3632333133,-2.8812339156,8.8456305784,35.68,-16.68,39.3863529665,132.52
2020-09-15 03:00:00,29.8832499836,-5.5022186844,30.385572893,-8.1867500164,-2.8222186844,8.6595493031,38.07,-2.68,38.164214914,133.56,28.7532499836,-23.5422186844,37.1616125216,-8.1867500164,-2.8222186844,8.6595493031,36.94,-20.72,42.3542441793,132.52,28.1132499836,-28.2222186844,39.8352664371,-8.1867500164,-2.8222186844,8.6595493031,36.3,-25.4,44.3040630191,133.79,28.3632499836,-1.2822186844,28.3922178491,-8.1867500164,-2.8222186844,8.6595493031,36.55,1.54,36.5824288423,133.57,27.2532499836,-24.8622186844,36.8899654728,-8.1867500164,-2.8222186844,8.6595493031,35.44,-22.04,41.7343407759,133.79,26.7732499836,-19.3022186844,33.0057958672,-8.1867500164,-2.8222186844,8.6595493031,34.96,-16.48,38.6496054314,132.52
2020-09-15 03:30:00,29.489750013,-5.6684956952,30.0296053799,-7.9002499870000005,-2.7884956952,8.3779268378,37.39,-2.88,37.5007533258,133.1,28.339750013,-23.6184956952,36.8913915392,-7.9002499870000005,-2.7884956952,8.3779268378,36.24,-20.83,41.7998385164,132.04,27.759750013,-28.2284956952,39.5910556817,-7.9002499870000005,-2.7884956952,8.3779268378,35.66,-25.44,43.8044426971,133.32,27.969750013,-1.4984956952,28.0098626404,-7.9002499870000005,-2.7884956952,8.3779268378,35.87,1.29,35.8931887689,133.12,26.899750013,-24.8684956952,36.6338454015,-7.9002499870000005,-2.7884956952,8.3779268378,34.8,-22.08,41.2136676359,133.32,26.379750013,-19.7084956952,32.928954027,-7.9002499870000005,-2.7884956952,8.3779268378,34.28,-16.92,38.2283245775,132.04
2020-09-15 04:00:00,29.431433374,-5.6569264425,29.9701532733,-8.028566626,-2.7969264425,8.5018044904,37.46,-2.86,37.5690191514,133.19,28.131433374,-23.5969264425,36.7177406877,-8.028566626,-2.7969264425,8.5018044904,36.16,-20.8,41.7155318796,132.16,27.701433374,-28.2269264425,39.5490680973,-8.028566626,-2.7969264425,8.5018044904,35.73,-25.43,43.8556472988,133.42,27.761433374,-1.4669264425000001,27.8001628802,-8.028566626,-2.7969264425,8.5018044904,35.79,1.33,35.8147036844,133.21,26.811433374,-24.8769264425,36.5747785884,-8.028566626,-2.7969264425,8.5018044904,34.84,-22.08,41.2474484059,133.42,26.171433374,-19.4769264425,32.623528143,-8.028566626,-2.7969264425,8.5018044904,34.2,-16.68,38.0507871141,132.16
2020-09-15 04:30:00,29.4706833746,-5.8603371818,30.047707574,-8.1393166254,-2.8303371818,8.6173826474,37.61,-3.03,37.7318565671,133.84,28.3706833746,-23.2903371818,36.7060687242,-8.1393166254,-2.8303371818,8.6173826474,36.51,-20.46,41.8520214566,132.71,27.7206833746,-28.6803371818,39.8873166259,-8.1393166254,-2.8303371818,8.6173826474,35.86,-25.85,44.2059057141,134.06,27.9906833746,-0.9503371818,28.0068116096,-8.1393166254,-2.8303371818,8.6173826474,36.13,1.88,36.1788791977,133.79,26.8606833746,-25.3103371818,36.9067673958,-8.1393166254,-2.8303371818,8.6173826474,35.0,-22.48,41.5974806929,134.06,26.3806833746,-18.1903371818,32.0441698613,-8.1393166254,-2.8303371818,8.6173826474,34.52,-15.36,37.7830649895,132.71
2020-09-15 05:00:00,29.7917333362,-6.0652210938,30.4028663466,-8.3582666638,-2.8452210938,8.8292641084,38.15,-3.22,38.2856487473,134.14,28.5017333362,-23.1152210938,36.6968969994,-8.3582666638,-2.8452210938,8.8292641084,36.86,-20.27,42.0658115338,132.96,28.0217333362,-28.9452210938,40.2870123406,-8.3582666638,-2.8452210938,8.8292641084,36.38,-26.1,44.7740371197,134.36,28.1217333362,-0.7252210938,28.1310830127,-8.3582666638,-2.8452210938,8.8292641084,36.48,2.12,36.5415489546,134.03,27.2017333362,-25.5652210938,37.3298114925,-8.3582666638,-2.8452210938,8.8292641084,35.56,-22.72,42.1984833851,134.36,26.5617333362,-18.5252210938,32.383784436,-8.3582666638,-2.8452210938,8.8292641084,34.92,-15.68,38.2788296582,132.96
2020-09-15 05:30:00,30.5230500507,-5.8622747906,31.0809081289,-8.7969499493,-3.0122747906,9.2983938303,39.32,-2.85,39.4231518273,133.81,29.5130500507,-22.6522747906,37.204108328,-8.7969499493,-3.0122747906,9.2983938303,38.31,-19.64,43.0509663074,132.6,28.7130500507,-28.6322747906,40.5493082912,-8.7969499493,-3.0122747906,9.2983938303,37.51,-25.62,45.4244922922,134.02,29.0830500507,-0.39227479060000003,29.0856954492,-8.7969499493,-3.0122747906,9.2983938303,37.88,2.62,37.9704990749,133.66,27.8430500507,-25.2122747906,37.5618721078,-8.7969499493,-3.0122747906,9.2983938303,36.64,-22.2,42.8407469589,134.02,27.4430500507,-19.4122747906,33.6148391136,-8.7969499493,-3.0122747906,9.2983938303,36.24,-16.4,39.77810453,132.6
2020-09-15 06:00:00,31.7752833782,-5.2881675647,32.2123167431,-9.5147166218,-3.1981675647,10.0378338382,41.29,-2.09,41.3428615362,133.64,30.5652833782,-22.8681675647,38.1731533379,-9.5147166218,-3.1981675647,10.0378338382,40.08,-19.67,44.6465597779,132.49,29.8752833782,-27.9981675647,40.9442296778,-9.5147166218,-3.1981675647,10.0378338382,39.39,-24.8,46.5468806688,133.84,30.0952833782,-0.6181675647,30.1016313969,-9.5147166218,-3.1981675647,10.0378338382,39.61,2.58,39.693935305,133.56,29.0052833782,-24.5581675647,38.0053951168,-9.5147166218,-3.1981675647,10.0378338382,38.52,-21.36,44.0458851654,133.84,28.4452833782,-18.4781675647,33.9201536408,-9.5147166218,-3.1981675647,10.0378338382,37.96,-15.28,40.9199217986,132.49
2020-09-15 06:30:00,34.632733351,-3.9654215087,34.8590129967,-10.737266649,-3.6354215087,11.336012731,45.37,-0.33,45.3712001164,132.94,34.052733351,-21.6154215087,40.3337959493,-10.737266649,-3.6354215087,11.336012731,44.79,-17.98,48.264111925899996,131.84,32.562733351,-26.4954215087,41.9802211073,-10.737266649,-3.6354215087,11.336012731,43.3,-22.86,48.963962258,133.15,33.442733351,0.4645784913,33.4459601023,-10.737266649,-3.6354215087,11.336012731,44.18,4.1,44.369836601,132.88,31.662733351,-23.0354215087,39.1555784958,-10.737266649,-3.6354215087,11.336012731,42.4,-19.4,46.6274597206,133.15,31.702733351,-18.5154215087,36.7135415831,-10.737266649,-3.6354215087,11.336012731,42.44,-14.88,44.9729696596,131.84
2020-09-15 07:00:00,37.0016500304,-3.1868147753000002,37.1386307419,-11.9883499696,-4.1068147753,12.6722714062,48.99,0.92,48.9986377362,132.46,36.6716500304,-20.0668147753,41.8029540963,-11.9883499696,-4.1068147753,12.6722714062,48.66,-15.96,51.2105184508,131.28,34.7516500304,-25.5668147753,43.1432404623,-11.9883499696,-4.1068147753,12.6722714062,46.74,-21.46,51.4311112071,132.66,35.9416500304,1.8231852247,35.9878619991,-11.9883499696,-4.1068147753,12.6722714062,47.93,5.93,48.2954428492,132.3,33.8116500304,-22.0268147753,40.3535406987,-11.9883499696,-4.1068147753,12.6722714062,45.8,-17.92,49.1809556638,132.66,34.0916500304,-15.4668147753,37.436118403,-11.9883499696,-4.1068147753,12.6722714062,46.08,-11.36,47.4596249458,131.28
2020-09-15 07:30:00,41.2594502713,-0.9289446281,41.2699064067,-13.1805497287,-4.5689446281,13.9499873177,54.44,3.64,54.5615542301,132.14,40.7394502713,-18.8889446281,44.9054009844,-13.1805497287,-4.5689446281,13.9499873177,53.92,-14.32,55.7891458977,131.07,38.7794502713,-23.2289446281,45.2043098817,-13.1805497287,-4.5689446281,13.9499873177,51.96,-18.66,55.2090318698,132.33,39.8694502713,2.8910553719000003,39.974132462200004,-13.1805497287,-4.5689446281,13.9499873177,53.05,7.46,53.5719525498,132.03,37.7394502713,-19.6089446281,42.5297168602,-13.1805497287,-4.5689446281,13.9499873177,50.92,-15.04,53.0947078342,132.33,37.8594502713,-16.8089446281,41.4231649486,-13.1805497287,-4.5689446281,13.9499873177,51.04,-12.24,52.4871336615,131.07
2020-09-15 08:00:00,43.0711504306,0.7003587596,43.0768441487,-13.658849569400001,-4.7396412404,14.4578134808,56.73,5.44,56.9902316191,131.25,43.0411504306,-17.0796412404,46.3060986836,-13.658849569400001,-4.7396412404,14.4578134808,56.7,-12.34,58.0272832381,130.2,40.4711504306,-21.3696412404,45.7665334488,-13.658849569400001,-4.7396412404,14.4578134808,54.13,-16.63,56.6269706059,131.45,42.0711504306,4.4403587596000005,42.3048281461,-13.658849569400001,-4.7396412404,14.4578134808,55.73,9.18,56.4810171651,131.16,39.4211504306,-17.7396412404,43.2287169901,-13.658849569400001,-4.7396412404,14.4578134808,53.08,-13.0,54.6487547891,131.45,39.9811504306,-15.1396412404,42.7516213335,-13.658849569400001,-4.7396412404,14.4578134808,53.64,-10.4,54.6389018923,130.2
2020-09-15 08:30:00,44.0366833191,1.8691418566,44.0763334345,-12.7133166809,-4.5208581434,13.4932049337,56.75,6.39,57.1086210655,131.25,44.5866833191,-15.3308581434,47.1487809048,-12.7133166809,-4.5208581434,13.4932049337,57.3,-10.81,58.3107717322,130.2,41.4366833191,-20.2708581434,46.1292360045,-12.7133166809,-4.5208581434,13.4932049337,54.15,-15.75,56.39401564,131.45,43.5866833191,6.1691418566,44.0211003271,-12.7133166809,-4.5208581434,13.4932049337,56.3,10.69,57.3058993473,131.16,40.3666833191,-16.680858143400002,43.6774558621,-12.7133166809,-4.5208581434,13.4932049337,53.08,-12.16,54.4550456799,131.45,41.4466833191,-14.2408581434,43.8249882922,-12.7133166809,-4.5208581434,13.4932049337,54.16,-9.72,55.0253032704,130.2
2020-09-15 09:00:00,45.5328999768,2.9944021697,45.6312549099,-12.0171000232,-4.1955978303,12.728461577200001,57.55,7.19,57.9974016659,131.25,45.4028999768,-14.2255978303,47.5793123104,-12.0171000232,-4.1955978303,12.728461577200001,57.42,-10.03,58.2894270001,130.2,42.8928999768,-19.1255978303,46.9637025881,-12.0171000232,-4.1955978303,12.728461577200001,54.91,-14.93,56.9035411903,131.45,44.3828999768,7.1944021697,44.9622200623,-12.0171000232,-4.1955978303,12.728461577200001,56.4,11.39,57.538613991,131.16,41.7828999768,-15.4755978303,44.5567599661,-12.0171000232,-4.1955978303,12.728461577200001,53.8,-11.28,54.9697953425,131.45,42.2628999768,-12.7155978303,44.134330658,-12.0171000232,-4.1955978303,12.728461577200001,54.28,-8.52,54.9445975506,130.2
2020-09-15 09:30:00,45.5225333165,3.1424086225,45.6308642424,-10.7974666835,-4.0475913775,11.531187395,56.32,7.19,56.7770948535,131.1,45.8525333165,-12.9375913775,47.6427967503,-10.7974666835,-4.0475913775,11.531187395,56.65,-8.89,57.343304753,129.87,42.9125333165,-18.9475913775,46.9094525085,-10.7974666835,-4.0475913775,11.531187395,53.71,-14.9,55.7384436453,131.29,44.8525333165,8.3924086225,45.630935421,-10.7974666835,-4.0475913775,11.531187395,55.65,12.44,57.0234697296,130.85,41.8025333165,-15.3675913775,44.5377890833,-10.7974666835,-4.0475913775,11.531187395,52.6,-11.32,53.8042972262,131.29,42.6425333165,-11.0075913775,44.0403532636,-10.7974666835,-4.0475913775,11.531187395,53.44,-6.96,53.8913276882,129.87
2020-09-15 10:00:00,45.9477166504,4.2352271264,46.1424946682,-8.1122833496,-3.2747728736,8.7483300416,54.06,7.51,54.5791507812,131.24,45.7477166504,-11.7947728736,47.2437323448,-8.1122833496,-3.2747728736,8.7483300416,53.86,-8.52,54.529716669,130.03,43.4377166504,-17.9347728736,46.9945880483,-8.1122833496,-3.2747728736,8.7483300416,51.55,-14.66,53.5940117924,131.45,44.8077166504,9.5252271264,45.8089666248,-8.1122833496,-3.2747728736,8.7483300416,52.92,12.8,54.4459952614,131.0,42.3277166504,-14.3547728736,44.695582568,-8.1122833496,-3.2747728736,8.7483300416,50.44,-11.08,51.6426180591,131.45,42.6877166504,-11.7547728736,44.2765834063,-8.1122833496,-3.2747728736,8.7483300416,50.8,-8.48,51.5029164223,130.03
2020-09-15 10:30:00,46.2899166524,4.8325530572,46.5414863615,-7.1300833476,-3.0574469428,7.7579681845,53.42,7.89,53.999523146,131.32,45.7799166524,-11.5274469428,47.2089271401,-7.1300833476,-3.0574469428,7.7579681845,52.91,-8.47,53.5836635552,130.12,43.8199166524,-17.3874469428,47.1434874252,-7.1300833476,-3.0574469428,7.7579681845,50.95,-14.33,52.9268495189,131.45,44.8699166524,9.8225530572,45.9324718359,-7.1300833476,-3.0574469428,7.7579681845,52.0,12.88,53.5713953524,131.09,42.6699166524,-13.8574469428,44.863689359,-7.1300833476,-3.0574469428,7.7579681845,49.8,-10.8,50.9576294582,131.45,42.7099166524,-11.617446942800001,44.2617448134,-7.1300833476,-3.0574469428,7.7579681845,49.84,-8.56,50.5697458961,130.12
2020-09-15 11:00:00,46.0395999973,5.4228093686,46.3578648058,-5.7704000027,-2.7271906314,6.3824043222,51.81,8.15,52.4471028752,131.14,45.5795999973,-10.7271906314,46.8249138253,-5.7704000027,-2.7271906314,6.3824043222,51.35,-8.0,51.9694381343,129.92,43.6095999973,-16.7671906314,46.7218995075,-5.7704000027,-2.7271906314,6.3824043222,49.38,-14.04,51.3371795096,131.34,44.6995999973,10.5428093686,45.9260826688,-5.7704000027,-2.7271906314,6.3824043222,50.47,13.27,52.1853791785,130.89,42.4695999973,-13.2471906314,44.487694743,-5.7704000027,-2.7271906314,6.3824043222,48.24,-10.52,49.3737582122,131.34,42.5895999973,-12.0471906314,44.2606917031,-5.7704000027,-2.7271906314,6.3824043222,48.36,-9.32,49.2498934009,129.92
2020-09-15 11:30:00,46.6609666767,5.8522729877,47.0265341093,-5.1490333233,-2.5777270123,5.758230693,51.81,8.43,52.4913421433,131.14,46.1109666767,-10.2777270123,47.2424906245,-5.1490333233,-2.5777270123,5.758230693,51.26,-7.7,51.8351000771,129.92,44.2409666767,-16.3277270123,47.1577968302,-5.1490333233,-2.5777270123,5.758230693,49.39,-13.75,51.2682611369,131.34,45.2209666767,10.9522729877,46.5283581354,-5.1490333233,-2.5777270123,5.758230693,50.37,13.53,52.1555155281,130.89,43.0909666767,-12.8177270123,44.9569297762,-5.1490333233,-2.5777270123,5.758230693,48.24,-10.24,49.3148578017,131.34,43.0909666767,-10.6177270123,44.3798100046,-5.1490333233,-2.5777270123,5.758230693,48.24,-8.04,48.9054107436,129.92
2020-09-15 12:00:00,47.5200667124,7.4314643309,48.0976444585,-5.2999332876,-2.6085356691,5.9070932945,52.82,10.04,53.7657325813,130.44,46.6200667124,-10.7585356691,47.8453415707,-5.2999332876,-2.6085356691,5.9070932945,51.92,-8.15,52.5557694264,129.47,45.0400667124,-14.5685356691,47.3376154976,-5.2999332876,-2.6085356691,5.9070932945,50.34,-11.96,51.7412524008,130.64,45.7200667124,10.3414643309,46.87505077,-5.2999332876,-2.6085356691,5.9070932945,51.02,12.95,52.6378466505,130.41,43.8600667124,-11.0485356691,45.2302508555,-5.2999332876,-2.6085356691,5.9070932945,49.16,-8.44,49.8792461852,130.64,43.5800667124,-11.4485356691,45.0587525751,-5.2999332876,-2.6085356691,5.9070932945,48.88,-8.84,49.6729302538,129.47
2020-09-15 12:30:00,48.3110833458,7.7182057358,48.9237311928,-5.3389166542,-2.5717942642000002,5.9260574396,53.65,10.29,54.6278921431,130.68,46.9810833458,-10.6017942642,48.1624359223,-5.3389166542,-2.5717942642000002,5.9260574396,52.32,-8.03,52.9326298232,129.7,45.7810833458,-14.3517942642,47.9779281641,-5.3389166542,-2.5717942642000002,5.9260574396,51.12,-11.78,52.4597255044,130.86,46.0810833458,10.5782057358,47.2796433882,-5.3389166542,-2.5717942642000002,5.9260574396,51.42,13.15,53.0748424397,130.63,44.6210833458,-10.8517942642,45.9216998565,-5.3389166542,-2.5717942642000002,5.9260574396,49.96,-8.28,50.6414849703,130.86,43.901083345800004,-11.2517942642,45.3200617067,-5.3389166542,-2.5717942642000002,5.9260574396,49.24,-8.68,49.9991999936,129.7
2020-09-15 13:00:00,47.7225333831,8.1278295443,48.409728419,-3.6974666169,-2.2321704557,4.3190096465,51.42,10.36,52.453274445,130.76,46.8525333831,-10.0821704557,47.925046119,-3.6974666169,-2.2321704557,4.3190096465,50.55,-7.85,51.1558892015,129.7,45.2825333831,-14.0421704557,47.4098131266,-3.6974666169,-2.2321704557,4.3190096465,48.98,-11.81,50.3836927984,130.93,45.9725333831,11.1278295443,47.3001312474,-3.6974666169,-2.2321704557,4.3190096465,49.67,13.36,51.4353817911,130.63,44.1025333831,-10.5521704557,45.3473455908,-3.6974666169,-2.2321704557,4.3190096465,47.8,-8.32,48.5186809384,130.93,43.8625333831,-10.9121704557,45.1995276395,-3.6974666169,-2.2321704557,4.3190096465,47.56,-8.68,48.3455892507,129.7
2020-09-15 13:30:00,48.4962834251,7.4892305625,49.0711532416,-5.0837165749,-2.5507694375,5.6877586919,53.58,10.04,54.512549014,130.76,47.2762834251,-10.9407694375,48.5257396685,-5.0837165749,-2.5507694375,5.6877586919,52.36,-8.39,53.0279332051,129.87,45.9862834251,-14.6207694375,48.254586955,-5.0837165749,-2.5507694375,5.6877586919,51.07,-12.07,52.4769454142,131.04,46.3662834251,10.2892305625,47.4942154817,-5.0837165749,-2.5507694375,5.6877586919,51.45,12.84,53.0279935506,130.8,44.8362834251,-11.1107694375,46.1924399536,-5.0837165749,-2.5507694375,5.6877586919,49.92,-8.56,50.6485932677,131.04,44.2362834251,-11.6707694375,45.7499249237,-5.0837165749,-2.5507694375,5.6877586919,49.32,-9.12,50.1561242522,129.87
2020-09-15 14:00:00,48.297766806,6.7021446852,48.7605683091,-7.472233194,-3.1978553148,8.1277639927,55.77,9.9,56.6418829136,130.65,47.167766806,-11.6578553148,48.5870745775,-7.472233194,-3.1978553148,8.1277639927,54.64,-8.46,55.2910589517,129.68,45.687766806,-15.3478553148,48.1967706229,-7.472233194,-3.1978553148,8.1277639927,53.16,-12.15,54.530799554,130.84,46.207766806,9.5621446852,47.1867812441,-7.472233194,-3.1978553148,8.1277639927,53.68,12.76,55.1757192975,130.63,44.527766806,-11.7578553148,46.0539811344,-7.472233194,-3.1978553148,8.1277639927,52.0,-8.56,52.699844402,130.84,44.047766806,-12.4378553148,45.7701431659,-7.472233194,-3.1978553148,8.1277639927,51.52,-9.24,52.3420290016,129.68
2020-09-15 14:30:00,48.1873834486,6.6221846592,48.640284264,-8.3026165514,-3.3778153408,8.9634300397,56.49,10.0,57.3682847922,130.65,47.3073834486,-11.8078153408,48.7587226235,-8.3026165514,-3.3778153408,8.9634300397,55.61,-8.43,56.2453286949,129.68,45.5473834486,-15.4678153408,48.102156401,-8.3026165514,-3.3778153408,8.9634300397,53.85,-12.09,55.1904937467,130.91,46.3273834486,9.4721846592,47.2858196441,-8.3026165514,-3.3778153408,8.9634300397,54.63,12.85,56.1209354876,130.63,44.3773834486,-11.9378153408,45.9550171021,-8.3026165514,-3.3778153408,8.9634300397,52.68,-8.56,53.3709284161,130.91,44.1773834486,-12.4978153408,45.9111816082,-8.3026165514,-3.3778153408,8.9634300397,52.48,-9.12,53.2665448476,129.68
2020-09-15 15:00:00,47.2140500368,5.5929132842,47.5441605235,-7.1859499632,-3.2470867158,7.8855214800999995,54.4,8.84,55.1135700168,130.93,46.8540500368,-11.3370867158,48.206135917,-7.1859499632,-3.2470867158,7.8855214800999995,54.04,-8.09,54.6421970642,129.8,44.6740500368,-16.5270867158,47.6331328174,-7.1859499632,-3.2470867158,7.8855214800999995,51.86,-13.28,53.5333354089,131.13,45.9040500368,9.9229132842,46.9643057846,-7.1859499632,-3.2470867158,7.8855214800999995,53.09,13.17,54.699149902,130.74,43.5340500368,-12.9670867158,45.4242099601,-7.1859499632,-3.2470867158,7.8855214800999995,50.72,-9.72,51.6429743528,131.13,43.7340500368,-11.9670867158,45.3417941538,-7.1859499632,-3.2470867158,7.8855214800999995,50.92,-8.72,51.6612504688,129.8
2020-09-15 15:30:00,47.48415003,5.4067563212,47.7909773701,-8.55584997,-3.3632436788,9.193148359,56.04,8.77,56.7220812383,131.05,47.17415003,-11.5532436788,48.5682804983,-8.55584997,-3.3632436788,9.193148359,55.73,-8.19,56.3285806674,129.95,44.88415003,-16.7532436788,47.9088519762,-8.55584997,-3.3632436788,9.193148359,53.44,-13.39,55.0919749147,131.26,46.18415003,9.7767563212,47.2076336853,-8.55584997,-3.3632436788,9.193148359,54.74,13.14,56.2950015543,130.9,43.72415003,-13.1632436788,45.6625916916,-8.55584997,-3.3632436788,9.193148359,52.28,-9.8,53.1905856332,131.26,44.00415003,-12.3632436788,45.7079316326,-8.55584997,-3.3632436788,9.193148359,52.56,-9.0,53.3249810127,129.95
2020-09-15 16:00:00,47.3829500004,4.8802388796,47.633608747,-10.3670499996,-4.0697611204,11.1372654305,57.75,8.95,58.4394130703,130.89,47.5729500004,-12.4197611204,49.1674286295,-10.3670499996,-4.0697611204,11.1372654305,57.94,-8.35,58.5385864196,129.81,44.7029500004,-17.2097611204,47.9012485909,-10.3670499996,-4.0697611204,11.1372654305,55.07,-13.14,56.6159385686,131.1,46.5229500004,8.8802388796,47.3628917962,-10.3670499996,-4.0697611204,11.1372654305,56.89,12.95,58.3453048668,130.74,43.5929500004,-13.6297611204,45.6740153472,-10.3670499996,-4.0697611204,11.1372654305,53.96,-9.56,54.8003211669,131.1,44.3129500004,-12.5497611204,46.0557709948,-10.3670499996,-4.0697611204,11.1372654305,54.68,-8.48,55.3336497983,129.81
2020-09-15 16:30:00,49.7219500074,5.5585015182,50.0316824789,-10.6780499926,-3.9814984818,11.3961871608,60.4,9.54,61.1487661364,130.89,49.1019500074,-12.901498481800001,50.7685942055,-10.6780499926,-3.9814984818,11.3961871608,59.78,-8.92,60.4418298863,129.96,46.9219500074,-16.4914984818,49.7356905519,-10.6780499926,-3.9814984818,11.3961871608,57.6,-12.51,58.9428545288,131.1,48.0219500074,8.4585015182,48.7611928735,-10.6780499926,-3.9814984818,11.3961871608,58.7,12.44,60.0036965528,130.9,45.7219500074,-12.8614984818,47.496472034,-10.6780499926,-3.9814984818,11.3961871608,56.4,-8.88,57.0947843502,131.1,45.8019500074,-10.7014984818,47.0355258739,-10.6780499926,-3.9814984818,11.3961871608,56.48,-6.72,56.8783684717,129.96
2020-09-15 17:00:00,51.2309000695,5.125626992,51.486669867,-13.0090999305,-4.684373008,13.8267867373,64.24,9.81,64.984718973,130.69,51.0109000695,-13.404373008,52.7426690796,-13.0090999305,-4.684373008,13.8267867373,64.02,-8.72,64.6111352632,129.75,48.2709000695,-16.844373008,51.1254603456,-13.0090999305,-4.684373008,13.8267867373,61.28,-12.16,62.4748269305,130.9,49.8209000695,7.955626992,50.4520969294,-13.0090999305,-4.684373008,13.8267867373,62.83,12.64,64.0888328806,130.68,47.1109000695,-13.164373008,48.9156173635,-13.0090999305,-4.684373008,13.8267867373,60.12,-8.48,60.7151117927,130.9,47.5109000695,-13.684373008,49.4423673587,-13.0090999305,-4.684373008,13.8267867373,60.52,-9.0,61.1855407756,129.75
2020-09-15 17:30:00,51.864166669,4.290454672,52.0413276691,-15.195833331,-5.249545328,16.0770356961,67.06,9.54,67.7351843579,130.42,51.874166669,-14.249545328,53.7957127442,-15.195833331,-5.249545328,16.0770356961,67.07,-9.0,67.6711526428,129.49,48.794166669,-17.539545328,51.8508085881,-15.195833331,-5.249545328,16.0770356961,63.99,-12.29,65.1595288504,130.63,50.614166669,7.050454672,51.1028646818,-15.195833331,-5.249545328,16.0770356961,65.81,12.3,66.9495787888,130.42,47.604166669,-13.809545328,49.5667249919,-15.195833331,-5.249545328,16.0770356961,62.8,-8.56,63.3807036881,130.63,48.284166669,-13.489545328,50.1331086616,-15.195833331,-5.249545328,16.0770356961,63.48,-8.24,64.0125612673,129.49
2020-09-15 18:00:00,52.0608000107,3.9850262502,52.2130954068,-16.0491999893,-5.4949737498,16.9638308412,68.11,9.48,68.766579819,130.42,52.0708000107,-14.6149737498,54.0829517635,-16.0491999893,-5.4949737498,16.9638308412,68.12,-9.12,68.7277876845,129.49,48.9408000107,-17.8349737498,52.0892329982,-16.0491999893,-5.4949737498,16.9638308412,64.99,-12.34,66.1511579642,130.63,50.7708000107,6.6950262502,51.2103262069,-16.0491999893,-5.4949737498,16.9638308412,66.82,12.19,67.9228128098,130.42,47.7508000107,-14.0949737498,49.7876208175,-16.0491999893,-5.4949737498,16.9638308412,63.8,-8.6,64.3770145316,130.63,48.4308000107,-12.8549737498,50.1078111653,-16.0491999893,-5.4949737498,16.9638308412,64.48,-7.36,64.8986902795,129.49
2020-09-15 18:30:00,51.3954500307,3.2351543431,51.4971698978,-16.1945499693,-5.5248456569,17.1110306013,67.59,8.76,68.1553057362,130.42,51.2254500307,-15.4448456569,53.5031773656,-16.1945499693,-5.5248456569,17.1110306013,67.42,-9.92,68.1458934933,129.49,48.3154500307,-18.5748456569,51.7629945313,-16.1945499693,-5.5248456569,17.1110306013,64.51,-13.05,65.816734954,130.63,49.9454500307,5.9151543431,50.2945029767,-16.1945499693,-5.5248456569,17.1110306013,66.14,11.44,67.1220768451,130.42,47.1654500307,-14.8448456569,49.4464267585,-16.1945499693,-5.5248456569,17.1110306013,63.36,-9.32,64.0417988504,130.63,47.6054500307,-12.3648456569,49.1850412295,-16.1945499693,-5.5248456569,17.1110306013,63.8,-6.84,64.1656107272,129.49
2020-09-15 19:00:00,50.3423500746,2.6674521789,50.412969682,-16.2576499254,-5.5325478211,17.1732427483,66.6,8.2,67.1029060474,131.02,50.2823500746,-16.0725478211,52.7886495611,-16.2576499254,-5.5325478211,17.1732427483,66.54,-10.54,67.3696014535,130.09,47.2923500746,-19.3225478211,51.0874468914,-16.2576499254,-5.5325478211,17.1732427483,63.55,-13.79,65.0289673915,131.24,49.0423500746,5.4674521789,49.3461764898,-16.2576499254,-5.5325478211,17.1732427483,65.3,11.0,66.2200120809,131.02,46.1823500746,-15.5725478211,48.7371901534,-16.2576499254,-5.5325478211,17.1732427483,62.44,-10.04,63.2420366528,131.24,46.7423500746,-15.2925478211,49.1803752462,-16.2576499254,-5.5325478211,17.1732427483,63.0,-9.76,63.7515301777,130.09
2020-09-15 19:30:00,49.2833000496,1.7927124080999999,49.3158948166,-16.1366999504,-5.4672875919,17.0377322112,65.42,7.26,65.8216073945,130.93,49.2233000496,-16.4872875919,51.9111155719,-16.1366999504,-5.4672875919,17.0377322112,65.36,-11.02,66.2825014615,129.94,46.3033000496,-20.1472875919,50.4966215979,-16.1366999504,-5.4672875919,17.0377322112,62.44,-14.68,64.1424664322,131.13,48.0233000496,5.0227124081,48.2852460654,-16.1366999504,-5.4672875919,17.0377322112,64.16,10.49,65.0118889127,130.88,45.1833000496,-16.4672875919,48.0905621095,-16.1366999504,-5.4672875919,17.0377322112,61.32,-11.0,62.298815398,131.13,45.7433000496,-14.7872875919,48.0740405391,-16.1366999504,-5.4672875919,17.0377322112,61.88,-9.32,62.5779258205,129.94
2020-09-15 20:00:00,50.4422667047,2.4003424598,50.4993456812,-16.7577332953,-5.6296575402,17.6780844329,67.2,8.03,67.6780680871,131.03,50.3122667047,-16.8696575402,53.0651441766,-16.7577332953,-5.6296575402,17.6780844329,67.07,-11.24,68.0053122925,130.14,47.3722667047,-19.5796575402,51.2590932629,-16.7577332953,-5.6296575402,17.6780844329,64.13,-13.95,65.6297143069,131.25,49.0622667047,4.6903424598,49.2859546584,-16.7577332953,-5.6296575402,17.6780844329,65.82,10.32,66.6241307636,131.09,46.2422667047,-15.7896575402,48.8636932213,-16.7577332953,-5.6296575402,17.6780844329,63.0,-10.16,63.8139921961,131.25,46.8022667047,-14.0696575402,48.8713354841,-16.7577332953,-5.6296575402,17.6780844329,63.56,-8.44,64.1179163729,130.14
2020-09-15 20:30:00,48.8676500317,0.8876123264,48.8757104835,-16.3023499683,-5.4723876736,17.1963263908,65.17,6.36,65.4796036946,131.13,48.7376500317,-17.1623876736,51.6711339267,-16.3023499683,-5.4723876736,17.1963263908,65.04,-11.69,66.0822041097,130.14,45.8876500317,-21.0623876736,50.4905991245,-16.3023499683,-5.4723876736,17.1963263908,62.19,-15.59,64.1143057359,131.34,47.5476500317,4.3976123264,47.7505813338,-16.3023499683,-5.4723876736,17.1963263908,63.85,9.87,64.608353949,131.09,44.8176500317,-17.3523876736,48.0596203932,-16.3023499683,-5.4723876736,17.1963263908,61.12,-11.88,62.2638643195,131.34,45.2976500317,-15.3523876736,47.8285783364,-16.3023499683,-5.4723876736,17.1963263908,61.6,-9.88,62.3872935781,130.14
2020-09-15 21:00:00,46.0224999941,-0.21144283690000001,46.0229857113,-15.3475000059,-5.2214428369,16.2113917271,61.37,5.01,61.5741585407,130.83,46.3224999941,-17.7214428369,49.5966081695,-15.3475000059,-5.2214428369,16.2113917271,61.67,-12.5,62.9240725001,129.78,43.2424999941,-22.0814428369,48.5541339486,-15.3475000059,-5.2214428369,16.2113917271,58.59,-16.86,60.9675954914,131.03,45.2224999941,3.7385571631000003,45.3767706583,-15.3475000059,-5.2214428369,16.2113917271,60.57,8.96,61.2291311387,130.76,42.1724999941,-18.4214428369,46.0203141226,-15.3475000059,-5.2214428369,16.2113917271,57.52,-13.2,59.0151709309,131.03,43.0524999941,-14.9814428369,45.5846617319,-15.3475000059,-5.2214428369,16.2113917271,58.4,-9.76,59.2099451106,129.78
2020-09-15 21:30:00,44.3536166749,-1.7824035123000002,44.3894162433,-14.6663833251,-4.9324035123000005,15.4735711536,59.02,3.15,59.1040007106,131.48,44.0436166749,-18.4824035123,47.7644157234,-14.6663833251,-4.9324035123000005,15.4735711536,58.71,-13.55,60.2533534336,130.34,41.6736166749,-23.7824035123,47.9822159095,-14.6663833251,-4.9324035123000005,15.4735711536,56.34,-18.85,59.4097475167,131.69,43.0436166749,3.1175964877,43.1563708427,-14.6663833251,-4.9324035123000005,15.4735711536,57.71,8.05,58.2687446235,131.33,40.6136166749,-20.1724035123,45.3474555282,-14.6663833251,-4.9324035123000005,15.4735711536,55.28,-15.24,57.3422706212,131.69,40.9336166749,-16.0924035123,43.9832516407,-14.6663833251,-4.9324035123000005,15.4735711536,55.6,-11.16,56.7089552011,130.34
2020-09-15 22:00:00,41.8984999764,-2.5567748851000003,41.9764386065,-13.3815000236,-4.5467748851,14.1328590433,55.28,1.99,55.3158069633,131.99,41.4484999764,-19.6967748851,45.8905337861,-13.3815000236,-4.5467748851,14.1328590433,54.83,-15.15,56.8845444739,130.87,39.3784999764,-24.7467748851,46.5088069897,-13.3815000236,-4.5467748851,14.1328590433,52.76,-20.2,56.4947572789,132.21,40.5584999764,2.0732251149,40.6114538365,-13.3815000236,-4.5467748851,14.1328590433,53.94,6.62,54.3447145544,131.89,38.4184999764,-21.1467748851,43.8539305933,-13.3815000236,-4.5467748851,14.1328590433,51.8,-16.6,54.3948526977,132.21,38.5784999764,-15.4667748851,41.5634669605,-13.3815000236,-4.5467748851,14.1328590433,51.96,-10.92,53.0950845182,130.87
2020-09-15 22:30:00,39.3279833492,-3.1548132249,39.4543168843,-12.4220166508,-4.2648132249,13.1337401191,51.75,1.11,51.7619029789,132.14,38.9479833492,-20.7948132249,44.1516666054,-12.4220166508,-4.2648132249,13.1337401191,51.37,-16.53,53.964041731500004,131.05,36.9679833492,-25.4148132249,44.8613923566,-12.4220166508,-4.2648132249,13.1337401191,49.39,-21.15,53.727968508000004,132.36,38.1479833492,1.0951867751,38.1637009171,-12.4220166508,-4.2648132249,13.1337401191,50.57,5.36,50.8532643987,132.1,36.0179833492,-21.8648132249,42.1350825549,-12.4220166508,-4.2648132249,13.1337401191,48.44,-17.6,51.5382731569,132.36,36.2579833492,-17.1448132249,40.107181116,-12.4220166508,-4.2648132249,13.1337401191,48.68,-12.88,50.3551069903,131.05
2020-09-15 23:00:00,37.0609166567,-3.7096730015,37.2461168071,-11.5890833433,-3.9196730015,12.233997269,48.65,0.21,48.6504532353,132.71,36.3409166567,-21.3196730015,42.1330117644,-11.5890833433,-3.9196730015,12.233997269,47.93,-17.4,50.9906354148,131.62,34.8309166567,-26.1496730015,43.5545422801,-11.5890833433,-3.9196730015,12.233997269,46.42,-22.23,51.4683329825,132.93,35.6409166567,0.6903269985,35.647601483,-11.5890833433,-3.9196730015,12.233997269,47.23,4.61,47.454451846,132.69,33.8909166567,-22.5996730015,40.734990507,-11.5890833433,-3.9196730015,12.233997269,45.48,-18.68,49.1667855366,132.93,33.8109166567,-17.3996730015,38.0253429403,-11.5890833433,-3.9196730015,12.233997269,45.4,-13.48,47.3589526911,131.62
