Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-15 23:30:00,35.2652500075,-4.8122669551,35.592074558,-10.4247499925,-3.5422669551,11.010134767,45.69,-1.27,45.7076470626,133.02,34.1752500075,-21.3822669551,40.3131374767,-10.4247499925,-3.5422669551,11.010134767,44.6,-17.84,48.0356700796,131.83,33.1752500075,-27.3222669551,42.9779418379,-10.4247499925,-3.5422669551,11.010134767,43.6,-23.78,49.6633506723,133.26,33.5652500075,0.6777330449,33.5720915367,-10.4247499925,-3.5422669551,11.010134767,43.99,4.22,44.1919506245,132.88,32.2952500075,-23.8622669551,40.154588247,-10.4247499925,-3.5422669551,11.010134767,42.72,-20.32,47.306456219,133.26,31.8152500075,-17.7022669551,36.4085208212,-10.4247499925,-3.5422669551,11.010134767,42.24,-14.16,44.5502323226,131.83
2020-09-16 00:00:00,33.6902333177,-4.9202652790000005,34.0476259293,-9.7997666823,-3.3102652790000002,10.343755761,43.49,-1.6099999999999999,43.5197909002,133.64,32.4102333177,-22.020265279,39.1830997583,-9.7997666823,-3.3102652790000002,10.343755761,42.21,-18.71,46.1708587748,132.47,31.6702333177,-27.650265279,42.0421318251,-9.7997666823,-3.3102652790000002,10.343755761,41.47,-24.34,48.0853044079,133.87,31.8702333177,0.24973472100000002,31.8712117617,-9.7997666823,-3.3102652790000002,10.343755761,41.67,3.56,41.8217945574,133.54,30.8002333177,-24.190265279,39.1640563105,-9.7997666823,-3.3102652790000002,10.343755761,40.6,-20.88,45.6545112776,133.87,30.1602333177,-18.550265279,35.4083608163,-9.7997666823,-3.3102652790000002,10.343755761,39.96,-15.24,42.7675016806,132.47
2020-09-16 00:30:00,32.7689833276,-5.09967275,33.1634276045,-9.2810166724,-3.13967275,9.7976943947,42.05,-1.96,42.09565417,133.89,31.5089833276,-22.40967275,38.6653522304,-9.2810166724,-3.13967275,9.7976943947,40.79,-19.27,45.1127143941,132.74,30.8289833276,-27.88967275,41.5723472889,-9.2810166724,-3.13967275,9.7976943947,40.11,-24.75,47.1314608303,134.12,30.9989833276,-0.08967275,30.999113028300002,-9.2810166724,-3.13967275,9.7976943947,40.28,3.05,40.3953078958,133.84,29.9589833276,-24.45967275,38.6757840652,-9.2810166724,-3.13967275,9.7976943947,39.24,-21.32,44.6578100672,134.12,29.3189833276,-18.41967275,34.6249494957,-9.2810166724,-3.13967275,9.7976943947,38.6,-15.28,41.514315603200004,132.74
2020-09-16 01:00:00,31.6540500076,-5.3670386128,32.1058247886,-8.9759499924,-3.0470386128,9.4790359517,40.63,-2.32,40.6961828677,134.14,30.5540500076,-22.3770386128,37.8719134577,-8.9759499924,-3.0470386128,9.4790359517,39.53,-19.33,44.0030658023,132.96,29.7640500076,-28.2670386128,41.0478275283,-8.9759499924,-3.0470386128,9.4790359517,38.74,-25.22,46.2259234629,134.38,30.0840500076,0.022961387200000002,30.0840587702,-8.9759499924,-3.0470386128,9.4790359517,39.06,3.07,39.1804606915,134.01,28.9040500076,-24.8470386128,38.1158685415,-8.9759499924,-3.0470386128,9.4790359517,37.88,-21.8,43.7050843724,134.38,28.424050007600002,-17.8870386128,33.5838170727,-8.9759499924,-3.0470386128,9.4790359517,37.4,-14.84,40.2366201364,132.96
2020-09-16 01:30:00,31.5236000246,-5.458223545,31.992648574,-8.6563999754,-2.998223545,9.1609281713,40.18,-2.46,40.2552356843,133.78,30.6436000246,-22.368223545,37.9389990252,-8.6563999754,-2.998223545,9.1609281713,39.3,-19.37,43.8142317061,132.6,29.6636000246,-28.268223545,40.9758664193,-8.6563999754,-2.998223545,9.1609281713,38.32,-25.27,45.9020184741,134.02,30.1836000246,-0.048223545,30.1836385474,-8.6563999754,-2.998223545,9.1609281713,38.84,2.95,38.9518690181,133.7,28.8236000246,-24.838223545,38.0491427926,-8.6563999754,-2.998223545,9.1609281713,37.48,-21.84,43.3789810853,134.02,28.5436000246,-18.278223545,33.8944030531,-8.6563999754,-2.998223545,9.1609281713,37.2,-15.28,40.2158973542,132.6
2020-09-16 02:00:00,31.4990666946,-5.6565261995,32.0029294171,-8.9909333054,-3.0365261995,9.4898563246,40.49,-2.62,40.574678064,134.22,30.3090666946,-22.6365261995,37.8292458593,-8.9909333054,-3.0365261995,9.4898563246,39.3,-19.6,43.9163978486,133.01,29.6190666946,-28.5465261995,41.1362768116,-8.9909333054,-3.0365261995,9.4898563246,38.61,-25.51,46.2762595723,134.44,29.8390666946,-0.2265261995,29.8399265302,-8.9909333054,-3.0365261995,9.4898563246,38.83,2.81,38.9315424816,134.06,28.8090666946,-25.1165261995,38.2204423332,-8.9909333054,-3.0365261995,9.4898563246,37.8,-22.08,43.7763223672,134.44,28.2090666946,-19.2365261995,34.1437458989,-8.9909333054,-3.0365261995,9.4898563246,37.2,-16.2,40.5743761505,133.01
2020-09-16 02:30:00,31.0526166745,-5.7360457989,31.5779547112,-8.8573833255,-2.9860457989,9.3471765195,39.91,-2.75,40.0046322318,134.63,29.7826166745,-22.7660457989,37.4872924776,-8.8573833255,-2.9860457989,9.3471765195,38.64,-19.78,43.4085014715,133.38,29.2026166745,-28.7560457989,40.9841797603,-8.8573833255,-2.9860457989,9.3471765195,38.06,-25.77,45.9636432412,134.84,29.3426166745,-0.2560457989,29.3437337904,-8.8573833255,-2.9860457989,9.3471765195,38.2,2.73,38.2974268065,134.45,28.3426166745,-25.3460457989,38.0227031864,-8.8573833255,-2.9860457989,9.3471765195,37.2,-22.36,43.4028754808,134.84,27.7026166745,-18.6660457989,33.404434382,-8.8573833255,-2.9860457989,9.3471765195,36.56,-15.68,39.7805982861,133.38
2020-09-16 03:00:00,30.395399993,-5.7618264027,30.936693169,-8.674600007,-2.9218264027,9.1534558943,39.07,-2.84,39.1730838715,134.76,29.105399993,-23.2818264027,37.2715407436,-8.674600007,-2.9218264027,9.1534558943,37.78,-20.36,42.9168731387,133.59,28.585399993,-28.8318264027,40.600484067,-8.674600007,-2.9218264027,9.1534558943,37.26,-25.91,45.3832094502,134.98,28.695399993,-0.7118264027,28.7042275212,-8.674600007,-2.9218264027,9.1534558943,37.37,2.21,37.4352908363,134.69,27.765399993,-25.4018264027,37.6320371674,-8.674600007,-2.9218264027,9.1534558943,36.44,-22.48,42.8161651716,134.98,27.085399993,-19.121826402700002,33.1551374263,-8.674600007,-2.9218264027,9.1534558943,35.76,-16.2,39.2583443359,133.59
2020-09-16 03:30:00,29.8070000024,-5.5508095792,30.3194448519,-8.4029999976,-2.8908095792,8.8863484617,38.21,-2.66,38.3024764212,134.53,28.7670000024,-23.1408095792,36.9193358163,-8.4029999976,-2.8908095792,8.8863484617,37.17,-20.25,42.3281395764,133.36,28.0170000024,-28.6108095792,40.0441096032,-8.4029999976,-2.8908095792,8.8863484617,36.42,-25.72,44.5862624583,134.77,28.3570000024,-0.5908095792,28.3631540047,-8.4029999976,-2.8908095792,8.8863484617,36.76,2.3,36.8318829277,134.45,27.1970000024,-25.2108095792,37.0845214176,-8.4029999976,-2.8908095792,8.8863484617,35.6,-22.32,42.0183578927,134.77,26.7970000024,-17.1308095792,31.8047770935,-8.4029999976,-2.8908095792,8.8863484617,35.2,-14.24,37.9712733524,133.36
2020-09-16 04:00:00,29.7761833587,-5.6754933277,30.3122470286,-8.5138166413,-2.8954933277,8.9927167982,38.29,-2.7800000000000002,38.3907866551,134.53,28.5061833587,-23.2754933277,36.8015091991,-8.5138166413,-2.8954933277,8.9927167982,37.02,-20.38,42.2590203389,133.36,27.9861833587,-28.7254933277,40.1046185109,-8.5138166413,-2.8954933277,8.9927167982,36.5,-25.83,44.7150858212,134.77,28.1061833587,-0.7354933277,28.1158050467,-8.5138166413,-2.8954933277,8.9927167982,36.62,2.16,36.6836475831,134.53,27.1661833587,-25.3354933277,37.1468537084,-8.5138166413,-2.8954933277,8.9927167982,35.68,-22.44,42.1499228944,134.77,26.4861833587,-18.7354933277,32.4428207643,-8.5138166413,-2.8954933277,8.9927167982,35.0,-15.84,38.417516838,133.36
2020-09-16 04:30:00,29.8737500238,-5.6652931643,30.4061915919,-8.4662499762,-2.8852931643,8.9444007794,38.34,-2.7800000000000002,38.4406555615,134.53,28.5837500238,-23.3052931643,36.8804481385,-8.4662499762,-2.8852931643,8.9444007794,37.05,-20.42,42.304596677,133.36,28.0837500238,-28.7052931643,40.1583225627,-8.4662499762,-2.8852931643,8.9444007794,36.55,-25.82,44.7501385473,134.77,28.1837500238,-0.7552931643,28.1938687159,-8.4662499762,-2.8852931643,8.9444007794,36.65,2.13,36.7118427759,134.53,27.2537500238,-25.2852931643,37.1767795911,-8.4662499762,-2.8852931643,8.9444007794,35.72,-22.4,42.1625236436,134.77,26.6137500238,-18.6052931643,32.472274698,-8.4662499762,-2.8852931643,8.9444007794,35.08,-15.72,38.441186246,133.36
2020-09-16 05:00:00,29.9073166559,-5.6632034951,30.4387822257,-8.5826833441,-2.8932034951,9.0572114831,38.49,-2.77,38.5895452163,134.53,28.6273166559,-23.2832034951,36.9002821658,-8.5826833441,-2.8932034951,9.0572114831,37.21,-20.39,42.4303688412,133.36,28.1073166559,-28.6932034951,40.1661695511,-8.5826833441,-2.8932034951,9.0572114831,36.69,-25.8,44.8530500635,134.77,28.2173166559,-0.7532034951000001,28.2273674785,-8.5826833441,-2.8932034951,9.0572114831,36.8,2.14,36.8621703105,134.44,27.2973166559,-25.2932034951,37.2141053857,-8.5826833441,-2.8932034951,9.0572114831,35.88,-22.4,42.2981607165,134.77,26.6173166559,-18.6132034951,32.4797304532,-8.5826833441,-2.8932034951,9.0572114831,35.2,-15.72,38.5507250256,133.36
2020-09-16 05:30:00,30.7810999959,-5.0415141947,31.1912324593,-8.8489000041,-3.0515141947,9.3602761799,39.63,-1.99,39.6799319556,134.97,29.9010999959,-23.2615141947,37.8836880939,-8.8489000041,-3.0515141947,9.3602761799,38.75,-20.21,43.7036222755,133.81,28.9410999959,-28.2615141947,40.4512107798,-8.8489000041,-3.0515141947,9.3602761799,37.79,-25.21,45.4271746865,135.2,29.4610999959,-0.5515141947000001,29.4662617391,-8.8489000041,-3.0515141947,9.3602761799,38.31,2.5,38.3914847329,134.95,28.1110999959,-24.8115141947,37.4946020063,-8.8489000041,-3.0515141947,9.3602761799,36.96,-21.76,42.889849615,135.2,27.8710999959,-18.6915141947,33.5584701361,-8.8489000041,-3.0515141947,9.3602761799,36.72,-15.64,39.9120032071,133.81
2020-09-16 06:00:00,31.7291333206,-4.7693364905,32.0855804348,-9.1408666794,-3.1693364905,9.674716401,40.87,-1.6,40.9013068251,134.97,31.0391333206,-23.0793364905,38.6792395238,-9.1408666794,-3.1693364905,9.674716401,40.18,-19.91,44.8423962339,133.81,29.8391333206,-28.0193364905,40.9323477789,-9.1408666794,-3.1693364905,9.674716401,38.98,-24.85,46.227296049,135.2,30.5791333206,-0.3593364905,30.5812445357,-9.1408666794,-3.1693364905,9.674716401,39.72,2.81,39.8192729718,134.95,29.0191333206,-24.5693364905,38.0231823269,-9.1408666794,-3.1693364905,9.674716401,38.16,-21.4,43.750949704,135.2,29.0191333206,-18.0093364905,34.153276556,-9.1408666794,-3.1693364905,9.674716401,38.16,-14.84,40.9440007816,133.81
2020-09-16 06:30:00,34.7483666455,-3.4023070129,34.9145339013,-10.5616333545,-3.6223070129,11.1655365841,45.31,0.22,45.3105340953,134.05,34.4283666455,-21.8723070129,40.7886043393,-10.5616333545,-3.6223070129,11.1655365841,44.99,-18.25,48.5506189456,132.96,32.6483666455,-26.3623070129,41.9629250132,-10.5616333545,-3.6223070129,11.1655365841,43.21,-22.74,48.8283903073,134.27,33.8283666455,0.5976929871000001,33.8336463718,-10.5616333545,-3.6223070129,11.1655365841,44.39,4.22,44.5901390444,134.03,31.7583666455,-22.8223070129,39.1082030958,-10.5616333545,-3.6223070129,11.1655365841,42.32,-19.2,46.4717376477,134.27,32.1183666455,-17.5023070129,36.5775918665,-10.5616333545,-3.6223070129,11.1655365841,42.68,-13.88,44.8802495537,132.96
2020-09-16 07:00:00,37.2878833287,-2.5193447872,37.3728958109,-11.9121166713,-4.0693447872,12.5880137666,49.2,1.55,49.2244095952,132.92,37.1478833287,-20.6093447872,42.4818823542,-11.9121166713,-4.0693447872,12.5880137666,49.06,-16.54,51.7731127131,131.82,35.0178833287,-25.0993447872,43.0839791752,-11.9121166713,-4.0693447872,12.5880137666,46.93,-21.03,51.426508728499996,133.13,36.4078833287,1.4906552128000001,36.438386647,-11.9121166713,-4.0693447872,12.5880137666,48.32,5.5600000000000005,48.6388322228,132.86,34.1278833287,-21.5493447872,40.3619459547,-11.9121166713,-4.0693447872,12.5880137666,46.04,-17.48,49.2466445557,133.13,34.5678833287,-16.8693447872,38.464442689,-11.9121166713,-4.0693447872,12.5880137666,46.48,-12.8,48.2102727642,131.82
2020-09-16 07:30:00,41.1703833299,-0.6768389525,41.1759465525,-13.5096166701,-4.5968389525,14.2702722794,54.68,3.92,54.8203319946,132.01,41.3303833299,-18.8268389525,45.4164116938,-13.5096166701,-4.5968389525,14.2702722794,54.84,-14.23,56.6561426502,130.95,38.6703833299,-23.0068389525,44.996813059,-13.5096166701,-4.5968389525,14.2702722794,52.18,-18.41,55.3324543103,132.22,40.4203833299,2.9931610475,40.5310547801,-13.5096166701,-4.5968389525,14.2702722794,53.93,7.59,54.4614818014,131.98,37.6903833299,-19.3968389525,42.3887055347,-13.5096166701,-4.5968389525,14.2702722794,51.2,-14.8,53.2961537074,132.22,38.4103833299,-15.6368389525,41.4712946503,-13.5096166701,-4.5968389525,14.2702722794,51.92,-11.04,53.0807686455,130.95
2020-09-16 08:00:00,43.5235333342,0.9790296863000001,43.5345432159,-13.9564666658,-4.7709703137,14.7494108197,57.48,5.75,57.7668841119,131.39,43.8535333342,-17.2909703137,47.1392621949,-13.9564666658,-4.7709703137,14.7494108197,57.81,-12.52,59.1502028737,130.36,40.8835333342,-21.1809703137,46.044508916,-13.9564666658,-4.7709703137,14.7494108197,54.84,-16.41,57.2425864196,131.6,42.8435333342,4.3290296863,43.0616865274,-13.9564666658,-4.7709703137,14.7494108197,56.8,9.1,57.5243426733,131.36,39.8435333342,-17.5309703137,43.5297836968,-13.9564666658,-4.7709703137,14.7494108197,53.8,-12.76,55.2924732672,131.6,40.7635333342,-15.4909703137,43.6077494392,-13.9564666658,-4.7709703137,14.7494108197,54.72,-10.72,55.7601721662,130.36
2020-09-16 08:30:00,45.0662166723,2.3848824026,45.1292759662,-13.3637833277,-4.6651175974,14.1546468351,58.43,7.05,58.8537798276,131.27,45.3362166723,-15.8651175974,48.0320153495,-13.3637833277,-4.6651175974,14.1546468351,58.7,-11.2,59.7589323867,130.24,42.3662166723,-19.7651175974,46.7499325001,-13.3637833277,-4.6651175974,14.1546468351,55.73,-15.1,57.7394397271,131.48,44.2962166723,5.6748824026,44.6582478582,-13.3637833277,-4.6651175974,14.1546468351,57.66,10.34,58.5797849091,131.25,41.2762166723,-16.1051175974,44.3068942221,-13.3637833277,-4.6651175974,14.1546468351,54.64,-11.44,55.8247543658,131.48,42.1562166723,-13.9451175974,44.4028479822,-13.3637833277,-4.6651175974,14.1546468351,55.52,-9.28,56.2902193991,130.24
2020-09-16 09:00:00,45.8158999925,3.161335693,45.9248378929,-11.9241000075,-4.268664307,12.6651354495,57.74,7.43,58.2160845471,131.08,45.6558999925,-14.978664307,48.0501986318,-11.9241000075,-4.268664307,12.6651354495,57.58,-10.71,58.5675720856,130.02,43.1558999925,-18.908664307,47.1165500652,-11.9241000075,-4.268664307,12.6651354495,55.08,-14.64,56.9924205487,131.26,44.6458999925,6.461335693,45.1110324098,-11.9241000075,-4.268664307,12.6651354495,56.57,10.73,57.5786227692,131.02,42.0758999925,-15.308664307,44.7742846179,-11.9241000075,-4.268664307,12.6651354495,54.0,-11.04,55.1169810494,131.26,42.4758999925,-13.068664307,44.4408828327,-11.9241000075,-4.268664307,12.6651354495,54.4,-8.8,55.1071683177,130.02
2020-09-16 09:30:00,46.4312667175,4.3321044178,46.63292461,-10.3487332825,-3.9278955822,11.0690850687,56.78,8.26,57.3776611583,131.08,46.3812667175,-13.4278955822,48.2859221936,-10.3487332825,-3.9278955822,11.0690850687,56.73,-9.5,57.5199348052,130.02,43.7912667175,-17.8078955822,47.2736309774,-10.3487332825,-3.9278955822,11.0690850687,54.14,-13.88,55.8909116047,131.26,45.3612667175,7.9621044178,46.054745955,-10.3487332825,-3.9278955822,11.0690850687,55.71,11.89,56.9646925736,131.02,42.6912667175,-14.2078955822,44.9934278625,-10.3487332825,-3.9278955822,11.0690850687,53.04,-10.28,54.0270302719,131.26,43.2112667175,-11.0878955822,44.6111533114,-10.3487332825,-3.9278955822,11.0690850687,53.56,-7.16,54.0364617643,130.02
2020-09-16 10:00:00,47.0267167763,4.8481573813,47.2759634567,-8.9032832237,-3.5518426187000003,9.5856162112,55.93,8.4,56.5572709738,131.91,46.5467167763,-12.7118426187,48.251298277,-8.9032832237,-3.5518426187000003,9.5856162112,55.45,-9.16,56.2014955317,130.77,44.4267167763,-17.5418426187,47.764520368,-8.9032832237,-3.5518426187000003,9.5856162112,53.33,-13.99,55.1344629066,132.13,45.5667167763,8.8781573813,46.4235646656,-8.9032832237,-3.5518426187000003,9.5856162112,54.47,12.43,55.8702586355,131.79,43.3367167763,-13.9118426187,45.5149468417,-8.9032832237,-3.5518426187000003,9.5856162112,52.24,-10.36,53.2573675654,132.13,43.4167167763,-8.4718426187,44.2355446784,-8.9032832237,-3.5518426187000003,9.5856162112,52.32,-4.92,52.5508211163,130.77
2020-09-16 10:30:00,47.3749001443,5.7064841711,47.7173461676,-7.3550998557,-3.1535158289,8.0026343144,54.73,8.86,55.4425152748,131.98,46.6549001443,-12.0435158289,48.1842918491,-7.3550998557,-3.1535158289,8.0026343144,54.01,-8.89,54.7367536487,130.9,44.8249001443,-16.7535158289,47.8534425677,-7.3550998557,-3.1535158289,8.0026343144,52.18,-13.6,53.9232083615,132.13,45.7149001443,9.5564841711,46.7030886015,-7.3550998557,-3.1535158289,8.0026343144,53.07,12.71,54.5707705645,131.88,43.7249001443,-13.1535158289,45.6605066912,-7.3550998557,-3.1535158289,8.0026343144,51.08,-10.0,52.0496532169,132.13,43.5649001443,-8.3935158289,44.3661090536,-7.3550998557,-3.1535158289,8.0026343144,50.92,-5.24,51.1889050479,130.9
2020-09-16 11:00:00,46.5871668013,6.4506555901,47.0316390116,-5.9928331987,-2.8993444099000003,6.6573453984,52.58,9.35,53.4048583932,131.7,46.4171668013,-11.1993444099,47.7491223906,-5.9928331987,-2.8993444099000003,6.6573453984,52.41,-8.3,53.0631519984,130.61,44.1071668013,-16.0093444099,46.9227159452,-5.9928331987,-2.8993444099000003,6.6573453984,50.1,-13.11,51.7868911984,131.91,45.5071668013,10.3306555901,46.6650262531,-5.9928331987,-2.8993444099000003,6.6573453984,51.5,13.23,53.1722004435,131.61,42.9671668013,-12.4593444099,44.7371510722,-5.9928331987,-2.8993444099000003,6.6573453984,48.96,-9.56,49.884618872,131.91,43.4071668013,-12.2193444099,45.0942846437,-5.9928331987,-2.8993444099000003,6.6573453984,49.4,-9.32,50.2714869484,130.61
2020-09-16 11:30:00,46.8426667189,6.9219446895,47.3513330712,-5.2573332811,-2.6880553105000002,5.9046756542,52.1,9.61,52.9788835292,131.79,46.5526667189,-10.6380553105,47.7526857824,-5.2573332811,-2.6880553105000002,5.9046756542,51.81,-7.95,52.4163962897,130.68,44.3826667189,-15.5680553105,47.033875571,-5.2573332811,-2.6880553105000002,5.9046756542,49.64,-12.88,51.2837596126,132.0,45.6526667189,10.8719446895,46.9293635145,-5.2573332811,-2.6880553105000002,5.9046756542,50.91,13.56,52.6849285849,131.61,43.3026667189,-12.0080553105,44.9367815637,-5.2573332811,-2.6880553105000002,5.9046756542,48.56,-9.32,49.4462940977,132.0,43.5426667189,-11.6880553105,45.0840821348,-5.2573332811,-2.6880553105000002,5.9046756542,48.8,-9.0,49.6229785482,130.68
2020-09-16 12:00:00,47.2979333441,7.3490944664,47.8654749073,-4.8120666559,-2.5109055336,5.4277649267,52.11,9.86,53.0346273674,131.94,46.5179333441,-10.4209055336,47.6708862383,-4.8120666559,-2.5109055336,5.4277649267,51.33,-7.91,51.9358931761,130.9,44.8379333441,-15.1809055336,47.3381469788,-4.8120666559,-2.5109055336,5.4277649267,49.65,-12.67,51.2411104485,132.13,45.6379333441,11.1190944664,46.9729200888,-4.8120666559,-2.5109055336,5.4277649267,50.45,13.63,52.2587734261,131.87,43.7079333441,-11.6309055336,45.2289885001,-4.8120666559,-2.5109055336,5.4277649267,48.52,-9.12,49.3696749027,132.13,43.5079333441,-11.1909055336,44.9241208098,-4.8120666559,-2.5109055336,5.4277649267,48.32,-8.68,49.0934292956,130.9
2020-09-16 12:30:00,47.7336666883,7.7363562879,48.356531556,-4.5663333117,-2.4736437121,5.1932950165,52.3,10.21,53.2872789698,132.14,47.0436666883,-10.1336437121,48.1227317425,-4.5663333117,-2.4736437121,5.1932950165,51.61,-7.66,52.1753552935,131.02,45.2736666883,-14.8636437121,47.6511573816,-4.5663333117,-2.4736437121,5.1932950165,49.84,-12.39,51.3569635006,132.29,46.1436666883,11.4663562879,47.5469799458,-4.5663333117,-2.4736437121,5.1932950165,50.71,13.94,52.591137086,131.97,44.1536666883,-11.3136437121,45.5800923218,-4.5663333117,-2.4736437121,5.1932950165,48.72,-8.84,49.5154925251,132.29,44.0336666883,-10.4736437121,45.2621366555,-4.5663333117,-2.4736437121,5.1932950165,48.6,-8.0,49.2540353677,131.02
2020-09-16 13:00:00,47.91836673,7.6929135777,48.5319563729,-4.12163327,-2.3370864223,4.7381255532,52.04,10.03,52.9977593866,132.3,46.99836673,-10.2770864223,48.1088867114,-4.12163327,-2.3370864223,4.7381255532,51.12,-7.94,51.7329488817,131.21,45.44836673,-14.9370864223,47.8400521447,-4.12163327,-2.3370864223,4.7381255532,49.57,-12.6,51.1463087622,132.5,46.10836673,11.3529135777,47.4854728228,-4.12163327,-2.3370864223,4.7381255532,50.23,13.69,52.0621647648,132.19,44.31836673,-11.3770864223,45.7553901204,-4.12163327,-2.3370864223,4.7381255532,48.44,-9.04,49.2763147973,132.5,43.99836673,-10.737086422299999,45.2895274842,-4.12163327,-2.3370864223,4.7381255532,48.12,-8.4,48.8476652462,131.21
2020-09-16 13:30:00,47.3323500819,7.6418727867000005,47.9452769724,-3.6276499181,-2.2081272133,4.2468423233,50.96,9.85,51.90321859,132.3,46.0923500819,-10.5781272133,47.2906070104,-3.6276499181,-2.2081272133,4.2468423233,49.72,-8.37,50.419592422,131.31,44.9223500819,-15.0181272133,47.3662504519,-3.6276499181,-2.2081272133,4.2468423233,48.55,-12.81,50.2115385146,132.5,45.2623500819,11.1018727867,46.603990326,-3.6276499181,-2.2081272133,4.2468423233,48.89,13.31,50.6694010227,132.26,43.7723500819,-11.4881272133,45.2547864713,-3.6276499181,-2.2081272133,4.2468423233,47.4,-9.28,48.299879917,132.5,43.1723500819,-9.8881272133,44.2902570706,-3.6276499181,-2.2081272133,4.2468423233,46.8,-7.68,47.4259675705,131.31
2020-09-16 14:00:00,46.7468334689,7.5871730318,47.3585434107,-3.3531665311,-2.1928269682,4.0065216707,50.1,9.78,51.0456501575,132.48,45.4668334689,-10.6528269682,46.6981334542,-3.3531665311,-2.1928269682,4.0065216707,48.82,-8.46,49.5475932816,131.41,44.3668334689,-15.1328269682,46.8766291888,-3.3531665311,-2.1928269682,4.0065216707,47.72,-12.94,49.4433210859,132.68,44.6568334689,11.0371730318,46.0005648226,-3.3531665311,-2.1928269682,4.0065216707,48.01,13.23,49.7995281102,132.39,43.2468334689,-11.5928269682,44.7736780062,-3.3531665311,-2.1928269682,4.0065216707,46.6,-9.4,47.5386158822,132.68,42.6068334689,-8.4328269682,43.4333377594,-3.3531665311,-2.1928269682,4.0065216707,45.96,-6.24,46.3816687927,131.41
2020-09-16 14:30:00,46.7108667971,7.4606157419,47.302916022,-3.9191332029,-2.3293842581,4.55912668,50.63,9.79,51.5678291186,132.58,45.4108667971,-10.7593842581,46.668095878,-3.9191332029,-2.3293842581,4.55912668,49.33,-8.43,50.045117644,131.51,44.3108667971,-15.2693842581,46.8679742674,-3.9191332029,-2.3293842581,4.55912668,48.23,-12.94,49.9357236856,132.76,44.5908667971,10.9606157419,45.9181935529,-3.9191332029,-2.3293842581,4.55912668,48.51,13.29,50.2975566007,132.47,43.2008667971,-11.7293842581,44.7648673302,-3.9191332029,-2.3293842581,4.55912668,47.12,-9.4,48.0484588723,132.76,42.5208667971,-9.1293842581,43.4898812381,-3.9191332029,-2.3293842581,4.55912668,46.44,-6.8,46.935206402,131.51
2020-09-16 15:00:00,46.496283488,7.189983197,47.0489132347,-4.383716512,-2.450016803,5.0219072863,50.88,9.64,51.7851716228,132.7,45.196283488,-11.040016803,46.5251116295,-4.383716512,-2.450016803,5.0219072863,49.58,-8.59,50.3186297508,131.65,44.096283488,-15.560016803,46.7610558089,-4.383716512,-2.450016803,5.0219072863,48.48,-13.11,50.2213351077,132.89,44.366283488,10.719983197,45.6430186368,-4.383716512,-2.450016803,5.0219072863,48.75,13.17,50.4976375685,132.6,42.976283488,-12.010016803,44.622880297500004,-4.383716512,-2.450016803,5.0219072863,47.36,-9.56,48.3152481107,132.89,42.336283488,-8.330016803,43.1480020339,-4.383716512,-2.450016803,5.0219072863,46.72,-5.88,47.0885633673,131.65
2020-09-16 15:30:00,46.5236501529,6.6078694344,46.9905731185,-5.0863498471,-2.6721305656,5.7455405774,51.61,9.28,52.4376820617,132.82,45.4336501529,-11.6421305656,46.9015540288,-5.0863498471,-2.6721305656,5.7455405774,50.52,-8.97,51.3101481191,131.76,44.0836501529,-16.1721305656,46.9564268001,-5.0863498471,-2.6721305656,5.7455405774,49.17,-13.5,50.9895959976,132.99,44.5936501529,10.1778694344,45.7403832535,-5.0863498471,-2.6721305656,5.7455405774,49.68,12.85,51.3149578583,132.71,42.9936501529,-12.5921305656,44.7997288568,-5.0863498471,-2.6721305656,5.7455405774,48.08,-9.92,49.0926959944,132.99,42.5136501529,-7.5121305656,43.1722428761,-5.0863498471,-2.6721305656,5.7455405774,47.6,-4.84,47.8454344739,131.76
2020-09-16 16:00:00,47.0772335453,6.2560118156,47.4910897129,-5.3127664547,-3.0839881844,6.1430017519,52.39,9.34,53.2160473917,132.54,46.9472335453,-11.9739881844,48.4501716261,-5.3127664547,-3.0839881844,6.1430017519,52.26,-8.89,53.0107507964,131.49,44.6072335453,-16.4539881844,47.5451260566,-5.3127664547,-3.0839881844,6.1430017519,49.92,-13.37,51.6794282089,132.73,46.0472335453,9.8160118156,47.0818628045,-5.3127664547,-3.0839881844,6.1430017519,51.36,12.9,52.9552603619,132.45,43.5272335453,-12.8839881844,45.394021761,-5.3127664547,-3.0839881844,6.1430017519,48.84,-9.8,49.813508208100004,132.73,43.9672335453,-8.6039881844,44.8011856797,-5.3127664547,-3.0839881844,6.1430017519,49.28,-5.52,49.5881921429,131.49
2020-09-16 16:30:00,49.1002669346,5.6783735092,49.427524101,-8.6997330654,-3.6916264908,9.4505799588,57.8,9.37,58.554563443,132.54,48.3002669346,-12.5616264908,49.9070160002,-8.6997330654,-3.6916264908,9.4505799588,57.0,-8.87,57.6860199702,131.49,46.4102669346,-16.9416264908,49.4057849355,-8.6997330654,-3.6916264908,9.4505799588,55.11,-13.25,56.680460478,132.73,47.3102669346,9.2283735092,48.201911114,-8.6997330654,-3.6916264908,9.4505799588,56.01,12.92,57.4808359369,132.45,45.2602669346,-13.2916264908,47.171592063,-8.6997330654,-3.6916264908,9.4505799588,53.96,-9.6,54.8073133806,132.73,45.1802669346,-9.1316264908,46.0938512456,-8.6997330654,-3.6916264908,9.4505799588,53.88,-5.44,54.1539287587,131.49
2020-09-16 17:00:00,49.8349836671,5.5525127058,50.1433544395,-9.1650163329,-4.0474872942,10.0189659037,59.0,9.6,59.7759148822,132.15,49.6549836671,-12.7374872942,51.2626665864,-9.1650163329,-4.0474872942,10.0189659037,58.82,-8.69,59.4584602895,131.1,47.0949836671,-17.0074872942,50.0718694544,-9.1650163329,-4.0474872942,10.0189659037,56.26,-12.96,57.7334322555,132.36,48.5949836671,9.0325127058,49.4273074664,-9.1650163329,-4.0474872942,10.0189659037,57.76,13.08,59.2224957259,132.06,45.9949836671,-13.327487294200001,47.8869548009,-9.1650163329,-4.0474872942,10.0189659037,55.16,-9.28,55.9351767674,132.36,46.4349836671,-12.3674872942,48.0537454329,-9.1650163329,-4.0474872942,10.0189659037,55.6,-8.32,56.2190572671,131.1
2020-09-16 17:30:00,50.6432168986,5.0031450411,50.8897521918,-9.8867831014,-4.5768549589,10.8947731233,60.53,9.58,61.2834178224,132.15,50.6432168986,-13.4068549589,52.3877769879,-9.8867831014,-4.5768549589,10.8947731233,60.53,-8.83,61.1706612683,131.1,47.8432168986,-17.5168549589,50.9491276752,-9.8867831014,-4.5768549589,10.8947731233,57.73,-12.94,59.1624585358,132.36,49.5432168986,8.3731450411,50.2457948344,-9.8867831014,-4.5768549589,10.8947731233,59.43,12.95,60.8245624727,132.06,46.7132168986,-13.8168549589,48.7137569273,-9.8867831014,-4.5768549589,10.8947731233,56.6,-9.24,57.3492598034,132.36,47.3532168986,-11.6568549589,48.7668885432,-9.8867831014,-4.5768549589,10.8947731233,57.24,-7.08,57.6761995974,131.1
2020-09-16 18:00:00,51.2540835667,4.2843138412,51.4328341369,-12.9759164333,-4.9956861588,13.9043621745,64.23,9.28,64.8969282786,131.85,51.2840835667,-14.1056861588,53.1886041299,-12.9759164333,-4.9956861588,13.9043621745,64.26,-9.11,64.9025400119,130.86,48.3040835667,-18.0856861588,51.5788380351,-12.9759164333,-4.9956861588,13.9043621745,61.28,-13.09,62.6624807999,132.06,50.1040835667,7.6343138412,50.6823631837,-12.9759164333,-4.9956861588,13.9043621745,63.08,12.63,64.3319772741,131.79,47.1840835667,-14.3556861588,49.3196053018,-12.9759164333,-4.9956861588,13.9043621745,60.16,-9.36,60.8837843765,132.06,47.8640835667,-10.6356861588,49.0315032989,-12.9759164333,-4.9956861588,13.9043621745,60.84,-5.64,61.1008608777,130.86
2020-09-16 18:30:00,50.6288836988,3.4001424221,50.7429288973,-14.4811163012,-5.2498575779,15.4033676161,65.11,8.65,65.6820721354,131.92,50.7688836988,-15.0698575779,52.958286976,-14.4811163012,-5.2498575779,15.4033676161,65.25,-9.82,65.9848081,130.93,47.6488836988,-18.9898575779,51.2935747298,-14.4811163012,-5.2498575779,15.4033676161,62.13,-13.74,63.6311598197,132.14,49.5688836988,6.7401424221,50.0250312445,-14.4811163012,-5.2498575779,15.4033676161,64.05,11.99,65.162585891,131.89,46.5588836988,-15.2498575779,48.9927321898,-14.4811163012,-5.2498575779,15.4033676161,61.04,-10.0,61.8537112872,132.14,47.3188836988,-12.1298575779,48.8488505428,-14.4811163012,-5.2498575779,15.4033676161,61.8,-6.88,62.1817851143,130.93
2020-09-16 19:00:00,50.1226005952,2.7680607141999998,50.1989765886,-14.8873994048,-5.3819392858,15.8303484331,65.01,8.15,65.5188720904,132.11,50.0426005952,-15.6419392858,52.4302597643,-14.8873994048,-5.3819392858,15.8303484331,64.93,-10.26,65.7356258052,131.11,47.1426005952,-19.6319392858,51.0669935575,-14.8873994048,-5.3819392858,15.8303484331,62.03,-14.25,63.6457649809,132.33,48.8426005952,6.2180607142,49.2368145999,-14.8873994048,-5.3819392858,15.8303484331,63.73,11.6,64.7771016641,132.06,46.0726005952,-15.8619392858,48.7266420299,-14.8873994048,-5.3819392858,15.8303484331,60.96,-10.48,61.8542803693,132.33,46.6326005952,-14.2619392858,48.764765461,-14.8873994048,-5.3819392858,15.8303484331,61.52,-8.88,62.1575803905,131.11
2020-09-16 19:30:00,49.5091174769,2.0206868063,49.5503369162,-15.0808825231,-5.4093131937,16.0216630505,64.59,7.43,65.0159441983,131.32,49.2691174769,-16.1893131937,51.8607732167,-15.0808825231,-5.4093131937,16.0216630505,64.35,-10.78,65.2466926365,130.34,46.5591174769,-20.0893131937,50.7083023263,-15.0808825231,-5.4093131937,16.0216630505,61.64,-14.68,63.3639645224,131.54,48.0891174769,5.4306868063,48.3947887576,-15.0808825231,-5.4093131937,16.0216630505,63.17,10.84,64.0933264857,131.3,45.4391174769,-16.3693131937,48.2976998574,-15.0808825231,-5.4093131937,16.0216630505,60.52,-10.96,61.5044063462,131.54,45.8791174769,-14.3693131937,48.076715592,-15.0808825231,-5.4093131937,16.0216630505,60.96,-8.96,61.6149592226,130.34
2020-09-16 20:00:00,50.1136007592,2.4646179202000003,50.174169874,-15.2163992408,-5.5053820798,16.1817192443,65.33,7.97,65.8143586157,130.4,50.1136007592,-16.5653820798,52.7805349016,-15.2163992408,-5.5053820798,16.1817192443,65.33,-11.06,66.2595842124,129.51,47.1336007592,-19.355382079800002,50.9529894705,-15.2163992408,-5.5053820798,16.1817192443,62.35,-13.85,63.8697502735,130.61,48.9136007592,4.8246179202,49.1509641544,-15.2163992408,-5.5053820798,16.1817192443,64.13,10.33,64.9566455415,130.49,46.0236007592,-15.6653820798,48.6166229036,-15.2163992408,-5.5053820798,16.1817192443,61.24,-10.16,62.0770746733,130.61,46.6236007592,-14.5853820798,48.8517504104,-15.2163992408,-5.5053820798,16.1817192443,61.84,-9.08,62.5030559253,129.51
2020-09-16 20:30:00,48.8482005582,1.6820238828,48.8771511253,-15.1817994418,-5.3879761172,16.109541301,64.03,7.07,64.4191415652,130.96,48.7482005582,-17.7779761172,51.8887607531,-15.1817994418,-5.3879761172,16.109541301,63.93,-12.39,65.1195592737,130.12,45.9282005582,-20.2879761172,50.209576591,-15.1817994418,-5.3879761172,16.109541301,61.11,-14.9,62.9002551664,131.18,47.5982005582,3.8020238828,47.7498071409,-15.1817994418,-5.3879761172,16.109541301,62.78,9.19,63.4490701272,131.1,44.8182005582,-16.5879761172,47.7894554577,-15.1817994418,-5.3879761172,16.109541301,60.0,-11.2,61.0363825927,131.18,45.3782005582,-15.1479761172,47.8397561276,-15.1817994418,-5.3879761172,16.109541301,60.56,-9.76,61.3414313495,130.12
2020-09-16 21:00:00,46.699183855,0.0981328686,46.6992869622,-14.500816145,-5.0818671314,15.3655147136,61.2,5.18,61.4188277322,131.42,46.279183855,-18.8218671314,49.960239597,-14.500816145,-5.0818671314,15.3655147136,60.78,-13.74,62.3136903096,130.5,43.919183855,-21.9318671314,49.0907476655,-14.500816145,-5.0818671314,15.3655147136,58.42,-16.85,60.8014711993,131.62,45.219183855,2.8581328686000003,45.3094196829,-14.500816145,-5.0818671314,15.3655147136,59.72,7.94,60.2455143558,131.5,42.859183855,-18.2818671314,46.5954537109,-14.500816145,-5.0818671314,15.3655147136,57.36,-13.2,58.859235469,131.62,43.099183855,-16.1218671314,46.0158043368,-14.500816145,-5.0818671314,15.3655147136,57.6,-11.04,58.6484577802,130.5
2020-09-16 21:30:00,44.1898170358,-1.1883282153,44.2057920821,-13.8501829642,-4.8183282153,14.6643736632,58.04,3.63,58.1534048874,131.86,43.8998170358,-19.5783282153,48.0677113193,-13.8501829642,-4.8183282153,14.6643736632,57.75,-14.76,59.6063763368,130.87,41.5498170358,-23.3783282153,47.6752926142,-13.8501829642,-4.8183282153,14.6643736632,55.4,-18.56,58.4263091424,132.08,42.9298170358,2.2116717847,42.9867500843,-13.8501829642,-4.8183282153,14.6643736632,56.78,7.03,57.2135412293,131.87,40.5098170358,-19.6983282153,45.0451929816,-13.8501829642,-4.8183282153,14.6643736632,54.36,-14.88,56.3597728881,132.08,40.9098170358,-16.2583282153,44.0221122421,-13.8501829642,-4.8183282153,14.6643736632,54.76,-11.44,55.9422130417,130.87
2020-09-16 22:00:00,41.9225670635,-2.2974794168,41.9854741651,-12.7674329365,-4.4474794168,13.5198896797,54.69,2.15,54.7322446096,131.86,41.1925670635,-20.3974794168,45.9661260913,-12.7674329365,-4.4474794168,13.5198896797,53.96,-15.95,56.2679669084,130.87,39.4325670635,-24.4774794168,46.4120064619,-12.7674329365,-4.4474794168,13.5198896797,52.2,-20.03,55.911008755,132.08,40.3325670635,1.4025205832,40.3569452501,-12.7674329365,-4.4474794168,13.5198896797,53.1,5.85,53.4212738523,131.87,38.4325670635,-20.9274794168,43.7609598367,-12.7674329365,-4.4474794168,13.5198896797,51.2,-16.48,53.7868980329,132.08,38.3525670635,-14.8874794168,41.1406908516,-12.7674329365,-4.4474794168,13.5198896797,51.12,-10.44,52.1751665067,130.87
2020-09-16 22:30:00,39.745617277,-2.9099132647,39.8519972892,-11.714382723,-4.1399132647,12.4243971451,51.46,1.23,51.4746976679,132.84,38.805617277,-21.3799132647,44.3054920236,-11.714382723,-4.1399132647,12.4243971451,50.52,-17.24,53.3805957254,131.83,37.415617277,-25.3899132647,45.2169891944,-11.714382723,-4.1399132647,12.4243971451,49.13,-21.25,53.5286782949,133.06,38.045617277,0.7300867353,38.0526217314,-11.714382723,-4.1399132647,12.4243971451,49.76,4.87,49.9977449491,132.9,36.445617277,-21.8199132647,42.4781312393,-11.714382723,-4.1399132647,12.4243971451,48.16,-17.68,51.3027094801,133.06,36.205617277,-17.2999132647,40.1264715789,-11.714382723,-4.1399132647,12.4243971451,47.92,-13.16,49.6941847705,131.83
2020-09-16 23:00:00,37.4776503895,-3.5905937029,37.6492581847,-10.8523496105,-3.8105937029,11.5019179461,48.33,0.22,48.3305007216,133.32,36.3876503895,-21.8805937029,42.4596453313,-10.8523496105,-3.8105937029,11.5019179461,47.24,-18.07,50.5780831982,132.27,35.2676503895,-26.2505937029,43.9647680962,-10.8523496105,-3.8105937029,11.5019179461,46.12,-22.44,51.2894531069,133.55,35.7176503895,0.33940629710000003,35.719262954,-10.8523496105,-3.8105937029,11.5019179461,46.57,4.15,46.7545441642,133.38,34.3476503895,-22.6905937029,41.1658126346,-10.8523496105,-3.8105937029,11.5019179461,45.2,-18.88,48.9846343255,133.55,33.9476503895,-17.5705937029,38.2252368212,-10.8523496105,-3.8105937029,11.5019179461,44.8,-13.76,46.8655267761,132.27
2020-09-16 23:30:00,35.498933698,-4.1986720587,35.7463724138,-9.891066302,-3.4786720587,10.4849583634,45.39,-0.72,45.3957101497,133.53,34.228933698,-22.2586720587,40.8297487614,-9.891066302,-3.4786720587,10.4849583634,44.12,-18.78,47.9506287759,132.46,33.418933698000004,-26.9086720587,42.9057311028,-9.891066302,-3.4786720587,10.4849583634,43.31,-23.43,49.2414561117,133.77,33.658933698,0.0213279413,33.6589404552,-9.891066302,-3.4786720587,10.4849583634,43.55,3.5,43.6904165693,133.56,32.468933698,-23.4386720587,40.0450122157,-9.891066302,-3.4786720587,10.4849583634,42.36,-19.96,46.8270349264,133.77,31.908933698,-18.1186720587,36.6942274331,-9.891066302,-3.4786720587,10.4849583634,41.8,-14.64,44.2896105198,132.46
2020-09-17 00:00:00,33.7313838364,-4.4360618891,34.0218297656,-9.0086161636,-3.2260618891,9.5688369458,42.74,-1.21,42.7571245525,134.08,32.4413838364,-22.5760618891,39.5236885379,-9.0086161636,-3.2260618891,9.5688369458,41.45,-19.35,45.7441253059,133.01,31.7513838364,-27.3760618891,41.9237300354,-9.0086161636,-3.2260618891,9.5688369458,40.76,-24.15,47.3772107664,134.32,31.9213838364,-0.11606188910000001,31.9215948285,-9.0086161636,-3.2260618891,9.5688369458,40.93,3.11,41.0479841162,134.12,30.9113838364,-23.906061889100002,39.0770194069,-9.0086161636,-3.2260618891,9.5688369458,39.92,-20.68,44.9585231074,134.32,30.2713838364,-18.3060618891,35.3761018381,-9.0086161636,-3.2260618891,9.5688369458,39.28,-15.08,42.0752278663,133.01
2020-09-17 00:30:00,32.9707005448,-4.9225630309,33.336147366,-8.3192994552,-3.0425630309,8.8582127555,41.29,-1.88,41.33277755,134.83,31.5807005448,-22.5925630309,38.8299440021,-8.3192994552,-3.0425630309,8.8582127555,39.9,-19.55,44.432111136,133.68,31.0707005448,-28.1025630309,41.8944206458,-8.3192994552,-3.0425630309,8.8582127555,39.39,-25.06,46.6859261448,135.07,31.1207005448,0.0774369691,31.120796887,-8.3192994552,-3.0425630309,8.8582127555,39.44,3.12,39.5632152384,134.82,30.2007005448,-24.6825630309,39.0039899391,-8.3192994552,-3.0425630309,8.8582127555,38.52,-21.64,44.1823494169,135.07,29.5207005448,-18.2825630309,34.7235348378,-8.3192994552,-3.0425630309,8.8582127555,37.84,-15.24,40.793666175,133.68
2020-09-17 01:00:00,31.9973338687,-5.5172067216,32.4695079223,-8.2226661313,-2.9672067216,8.7416562524,40.22,-2.55,40.300755576,135.08,30.5273338687,-22.6572067216,38.0166691013,-8.2226661313,-2.9672067216,8.7416562524,38.75,-19.69,43.4656024921,133.88,30.1473338687,-28.7472067216,41.6564956962,-8.2226661313,-2.9672067216,8.7416562524,38.37,-25.78,46.2262403836,135.33,30.0873338687,0.052793278400000004,30.087380186,-8.2226661313,-2.9672067216,8.7416562524,38.31,3.02,38.4288498397,135.01,29.2973338687,-25.2872067216,38.70111879,-8.2226661313,-2.9672067216,8.7416562524,37.52,-22.32,43.6569902765,135.33,28.4973338687,-17.4872067216,33.435018118,-8.2226661313,-2.9672067216,8.7416562524,36.72,-14.52,39.4865648037,133.88
2020-09-17 01:30:00,32.1453338718,-5.5311778933,32.6177316596,-8.0846661282,-2.9511778933,8.6064671824,40.23,-2.58,40.3126444183,135.42,30.5953338718,-22.7611778933,38.1332620401,-8.0846661282,-2.9511778933,8.6064671824,38.68,-19.81,43.4577783602,134.2,30.2753338718,-28.8711778933,41.8346836249,-8.0846661282,-2.9511778933,8.6064671824,38.36,-25.92,46.296176948,135.66,30.1753338718,0.0488221067,30.1753733676,-8.0846661282,-2.9511778933,8.6064671824,38.26,3.0,38.377436079,135.34,29.4353338718,-25.4311778933,38.8996618133,-8.0846661282,-2.9511778933,8.6064671824,37.52,-22.48,43.739007762,135.66,28.5953338718,-16.7511778933,33.1405353013,-8.0846661282,-2.9511778933,8.6064671824,36.68,-13.8,39.1900803776,134.2
2020-09-17 02:00:00,31.2169170895,-5.4308576403,31.685803245,-8.1530829105,-2.9608576403,8.674067034,39.37,-2.47,39.4474054914,135.42,30.0669170895,-23.1708576403,37.9592959241,-8.1530829105,-2.9608576403,8.674067034,38.22,-20.21,43.2343902467,134.2,29.4069170895,-28.8108576403,41.1683408784,-8.1530829105,-2.9608576403,8.674067034,37.56,-25.85,45.5957903759,135.66,29.6569170895,-0.3108576403,29.6585462174,-8.1530829105,-2.9608576403,8.674067034,37.81,2.65,37.902751879,135.34,28.6069170895,-25.3608576403,38.2299464506,-8.1530829105,-2.9608576403,8.674067034,36.76,-22.4,43.047155539,135.66,28.0869170895,-17.9608576403,33.33867602,-8.1530829105,-2.9608576403,8.674067034,36.24,-15.0,39.2216470842,134.2
2020-09-17 02:30:00,30.7181671348,-5.7089440830000004,31.2441648098,-7.7018328652,-2.878944083,8.222320142,38.42,-2.83,38.5240872702,135.64,29.4381671348,-23.198944083,37.4806175352,-7.7018328652,-2.878944083,8.222320142,37.14,-20.32,42.3353516579,134.44,28.9381671348,-29.148944083,41.0740606499,-7.7018328652,-2.878944083,8.222320142,36.64,-26.27,45.0843930867,135.88,29.0481671348,-0.298944083,29.0497053592,-7.7018328652,-2.878944083,8.222320142,36.75,2.58,36.8404519516,135.6,28.0981671348,-25.758944083,38.1186331944,-7.7018328652,-2.878944083,8.222320142,35.8,-22.88,42.4868732669,135.88,27.4981671348,-18.358944083,33.0635754814,-7.7018328652,-2.878944083,8.222320142,35.2,-15.48,38.4534835873,134.44
2020-09-17 03:00:00,30.2138671388,-5.9748047606,30.7989619859,-7.6661328612,-2.8448047605999998,8.1769497473,37.88,-3.13,38.0090949642,135.86,28.8238671388,-23.1648047606,36.9786897609,-7.6661328612,-2.8448047605999998,8.1769497473,36.49,-20.32,41.7662842494,134.63,28.4538671388,-29.4848047606,40.975312896,-7.6661328612,-2.8448047605999998,8.1769497473,36.12,-26.64,44.881443827,136.1,28.4638671388,-0.2148047606,28.4646776476,-7.6661328612,-2.8448047605999998,8.1769497473,36.13,2.63,36.2255959233,135.78,27.6538671388,-26.0448047606,37.9877377946,-7.6661328612,-2.8448047605999998,8.1769497473,35.32,-23.2,42.2580453878,136.1,26.9338671388,-17.9648047606,32.375413652,-7.6661328612,-2.8448047605999998,8.1769497473,34.6,-15.12,37.7594279618,134.63
2020-09-17 03:30:00,29.8356503809,-5.864100187,30.406474716,-7.5443496191,-2.814100187,8.0521035163,37.38,-3.05,37.5042250953,136.14,28.5956503809,-23.454100187,36.9838618358,-7.5443496191,-2.814100187,8.0521035163,36.14,-20.64,41.618616027,134.95,28.0956503809,-29.494100187,40.7341075288,-7.5443496191,-2.814100187,8.0521035163,35.64,-26.68,44.5200179694,136.38,28.2256503809,-0.38410018700000004,28.2282637153,-7.5443496191,-2.814100187,8.0521035163,35.77,2.43,35.852444826,136.1,27.2956503809,-26.094100187,37.7618139698,-7.5443496191,-2.814100187,8.0521035163,34.84,-23.28,41.9020763209,136.38,26.6956503809,-18.374100187,32.4077970085,-7.5443496191,-2.814100187,8.0521035163,34.24,-15.56,37.6097221473,134.95
2020-09-17 04:00:00,29.5343669623,-5.9356694397,30.1249232955,-7.6456330377,-2.8056694397,8.1441688067,37.18,-3.13,37.3115169887,136.14,28.3243669623,-23.4656694397,36.7818896478,-7.6456330377,-2.8056694397,8.1441688067,35.97,-20.66,41.4810378366,134.86,27.8043669623,-29.5356694397,40.5640061067,-7.6456330377,-2.8056694397,8.1441688067,35.45,-26.73,44.3981463577,136.38,27.9743669623,-0.41566943970000003,27.9774549955,-7.6456330377,-2.8056694397,8.1441688067,35.62,2.39,35.7000910363,136.02,26.9943669623,-26.1256694397,37.5665602813,-7.6456330377,-2.8056694397,8.1441688067,34.64,-23.32,41.7582566686,136.38,26.4743669623,-18.2056694397,32.1300249891,-7.6456330377,-2.8056694397,8.1441688067,34.12,-15.4,37.4344012908,134.86
2020-09-17 04:30:00,29.6501836612,-5.9336838538,30.2380884849,-7.6898163388,-2.8136838538,8.1884120654,37.34,-3.12,37.4701214303,135.99,28.3901836612,-23.4736838538,36.8377029955,-7.6898163388,-2.8136838538,8.1884120654,36.08,-20.66,41.5764596857,134.77,27.9101836612,-29.5036838538,40.6133686481,-7.6898163388,-2.8136838538,8.1884120654,35.6,-26.69,44.4940007192,136.22,28.0401836612,-0.45368385380000004,28.0438536723,-7.6898163388,-2.8136838538,8.1884120654,35.73,2.36,35.8078552834,135.92,27.1101836612,-26.1336838538,37.6554310813,-7.6898163388,-2.8136838538,8.1884120654,34.8,-23.32,41.891077809,136.22,26.5101836612,-18.3336838538,32.2321857993,-7.6898163388,-2.8136838538,8.1884120654,34.2,-15.52,37.5567623738,134.77
2020-09-17 05:00:00,29.8967006531,-5.8581434293,30.4652351768,-7.5132993469,-2.8381434293,8.0314833749,37.41,-3.02,37.5316999349,135.99,28.4367006531,-23.3981434293,36.8255218561,-7.5132993469,-2.8381434293,8.0314833749,35.95,-20.56,41.4139602067,134.77,28.1467006531,-29.4181434293,40.7144190734,-7.5132993469,-2.8381434293,8.0314833749,35.66,-26.58,44.4761958805,136.22,28.0667006531,-0.3981434293,28.0695244659,-7.5132993469,-2.8381434293,8.0314833749,35.58,2.44,35.6635668435,135.92,27.3667006531,-25.9981434293,37.7470497709,-7.5132993469,-2.8381434293,8.0314833749,34.88,-23.16,41.8688428309,136.22,26.5667006531,-18.4781434293,32.360954377,-7.5132993469,-2.8381434293,8.0314833749,34.08,-15.64,37.4974132441,134.77
2020-09-17 05:30:00,30.8387508833,-5.5548128057,31.3350363228,-7.8912491167,-2.9648128057000003,8.4298236989,38.73,-2.59,38.8165042218,134.82,29.4687508833,-23.1748128057,37.4897216207,-7.8912491167,-2.9648128057000003,8.4298236989,37.36,-20.21,42.4760367737,133.64,29.0387508833,-28.7448128057,40.8596783651,-7.8912491167,-2.9648128057000003,8.4298236989,36.93,-25.78,45.038131622,135.03,29.0687508833,-0.5048128057,29.0731338848,-7.8912491167,-2.9648128057000003,8.4298236989,36.96,2.46,37.0417764153,134.76,28.2287508833,-25.3248128057,37.9237197552,-7.8912491167,-2.9648128057000003,8.4298236989,36.12,-22.36,42.4808662812,135.03,27.4687508833,-18.6448128057,33.1988150338,-7.8912491167,-2.9648128057000003,8.4298236989,35.36,-15.68,38.6806411529,133.64
2020-09-17 06:00:00,31.6876505601,-5.4119865921,32.1464896512,-8.6523494399,-3.1119865921,9.1949775084,40.34,-2.3,40.4055144751,134.6,30.5376505601,-23.0319865921,38.2494510825,-8.6523494399,-3.1119865921,9.1949775084,39.19,-19.92,43.9620575042,133.43,29.8176505601,-28.5219865921,41.2625254206,-8.6523494399,-3.1119865921,9.1949775084,38.47,-25.41,46.1043273457,134.82,30.0876505601,-0.4319865921,30.0907515467,-8.6523494399,-3.1119865921,9.1949775084,38.74,2.68,38.8325894063,134.54,28.9876505601,-25.0719865921,38.32607985,-8.6523494399,-3.1119865921,9.1949775084,37.64,-21.96,43.5776456454,134.82,28.5076505601,-18.2319865921,33.8392002795,-8.6523494399,-3.1119865921,9.1949775084,37.16,-15.12,40.11832499,133.43
2020-09-17 06:30:00,34.4859669779,-3.8750611978,34.7029972436,-9.8140330221,-3.5650611978,10.4414991981,44.3,-0.31,44.3010846368,133.52,34.1259669779,-21.8750611978,40.5351689843,-9.8140330221,-3.5650611978,10.4414991981,43.94,-18.31,47.6023077172,132.43,32.4459669779,-26.6750611978,42.0035672656,-9.8140330221,-3.5650611978,10.4414991981,42.26,-23.11,48.1661675868,133.73,33.5359669779,0.43493880220000003,33.5387872903,-9.8140330221,-3.5650611978,10.4414991981,43.35,4.0,43.5341532593,133.48,31.5859669779,-23.2050611978,39.1937262215,-9.8140330221,-3.5650611978,10.4414991981,41.4,-19.64,45.8223700827,133.73,31.8259669779,-17.7650611978,36.4484509059,-9.8140330221,-3.5650611978,10.4414991981,41.64,-14.2,43.9946542207,132.43
2020-09-17 07:00:00,36.9479502774,-2.8668948071,37.0590085612,-11.1420497226,-4.0068948071,11.8406282779,48.09,1.1400000000000001,48.1035102669,133.01,36.7979502774,-20.6968948071,42.2190786171,-11.1420497226,-4.0068948071,11.8406282779,47.94,-16.69,50.7621876991,131.91,34.7279502774,-25.4968948071,43.0827363949,-11.1420497226,-4.0068948071,11.8406282779,45.87,-21.49,50.6544864745,133.22,36.0879502774,1.4231051929,36.1159989979,-11.1420497226,-4.0068948071,11.8406282779,47.23,5.43,47.541116941,132.97,33.8179502774,-21.9668948071,40.3261481973,-11.1420497226,-4.0068948071,11.8406282779,44.96,-17.96,48.4144936977,133.22,34.2579502774,-17.0468948071,38.2649157816,-11.1420497226,-4.0068948071,11.8406282779,45.4,-13.04,47.2355967465,131.91
2020-09-17 07:30:00,40.6166670388,-1.6245010589,40.6491407662,-12.7533329612,-4.5245010589,13.5321325537,53.37,2.9,53.4487315097,132.25,40.7966670388,-18.8445010589,44.9386611019,-12.7533329612,-4.5245010589,13.5321325537,53.55,-14.32,55.4316236457,131.11,38.1666670388,-24.0045010589,45.0878092608,-12.7533329612,-4.5245010589,13.5321325537,50.92,-19.48,54.5189581705,132.46,39.9166670388,3.0054989411,40.0296556489,-12.7533329612,-4.5245010589,13.5321325537,52.67,7.53,53.2055429443,132.13,37.2466670388,-20.3645010589,42.4502898562,-12.7533329612,-4.5245010589,13.5321325537,50.0,-15.84,52.449076255,132.46,37.9666670388,-16.4445010589,41.3749854515,-12.7533329612,-4.5245010589,13.5321325537,50.72,-11.92,52.1018694482,131.11
2020-09-17 08:00:00,43.3296502734,0.4730089032,43.3322320016,-13.1503497266,-4.6669910968,13.9539422326,56.48,5.14,56.7134022961,131.38,43.4296502734,-17.6969910968,46.8968870689,-13.1503497266,-4.6669910968,13.9539422326,56.58,-13.03,58.0609791512,130.38,40.7396502734,-21.6569910968,46.1383177822,-13.1503497266,-4.6669910968,13.9539422326,53.89,-16.99,56.5047980264,131.59,42.4596502734,3.9030089032,42.6386606243,-13.1503497266,-4.6669910968,13.9539422326,55.61,8.57,56.2664820297,131.37,39.6896502734,-18.0669910968,43.6083077649,-13.1503497266,-4.6669910968,13.9539422326,52.84,-13.4,54.5126187226,131.59,40.3696502734,-15.7869910968,43.3467155744,-13.1503497266,-4.6669910968,13.9539422326,53.52,-11.12,54.6630112599,130.38
