Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-17 08:30:00,44.8486503083,1.8668440208,44.8874875781,-12.4713496917,-4.5131559792000004,13.2628481113,57.32,6.38,57.6739698651,131.3,44.8586503083,-16.2331559792,47.7054908845,-12.4713496917,-4.5131559792000004,13.2628481113,57.33,-11.72,58.5157013117,130.28,42.2086503083,-20.2431559792,46.8119164834,-12.4713496917,-4.5131559792000004,13.2628481113,54.68,-15.73,56.8975860648,131.51,43.8686503083,5.2868440208,44.1860747247,-12.4713496917,-4.5131559792000004,13.2628481113,56.34,9.8,57.1859738048,131.29,41.1686503083,-16.5931559792,44.386829055,-12.4713496917,-4.5131559792000004,13.2628481113,53.64,-12.08,54.9834156815,131.51,41.7286503083,-14.7531559792,44.2598674637,-12.4713496917,-4.5131559792000004,13.2628481113,54.2,-10.24,55.1588397267,130.28
2020-09-17 09:00:00,45.9650002324,3.082880978,46.0682689222,-11.0849997676,-4.117119022,11.8248843077,57.05,7.2,57.502543422,130.99,45.4250002324,-15.057119022,47.8554853633,-11.0849997676,-4.117119022,11.8248843077,56.51,-10.94,57.5592190704,129.99,43.3350002324,-18.937119022,47.29203656,-11.0849997676,-4.117119022,11.8248843077,54.42,-14.82,56.4018510335,131.19,44.4250002324,6.312880978,44.8712949656,-11.0849997676,-4.117119022,11.8248843077,55.51,10.43,56.4813686095,130.99,42.1950002324,-15.357119022,44.902774405,-11.0849997676,-4.117119022,11.8248843077,53.28,-11.24,54.4526950665,131.19,42.2750002324,-13.877119022,44.4943825331,-11.0849997676,-4.117119022,11.8248843077,53.36,-9.76,54.2452504833,129.99
2020-09-17 09:30:00,46.4842502795,3.2643462732,46.5987283157,-9.4757497205,-3.7356537268,10.1855260802,55.96,7.0,56.3961133413,131.57,45.9942502795,-13.5156537268,47.9389607151,-9.4757497205,-3.7356537268,10.1855260802,55.47,-9.78,56.3255652435,130.41,43.8942502795,-18.9656537268,47.8163280574,-9.4757497205,-3.7356537268,10.1855260802,53.37,-15.23,55.5005387361,131.78,45.0042502795,7.9643462732,45.7035376616,-9.4757497205,-3.7356537268,10.1855260802,54.48,11.7,55.7221715298,131.43,42.8442502795,-15.3356537268,45.5061760341,-9.4757497205,-3.7356537268,10.1855260802,52.32,-11.6,53.590506622,131.78,42.8842502795,-13.0956537268,44.8392135142,-9.4757497205,-3.7356537268,10.1855260802,52.36,-9.36,53.1900291408,130.41
2020-09-17 10:00:00,46.2024337328,3.9575970327,46.3716234038,-7.4775662672,-3.2424029673,8.1502867608,53.68,7.2,54.1607090057,131.57,45.5524337328,-12.8024029673,47.3172879687,-7.4775662672,-3.2424029673,8.1502867608,53.03,-9.56,53.8848262501,130.41,43.7124337328,-18.3124029673,47.393258648,-7.4775662672,-3.2424029673,8.1502867608,51.19,-15.07,53.3621682468,131.78,44.6424337328,8.6475970327,45.4722753337,-7.4775662672,-3.2424029673,8.1502867608,52.12,11.89,53.459017013,131.43,42.6024337328,-14.7624029673,45.0876468816,-7.4775662672,-3.2424029673,8.1502867608,50.08,-11.52,51.3879051918,131.78,42.4824337328,-12.2424029673,44.2112384612,-7.4775662672,-3.2424029673,8.1502867608,49.96,-9.0,50.7641763451,130.41
2020-09-17 10:30:00,46.0019671027,4.4933057337,46.2208910963,-5.7680328973,-2.8266942663,6.4234261870000005,51.77,7.32,52.2849433394,131.99,45.2819671027,-12.3466942663,46.9350338659,-5.7680328973,-2.8266942663,6.4234261870000005,51.05,-9.52,51.9300770267,130.8,43.5819671027,-17.9366942663,47.128684023,-5.7680328973,-2.8266942663,6.4234261870000005,49.35,-15.11,51.6113805279,132.18,44.4119671027,9.2133057337,45.3575553185,-5.7680328973,-2.8266942663,6.4234261870000005,50.18,12.04,51.604205255,131.82,42.5119671027,-14.3866942663,44.8803333193,-5.7680328973,-2.8266942663,6.4234261870000005,48.28,-11.56,49.6446573158,132.18,42.3519671027,-12.3066942663,44.1037848856,-5.7680328973,-2.8266942663,6.4234261870000005,48.12,-9.48,49.0449263431,130.8
2020-09-17 11:00:00,45.9105337327,5.2677974477,46.2117603816,-4.3294662673,-2.4522025523,4.9756984954,50.24,7.72,50.8296763712,131.57,45.0005337327,-11.5922025523,46.469637358599996,-4.3294662673,-2.4522025523,4.9756984954,49.33,-9.14,50.1695973673,130.4,43.5405337327,-17.0922025523,46.7752227767,-4.3294662673,-2.4522025523,4.9756984954,47.87,-14.64,50.0586306245,131.78,44.1805337327,9.8277974477,45.2604149735,-4.3294662673,-2.4522025523,4.9756984954,48.51,12.28,50.0401688646,131.45,42.4305337327,-13.5722025523,44.5483431225,-4.3294662673,-2.4522025523,4.9756984954,46.76,-11.12,48.0640406125,131.78,42.0705337327,-9.1722025523,43.0587866551,-4.3294662673,-2.4522025523,4.9756984954,46.4,-6.72,46.8840953843,130.4
2020-09-17 11:30:00,45.4386837022,5.6528896101,45.7889630537,-2.7613162978,-2.1771103899,3.5163443156,48.2,7.83,48.8318430944,131.57,44.3486837022,-11.1271103899,45.7232799758,-2.7613162978,-2.1771103899,3.5163443156,47.11,-8.95,47.9526287079,130.4,43.1686837022,-16.6971103899,46.2852973195,-2.7613162978,-2.1771103899,3.5163443156,45.93,-14.52,48.1704816252,131.78,43.5786837022,10.2428896101,44.7662647625,-2.7613162978,-2.1771103899,3.5163443156,46.34,12.42,47.9755354321,131.45,42.0786837022,-13.2171103899,44.1056416932,-2.7613162978,-2.1771103899,3.5163443156,44.84,-11.04,46.1790775135,131.78,41.5186837022,-7.8571103899,42.2555946597,-2.7613162978,-2.1771103899,3.5163443156,44.28,-5.68,44.6428135314,130.4
2020-09-17 12:00:00,45.1051170814,6.1875333846,45.5275428319,0.1751170814,-1.9924666154000001,2.000147296,44.93,8.18,45.6685592065,131.4,43.9951170814,-10.6724666154,45.2710931021,0.1751170814,-1.9924666154000001,2.000147296,43.82,-8.68,44.671409201,130.22,42.9551170814,-16.1424666154,45.8881391201,0.1751170814,-1.9924666154000001,2.000147296,42.78,-14.15,45.0594152204,131.59,43.2951170814,10.6175333846,44.5780122736,0.1751170814,-1.9924666154000001,2.000147296,43.12,12.61,44.9260113965,131.24,41.8151170814,-12.7524666154,43.7164662491,0.1751170814,-1.9924666154000001,2.000147296,41.64,-10.76,43.0077574398,131.59,41.2551170814,-7.2324666154,41.8842841498,0.1751170814,-1.9924666154000001,2.000147296,41.08,-5.24,41.4128482479,130.22
2020-09-17 12:30:00,45.4605671096,6.3398872846,45.900515604,0.3105671096,-1.9401127154000002,1.9648127845,45.15,8.28,45.9029508855,131.62,44.4205671096,-10.550112715400001,45.6562335355,0.3105671096,-1.9401127154000002,1.9648127845,44.11,-8.61,44.9424543166,130.43,43.3105671096,-16.0801127154,46.1992992187,0.3105671096,-1.9401127154000002,1.9648127845,43.0,-14.14,45.2652140169,131.79,43.7205671096,10.7898872846,45.0323179062,0.3105671096,-1.9401127154000002,1.9648127845,43.41,12.73,45.2380481453,131.45,42.2305671096,-12.6201127154,44.0759349685,0.3105671096,-1.9401127154000002,1.9648127845,41.92,-10.68,43.2590892183,131.79,41.7105671096,-6.9801127154,42.2905826648,0.3105671096,-1.9401127154000002,1.9648127845,41.4,-5.04,41.7056542929,130.43
2020-09-17 13:00:00,45.4157672104,6.2953957383,45.8500154723,-0.2742327896,-1.7946042617,1.8154360576,45.69,8.09,46.4006918052,132.14,44.4757672104,-10.7746042617,45.7622766692,-0.2742327896,-1.7946042617,1.8154360576,44.75,-8.98,45.6421176108,130.96,43.2257672104,-16.2946042617,46.1950330552,-0.2742327896,-1.7946042617,1.8154360576,43.5,-14.5,45.8530260724,132.33,43.7557672104,10.7853957383,45.0654182872,-0.2742327896,-1.7946042617,1.8154360576,44.03,12.58,45.7918912036,131.97,42.1257672104,-12.834604261700001,44.0375672536,-0.2742327896,-1.7946042617,1.8154360576,42.4,-11.04,43.8137147478,132.33,41.7257672104,-8.3946042617,42.5618259712,-0.2742327896,-1.7946042617,1.8154360576,42.0,-6.6,42.5154089713,130.96
2020-09-17 13:30:00,44.7889838886,6.389639144,45.242464192,2.3089838886000003,-1.7603608560000001,2.9034939196,42.48,8.15,43.2547442485,131.95,43.7689838886,-10.690360856,45.0556074853,2.3089838886000003,-1.7603608560000001,2.9034939196,41.46,-8.93,42.4108064059,130.77,42.7389838886,-16.190360856,45.7028284516,2.3089838886000003,-1.7603608560000001,2.9034939196,40.43,-14.43,42.9279605851,132.15,43.1489838886,10.769639144,44.4726875499,2.3089838886000003,-1.7603608560000001,2.9034939196,40.84,12.53,42.7189243778,131.78,41.6289838886,-12.800360856,43.5525147109,2.3089838886000003,-1.7603608560000001,2.9034939196,39.32,-11.04,40.8404701246,132.15,41.1889838886,-8.840360856,42.127002906,2.3089838886000003,-1.7603608560000001,2.9034939196,38.88,-7.08,39.5193724647,130.77
2020-09-17 14:00:00,44.788933891,6.4034902261,45.2443729779,2.098933891,-1.7565097739,2.7369417357,42.69,8.16,43.4628772632,131.48,43.208933891,-10.6865097739,44.5108240672,2.098933891,-1.7565097739,2.7369417357,41.11,-8.93,42.068717594,130.35,42.738933891,-16.0065097739,45.6379756922,2.098933891,-1.7565097739,2.7369417357,40.64,-14.25,43.065904147,131.7,42.578933891,10.6234902261,43.8842130598,2.098933891,-1.7565097739,2.7369417357,40.48,12.38,42.3307784006,131.38,41.658933891,-12.6365097739,43.5332993489,2.098933891,-1.7565097739,2.7369417357,39.56,-10.88,41.0288678859,131.7,40.578933891,-9.2365097739,41.6168594266,2.098933891,-1.7565097739,2.7369417357,38.48,-7.48,39.2002653052,130.35
2020-09-17 14:30:00,44.9335505214,6.4161323246,45.3893238159,1.7635505214,-1.8038676754,2.5227066877,43.17,8.22,43.9456175289,131.73,43.0735505214,-10.8038676754,44.4078181323,1.7635505214,-1.8038676754,2.5227066877,41.31,-9.0,42.2790267154,130.61,42.8635505214,-16.0838676754,45.7818169441,1.7635505214,-1.8038676754,2.5227066877,41.1,-14.28,43.5100953803,131.95,42.4435505214,10.5961323246,43.7462341362,1.7635505214,-1.8038676754,2.5227066877,40.68,12.4,42.5279014295,131.67,41.7635505214,-12.6838676754,43.6471608626,1.7635505214,-1.8038676754,2.5227066877,40.0,-10.88,41.4532797255,131.95,40.4835505214,-9.6838676754,41.6256550216,1.7635505214,-1.8038676754,2.5227066877,38.72,-7.88,39.5137039519,130.61
2020-09-17 15:00:00,44.4566337779,5.8617687872,44.841416349,1.5266337778999999,-1.9482312128000001,2.4751193003,42.93,7.8100000000000005,43.6346307421,131.81,42.8066337779,-11.2882312128,44.269990505,1.5266337778999999,-1.9482312128000001,2.4751193003,41.28,-9.34,42.3234450394,130.61,42.3966337779,-16.6182312128,45.537239314,1.5266337778999999,-1.9482312128000001,2.4751193003,40.87,-14.67,43.4231021462,132.03,42.1866337779,10.1217687872,43.3838941647,1.5266337778999999,-1.9482312128000001,2.4751193003,40.66,12.07,42.4136829337,131.67,41.3266337779,-13.2282312128,43.3921278625,1.5266337778999999,-1.9482312128000001,2.4751193003,39.8,-11.28,41.367600849,132.03,40.2066337779,-11.6682312128,41.8655110967,1.5266337778999999,-1.9482312128000001,2.4751193003,38.68,-9.72,39.8825876793,130.61
2020-09-17 15:30:00,43.978383679,5.6543867922,44.3403915298,0.998383679,-2.2256132078,2.4392876257,42.98,7.88,43.6963934439,132.32,43.128383679,-11.5056132078,44.6367182267,0.998383679,-2.2256132078,2.4392876257,42.13,-9.28,43.1399501622,131.16,41.908383679,-17.0456132078,45.2422982641,0.998383679,-2.2256132078,2.4392876257,40.91,-14.82,43.5116133923,132.54,42.488383679,10.1143867922,43.675663336,0.998383679,-2.2256132078,2.4392876257,41.49,12.34,43.28620681,132.18,40.838383679,-13.6256132078,43.0514914585,0.998383679,-2.2256132078,2.4392876257,39.84,-11.4,41.4389382103,132.54,40.518383679,-11.7456132078,42.1864770464,0.998383679,-2.2256132078,2.4392876257,39.52,-9.52,40.650471092000004,131.16
2020-09-17 16:00:00,45.0359170427,5.1694947513,45.3316390599,-0.5940829573,-2.6205052487,2.6870024783,45.63,7.79,46.2901825445,132.05,44.1459170427,-12.0105052487,45.7505653284,-0.5940829573,-2.6205052487,2.6870024783,44.74,-9.39,45.7147645734,130.91,42.8659170427,-17.4005052487,46.2629919787,-0.5940829573,-2.6205052487,2.6870024783,43.46,-14.78,45.9044660137,132.28,43.4359170427,9.5294947513,44.4689797449,-0.5940829573,-2.6205052487,2.6870024783,44.03,12.15,45.6756324532,131.94,41.8059170427,-13.9405052487,44.0689503661,-0.5940829573,-2.6205052487,2.6870024783,42.4,-11.32,43.8851045345,132.28,41.4459170427,-12.0605052487,43.1650301328,-0.5940829573,-2.6205052487,2.6870024783,42.04,-9.44,43.0868332556,130.91
2020-09-17 16:30:00,46.6325504445,4.7653392548,46.8754010028,-2.9174495555,-3.1546607452,4.296905436,49.55,7.92,50.178968702,132.64,45.8325504445,-13.0346607452,47.6500268729,-2.9174495555,-3.1546607452,4.296905436,48.75,-9.88,49.7410987012,131.53,44.2925504445,-17.9246607452,47.782041477,-2.9174495555,-3.1546607452,4.296905436,47.21,-14.77,49.4665240339,132.86,45.0425504445,8.7253392548,45.8798746256,-2.9174495555,-3.1546607452,4.296905436,47.96,11.88,49.409472776,132.54,43.2025504445,-14.3946607452,45.5375298285,-2.9174495555,-3.1546607452,4.296905436,46.12,-11.24,47.4699062565,132.86,43.0025504445,-12.3546607452,44.7421164772,-2.9174495555,-3.1546607452,4.296905436,45.92,-9.2,46.832535699,131.53
2020-09-17 17:00:00,47.488716988,4.1566281026,47.67028213,-5.161283012,-3.7233718974,6.3641449242,52.65,7.88,53.2364245606,132.14,47.328716988,-13.8333718974,49.3089203875,-5.161283012,-3.7233718974,6.3641449242,52.49,-10.11,53.4547677948,131.08,45.038716988,-18.3733718974,48.6422329134,-5.161283012,-3.7233718974,6.3641449242,50.2,-14.65,52.2940006119,132.36,46.438716988,7.8666281026,47.1003001391,-5.161283012,-3.7233718974,6.3641449242,51.6,11.59,52.8856133556,132.09,43.958716988,-14.8033718974,46.3843574793,-5.161283012,-3.7233718974,6.3641449242,49.12,-11.08,50.3541537512,132.36,44.358716988,-12.6433718974,46.1253794105,-5.161283012,-3.7233718974,6.3641449242,49.52,-8.92,50.3169633424,131.08
2020-09-17 17:30:00,48.5124002552,3.5915758723,48.6451682674,-7.2675997448,-4.3084241277,8.4486995754,55.78,7.9,56.3366523677,132.04,48.6324002552,-14.5284241277,50.7561371877,-7.2675997448,-4.3084241277,8.4486995754,55.9,-10.22,56.8265642108,130.99,45.9124002552,-18.8884241277,49.645957169,-7.2675997448,-4.3084241277,8.4486995754,53.18,-14.58,55.1424410051,132.25,47.6624002552,7.1815758723,48.2004090242,-7.2675997448,-4.3084241277,8.4486995754,54.93,11.49,56.1188471015,131.97,44.8524002552,-15.2684241277,47.3799808357,-7.2675997448,-4.3084241277,8.4486995754,52.12,-10.96,53.2598911002,132.25,45.5324002552,-13.4684241277,47.4826065153,-7.2675997448,-4.3084241277,8.4486995754,52.8,-9.16,53.5886704444,130.99
2020-09-17 18:00:00,48.6693335582,2.8811033491,48.7545360506,-9.2306664418,-4.7588966509,10.3851962087,57.9,7.64,58.4018801067,131.9,48.9093335582,-15.2588966509,51.2343325917,-9.2306664418,-4.7588966509,10.3851962087,58.14,-10.5,59.0805348656,130.86,45.9993335582,-19.5088966509,49.9653453539,-9.2306664418,-4.7588966509,10.3851962087,55.23,-14.75,57.1656837622,132.11,47.8893335582,6.4411033491000005,48.3205554708,-9.2306664418,-4.7588966509,10.3851962087,57.12,11.2,58.2076833416,131.85,44.8893335582,-15.8388966509,47.6017112552,-9.2306664418,-4.7588966509,10.3851962087,54.12,-11.08,55.2425633004,132.11,45.7293335582,-13.6788966509,47.7313750196,-9.2306664418,-4.7588966509,10.3851962087,54.96,-8.92,55.6791522924,130.86
2020-09-17 18:30:00,48.426783571,2.0843858698,48.4716208877,-10.643216429,-5.0856141302,11.7958266788,59.07,7.17,59.503561238,131.75,48.556783571,-16.0956141302,51.154960903,-10.643216429,-5.0856141302,11.7958266788,59.2,-11.01,60.215115212,130.74,45.706783571,-20.2156141302,49.977806265,-10.643216429,-5.0856141302,11.7958266788,56.35,-15.13,58.3458601788,131.97,47.516783571,5.5743858698,47.8426430996,-10.643216429,-5.0856141302,11.7958266788,58.16,10.66,59.1288525172,131.72,44.596783571,-16.5656141302,47.5740756756,-10.643216429,-5.0856141302,11.7958266788,55.24,-11.48,56.4202800418,131.97,45.356783571,-14.6856141302,47.6749942662,-10.643216429,-5.0856141302,11.7958266788,56.0,-9.6,56.8168988946,130.74
2020-09-17 19:00:00,47.8464835239,1.6957869299000001,47.8765253429,-11.2335164761,-5.2742130701,12.4100449608,59.08,6.97,59.4897243228,132.09,48.1964835239,-16.5642130701,50.9634592497,-11.2335164761,-5.2742130701,12.4100449608,59.43,-11.29,60.492883879,131.07,45.1464835239,-20.7242130701,49.6759296032,-11.2335164761,-5.2742130701,12.4100449608,56.38,-15.45,58.4585913275,132.3,47.1464835239,5.2457869299,47.4374239307,-11.2335164761,-5.2742130701,12.4100449608,58.38,10.52,59.3202730944,132.05,44.0864835239,-17.0342130701,47.2629077017,-11.2335164761,-5.2742130701,12.4100449608,55.32,-11.76,56.5561667725,132.3,45.0064835239,-15.1142130701,47.4765520643,-11.2335164761,-5.2742130701,12.4100449608,56.24,-9.84,57.0943359713,131.07
2020-09-17 19:30:00,47.7715502069,1.2963233108,47.7891354106,-11.8584497931,-5.4236766892,13.0399041532,59.63,6.72,60.0074603695,131.52,48.0215502069,-16.7736766892,50.8667427102,-11.8584497931,-5.4236766892,13.0399041532,59.88,-11.35,60.9461803561,130.47,45.0315502069,-20.8936766892,49.642584941,-11.8584497931,-5.4236766892,13.0399041532,56.89,-15.47,58.9558563673,131.73,46.9515502069,4.8363233108,47.1999797669,-11.8584497931,-5.4236766892,13.0399041532,58.81,10.26,59.6982721693,131.48,43.9415502069,-17.2236766892,47.1965557353,-11.8584497931,-5.4236766892,13.0399041532,55.8,-11.8,57.0340249325,131.73,44.7815502069,-14.9836766892,47.2217937615,-11.8584497931,-5.4236766892,13.0399041532,56.64,-9.56,57.4411281226,130.47
2020-09-17 20:00:00,48.8088337383,1.5702944407000001,48.8340872294,-12.0811662617,-5.5697055593,13.3032401414,60.89,7.14,61.3071912584,131.07,48.9088337383,-16.7797055593,51.7071807035,-12.0811662617,-5.5697055593,13.3032401414,60.99,-11.21,62.0116456805,130.11,46.0288337383,-20.4597055593,50.371153321,-12.0811662617,-5.5697055593,13.3032401414,58.11,-14.89,59.9873670034,131.28,47.8288337383,4.7102944407,48.0602144241,-12.0811662617,-5.5697055593,13.3032401414,59.91,10.28,60.7855780593,131.09,44.8788337383,-16.8097055593,47.9236467592,-12.0811662617,-5.5697055593,13.3032401414,56.96,-11.24,58.0584119659,131.28,45.5988337383,-14.7297055593,47.9188675175,-12.0811662617,-5.5697055593,13.3032401414,57.68,-9.16,58.4028081517,130.11
2020-09-17 20:30:00,47.2896338077,0.4639373981,47.2919094939,-11.5603661923,-5.4360626019,12.7746954215,58.85,5.9,59.1450124694,131.73,47.3196338077,-17.6260626019,50.4958000881,-11.5603661923,-5.4360626019,12.7746954215,58.88,-12.19,60.1286163154,130.69,44.5996338077,-21.7460626019,49.6187320925,-11.5603661923,-5.4360626019,12.7746954215,56.16,-16.31,58.4804386098,131.94,46.2996338077,4.0339373981,46.4750335305,-11.5603661923,-5.4360626019,12.7746954215,57.86,9.47,58.6298601397,131.7,43.519633807700004,-18.1160626019,47.1396887023,-11.5603661923,-5.4360626019,12.7746954215,55.08,-12.68,56.5206935555,131.94,44.1596338077,-15.2360626019,46.7141398469,-11.5603661923,-5.4360626019,12.7746954215,55.72,-9.8,56.5752454701,130.69
2020-09-17 21:00:00,44.9041838871,-0.6516589648000001,44.9089121442,-10.6358161129,-5.0816589648,11.7874442617,55.54,4.43,55.7163934583,131.45,44.8741838871,-18.4916589648,48.5348723167,-10.6358161129,-5.0816589648,11.7874442617,55.51,-13.41,57.1068139542,130.39,42.3641838871,-22.7516589648,48.0870259225,-10.6358161129,-5.0816589648,11.7874442617,53.0,-17.67,55.8679595117,131.65,43.9541838871,3.0883410352,44.0625479464,-10.6358161129,-5.0816589648,11.7874442617,54.59,8.17,55.1979800355,131.41,41.2841838871,-19.1216589648,45.4974909285,-10.6358161129,-5.0816589648,11.7874442617,51.92,-14.04,53.7848305752,131.65,41.8841838871,-15.8816589648,44.7941062123,-10.6358161129,-5.0816589648,11.7874442617,52.52,-10.8,53.6189369533,130.39
2020-09-17 21:30:00,43.1531838776,-1.6433402201,43.1844630146,-9.7668161224,-4.8033402201,10.8840605675,52.92,3.16,53.014262232,131.76,42.7131838776,-19.5733402201,46.9843774497,-9.7668161224,-4.8033402201,10.8840605675,52.48,-14.77,54.5188343602,130.69,40.7431838776,-23.8033402201,47.1869265594,-9.7668161224,-4.8033402201,10.8840605675,50.51,-19.0,53.965360186,131.97,41.8731838776,2.1166597799,41.9266475726,-9.7668161224,-4.8033402201,10.8840605675,51.64,6.92,52.1015930659,131.75,39.6731838776,-20.2833402201,44.5575516548,-9.7668161224,-4.8033402201,10.8840605675,49.44,-15.48,51.8067949211,131.97,39.8731838776,-16.5633402201,43.1765565068,-9.7668161224,-4.8033402201,10.8840605675,49.64,-11.76,51.013990238,130.69
2020-09-17 22:00:00,40.1321671421,-2.7614505885,40.2270611514,-8.4178328579,-4.4314505885,9.5130260349,48.55,1.67,48.5787134453,131.98,39.8721671421,-20.2814505885,44.7339574662,-8.4178328579,-4.4314505885,9.5130260349,48.29,-15.85,50.8246652719,130.88,37.9121671421,-25.0414505885,45.435742153,-8.4178328579,-4.4314505885,9.5130260349,46.33,-20.61,50.7074057708,132.2,39.1521671421,1.4785494115,39.1800752971,-8.4178328579,-4.4314505885,9.5130260349,47.57,5.91,47.9357173723,131.95,36.9021671421,-21.5114505885,42.7143119599,-8.4178328579,-4.4314505885,9.5130260349,45.32,-17.08,48.4316921034,132.2,37.2621671421,-15.4714505885,40.3464358208,-8.4178328579,-4.4314505885,9.5130260349,45.68,-11.04,46.9951486858,130.88
2020-09-17 22:30:00,38.0715004486,-3.4398411941,38.2265830784,-7.4584995514,-4.0998411941,8.5110465499,45.53,0.66,45.5347834079,132.37,37.5015004486,-21.3498411941,43.1529634546,-7.4584995514,-4.0998411941,8.5110465499,44.96,-17.25,48.155623763,131.31,35.9715004486,-25.8298411941,44.2846422661,-7.4584995514,-4.0998411941,8.5110465499,43.43,-21.73,48.5629261886,132.6,36.8715004486,0.5401588059,36.8754568361,-7.4584995514,-4.0998411941,8.5110465499,44.33,4.64,44.5721718116,132.4,34.9815004486,-22.3798411941,41.5278540923,-7.4584995514,-4.0998411941,8.5110465499,42.44,-18.28,46.2094362658,132.6,35.0215004486,-17.3798411941,39.0968588714,-7.4584995514,-4.0998411941,8.5110465499,42.48,-13.28,44.5074016316,131.31
2020-09-17 23:00:00,36.4536004194,-4.2094888026,36.6958414471,-6.6963995806,-3.7594888026,7.6795522916,43.15,-0.45,43.152346402,132.93,35.2836004194,-21.9194888026,41.5378917125,-6.6963995806,-3.7594888026,7.6795522916,41.98,-18.16,45.7395452535,131.85,34.4636004194,-26.7094888026,43.6020245626,-6.6963995806,-3.7594888026,7.6795522916,41.16,-22.95,47.1258750582,133.17,34.7436004194,0.11051119740000001,34.743776174,-6.6963995806,-3.7594888026,7.6795522916,41.44,3.87,41.62031355,132.95,33.5036004194,-23.2794888026,40.7973754054,-6.6963995806,-3.7594888026,7.6795522916,40.2,-19.52,44.688593623,133.17,32.9836004194,-18.6794888026,37.9056882084,-6.6963995806,-3.7594888026,7.6795522916,39.68,-14.92,42.3923200592,131.85
2020-09-17 23:30:00,34.2640171763,-5.0505135034,34.6342397016,-5.5159828237,-3.3905135034000002,6.4746929138,39.78,-1.6600000000000001,39.8146204302,133.29,33.0340171763,-21.9105135034,39.639839717,-5.5159828237,-3.3905135034000002,6.4746929138,38.55,-18.52,42.7678956695,132.11,32.4240171763,-27.7005135034,42.6454609332,-5.5159828237,-3.3905135034000002,6.4746929138,37.94,-24.31,45.0601786503,133.53,32.5840171763,0.17948649660000002,32.5845115162,-5.5159828237,-3.3905135034000002,6.4746929138,38.1,3.5700000000000003,38.2668903884,133.23,31.5240171763,-24.3105135034,39.8091035535,-5.5159828237,-3.3905135034000002,6.4746929138,37.04,-20.92,42.5394875381,133.53,30.8840171763,-18.6305135034,36.0682485068,-5.5159828237,-3.3905135034000002,6.4746929138,36.4,-15.24,39.4615965212,132.11
2020-09-18 00:00:00,32.9060170839,-5.1725870824,33.3100828197,-4.9539829161,-3.1425870824,5.8666685864,37.86,-2.03,37.9143838141,134.55,31.3860170839,-22.8425870824,38.8183700458,-4.9539829161,-3.1425870824,5.8666685864,36.34,-19.7,41.3362504347,133.4,31.1360170839,-28.2325870824,42.0301145991,-4.9539829161,-3.1425870824,5.8666685864,36.09,-25.09,43.9544787252,134.79,31.0060170839,-0.3425870824,31.0079096573,-4.9539829161,-3.1425870824,5.8666685864,35.96,2.8,36.0688452823,134.54,30.2460170839,-24.8225870824,39.1277699199,-4.9539829161,-3.1425870824,5.8666685864,35.2,-21.68,41.3408079263,134.79,29.4060170839,-18.7825870824,34.8926843084,-4.9539829161,-3.1425870824,5.8666685864,34.36,-15.64,37.7520754396,133.4
2020-09-18 00:30:00,32.171566938,-5.8803292206,32.7045561197,-6.798433062,-2.9703292206,7.4189991089,38.97,-2.91,39.0784979241,134.79,30.771566938,-22.9903292206,38.4115161051,-6.798433062,-2.9703292206,7.4189991089,37.57,-20.02,42.5711792179,133.57,30.381566938,-28.9903292206,41.993794755,-6.798433062,-2.9703292206,7.4189991089,37.18,-26.02,45.3805332714,135.03,30.371566938,-0.40032922060000004,30.3742052036,-6.798433062,-2.9703292206,7.4189991089,37.17,2.5700000000000003,37.2587412562,134.71,29.521566938,-25.6103292206,39.0821171031,-6.798433062,-2.9703292206,7.4189991089,36.32,-22.64,42.7985046468,135.03,28.801566938,-18.2903292206,34.1184173297,-6.798433062,-2.9703292206,7.4189991089,35.6,-15.32,38.7564497858,133.57
2020-09-18 01:00:00,31.4793502222,-6.0586158268,32.0570790333,-7.9706497778,-2.8986158268,8.4813460955,39.45,-3.16,39.5763578415,135.39,30.2293502222,-23.5386158268,38.3129227533,-7.9706497778,-2.8986158268,8.4813460955,38.2,-20.64,43.4194610745,134.19,29.6693502222,-29.3786158268,41.7537233131,-7.9706497778,-2.8986158268,8.4813460955,37.64,-26.48,46.0212994167,135.62,29.8293502222,-0.7086158268,29.8377658525,-7.9706497778,-2.8986158268,8.4813460955,37.8,2.19,37.8633873287,135.34,28.8293502222,-25.9386158268,38.7807068688,-7.9706497778,-2.8986158268,8.4813460955,36.8,-23.04,43.417526415,135.62,28.2693502222,-19.0986158268,34.116173415,-7.9706497778,-2.8986158268,8.4813460955,36.24,-16.2,39.6960652962,134.19
2020-09-18 01:30:00,31.4174335723,-5.9160217474,31.9695862592,-8.1925664277,-2.8860217474,8.6860385792,39.61,-3.03,39.7257221457,135.46,30.1774335723,-23.8260217474,38.4494058383,-8.1925664277,-2.8860217474,8.6860385792,38.37,-20.94,43.7120177983,134.3,29.5874335723,-29.2460217474,41.6022356785,-8.1925664277,-2.8860217474,8.6860385792,37.78,-26.36,46.06710323,135.62,29.7674335723,-0.9860217474,29.7837596748,-8.1925664277,-2.8860217474,8.6860385792,37.96,1.9,38.0075203085,135.44,28.7674335723,-25.8060217474,38.6460346318,-8.1925664277,-2.8860217474,8.6860385792,36.96,-22.92,43.4898608873,135.62,28.2074335723,-19.2860217474,34.1703079234,-8.1925664277,-2.8860217474,8.6860385792,36.4,-16.4,39.9239276625,134.3
2020-09-18 02:00:00,30.6642003231,-6.0645485749,31.2581498312,-7.8857996769,-2.9045485749,8.4037038839,38.55,-3.16,38.6792980805,135.46,29.7442003231,-23.9345485749,38.1782669636,-7.8857996769,-2.9045485749,8.4037038839,37.63,-21.03,43.1077464036,134.3,28.8842003231,-29.4445485749,41.2465570573,-7.8857996769,-2.9045485749,8.4037038839,36.77,-26.54,45.3475964082,135.72,29.3542003231,-1.0445485749,29.3727792068,-7.8857996769,-2.9045485749,8.4037038839,37.24,1.8599999999999999,37.2864211208,135.44,28.0742003231,-26.0245485749,38.2810377642,-7.8857996769,-2.9045485749,8.4037038839,35.96,-23.12,42.7510935533,135.72,27.8342003231,-19.7845485749,34.1492469893,-7.8857996769,-2.9045485749,8.4037038839,35.72,-16.88,39.5076296429,134.3
2020-09-18 02:30:00,30.3227670358,-6.531474095,31.0182261672,-7.8472329642,-2.841474095,8.3458396957,38.17,-3.69,38.34794649,136.04,29.0627670358,-23.801474095,37.5653377047,-7.8472329642,-2.841474095,8.3458396957,36.91,-20.96,42.4460799132,134.8,28.5627670358,-30.041474095,41.4526455915,-7.8472329642,-2.841474095,8.3458396957,36.41,-27.2,45.4480813676,136.28,28.6927670358,-0.801474095,28.7039586276,-7.8472329642,-2.841474095,8.3458396957,36.54,2.04,36.5969015082,135.95,27.7127670358,-26.641474095,38.4417169067,-7.8472329642,-2.841474095,8.3458396957,35.56,-23.8,42.7896436068,136.28,27.1527670358,-19.321474095,33.3255475409,-7.8472329642,-2.841474095,8.3458396957,35.0,-16.48,38.6857906731,134.8
2020-09-18 03:00:00,29.5209837522,-6.5010177039,30.2283263329,-7.5390162478,-2.7610177039,8.0286975747,37.06,-3.74,37.2482375422,135.82,28.4309837522,-23.8810177039,37.1298241808,-7.5390162478,-2.7610177039,8.0286975747,35.97,-21.12,41.7120522152,134.61,27.8109837522,-29.9810177039,40.8939144596,-7.5390162478,-2.7610177039,8.0286975747,35.35,-27.22,44.6155903245,136.06,28.0809837522,-0.9310177039,28.096413338,-7.5390162478,-2.7610177039,8.0286975747,35.62,1.83,35.6669777245,135.75,27.0209837522,-26.5610177039,37.8895925606,-7.5390162478,-2.7610177039,8.0286975747,34.56,-23.8,41.9622878309,136.06,26.5809837522,-19.9610177039,33.2414037762,-7.5390162478,-2.7610177039,8.0286975747,34.12,-17.2,38.2101347812,134.61
2020-09-18 03:30:00,29.6650004596,-6.643643796,30.3998397225,-7.5649995404,-2.733643796,8.043756986,37.23,-3.91,37.4347565773,135.54,28.0950004596,-24.013643796,36.9592226539,-7.5649995404,-2.733643796,8.043756986,35.66,-21.28,41.5267865359,134.33,27.9450004596,-29.993643796,40.9944108245,-7.5649995404,-2.733643796,8.043756986,35.51,-27.26,44.766814718,135.78,27.7450004596,-1.1536437959999999,27.7689744951,-7.5649995404,-2.733643796,8.043756986,35.31,1.58,35.3453320822,135.46,27.1150004596,-26.613643796,37.9935426885,-7.5649995404,-2.733643796,8.043756986,34.68,-23.88,42.106493561,135.78,26.2350004596,-19.773643796,32.8522790394,-7.5649995404,-2.733643796,8.043756986,33.8,-17.04,37.8523658442,134.33
2020-09-18 04:00:00,29.0706337484,-6.9005293001,29.8784044278,-7.2693662516,-2.7205293001,7.7617630325,36.34,-4.18,36.5796118077,135.47,27.9506337484,-23.6305293001,36.6010907206,-7.2693662516,-2.7205293001,7.7617630325,35.22,-20.91,40.9594494592,134.21,27.3906337484,-30.2505293001,40.8085939488,-7.2693662516,-2.7205293001,7.7617630325,34.66,-27.53,44.2630376273,135.78,27.6106337484,-0.8205293001,27.6228232503,-7.2693662516,-2.7205293001,7.7617630325,34.88,1.9,34.9317105221,135.32,26.6106337484,-26.8805293001,37.8244455868,-7.2693662516,-2.7205293001,7.7617630325,33.88,-24.16,41.6120174949,135.78,26.0906337484,-19.4405293001,32.5369843234,-7.2693662516,-2.7205293001,7.7617630325,33.36,-16.72,37.3155195596,134.21
2020-09-18 04:30:00,29.3633504815,-6.6243643759,30.1013048701,-7.4066495185,-2.7443643759,7.8987336275,36.77,-3.88,36.9741436682,135.75,28.0033504815,-23.9443643759,36.8445412993,-7.4066495185,-2.7443643759,7.8987336275,35.41,-21.2,41.2711533641,134.52,27.6533504815,-30.0743643759,40.85554045,-7.4066495185,-2.7443643759,7.8987336275,35.06,-27.33,44.453711881,135.98,27.6633504815,-1.0243643759,27.6823099151,-7.4066495185,-2.7443643759,7.8987336275,35.07,1.72,35.1121531667,135.64,26.8333504815,-26.6643643759,37.8287856748,-7.4066495185,-2.7443643759,7.8987336275,34.24,-23.92,41.7677387465,135.98,26.1933504815,-20.2243643759,33.092544838,-7.4066495185,-2.7443643759,7.8987336275,33.6,-17.48,37.874931023,134.52
2020-09-18 05:00:00,29.3902836585,-6.6141321997,30.1253301772,-7.6397163415,-2.7741321997,8.1277964566,37.03,-3.84,37.2285710174,135.57,28.1402836585,-23.9141321997,36.9291386746,-7.6397163415,-2.7741321997,8.1277964566,35.78,-21.14,41.5584889042,134.35,27.6702836585,-29.9941321997,40.8079963262,-7.6397163415,-2.7741321997,8.1277964566,35.31,-27.22,44.5839040462,135.81,27.7902836585,-1.0441321997,27.8098917271,-7.6397163415,-2.7741321997,8.1277964566,35.43,1.73,35.4722116593,135.46,26.8802836585,-26.6141321997,37.8267323768,-7.6397163415,-2.7741321997,8.1277964566,34.52,-23.84,41.9520678871,135.81,26.2402836585,-20.4141321997,33.2458911739,-7.6397163415,-2.7741321997,8.1277964566,33.88,-17.64,38.1971726702,134.35
2020-09-18 05:30:00,30.5946670082,-6.2607775665,31.2286884944,-8.2453329918,-2.9307775664999998,8.7507127304,38.84,-3.33,38.9824896588,134.97,29.2446670082,-23.7807775665,37.6931814801,-8.2453329918,-2.9307775664999998,8.7507127304,37.49,-20.85,42.8978157952,133.8,28.7946670082,-29.4207775665,41.1669163374,-8.2453329918,-2.9307775664999998,8.7507127304,37.04,-26.49,45.5376953743,135.2,28.8446670082,-1.0907775665,28.8652838288,-8.2453329918,-2.9307775664999998,8.7507127304,37.09,1.8399999999999999,37.1356122879,134.88,27.9946670082,-25.9707775665,38.1861580721,-8.2453329918,-2.9307775664999998,8.7507127304,36.24,-23.04,42.9439076005,135.2,27.3146670082,-19.5307775665,33.5788967377,-8.2453329918,-2.9307775664999998,8.7507127304,35.56,-16.6,39.2437714803,133.8
2020-09-18 06:00:00,31.3985170604,-6.1611779353,31.9972965599,-8.7114829396,-3.0811779353,9.2403242624,40.11,-3.08,40.2280809883,134.48,30.2185170604,-23.2311779353,38.1162222891,-8.7114829396,-3.0811779353,9.2403242624,38.93,-20.15,43.8356863754,133.28,29.548517060400002,-29.1711779353,41.5219518159,-8.7114829396,-3.0811779353,9.2403242624,38.26,-26.09,46.3089159882,134.71,29.7685170604,-0.7011779353,29.776773809,-8.7114829396,-3.0811779353,9.2403242624,38.48,2.38,38.5535316151,134.34,28.7285170604,-25.7611779353,38.5871219593,-8.7114829396,-3.0811779353,9.2403242624,37.44,-22.68,43.7736907286,134.71,28.1685170604,-18.7611779353,33.8444552461,-8.7114829396,-3.0811779353,9.2403242624,36.88,-15.68,40.0748898938,133.28
2020-09-18 06:30:00,34.0106669423,-4.6233638523,34.3234753364,-10.0493330577,-3.6033638523000002,10.6758290524,44.06,-1.02,44.0718050459,133.96,33.6606669423,-22.1833638523,40.3130516186,-10.0493330577,-3.6033638523000002,10.6758290524,43.71,-18.58,47.4950576376,132.82,31.9906669423,-27.5533638523,42.2207369783,-10.0493330577,-3.6033638523000002,10.6758290524,42.04,-23.95,48.3835106209,134.18,33.0906669423,0.2266361477,33.0914430424,-10.0493330577,-3.6033638523000002,10.6758290524,43.14,3.83,43.3096813657,133.87,31.1106669423,-24.0433638523,39.3186589665,-10.0493330577,-3.6033638523000002,10.6758290524,41.16,-20.44,45.9558396725,134.18,31.3906669423,-18.2033638523,36.2868630033,-10.0493330577,-3.6033638523000002,10.6758290524,41.44,-14.6,43.9366999216,132.82
2020-09-18 07:00:00,36.6884835957,-3.4657979518,36.8518192766,-11.6515164043,-4.0757979518,12.3438228869,48.34,0.61,48.3438486263,133.7,36.4284835957,-21.505797951799998,42.3028812568,-11.6515164043,-4.0757979518,12.3438228869,48.08,-17.43,51.1418742324,132.6,34.4684835957,-26.2757979518,43.3415957181,-11.6515164043,-4.0757979518,12.3438228869,46.12,-22.2,51.1849040245,133.91,35.7184835957,0.8342020482,35.7282236255,-11.6515164043,-4.0757979518,12.3438228869,47.37,4.91,47.6237860738,133.63,33.5884835957,-22.7157979518,40.5486585086,-11.6515164043,-4.0757979518,12.3438228869,45.24,-18.64,48.9296147543,133.91,33.9484835957,-18.1557979518,38.4984744856,-11.6515164043,-4.0757979518,12.3438228869,45.6,-14.08,47.7242747457,132.6
2020-09-18 07:30:00,40.3746003231,-2.1913785599,40.434026404,-12.8753996769,-4.5213785599000005,13.6462002375,53.25,2.33,53.300951211,132.64,40.4146003231,-19.7013785599,44.9609189901,-12.8753996769,-4.5213785599000005,13.6462002375,53.29,-15.18,55.4098953257,131.51,37.9546003231,-24.6613785599,45.2629570196,-12.8753996769,-4.5213785599000005,13.6462002375,50.83,-20.14,54.6745690427,132.83,39.5646003231,2.2686214401,39.6295879611,-12.8753996769,-4.5213785599000005,13.6462002375,52.44,6.79,52.8777618664,132.52,37.0046003231,-21.0413785599,42.568533646,-12.8753996769,-4.5213785599000005,13.6462002375,49.88,-16.52,52.5445030427,132.83,37.6846003231,-16.7213785599,41.2278255848,-12.8753996769,-4.5213785599000005,13.6462002375,50.56,-12.2,52.0110911249,131.51
2020-09-18 08:00:00,42.8708004019,-0.2008181694,42.871270742,-13.2491995981,-4.7008181694,14.0584131911,56.12,4.5,56.3001278862,133.05,43.0008004019,-18.7608181694,46.9152121767,-13.2491995981,-4.7008181694,14.0584131911,56.25,-14.06,57.9805665719,132.01,40.3108004019,-22.8608181694,46.3419640975,-13.2491995981,-4.7008181694,14.0584131911,53.56,-18.16,56.5549219786,133.25,42.0608004019,3.3691818306,42.1955248415,-13.2491995981,-4.7008181694,14.0584131911,55.31,8.07,55.8956259469,133.01,39.3108004019,-19.1808181694,43.7406311555,-13.2491995981,-4.7008181694,14.0584131911,52.56,-14.48,54.5181070838,133.25,40.0708004019,-16.3808181694,43.2897245169,-13.2491995981,-4.7008181694,14.0584131911,53.32,-11.68,54.5842907804,132.01
2020-09-18 08:30:00,44.5667172494,0.9520401827,44.5768848945,-12.1332827506,-4.4979598173,12.940177465,56.7,5.45,56.9613245984,133.05,44.3667172494,-17.5879598173,47.7256946521,-12.1332827506,-4.4979598173,12.940177465,56.5,-13.09,57.9965352413,132.01,41.9667172494,-21.7079598173,47.2487129573,-12.1332827506,-4.4979598173,12.940177465,54.1,-17.21,56.7714197462,133.25,43.4067172494,4.4820401827000005,43.6375043577,-12.1332827506,-4.4979598173,12.940177465,55.54,8.98,56.2612833128,133.01,40.9467172494,-18.0179598173,44.7356740139,-12.1332827506,-4.4979598173,12.940177465,53.08,-13.52,54.774782519,133.25,41.3867172494,-16.0579598173,44.3927746168,-12.1332827506,-4.4979598173,12.940177465,53.52,-11.56,54.7542144497,132.01
2020-09-18 09:00:00,45.4480506059,2.1578289154,45.4992475707,-10.9419493941,-4.1821710846,11.7139579786,56.39,6.34,56.745287910100004,133.43,45.0280506059,-16.4821710846,47.9498415537,-10.9419493941,-4.1821710846,11.7139579786,55.97,-12.3,57.3055922227,132.39,42.8480506059,-20.6621710846,47.5697462118,-10.9419493941,-4.1821710846,11.7139579786,53.79,-16.48,56.2579283301,133.63,44.0780506059,5.6678289154,44.4409589211,-10.9419493941,-4.1821710846,11.7139579786,55.02,9.85,55.8947484116,133.42,41.8180506059,-16.9821710846,45.1347260014,-10.9419493941,-4.1821710846,11.7139579786,52.76,-12.8,54.290492722,133.63,42.0980506059,-14.3021710846,44.4611961439,-10.9419493941,-4.1821710846,11.7139579786,53.04,-10.12,53.9968147209,132.39
2020-09-18 09:30:00,45.6794337917,3.058998009,45.7817446189,-8.9605662083,-3.6910019910000003,9.6909876932,54.64,6.75,55.0553548713,133.43,45.3094337917,-15.521001991,47.8941154353,-8.9605662083,-3.6910019910000003,9.6909876932,54.27,-11.83,55.5444128603,132.39,43.1594337917,-19.831001991,47.4974248269,-8.9605662083,-3.6910019910000003,9.6909876932,52.12,-16.14,54.5618364794,133.63,44.3994337917,6.628998009,44.8915731026,-8.9605662083,-3.6910019910000003,9.6909876932,53.36,10.32,54.3487994348,133.42,42.1194337917,-16.171001991,45.1170478681,-8.9605662083,-3.6910019910000003,9.6909876932,51.08,-12.48,52.5824761684,133.63,42.3994337917,-14.331001991,44.7558890419,-8.9605662083,-3.6910019910000003,9.6909876932,51.36,-10.64,52.450540512,132.39
2020-09-18 10:00:00,45.7531336049,3.7412399902,45.9058396212,-7.0868663951,-3.1087600098,7.7387378881,52.84,6.85,53.2821555495,133.74,45.0031336049,-15.0087600098,47.4399084241,-7.0868663951,-3.1087600098,7.7387378881,52.09,-11.9,53.4319950966,132.69,43.3031336049,-19.2187600098,47.3763877508,-7.0868663951,-3.1087600098,7.7387378881,50.39,-16.11,52.9025916189,133.94,44.1531336049,7.1812399902,44.7333143745,-7.0868663951,-3.1087600098,7.7387378881,51.24,10.29,52.2630050801,133.73,42.2731336049,-15.5887600098,45.0558238568,-7.0868663951,-3.1087600098,7.7387378881,49.36,-12.48,50.9132595696,133.94,42.1531336049,-14.0287600098,44.4262622795,-7.0868663951,-3.1087600098,7.7387378881,49.24,-10.92,50.436336108,132.69
2020-09-18 10:30:00,46.1337004368,4.3190383603,46.3354336156,-5.5862995632,-2.7009616397,6.2049928758,51.72,7.02,52.1942410616,134.21,44.8537004368,-14.0909616397,47.0149938084,-5.5862995632,-2.7009616397,6.2049928758,50.44,-11.39,51.7100154709,133.1,43.7137004368,-18.8409616397,47.6011495805,-5.5862995632,-2.7009616397,6.2049928758,49.3,-16.14,51.874749156,134.39,44.0337004368,8.2090383603,44.7923552066,-5.5862995632,-2.7009616397,6.2049928758,49.62,10.91,50.8052408714,134.18,42.6537004368,-15.2209616397,45.2881423133,-5.5862995632,-2.7009616397,6.2049928758,48.24,-12.52,49.8382182667,134.39,42.0537004368,-13.3809616397,44.1312117988,-5.5862995632,-2.7009616397,6.2049928758,47.64,-10.68,48.8224538507,133.1
2020-09-18 11:00:00,46.079284615,4.7148911604,46.3198733729,-3.730715385,-2.3351088396,4.4012464799,49.81,7.05,50.306446903,133.19,44.259284615,-12.6951088396,46.04400138,-3.730715385,-2.3351088396,4.4012464799,47.99,-10.36,49.0955160885,132.03,43.759284615,-18.1051088396,47.3568364242,-3.730715385,-2.3351088396,4.4012464799,47.49,-15.77,50.0399140687,133.37,43.489284615,9.1948911604,44.4506906558,-3.730715385,-2.3351088396,4.4012464799,47.22,11.53,48.6072967773,133.05,42.709284615,-14.5351088396,45.1148798214,-3.730715385,-2.3351088396,4.4012464799,46.44,-12.2,48.0157640781,133.37,41.509284615,-10.6551088396,42.8550120013,-3.730715385,-2.3351088396,4.4012464799,45.24,-8.32,45.9986956337,132.03
2020-09-18 11:30:00,45.7392011348,5.4087503296,46.0578885814,-2.6407988652,-2.0812496704,3.3623531696,48.38,7.49,48.9563530096,132.49,44.0292011348,-12.5312496704,45.7777541047,-2.6407988652,-2.0812496704,3.3623531696,46.67,-10.45,47.8256353852,131.4,43.4592011348,-17.2112496704,46.7432270868,-2.6407988652,-2.0812496704,3.3623531696,46.1,-15.13,48.5193456263,132.67,43.2892011348,9.1687503296,44.2495301387,-2.6407988652,-2.0812496704,3.3623531696,45.93,11.25,47.2877087624,132.43,42.3592011348,-13.6812496704,44.5138013803,-2.6407988652,-2.0812496704,3.3623531696,45.0,-11.6,46.4710662671,132.67,41.2792011348,-11.0812496704,42.7406895193,-2.6407988652,-2.0812496704,3.3623531696,43.92,-9.0,44.8326488176,131.4
2020-09-18 12:00:00,45.5277011285,6.6089985959,46.0048957448,-1.7922988715,-1.8710014041,2.5909422029,47.32,8.48,48.0738265587,132.31,43.8577011285,-12.6410014041,45.6431031457,-1.7922988715,-1.8710014041,2.5909422029,45.65,-10.77,46.9032557505,131.4,43.2877011285,-16.0210014041,46.1573131256,-1.7922988715,-1.8710014041,2.5909422029,45.08,-14.15,47.2485862222,132.5,43.1477011285,9.0489985959,44.0863753133,-1.7922988715,-1.8710014041,2.5909422029,44.94,10.92,46.2477026456,132.43,42.1677011285,-12.551001404099999,43.9959390706,-1.7922988715,-1.8710014041,2.5909422029,43.96,-10.68,45.2387444565,132.5,41.1677011285,-11.7910014041,42.8229766634,-1.7922988715,-1.8710014041,2.5909422029,42.96,-9.92,44.0904524812,131.4
2020-09-18 12:30:00,45.6404343473,6.5965807124,46.114684478,-0.8895656527,-1.7134192876,1.9305783345,46.53,8.31,47.266235306,132.02,44.0304343473,-12.2134192876,45.6929618159,-0.8895656527,-1.7134192876,1.9305783345,44.92,-10.5,46.1308616872,131.01,43.4404343473,-15.9634192876,46.2806881068,-0.8895656527,-1.7134192876,1.9305783345,44.33,-14.25,46.5640569538,132.2,43.3304343473,9.3965807124,44.3375943169,-0.8895656527,-1.7134192876,1.9305783345,44.22,11.11,45.5943033722,132.06,42.3104343473,-12.4734192876,44.1107588167,-0.8895656527,-1.7134192876,1.9305783345,43.2,-10.76,44.5198562442,132.2,41.3904343473,-11.3134192876,42.9087579806,-0.8895656527,-1.7134192876,1.9305783345,42.28,-9.6,43.3561806436,131.01
2020-09-18 13:00:00,45.6519177992,6.6150675659000004,46.128697333,-0.18808220080000002,-1.5149324341,1.526563197,45.84,8.13,46.5553702595,132.02,43.7619177992,-11.9449324341,45.3628356732,-0.18808220080000002,-1.5149324341,1.526563197,43.95,-10.43,45.170647549,130.93,43.4719177992,-15.9249324341,46.2969881328,-0.18808220080000002,-1.5149324341,1.526563197,43.66,-14.41,45.9765559824,132.2,43.0919177992,9.6150675659,44.1515900496,-0.18808220080000002,-1.5149324341,1.526563197,43.28,11.13,44.6882009036,131.98,42.3719177992,-12.5149324341,44.1814774743,-0.18808220080000002,-1.5149324341,1.526563197,42.56,-11.0,43.9585441069,132.2,41.1319177992,-10.1949324341,42.3765419681,-0.18808220080000002,-1.5149324341,1.526563197,41.32,-8.68,42.2218521621,130.93
2020-09-18 13:30:00,45.6016178103,5.9536344092,45.9886215231,-0.5883821897,-1.5463655908,1.6545211215,46.19,7.5,46.7949366919,132.55,43.4216178103,-12.7663655908,45.2594408236,-0.5883821897,-1.5463655908,1.6545211215,44.01,-11.22,45.417711303,131.51,43.4016178103,-16.7263655908,46.5131350742,-0.5883821897,-1.5463655908,1.6545211215,43.99,-15.18,46.5354972037,132.72,42.7516178103,8.9836344092,43.6853123212,-0.5883821897,-1.5463655908,1.6545211215,43.34,10.53,44.6008576151,132.56,42.3316178103,-13.2263655908,44.3497757963,-0.5883821897,-1.5463655908,1.6545211215,42.92,-11.68,44.4808812862,132.72,40.8116178103,-11.3063655908,42.3488140468,-0.5883821897,-1.5463655908,1.6545211215,41.4,-9.76,42.5348986128,131.51
2020-09-18 14:00:00,45.1023177298,5.3336264060000005,45.4165898681,-0.6776822702,-1.536373594,1.6791953667000001,45.78,6.87,46.292605241,132.8,42.9823177298,-12.266373594,44.6983619227,-0.6776822702,-1.536373594,1.6791953667000001,43.66,-10.73,44.9591870478,131.67,42.9423177298,-17.406373594,46.3359956589,-0.6776822702,-1.536373594,1.6791953667000001,43.62,-15.87,46.4172521806,133.0,42.3223177298,9.493626406,43.3740420109,-0.6776822702,-1.536373594,1.6791953667000001,43.0,11.03,44.3921265542,132.7,41.8823177298,-13.936373594,44.140129671,-0.6776822702,-1.536373594,1.6791953667000001,42.56,-12.4,44.329601848,133.0,40.3623177298,-11.696373594,42.022872912,-0.6776822702,-1.536373594,1.6791953667000001,41.04,-10.16,42.2789214621,131.67
2020-09-18 14:30:00,44.1865177545,4.8638665854,44.4534087492,-0.3634822455,-1.5761334146000001,1.6175029779,44.55,6.44,45.0130658809,133.89,42.7065177545,-12.1561334146,44.4029079938,-0.3634822455,-1.5761334146000001,1.6175029779,43.07,-10.58,44.3504374274,132.66,42.0765177545,-18.3161334146,45.8902395897,-0.3634822455,-1.5761334146000001,1.6175029779,42.44,-16.74,45.6221568977,134.11,42.0665177545,9.9838665854,43.2350495314,-0.3634822455,-1.5761334146000001,1.6175029779,42.43,11.56,43.9765676241,133.71,41.0365177545,-14.8161334146,43.6292745616,-0.3634822455,-1.5761334146000001,1.6175029779,41.4,-13.24,43.4655909887,134.11,40.1965177545,-11.6161334146,41.8413025023,-0.3634822455,-1.5761334146000001,1.6175029779,40.56,-10.04,41.784150105,132.66
2020-09-18 15:00:00,43.6529678261,4.1594470257,43.8506852806,-0.7270321739000001,-1.6505529743,1.803580024,44.38,5.8100000000000005,44.758691893299996,132.65,42.0529678261,-12.8105529743,43.960918672,-0.7270321739000001,-1.6505529743,1.803580024,42.78,-11.16,44.2116952853,131.46,41.5529678261,-18.5605529743,45.5098150058,-0.7270321739000001,-1.6505529743,1.803580024,42.28,-16.91,45.5362108656,132.85,41.4229678261,8.9494470257,42.3787076913,-0.7270321739000001,-1.6505529743,1.803580024,42.15,10.6,43.4624263013,132.49,40.4729678261,-15.1305529743,43.2087347414,-0.7270321739000001,-1.6505529743,1.803580024,41.2,-13.48,43.3491683888,132.85,39.5129678261,-11.1705529743,41.061610784,-0.7270321739000001,-1.6505529743,1.803580024,40.24,-9.52,41.3507920118,131.46
2020-09-18 15:30:00,43.7381674606,3.7915286079,43.9021979176,-2.0518325394,-1.9084713921,2.8021919678,45.79,5.7,46.1434079799,132.65,42.1481674606,-13.7184713921,44.3245358421,-2.0518325394,-1.9084713921,2.8021919678,44.2,-11.81,45.7505857886,131.56,41.5781674606,-18.9084713921,45.6757517701,-2.0518325394,-1.9084713921,2.8021919678,43.63,-17.0,46.8249602242,132.85,41.4781674606,8.0815286079,42.258129165,-2.0518325394,-1.9084713921,2.8021919678,43.53,9.99,44.6616278252,132.63,40.5481674606,-15.4284713921,43.384232319,-2.0518325394,-1.9084713921,2.8021919678,42.6,-13.52,44.6939637983,132.85,39.5881674606,-12.1884713921,41.4219970277,-2.0518325394,-1.9084713921,2.8021919678,41.64,-10.28,42.8901853575,131.56
2020-09-18 16:00:00,45.014784144,3.3000312161,45.1355846042,-4.435215856,-2.5099687839,5.0961831781,49.45,5.8100000000000005,49.7901456114,132.81,43.824784144,-14.2599687839,46.0864233261,-4.435215856,-2.5099687839,5.0961831781,48.26,-11.75,49.6698107506,131.68,42.724784144,-19.4099687839,46.9271144259,-4.435215856,-2.5099687839,5.0961831781,47.16,-16.9,50.0966625635,133.02,43.074784144,7.6300312161,43.7453358133,-4.435215856,-2.5099687839,5.0961831781,47.51,10.14,48.5800339646,132.71,41.684784144,-15.8699687839,44.6035552208,-4.435215856,-2.5099687839,5.0961831781,46.12,-13.36,48.0160806397,133.02,41.124784144,-13.6299687839,43.3246341005,-4.435215856,-2.5099687839,5.0961831781,45.56,-11.12,46.8974199717,131.68
2020-09-18 16:30:00,46.2127009043,2.3762279016,46.2737526456,-7.4072990957,-3.3537720984,8.1311664097,53.62,5.73,53.9252936941,133.04,45.1527009043,-15.2237720984,47.6500748778,-7.4072990957,-3.3537720984,8.1311664097,52.56,-11.87,53.8836756356,131.9,43.7327009043,-20.3737720984,48.2456186394,-7.4072990957,-3.3537720984,8.1311664097,51.14,-17.02,53.8978663771,133.26,44.3027009043,6.7862279016,44.8194399401,-7.4072990957,-3.3537720984,8.1311664097,51.71,10.14,52.6948166331,132.94,42.6727009043,-16.7537720984,45.8437376529,-7.4072990957,-3.3537720984,8.1311664097,50.08,-13.4,51.8417437978,133.26,42.3127009043,-13.993772098400001,44.5666951361,-7.4072990957,-3.3537720984,8.1311664097,49.72,-10.64,50.8457274508,131.9
