Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-18 17:00:00,46.913050656,2.4616721201000002,46.9775920144,-8.886949344,-3.7783278799,9.6567919213,55.8,6.24,56.1478191918,132.55,46.203050656,-16.1383278799,48.9404486767,-8.886949344,-3.7783278799,9.6567919213,55.09,-12.36,56.4595226689,131.56,44.353050656,-20.1283278799,48.7067006246,-8.886949344,-3.7783278799,9.6567919213,53.24,-16.35,55.6939862104,132.77,45.283050656,5.7916721201,45.6519237564,-8.886949344,-3.7783278799,9.6567919213,54.17,9.57,55.0088520149,132.55,43.273050656,-16.4983278799,46.3114644111,-8.886949344,-3.7783278799,9.6567919213,52.16,-12.72,53.6885835164,132.77,43.273050656,-13.1783278799,45.2352212196,-8.886949344,-3.7783278799,9.6567919213,52.16,-9.4,53.0002415089,131.56
2020-09-18 17:30:00,48.1514007691,2.7766600734,48.2313926524,-9.8385992309,-3.8933399266,10.5809324074,57.99,6.67,58.3723307741,131.83,47.0114007691,-16.3633399266,49.7778132889,-9.8385992309,-3.8933399266,10.5809324074,56.85,-12.47,58.20157558,130.9,45.5014007691,-19.5533399266,49.5248480486,-9.8385992309,-3.8933399266,10.5809324074,55.34,-15.66,57.5130524316,132.04,46.0514007691,5.3966600734,46.3665337582,-9.8385992309,-3.8933399266,10.5809324074,55.89,9.29,56.6568283616,131.91,44.4014007691,-15.8933399266,47.1601807066,-9.8385992309,-3.8933399266,10.5809324074,54.24,-12.0,55.5515760352,132.04,44.0014007691,-14.6533399266,46.3771887963,-9.8385992309,-3.8933399266,10.5809324074,53.84,-10.76,54.9046737537,130.9
2020-09-18 18:00:00,48.4679510198,1.6111354038,48.4947217061,-12.5620489802,-4.6688645962,13.4016182306,61.03,6.28,61.3522558672,131.33,47.9679510198,-16.4688645962,50.7163467349,-12.5620489802,-4.6688645962,13.4016182306,60.53,-11.8,61.669448676,130.3,45.6979510198,-20.5088645962,50.0890831862,-12.5620489802,-4.6688645962,13.4016182306,58.26,-15.84,60.3749385093,131.54,46.9079510198,5.1211354038,47.1866707525,-12.5620489802,-4.6688645962,13.4016182306,59.47,9.79,60.2704322201,131.31,44.5579510198,-16.8288645962,47.6300502066,-12.5620489802,-4.6688645962,13.4016182306,57.12,-12.16,58.4,131.54,44.7579510198,-14.8288645962,47.1504973962,-12.5620489802,-4.6688645962,13.4016182306,57.32,-10.16,58.2134692318,130.3
2020-09-18 18:30:00,47.5853505959,0.7828406686,47.5917895319,-13.9446494041,-4.9771593314,14.8062609059,61.53,5.76,61.7990169825,131.67,47.4253505959,-17.3971593314,50.5155919687,-13.9446494041,-4.9771593314,14.8062609059,61.37,-12.42,62.6141621361,130.64,44.7953505959,-21.4371593314,49.6606004314,-13.9446494041,-4.9771593314,14.8062609059,58.74,-16.46,61.0026163373,131.88,46.3553505959,4.3328406686,46.5574058247,-13.9446494041,-4.9771593314,14.8062609059,60.3,9.31,61.0144745122,131.66,43.6953505959,-17.7371593314,47.1581433566,-13.9446494041,-4.9771593314,14.8062609059,57.64,-12.76,59.0354740813,131.88,44.2553505959,-15.2171593314,46.7984828224,-13.9446494041,-4.9771593314,14.8062609059,58.2,-10.24,59.0939726199,130.64
2020-09-18 19:00:00,47.2290003101,0.31244830300000004,47.2300338157,-14.7709996899,-5.137551697,15.6389535864,62.0,5.45,62.2390753466,131.4,47.1590003101,-17.737551697,50.3844425438,-14.7709996899,-5.137551697,15.6389535864,61.93,-12.6,63.1987729311,130.35,44.4190003101,-21.797551697,49.4790950658,-14.7709996899,-5.137551697,15.6389535864,59.19,-16.66,61.4899316962,131.61,46.0890003101,3.912448303,46.2547640931,-14.7709996899,-5.137551697,15.6389535864,60.86,9.05,61.5291971344,131.39,43.3090003101,-18.097551697,46.9381602248,-14.7709996899,-5.137551697,15.6389535864,58.08,-12.96,59.5083859637,131.61,43.9090003101,-13.297551697,45.8783738745,-14.7709996899,-5.137551697,15.6389535864,58.68,-8.16,59.2446453277,130.35
2020-09-18 19:30:00,47.3079836854,0.045130417400000004,47.3080052119,-15.1820163146,-5.2348695826,16.0591867454,62.49,5.28,62.7126661848,131.1,47.2479836854,-17.9348695826,50.537426817,-15.1820163146,-5.2348695826,16.0591867454,62.43,-12.7,63.7086720942,130.07,44.4979836854,-21.9348695826,49.6105740309,-15.1820163146,-5.2348695826,16.0591867454,59.68,-16.7,61.9725132619,131.31,46.1379836854,3.6251304174,46.2801805214,-15.1820163146,-5.2348695826,16.0591867454,61.32,8.86,61.956775255,131.1,43.3379836854,-18.1948695826,47.0024904558,-15.1820163146,-5.2348695826,16.0591867454,58.52,-12.96,59.9379011978,131.31,43.9779836854,-14.5548695826,46.323938494,-15.1820163146,-5.2348695826,16.0591867454,59.16,-9.32,59.8896318239,130.07
2020-09-18 20:00:00,48.0716337874,-0.28927313590000003,48.0725041363,-15.3383662126,-5.3292731359,16.2378148231,63.41,5.04,63.609981135,130.67,47.8616337874,-17.8292731359,51.0746411573,-15.3383662126,-5.3292731359,16.2378148231,63.2,-12.5,64.4242966589,129.61,45.2116337874,-22.0692731359,50.3104824711,-15.3383662126,-5.3292731359,16.2378148231,60.55,-16.74,62.8214143426,130.88,46.7516337874,3.5607268641000003,46.887034856,-15.3383662126,-5.3292731359,16.2378148231,62.09,8.89,62.7232030432,130.63,44.0616337874,-18.4092731359,47.7527895458,-15.3383662126,-5.3292731359,16.2378148231,59.4,-13.08,60.8230745688,130.88,44.5416337874,-15.2492731359,47.0796927732,-15.3383662126,-5.3292731359,16.2378148231,59.88,-9.92,60.6961349676,129.61
2020-09-18 20:30:00,46.1481672159,-1.5942130282,46.1756954746,-14.6918327841,-5.1442130282,15.5664022251,60.84,3.55,60.9434828345,131.72,45.8581672159,-18.9242130282,49.6094480834,-14.6918327841,-5.1442130282,15.5664022251,60.55,-13.78,62.0982358848,130.61,43.4181672159,-23.7242130282,49.4770202033,-14.6918327841,-5.1442130282,15.5664022251,58.11,-18.58,61.008101921,131.92,44.8181672159,2.7957869718,44.9052840697,-14.6918327841,-5.1442130282,15.5664022251,59.51,7.94,60.0373525399,131.65,42.3081672159,-20.0242130282,46.8075861433,-14.6918327841,-5.1442130282,15.5664022251,57.0,-14.88,58.9102232214,131.92,42.7081672159,-16.5042130282,45.7862052874,-14.6918327841,-5.1442130282,15.5664022251,57.4,-11.36,58.5133283962,130.61
2020-09-18 21:00:00,43.6405170179,-2.132883871,43.6926071458,-13.8094829821,-4.852883871,14.6373598063,57.45,2.7199999999999998,57.514353860599996,132.47,43.5705170179,-20.312883871,48.072894695,-13.8094829821,-4.852883871,14.6373598063,57.38,-15.46,59.4262231679,131.42,41.0505170179,-24.512883871,47.8124086729,-13.8094829821,-4.852883871,14.6373598063,54.86,-19.66,58.2763691388,132.67,42.6305170179,1.707116129,42.6646836,-13.8094829821,-4.852883871,14.6373598063,56.44,6.5600000000000005,56.8199542414,132.47,40.0305170179,-20.852883871,45.1362942481,-13.8094829821,-4.852883871,14.6373598063,53.84,-16.0,56.1671220555,132.67,40.6305170179,-16.252883871,43.7606575278,-13.8094829821,-4.852883871,14.6373598063,54.44,-11.4,55.6208018641,131.42
2020-09-18 21:30:00,41.8863337445,-3.2508741917,42.0122974564,-13.0136662555,-4.6308741917,13.8130556065,54.9,1.38,54.9173415234,132.88,41.796333744500004,-20.6508741917,46.6196537885,-13.0136662555,-4.6308741917,13.8130556065,54.81,-16.02,57.1032091918,131.72,39.4063337445,-25.7608741917,47.0795261053,-13.0136662555,-4.6308741917,13.8130556065,52.42,-21.13,56.5184332762,133.09,40.9363337445,1.4391258083,40.9616223254,-13.0136662555,-4.6308741917,13.8130556065,53.95,6.07,54.2903987828,132.8,38.3863337445,-22.1108741917,44.2989997163,-13.0136662555,-4.6308741917,13.8130556065,51.4,-17.48,54.2909789928,133.09,39.0263337445,-14.4308741917,41.6089516267,-13.0136662555,-4.6308741917,13.8130556065,52.04,-9.8,52.954712727,131.72
2020-09-18 22:00:00,40.0742838067,-4.1962303752,40.2933812429,-11.8657161933,-4.3162303752,12.6263639038,51.94,0.12,51.9401386213,132.8,39.8142838067,-21.0862303752,45.0533717548,-11.8657161933,-4.3162303752,12.6263639038,51.68,-16.77,54.3328197317,131.61,37.7342838067,-26.6562303752,46.1999003486,-11.8657161933,-4.3162303752,12.6263639038,49.6,-22.34,54.3988566056,133.01,39.0142838067,0.9537696248,39.0259403147,-11.8657161933,-4.3162303752,12.6263639038,50.88,5.27,51.1521974113,132.68,36.7342838067,-23.0762303752,43.3811020506,-11.8657161933,-4.3162303752,12.6263639038,48.6,-18.76,52.0950823015,133.01,37.1342838067,-18.1162303752,41.3177060937,-11.8657161933,-4.3162303752,12.6263639038,49.0,-13.8,50.9061882289,131.61
2020-09-18 22:30:00,38.0144838265,-4.8989444604,38.3288486315,-10.9755161735,-4.0489444604,11.6985429229,48.99,-0.85,48.997373399,133.64,37.7644838265,-21.6989444604,43.5545684099,-10.9755161735,-4.0489444604,11.6985429229,48.74,-17.65,51.8373427174,132.42,35.8044838265,-27.6489444604,45.2374313136,-10.9755161735,-4.0489444604,11.6985429229,46.78,-23.6,52.3958815175,133.87,37.0744838265,0.6110555396,37.0795191429,-10.9755161735,-4.0489444604,11.6985429229,48.05,4.66,48.2754399255,133.51,34.9044838265,-24.0889444604,42.4099072907,-10.9755161735,-4.0489444604,11.6985429229,45.88,-20.04,50.065716813,133.87,35.3044838265,-18.1689444604,39.705378994,-10.9755161735,-4.0489444604,11.6985429229,46.28,-14.12,48.3860806431,132.42
2020-09-18 23:00:00,36.2820671474,-5.0321949684,36.6293786828,-10.1779328526,-3.7621949684000002,10.8510104659,46.46,-1.27,46.477354701,134.82,35.8320671474,-22.8721949684,42.5096969964,-10.1779328526,-3.7621949684000002,10.8510104659,46.01,-19.11,49.8208008767,133.67,34.1720671474,-28.2221949684,44.3195494332,-10.1779328526,-3.7621949684000002,10.8510104659,44.35,-24.46,50.6479427025,135.04,35.2320671474,-0.1421949684,35.2323540923,-10.1779328526,-3.7621949684000002,10.8510104659,45.41,3.62,45.5540612899,134.74,33.2620671474,-24.6821949684,41.4195106125,-10.1779328526,-3.7621949684000002,10.8510104659,43.44,-20.92,48.2149354454,135.04,33.5420671474,-18.4821949684,38.2970207636,-10.1779328526,-3.7621949684000002,10.8510104659,43.72,-14.72,46.1315163419,133.67
2020-09-18 23:30:00,34.6691339741,-6.027463075,35.1891909773,-9.0908660259,-3.427463075,9.7155209964,43.76,-2.6,43.8371714416,135.04,33.8891339741,-22.877463075,40.8882833861,-9.0908660259,-3.427463075,9.7155209964,42.98,-19.45,47.1760839833,133.78,32.6991339741,-29.217463075,43.8508096983,-9.0908660259,-3.427463075,9.7155209964,41.79,-25.79,49.107313101,135.26,33.3791339741,-0.147463075,33.3794597053,-9.0908660259,-3.427463075,9.7155209964,42.47,3.2800000000000002,42.5964705111,134.85,31.7891339741,-25.747463075,40.9082008113,-9.0908660259,-3.427463075,9.7155209964,40.88,-22.32,46.576354516,135.26,31.7891339741,-18.427463075,36.7439850071,-9.0908660259,-3.427463075,9.7155209964,40.88,-15.0,43.5450846824,133.78
2020-09-19 00:00:00,33.5470172621,-6.332386919,34.1394418712,-8.5729827379,-3.132386919,9.1273150945,42.12,-3.2,42.2413825531,135.39,32.1870172621,-23.492386919,39.848416824,-8.5729827379,-3.132386919,9.1273150945,40.76,-20.36,45.5621246212,134.16,31.6470172621,-29.612386919,43.3408255647,-8.5729827379,-3.132386919,9.1273150945,40.22,-26.48,48.1543227551,135.61,31.7270172621,-0.692386919,31.7345714324,-8.5729827379,-3.132386919,9.1273150945,40.3,2.44,40.3737984341,135.23,30.7870172621,-26.092386919,40.3565742727,-8.5729827379,-3.132386919,9.1273150945,39.36,-22.96,45.5672162854,135.61,30.1470172621,-19.172386919,35.7270635509,-8.5729827379,-3.132386919,9.1273150945,38.72,-16.04,41.9108577817,134.16
2020-09-19 00:30:00,32.4728173216,-6.174644655,33.0546532491,-7.8071826784,-2.914644655,8.3335019553,40.28,-3.26,40.4117062248,135.56,31.0828173216,-24.124644655,39.3464104128,-7.8071826784,-2.914644655,8.3335019553,38.89,-21.21,44.2978125871,134.41,30.6528173216,-29.564644655,42.5871274369,-7.8071826784,-2.914644655,8.3335019553,38.46,-26.65,46.7909617341,135.8,30.6928173216,-1.204644655,30.7164484256,-7.8071826784,-2.914644655,8.3335019553,38.5,1.71,38.5379566142,135.51,29.7528173216,-26.114644655,39.5879376077,-7.8071826784,-2.914644655,8.3335019553,37.56,-23.2,44.1474076249,135.8,29.1928173216,-19.754644655,35.2486392449,-7.8071826784,-2.914644655,8.3335019553,37.0,-16.84,40.6520061006,134.41
2020-09-19 01:00:00,31.487200653,-6.4479592723,32.1406282412,-7.552799347,-2.8079592722999998,8.0578789548,39.04,-3.64,39.2093254214,136.04,30.037200653,-24.4379592723,38.7226971745,-7.552799347,-2.8079592722999998,8.0578789548,37.59,-21.63,43.3689404989,134.88,29.717200653,-29.9979592723,42.225461219,-7.552799347,-2.8079592722999998,8.0578789548,37.27,-27.19,46.1340329908,136.28,29.687200653,-1.3479592723,29.7177872126,-7.552799347,-2.8079592722999998,8.0578789548,37.24,1.46,37.2686087747,135.99,28.847200653,-26.5679592723,39.2175655212,-7.552799347,-2.8079592722999998,8.0578789548,36.4,-23.76,43.4683517056,136.28,28.207200653,-17.6479592723,33.273061704,-7.552799347,-2.8079592722999998,8.0578789548,35.76,-14.84,38.7169626908,134.88
2020-09-19 01:30:00,31.5937338755,-4.0359336286,31.8504753567,-7.4562661245,-2.7359336286,7.9423697559,39.05,-1.3,39.0716329323,136.04,30.0137338755,-23.7659336286,38.2837279061,-7.4562661245,-2.7359336286,7.9423697559,37.47,-21.03,42.9681486685,135.04,29.6737338755,-32.2859336286,43.8510204258,-7.4562661245,-2.7359336286,7.9423697559,37.13,-29.55,47.4535499199,136.28,29.6537338755,-0.6659336286,29.6612103656,-7.4562661245,-2.7359336286,7.9423697559,37.11,2.07,37.1676875794,136.13,28.8637338755,-29.2159336286,41.0692818421,-7.4562661245,-2.7359336286,7.9423697559,36.32,-26.48,44.9481123074,136.28,28.1837338755,-17.9359336286,33.4068940533,-7.4562661245,-2.7359336286,7.9423697559,35.64,-15.2,38.7459623703,135.04
2020-09-19 02:00:00,30.8709672357,4.6067805404,31.2128025819,-7.3690327643,-2.7432194596,7.8630717207,38.24,7.35,38.939955059,134.87,29.6409672357,-21.4832194596,36.6075901559,-7.3690327643,-2.7432194596,7.8630717207,37.01,-18.74,41.4840656156,134.52,28.4209672357,-39.8532194596,48.9492643449,-7.3690327643,-2.7432194596,7.8630717207,35.79,-37.11,51.5565340185,135.12,29.2809672357,1.3967805404,29.3142633907,-7.3690327643,-2.7432194596,7.8630717207,36.65,4.14,36.8830869099,135.61,27.6709672357,-37.1832194596,46.3494793621,-7.3690327643,-2.7432194596,7.8630717207,35.04,-34.44,49.1316110055,135.12,27.7509672357,-18.0632194596,33.1118721875,-7.3690327643,-2.7432194596,7.8630717207,35.12,-15.32,38.3160123186,134.52
2020-09-19 02:30:00,30.0542505138,4.621832603,30.4075535115,-7.2557494862,-2.678167397,7.7342408298,37.31,7.3,38.01744468,135.09,28.9342505138,-21.548167397,36.076507189,-7.2557494862,-2.678167397,7.7342408298,36.19,-18.87,40.8141274561,134.75,27.6642505138,-40.058167397,48.6823123084,-7.2557494862,-2.678167397,7.7342408298,34.92,-37.38,51.1534045788,135.34,28.5842505138,1.421832603,28.6195909367,-7.2557494862,-2.678167397,7.7342408298,35.84,4.1,36.0737522307,135.85,26.9042505138,-37.398167397,46.0701814665,-7.2557494862,-2.678167397,7.7342408298,34.16,-34.72,48.7071247355,135.34,27.0642505138,-17.998167397,32.5024258406,-7.2557494862,-2.678167397,7.7342408298,34.32,-15.32,37.5841030224,134.75
2020-09-19 03:00:00,29.564283877,4.6675972424,29.9304751913,-6.875716123,-2.5924027576,7.3481987086,36.44,7.26,37.1561731076,135.34,28.244283877,-21.8624027576,35.7170019187,-6.875716123,-2.5924027576,7.3481987086,35.12,-19.27,40.0592972979,135.01,27.224283877,-40.1324027576,48.4950655605,-6.875716123,-2.5924027576,7.3481987086,34.1,-37.54,50.7154966455,135.58,27.934283877,1.1675972424,27.9586748442,-6.875716123,-2.5924027576,7.3481987086,34.81,3.76,35.0124792038,136.13,26.484283877,-37.4724027576,45.8867983292,-6.875716123,-2.5924027576,7.3481987086,33.36,-34.88,48.2649355122,135.58,26.444283877,-16.8324027576,31.3469285954,-6.875716123,-2.5924027576,7.3481987086,33.32,-14.24,36.235341864,135.01
2020-09-19 03:30:00,29.2238174835,4.3140344006,29.5405213414,-6.7661825165,-2.5659655994,7.2363944961,35.99,6.88,36.6417043818,135.73,27.7438174835,-21.6659655994,35.2013277294,-6.7661825165,-2.5659655994,7.2363944961,34.51,-19.1,39.4429981112,135.34,26.8938174835,-40.7459655994,48.8212159974,-6.7661825165,-2.5659655994,7.2363944961,33.66,-38.18,50.8989980255,135.98,27.4338174835,1.4840344006000001,27.4739276373,-6.7661825165,-2.5659655994,7.2363944961,34.2,4.05,34.4389677546,136.46,26.1938174835,-38.0859655994,46.2239856568,-6.7661825165,-2.5659655994,7.2363944961,32.96,-35.52,48.4564959526,135.98,25.9138174835,-18.0859655994,31.601077327,-6.7661825165,-2.5659655994,7.2363944961,32.68,-15.52,36.1780707059,135.34
2020-09-19 04:00:00,29.1545674139,4.2972449766,29.4695625261,-6.4054325861,-2.5427550234,6.8916739421,35.56,6.84,36.2118654587,135.56,27.5445674139,-21.1827550234,34.747838845,-6.4054325861,-2.5427550234,6.8916739421,33.95,-18.64,38.7305060643,135.12,26.8445674139,-40.5827550234,48.6578956073,-6.4054325861,-2.5427550234,6.8916739421,33.25,-38.04,50.5233025445,135.81,27.2445674139,1.8672449765999999,27.3084795874,-6.4054325861,-2.5427550234,6.8916739421,33.65,4.41,33.9377459475,136.24,26.1145674139,-37.9427550234,46.0610821625,-6.4054325861,-2.5427550234,6.8916739421,32.52,-35.4,48.069849178,135.81,25.7545674139,-18.5827550234,31.7587236352,-6.4054325861,-2.5427550234,6.8916739421,32.16,-16.04,35.9381023428,135.12
2020-09-19 04:30:00,29.1006175117,8.3090063895,30.2636006903,-6.0393824883,-2.5309936105,6.5482875239,35.14,10.84,36.7739744928,135.37,27.4306175117,-10.1709936105,29.255561661,-6.0393824883,-2.5309936105,6.5482875239,33.47,-7.64,34.3308971628,134.25,26.7806175117,-36.7709936105,45.4896410781,-6.0393824883,-2.5309936105,6.5482875239,32.82,-34.24,47.4292104088,135.61,27.0406175117,12.3190063895,29.7145236179,-6.0393824883,-2.5309936105,6.5482875239,33.08,14.85,36.2602937109,135.36,26.0006175117,-34.1309936105,42.9063729046,-6.0393824883,-2.5309936105,6.5482875239,32.04,-31.6,45.0013510908,135.61,25.2006175117,-43.0109936105,49.8499417686,-6.0393824883,-2.5309936105,6.5482875239,31.24,-40.48,51.1328465861,134.25
2020-09-19 05:00:00,29.0083176387,8.0692145561,30.1097113201,-5.9016823613,-2.5307854439,6.4214273847,34.91,10.6,36.4838059966,134.93,27.2683176387,-10.0607854439,29.0651088178,-5.9016823613,-2.5307854439,6.4214273847,33.17,-7.53,34.0139647792,133.8,26.7183176387,-36.7207854439,45.412383565,-5.9016823613,-2.5307854439,6.4214273847,32.62,-34.19,47.2548463123,135.18,26.8783176387,12.2892145561,29.5545047918,-5.9016823613,-2.5307854439,6.4214273847,32.78,14.82,35.9744464864,134.92,25.8983176387,-34.0907854439,42.8124340431,-5.9016823613,-2.5307854439,6.4214273847,31.8,-31.56,44.802607067,135.18,25.0183176387,-42.6507854439,49.4469990642,-5.9016823613,-2.5307854439,6.4214273847,30.92,-40.12,50.6523523639,133.8
2020-09-19 05:30:00,29.611917644000002,8.0325852376,30.6820483696,-6.058082356,-2.5774147624,6.5835726388,35.67,10.61,37.2145267335,134.85,27.791917644,-9.8074147624,29.4716146597,-6.058082356,-2.5774147624,6.5835726388,33.85,-7.23,34.6135147016,133.7,27.271917644,-36.6774147624,45.7054728193,-6.058082356,-2.5774147624,6.5835726388,33.33,-34.1,47.6833188862,135.08,27.371917644,12.4825852376,30.083829705,-6.058082356,-2.5774147624,6.5835726388,33.43,15.06,36.665631046,134.79,26.501917644,-34.0574147624,43.1539006245,-6.058082356,-2.5774147624,6.5835726388,32.56,-31.48,45.2895572953,135.08,25.461917644,-42.2174147624,49.3013119433,-6.058082356,-2.5774147624,6.5835726388,31.52,-39.64,50.6442494268,133.7
2020-09-19 06:00:00,29.7049509901,7.7718165967,30.704808199,-6.2450490099,-2.6581834033,6.7872362668,35.95,10.43,37.4324378047,134.58,28.2049509901,-9.4781834033,29.7549192737,-6.2450490099,-2.6581834033,6.7872362668,34.45,-6.82,35.1185833997,133.38,27.3649509901,-36.7881834033,45.8498743816,-6.2450490099,-2.6581834033,6.7872362668,33.61,-34.13,47.9008246276,134.82,27.7749509901,12.7418165967,30.5581706371,-6.2450490099,-2.6581834033,6.7872362668,34.02,15.4,37.3432778422,134.48,26.5549509901,-34.1381834033,43.2502137355,-6.2450490099,-2.6581834033,6.7872362668,32.8,-31.48,45.4624064475,134.82,25.8749509901,-42.2581834033,49.5506524002,-6.2450490099,-2.6581834033,6.7872362668,32.12,-39.6,50.9887673905,133.38
2020-09-19 06:30:00,31.2197509554,8.1670126746,32.2703105926,-7.2302490446,-2.9029873254,7.7912666915,38.45,11.07,40.0118407475,134.1,29.7497509554,-8.9829873254,31.0763856199,-7.2302490446,-2.9029873254,7.7912666915,36.98,-6.08,37.4764832929,132.9,28.7397509554,-36.0029873254,46.067215906,-7.2302490446,-2.9029873254,7.7912666915,35.97,-33.1,48.8820099832,134.33,29.2397509554,13.0370126746,32.0144769661,-7.2302490446,-2.9029873254,7.7912666915,36.47,15.94,39.8013127924,133.97,27.9297509554,-33.3029873254,43.4644677089,-7.2302490446,-2.9029873254,7.7912666915,35.16,-30.4,46.4799483649,134.33,27.2097509554,-41.0229873254,49.2265785542,-7.2302490446,-2.9029873254,7.7912666915,34.44,-38.12,51.3736119034,132.9
2020-09-19 07:00:00,32.0817008343,8.6543464828,33.2285004396,-8.0482991657,-3.0856535172,8.6195346214,40.13,11.74,41.8120138238,133.01,30.5517008343,-8.9456535172,31.8344332558,-8.0482991657,-3.0856535172,8.6195346214,38.6,-5.86,39.0422796466,131.89,29.5217008343,-34.8156535172,45.6471307967,-8.0482991657,-3.0856535172,8.6195346214,37.57,-31.73,49.1761913938,133.24,30.0017008343,12.7543464828,32.6002363052,-8.0482991657,-3.0856535172,8.6195346214,38.05,15.84,41.2153866899,132.97,28.6717008343,-32.1256535172,43.0595406691,-8.0482991657,-3.0856535172,8.6195346214,36.72,-29.04,46.8153820875,133.24,27.9117008343,-41.4856535172,50.0012248971,-8.0482991657,-3.0856535172,8.6195346214,35.96,-38.4,52.6087597269,131.89
2020-09-19 07:30:00,34.0549841917,8.8710958071,35.1914519324,-8.5950158083,-3.3189041929,9.21354556,42.65,12.19,44.3578471074,133.3,32.5949841917,-8.2689041929,33.6274853506,-8.5950158083,-3.3189041929,9.21354556,41.19,-4.95,41.4863664353,132.12,31.3849841917,-34.7289041929,46.809336880000004,-8.5950158083,-3.3189041929,9.21354556,39.98,-31.41,50.8427821819,133.52,31.9749841917,13.4810958071,34.700714088,-8.5950158083,-3.3189041929,9.21354556,40.57,16.8,43.9108745073,133.18,30.4849841917,-31.9589041929,44.166795428,-8.5950158083,-3.3189041929,9.21354556,39.08,-28.64,48.4509649027,133.52,29.7249841917,-40.5189041929,50.2529231208,-8.5950158083,-3.3189041929,9.21354556,38.32,-37.2,53.4065763741,132.12
2020-09-19 08:00:00,36.0706841475,9.8614000119,37.3944041945,-8.8893158525,-3.4385999881,9.5312069647,44.96,13.3,46.8859424561,133.45,34.7706841475,-7.7985999881,35.6345146994,-8.8893158525,-3.4385999881,9.5312069647,43.66,-4.36,43.8771603457,132.31,33.2406841475,-33.8585999881,47.4483706332,-8.8893158525,-3.4385999881,9.5312069647,42.13,-30.42,51.9645388703,133.67,34.0806841475,14.0114000119,36.8485055634,-8.8893158525,-3.4385999881,9.5312069647,42.97,17.45,46.3780486869,133.39,32.3906841475,-31.0385999881,44.8614657447,-8.8893158525,-3.4385999881,9.5312069647,41.28,-27.6,49.65680618,133.67,31.7906841475,-40.6785999881,51.6274742318,-8.8893158525,-3.4385999881,9.5312069647,40.68,-37.24,55.1514279054,132.31
2020-09-19 08:30:00,38.1537340133,10.5606233259,39.5883086805,-9.4862659867,-3.6393766741,10.1604283841,47.64,14.2,49.7112623054,132.88,37.3137340133,-6.6793766741,37.9068439568,-9.4862659867,-3.6393766741,10.1604283841,46.8,-3.04,46.8986311101,131.7,35.1737340133,-32.8193766741,48.1072037196,-9.4862659867,-3.6393766741,10.1604283841,44.66,-29.18,53.347802204,133.09,36.5037340133,14.9406233259,39.442931208,-9.4862659867,-3.6393766741,10.1604283841,45.99,18.58,49.601375989,132.76,34.3137340133,-29.9993766741,45.5784482269,-9.4862659867,-3.6393766741,10.1604283841,43.8,-26.36,51.1203442868,133.09,34.0337340133,-39.9993766741,52.5189983264,-9.4862659867,-3.6393766741,10.1604283841,43.52,-36.36,56.7101401867,131.7
2020-09-19 09:00:00,40.2072840249,11.9878370863,41.9563335704,-9.4527159751,-3.6721629137000003,10.1409378151,49.66,15.66,52.0706366391,131.24,39.3372840249,-6.3021629137,39.8389152946,-9.4527159751,-3.6721629137000003,10.1409378151,48.79,-2.63,48.860832985100004,130.23,37.1172840249,-30.3821629137,47.9663277383,-9.4527159751,-3.6721629137000003,10.1409378151,46.57,-26.71,53.6860223894,131.45,38.4572840249,14.8578370863,41.2276365737,-9.4527159751,-3.6721629137000003,10.1409378151,47.91,18.53,51.3685604237,131.28,36.1872840249,-27.5121629137,45.4580975547,-9.4527159751,-3.6721629137000003,10.1409378151,45.64,-23.84,51.4913118885,131.45,35.8672840249,-38.1121629137,52.3354471203,-9.4527159751,-3.6721629137000003,10.1409378151,45.32,-34.44,56.9211384285,130.23
2020-09-19 09:30:00,42.1534174039,12.8511357392,44.0688357983,-9.0065825961,-3.6288642608,9.7101589011,51.16,16.48,53.7488232429,130.91,41.0434174039,-5.3488642608,41.3904875675,-9.0065825961,-3.6288642608,9.7101589011,50.05,-1.72,50.0795457248,129.92,38.9834174039,-29.2788642608,48.7540636757,-9.0065825961,-3.6288642608,9.7101589011,47.99,-25.65,54.4147277858,131.13,40.1134174039,15.6711357392,43.065888487,-9.0065825961,-3.6288642608,9.7101589011,49.12,19.3,52.7756042126,130.97,38.0334174039,-26.4288642608,46.3144222196,-9.0065825961,-3.6288642608,9.7101589011,47.04,-22.8,52.2742919608,131.13,37.3934174039,-33.7088642608,50.3443660691,-9.0065825961,-3.6288642608,9.7101589011,46.4,-30.08,55.2970740636,129.92
2020-09-19 10:00:00,42.1871840738,13.6573889081,44.3427871459,-6.9828159262,-3.1126110919,7.6451334893,49.17,16.77,51.9511482068,130.78,41.1371840738,-4.0626110919,41.337304247,-6.9828159262,-3.1126110919,7.6451334893,48.12,-0.9500000000000001,48.1293766841,129.73,39.1071840738,-28.4726110919,48.3741814254,-6.9828159262,-3.1126110919,7.6451334893,46.09,-25.36,52.6062515296,130.99,40.2571840738,16.8873889081,43.6557530422,-6.9828159262,-3.1126110919,7.6451334893,47.24,20.0,51.2992943421,130.79,38.1371840738,-25.6726110919,45.9731200742,-6.9828159262,-3.1126110919,7.6451334893,45.12,-22.56,50.4456935724,130.99,37.5771840738,-34.5926110919,51.0753708266,-6.9828159262,-3.1126110919,7.6451334893,44.56,-31.48,54.5580791451,129.73
2020-09-19 10:30:00,42.7191008128,14.2535379937,45.0342638398,-5.2008991872,-2.5964620063,5.8129998543,47.92,16.85,50.7961504447,130.94,41.419100812799996,-2.6664620063,41.5048422689,-5.2008991872,-2.5964620063,5.8129998543,46.62,-0.07,46.6200525525,129.73,39.6891008128,-28.0264620063,48.5871103886,-5.2008991872,-2.5964620063,5.8129998543,44.89,-25.43,51.5926060594,131.16,40.5691008128,18.2835379937,44.498760683,-5.2008991872,-2.5964620063,5.8129998543,45.77,20.88,50.3077260468,130.88,38.7591008128,-25.2364620063,46.250912536,-5.2008991872,-2.5964620063,5.8129998543,43.96,-22.64,49.4474589843,131.16,37.9591008128,-35.3164620063,51.8473318808,-5.2008991872,-2.5964620063,5.8129998543,43.16,-32.72,54.1607237766,129.73
2020-09-19 11:00:00,42.6874343089,15.1842106803,45.3075854781,-3.3325656911,-2.1357893197,3.9582306785,46.02,17.32,49.1713615838,131.56,41.1174343089,-1.8857893197000002,41.1606560383,-3.3325656911,-2.1357893197,3.9582306785,44.45,0.25,44.4507030316,130.4,39.7674343089,-27.5157893197,48.3587375083,-3.3325656911,-2.1357893197,3.9582306785,43.1,-25.38,50.0175409232,131.76,40.3074343089,19.2442106803,44.6657464426,-3.3325656911,-2.1357893197,3.9582306785,43.64,21.38,48.5958228658,131.48,38.8274343089,-24.7357893197,46.0372558726,-3.3325656911,-2.1357893197,3.9582306785,42.16,-22.6,47.8354011167,131.76,37.7874343089,-35.5757893197,51.8992001612,-3.3325656911,-2.1357893197,3.9582306785,41.12,-33.44,53.0008301822,130.4
2020-09-19 11:30:00,43.0277344858,15.5060442476,45.7364552976,-2.2022655142,-1.8239557524,2.8595083462,45.23,17.33,48.4363685674,131.73,40.9977344858,-1.7839557524,41.0365292281,-2.2022655142,-1.8239557524,2.8595083462,43.2,0.04,43.2000185185,130.59,40.1277344858,-27.2539557524,48.5078671878,-2.2022655142,-1.8239557524,2.8595083462,42.33,-25.43,49.3813102297,131.94,40.2277344858,19.3560442476,44.6422117594,-2.2022655142,-1.8239557524,2.8595083462,42.43,21.18,47.4225399995,131.67,39.1977344858,-24.4639557524,46.2054923128,-2.2022655142,-1.8239557524,2.8595083462,41.4,-22.64,47.1861166022,131.94,37.7177344858,-34.9439557524,51.4169965903,-2.2022655142,-1.8239557524,2.8595083462,39.92,-33.12,51.8704231716,130.59
2020-09-19 12:00:00,42.0402510332,15.7786384108,44.9037652879,-0.8697489668,-1.5513615892,1.7785348031,42.91,17.33,46.2773918885,132.54,40.1202510332,-1.6813615892,40.1554668727,-0.8697489668,-1.5513615892,1.7785348031,40.99,-0.13,40.9902061473,131.37,39.2702510332,-27.5613615892,47.9768826505,-0.8697489668,-1.5513615892,1.7785348031,40.14,-26.01,47.8303219726,132.74,39.4302510332,19.7086384108,44.0814601,-0.8697489668,-1.5513615892,1.7785348031,40.3,21.26,45.5639945571,132.46,38.3302510332,-24.8313615892,45.6706104913,-0.8697489668,-1.5513615892,1.7785348031,39.2,-23.28,45.591648358,132.74,37.0102510332,-35.5513615892,51.3191776278,-0.8697489668,-1.5513615892,1.7785348031,37.88,-34.0,50.9008290699,131.37
2020-09-19 12:30:00,41.4803511444,16.1872853698,44.5269327341,0.5603511444,-1.4227146302,1.5290880694,40.92,17.61,44.5483838091,132.16,40.0003511444,-2.0227146302,40.0514602249,0.5603511444,-1.4227146302,1.5290880694,39.44,-0.6000000000000001,39.4445636305,131.1,38.8003511444,-27.0227146302,47.2831297072,0.5603511444,-1.4227146302,1.5290880694,38.24,-25.6,46.0180138641,132.36,39.3303511444,19.3072853698,43.8137853819,0.5603511444,-1.4227146302,1.5290880694,38.77,20.73,43.964142207,132.18,37.8803511444,-24.3027146302,45.0060322759,0.5603511444,-1.4227146302,1.5290880694,37.32,-22.88,43.775298971,132.36,37.0003511444,-36.5027146302,51.9757074043,0.5603511444,-1.4227146302,1.5290880694,36.44,-35.08,50.5814195135,131.1
2020-09-19 13:00:00,41.6966176972,16.8471253062,44.9714749421,0.9966176972,-1.2228746938,1.5775516953,40.7,18.07,44.5310554557,131.54,39.9666176972,-2.0428746938,40.0187939245,0.9966176972,-1.2228746938,1.5775516953,38.97,-0.8200000000000001,38.9786261944,130.56,39.0266176972,-25.9828746938,46.8848234106,0.9966176972,-1.2228746938,1.5775516953,38.03,-24.76,45.3799349933,131.76,39.3166176972,19.1071253062,43.713598166,0.9966176972,-1.2228746938,1.5775516953,38.32,20.33,43.3789269116,131.65,38.0766176972,-23.3028746938,44.6413797307,0.9966176972,-1.2228746938,1.5775516953,37.08,-22.08,43.1561444061,131.76,36.9566176972,-35.1428746938,50.9981689217,0.9966176972,-1.2228746938,1.5775516953,35.96,-33.92,49.4336727343,130.56
2020-09-19 13:30:00,41.4757507711,16.6524014998,44.6938516771,-0.2642492289,-1.3075985002000001,1.3340320433000001,41.74,17.96,45.4399515845,132.61,39.4757507711,-2.0575985002,39.5293386048,-0.2642492289,-1.3075985002000001,1.3340320433000001,39.74,-0.75,39.7470766221,131.6,38.7557507711,-26.8575985002,47.1522938469,-0.2642492289,-1.3075985002000001,1.3340320433000001,39.02,-25.55,46.6407857996,132.83,38.8257507711,19.4224014998,43.4127700448,-0.2642492289,-1.3075985002000001,1.3340320433000001,39.09,20.73,44.2465930892,132.66,37.8157507711,-24.1475985002,44.8680010665,-0.2642492289,-1.3075985002000001,1.3340320433000001,38.08,-22.84,44.404414195,132.83,36.4957507711,-35.0675985002,50.6130051362,-0.2642492289,-1.3075985002000001,1.3340320433000001,36.76,-33.76,49.9102714879,131.6
2020-09-19 14:00:00,40.7012172193,15.8224175062,43.6685009919,-0.1887827807,-1.3275824938,1.3409378122,40.89,17.15,44.3408908345,133.63,38.7912172193,-1.8475824938,38.8351914432,-0.1887827807,-1.3275824938,1.3409378122,38.98,-0.52,38.9834682911,132.46,38.0412172193,-28.2775824938,47.3999565319,-0.1887827807,-1.3275824938,1.3409378122,38.23,-26.95,46.7743027741,133.84,38.1612172193,19.8824175062,43.0300944172,-0.1887827807,-1.3275824938,1.3409378122,38.35,21.21,43.8244977153,133.56,37.0912172193,-25.5675824938,45.04952463,-0.1887827807,-1.3275824938,1.3409378122,37.28,-24.24,44.46769614,133.84,35.8912172193,-34.8075824938,49.9974726616,-0.1887827807,-1.3275824938,1.3409378122,36.08,-33.48,49.2206948346,132.46
2020-09-19 14:30:00,40.3697006465,15.6584063604,43.300097229,0.5897006465,-1.1315936396,1.2760293953000001,39.78,16.79,43.1781484087,133.89,38.0197006465,-1.6715936396000002,38.0564299764,0.5897006465,-1.1315936396,1.2760293953000001,37.43,-0.54,37.4338950685,132.68,37.7497006465,-28.6215936396,47.3733629941,0.5897006465,-1.1315936396,1.2760293953000001,37.16,-27.49,46.2229996863,134.09,37.4297006465,20.1284063604,42.4986497797,0.5897006465,-1.1315936396,1.2760293953000001,36.84,21.26,42.5343766852,133.76,36.8297006465,-25.9315936396,45.0430282996,0.5897006465,-1.1315936396,1.2760293953000001,36.24,-24.8,43.9132963919,134.09,35.1897006465,-36.6115936396,50.7811364625,0.5897006465,-1.1315936396,1.2760293953000001,34.6,-35.48,49.5579499172,132.68
2020-09-19 15:00:00,40.0524346347,14.9841389032,42.7635585381,-0.057565365300000004,-1.2658610968000001,1.2671693207999999,40.11,16.25,43.2767212252,133.32,37.3924346347,-2.0358610968,37.4478156682,-0.057565365300000004,-1.2658610968000001,1.2671693207999999,37.45,-0.77,37.4579150514,132.11,37.4424346347,-28.9258610968,47.3142827439,-0.057565365300000004,-1.2658610968000001,1.2671693207999999,37.5,-27.66,46.5974849107,133.54,36.8124346347,19.5941389032,41.7023455347,-0.057565365300000004,-1.2658610968000001,1.2671693207999999,36.87,20.86,42.3619699731,133.22,36.5424346347,-26.1858610968,44.9560769019,-0.057565365300000004,-1.2658610968000001,1.2671693207999999,36.6,-24.92,44.2782836162,133.54,34.5824346347,-34.7058610968,48.9943015027,-0.057565365300000004,-1.2658610968000001,1.2671693207999999,34.64,-33.44,48.1473072975,132.11
2020-09-19 15:30:00,39.9341345149,14.9624334706,42.6451581638,-0.8458654851,-1.4775665294,1.7025543362,40.78,16.44,43.9691027882,132.72,37.3741345149,-3.0275665294,37.49656104,-0.8458654851,-1.4775665294,1.7025543362,38.22,-1.55,38.2514169672,131.65,37.2741345149,-28.5875665294,46.9745682673,-0.8458654851,-1.4775665294,1.7025543362,38.12,-27.11,46.7769868632,132.96,36.7741345149,18.5024334706,41.1664549561,-0.8458654851,-1.4775665294,1.7025543362,37.62,19.98,42.5965350704,132.76,36.3541345149,-25.8775665294,44.6236657594,-0.8458654851,-1.4775665294,1.7025543362,37.2,-24.4,44.4882006829,132.96,34.5141345149,-36.5975665294,50.3051424527,-0.8458654851,-1.4775665294,1.7025543362,35.36,-35.12,49.8371748798,131.65
2020-09-19 16:00:00,40.3045174849,14.4234341619,42.8075879105,-2.2654825151,-1.8165658381,2.9038461513,42.57,16.24,45.5625120027,132.43,38.0745174849,-3.1865658381,38.2076312214,-2.2654825151,-1.8165658381,2.9038461513,40.34,-1.37,40.3632568062,131.32,37.5745174849,-28.9265658381,47.4193059355,-2.2654825151,-1.8165658381,2.9038461513,39.84,-27.11,48.1889790305,132.66,37.4245174849,18.2634341619,41.6430971034,-2.2654825151,-1.8165658381,2.9038461513,39.69,20.08,44.4803608349,132.41,36.6545174849,-26.2165658381,45.0650860023,-2.2654825151,-1.8165658381,2.9038461513,38.92,-24.4,45.9361121559,132.66,35.0945174849,-35.5365658381,49.9446961054,-2.2654825151,-1.8165658381,2.9038461513,37.36,-33.72,50.3270106404,131.32
2020-09-19 16:30:00,41.4886842419,13.802425174,43.7243394554,-4.0513157581,-2.377574826,4.6974483952,45.54,16.18,48.3289147406,132.58,39.3186842419,-3.6975748260000003,39.4921636544,-4.0513157581,-2.377574826,4.6974483952,43.37,-1.32,43.3900829683,131.45,38.5886842419,-29.497574826,48.57152944,-4.0513157581,-2.377574826,4.6974483952,42.64,-27.12,50.5337906752,132.8,38.5786842419,17.762425174,42.4713859663,-4.0513157581,-2.377574826,4.6974483952,42.63,20.14,47.1480275303,132.5,37.6286842419,-26.697574826,46.1376026617,-4.0513157581,-2.377574826,4.6974483952,41.68,-24.32,48.2564482738,132.8,36.1486842419,-35.937574826,50.9729012005,-4.0513157581,-2.377574826,4.6974483952,40.2,-33.56,52.3671041781,131.45
2020-09-19 17:00:00,42.0867510362,13.4648188802,44.1881880174,-5.3732489638,-3.0251811198,6.1663218562,47.46,16.49,50.243125898,131.81,40.7767510362,-3.8851811198,40.9614215745,-5.3732489638,-3.0251811198,6.1663218562,46.15,-0.86,46.1580123056,130.69,39.1067510362,-29.3951811198,48.9225372367,-5.3732489638,-3.0251811198,6.1663218562,44.48,-26.37,51.7092573917,132.03,39.9667510362,17.3748188802,43.5801046294,-5.3732489638,-3.0251811198,6.1663218562,45.34,20.4,49.7179605374,131.73,38.1867510362,-26.5851811198,46.5295584534,-5.3732489638,-3.0251811198,6.1663218562,43.56,-23.56,49.5231986043,132.03,37.4267510362,-37.1851811198,52.7588797079,-5.3732489638,-3.0251811198,6.1663218562,42.8,-34.16,54.7608035003,130.69
2020-09-19 17:30:00,43.6335176708,14.1550909046,45.8721098583,-7.8064823292,-3.6249090954,8.6070396947,51.44,17.78,54.4261150552,131.17,42.7235176708,-4.7549090954,42.9873018771,-7.8064823292,-3.6249090954,8.6070396947,50.53,-1.13,50.542633489,130.23,40.4235176708,-28.2949090954,49.3423009354,-7.8064823292,-3.6249090954,8.6070396947,48.23,-24.67,54.1732572401,131.39,41.8035176708,16.3950909046,44.9035978005,-7.8064823292,-3.6249090954,8.6070396947,49.61,20.02,53.4972195539,131.24,39.4335176708,-25.4249090954,46.9193810531,-7.8064823292,-3.6249090954,8.6070396947,47.24,-21.8,52.0274696675,131.39,39.0735176708,-37.2249090954,53.9669680484,-7.8064823292,-3.6249090954,8.6070396947,46.88,-33.6,57.6775034134,130.23
2020-09-19 18:00:00,44.6983008375,13.5217520262,46.6987780956,-8.8116991625,-4.2682479738,9.791015417,53.51,17.79,56.3897526152,130.31,43.8183008375,-4.4082479738,44.0394838581,-8.8116991625,-4.2682479738,9.791015417,52.63,-0.14,52.6301862053,129.3,41.3983008375,-28.3882479738,50.1967323165,-8.8116991625,-4.2682479738,9.791015417,50.21,-24.12,55.702948755,130.53,42.8183008375,16.4417520262,45.8665247899,-8.8116991625,-4.2682479738,9.791015417,51.63,20.71,55.6287785234,130.34,40.3883008375,-25.5082479738,47.7690858112,-8.8116991625,-4.2682479738,9.791015417,49.2,-21.24,53.5889690142,130.53,39.9883008375,-35.8282479738,53.6910379556,-8.8116991625,-4.2682479738,9.791015417,48.8,-31.56,58.1160356528,129.3
2020-09-19 18:30:00,45.2109170531,13.3044020439,47.1278488213,-9.3890829469,-4.5855979561,10.449047191,54.6,17.89,57.4561754731,130.2,44.3709170531,-4.6455979561,44.6134493231,-9.3890829469,-4.5855979561,10.449047191,53.76,-0.06,53.7600334821,129.19,41.8609170531,-28.4955979561,50.6392681562,-9.3890829469,-4.5855979561,10.449047191,51.25,-23.91,56.5530777235,130.41,43.3609170531,16.1644020439,46.2758794743,-9.3890829469,-4.5855979561,10.449047191,52.75,20.75,56.6844334893,130.21,40.8109170531,-25.625597956100002,48.1892334585,-9.3890829469,-4.5855979561,10.449047191,50.2,-21.04,54.4308882896,130.41,40.4509170531,-35.3855979561,53.7439971824,-9.3890829469,-4.5855979561,10.449047191,49.84,-30.8,58.5889545904,129.19
2020-09-19 19:00:00,44.486383642,8.9830809318,45.3842932365,-10.483616358,-4.7569190682,11.5123625274,54.97,13.74,56.6611727729,130.4,43.966383642,-8.8869190682,44.8555483868,-10.483616358,-4.7569190682,11.5123625274,54.45,-4.13,54.6064043863,129.38,41.566383642,-21.9469190682,47.0045902616,-10.483616358,-4.7569190682,11.5123625274,52.05,-17.19,54.8151311227,130.62,42.976383642,12.1130809318,44.650826203,-10.483616358,-4.7569190682,11.5123625274,53.46,16.87,56.0586166437,130.43,40.236383642,-29.9169190682,50.1396910154,-10.483616358,-4.7569190682,11.5123625274,50.72,-25.16,56.617523789,130.62,40.196383642,-30.3569190682,50.3715375307,-10.483616358,-4.7569190682,11.5123625274,50.68,-25.6,56.7787143215,129.38
2020-09-19 19:30:00,44.6812004468,5.2813515316,44.9922476363,-11.5787995532,-4.8086484684,12.5376113828,56.26,10.09,57.1576390345,130.81,44.0512004468,-12.2886484684,45.7331295887,-11.5787995532,-4.8086484684,12.5376113828,55.63,-7.48,56.1306271121,129.74,42.0612004468,-16.8586484684,45.3140001678,-11.5787995532,-4.8086484684,12.5376113828,53.64,-12.05,54.9768323933,131.02,43.0512004468,8.9613515316,43.9739886886,-11.5787995532,-4.8086484684,12.5376113828,54.63,13.77,56.3387060554,130.8,40.4212004468,-33.6086484684,52.5681909279,-11.5787995532,-4.8086484684,12.5376113828,52.0,-28.8,59.4427455624,131.02,40.2612004468,-26.0886484684,47.9748042239,-11.5787995532,-4.8086484684,12.5376113828,51.84,-21.28,56.0377015946,129.74
2020-09-19 20:00:00,45.3973504643,5.0118799513,45.6731690363,-11.6226495357,-4.8181200487,12.5817432431,57.02,9.83,57.861120798,130.6,44.6773504643,-11.9781200487,46.2551727314,-11.6226495357,-4.8181200487,12.5817432431,56.3,-7.16,56.7534633304,129.48,42.7673504643,-17.0381200487,46.0363313105,-11.6226495357,-4.8181200487,12.5817432431,54.39,-12.22,55.7458563483,130.8,43.6773504643,9.181879951300001,44.6320273236,-11.6226495357,-4.8181200487,12.5817432431,55.3,14.0,57.0446316493,130.53,41.0973504643,-33.6981200487,53.146547489,-11.6226495357,-4.8181200487,12.5817432431,52.72,-28.88,60.1120021294,130.8,40.8573504643,-26.6981200487,48.806891942600004,-11.6226495357,-4.8181200487,12.5817432431,52.48,-21.88,56.8584628705,129.48
2020-09-19 20:30:00,44.2028504549,4.7035693775,44.4523964846,-10.9071495451,-4.5864306225,11.8322126863,55.11,9.29,55.8875317043,131.48,43.2228504549,-13.2964306225,45.2217853335,-10.9071495451,-4.5864306225,11.8322126863,54.13,-8.71,54.8262801948,130.46,41.6428504549,-17.6164306225,45.2157674035,-10.9071495451,-4.5864306225,11.8322126863,52.55,-13.03,54.1413280221,131.7,42.2728504549,8.1435693775,43.0501057814,-10.9071495451,-4.5864306225,11.8322126863,53.18,12.73,54.682403934,131.51,40.0528504549,-34.5064306225,52.8670462942,-10.9071495451,-4.5864306225,11.8322126863,50.96,-29.92,59.0942298368,131.7,39.5328504549,-27.0264306225,47.8881427629,-10.9071495451,-4.5864306225,11.8322126863,50.44,-22.44,55.2064054255,130.46
2020-09-19 21:00:00,41.8579337318,4.3180290369,42.0800664336,-9.962066268200001,-4.3019709631,10.8512542362,51.82,8.62,52.532054976,131.32,41.1879337318,-14.0719709631,43.5254667049,-9.962066268200001,-4.3019709631,10.8512542362,51.15,-9.77,52.0747097928,130.31,39.4279337318,-17.9919709631,43.3390467996,-9.962066268200001,-4.3019709631,10.8512542362,49.39,-13.69,51.2522019039,131.54,40.3379337318,7.3880290369,41.0089242824,-9.962066268200001,-4.3019709631,10.8512542362,50.3,11.69,51.6405470536,131.4,37.8779337318,-34.9819709631,51.5604126851,-9.962066268200001,-4.3019709631,10.8512542362,47.84,-30.68,56.8324555162,131.54,37.7579337318,-27.6219709631,46.782847707,-9.962066268200001,-4.3019709631,10.8512542362,47.72,-23.32,53.1132827078,130.31
2020-09-19 21:30:00,40.8346170744,3.7034013945,41.0022088857,-9.5153829256,-4.1165986055,10.3676851948,50.35,7.82,50.9536544322,132.14,39.6846170744,-14.9765986055,42.4165927219,-9.5153829256,-4.1165986055,10.3676851948,49.2,-10.86,50.3843189891,131.13,38.4946170744,-18.8165986055,42.8474028009,-9.5153829256,-4.1165986055,10.3676851948,48.01,-14.7,50.210059749,132.34,38.8846170744,6.7034013945,39.4581935126,-9.5153829256,-4.1165986055,10.3676851948,48.4,10.82,49.5946811664,132.23,36.9646170744,-35.9965986055,51.5959109487,-9.5153829256,-4.1165986055,10.3676851948,46.48,-31.88,56.362441395,132.34,36.4046170744,-29.5565986055,46.8923092357,-9.5153829256,-4.1165986055,10.3676851948,45.92,-25.44,52.4960950929,131.13
2020-09-19 22:00:00,38.8415837868,3.2634254879,38.9784373338,-8.4184162132,-3.8865745121,9.2722808939,47.26,7.15,47.7978043429,132.14,37.9315837868,-15.4465745121,40.95609494,-8.4184162132,-3.8865745121,9.2722808939,46.35,-11.56,47.7698241571,131.13,36.6215837868,-19.3165745121,41.4037492256,-8.4184162132,-3.8865745121,9.2722808939,45.04,-15.43,47.6097311482,132.34,37.2215837868,6.2734254879,37.7465517227,-8.4184162132,-3.8865745121,9.2722808939,45.64,10.16,46.7571940989,132.23,35.1815837868,-36.5665745121,50.7430607009,-8.4184162132,-3.8865745121,9.2722808939,43.6,-32.68,54.4880023491,132.34,34.8215837868,-29.4865745121,45.6289466663,-8.4184162132,-3.8865745121,9.2722808939,43.24,-25.6,50.2499512438,131.13
2020-09-19 22:30:00,37.9402671696,2.1221045016,37.999568424,-7.8897328304,-3.6678954984,8.7006517872,45.83,5.79,46.1942961847,133.67,36.4502671696,-15.3678954984,39.5574795555,-7.8897328304,-3.6678954984,8.7006517872,44.34,-11.7,45.8576667527,132.5,35.7902671696,-20.8878954984,41.4396839083,-7.8897328304,-3.6678954984,8.7006517872,43.68,-17.22,46.9517922981,133.89,35.8002671696,6.7121045016,36.4240507941,-7.8897328304,-3.6678954984,8.7006517872,43.69,10.38,44.9061298711,133.62,34.3902671696,-38.5478954984,51.6587913462,-7.8897328304,-3.6678954984,8.7006517872,42.28,-34.88,54.8106996854,133.89,33.5102671696,-28.7478954984,44.1517780091,-7.8897328304,-3.6678954984,8.7006517872,41.4,-25.08,48.404198165,132.5
2020-09-19 23:00:00,35.5589171376,1.8946906615999999,35.6093588921,-7.2810828624,-3.3853093384,8.0296006729,42.84,5.28,43.1641517929,133.85,34.1889171376,-16.1653093384,37.8179756339,-7.2810828624,-3.3853093384,8.0296006729,41.47,-12.78,43.3945768501,132.74,33.5489171376,-21.2053093384,39.6887261731,-7.2810828624,-3.3853093384,8.0296006729,40.83,-17.82,44.549313126,134.08,33.6289171376,6.0046906616,34.1608017732,-7.2810828624,-3.3853093384,8.0296006729,40.91,9.39,41.9738037352,133.88,32.1589171376,-38.9853093384,50.5376126828,-7.2810828624,-3.3853093384,8.0296006729,39.44,-35.6,53.1307218095,134.08,31.4389171376,-29.5853093384,43.170545971,-7.2810828624,-3.3853093384,8.0296006729,38.72,-26.2,46.7512395558,132.74
2020-09-19 23:30:00,34.2209505243,1.6050910723,34.2585722431,-6.1690494757,-3.1049089277,6.9063471447,40.39,4.71,40.6636963396,134.74,32.5709505243,-16.4549089277,36.491517451,-6.1690494757,-3.1049089277,6.9063471447,38.74,-13.35,40.975725741,133.61,32.3209505243,-21.7949089277,38.982841071,-6.1690494757,-3.1049089277,6.9063471447,38.49,-18.69,42.7878043372,134.97,32.0909505243,5.9750910723,32.6424695585,-6.1690494757,-3.1049089277,6.9063471447,38.26,9.08,39.3226906506,134.76,30.9909505243,-39.9049089277,50.5256446859,-6.1690494757,-3.1049089277,6.9063471447,37.16,-36.8,52.298237064,134.97,30.0309505243,-29.6649089277,42.2121405651,-6.1690494757,-3.1049089277,6.9063471447,36.2,-26.56,44.8984810433,133.61
2020-09-20 00:00:00,33.0653339785,0.47043141720000003,33.0686803007,-7.4746660215,-2.8795685828,8.0101527673,40.54,3.35,40.6781771961,135.12,31.2353339785,-16.3695685828,35.264838924,-7.4746660215,-2.8795685828,8.0101527673,38.71,-13.49,40.9932213909,133.86,31.1653339785,-22.9995685828,38.7331666274,-7.4746660215,-2.8795685828,8.0101527673,38.64,-20.12,43.5644809449,135.35,30.7553339785,6.1504314172,31.3642850189,-7.4746660215,-2.8795685828,8.0101527673,38.23,9.03,39.2819780561,135.01,29.8853339785,-41.1595685828,50.8649513214,-7.4746660215,-2.8795685828,8.0101527673,37.36,-38.28,53.4895129909,135.35,28.7253339785,-30.8795685828,42.1745488184,-7.4746660215,-2.8795685828,8.0101527673,36.2,-28.0,45.7650521687,133.86
2020-09-20 00:30:00,32.5029174659,0.7176612678000001,32.5108394461,-6.9670825341,-2.6723387322,7.4620126867,39.47,3.39,39.615312696,135.59,30.3929174659,-16.9823387322,34.8156467828,-6.9670825341,-2.6723387322,7.4620126867,37.36,-14.31,40.0068206685,134.41,30.6429174659,-22.9123387322,38.2617780167,-6.9670825341,-2.6723387322,7.4620126867,37.61,-20.24,42.7102996946,135.83,29.9829174659,5.6876612678,30.5176150848,-6.9670825341,-2.6723387322,7.4620126867,36.95,8.36,37.8839293105,135.56,29.3529174659,-41.2723387322,50.6458261674,-6.9670825341,-2.6723387322,7.4620126867,36.32,-38.6,53.0009660289,135.83,28.0329174659,-30.5523387322,41.4643203689,-6.9670825341,-2.6723387322,7.4620126867,35.0,-27.88,44.747004369,134.41
2020-09-20 01:00:00,31.5632672965,1.1393346458,31.5838238006,-6.7667327035,-2.5506653542,7.2314981318000005,38.33,3.69,38.5072071176,135.59,29.4832672965,-17.860665354200002,34.4712404386,-6.7667327035,-2.5506653542,7.2314981318000005,36.25,-15.31,39.3504587013,134.53,29.7732672965,-22.5106653542,37.3252930357,-6.7667327035,-2.5506653542,7.2314981318000005,36.54,-19.96,41.6362005952,135.83,29.0832672965,4.8793346458,29.4897328442,-6.7667327035,-2.5506653542,7.2314981318000005,35.85,7.43,36.6118478091,135.68,28.4732672965,-40.8306653542,49.7782099297,-6.7667327035,-2.5506653542,7.2314981318000005,35.24,-38.28,52.0309138878,135.83,27.1532672965,-31.5106653542,41.595936772,-6.7667327035,-2.5506653542,7.2314981318000005,33.92,-28.96,44.6009865362,134.53
