Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-20 01:30:00,31.3985174897,1.1117205585,31.4181925507,-6.4514825103,-2.5382794415000003,6.9328557683,37.85,3.65,38.0255834932,135.46,29.3885174897,-17.8282794415,34.3734273544,-6.4514825103,-2.5382794415000003,6.9328557683,35.84,-15.29,38.965237071,134.41,29.5985174897,-22.5182794415,37.1906593999,-6.4514825103,-2.5382794415000003,6.9328557683,36.05,-19.98,41.2165367298,135.71,29.0185174897,4.8917205585,29.427933793,-6.4514825103,-2.5382794415000003,6.9328557683,35.47,7.43,36.2398371961,135.56,28.3485174897,-40.8982794415,49.7625130509,-6.4514825103,-2.5382794415000003,6.9328557683,34.8,-38.36,51.7931424032,135.71,27.1485174897,-31.0982794415,41.2812909938,-6.4514825103,-2.5382794415000003,6.9328557683,33.6,-28.56,44.0979999546,134.41
2020-09-20 02:00:00,30.366783903399998,1.0163082269000001,30.3837859235,-6.4732160966,-2.5436917731,6.9550625065,36.84,3.56,37.0116089896,135.22,28.866783903399998,-17.8236917731,33.9260254281,-6.4732160966,-2.5436917731,6.9550625065,35.34,-15.28,38.5018700845,134.16,28.6267839034,-22.5736917731,36.4563343868,-6.4732160966,-2.5436917731,6.9550625065,35.1,-20.03,40.4130040952,135.47,28.4967839034,4.8363082269,28.9042656039,-6.4732160966,-2.5436917731,6.9550625065,34.97,7.38,35.7402476209,135.33,27.366783903399998,-40.9036917731,49.214356258,-6.4732160966,-2.5436917731,6.9550625065,33.84,-38.36,51.1530566047,135.47,26.6067839034,-30.9436917731,40.8097171055,-6.4732160966,-2.5436917731,6.9550625065,33.08,-28.4,43.5986972282,134.16
2020-09-20 02:30:00,30.1688337321,0.7767806243,30.1788322652,-6.6211662679,-2.4832193757,7.0715077045,36.79,3.26,36.9341535709,135.7,28.3488337321,-17.9932193757,33.5769611113,-6.6211662679,-2.4832193757,7.0715077045,34.97,-15.51,38.2552087957,134.62,28.4288337321,-22.9432193757,36.5320393995,-6.6211662679,-2.4832193757,7.0715077045,35.05,-20.46,40.5846535035,135.95,27.9888337321,4.7867806243,28.3952123152,-6.6211662679,-2.4832193757,7.0715077045,34.61,7.27,35.3653078595,135.79,27.1788337321,-41.3632193757,49.4934836131,-6.6211662679,-2.4832193757,7.0715077045,33.8,-38.88,51.5179036841,135.95,26.1388337321,-30.8432193757,40.4294794715,-6.6211662679,-2.4832193757,7.0715077045,32.76,-28.36,43.3302111696,134.62
2020-09-20 03:00:00,29.4676336695,0.3083899348,29.469247334,-6.5523663305,-2.4116100652,6.9820747372,36.02,2.7199999999999998,36.1225525122,136.03,27.5876336695,-17.7816100652,32.8216877688,-6.5523663305,-2.4116100652,6.9820747372,34.14,-15.37,37.4403058214,134.87,27.7576336695,-23.5116100652,36.3769437252,-6.5523663305,-2.4116100652,6.9820747372,34.31,-21.1,40.2788542538,136.27,27.2576336695,5.0683899348,27.7248475161,-6.5523663305,-2.4116100652,6.9820747372,33.81,7.48,34.6275396181,136.03,26.5276336695,-42.0516100652,49.7197471552,-6.5523663305,-2.4116100652,6.9820747372,33.08,-39.64,51.6296039109,136.27,25.4076336695,-31.6516100652,40.587833995,-6.5523663305,-2.4116100652,6.9820747372,31.96,-29.24,43.3176545995,134.87
2020-09-20 03:30:00,28.7460170078,0.4876133326,28.7501523574,-6.2739829922,-2.3523866674000002,6.7004914461,35.02,2.84,35.1349683364,135.85,27.1460170078,-18.0323866674,32.5894646828,-6.2739829922,-2.3523866674000002,6.7004914461,33.42,-15.68,36.9155631137,134.74,27.0760170078,-23.3023866674,35.7227087635,-6.2739829922,-2.3523866674000002,6.7004914461,33.35,-20.95,39.3843242928,136.1,26.8260170078,4.8076133326,27.2534095932,-6.2739829922,-2.3523866674000002,6.7004914461,33.1,7.16,33.8655518189,135.92,25.8460170078,-41.8723866674,49.2068426176,-6.2739829922,-2.3523866674000002,6.7004914461,32.12,-39.52,50.926660994,136.1,25.0060170078,-30.1123866674,39.1414961058,-6.2739829922,-2.3523866674000002,6.7004914461,31.28,-27.76,41.8217168466,134.74
2020-09-20 04:00:00,29.179733758,2.0137462441,29.2491373569,-6.230266242,-2.3362537559,6.6538935262,35.41,4.35,35.6761909402,136.13,27.049733758,-16.4162537559,31.6414519856,-6.230266242,-2.3362537559,6.6538935262,33.28,-14.08,36.1359211865,134.99,27.359733758,-26.5162537559,38.1007446719,-6.230266242,-2.3362537559,6.6538935262,33.59,-24.18,41.3879269836,136.37,26.729733758000002,6.4237462441,27.4907835935,-6.230266242,-2.3362537559,6.6538935262,32.96,8.76,34.1042402056,136.16,26.249733758,-40.4162537559,48.1925522257,-6.230266242,-2.3362537559,6.6538935262,32.48,-38.08,50.0503426562,136.37,24.929733758,-32.5362537559,40.989016013,-6.230266242,-2.3362537559,6.6538935262,31.16,-30.2,43.3933819839,134.99
2020-09-20 04:30:00,28.7529504064,7.4911201521,29.7127756732,-6.0070495936,-2.3088798479,6.4354930637,34.76,9.8,36.1150605703,135.43,26.8729504064,-10.1788798479,28.7361281056,-6.0070495936,-2.3088798479,6.4354930637,32.88,-7.87,33.8087459099,134.24,26.4629504064,-37.5188798479,45.9124611544,-6.0070495936,-2.3088798479,6.4354930637,32.47,-35.21,47.8961898276,135.68,26.4829504064,12.2811201521,29.19199504,-6.0070495936,-2.3088798479,6.4354930637,32.49,14.59,35.6155612057,135.42,25.6729504064,-34.9088798479,43.3327852186,-6.0070495936,-2.3088798479,6.4354930637,31.68,-32.6,45.4574790326,135.68,24.6329504064,-43.1888798479,49.7198309354,-6.0070495936,-2.3088798479,6.4354930637,30.64,-40.88,51.0880025055,134.24
2020-09-20 05:00:00,28.598783611,7.5238263179,29.5719188841,-6.041216389,-2.3061736821,6.4664312036,34.64,9.83,36.0077561089,135.25,26.808783611,-10.1461736821,28.664537657,-6.041216389,-2.3061736821,6.4664312036,32.85,-7.84,33.7725939187,134.06,26.308783611,-37.3761736821,45.7070066205,-6.041216389,-2.3061736821,6.4664312036,32.35,-35.07,47.7119209423,135.5,26.428783611,12.2638263179,29.1355802947,-6.041216389,-2.3061736821,6.4664312036,32.47,14.57,35.5891247434,135.23,25.558783611,-34.7861736821,43.1662981864,-6.041216389,-2.3061736821,6.4664312036,31.6,-32.48,45.3156749922,135.5,24.558783611,-43.2661736821,49.7503330395,-6.041216389,-2.3061736821,6.4664312036,30.6,-40.96,51.1280901267,134.06
2020-09-20 05:30:00,29.21513359,7.4429215809,30.1483185657,-6.32486641,-2.3470784191,6.7463110075,35.54,9.79,36.8637450621,135.25,27.09513359,-10.2370784191,28.9645307026,-6.32486641,-2.3470784191,6.7463110075,33.42,-7.89,34.3387317762,134.06,26.89513359,-37.4070784191,46.07209271,-6.32486641,-2.3470784191,6.7463110075,33.22,-35.06,48.2987784525,135.5,26.69513359,12.1529215809,29.3312744411,-6.32486641,-2.3470784191,6.7463110075,33.02,14.5,36.063421912,135.23,26.07513359,-34.7470784191,43.4427445081,-6.32486641,-2.3470784191,6.7463110075,32.4,-32.4,45.8205194209,135.5,24.83513359,-43.1070784191,49.749412763,-6.32486641,-2.3470784191,6.7463110075,31.16,-40.76,51.3061711688,134.06
2020-09-20 06:00:00,28.6009671263,7.5837942632,29.5893436221,-5.5590328737,-2.3962057368,6.0534823386,34.16,9.98,35.5880035967,135.38,26.6709671263,-10.0762057368,28.5108822996,-5.5590328737,-2.3962057368,6.0534823386,32.23,-7.68,33.1323904963,134.19,26.3409671263,-37.3762057368,45.7255651078,-5.5590328737,-2.3962057368,6.0534823386,31.9,-34.98,47.3414237217,135.62,26.3009671263,12.3437942632,29.053573422,-5.5590328737,-2.3962057368,6.0534823386,31.86,14.74,35.1045182277,135.35,25.5609671263,-34.7562057368,43.1434453614,-5.5590328737,-2.3962057368,6.0534823386,31.12,-32.36,44.8957013532,135.62,24.4409671263,-42.4362057368,48.971342961,-5.5590328737,-2.3962057368,6.0534823386,30.0,-40.04,50.0320057563,134.19
2020-09-20 06:30:00,29.2311171674,8.050703735,30.3194993607,-4.5588828326,-2.569296265,5.2330388856,33.79,10.62,35.4196061525,134.73,27.7011171674,-9.539296265,29.2976119429,-4.5588828326,-2.569296265,5.2330388856,32.26,-6.97,33.0043709227,133.53,26.9811171674,-36.599296265,45.4696510949,-4.5588828326,-2.569296265,5.2330388856,31.54,-34.03,46.3984105331,134.97,27.3211171674,12.690703735,30.1246975847,-4.5588828326,-2.569296265,5.2330388856,31.88,15.26,35.3440518334,134.68,26.2011171674,-34.009296265,42.9316989329,-4.5588828326,-2.569296265,5.2330388856,30.76,-31.44,43.9846700567,134.97,25.4411171674,-42.489296265,49.5236381925,-4.5588828326,-2.569296265,5.2330388856,30.0,-39.92,49.9360230695,133.53
2020-09-20 07:00:00,29.6255670823,8.1654995281,30.7302718421,-4.9644329177,-2.7045004719,5.6533102689,34.59,10.87,36.2577577906,134.66,28.3055670823,-9.0245004719,29.7093711919,-4.9644329177,-2.7045004719,5.6533102689,33.27,-6.32,33.8649568138,133.41,27.3355670823,-36.4645004719,45.5729417788,-4.9644329177,-2.7045004719,5.6533102689,32.3,-33.76,46.7228809043,134.9,27.9055670823,13.1754995281,30.8595927063,-4.9644329177,-2.7045004719,5.6533102689,32.87,15.88,36.5049489796,134.58,26.5155670823,-33.8245004719,42.9787404407,-4.9644329177,-2.7045004719,5.6533102689,31.48,-31.12,44.2656164534,134.9,25.9955670823,-40.7045004719,48.2972656224,-4.9644329177,-2.7045004719,5.6533102689,30.96,-38.0,49.0155240715,133.41
2020-09-20 07:30:00,31.183183594,8.5862280273,32.343689505,-6.136816406,-2.9637719727,6.8150172345,37.32,11.55,39.0664165237,135.48,29.813183594,-8.8137719727,31.0887196969,-6.136816406,-2.9637719727,6.8150172345,35.95,-5.85,36.4228636985,134.25,28.753183594,-36.5137719727,46.4758121012,-6.136816406,-2.9637719727,6.8150172345,34.89,-33.55,48.4036630845,135.71,29.333183594,13.6162280273,32.3394082421,-6.136816406,-2.9637719727,6.8150172345,35.47,16.58,39.1537648254,135.39,27.983183594,-33.8437719727,43.9142285073,-6.136816406,-2.9637719727,6.8150172345,34.12,-30.88,46.0190047698,135.71,27.383183594,-41.6837719727,49.8735961167,-6.136816406,-2.9637719727,6.8150172345,33.52,-38.72,51.2135607042,134.25
2020-09-20 08:00:00,32.3791169118,8.8282215745,33.5610594016,-6.2808830882,-3.1117784255,7.0094691195,38.66,11.94,40.4618239826,134.02,31.3391169118,-8.6117784255,32.5008150123,-6.2808830882,-3.1117784255,7.0094691195,37.62,-5.5,38.0199210941,132.82,29.8791169118,-35.3817784255,46.3101702867,-6.2808830882,-3.1117784255,7.0094691195,36.16,-32.27,48.4654361375,134.26,30.8091169118,13.3982215745,33.5963394769,-6.2808830882,-3.1117784255,7.0094691195,37.09,16.51,40.5986231294,133.97,29.0791169118,-32.6717784255,43.7383143921,-6.2808830882,-3.1117784255,7.0094691195,35.36,-29.56,46.088211074,134.26,28.7191169118,-41.0717784255,50.1166505189,-6.2808830882,-3.1117784255,7.0094691195,35.0,-37.96,51.6329507195,132.82
2020-09-20 08:30:00,34.5803003742,9.5284377023,35.8690437427,-6.5296996258,-3.2515622977,7.2944934423,41.11,12.78,43.05067363,133.04,33.4403003742,-8.2915622977,34.4529199699,-6.5296996258,-3.2515622977,7.2944934423,39.97,-5.04,40.2865051847,131.92,31.9503003742,-33.9715622977,46.6357024065,-6.5296996258,-3.2515622977,7.2944934423,38.48,-30.72,49.2384890101,133.26,32.8503003742,13.3984377023,35.4776037457,-6.5296996258,-3.2515622977,7.2944934423,39.38,16.65,42.7551973449,133.04,31.0703003742,-31.2515622977,44.0683981032,-6.5296996258,-3.2515622977,7.2944934423,37.6,-28.0,46.8802730367,133.26,30.6303003742,-40.1315622977,50.4852215352,-6.5296996258,-3.2515622977,7.2944934423,37.16,-36.88,52.3545604508,131.92
2020-09-20 09:00:00,36.5933669488,10.4661398665,38.0606698359,-6.3866330512000005,-3.2438601335,7.163219269,42.98,13.71,45.1136841768,133.29,35.6833669488,-7.5038601335,36.4638258238,-6.3866330512000005,-3.2438601335,7.163219269,42.07,-4.26,42.2851333213,132.19,33.8633669488,-33.2238601335,47.4399884409,-6.3866330512000005,-3.2438601335,7.163219269,40.25,-29.98,50.188274527,133.51,35.0033669488,14.2661398665,37.7989212074,-6.3866330512000005,-3.2438601335,7.163219269,41.39,17.51,44.9414307738,133.32,33.0133669488,-30.4838601335,44.9349321345,-6.3866330512000005,-3.2438601335,7.163219269,39.4,-27.24,47.8996617942,133.51,32.7333669488,-38.0038601335,50.1574191606,-6.3866330512000005,-3.2438601335,7.163219269,39.12,-34.76,52.3319405335,132.19
2020-09-20 09:30:00,38.5513836155,11.0797427661,40.1119667735,-5.9586163845,-3.1902572339,6.7589089678,44.51,14.27,46.741555387,132.08,37.5813836155,-6.4502572339,38.1309088908,-5.9586163845,-3.1902572339,6.7589089678,43.54,-3.26,43.6618735283,130.94,35.7313836155,-31.8402572339,47.8595210569,-5.9586163845,-3.1902572339,6.7589089678,41.69,-28.65,50.5853595421,132.3,36.8713836155,14.9197427661,39.7755911827,-5.9586163845,-3.1902572339,6.7589089678,42.83,18.11,46.5014085808,132.06,34.8413836155,-29.0702572339,45.3762258004,-5.9586163845,-3.1902572339,6.7589089678,40.8,-25.88,48.3157779612,132.3,34.4813836155,-39.1902572339,52.2000199051,-5.9586163845,-3.1902572339,6.7589089678,40.44,-36.0,54.1423457194,130.94
2020-09-20 10:00:00,39.0387169693,12.210695648,40.9038202472,-4.1512830307,-2.819304352,5.0181299137,43.19,15.03,45.7304821755,131.54,38.1587169693,-5.259304352,38.5194491524,-4.1512830307,-2.819304352,5.0181299137,42.31,-2.44,42.3802984888,130.43,36.2887169693,-30.419304352,47.3519276961,-4.1512830307,-2.819304352,5.0181299137,40.44,-27.6,48.9607352886,131.77,37.4487169693,15.920695648,40.6924434331,-4.1512830307,-2.819304352,5.0181299137,41.6,18.74,45.6261723137,131.56,35.3687169693,-27.659304352,44.899702196,-4.1512830307,-2.819304352,5.0181299137,39.52,-24.84,46.6782176181,131.77,35.0487169693,-37.819304352,51.5627030213,-4.1512830307,-2.819304352,5.0181299137,39.2,-35.0,52.5513082615,130.43
2020-09-20 10:30:00,40.0166337585,13.8087662521,42.3321745575,-2.4133662415,-2.3612337479,3.3763532736,42.43,16.17,45.4067594087,131.15,38.5866337585,-4.8612337479,38.8916430402,-2.4133662415,-2.3612337479,3.3763532736,41.0,-2.5,41.0761487971,130.17,37.2866337585,-28.6312337479,47.0110689409,-2.4133662415,-2.3612337479,3.3763532736,39.7,-26.27,47.6046520836,131.37,37.9066337585,16.2187662521,41.2305864819,-2.4133662415,-2.3612337479,3.3763532736,40.32,18.58,44.3950312535,131.29,36.3066337585,-25.9212337479,44.610335281,-2.4133662415,-2.3612337479,3.3763532736,38.72,-23.56,45.3245187509,131.37,35.5466337585,-36.7612337479,51.1365962714,-2.4133662415,-2.3612337479,3.3763532736,37.96,-34.4,51.2281328959,130.17
2020-09-20 11:00:00,40.1812003837,15.3030498834,42.9966533582,0.021200383700000002,-1.7269501165999999,1.7270802418,40.16,17.03,43.6216288096,131.62,38.6212003837,-3.5469501166,38.7837333711,0.021200383700000002,-1.7269501165999999,1.7270802418,38.6,-1.82,38.6428829152,130.63,37.5712003837,-27.5269501166,46.5760462147,0.021200383700000002,-1.7269501165999999,1.7270802418,37.55,-25.8,45.5592197036,131.84,38.0212003837,17.6630498834,41.9236807759,0.021200383700000002,-1.7269501165999999,1.7270802418,38.0,19.39,42.6611310211,131.77,36.6212003837,-24.8469501166,44.2547539552,0.021200383700000002,-1.7269501165999999,1.7270802418,36.6,-23.12,43.2908119582,131.84,35.7012003837,-36.5669501166,51.1049659981,0.021200383700000002,-1.7269501165999999,1.7270802418,35.68,-34.84,49.8687076231,130.63
2020-09-20 11:30:00,40.7236502418,15.706028367,43.64739415,1.6336502418,-1.413971633,2.1605853122,39.09,17.12,42.6746118904,132.17,39.0836502418,-2.743971633,39.1798557495,1.6336502418,-1.413971633,2.1605853122,37.45,-1.33,37.4736093805,131.15,38.1536502418,-27.423971633,46.9869689052,1.6336502418,-1.413971633,2.1605853122,36.52,-26.01,44.835594119,132.4,38.4936502418,18.546028367,42.7284012939,1.6336502418,-1.413971633,2.1605853122,36.86,19.96,41.9173138452,132.26,37.1936502418,-24.733971633,44.6669561427,1.6336502418,-1.413971633,2.1605853122,35.56,-23.32,42.524534095,132.4,36.2336502418,-35.373971633,50.6378838315,1.6336502418,-1.413971633,2.1605853122,34.6,-33.96,48.4813531164,131.15
2020-09-20 12:00:00,40.9770168677,16.8509123209,44.3065362833,2.8070168677,-1.2690876791,3.0805725495,38.17,18.12,42.252612937,131.64,39.1770168677,-2.7290876791,39.2719565366,2.8070168677,-1.2690876791,3.0805725495,36.37,-1.46,36.3992925755,130.74,38.4570168677,-25.9990876791,46.4208434489,2.8070168677,-1.2690876791,3.0805725495,35.65,-24.73,43.3877332895,131.86,38.6270168677,18.4409123209,42.8031970689,2.8070168677,-1.2690876791,3.0805725495,35.82,19.71,40.8846731673,131.85,37.4470168677,-23.3490876791,44.1300234278,2.8070168677,-1.2690876791,3.0805725495,34.64,-22.08,41.0786562585,131.86,36.4070168677,-35.9490876791,51.1645168272,2.8070168677,-1.2690876791,3.0805725495,33.6,-34.68,48.2872902532,130.74
2020-09-20 12:30:00,41.670017098,17.1303198338,45.0537255125,3.090017098,-1.3096801662,3.3561090274,38.58,18.44,42.7603788571,131.45,39.920017098,-2.3996801662,39.9920770904,3.090017098,-1.3096801662,3.3561090274,36.83,-1.09,36.8461259836,130.57,39.130017098,-25.5596801662,46.7381588029,3.090017098,-1.3096801662,3.3561090274,36.04,-24.25,43.4389698312,131.67,39.350017098,18.6803198338,43.5589048842,3.090017098,-1.3096801662,3.3561090274,36.26,19.99,41.4051651367,131.65,38.130017098,-22.9096801662,44.4831614121,3.090017098,-1.3096801662,3.3561090274,35.04,-21.6,41.1626238231,131.67,37.090017098,-33.7896801662,50.1738164192,3.090017098,-1.3096801662,3.3561090274,34.0,-32.48,47.0207443582,130.57
2020-09-20 13:00:00,41.5305004883,16.6187665875,44.7321570428,2.7905004883,-1.3212334125,3.0874829077,38.74,17.94,42.6922850173,130.88,39.8005004883,-1.4812334125,39.8280540768,2.7905004883,-1.3212334125,3.0874829077,37.01,-0.16,37.0103458509,129.86,38.9705004883,-25.7112334125,46.6879795226,2.7905004883,-1.3212334125,3.0874829077,36.18,-24.39,43.6332957728,131.1,39.2205004883,19.3787665875,43.7468199188,2.7905004883,-1.3212334125,3.0874829077,36.43,20.7,41.900297135,130.93,37.9505004883,-23.0812334125,44.4182825327,2.7905004883,-1.3212334125,3.0874829077,35.16,-21.76,41.3487992571,131.1,36.8705004883,-33.0012334125,49.4824737963,2.7905004883,-1.3212334125,3.0874829077,34.08,-31.68,46.5302998056,129.86
2020-09-20 13:30:00,41.3066670569,16.0718730801,44.3231976244,2.4966670569,-1.2981269199,2.8139793697,38.81,17.37,42.5197953899,131.1,39.3866670569,-1.3081269199,39.4083841065,2.4966670569,-1.2981269199,2.8139793697,36.89,-0.01,36.8900013554,129.99,38.7666670569,-26.2881269199,46.839300717,2.4966670569,-1.2981269199,2.8139793697,36.27,-24.99,44.0455786657,131.31,38.7966670569,19.5418730801,43.4403749777,2.4966670569,-1.2981269199,2.8139793697,36.3,20.84,41.8568465128,131.03,37.7766670569,-23.6581269199,44.5733501465,2.4966670569,-1.2981269199,2.8139793697,35.28,-22.36,41.768983708,131.31,36.4966670569,-34.2581269199,50.0562280472,2.4966670569,-1.2981269199,2.8139793697,34.0,-32.96,47.353580646,129.99
2020-09-20 14:00:00,40.6409504158,15.9617850871,43.6630900631,3.0809504158,-1.0582149129,3.2576178822,37.56,17.02,41.2363189434,131.22,38.4209504158,-1.5482149129,38.4521312838,3.0809504158,-1.0582149129,3.2576178822,35.34,-0.49,35.3433968373,130.14,38.1609504158,-26.4882149129,46.4530264451,3.0809504158,-1.0582149129,3.2576178822,35.08,-25.43,43.3277197646,131.45,37.8709504158,19.3417850871,42.5242699614,3.0809504158,-1.0582149129,3.2576178822,34.79,20.4,40.3299404909,131.2,37.1609504158,-23.8582149129,44.1605101265,3.0809504158,-1.0582149129,3.2576178822,34.08,-22.8,41.0034925342,131.45,35.6009504158,-33.7382149129,49.0478828903,3.0809504158,-1.0582149129,3.2576178822,32.52,-32.68,46.1035009517,130.14
2020-09-20 14:30:00,40.1341503665,15.7080380882,43.0986367096,2.8541503665,-1.0619619118,3.0453140096,37.28,16.77,40.8782497179,131.62,38.0041503665,-1.6619619118,38.04047269,2.8541503665,-1.0619619118,3.0453140096,35.15,-0.6000000000000001,35.1551205374,130.52,37.6641503665,-27.0019619118,46.343221402,2.8541503665,-1.0619619118,3.0453140096,34.81,-25.94,43.4122068087,131.85,37.4641503665,19.3680380882,42.1744408626,2.8541503665,-1.0619619118,3.0453140096,34.61,20.43,40.1900111968,131.56,36.6941503665,-24.3819619118,44.0561089724,2.8541503665,-1.0619619118,3.0453140096,33.84,-23.32,41.0970558556,131.85,35.2541503665,-34.0219619118,48.9933567986,2.8541503665,-1.0619619118,3.0453140096,32.4,-32.96,46.2181955511,130.52
2020-09-20 15:00:00,39.9519170009,14.9563246525,42.6596685308,1.8819170009000001,-1.2636753475,2.2668231034,38.07,16.22,41.3813158321,131.7,37.7819170009,-2.1736753475,37.8443934656,1.8819170009000001,-1.2636753475,2.2668231034,35.9,-0.91,35.9115315741,130.52,37.4519170009,-27.7636753475,46.6204649896,1.8819170009000001,-1.2636753475,2.2668231034,35.57,-26.5,44.3562272967,131.93,37.2419170009,18.8763246525,41.752556979,1.8819170009000001,-1.2636753475,2.2668231034,35.36,20.14,40.693355723,131.56,36.4819170009,-25.1036753475,44.284588561,1.8819170009000001,-1.2636753475,2.2668231034,34.6,-23.84,42.0179199866,131.93,35.0019170009,-34.4636753475,49.1210658699,1.8819170009000001,-1.2636753475,2.2668231034,33.12,-33.2,46.8953558468,130.52
2020-09-20 15:30:00,40.5870502701,14.7748994152,43.1926649138,0.5670502701,-1.5651005848000001,1.6646578776,40.02,16.34,43.2272599178,131.7,38.4170502701,-2.5051005848,38.4986399811,0.5670502701,-1.5651005848000001,1.6646578776,37.85,-0.9400000000000001,37.8616705918,130.52,37.9870502701,-27.8951005848,47.1291059204,0.5670502701,-1.5651005848000001,1.6646578776,37.42,-26.33,45.7550576439,131.93,37.8170502701,18.5548994152,42.1237888068,0.5670502701,-1.5651005848000001,1.6646578776,37.25,20.12,42.3364724558,131.63,37.0070502701,-25.2051005848,44.7752036867,0.5670502701,-1.5651005848000001,1.6646578776,36.44,-23.64,43.4364271091,131.93,35.5270502701,-34.0051005848,49.1784319258,0.5670502701,-1.5651005848000001,1.6646578776,34.96,-32.44,47.692297072,130.52
2020-09-20 16:00:00,40.9711002439,14.7202875276,43.5352491677,-1.3188997561,-2.1797124724,2.5476740428999998,42.29,16.9,45.5417841109,131.23,39.4711002439,-3.4397124724,39.6206937895,-1.3188997561,-2.1797124724,2.5476740428999998,40.79,-1.26,40.8094560121,130.21,38.2511002439,-27.7297124724,47.2449322539,-1.3188997561,-2.1797124724,2.5476740428999998,39.57,-25.55,47.1018831895,131.46,38.8111002439,17.5802875276,42.6071356899,-1.3188997561,-2.1797124724,2.5476740428999998,40.13,19.76,44.7311356887,131.26,37.2811002439,-25.0197124724,44.8984013925,-1.3188997561,-2.1797124724,2.5476740428999998,38.6,-22.84,44.8511493721,131.46,36.4011002439,-35.1397124724,50.594856375,-1.3188997561,-2.1797124724,2.5476740428999998,37.72,-32.96,50.0915162478,130.21
2020-09-20 16:30:00,41.9141169166,14.3268045919,44.2950395271,-3.1158830834,-2.6431954081,4.0859771604,45.03,16.97,48.1215315633,130.99,40.5841169166,-3.6531954081,40.7482071089,-3.1158830834,-2.6431954081,4.0859771604,43.7,-1.01,43.7116700665,129.97,39.0741169166,-27.9631954081,48.0492134196,-3.1158830834,-2.6431954081,4.0859771604,42.19,-25.32,49.2046593322,131.21,39.8441169166,17.3168045919,43.4445091368,-3.1158830834,-2.6431954081,4.0859771604,42.96,19.96,47.3704887034,130.99,38.0441169166,-25.2431954081,45.6571324809,-3.1158830834,-2.6431954081,4.0859771604,41.16,-22.6,46.9564223509,131.21,37.3641169166,-35.1631954081,51.3081625501,-3.1158830834,-2.6431954081,4.0859771604,40.48,-32.52,51.9247609527,129.97
2020-09-20 17:00:00,43.3631668777,12.8240020944,45.2196779221,-6.1768331223,-3.4359979056,7.0681927696,49.54,16.26,52.1401879552,130.7,42.3131668777,-5.9259979056,42.7261224826,-6.1768331223,-3.4359979056,7.0681927696,48.49,-2.49,48.5538896485,129.78,40.2931668777,-29.1759979056,49.7471421372,-6.1768331223,-3.4359979056,7.0681927696,46.47,-25.74,53.1225799449,130.92,41.4831668777,15.0540020944,44.1302176888,-6.1768331223,-3.4359979056,7.0681927696,47.66,18.49,51.1209907963,130.77,39.3031668777,-26.3559979056,47.322062003,-6.1768331223,-3.4359979056,7.0681927696,45.48,-22.92,50.9289387284,130.92,38.8631668777,-30.3159979056,49.2889994702,-6.1768331223,-3.4359979056,7.0681927696,45.04,-26.88,52.4512726252,129.78
2020-09-20 17:30:00,44.691383529,12.2875087043,46.3497856725,-8.478616471,-4.0424912957,9.3930119312,53.17,16.33,55.621199196,130.21,43.871383529,-9.5824912957,44.9057060091,-8.478616471,-4.0424912957,9.3930119312,52.35,-5.54,52.6423223272,129.62,41.431383529,-29.3724912957,50.7868367399,-8.478616471,-4.0424912957,9.3930119312,49.91,-25.33,55.9697864924,130.43,42.961383529,11.4675087043,44.4655398101,-8.478616471,-4.0424912957,9.3930119312,51.44,15.51,53.7274017611,130.61,40.401383529,-26.4824912957,48.3072886455,-8.478616471,-4.0424912957,9.3930119312,48.88,-22.44,53.7848305752,130.43,40.241383529,-24.8824912957,47.3128663411,-8.478616471,-4.0424912957,9.3930119312,48.72,-20.84,52.9900367994,129.62
2020-09-20 18:00:00,44.8072668477,12.4093019622,46.4938914003,-10.4027331523,-4.5906980378,11.3706361086,55.21,17.0,57.7680196995,129.93,44.6272668477,-10.6006980378,45.8690281691,-10.4027331523,-4.5906980378,11.3706361086,55.03,-6.01,55.3572127188,129.46,41.4472668477,-29.0706980378,50.6258966691,-10.4027331523,-4.5906980378,11.3706361086,51.85,-24.48,57.3384068492,130.14,43.6472668477,10.4393019622,44.8783124541,-10.4027331523,-4.5906980378,11.3706361086,54.05,15.03,56.1008324359,130.44,40.3972668477,-26.1906980378,48.1444891184,-10.4027331523,-4.5906980378,11.3706361086,50.8,-21.6,55.2014492563,130.14,40.8372668477,-25.0306980378,47.8979979524,-10.4027331523,-4.5906980378,11.3706361086,51.24,-20.44,55.1663955683,129.46
2020-09-20 18:30:00,45.0785334449,7.6265957125,45.7191331907,-11.3314665551,-4.8534042875,12.3271110754,56.41,12.48,57.7740296327,130.47,44.8385334449,-12.5034042875,46.5492126708,-11.3314665551,-4.8534042875,12.3271110754,56.17,-7.65,56.6885473442,129.67,42.3685334449,-16.4034042875,45.4330749399,-11.3314665551,-4.8534042875,12.3271110754,53.7,-11.55,54.9280665962,130.69,43.8585334449,8.6565957125,44.7046709559,-11.3314665551,-4.8534042875,12.3271110754,55.19,13.51,56.8195054537,130.67,40.7085334449,-31.0134042875,51.1763220712,-11.3314665551,-4.8534042875,12.3271110754,52.04,-26.16,58.2452332814,130.69,41.0285334449,-25.8534042875,48.4947323933,-11.3314665551,-4.8534042875,12.3271110754,52.36,-21.0,56.4142676989,129.67
2020-09-20 19:00:00,44.5357500859,2.4911673326,44.6053690759,-11.5742499141,-4.9688326674,12.5957357526,56.11,7.46,56.6037428091,130.69,44.3157500859,-17.1588326674,47.521692354,-11.5742499141,-4.9688326674,12.5957357526,55.89,-12.19,57.203917698,129.85,41.9657500859,-19.4588326674,46.2576517892,-11.5742499141,-4.9688326674,12.5957357526,53.54,-14.49,55.4661311072,130.91,43.3757500859,4.2011673326,43.5787276372,-11.5742499141,-4.9688326674,12.5957357526,54.95,9.17,55.7098860168,130.86,40.6257500859,-23.3688326674,46.8674077615,-11.5742499141,-4.9688326674,12.5957357526,52.2,-18.4,55.3479900267,130.91,41.0657500859,-20.8888326674,46.0731935113,-11.5742499141,-4.9688326674,12.5957357526,52.64,-15.92,54.9946906528,129.85
2020-09-20 19:30:00,44.7325667279,-0.9884403856,44.7434860115,-12.1574332721,-5.0684403856,13.1716465071,56.89,4.08,57.0361157513,131.05,44.4225667279,-19.5984403856,48.5537156173,-12.1574332721,-5.0684403856,13.1716465071,56.58,-14.53,58.4158993768,130.1,42.1725667279,-22.8984403856,47.9881647546,-12.1574332721,-5.0684403856,13.1716465071,54.33,-17.83,57.1809216435,131.27,43.4925667279,1.9115596144,43.5345543303,-12.1574332721,-5.0684403856,13.1716465071,55.65,6.98,56.0860312377,131.1,41.0425667279,-19.3084403856,45.3575589482,-12.1574332721,-5.0684403856,13.1716465071,53.2,-14.24,55.0728390407,131.27,41.4825667279,-18.0284403856,45.2308302496,-12.1574332721,-5.0684403856,13.1716465071,53.64,-12.96,55.1834322963,130.1
2020-09-20 20:00:00,45.0138667414,-6.0833963681,45.4230768485,-12.3961332586,-5.1233963681,13.4131767345,57.41,-0.96,57.4180259152,131.3,44.9938667414,-24.1733963681,51.0764244668,-12.3961332586,-5.1233963681,13.4131767345,57.39,-19.05,60.4691210454,130.29,43.0238667414,-13.2733963681,45.0248393726,-12.3961332586,-5.1233963681,13.4131767345,55.42,-8.15,56.0160593045,131.51,44.0838667414,-2.5133963681,44.1554579659,-12.3961332586,-5.1233963681,13.4131767345,56.48,2.61,56.5402732572,131.29,41.4438667414,-24.3233963681,48.0543619389,-12.3961332586,-5.1233963681,13.4131767345,53.84,-19.2,57.1610496755,131.51,42.0838667414,-5.7633963681000004,42.4766827519,-12.3961332586,-5.1233963681,13.4131767345,54.48,-0.64,54.483759048,130.29
2020-09-20 20:30:00,43.7138834623,-9.3953898733,44.7121567163,-11.4561165377,-4.8453898733,12.4386658911,55.17,-4.55,55.3573066541,132.22,43.4838834623,-27.5553898733,51.479584614,-11.4561165377,-4.8453898733,12.4386658911,54.94,-22.71,59.4486980513,131.18,42.1338834623,-9.2453898733,43.1363114965,-11.4561165377,-4.8453898733,12.4386658911,53.59,-4.4,53.7703273191,132.43,42.6838834623,-5.5053898733,43.0374630418,-11.4561165377,-4.8453898733,12.4386658911,54.14,-0.66,54.1440227541,132.22,40.3038834623,-27.7253898733,48.9193240527,-11.4561165377,-4.8453898733,12.4386658911,51.76,-22.88,56.5914481172,132.43,40.7838834623,-3.9653898733,40.9762061093,-11.4561165377,-4.8453898733,12.4386658911,52.24,0.88,52.2474114191,131.18
2020-09-20 21:00:00,42.0291002328,-10.2516587551,43.2613196009,-10.2508997672,-4.4316587551,11.1678353031,52.28,-5.82,52.6029542897,132.33,41.4791002328,-28.6316587551,50.401266246,-10.2508997672,-4.4316587551,11.1678353031,51.73,-24.2,57.1107074024,131.32,40.5391002328,-10.1116587551,41.7811475485,-10.2508997672,-4.4316587551,11.1678353031,50.79,-5.68,51.1066189451,132.53,40.7791002328,-6.5516587551,41.3020489594,-10.2508997672,-4.4316587551,11.1678353031,51.03,-2.12,51.0740178564,132.36,38.8291002328,-28.6716587551,48.2676189662,-10.2508997672,-4.4316587551,11.1678353031,49.08,-24.24,54.7396017523,132.53,38.9491002328,-5.6716587551,39.3598795982,-10.2508997672,-4.4316587551,11.1678353031,49.2,-1.24,49.2156235356,131.32
2020-09-20 21:30:00,40.3216669242,-10.8922831711,41.7669565114,-9.4883330758,-4.1722831711,10.3651537093,49.81,-6.72,50.2612624195,132.47,39.6716669242,-29.2522831711,49.2903360434,-9.4883330758,-4.1722831711,10.3651537093,49.16,-25.08,55.1879697036,131.45,38.9216669242,-10.7422831711,40.3768845243,-9.4883330758,-4.1722831711,10.3651537093,48.41,-6.57,48.8537920739,132.68,39.0316669242,-7.1322831711,39.677959702,-9.4883330758,-4.1722831711,10.3651537093,48.52,-2.96,48.61020469,132.51,37.2316669242,-29.3322831711,47.3980997297,-9.4883330758,-4.1722831711,10.3651537093,46.72,-25.16,53.0639614051,132.68,37.3116669242,-7.6122831711,38.0802749956,-9.4883330758,-4.1722831711,10.3651537093,46.8,-3.44,46.9262570423,131.45
2020-09-20 22:00:00,38.4702168725,-12.0005456838,40.2985196121,-8.5697831275,-3.8705456838,9.4033136044,47.04,-8.13,47.7373910054,132.91,37.5502168725,-29.5205456838,47.7648553295,-8.5697831275,-3.8705456838,9.4033136044,46.12,-25.65,52.7728803459,131.81,37.1702168725,-11.8405456838,39.0105568333,-8.5697831275,-3.8705456838,9.4033136044,45.74,-7.97,46.4291772488,133.13,37.0102168725,-7.3005456838,37.7233895645,-8.5697831275,-3.8705456838,9.4033136044,45.58,-3.43,45.7088755057,132.88,35.5502168725,-30.6705456838,46.9521063662,-8.5697831275,-3.8705456838,9.4033136044,44.12,-26.8,51.6218403391,133.13,35.2702168725,-7.9105456838,36.1464373244,-8.5697831275,-3.8705456838,9.4033136044,43.84,-4.04,44.025756098,131.81
2020-09-20 22:30:00,36.5553002117,-12.8426913334,38.745640971,-7.8246997883,-3.6626913333999997,8.639515876499999,44.38,-9.18,45.3194969081,133.39,35.6753002117,-29.7726913334,46.4665491986,-7.8246997883,-3.6626913333999997,8.639515876499999,43.5,-26.11,50.7344271674,132.22,35.3553002117,-12.6826913334,37.5612554705,-7.8246997883,-3.6626913333999997,8.639515876499999,43.18,-9.02,44.1120482408,133.62,35.2053002117,-7.4126913334,35.9772310747,-7.8246997883,-3.6626913333999997,8.639515876499999,43.03,-3.75,43.1930943555,133.31,33.7753002117,-31.6626913334,46.2957549551,-7.8246997883,-3.6626913333999997,8.639515876499999,41.6,-28.0,50.1453886215,133.62,33.5353002117,-7.5826913334,34.3818784849,-7.8246997883,-3.6626913333999997,8.639515876499999,41.36,-3.92,41.5453487168,132.22
2020-09-20 23:00:00,34.6907335041,-12.9701932503,37.0361027108,-7.1292664959,-3.4001932503,7.8985919574,41.82,-9.57,42.9010174705,133.98,33.4607335041,-30.3201932503,45.1545657201,-7.1292664959,-3.4001932503,7.8985919574,40.59,-26.92,48.7055900283,132.85,33.5507335041,-12.820193250300001,35.9166963074,-7.1292664959,-3.4001932503,7.8985919574,40.68,-9.42,41.7564222605,134.21,33.0507335041,-7.7801932503,33.9541218731,-7.1292664959,-3.4001932503,7.8985919574,40.18,-4.38,40.4180256816,133.95,32.0307335041,-32.0801932503,45.3332845467,-7.1292664959,-3.4001932503,7.8985919574,39.16,-28.68,48.5391388469,134.21,31.4707335041,-8.2001932503,32.5215349673,-7.1292664959,-3.4001932503,7.8985919574,38.6,-4.8,38.8973006776,132.85
2020-09-20 23:30:00,32.7957668548,-13.852114685,35.601171397,-6.2442331452,-3.082114685,6.9634674196,39.04,-10.77,40.4983271259,135.07,31.4057668548,-30.622114685,43.8638358961,-6.2442331452,-3.082114685,6.9634674196,37.65,-27.54,46.6473375446,133.84,31.7557668548,-13.712114685,34.5897501822,-6.2442331452,-3.082114685,6.9634674196,38.0,-10.63,39.4588000324,135.3,31.0957668548,-7.772114685,32.0523397424,-6.2442331452,-3.082114685,6.9634674196,37.34,-4.69,37.6333854443,134.96,30.3157668548,-33.322114685,45.0489627746,-6.2442331452,-3.082114685,6.9634674196,36.56,-30.24,47.4456657662,135.3,29.5157668548,-8.042114685,30.5917652585,-6.2442331452,-3.082114685,6.9634674196,35.76,-4.96,36.1023434142,133.84
2020-09-21 00:00:00,31.3249001001,-14.3543884274,34.4571884141,-5.4850998999,-2.8443884274,6.1787431115,36.81,-11.51,38.5675537207,135.71,29.8149001001,-30.8443884274,42.8987711413,-5.4850998999,-2.8443884274,6.1787431115,35.3,-28.0,45.0565200609,134.45,30.3749001001,-14.2143884274,33.5362996536,-5.4850998999,-2.8443884274,6.1787431115,35.86,-11.37,37.6193633652,135.96,29.5649001001,-7.7943884274,30.5750847732,-5.4850998999,-2.8443884274,6.1787431115,35.05,-4.95,35.3978106668,135.59,28.9949001001,-34.0443884274,44.7182805484,-5.4850998999,-2.8443884274,6.1787431115,34.48,-31.2,46.5006494578,135.96,28.0749001001,-8.2043884274,29.2491368266,-5.4850998999,-2.8443884274,6.1787431115,33.56,-5.36,33.9853380151,134.45
2020-09-21 00:30:00,30.8197334526,-6.4730353025,31.4921602326,-5.1202665474,-2.7130353025,5.7946259646,35.94,-3.76,36.1361481068,135.71,29.2397334526,-23.0330353025,37.2220731237,-5.1202665474,-2.7130353025,5.7946259646,34.36,-20.32,39.9188176178,134.45,29.4297334526,-19.8530353025,35.5000312931,-5.1202665474,-2.7130353025,5.7946259646,34.55,-17.14,38.5678894937,135.96,28.9297334526,-0.1630353025,28.9301928467,-5.1202665474,-2.7130353025,5.7946259646,34.05,2.55,34.1453510745,135.59,28.1997334526,-37.0330353025,46.5475098208,-5.1202665474,-2.7130353025,5.7946259646,33.32,-34.32,47.8339293807,135.96,27.1997334526,-20.0330353025,33.7808822165,-5.1202665474,-2.7130353025,5.7946259646,32.32,-17.32,36.6683078421,134.45
2020-09-21 01:00:00,30.0021501535,0.7359719255,30.0111757269,-4.7678498465,-2.6440280745,5.4519057785000005,34.77,3.38,34.9338990094,135.0,28.6821501535,-16.0540280745,32.8694014981,-4.7678498465,-2.6440280745,5.4519057785000005,33.45,-13.41,36.0379050445,133.77,28.3221501535,-22.7540280745,36.3302901576,-4.7678498465,-2.6440280745,5.4519057785000005,33.09,-20.11,38.7215727986,135.25,28.3221501535,6.3959719255,29.0353688833,-4.7678498465,-2.6440280745,5.4519057785000005,33.09,9.04,34.3026194335,134.9,27.1121501535,-41.0440280745,49.1902523527,-4.7678498465,-2.6440280745,5.4519057785000005,31.88,-38.4,49.9088609367,135.25,26.3921501535,-30.4440280745,40.2912451424,-4.7678498465,-2.6440280745,5.4519057785000005,31.16,-27.8,41.7586589823,133.77
2020-09-21 01:30:00,30.394750062,0.6192945879,30.4010584868,-4.955249938,-2.6307054121,5.6102685241,35.35,3.25,35.4990844952,135.08,28.834750062,-16.1907054121,33.0693476331,-4.955249938,-2.6307054121,5.6102685241,33.79,-13.56,36.4093078759,133.84,28.704750062,-22.8507054121,36.6894727947,-4.955249938,-2.6307054121,5.6102685241,33.66,-20.22,39.2663214473,135.33,28.484750062,6.2392945879,29.1600717257,-4.955249938,-2.6307054121,5.6102685241,33.44,8.87,34.5963943208,134.9,27.484750062,-41.0707054121,49.4187649483,-4.955249938,-2.6307054121,5.6102685241,32.44,-38.44,50.2989781208,135.33,26.564750062,-30.7507054121,40.6360902302,-4.955249938,-2.6307054121,5.6102685241,31.52,-28.12,42.2403219685,133.84
2020-09-21 02:00:00,29.7029334046,0.3458998549,29.7049473917,-5.1470665954,-2.6841001451,5.8048848504,34.85,3.03,34.9814722389,134.93,28.3329334046,-16.3941001451,32.7341050721,-5.1470665954,-2.6841001451,5.8048848504,33.48,-13.71,36.1783706101,133.68,28.0229334046,-23.0841001451,36.3064798088,-5.1470665954,-2.6841001451,5.8048848504,33.17,-20.4,38.9410952594,135.17,27.9729334046,6.0158998549,28.6125156937,-5.1470665954,-2.6841001451,5.8048848504,33.12,8.7,34.2436037823,134.8,26.8129334046,-41.2841001451,49.2271299442,-5.1470665954,-2.6841001451,5.8048848504,31.96,-38.6,50.1138862991,135.17,26.0529334046,-30.7641001451,40.3135857586,-5.1470665954,-2.6841001451,5.8048848504,31.2,-28.08,41.9753070269,133.68
2020-09-21 02:30:00,29.3556001085,0.0685820112,29.3556802207,-4.9143998915000005,-2.6514179888,5.5840257562,34.27,2.7199999999999998,34.3777733427,135.37,27.9056001085,-16.2414179888,32.2878642171,-4.9143998915000005,-2.6514179888,5.5840257562,32.82,-13.59,35.522394345,134.08,27.7056001085,-23.4914179888,36.3241929917,-4.9143998915000005,-2.6514179888,5.5840257562,32.62,-20.84,38.7087845327,135.61,27.5656001085,6.2585820112,28.2671568809,-4.9143998915000005,-2.6514179888,5.5840257562,32.48,8.91,33.6799421021,135.18,26.4856001085,-41.8514179888,49.528054684,-4.9143998915000005,-2.6514179888,5.5840257562,31.4,-39.2,50.2254915357,135.61,25.6456001085,-30.1314179888,39.5676528864,-4.9143998915000005,-2.6514179888,5.5840257562,30.56,-27.48,41.0982238059,134.08
2020-09-21 03:00:00,28.5536333671,0.28603599290000004,28.5550660138,-4.6963666329,-2.5939640071,5.3651196465,33.25,2.88,33.3744947527,134.97,27.2336333671,-16.5639640071,31.8753147436,-4.6963666329,-2.5939640071,5.3651196465,31.93,-13.97,34.8523428194,133.74,26.9536333671,-23.1739640071,35.5461806597,-4.6963666329,-2.5939640071,5.3651196465,31.65,-20.58,37.7526012349,135.21,26.9236333671,5.8560359929,27.553133964,-4.6963666329,-2.5939640071,5.3651196465,31.62,8.45,32.7296028085,134.85,25.7436333671,-41.3939640071,48.7462297533,-4.6963666329,-2.5939640071,5.3651196465,30.44,-38.8,49.3156526876,135.21,25.0636333671,-30.7139640071,39.6425693238,-4.6963666329,-2.5939640071,5.3651196465,29.76,-28.12,40.9437663143,133.74
2020-09-21 03:30:00,28.4310000516,-0.2881753582,28.4324604804,-4.5789999484,-2.5381753582,5.2354154254,33.01,2.25,33.0865924507,135.4,26.8710000516,-16.4481753582,31.5054458211,-4.5789999484,-2.5381753582,5.2354154254,31.45,-13.91,34.3888150421,134.08,26.8310000516,-23.8381753582,35.8909622075,-4.5789999484,-2.5381753582,5.2354154254,31.41,-21.3,37.9509960344,135.64,26.5710000516,6.0518246418,27.2514701482,-4.5789999484,-2.5381753582,5.2354154254,31.15,8.59,32.3127002895,135.18,25.6610000516,-42.2181753582,49.4050731628,-4.5789999484,-2.5381753582,5.2354154254,30.24,-39.68,49.8894778485,135.64,24.7010000516,-30.4581753582,39.215301219,-4.5789999484,-2.5381753582,5.2354154254,29.28,-27.92,40.4579386524,134.08
2020-09-21 04:00:00,27.8477167525,-0.4041641286,27.8506494892,-4.2522832475,-2.4741641286,4.9196952093,32.1,2.07,32.1666737478,134.9,26.6977167525,-16.1141641286,31.1838798959,-4.2522832475,-2.4741641286,4.9196952093,30.95,-13.64,33.8223609466,133.56,26.2877167525,-23.8441641286,35.4906778612,-4.2522832475,-2.4741641286,4.9196952093,30.54,-21.37,37.2742337279,135.14,26.3877167525,6.2358358714,27.1145209145,-4.2522832475,-2.4741641286,4.9196952093,30.64,8.71,31.853943241,134.67,25.1077167525,-42.1141641286,49.0306053478,-4.2522832475,-2.4741641286,4.9196952093,29.36,-39.64,49.328888088,135.14,24.5477167525,-30.7141641286,39.3185741842,-4.2522832475,-2.4741641286,4.9196952093,28.8,-28.24,40.3353145519,133.56
2020-09-21 04:30:00,28.2630000749,0.1336741316,28.2633161892,-4.4869999251,-2.5063258684000003,5.139536719,32.75,2.64,32.8562338073,134.9,26.9130000749,-16.6263258684,31.6345425906,-4.4869999251,-2.5063258684000003,5.139536719,31.4,-14.12,34.4286857141,133.63,26.6730000749,-23.2963258684,35.414230642,-4.4869999251,-2.5063258684000003,5.139536719,31.16,-20.79,37.458906818,135.14,26.6130000749,5.7636741316,27.2299781947,-4.4869999251,-2.5063258684000003,5.139536719,31.1,8.27,32.1807846393,134.67,25.4730000749,-41.5063258684,48.6995772046,-4.4869999251,-2.5063258684000003,5.139536719,29.96,-39.0,49.1792801899,135.14,24.713000074900002,-30.6663258684,39.3847167689,-4.4869999251,-2.5063258684000003,5.139536719,29.2,-28.16,40.5663111461,133.63
2020-09-21 05:00:00,28.375916731,0.11651639350000001,28.3761559481,-4.614083269,-2.5434836065,5.2686880027,32.99,2.66,33.0970648245,134.35,26.985916731,-16.5334836065,31.6479980722,-4.614083269,-2.5434836065,5.2686880027,31.6,-13.99,34.5583578892,133.1,26.785916731,-23.1334836065,35.392702622,-4.614083269,-2.5434836065,5.2686880027,31.4,-20.59,37.5487429883,134.57,26.685916731,5.6965163935,27.2871480883,-4.614083269,-2.5434836065,5.2686880027,31.3,8.24,32.3664579465,134.19,25.585916731,-41.2234836065,48.5181897397,-4.614083269,-2.5434836065,5.2686880027,30.2,-38.68,49.0732350676,134.57,24.825916731,-30.9034836065,39.6402754853,-4.614083269,-2.5434836065,5.2686880027,29.44,-28.36,40.8779060129,133.1
2020-09-21 05:30:00,29.4783000569,1.0368125531,29.4965278383,-5.3216999431,-2.7831874469,6.0055493212,34.8,3.8200000000000003,35.00903312,134.01,28.238300056900002,-16.4031874469,32.6567932982,-5.3216999431,-2.7831874469,6.0055493212,33.56,-13.62,36.2184759481,132.85,27.7983000569,-22.1531874469,35.5458745863,-5.3216999431,-2.7831874469,6.0055493212,33.12,-19.37,38.3683632698,134.22,27.8683000569,5.7568125531,28.4566870671,-5.3216999431,-2.7831874469,6.0055493212,33.19,8.54,34.2710913162,133.92,26.5583000569,-40.1031874469,48.0999890365,-5.3216999431,-2.7831874469,6.0055493212,31.88,-37.32,49.0827546089,134.22,25.9183000569,-30.4631874469,39.997050732,-5.3216999431,-2.7831874469,6.0055493212,31.24,-27.68,41.7387110486,132.85
2020-09-21 06:00:00,30.3808833553,0.9137620409,30.3946218025,-5.9791166447,-3.0062379591,6.6923316204,36.36,3.92,36.5706986534,134.33,29.3908833553,-15.8662379591,33.4000229249,-5.9791166447,-3.0062379591,6.6923316204,35.37,-12.86,37.6353092189,133.07,28.6408833553,-22.3762379591,36.3455117529,-5.9791166447,-3.0062379591,6.6923316204,34.62,-19.37,39.6704083669,134.55,28.9808833553,6.3837620409,29.6756468817,-5.9791166447,-3.0062379591,6.6923316204,34.96,9.39,36.1990842426,134.14,27.4208833553,-40.4062379591,48.8320479808,-5.9791166447,-3.0062379591,6.6923316204,33.4,-37.4,50.1429955228,134.55,27.0208833553,-29.6062379591,40.083131906,-5.9791166447,-3.0062379591,6.6923316204,33.0,-26.6,42.3858466944,133.07
2020-09-21 06:30:00,33.5922999873,2.0369724491,33.6540023652,-7.5377000127,-3.5030275509,8.3119265819,41.13,5.54,41.5014276863,134.15,33.0722999873,-14.3830275509,36.064504821,-7.5377000127,-3.5030275509,8.3119265819,40.61,-10.88,42.0421990386,132.88,31.6422999873,-21.2030275509,38.0894148788,-7.5377000127,-3.5030275509,8.3119265819,39.18,-17.7,42.9925854073,134.36,32.5222999873,7.7869724491,33.4415450658,-7.5377000127,-3.5030275509,8.3119265819,40.06,11.29,41.6205201794,133.91,30.3422999873,-39.1030275509,49.4944636517,-7.5377000127,-3.5030275509,8.3119265819,37.88,-35.6,51.9832126749,134.36,30.3822999873,-28.1830275509,41.4411292613,-7.5377000127,-3.5030275509,8.3119265819,37.92,-24.68,45.2441023781,132.88
2020-09-21 07:00:00,36.5316333277,3.2226247923,36.6734992078,-9.3983666723,-4.0573752077,10.2367763325,45.93,7.28,46.5033686952,132.58,36.1716333277,-13.3173752077,38.5452920603,-9.3983666723,-4.0573752077,10.2367763325,45.57,-9.26,46.5013171856,131.35,34.3916333277,-19.4673752077,39.5191490347,-9.3983666723,-4.0573752077,10.2367763325,43.79,-15.41,46.4223243709,132.77,35.4716333277,8.3626247923,36.4440703593,-9.3983666723,-4.0573752077,10.2367763325,44.87,12.42,46.5572045982,132.36,32.9216333277,-36.7773752077,49.3599966383,-9.3983666723,-4.0573752077,10.2367763325,42.32,-32.72,53.4937454288,132.77,33.0816333277,-27.9773752077,43.3258351003,-9.3983666723,-4.0573752077,10.2367763325,42.48,-23.92,48.7515825384,131.35
2020-09-21 07:30:00,40.0698666557,4.8893179686,40.3670613743,-10.9001333443,-4.6106820314,11.8351719768,50.97,9.5,51.8477665864,130.84,40.3898666557,-11.8106820314,42.0812730144,-10.9001333443,-4.6106820314,11.8351719768,51.29,-7.2,51.792896231,129.68,37.6898666557,-17.2706820314,41.458443125,-10.9001333443,-4.6106820314,11.8351719768,48.59,-12.66,50.2121867678,131.04,39.5198666557,9.3393179686,40.6084070187,-10.9001333443,-4.6106820314,11.8351719768,50.42,13.95,52.3142322891,130.66,36.1398666557,-33.8906820314,49.5446090957,-10.9001333443,-4.6106820314,11.8351719768,47.04,-29.28,55.408302627,131.04,36.8998666557,-26.1306820314,45.2151822139,-10.9001333443,-4.6106820314,11.8351719768,47.8,-21.52,52.4208965967,129.68
2020-09-21 08:00:00,42.8333166557,-1.0617630061,42.8464742588,-11.8566833443,-4.9517630061,12.8491593809,54.69,3.89,54.828169767,130.96,43.2133166557,-16.4117630061,46.2248493925,-11.8566833443,-4.9517630061,12.8491593809,55.07,-11.46,56.2497688884,129.68,40.3633166557,-23.0117630061,46.4622273261,-11.8566833443,-4.9517630061,12.8491593809,52.22,-18.06,55.2547916474,131.18,42.293316655699996,4.9182369939,42.578324167,-11.8566833443,-4.9517630061,12.8491593809,54.15,9.87,55.0421602047,130.66,39.3033166557,-19.4317630061,43.8445448564,-11.8566833443,-4.9517630061,12.8491593809,51.16,-14.48,53.1696906141,131.18,40.2633166557,-15.2317630061,43.0481273971,-11.8566833443,-4.9517630061,12.8491593809,52.12,-10.28,53.1241263458,129.68
2020-09-21 08:30:00,45.0587666483,0.1874202919,45.0591564305,-12.4012333517,-5.1025797081,13.4099555675,57.46,5.29,57.7029955895,130.77,45.2787666483,-15.0225797081,47.7058131707,-12.4012333517,-5.1025797081,13.4099555675,57.68,-9.92,58.5268212019,129.48,42.4587666483,-21.6825797081,47.6747430836,-12.4012333517,-5.1025797081,13.4099555675,54.86,-16.58,57.3106970818,130.97,44.2887666483,6.1874202919,44.7188888625,-12.4012333517,-5.1025797081,13.4099555675,56.69,11.29,57.8032888338,130.44,41.3187666483,-18.0625797081,45.0943151965,-12.4012333517,-5.1025797081,13.4099555675,53.72,-12.96,55.2611979602,130.97,42.1187666483,-12.4625797081,43.9238704687,-12.4012333517,-5.1025797081,13.4099555675,54.52,-7.36,55.0145435317,129.48
2020-09-21 09:00:00,45.9094833212,1.5047781935,45.9341378087,-12.0505166788,-5.0552218065,13.0679080093,57.96,6.5600000000000005,58.3300540031,130.77,46.3194833212,-14.4452218065,48.5196760932,-12.0505166788,-5.0552218065,13.0679080093,58.37,-9.39,59.1204617709,129.58,43.2794833212,-20.4352218065,47.8613828345,-12.0505166788,-5.0552218065,13.0679080093,55.33,-15.38,57.4278094654,130.97,45.2894833212,6.7947781935,45.7963569534,-12.0505166788,-5.0552218065,13.0679080093,57.34,11.85,58.5516703434,130.55,42.1094833212,-16.8152218065,45.3426980889,-12.0505166788,-5.0552218065,13.0679080093,54.16,-11.76,55.4220461549,130.97,43.1094833212,-11.2552218065,44.5545460098,-12.0505166788,-5.0552218065,13.0679080093,55.16,-6.2,55.5073472614,129.58
2020-09-21 09:30:00,46.9469833369,2.8957149851,47.0362031813,-11.9830166631,-4.9242850149,12.9553568556,58.93,7.82,59.4465919965,130.0,47.0769833369,-14.4842850149,49.254815729,-11.9830166631,-4.9242850149,12.9553568556,59.06,-9.56,59.8287322279,128.94,44.2669833369,-18.8042850149,48.0953942564,-11.9830166631,-4.9242850149,12.9553568556,56.25,-13.88,57.9371806356,130.2,46.0469833369,6.5657149851,46.512721783399996,-11.9830166631,-4.9242850149,12.9553568556,58.03,11.49,59.1565803609,129.92,43.0569833369,-15.2042850149,45.6626115864,-11.9830166631,-4.9242850149,12.9553568556,55.04,-10.28,55.9917851117,130.2,43.8569833369,-10.6042850149,45.1207917494,-11.9830166631,-4.9242850149,12.9553568556,55.84,-5.68,56.1281391104,128.94
