Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-21 10:00:00,47.0049833181,3.4200786482,47.1292413974,-9.7950166819,-4.3899213518,10.7337673383,56.8,7.8100000000000005,57.3344233424,130.69,46.4349833181,-14.0099213518,48.5024285169,-9.7950166819,-4.3899213518,10.7337673383,56.23,-9.62,57.0469745035,129.62,44.4149833181,-18.5199213518,48.12149447,-9.7950166819,-4.3899213518,10.7337673383,54.21,-14.13,56.0212548949,130.91,45.4649833181,7.2000786482,46.0315743882,-9.7950166819,-4.3899213518,10.7337673383,55.26,11.59,56.4623387755,130.61,43.1649833181,-14.9099213518,45.6675107661,-9.7950166819,-4.3899213518,10.7337673383,52.96,-10.52,53.9947404846,130.91,43.2849833181,-11.3099213518,44.7381727592,-9.7950166819,-4.3899213518,10.7337673383,53.08,-6.92,53.5291770906,129.62
2020-09-21 10:30:00,45.6328666528,3.3712477418,45.7572270826,-7.3471333472,-3.8987522582,8.3174898613,52.98,7.27,53.4764742667,131.15,45.3828666528,-13.3787522582,47.3137992303,-7.3471333472,-3.8987522582,8.3174898613,52.73,-9.48,53.575398272,129.98,43.2028666528,-18.7787522582,47.1076344491,-7.3471333472,-3.8987522582,8.3174898613,50.55,-14.88,52.6945623381,131.36,44.5028666528,7.9512477418,45.2076042383,-7.3471333472,-3.8987522582,8.3174898613,51.85,11.85,53.1868874818,131.0,42.0528666528,-15.2587522582,44.7355911349,-7.3471333472,-3.8987522582,8.3174898613,49.4,-11.36,50.6893440478,131.36,42.4128666528,-11.7787522582,44.0180674549,-7.3471333472,-3.8987522582,8.3174898613,49.76,-7.88,50.3800754267,129.98
2020-09-21 11:00:00,45.6198166561,3.9488459904,45.7904035404,-5.2601833439,-3.3711540096,6.2477362434,50.88,7.32,51.4038597773,131.55,45.0998166561,-12.2011540096,46.72110467,-5.2601833439,-3.3711540096,6.2477362434,50.36,-8.83,51.1282553976,130.29,43.2698166561,-18.3211540096,46.9887403289,-5.2601833439,-3.3711540096,6.2477362434,48.53,-14.95,50.7805415489,131.74,44.2798166561,9.1588459904,45.2171054246,-5.2601833439,-3.3711540096,6.2477362434,49.54,12.53,51.1000244618,131.3,42.0598166561,-14.8111540096,44.5914617415,-5.2601833439,-3.3711540096,6.2477362434,47.32,-11.44,48.6832209288,131.74,42.2198166561,-8.8111540096,43.1294487961,-5.2601833439,-3.3711540096,6.2477362434,47.48,-5.44,47.790626696,130.29
2020-09-21 11:30:00,45.6045333268,4.5561160247,45.8315573943,-3.2654666732,-2.6938839753,4.2332355789000005,48.87,7.25,49.4048519884,131.35,44.7245333268,-11.4538839753,46.1679037798,-3.2654666732,-2.6938839753,4.2332355789000005,47.99,-8.76,48.7829652645,130.1,43.3445333268,-17.6938839753,46.8168997206,-3.2654666732,-2.6938839753,4.2332355789000005,46.61,-15.0,48.9641920182,131.55,43.9745333268,9.8261160247,45.0589850911,-3.2654666732,-2.6938839753,4.2332355789000005,47.24,12.52,48.8709320558,131.1,42.1745333268,-14.1738839753,44.4925864418,-3.2654666732,-2.6938839753,4.2332355789000005,45.44,-11.48,46.8677287694,131.55,41.8945333268,-8.2938839753,42.7076156448,-3.2654666732,-2.6938839753,4.2332355789000005,45.16,-5.6,45.5058853337,130.1
2020-09-21 12:00:00,45.594716662,5.3317126391,45.9053956214,-2.335283338,-2.2682873609,3.2555607536,47.93,7.6,48.5288048483,131.84,44.654716662,-10.8382873609,45.951193598,-2.335283338,-2.2682873609,3.2555607536,46.99,-8.57,47.7651023238,130.57,43.364716662,-17.0882873609,46.6101728821,-2.335283338,-2.2682873609,3.2555607536,45.7,-14.82,48.0429224756,132.03,43.914716662000004,10.5717126391,45.1692754827,-2.335283338,-2.2682873609,3.2555607536,46.25,12.84,47.9992510358,131.58,42.184716662,-13.6282873609,44.3314847061,-2.335283338,-2.2682873609,3.2555607536,44.52,-11.36,45.9464906168,132.03,41.904716662,-7.7882873609,42.6223262919,-2.335283338,-2.2682873609,3.2555607536,44.24,-5.52,44.583046105,130.57
2020-09-21 12:30:00,45.9276166631,5.7422571071,46.2851972993,-1.8023833369000002,-2.1677428928999998,2.8191656466,47.73,7.91,48.3809983361,132.03,44.9776166631,-10.5677428929,46.2024154189,-1.8023833369000002,-2.1677428928999998,2.8191656466,46.78,-8.4,47.528185322,130.76,43.6976166631,-16.7677428929,46.8042615982,-1.8023833369000002,-2.1677428928999998,2.8191656466,45.5,-14.6,47.7850394998,132.22,44.2376166631,10.9122571071,45.5636267564,-1.8023833369000002,-2.1677428928999998,2.8191656466,46.04,13.08,47.8619682002,131.78,42.5576166631,-13.2877428929,44.5837957921,-1.8023833369000002,-2.1677428928999998,2.8191656466,44.36,-11.12,45.7325267179,132.22,42.2376166631,-8.5277428929,43.0898904643,-1.8023833369000002,-2.1677428928999998,2.8191656466,44.04,-6.36,44.4968673055,130.76
2020-09-21 13:00:00,45.8106666642,5.729767153,46.1676013222,-1.4493333358,-2.050232847,2.5107811225,47.26,7.78,47.8960958743,131.37,44.8206666642,-10.510232847,46.0364763499,-1.4493333358,-2.050232847,2.5107811225,46.27,-8.46,47.0370545421,130.13,43.6106666642,-16.570232847,46.6525761721,-1.4493333358,-2.050232847,2.5107811225,45.06,-14.52,47.3416729742,131.56,44.1006666642,10.759767153,45.3942880703,-1.4493333358,-2.050232847,2.5107811225,45.55,12.81,47.3170011729,131.13,42.4306666642,-13.090232847,44.4040051071,-1.4493333358,-2.050232847,2.5107811225,43.88,-11.04,45.2474971684,131.56,42.0706666642,-8.530232847,42.926750005,-1.4493333358,-2.050232847,2.5107811225,43.52,-6.48,43.9997818176,130.13
2020-09-21 13:30:00,45.5948833312,5.3956358757,45.9130294414,-1.0551166688,-1.9643641243,2.2297976585,46.65,7.36,47.2270272196,130.9,44.5848833312,-10.4543641243,45.7941650312,-1.0551166688,-1.9643641243,2.2297976585,45.64,-8.49,46.4229436809,129.63,43.4148833312,-16.7243641243,46.5247939278,-1.0551166688,-1.9643641243,2.2297976585,44.47,-14.76,46.8555066134,131.09,43.8748833312,10.6656358757,45.1526430673,-1.0551166688,-1.9643641243,2.2297976585,44.93,12.63,46.6714238052,130.62,42.1848833312,-13.3243641243,44.2391575529,-1.0551166688,-1.9643641243,2.2297976585,43.24,-11.36,44.707350626,131.09,41.8248833312,-9.4443641243,42.8779299802,-1.0551166688,-1.9643641243,2.2297976585,42.88,-7.48,43.527517733,129.63
2020-09-21 14:00:00,45.1626999979,5.6677816091,45.5169552966,-1.0273000021,-1.9122183909000001,2.1706967704,46.19,7.58,46.8078252005,130.9,43.9426999979,-10.7122183909,45.2295534575,-1.0273000021,-1.9122183909000001,2.1706967704,44.97,-8.8,45.8229298496,129.63,43.0026999979,-16.4622183909,46.046029595,-1.0273000021,-1.9122183909000001,2.1706967704,44.03,-14.55,46.3717953071,131.09,43.2626999979,10.4177816091,44.499341397,-1.0273000021,-1.9122183909000001,2.1706967704,44.29,12.33,45.9742645401,130.62,41.8526999979,-13.0322183909,43.8347717378,-1.0273000021,-1.9122183909000001,2.1706967704,42.88,-11.12,44.2984062919,131.09,41.2926999979,-7.5122183909,41.9704717423,-1.0273000021,-1.9122183909000001,2.1706967704,42.32,-5.6,42.6889025392,129.63
2020-09-21 14:30:00,44.8650666647,5.5647391419000005,45.2088545369,-1.1949333353,-2.0152608581,2.3428918033,46.06,7.58,46.6795458418,130.9,44.0150666647,-10.7352608581,45.3053188841,-1.1949333353,-2.0152608581,2.3428918033,45.21,-8.72,46.0432676946,129.63,42.7150666647,-16.5952608581,45.8255344008,-1.1949333353,-2.0152608581,2.3428918033,43.91,-14.58,46.2673156775,131.09,43.3150666647,10.4247391419,44.5518819618,-1.1949333353,-2.0152608581,2.3428918033,44.51,12.44,46.2157300061,130.62,41.5250666647,-13.1752608581,43.5651082885,-1.1949333353,-2.0152608581,2.3428918033,42.72,-11.16,44.1536408465,131.09,41.3250666647,-7.5352608581,42.0064434467,-1.1949333353,-2.0152608581,2.3428918033,42.52,-5.52,42.8768095828,129.63
2020-09-21 15:00:00,44.789049996,5.2629376292,45.0972007117,-2.010950004,-2.2370623708,3.0080505264,46.8,7.5,47.3971518132,131.0,44.009049996,-11.0770623708,45.3816900557,-2.010950004,-2.2370623708,3.0080505264,46.02,-8.84,46.8613486788,129.78,42.599049996,-16.9270623708,45.8388972497,-2.010950004,-2.2370623708,3.0080505264,44.61,-14.69,46.9664582442,131.21,43.299049996,10.1129376292,44.4643591885,-2.010950004,-2.2370623708,3.0080505264,45.31,12.35,46.962949226,130.76,41.429049996,-13.4770623708,43.5660119097,-2.010950004,-2.2370623708,3.0080505264,43.44,-11.24,44.8706050773,131.21,41.269049996,-7.5570623708,41.9552580644,-2.010950004,-2.2370623708,3.0080505264,43.28,-5.32,43.6057427411,129.78
2020-09-21 15:30:00,44.7976833278,5.0257958555,45.0787206509,-2.7523166722,-2.4242041445,3.6676985697,47.55,7.45,48.130084147,131.23,44.2076833278,-11.3942041445,45.6524605394,-2.7523166722,-2.4242041445,3.6676985697,46.96,-8.97,47.8090211153,130.01,42.5876833278,-17.2442041445,45.9464182261,-2.7523166722,-2.4242041445,3.6676985697,45.34,-14.82,47.7006079626,131.43,43.4676833278,9.9157958555,44.5843302219,-2.7523166722,-2.4242041445,3.6676985697,46.22,12.34,47.8389381153,130.99,41.4076833278,-13.7842041445,43.6417291417,-2.7523166722,-2.4242041445,3.6676985697,44.16,-11.36,45.5977543307,131.43,41.4876833278,-8.2642041445,42.3027769544,-2.7523166722,-2.4242041445,3.6676985697,44.24,-5.84,44.6237963423,130.01
2020-09-21 16:00:00,46.0092166586,5.2515203112,46.3079526984,-4.0107833414,-2.8084796888,4.8963191454,50.02,8.06,50.6652148915,131.75,45.7092166586,-11.4284796888,47.1162672072,-4.0107833414,-2.8084796888,4.8963191454,49.72,-8.62,50.4616963647,130.55,43.6792166586,-17.1984796888,46.9431749195,-4.0107833414,-2.8084796888,4.8963191454,47.69,-14.39,49.8137350537,131.95,44.9092166586,10.0615203112,46.0225154882,-4.0107833414,-2.8084796888,4.8963191454,48.92,12.87,50.5846152501,131.51,42.5492166586,-13.6884796888,44.6968714169,-4.0107833414,-2.8084796888,4.8963191454,46.56,-10.88,47.8143074822,131.95,42.9092166586,-8.0484796888,43.6575182478,-4.0107833414,-2.8084796888,4.8963191454,46.92,-5.24,47.2116934668,130.55
2020-09-21 16:30:00,47.6181999875,4.9474528916,47.8745262134,-6.2718000125,-3.3225471084000002,7.0975203194,53.89,8.27,54.5208675646,132.49,47.2581999875,-12.4325471084,48.8662019565,-6.2718000125,-3.3225471084000002,7.0975203194,53.53,-9.11,54.2996592991,131.34,45.1281999875,-17.6825471084,48.4688240661,-6.2718000125,-3.3225471084000002,7.0975203194,51.4,-14.36,53.36824524,132.69,46.3681999875,9.3074528916,47.293114186,-6.2718000125,-3.3225471084000002,7.0975203194,52.64,12.63,54.1339680792,132.3,44.0081999875,-14.0825471084,46.2064908773,-6.2718000125,-3.3225471084000002,7.0975203194,50.28,-10.76,51.4184402719,132.69,44.3281999875,-8.9225471084,45.2172661826,-6.2718000125,-3.3225471084000002,7.0975203194,50.6,-5.6,50.9089383115,131.34
2020-09-21 17:00:00,48.8628833252,4.810983511,49.0991540578,-8.6771166748,-3.959016489,9.5376184317,57.54,8.77,58.2045058393,132.19,48.9128833252,-12.849016489,50.5723974112,-8.6771166748,-3.959016489,9.5376184317,57.59,-8.89,58.2721219796,131.07,46.2228833252,-17.729016489,49.5062922118,-8.6771166748,-3.959016489,9.5376184317,54.9,-13.77,56.600555651,132.4,47.9228833252,8.880983511,48.738840921,-8.6771166748,-3.959016489,9.5376184317,56.6,12.84,58.0381391845,132.02,45.0828833252,-14.079016489,47.230128882,-8.6771166748,-3.959016489,9.5376184317,53.76,-10.12,54.7042228717,132.4,45.8428833252,-9.199016489,46.756730595,-8.6771166748,-3.959016489,9.5376184317,54.52,-5.24,54.7712333255,131.07
2020-09-21 17:30:00,49.909416646,4.1703988594,50.0833514912,-10.920583354,-4.5296011406,11.8227081197,60.83,8.7,61.4489942961,131.1,50.039416646,-13.3496011406,51.7895266332,-10.920583354,-4.5296011406,11.8227081197,60.96,-8.82,61.5947562703,129.99,47.139416646,-17.9696011406,50.4483019227,-10.920583354,-4.5296011406,11.8227081197,58.06,-13.44,59.5952783365,131.29,48.959416646,8.0903988594,49.6233718325,-10.920583354,-4.5296011406,11.8227081197,59.88,12.62,61.1954148609,130.93,45.919416646,-14.2896011406,48.0914288192,-10.920583354,-4.5296011406,11.8227081197,56.84,-9.76,57.6718579552,131.29,46.759416646,-11.4096011406,48.1313000371,-10.920583354,-4.5296011406,11.8227081197,57.68,-6.88,58.0888698461,129.99
2020-09-21 18:00:00,52.1635666418,2.8432249472,52.2409955197,-12.8464333582,-5.0667750528,13.8095278508,65.01,7.91,65.4894510589,130.5,48.1635666418,-14.3267750528,50.249235169,-12.8464333582,-5.0667750528,13.8095278508,61.01,-9.26,61.7087327694,129.43,49.2235666418,-19.0167750528,52.7692831707,-12.8464333582,-5.0667750528,13.8095278508,62.07,-13.95,63.6182945386,130.71,47.0835666418,6.9532249472,47.5942179774,-12.8464333582,-5.0667750528,13.8095278508,59.93,12.02,61.1235249311,130.38,48.0735666418,-15.3067750528,50.4516121861,-12.8464333582,-5.0667750528,13.8095278508,60.92,-10.24,61.7746226213,130.71,44.8735666418,-13.1467750528,46.7597548908,-12.8464333582,-5.0667750528,13.8095278508,57.72,-8.08,58.2828002073,129.43
2020-09-21 18:30:00,52.6039999754,2.1397180438,52.6474995296,-13.7160000246,-5.3702819562,14.7298535283,66.32,7.51,66.7438573953,130.5,46.9139999754,-15.7502819562,49.4873193393,-13.7160000246,-5.3702819562,14.7298535283,60.63,-10.38,61.5121231954,129.6,49.6339999754,-19.7202819562,53.4080843505,-13.7160000246,-5.3702819562,14.7298535283,63.35,-14.35,64.9549459241,130.71,45.8539999754,5.5997180438,46.1946550578,-13.7160000246,-5.3702819562,14.7298535283,59.57,10.97,60.5716583891,130.55,48.4439999754,-16.0102819562,51.0210766442,-13.7160000246,-5.3702819562,14.7298535283,62.16,-10.64,63.0640563237,130.71,43.6839999754,-15.3302819562,46.2958896524,-13.7160000246,-5.3702819562,14.7298535283,57.4,-9.96,58.2577170854,129.6
2020-09-21 19:00:00,52.2652999725,1.5294217584,52.2876726594,-14.5447000275,-5.5205782416,15.5571553637,66.81,7.05,67.1809392611,130.66,46.4952999725,-16.2305782416,49.2467723774,-14.5447000275,-5.5205782416,15.5571553637,61.04,-10.71,61.9724592057,129.68,49.2752999725,-20.3105782416,53.2970428438,-14.5447000275,-5.5205782416,15.5571553637,63.82,-14.79,65.5113463455,130.86,45.4352999725,5.1294217584,45.7239264627,-14.5447000275,-5.5205782416,15.5571553637,59.98,10.65,60.9181655994,130.62,48.0952999725,-16.5605782416,50.8665964179,-14.5447000275,-5.5205782416,15.5571553637,62.64,-11.04,63.6054337301,130.86,43.2952999725,-15.6405782416,46.0337994026,-14.5447000275,-5.5205782416,15.5571553637,57.84,-10.12,58.7186512107,129.68
2020-09-21 19:30:00,52.4274833069,1.7459068938,52.4565457953,-15.0325166931,-5.6840931062,16.0712623203,67.46,7.43,67.8679342547,130.09,46.7374833069,-16.3440931062,49.512844044,-15.0325166931,-5.6840931062,16.0712623203,61.77,-10.66,62.6830798541,129.17,49.3974833069,-19.9440931062,53.2717392891,-15.0325166931,-5.6840931062,16.0712623203,64.43,-14.26,65.9891847199,130.3,45.6474833069,4.9059068938,45.9103545478,-15.0325166931,-5.6840931062,16.0712623203,60.68,10.59,61.597163084,130.12,48.2074833069,-16.2040931062,50.8579795133,-15.0325166931,-5.6840931062,16.0712623203,63.24,-10.52,64.109032125,130.3,43.4474833069,-15.2440931062,46.0441763997,-15.0325166931,-5.6840931062,16.0712623203,58.48,-9.56,59.2562570536,129.17
2020-09-21 20:00:00,53.414466641,1.6833928463,53.4409866864,-15.455533359,-5.7966071537,16.5067915086,68.87,7.48,69.2750120895,130.48,47.414466641,-16.6766071537,50.2617237369,-15.455533359,-5.7966071537,16.5067915086,62.87,-10.88,63.8044771156,129.57,50.344466641,-20.0566071537,54.1925531035,-15.455533359,-5.7966071537,16.5067915086,65.8,-14.26,67.3274654209,130.69,46.314466641,4.6533928463,46.5476517691,-15.455533359,-5.7966071537,16.5067915086,61.77,10.45,62.6477086572,130.52,49.104466641,-16.2766071537,51.7317753854,-15.455533359,-5.7966071537,16.5067915086,64.56,-10.48,65.4050762556,130.69,44.104466641,-15.5966071537,46.7809590794,-15.455533359,-5.7966071537,16.5067915086,59.56,-9.8,60.3608614915,129.57
2020-09-21 20:30:00,50.7439833073,0.1639053435,50.7442480175,-14.5960166927,-5.5260946565,15.6070953558,65.34,5.69,65.5872830662,131.67,45.1139833073,-17.7560946565,48.4824750534,-14.5960166927,-5.5260946565,15.6070953558,59.71,-12.23,60.9496267421,130.66,47.8239833073,-21.9660946565,52.6273948989,-14.5960166927,-5.5260946565,15.6070953558,62.42,-16.44,64.5486638127,131.86,44.0939833073,3.9439053435,44.2700096371,-14.5960166927,-5.5260946565,15.6070953558,58.69,9.47,59.4491126931,131.64,46.6839833073,-18.2060946565,50.1084441994,-14.5960166927,-5.5260946565,15.6070953558,61.28,-12.68,62.5781175811,131.86,42.0039833073,-15.3660946565,44.7264069502,-14.5960166927,-5.5260946565,15.6070953558,56.6,-9.84,57.4489825846,130.66
2020-09-21 21:00:00,48.1727166427,-0.8248935922,48.1797787269,-13.5872833573,-5.2048935922,14.5500923137,61.76,4.38,61.9151193167,132.15,42.6727166427,-19.0848935922,46.746057685,-13.5872833573,-5.2048935922,14.5500923137,56.26,-13.88,57.9468894765,131.17,45.4127166427,-23.0848935922,50.9433719441,-13.5872833573,-5.2048935922,14.5500923137,59.0,-17.88,61.6497721001,132.36,41.7727166427,2.7651064078000003,41.8641334457,-13.5872833573,-5.2048935922,14.5500923137,55.36,7.97,55.930765237,132.16,44.3327166427,-19.4048935922,48.3935911071,-13.5872833573,-5.2048935922,14.5500923137,57.92,-14.2,59.6352781498,132.36,39.8127166427,-17.0448935922,43.3079762173,-13.5872833573,-5.2048935922,14.5500923137,53.4,-11.84,54.696851829,131.17
2020-09-21 21:30:00,45.5651333216,-2.2489767666000002,45.6206013892,-12.6748666784,-4.9189767666,13.5959029765,58.24,2.67,58.3011706572,132.8,40.3651333216,-19.7089767666,44.9197924445,-12.6748666784,-4.9189767666,13.5959029765,53.04,-14.79,55.0634697417,131.71,42.9551333216,-24.7089767666,49.5547879778,-12.6748666784,-4.9189767666,13.5959029765,55.63,-19.79,59.0452453632,132.99,39.5351333216,2.3110232334,39.602621064,-12.6748666784,-4.9189767666,13.5959029765,52.21,7.23,52.7082251646,132.72,41.8851333216,-20.9989767666,46.854257209,-12.6748666784,-4.9189767666,13.5959029765,54.56,-16.08,56.8802250347,132.99,37.6051333216,-16.7189767666,41.154225011,-12.6748666784,-4.9189767666,13.5959029765,50.28,-11.8,51.6460879448,131.71
2020-09-21 22:00:00,43.1149000402,-3.3522112263,43.2450219746,-11.4650999598,-4.5222112263,12.3247276426,54.58,1.17,54.5925388675,132.49,37.9349000402,-20.5322112263,43.1350013203,-11.4650999598,-4.5222112263,12.3247276426,49.4,-16.01,51.9295686483,131.41,40.6849000402,-25.6922112263,48.1180923248,-11.4650999598,-4.5222112263,12.3247276426,52.15,-21.17,56.2831360178,132.71,37.2249000402,1.3877887737,37.2507602699,-11.4650999598,-4.5222112263,12.3247276426,48.69,5.91,49.0473669018,132.43,39.6549000402,-22.0822112263,45.3887117006,-11.4650999598,-4.5222112263,12.3247276426,51.12,-17.56,54.0519009841,132.71,35.374900040200004,-15.962211226299999,38.8094800286,-11.4650999598,-4.5222112263,12.3247276426,46.84,-11.44,48.2167937549,131.41
2020-09-21 22:30:00,40.7750000569,-4.1378636534,40.9844183227,-10.5349999431,-4.2278636534,11.3516983255,51.31,0.09,51.3100789319,132.49,35.7350000569,-20.7378636534,41.3164521464,-10.5349999431,-4.2278636534,11.3516983255,46.27,-16.51,49.1273141949,131.29,38.4750000569,-26.4778636534,46.7054910371,-10.5349999431,-4.2278636534,11.3516983255,49.01,-22.25,53.8241822976,132.71,35.0950000569,1.1421363466,35.1135800571,-10.5349999431,-4.2278636534,11.3516983255,45.63,5.37,45.9448996081,132.31,37.5050000569,-22.9478636534,43.9685054956,-10.5349999431,-4.2278636534,11.3516983255,48.04,-18.72,51.5585104517,132.71,33.3050000569,-18.5078636534,38.1020215448,-10.5349999431,-4.2278636534,11.3516983255,43.84,-14.28,46.1070927299,131.29
2020-09-21 23:00:00,38.7070499924,-4.5938683463,38.9787037432,-9.5929500076,-3.8838683463,10.3493537566,48.3,-0.71,48.3052181446,132.63,33.5370499924,-21.5038683463,39.8390521479,-9.5929500076,-3.8838683463,10.3493537566,43.13,-17.62,46.5903562983,131.51,36.5370499924,-26.9438683463,45.3974455626,-9.5929500076,-3.8838683463,10.3493537566,46.13,-23.06,51.572672027,132.85,32.9870499924,0.4161316537,32.9896746385,-9.5929500076,-3.8838683463,10.3493537566,42.58,4.3,42.796569956,132.54,35.5670499924,-23.4038683463,42.5764735356,-9.5929500076,-3.8838683463,10.3493537566,45.16,-19.52,49.1981300458,132.85,31.2470499924,-18.5638683463,36.3454996004,-9.5929500076,-3.8838683463,10.3493537566,40.84,-14.68,43.3982488126,131.51
2020-09-21 23:30:00,36.1260833307,-4.9870867996,36.4686842587,-8.3239166693,-3.5070867996,9.0325658889,44.45,-1.48,44.4746320952,133.32,31.3960833307,-22.0070867996,38.3409170197,-8.3239166693,-3.5070867996,9.0325658889,39.72,-18.5,43.8169875733,132.19,34.1060833307,-27.6370867996,43.8979895545,-8.3239166693,-3.5070867996,9.0325658889,42.43,-24.13,48.8114924992,133.55,30.9360833307,0.1529132004,30.9364612438,-8.3239166693,-3.5070867996,9.0325658889,39.26,3.66,39.4302320561,133.26,33.1560833307,-24.1870867996,41.0407240395,-8.3239166693,-3.5070867996,9.0325658889,41.48,-20.68,46.3492481061,133.55,29.2760833307,-16.9470867996,33.8273972717,-8.3239166693,-3.5070867996,9.0325658889,37.6,-13.44,39.9298585021,132.19
2020-09-22 00:00:00,34.6299000111,-5.3582396352,35.0419849148,-7.6200999889,-3.2382396352000002,8.2796207507,42.25,-2.12,42.3031547287,133.59,29.7399000111,-22.6182396352,37.3637045389,-7.6200999889,-3.2382396352000002,8.2796207507,37.36,-19.38,42.0874565637,132.49,32.7299000111,-28.0582396352,43.1104530963,-7.6200999889,-3.2382396352000002,8.2796207507,40.35,-24.82,47.3725120719,133.83,29.3499000111,-0.3982396352,29.3526016815,-7.6200999889,-3.2382396352000002,8.2796207507,36.97,2.84,37.0789225841,133.56,31.8199000111,-24.5982396352,40.21914258,-7.6200999889,-3.2382396352000002,8.2796207507,39.44,-21.36,44.8526833088,133.83,27.7399000111,-18.5582396352,33.3752949198,-7.6200999889,-3.2382396352000002,8.2796207507,35.36,-15.32,38.5361129332,132.49
2020-09-22 00:30:00,33.2280667021,-5.6481675227,33.7046912628,-6.8719332979,-3.0681675227,7.5257636954,40.1,-2.58,40.182911791,134.87,28.7480667021,-22.7681675227,36.6720710003,-6.8719332979,-3.0681675227,7.5257636954,35.62,-19.7,40.7047220848,133.7,31.3980667021,-28.8281675227,42.6251314995,-6.8719332979,-3.0681675227,7.5257636954,38.27,-25.76,46.1320983698,135.11,28.4080667021,-0.1281675227,28.4083558247,-6.8719332979,-3.0681675227,7.5257636954,35.28,2.94,35.4022880616,134.79,30.5280667021,-25.3881675227,39.7054392587,-6.8719332979,-3.0681675227,7.5257636954,37.4,-22.32,43.5539022362,135.11,26.8480667021,-18.8681675227,32.8150336173,-6.8719332979,-3.0681675227,7.5257636954,33.72,-15.8,37.238130995,133.7
2020-09-22 01:00:00,32.2153333452,-6.395549392,32.844036819,-6.4746666548,-2.955549392,7.1173436407,38.69,-3.44,38.8426273571,134.87,27.9853333452,-22.375549392,35.8307701987,-6.4746666548,-2.955549392,7.1173436407,34.46,-19.42,39.555378901,133.7,30.4453333452,-29.585549392,42.4525977453,-6.4746666548,-2.955549392,7.1173436407,36.92,-26.63,45.5218991256,135.18,27.6753333452,0.234450608,27.6763263974,-6.4746666548,-2.955549392,7.1173436407,34.15,3.19,34.2986676126,134.79,29.605333345200002,-26.195549392,39.5307800381,-6.4746666548,-2.955549392,7.1173436407,36.08,-23.24,42.9169430412,135.18,26.1253333452,-18.595549392,32.0675458928,-6.4746666548,-2.955549392,7.1173436407,32.6,-15.64,36.1575662898,133.7
2020-09-22 01:30:00,32.1194666647,-6.4655653983,32.7637555043,-6.3805333353,-2.9355653983,7.0234428773,38.5,-3.5300000000000002,38.6614911766,134.58,27.9894666647,-22.3655653983,35.8277652075,-6.3805333353,-2.9355653983,7.0234428773,34.37,-19.43,39.48191738,133.29,30.3594666647,-29.5455653983,42.363163844,-6.3805333353,-2.9355653983,7.0234428773,36.74,-26.61,45.3642998403,134.81,27.6794666647,0.13443460170000002,27.6797931261,-6.3805333353,-2.9355653983,7.0234428773,34.06,3.07,34.1980774313,134.36,29.5394666647,-26.1355653983,39.4417021631,-6.3805333353,-2.9355653983,7.0234428773,35.92,-23.2,42.7608044826,134.81,26.1394666647,-17.8955653983,31.6784308077,-6.3805333353,-2.9355653983,7.0234428773,32.52,-14.96,35.7959774276,133.29
2020-09-22 02:00:00,31.9411499867,-6.6110417973,32.6181381461,-6.8588500133,-2.9910417973000003,7.4826569171,38.8,-3.62,38.9685052318,134.88,27.6311499867,-22.5810417973,35.684505016,-6.8588500133,-2.9910417973000003,7.4826569171,34.49,-19.59,39.6652013735,133.61,30.1711499867,-29.7610417973,42.3794513931,-6.8588500133,-2.9910417973000003,7.4826569171,37.03,-26.77,45.6930388571,135.1,27.3111499867,-0.0010417973,27.3111500066,-6.8588500133,-2.9910417973000003,7.4826569171,34.17,2.99,34.3005685084,134.65,29.3411499867,-26.3510417973,39.4370445945,-6.8588500133,-2.9910417973000003,7.4826569171,36.2,-23.36,43.0828225631,135.1,25.7811499867,-17.9510417973,31.4150854884,-6.8588500133,-2.9910417973000003,7.4826569171,32.64,-14.96,35.9050302882,133.61
2020-09-22 02:30:00,31.6104999867,-6.7205774031,32.317021367,-6.6695000133,-2.9205774031000002,7.280934198,38.28,-3.8,38.4681478629,135.39,27.1404999867,-23.0405774031,35.6016143818,-6.6695000133,-2.9205774031000002,7.280934198,33.81,-20.12,39.343747915,134.13,29.8704999867,-30.0005774031,42.3353447367,-6.6695000133,-2.9205774031000002,7.280934198,36.54,-27.08,45.4807431777,135.61,26.8504999867,-0.3205774031,26.8524136607,-6.6695000133,-2.9205774031000002,7.280934198,33.52,2.6,33.6206841096,135.18,28.8904999867,-26.5205774031,39.2173687959,-6.6695000133,-2.9205774031000002,7.280934198,35.56,-23.6,42.6787253793,135.61,25.2104999867,-18.7605774031,31.4249673679,-6.6695000133,-2.9205774031000002,7.280934198,31.88,-15.84,35.5983145668,134.13
2020-09-22 03:00:00,31.2049833212,-6.4799128455,31.870680171,-6.4550166788,-2.8399128455,7.0521163698,37.66,-3.64,37.8355018468,135.39,26.5849833212,-23.5999128455,35.5488006057,-6.4550166788,-2.8399128455,7.0521163698,33.04,-20.76,39.0207534525,134.13,29.4849833212,-29.7499128455,41.885815687,-6.4550166788,-2.8399128455,7.0521163698,35.94,-26.91,44.8980144327,135.61,26.3149833212,-0.8699128455,26.3293580544,-6.4550166788,-2.8399128455,7.0521163698,32.77,1.97,32.8291608178,135.18,28.6649833212,-26.3199128455,38.9155377837,-6.4550166788,-2.8399128455,7.0521163698,35.12,-23.48,42.2460033613,135.61,24.8249833212,-19.3999128455,31.5061329793,-6.4550166788,-2.8399128455,7.0521163698,31.28,-16.56,35.3931066735,134.13
2020-09-22 03:30:00,30.9343999874,-7.0371346091,31.7247279908,-6.2956000126,-2.7971346091,6.8890160066,37.23,-4.24,37.470661857,135.63,26.2843999874,-23.2971346091,35.1230147295,-6.2956000126,-2.7971346091,6.8890160066,32.58,-20.5,38.4929396123,134.35,29.2343999874,-30.3971346091,42.1738774014,-6.2956000126,-2.7971346091,6.8890160066,35.53,-27.6,44.9904534318,135.86,26.0243999874,-0.5071346091,26.0293407565,-6.2956000126,-2.7971346091,6.8890160066,32.32,2.29,32.4010262183,135.42,28.3843999874,-26.9971346091,39.1729426996,-6.2956000126,-2.7971346091,6.8890160066,34.68,-24.2,42.288797571,135.86,24.5443999874,-18.9971346091,31.0373757605,-6.2956000126,-2.7971346091,6.8890160066,30.84,-16.2,34.8359813985,134.35
2020-09-22 04:00:00,30.3955833209,-6.7682795254,31.1400239748,-6.2344166791,-2.7982795254,6.8336168777,36.63,-3.9699999999999998,36.8445084103,135.56,25.9655833209,-23.5682795254,35.0667266362,-6.2344166791,-2.7982795254,6.8336168777,32.2,-20.77,38.3175273211,134.35,28.7055833209,-30.1482795254,41.6284670884,-6.2344166791,-2.7982795254,6.8336168777,34.94,-27.35,44.3714559148,135.78,25.7155833209,-0.7582795254,25.7267606467,-6.2344166791,-2.7982795254,6.8336168777,31.95,2.04,32.0150605184,135.42,27.9255833209,-26.7582795254,38.6761389874,-6.2344166791,-2.7982795254,6.8336168777,34.16,-23.96,41.7251387056,135.78,24.2055833209,-19.8382795254,31.2964470576,-6.2344166791,-2.7982795254,6.8336168777,30.44,-17.04,34.884884979,134.35
2020-09-22 04:30:00,30.3320833208,-7.0301370184,31.1361221907,-6.2879166792,-2.8201370184,6.8913764204,36.62,-4.21,36.8612058945,134.66,26.0320833208,-23.0501370184,34.7703635096,-6.2879166792,-2.8201370184,6.8913764204,32.32,-20.23,38.1291922285,133.38,28.6520833208,-30.1001370184,41.5567097729,-6.2879166792,-2.8201370184,6.8913764204,34.94,-27.28,44.3283430775,134.88,25.782083320799998,-0.5401370184000001,25.7877406602,-6.2879166792,-2.8201370184,6.8913764204,32.07,2.2800000000000002,32.1509455537,134.42,27.7920833208,-26.7401370184,38.5672765835,-6.2879166792,-2.8201370184,6.8913764204,34.08,-23.92,41.6366761402,134.88,24.2720833208,-17.8201370184,30.1113153496,-6.2879166792,-2.8201370184,6.8913764204,30.56,-15.0,34.0428200947,133.38
2020-09-22 05:00:00,30.9083999974,-7.0656214206,31.7057123632,-6.5116000026,-2.8656214206,7.1142617832,37.42,-4.2,37.6549651441,134.66,26.3083999974,-22.9756214206,34.9286571469,-6.5116000026,-2.8656214206,7.1142617832,32.82,-20.11,38.4910963731,133.38,29.2083999974,-30.1256214206,41.9605016222,-6.5116000026,-2.8656214206,7.1142617832,35.72,-27.26,44.9335731942,134.88,26.0183999974,-0.49562142060000003,26.0231200861,-6.5116000026,-2.8656214206,7.1142617832,32.53,2.37,32.6162198913,134.42,28.3683999974,-26.7056214206,38.9609590984,-6.5116000026,-2.8656214206,7.1142617832,34.88,-23.84,42.2487869648,134.88,24.4883999974,-17.8256214206,30.2891814591,-6.5116000026,-2.8656214206,7.1142617832,31.0,-14.96,34.4209471107,133.38
2020-09-22 05:30:00,31.6031833654,-6.8152371421,32.3296869166,-6.7668166346,-2.9552371421,7.3839849629,38.37,-3.86,38.5636681347,134.32,27.2031833654,-22.5552371421,35.3376839612,-6.7668166346,-2.9552371421,7.3839849629,33.97,-19.6,39.2188844818,133.01,29.8531833654,-29.7652371421,42.1566352923,-6.7668166346,-2.9552371421,7.3839849629,36.62,-26.81,45.3850250633,134.53,26.9031833654,-0.1652371421,26.903690797,-6.7668166346,-2.9552371421,7.3839849629,33.67,2.79,33.7853962534,134.0,29.0331833654,-26.355237142100002,39.2112772189,-6.7668166346,-2.9552371421,7.3839849629,35.8,-23.4,42.7691477586,134.53,25.3131833654,-17.7552371421,30.9193418115,-6.7668166346,-2.9552371421,7.3839849629,32.08,-14.8,35.329398523,133.01
2020-09-22 06:00:00,32.5419833565,-6.6469905937,33.2139001734,-7.1880166435,-3.1069905937,7.8307709593,39.73,-3.54,39.8873977592,134.07,28.2119833565,-22.1569905937,35.8726669914,-7.1880166435,-3.1069905937,7.8307709593,35.4,-19.05,40.2002798498,132.75,30.7419833565,-29.5169905937,42.6183326094,-7.1880166435,-3.1069905937,7.8307709593,37.93,-26.41,46.2187516058,134.27,27.8619833565,0.1530094063,27.8624034936,-7.1880166435,-3.1069905937,7.8307709593,35.05,3.26,35.2012798063,133.73,29.8919833565,-26.1069905937,39.6876004168,-7.1880166435,-3.1069905937,7.8307709593,37.08,-23.0,43.6340050878,134.27,26.2919833565,-19.3869905937,32.6668607782,-7.1880166435,-3.1069905937,7.8307709593,33.48,-16.28,37.228333296,132.75
2020-09-22 06:30:00,35.6458666771,-5.1118826765,36.010542285,-8.5941333229,-3.6318826765,9.3300428375,44.24,-1.48,44.2647489544,133.94,31.6258666771,-20.9618826765,37.942007965,-8.5941333229,-3.6318826765,9.3300428375,40.22,-17.33,43.794717718,132.65,33.6458666771,-28.0118826765,43.7802457226,-8.5941333229,-3.6318826765,9.3300428375,42.24,-24.38,48.7709134628,134.14,31.1458666771,1.3381173235000001,31.1745981375,-8.5941333229,-3.6318826765,9.3300428375,39.74,4.97,40.0495755283,133.62,32.7658666771,-24.5118826765,40.919853512,-8.5941333229,-3.6318826765,9.3300428375,41.36,-20.88,46.3316738312,134.14,29.4858666771,-17.3518826765,34.2126316748,-8.5941333229,-3.6318826765,9.3300428375,38.08,-13.72,40.4762251204,132.65
2020-09-22 07:00:00,38.8923999864,-3.4918988506,39.0488429315,-10.3776000136,-4.1318988506,11.169922567,49.27,0.64,49.2741565123,133.94,34.3223999864,-20.6618988506,40.0617174487,-10.3776000136,-4.1318988506,11.169922567,44.7,-16.53,47.6584819313,132.77,36.6523999864,-26.3718988506,45.1539087317,-10.3776000136,-4.1318988506,11.169922567,47.03,-22.24,52.0234418315,134.14,33.7223999864,1.6581011494,33.763139076,-10.3776000136,-4.1318988506,11.169922567,44.1,5.79,44.4784678243,133.72,35.7423999864,-22.7718988506,42.3801667535,-10.3776000136,-4.1318988506,11.169922567,46.12,-18.64,49.744386618,134.14,31.9823999864,-17.0518988506,36.2441879934,-10.3776000136,-4.1318988506,11.169922567,42.36,-12.92,44.2865216516,132.77
2020-09-22 07:30:00,42.8584333145,-2.1967108597,42.9146926445,-11.8115666855,-4.6267108597,12.6854074016,54.67,2.43,54.7239782911,133.21,38.1384333145,-18.9667108597,42.5943214117,-11.8115666855,-4.6267108597,12.6854074016,49.95,-14.34,51.9676639844,132.06,40.3984333145,-24.8367108597,47.4225222926,-11.8115666855,-4.6267108597,12.6854074016,52.21,-20.21,55.9850712244,133.41,37.3884333145,3.0932891403,37.5161749572,-11.8115666855,-4.6267108597,12.6854074016,49.2,7.72,49.801991928,132.98,39.4684333145,-21.1867108597,44.7954679109,-11.8115666855,-4.6267108597,12.6854074016,51.28,-16.56,53.8875866968,133.41,35.5084333145,-15.9867108597,38.9412860671,-11.8115666855,-4.6267108597,12.6854074016,47.32,-11.36,48.6644839693,132.06
2020-09-22 08:00:00,45.2652333121,0.0526165376,45.2652638929,-12.0247666879,-4.8273834624,12.9575709526,57.29,4.88,57.4974651615,132.09,40.6252333121,-17.3473834624,44.1739888923,-12.0247666879,-4.8273834624,12.9575709526,52.65,-12.52,54.1181383641,131.02,42.6752333121,-22.3173834624,48.1585002139,-12.0247666879,-4.8273834624,12.9575709526,54.7,-17.49,57.4281298668,132.27,39.7752333121,4.4226165376,40.0203538474,-12.0247666879,-4.8273834624,12.9575709526,51.8,9.25,52.6194118173,131.92,41.6152333121,-18.6273834624,45.5939366394,-12.0247666879,-4.8273834624,12.9575709526,53.64,-13.8,55.386727652,132.27,37.8152333121,-15.1473834624,40.7361644759,-12.0247666879,-4.8273834624,12.9575709526,49.84,-10.32,50.8972297871,131.02
2020-09-22 08:30:00,47.3728666622,1.9363395267999999,47.4124235466,-11.8071333378,-4.7936604732,12.7431384826,59.18,6.73,59.5614413862,131.44,42.3028666622,-16.1036604732,45.2643392582,-11.8071333378,-4.7936604732,12.7431384826,54.11,-11.31,55.279365047,130.45,44.6928666622,-20.2536604732,49.0679436399,-11.8071333378,-4.7936604732,12.7431384826,56.5,-15.46,58.5769715844,131.64,41.4128666622,5.4563395268,41.7707692797,-11.8071333378,-4.7936604732,12.7431384826,53.22,10.25,54.1980709989,131.4,43.5928666622,-16.5536604732,46.6300514571,-11.8071333378,-4.7936604732,12.7431384826,55.4,-11.76,56.6344206292,131.64,39.3528666622,-14.8736604732,42.0698691513,-11.8071333378,-4.7936604732,12.7431384826,51.16,-10.08,52.1435710323,130.45
2020-09-22 09:00:00,48.1916166608,2.3673643954,48.2497288133,-11.1483833392,-4.6426356046,12.0764446935,59.34,7.01,59.752620863,131.44,42.8316166608,-14.8326356046,45.3271934356,-11.1483833392,-4.6426356046,12.0764446935,53.98,-10.19,54.9333823827,130.33,45.5016166608,-19.8026356046,49.6240012054,-11.1483833392,-4.6426356046,12.0764446935,56.65,-15.16,58.6433977529,131.64,41.9316166608,6.6473643954,42.4552461916,-11.1483833392,-4.6426356046,12.0764446935,53.08,11.29,54.2673981318,131.29,44.3716166608,-16.1626356046,47.2236291995,-11.1483833392,-4.6426356046,12.0764446935,55.52,-11.52,56.7025643159,131.64,39.8516166608,-15.2826356046,42.6814983511,-11.1483833392,-4.6426356046,12.0764446935,51.0,-10.64,52.0980767399,130.33
2020-09-22 09:30:00,48.5267999815,3.0445142142,48.6222108017,-9.6532000185,-4.3354857857999995,10.5820937246,58.18,7.38,58.6462002179,131.26,43.1667999815,-14.2354857858,45.4535111537,-9.6532000185,-4.3354857857999995,10.5820937246,52.82,-9.9,53.7397655373,130.19,45.8967999815,-19.1254857858,49.7222330058,-9.6532000185,-4.3354857857999995,10.5820937246,55.55,-14.79,57.4851859178,131.46,42.2967999815,7.1945142142,42.9043159071,-9.6532000185,-4.3354857857999995,10.5820937246,51.95,11.53,53.2141278234,131.18,44.7867999815,-15.4554857858,47.3785763131,-9.6532000185,-4.3354857857999995,10.5820937246,54.44,-11.12,55.5640891224,131.46,40.2267999815,-14.7754857858,42.8545262132,-9.6532000185,-4.3354857857999995,10.5820937246,49.88,-10.44,50.9608477167,130.19
2020-09-22 10:00:00,48.3284333179,3.7987417394,48.4774989636,-7.7315666821,-3.8912582606,8.6555770582,56.06,7.69,56.5849776884,130.82,42.8784333179,-13.4712582606,44.9447977292,-7.7315666821,-3.8912582606,8.6555770582,50.61,-9.58,51.5087225623,129.75,45.7684333179,-18.2812582606,49.2844183486,-7.7315666821,-3.8912582606,8.6555770582,53.5,-14.39,55.4014629771,131.01,42.0484333179,7.8287417394,42.7710175435,-7.7315666821,-3.8912582606,8.6555770582,49.78,11.72,51.1410480925,130.74,44.5884333179,-14.6912582606,46.9463678576,-7.7315666821,-3.8912582606,8.6555770582,52.32,-10.8,53.4230512045,131.01,40.0284333179,-12.7312582606,42.0042903854,-7.7315666821,-3.8912582606,8.6555770582,47.76,-8.84,48.5712178147,129.75
2020-09-22 10:30:00,47.7804999941,4.2428493007,47.9685099818,-4.9395000059,-3.0371506993,5.7985295272,52.72,7.28,53.2202668163,131.55,42.1804999941,-12.8671506993,44.0994120921,-4.9395000059,-3.0371506993,5.7985295272,47.12,-9.83,48.1344294658,130.44,45.3604999941,-18.1071506993,48.8410059905,-4.9395000059,-3.0371506993,5.7985295272,50.3,-15.07,52.5089982765,131.74,41.4404999941,8.6028493007,42.3240363842,-4.9395000059,-3.0371506993,5.7985295272,46.38,11.64,47.8183437605,131.43,44.2604999941,-14.5171506993,46.5804629019,-4.9395000059,-3.0371506993,5.7985295272,49.2,-11.48,50.5215835065,131.74,39.4604999941,-14.0771506993,41.8962675139,-4.9395000059,-3.0371506993,5.7985295272,44.4,-11.04,45.7519573352,130.44
2020-09-22 11:00:00,47.8498333687,4.978574008,48.1081360329,-3.5001666313,-2.6414259920000003,4.3850082917,51.35,7.62,51.9123000839,131.23,41.8698333687,-12.251425992,43.6254557015,-3.5001666313,-2.6414259920000003,4.3850082917,45.37,-9.61,46.3765997029,130.13,45.4898333687,-17.241425992,48.6476280013,-3.5001666313,-2.6414259920000003,4.3850082917,48.99,-14.6,51.1192732734,131.41,41.1898333687,9.088574008,42.1806181847,-3.5001666313,-2.6414259920000003,4.3850082917,44.69,11.73,46.2037769019,131.11,44.3398333687,-13.721425992,46.414419682,-3.5001666313,-2.6414259920000003,4.3850082917,47.84,-11.08,49.1063336037,131.41,39.1798333687,-12.801425992,41.2181495245,-3.5001666313,-2.6414259920000003,4.3850082917,42.68,-10.16,43.8726338393,130.13
2020-09-22 11:30:00,48.484483416,5.26404232,48.7694091994,-3.825516584,-2.83595768,4.7620618536,52.31,8.1,52.9334119437,131.0,41.964483416,-12.26595768,43.7203795292,-3.825516584,-2.83595768,4.7620618536,45.79,-9.43,46.7509251245,129.94,46.064483416,-16.90595768,49.0688092118,-3.825516584,-2.83595768,4.7620618536,49.89,-14.07,51.836058878,131.17,41.254483416,9.01404232,42.2277794925,-3.825516584,-2.83595768,4.7620618536,45.08,11.85,46.6114674731,130.9,44.894483416,-13.35595768,46.8390461767,-3.825516584,-2.83595768,4.7620618536,48.72,-10.52,49.8428410105,131.17,39.294483416,-11.23595768,40.8693426901,-3.825516584,-2.83595768,4.7620618536,43.12,-8.4,43.9305633927,129.94
2020-09-22 12:00:00,49.579250192,5.8274129176,49.9205447778,-5.100749808,-3.1425870824,5.9911186079,54.68,8.97,55.4108590441,130.39,42.549250192,-12.4325870824,44.3284097782,-5.100749808,-3.1425870824,5.9911186079,47.65,-9.29,48.5471585162,129.43,47.069250192,-16.1825870824,49.7733908662,-5.100749808,-3.1425870824,5.9911186079,52.17,-13.04,53.7749988377,130.55,41.799250192,8.7274129176,42.7006446421,-5.100749808,-3.1425870824,5.9911186079,46.9,11.87,48.37878564,130.37,45.899250192,-12.6225870824,47.603265359,-5.100749808,-3.1425870824,5.9911186079,51.0,-9.48,51.8736002221,130.55,39.739250192,-10.4625870824,41.0934755683,-5.100749808,-3.1425870824,5.9911186079,44.84,-7.32,45.4335558811,129.43
2020-09-22 12:30:00,51.0056170375,6.2214321085,51.3836470763,-5.7743829625,-3.2185678915,6.610800093,56.78,9.44,57.5593780369,130.21,44.2656170375,-11.3585678915,45.699692737,-5.7743829625,-3.2185678915,6.610800093,50.04,-8.14,50.6977435395,129.19,48.3956170375,-15.7385678915,50.890453601,-5.7743829625,-3.2185678915,6.610800093,54.17,-12.52,55.5980152523,130.37,43.4356170375,9.7314321085,44.5123982539,-5.7743829625,-3.2185678915,6.610800093,49.21,12.95,50.8854262044,130.11,47.2256170375,-12.1385678915,48.7606781642,-5.7743829625,-3.2185678915,6.610800093,53.0,-8.92,53.7453849181,130.37,41.3856170375,-13.3785678915,43.4943142997,-5.7743829625,-3.2185678915,6.610800093,47.16,-10.16,48.2420065918,129.19
2020-09-22 13:00:00,51.9257837032,0.5674847786,51.928884565,-8.2642162968,-3.7525152214,9.0762680374,60.19,4.32,60.344829936,130.44,45.7757837032,-17.0725152214,48.8558404864,-8.2642162968,-3.7525152214,9.0762680374,54.04,-13.32,55.657380463,129.43,49.5757837032,-12.8325152214,51.2096844034,-8.2642162968,-3.7525152214,9.0762680374,57.84,-9.08,58.5483731627,130.62,44.9057837032,4.2774847786,45.1090488265,-8.2642162968,-3.7525152214,9.0762680374,53.17,8.03,53.7729467297,130.36,48.2957837032,-9.9925152214,49.3186889927,-8.2642162968,-3.7525152214,9.0762680374,56.56,-6.24,56.9031739009,130.62,43.0557837032,-1.6325152214,43.0867220411,-8.2642162968,-3.7525152214,9.0762680374,51.32,2.12,51.3637693321,129.43
2020-09-22 13:30:00,51.9953838819,-9.9189367087,52.9330260845,-11.6146161181,-4.8389367087,12.5823136204,63.61,-5.08,63.8125261998,132.12,46.1053838819,-27.8089367087,53.84276538,-11.6146161181,-4.8389367087,12.5823136204,57.72,-22.97,62.1226150448,131.1,50.1553838819,-9.6889367087,51.0826587688,-11.6146161181,-4.8389367087,12.5823136204,61.77,-4.85,61.9601113621,132.29,45.2453838819,-5.6589367087,45.5978982772,-11.6146161181,-4.8389367087,12.5823136204,56.86,-0.8200000000000001,56.8659124608,132.01,48.8253838819,-7.7189367087,49.4317721221,-11.6146161181,-4.8389367087,12.5823136204,60.44,-2.88,60.5085779043,132.29,43.9453838819,14.3610632913,46.2324226424,-11.6146161181,-4.8389367087,12.5823136204,55.56,19.2,58.7839569951,131.1
2020-09-22 14:00:00,51.3526171182,-10.2244851783,52.3605899704,-11.7773828818,-4.9344851783,12.769334028,63.13,-5.29,63.3512509742,131.88,45.7126171182,-28.0144851783,53.6139416906,-11.7773828818,-4.9344851783,12.769334028,57.49,-23.08,61.9498708635,130.85,49.5526171182,-9.9944851783,50.5504856282,-11.7773828818,-4.9344851783,12.769334028,61.33,-5.06,61.5383823317,132.05,44.8626171182,-5.9344851783,45.2534256055,-11.7773828818,-4.9344851783,12.769334028,56.64,-1.0,56.6488269958,131.76,48.2226171182,-8.0144851783,48.8840748548,-11.7773828818,-4.9344851783,12.769334028,60.0,-3.08,60.0790013233,132.05,43.5426171182,14.9455148217,46.0361588188,-11.7773828818,-4.9344851783,12.769334028,55.32,19.88,58.7836439837,130.85
2020-09-22 14:30:00,50.038133798,-10.6924115574,51.1677877077,-11.021866202,-5.0524115574,12.1247019394,61.06,-5.64,61.3199249836,132.76,44.828133798,-28.8324115574,53.2998080299,-11.021866202,-5.0524115574,12.1247019394,55.85,-23.78,60.7018195773,131.73,48.278133798,-10.4824115574,49.4030277926,-11.021866202,-5.0524115574,12.1247019394,59.3,-5.43,59.5480889702,132.94,44.018133798,-6.4824115574,44.4928956425,-11.021866202,-5.0524115574,12.1247019394,55.04,-1.43,55.058573356,132.66,46.978133798,-8.5324115574,47.7466972903,-11.021866202,-5.0524115574,12.1247019394,58.0,-3.48,58.1043062087,132.94,42.738133798,14.5475884426,45.1462114693,-11.021866202,-5.0524115574,12.1247019394,53.76,19.6,57.2214784849,131.73
2020-09-22 15:00:00,50.1361003253,-11.51917693,51.4423948993,-9.9538996747,-4.92917693,11.1075156511,60.09,-6.59,60.4502787421,133.37,44.6061003253,-28.50917693,52.9384298545,-9.9538996747,-4.92917693,11.1075156511,54.56,-23.58,59.4374461093,132.21,48.4261003253,-11.27917693,49.7222990713,-9.9538996747,-4.92917693,11.1075156511,58.38,-6.35,58.7243297109,133.56,43.8261003253,-6.01917693,44.2375130477,-9.9538996747,-4.92917693,11.1075156511,53.78,-1.09,53.7910447937,133.15,47.1661003253,-9.32917693,48.0798768935,-9.9538996747,-4.92917693,11.1075156511,57.12,-4.4,57.2892171355,133.56,42.5661003253,14.31082307,44.9073774991,-9.9538996747,-4.92917693,11.1075156511,52.52,19.24,55.9332459276,132.21
2020-09-22 15:30:00,50.4131670061,-11.5184403856,51.7122990835,-10.4968329939,-5.0684403856,11.6564398872,60.91,-6.45,61.2505559158,133.99,44.8731670061,-29.5284403856,53.7171286348,-10.4968329939,-5.0684403856,11.6564398872,55.37,-24.46,60.5320452323,132.91,48.6731670061,-11.2884403856,49.9650485114,-10.4968329939,-5.0684403856,11.6564398872,59.17,-6.22,59.4960275985,134.18,44.0931670061,-6.8084403856,44.6157173776,-10.4968329939,-5.0684403856,11.6564398872,54.59,-1.74,54.617723314,133.86,47.4231670061,-9.3484403856,48.3358056365,-10.4968329939,-5.0684403856,11.6564398872,57.92,-4.28,58.077920073,134.18,42.8231670061,13.2515596144,44.8266378914,-10.4968329939,-5.0684403856,11.6564398872,53.32,18.32,56.3794714413,132.91
2020-09-22 16:00:00,51.2170002367,-11.0346693773,52.3922231014,-10.7229997633,-5.0946693773,11.8717471329,61.94,-5.94,62.2241689378,133.65,45.7170002367,-29.6146693773,54.4708431454,-10.7229997633,-5.0946693773,11.8717471329,56.44,-24.52,61.5362007277,132.63,49.4570002367,-10.8046693773,50.6234703746,-10.7229997633,-5.0946693773,11.8717471329,60.18,-5.71,60.4502812235,133.83,44.9170002367,-6.9646693773,45.4537515481,-10.7229997633,-5.0946693773,11.8717471329,55.64,-1.87,55.6714154661,133.57,48.1970002367,-8.8146693773,48.9964205636,-10.7229997633,-5.0946693773,11.8717471329,58.92,-3.7199999999999998,59.0373170122,133.83,43.7170002367,13.7053306227,45.8149778694,-10.7229997633,-5.0946693773,11.8717471329,54.44,18.8,57.5947358706,132.63
2020-09-22 16:30:00,53.1885835591,-11.2881122132,54.3732185764,-11.1914164409,-5.3481122132,12.4036327823,64.38,-5.94,64.6534453838,133.4,47.5785835591,-29.9081122132,56.1980141077,-11.1914164409,-5.3481122132,12.4036327823,58.77,-24.56,63.6954197725,132.39,51.3385835591,-11.0281122132,52.5097078724,-11.1914164409,-5.3481122132,12.4036327823,62.53,-5.68,62.7874454011,133.58,46.7285835591,-7.3181122132,47.298153112,-11.1914164409,-5.3481122132,12.4036327823,57.92,-1.97,57.9534925608,133.33,50.0885835591,-8.9881122132,50.8886270606,-11.1914164409,-5.3481122132,12.4036327823,61.28,-3.64,61.388011859,133.58,45.4885835591,12.8918877868,47.2801438758,-11.1914164409,-5.3481122132,12.4036327823,56.68,18.24,59.5425897992,132.39
2020-09-22 17:00:00,54.022433432,-11.4316511712,55.2187102567,-12.807566568,-5.7416511712,14.0356802317,66.83,-5.69,67.0717898971,133.32,48.822433432,-29.6116511712,57.1006120047,-12.807566568,-5.7416511712,14.0356802317,61.63,-23.87,66.0911022756,132.28,52.102433432,-11.1616511712,53.284575877099996,-12.807566568,-5.7416511712,14.0356802317,64.91,-5.42,65.1358925632,133.51,47.872433432,-7.0116511712,48.3831906229,-12.807566568,-5.7416511712,14.0356802317,60.68,-1.27,60.6932887558,133.22,50.832433432,-9.1016511712,51.6408398718,-12.807566568,-5.7416511712,14.0356802317,63.64,-3.36,63.7286372049,133.51,46.632433432,13.7783488288,48.6253714046,-12.807566568,-5.7416511712,14.0356802317,59.44,19.52,62.5631201268,132.28
2020-09-22 17:30:00,55.2263168642,-11.6745175264,56.4467929457,-13.3436831358,-5.9345175264000005,14.6038480512,68.57,-5.74,68.8098285131,133.13,49.7463168642,-29.6845175264,57.9298422432,-13.3436831358,-5.9345175264000005,14.6038480512,63.09,-23.75,67.412243695,132.09,53.2463168642,-11.3745175264,54.4476804699,-13.3436831358,-5.9345175264000005,14.6038480512,66.59,-5.44,66.8118380229,133.32,48.7763168642,-7.1445175264,49.2967870912,-13.3436831358,-5.9345175264000005,14.6038480512,62.12,-1.21,62.1317833319,133.03,51.9763168642,-9.2945175264,52.8008103234,-13.3436831358,-5.9345175264000005,14.6038480512,65.32,-3.36,65.406360547,133.32,47.5363168642,13.2654824736,49.3525525811,-13.3436831358,-5.9345175264000005,14.6038480512,60.88,19.2,63.8358394634,132.09
2020-09-22 18:00:00,56.1191834212,-12.05269213,57.3988687645,-13.9908165788,-6.13269213,15.275891506,70.11,-5.92,70.3594947395,132.85,50.3391834212,-29.04269213,58.1163604648,-13.9908165788,-6.13269213,15.275891506,64.33,-22.91,68.2877514639,131.73,54.0891834212,-11.73269213,55.3470489529,-13.9908165788,-6.13269213,15.275891506,68.08,-5.6,68.3099290001,133.04,49.3191834212,-6.64269213,49.7645176011,-13.9908165788,-6.13269213,15.275891506,63.31,-0.51,63.3120541445,132.63,52.7691834212,-9.65269213,53.6447684709,-13.9908165788,-6.13269213,15.275891506,66.76,-3.52,66.8527336763,133.04,48.0491834212,12.86730787,49.7422520526,-13.9908165788,-6.13269213,15.275891506,62.04,19.0,64.884216879,131.73
