Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-22 18:30:00,55.0781833628,-12.0162549717,56.3737231881,-13.6418166372,-6.1062549717,14.9460868104,68.72,-5.91,68.9736652644,132.23,49.3481833628,-29.9762549717,57.739233311,-13.6418166372,-6.1062549717,14.9460868104,62.99,-23.87,67.3610941123,131.22,53.1081833628,-11.7062549717,54.3830446514,-13.6418166372,-6.1062549717,14.9460868104,66.75,-5.6,66.9844944745,132.41,48.3581833628,-7.7462549717,48.9746706394,-13.6418166372,-6.1062549717,14.9460868104,62.0,-1.6400000000000001,62.0216865298,132.15,51.7581833628,-9.6262549717,52.6457437007,-13.6418166372,-6.1062549717,14.9460868104,65.4,-3.52,65.4946593243,132.41,47.0781833628,11.2137450283,48.3952830997,-13.6418166372,-6.1062549717,14.9460868104,60.72,17.32,63.1419100123,131.22
2020-09-22 19:00:00,54.3937000104,-12.1362069107,55.7311593186,-13.5962999896,-6.0362069107,14.8759929846,67.99,-6.1,68.2630947145,132.23,48.5837000104,-30.5962069107,57.415187747,-13.5962999896,-6.0362069107,14.8759929846,62.18,-24.56,66.8546632629,131.22,52.4337000104,-11.8262069107,53.7508331719,-13.5962999896,-6.0362069107,14.8759929846,66.03,-5.79,66.2833689548,132.41,47.6337000104,-8.3562069107,48.3610956308,-13.5962999896,-6.0362069107,14.8759929846,61.23,-2.32,61.2739365473,132.15,51.1237000104,-9.7562069107,52.0462897432,-13.5962999896,-6.0362069107,14.8759929846,64.72,-3.7199999999999998,64.8268216096,132.41,46.3637000104,8.9637930893,47.2222645073,-13.5962999896,-6.0362069107,14.8759929846,59.96,15.0,61.8077794456,131.22
2020-09-22 19:30:00,53.5795666748,-12.7256064205,55.0700556004,-15.3104333252,-6.0056064205,16.4461751506,68.89,-6.72,69.2169812979,131.68,47.9495666748,-31.0356064205,57.117158632,-15.3104333252,-6.0056064205,16.4461751506,63.26,-25.03,68.0318197611,130.72,51.5995666748,-12.3856064205,53.0652289869,-15.3104333252,-6.0056064205,16.4461751506,66.91,-6.38,67.2134845102,131.87,46.9795666748,-8.9056064205,47.8162055235,-15.3104333252,-6.0056064205,16.4461751506,62.29,-2.9,62.3574702822,131.68,50.2495666748,-10.3256064205,51.2994843927,-15.3104333252,-6.0056064205,16.4461751506,65.56,-4.32,65.7021765241,131.87,45.7295666748,12.3543935795,47.3690226729,-15.3104333252,-6.0056064205,16.4461751506,61.04,18.36,63.7414402096,130.72
2020-09-22 20:00:00,52.2765500354,-13.6477280605,54.0286790956,-15.4534499646,-5.8277280605,16.5157963827,67.73,-7.82,68.1799479319,132.74,46.6365500354,-32.1177280605,56.6261093046,-15.4534499646,-5.8277280605,16.5157963827,62.09,-26.29,67.4264947925,131.76,50.3465500354,-13.2877280605,52.0705177378,-15.4534499646,-5.8277280605,16.5157963827,65.8,-7.46,66.2215342619,132.93,45.6965500354,-9.6577280605,46.7059567553,-15.4534499646,-5.8277280605,16.5157963827,61.15,-3.83,61.2698245468,132.72,49.0665500354,-11.2277280605,50.3347614455,-15.4534499646,-5.8277280605,16.5157963827,64.52,-5.4,64.7455820887,132.93,44.4665500354,10.8922719395,45.7811714579,-15.4534499646,-5.8277280605,16.5157963827,59.92,16.72,62.2090411436,131.76
2020-09-22 20:30:00,49.3935000239,-15.2629401029,51.6979224456,-14.2364999761,-5.4329401029,15.2379385001,63.63,-9.83,64.3848258521,133.03,43.9635000239,-33.1829401029,55.0808210562,-14.2364999761,-5.4329401029,15.2379385001,58.2,-27.75,64.4771471143,131.98,47.6135000239,-14.8729401029,49.882358924,-14.2364999761,-5.4329401029,15.2379385001,61.85,-9.44,62.5662536836,133.21,43.1435000239,-10.6229401029,44.4320655691,-14.2364999761,-5.4329401029,15.2379385001,57.38,-5.19,57.6142386915,132.99,46.3635000239,-12.8729401029,48.1174263792,-14.2364999761,-5.4329401029,15.2379385001,60.6,-7.44,61.0550047089,133.21,42.0035000239,10.0470598971,43.188394585,-14.2364999761,-5.4329401029,15.2379385001,56.24,15.48,58.3315352104,131.98
2020-09-22 21:00:00,47.0884667097,-16.2968951844,49.8288319121,-13.4415332903,-5.1768951844,14.4039946176,60.53,-11.12,61.5429549177,133.03,41.7984667097,-33.8368951844,53.7777583672,-13.4415332903,-5.1768951844,14.4039946176,55.24,-28.66,62.2322520884,131.98,45.4084667097,-15.9168951844,48.1173191402,-13.4415332903,-5.1768951844,14.4039946176,58.85,-10.74,59.8219867607,133.21,41.0584667097,-11.2868951844,42.5815886441,-13.4415332903,-5.1768951844,14.4039946176,54.5,-6.11,54.8414268596,132.99,44.1984667097,-13.9368951844,46.3437321207,-13.4415332903,-5.1768951844,14.4039946176,57.64,-8.76,58.301862749,133.21,39.8784667097,10.1831048156,41.1580822051,-13.4415332903,-5.1768951844,14.4039946176,53.32,15.36,55.4883050741,131.98
2020-09-22 21:30:00,44.9353167045,-17.180578032,48.1077431277,-12.4646832955,-4.870578032,13.382483328,57.4,-12.31,58.7051624646,133.14,39.7153167045,-34.640578032,52.6998674318,-12.4646832955,-4.870578032,13.382483328,52.18,-29.77,60.074997295,131.98,43.3653167045,-16.790578032,46.5024107281,-12.4646832955,-4.870578032,13.382483328,55.83,-11.92,57.0883114131,133.33,39.0753167045,-12.100578032,40.9060431265,-12.4646832955,-4.870578032,13.382483328,51.54,-7.23,52.0446394934,133.07,42.2153167045,-14.910578032,44.7711771311,-12.4646832955,-4.870578032,13.382483328,54.68,-10.04,55.5941004064,133.33,37.8953167045,9.369421968,39.0364073161,-12.4646832955,-4.870578032,13.382483328,50.36,14.24,52.3345698368,131.98
2020-09-22 22:00:00,42.6113667017,-17.7249333985,46.1508595388,-11.4486332983,-4.5049333985,12.3030739786,54.06,-13.22,55.6529603885,134.09,37.3013667017,-36.6049333985,52.2619661601,-11.4486332983,-4.5049333985,12.3030739786,48.75,-32.1,58.3692770214,133.11,41.1513667017,-17.3549333985,44.6612661563,-11.4486332983,-4.5049333985,12.3030739786,52.6,-12.85,54.1468604815,134.3,36.7713667017,-13.6849333985,39.2353260625,-11.4486332983,-4.5049333985,12.3030739786,48.22,-9.18,49.0860550462,134.15,39.9913667017,-15.4649333985,42.8774250123,-11.4486332983,-4.5049333985,12.3030739786,51.44,-10.96,52.5946309047,134.3,35.6713667017,5.2150666015,36.0505661818,-11.4486332983,-4.5049333985,12.3030739786,47.12,9.72,48.1120857997,133.11
2020-09-22 22:30:00,40.1475166875,-18.8142367442,44.337327394,-10.3624833125,-4.2042367442,11.1828738258,50.51,-14.61,52.5805306173,134.43,35.2175166875,-36.8142367442,50.9466535574,-10.3624833125,-4.2042367442,11.1828738258,45.58,-32.61,56.0441656196,133.33,38.8075166875,-18.4342367442,42.9632917244,-10.3624833125,-4.2042367442,11.1828738258,49.17,-14.23,51.1877114159,134.63,34.7475166875,-13.7942367442,37.385436781,-10.3624833125,-4.2042367442,11.1828738258,45.11,-9.59,46.1181114097,134.4,37.7575166875,-16.6442367442,41.2633091645,-10.3624833125,-4.2042367442,11.1828738258,48.12,-12.44,49.7019919118,134.63,33.6775166875,7.4357632558,34.488631539,-10.3624833125,-4.2042367442,11.1828738258,44.04,11.64,45.5522908315,133.33
2020-09-22 23:00:00,37.689383353,-19.8891285336,42.615338217,-9.150616647,-3.8191285336,9.9156203929,46.84,-16.07,49.5200010097,134.31,32.899383353,-36.3691285336,49.0416449082,-9.150616647,-3.8191285336,9.9156203929,42.05,-32.55,53.1761694747,133.1,36.469383353,-19.5091285336,41.359666564,-9.150616647,-3.8191285336,9.9156203929,45.62,-15.69,48.2427248401,134.52,32.519383353,-13.4791285336,35.2022328792,-9.150616647,-3.8191285336,9.9156203929,41.67,-9.66,42.7750452951,134.15,35.409383353,-17.7391285336,39.6043067174,-9.150616647,-3.8191285336,9.9156203929,44.56,-13.92,46.6836159696,134.52,31.409383353,8.4608714664,32.5289979647,-9.150616647,-3.8191285336,9.9156203929,40.56,12.28,42.3782019439,133.1
2020-09-22 23:30:00,35.7187500247,-19.9429314708,40.9090407976,-8.2112499753,-3.4929314708,8.9232951546,43.93,-16.45,46.9089266558,135.09,30.8687500247,-37.7529314708,48.7664183914,-8.2112499753,-3.4929314708,8.9232951546,39.08,-34.26,51.9710881164,133.99,34.5887500247,-19.5829314708,39.7476141833,-8.2112499753,-3.4929314708,8.9232951546,42.8,-16.09,45.7244803142,135.32,30.5987500247,-14.5529314708,33.8832011101,-8.2112499753,-3.4929314708,8.9232951546,38.81,-11.06,40.3551694334,135.07,33.5487500247,-17.8929314708,38.0220413029,-8.2112499753,-3.4929314708,8.9232951546,41.76,-14.4,44.1730415525,135.32,29.5087500247,7.6670685292,30.4885268233,-8.2112499753,-3.4929314708,8.9232951546,37.72,11.16,39.3362936739,133.99
2020-09-23 00:00:00,34.0730333517,-20.5361659724,39.7832340896,-7.4169666483,-3.2261659724,8.088234736,41.49,-17.31,44.9561586437,135.4,29.3330333517,-37.8161659724,47.8590561385,-7.4169666483,-3.2261659724,8.088234736,36.75,-34.59,50.4681146864,134.22,33.0230333517,-20.1761659724,38.6988165852,-7.4169666483,-3.2261659724,8.088234736,40.44,-16.95,43.8485586992,135.62,29.1030333517,-14.5961659724,32.5581727276,-7.4169666483,-3.2261659724,8.088234736,36.52,-11.37,38.2490169808,135.31,32.0230333517,-18.5461659724,37.0058770646,-7.4169666483,-3.2261659724,8.088234736,39.44,-15.32,42.3109442107,135.62,28.0230333517,7.4138340276,28.9871580742,-7.4169666483,-3.2261659724,8.088234736,35.44,10.64,37.0027458441,134.22
2020-09-23 00:30:00,33.0423666881,-20.9496326921,39.1239709933,-6.8776333119,-3.0596326921,7.5274957445,39.92,-17.89,43.7453826135,135.53,28.4923666881,-37.7796326921,47.3192942238,-6.8776333119,-3.0596326921,7.5274957445,35.37,-34.72,49.5632454547,134.31,32.0423666881,-20.5796326921,38.0819451278,-6.8776333119,-3.0596326921,7.5274957445,38.92,-17.52,42.681574478900004,135.75,28.3023666881,-14.5196326921,31.8094906225,-6.8776333119,-3.0596326921,7.5274957445,35.18,-11.46,36.9995135103,135.4,31.0423666881,-18.939632692099998,36.3639686518,-6.8776333119,-3.0596326921,7.5274957445,37.92,-15.88,41.1108355546,135.75,27.2423666881,7.7003673079,28.3097544928,-6.8776333119,-3.0596326921,7.5274957445,34.12,10.76,35.7764168133,134.31
2020-09-23 01:00:00,32.1789000333,-21.2242763828,38.5480416535,-6.5510999667,-2.9842763828,7.1988065888,38.73,-18.24,42.8101681847,136.02,27.8089000333,-37.9642763828,47.0597620301,-6.5510999667,-2.9842763828,7.1988065888,34.36,-34.98,49.0327441614,134.78,31.2389000333,-20.8542763828,37.5602145726,-6.5510999667,-2.9842763828,7.1988065888,37.79,-17.87,41.8021650157,136.24,27.6589000333,-14.5742763828,31.263785489500002,-6.5510999667,-2.9842763828,7.1988065888,34.21,-11.59,36.1199695459,135.86,30.2489000333,-19.2642763828,35.8623520948,-6.5510999667,-2.9842763828,7.1988065888,36.8,-16.28,40.2402584485,136.24,26.5689000333,7.2957236172,27.5523870486,-6.5510999667,-2.9842763828,7.1988065888,33.12,10.28,34.6787081651,134.78
2020-09-23 01:30:00,32.1463167212,-20.6520906335,38.2085661374,-6.4936832788,-2.9820906335,7.1456831074,38.64,-17.67,42.488569051,136.68,27.8563167212,-38.3420906335,47.3929350792,-6.4936832788,-2.9820906335,7.1456831074,34.35,-35.36,49.2975871621,135.5,31.1563167212,-21.3920906335,37.7933540891,-6.4936832788,-2.9820906335,7.1456831074,37.65,-18.41,41.9100298258,136.9,27.7063167212,-14.6720906335,31.3513991684,-6.4936832788,-2.9820906335,7.1456831074,34.2,-11.69,36.1427184921,136.6,30.2263167212,-19.4220906335,35.9283707828,-6.4936832788,-2.9820906335,7.1456831074,36.72,-16.44,40.2322258892,136.9,26.6263167212,7.0179093665,27.5356458797,-6.4936832788,-2.9820906335,7.1456831074,33.12,10.0,34.5967397308,135.5
2020-09-23 02:00:00,32.2081333805,-5.7919545375,32.7247703311,-6.7718666195,-3.0219545375,7.4155503328,38.98,-2.77,39.0782970458,135.97,27.8981333805,-23.5919545375,36.5360940033,-6.7718666195,-3.0219545375,7.4155503328,34.67,-20.57,40.3129482921,134.8,30.4081333805,-29.3519545375,42.2633625124,-6.7718666195,-3.0219545375,7.4155503328,37.18,-26.33,45.5589870388,136.2,27.5981333805,-0.5819545375,27.604268459300002,-6.7718666195,-3.0219545375,7.4155503328,34.37,2.44,34.4565015636,135.89,29.6281333805,-25.9019545375,39.3540028012,-6.7718666195,-3.0219545375,7.4155503328,36.4,-22.88,42.9936553459,136.2,26.1081333805,-19.8619545375,32.8044488852,-6.7718666195,-3.0219545375,7.4155503328,32.88,-16.84,36.9415754943,134.8
2020-09-23 02:30:00,32.4001333772,-4.8123948802,32.7555764312,-6.8598666228,-2.9923948802,7.484129689,39.26,-1.82,39.3021627904,136.79,27.6101333772,-23.7523948802,36.4210890509,-6.8598666228,-2.9923948802,7.484129689,34.47,-20.76,40.2387686193,135.73,30.5501333772,-29.8323948802,42.699911401,-6.8598666228,-2.9923948802,7.484129689,37.41,-26.84,46.0423033742,137.02,27.3001333772,-0.4623948802,27.3040489934,-6.8598666228,-2.9923948802,7.484129689,34.16,2.5300000000000002,34.2535618586,136.81,29.7401333772,-26.9523948802,40.1361074728,-6.8598666228,-2.9923948802,7.484129689,36.6,-23.96,43.7451894498,137.02,25.8201333772,-20.2723948802,32.8275689291,-6.8598666228,-2.9923948802,7.484129689,32.68,-17.28,36.9672936526,135.73
2020-09-23 03:00:00,31.4219000524,7.6656515886,32.3434385491,-6.3480999476,-2.8943484114,6.9767919326,37.77,10.56,39.2184459152,135.98,27.2819000524,-15.3543484114,31.3058794096,-6.3480999476,-2.8943484114,6.9767919326,33.63,-12.46,35.8640279389,135.31,28.9419000524,-37.7043484114,47.5315838972,-6.3480999476,-2.8943484114,6.9767919326,35.29,-34.81,49.5693473832,136.22,26.9119000524,7.5756515885999995,27.9578407861,-6.3480999476,-2.8943484114,6.9767919326,33.26,10.47,34.8690192004,136.42,28.2519000524,-35.0143484114,44.990826301,-6.3480999476,-2.8943484114,6.9767919326,34.6,-32.12,47.2107445398,136.22,25.0119000524,-28.8143484114,38.1557573455,-6.3480999476,-2.8943484114,6.9767919326,31.36,-25.92,40.6853290511,135.31
2020-09-23 03:30:00,30.8415167124,7.6884618377,31.7853991409,-6.1184832876,-2.8915381623,6.7673355677,36.96,10.58,38.4444794476,136.13,26.9815167124,-15.3315381623,31.0331807349,-6.1184832876,-2.8915381623,6.7673355677,33.1,-12.44,35.360480766,135.46,28.4215167124,-37.8515381623,47.3341478585,-6.1184832876,-2.8915381623,6.7673355677,34.54,-34.96,49.1448186486,136.38,26.6315167124,7.6884618377,27.7191292762,-6.1184832876,-2.8915381623,6.7673355677,32.75,10.58,34.416549798,136.59,27.7215167124,-35.2115381623,44.8144497745,-6.1184832876,-2.8915381623,6.7673355677,33.84,-32.32,46.7945295948,136.38,24.7615167124,-29.4515381623,38.4776014069,-6.1184832876,-2.8915381623,6.7673355677,30.88,-26.56,40.7309219144,135.46
2020-09-23 04:00:00,30.8805500859,7.7853233323,31.8468151155,-6.3794499141,-2.8746766677,6.9972242461,37.26,10.66,38.7549119467,136.21,26.7305500859,-15.2746766677,30.7869786631,-6.3794499141,-2.8746766677,6.9972242461,33.11,-12.4,35.355793019000004,135.46,28.4205500859,-37.7746766677,47.2721256613,-6.3794499141,-2.8746766677,6.9972242461,34.8,-34.9,49.2853933737,136.38,26.3705500859,7.7453233323,27.4844673472,-6.3794499141,-2.8746766677,6.9972242461,32.75,10.62,34.4288672483,136.59,27.7805500859,-35.1146766677,44.77498722,-6.3794499141,-2.8746766677,6.9972242461,34.16,-32.24,46.9715147723,136.38,24.5005500859,-29.1146766677,38.0518245552,-6.3794499141,-2.8746766677,6.9972242461,30.88,-26.24,40.5229811342,135.46
2020-09-23 04:30:00,31.0868834175,7.9478373379,32.0867953988,-6.4431165825,-2.8921626621,7.0624610554,37.53,10.84,39.0641331659,136.21,26.8968834175,-15.1321626621,30.8613785241,-6.4431165825,-2.8921626621,7.0624610554,33.34,-12.24,35.515816195,135.53,28.6268834175,-37.6421626621,47.290917353,-6.4431165825,-2.8921626621,7.0624610554,35.07,-34.75,49.3707139912,136.46,26.5368834175,7.9078373379,27.6900717384,-6.4431165825,-2.8921626621,7.0624610554,32.98,10.8,34.7033197259,136.68,27.9168834175,-34.9721626621,44.7482350604,-6.4431165825,-2.8921626621,7.0624610554,34.36,-32.08,47.0078291352,136.46,24.6368834175,-28.0921626621,37.3650321499,-6.4431165825,-2.8921626621,7.0624610554,31.08,-25.2,40.0125780224,135.53
2020-09-23 05:00:00,31.7430334169,8.828814103500001,32.9479609229,-6.5869665831,-2.9411858965,7.213785639,38.33,11.77,40.0964063228,136.36,27.2230334169,-12.4111858965,29.9187413468,-6.5869665831,-2.9411858965,7.213785639,33.81,-9.47,35.1112090364,135.53,29.2330334169,-36.7811858965,46.9832510445,-6.5869665831,-2.9411858965,7.213785639,35.82,-33.84,49.2769520161,136.59,26.8130334169,10.4888141035,28.7915609565,-6.5869665831,-2.9411858965,7.213785639,33.4,13.43,35.9989569293,136.59,28.5330334169,-34.1011858965,44.4637478798,-6.5869665831,-2.9411858965,7.213785639,35.12,-31.16,46.9506123496,136.59,24.9330334169,-35.1811858965,43.1204359492,-6.5869665831,-2.9411858965,7.213785639,31.52,-32.24,45.0880028389,135.53
2020-09-23 05:30:00,32.491633369,9.5126651437,33.8555318541,-6.928366631,-3.0673348563,7.5769919687,39.42,12.58,41.3786515005,134.99,27.971633369,-8.7373348563,29.3044927225,-6.928366631,-3.0673348563,7.5769919687,34.9,-5.67,35.3575861733,133.89,29.921633369,-35.2673348563,46.2502870406,-6.928366631,-3.0673348563,7.5769919687,36.85,-32.2,48.9363106497,135.21,27.491633369,13.5626651437,30.655110358599998,-6.928366631,-3.0673348563,7.5769919687,34.42,16.63,38.2268662069,134.95,29.191633369,-32.587334856300004,43.7502668768,-6.928366631,-3.0673348563,7.5769919687,36.12,-29.52,46.6485240924,135.21,25.471633369,-41.6273348563,48.802040057,-6.928366631,-3.0673348563,7.5769919687,32.4,-38.56,50.3650037228,133.89
2020-09-23 06:00:00,33.9907167711,9.5420566083,35.3046692511,-7.3292832289,-3.2179433917,8.0045957001,41.32,12.76,43.2453465705,134.7,29.1307167711,-8.5979433917,30.373068501,-7.3292832289,-3.2179433917,8.0045957001,36.46,-5.38,36.8547961601,133.6,31.3307167711,-34.9679433917,46.9507281992,-7.3292832289,-3.2179433917,8.0045957001,38.66,-31.75,50.0265739383,134.91,28.6207167711,13.5720566083,31.6756396789,-7.3292832289,-3.2179433917,8.0045957001,35.95,16.79,39.6775326854,134.63,30.5507167711,-32.2179433917,44.3997992295,-7.3292832289,-3.2179433917,8.0045957001,37.88,-29.0,47.7063350091,134.91,26.5507167711,-41.8579433917,49.5684172235,-7.3292832289,-3.2179433917,8.0045957001,33.88,-38.64,51.3897265998,133.6
2020-09-23 06:30:00,36.7207835327,10.4155472537,38.1693537783,-8.5992164673,-3.6744527463,9.3513703186,45.32,14.09,47.459777707,133.06,32.2407835327,-7.1744527463,33.0293944088,-8.5992164673,-3.6744527463,9.3513703186,40.84,-3.5,40.9897011455,131.95,33.8707835327,-33.1344527463,47.3827176924,-8.5992164673,-3.6744527463,9.3513703186,42.47,-29.46,51.6874501209,133.26,31.5907835327,14.5055472537,34.7618829372,-8.5992164673,-3.6744527463,9.3513703186,40.19,18.18,44.1106393062,132.93,33.0407835327,-30.3544527463,44.867428921,-8.5992164673,-3.6744527463,9.3513703186,41.64,-26.68,49.4541403727,133.26,29.3207835327,-40.7944527463,50.2383889256,-8.5992164673,-3.6744527463,9.3513703186,37.92,-37.12,53.0643081553,131.95
2020-09-23 07:00:00,39.8529501707,10.7538497405,41.2783589977,-10.1770498293,-4.1561502595,10.992994506,50.03,14.91,52.2044921439,132.23,35.1629501707,-5.5161502595,35.5929905795,-10.1770498293,-4.1561502595,10.992994506,45.34,-1.3599999999999999,45.3603924145,131.03,36.7529501707,-32.2161502595,48.8739161905,-10.1770498293,-4.1561502595,10.992994506,46.93,-28.06,54.6789584758,132.44,34.3929501707,15.8438497405,37.8669063437,-10.1770498293,-4.1561502595,10.992994506,44.57,20.0,48.851662203000004,132.0,35.9029501707,-29.3561502595,46.3767763974,-10.1770498293,-4.1561502595,10.992994506,46.08,-25.2,52.5205331275,132.44,31.9029501707,-38.6361502595,50.1053922893,-10.1770498293,-4.1561502595,10.992994506,42.08,-34.48,54.4021764271,131.03
2020-09-23 07:30:00,43.8890834949,12.4507430801,45.6209672549,-11.7009165051,-4.6992569199,12.6093006411,55.59,17.15,58.1753435744,131.04,39.1390834949,-4.5092569199,39.3979854154,-11.7009165051,-4.6992569199,12.6093006411,50.84,0.19,50.8403550342,129.94,40.4990834949,-29.8092569199,50.2868527753,-11.7009165051,-4.6992569199,12.6093006411,52.2,-25.11,57.9254011639,131.24,38.2190834949,16.5207430801,41.6369222579,-11.7009165051,-4.6992569199,12.6093006411,49.92,21.22,54.2429239625,130.89,39.5390834949,-26.8592569199,47.7991506819,-11.7009165051,-4.6992569199,12.6093006411,51.24,-22.16,55.8265456571,131.24,35.4990834949,-36.8592569199,51.1741121043,-11.7009165051,-4.6992569199,12.6093006411,47.2,-32.16,57.1148457058,129.94
2020-09-23 08:00:00,47.1501834949,13.848725355700001,49.1419067353,-12.7398165051,-5.0412746443,13.7009990374,59.89,18.89,62.7984410635,130.06,42.0601834949,-3.1512746443,42.1780697461,-12.7398165051,-5.0412746443,13.7009990374,54.8,1.8900000000000001,54.832582467,128.99,43.5401834949,-27.8012746443,51.6590597148,-12.7398165051,-5.0412746443,13.7009990374,56.28,-22.76,60.7079566449,130.25,41.0101834949,17.5587253557,44.6110298738,-12.7398165051,-5.0412746443,13.7009990374,53.75,22.6,58.3079968786,129.93,42.5001834949,-24.8012746443,49.2074061608,-12.7398165051,-5.0412746443,13.7009990374,55.24,-19.76,58.6678378671,130.25,38.1001834949,-35.0012746443,51.7369617302,-12.7398165051,-5.0412746443,13.7009990374,50.84,-29.96,59.0110769263,128.99
2020-09-23 08:30:00,48.9285167685,15.1309190663,51.2146899332,-13.2014832315,-5.1790809337,14.1810450542,62.13,20.31,65.3653807455,129.6,43.6885167685,-2.2690809337,43.7474025025,-13.2014832315,-5.1790809337,14.1810450542,56.89,2.91,56.9643765875,128.6,45.2085167685,-26.2490809337,52.2764214372,-13.2014832315,-5.1790809337,14.1810450542,58.41,-21.07,62.094065739,129.78,42.5585167685,18.3109190663,46.3305202495,-13.2014832315,-5.1790809337,14.1810450542,55.76,23.49,60.5058484776,129.53,44.0785167685,-23.2590809337,49.8387448317,-13.2014832315,-5.1790809337,14.1810450542,57.28,-18.08,60.065670728,129.78,39.5185167685,-35.2190809337,52.9348356888,-13.2014832315,-5.1790809337,14.1810450542,52.72,-30.04,60.6778377993,128.6
2020-09-23 09:00:00,48.8722667319,15.5203426275,51.2774754721,-12.7377332681,-5.1096573725,13.7243742034,61.61,20.63,64.9722171393,129.29,44.3122667319,-1.2796573725,44.3307399657,-12.7377332681,-5.1096573725,13.7243742034,57.05,3.83,57.1784172569,128.22,45.1722667319,-25.7396573725,51.9909957911,-12.7377332681,-5.1096573725,13.7243742034,57.91,-20.63,61.4749135827,129.49,43.202266731899996,19.2003426275,47.2767279725,-12.7377332681,-5.1096573725,13.7243742034,55.94,24.31,60.9939316654,129.17,44.0622667319,-22.7496573725,49.5886101854,-12.7377332681,-5.1096573725,13.7243742034,56.8,-17.64,59.4761263029,129.49,40.1422667319,-31.0296573725,50.7369807441,-12.7377332681,-5.1096573725,13.7243742034,52.88,-25.92,58.8909228999,128.22
2020-09-23 09:30:00,50.0894000881,10.504017513800001,51.1789252048,-13.2705999119,-5.2759824862,14.2809248025,63.36,15.78,65.2954669177,129.46,45.6294000881,-7.2559824862,46.2027210697,-13.2705999119,-5.2759824862,14.2809248025,58.9,-1.98,58.933270739,128.5,46.5694000881,-25.1459824862,52.9247528078,-13.2705999119,-5.2759824862,14.2809248025,59.84,-19.87,63.0526962152,129.66,44.5194000881,13.4540175138,46.5079301998,-13.2705999119,-5.2759824862,14.2809248025,57.79,18.73,60.749460903,129.46,45.5294000881,-19.2759824862,49.4417816547,-13.2705999119,-5.2759824862,14.2809248025,58.8,-14.0,60.4436928058,129.66,41.8094000881,-21.7559824862,47.1311861687,-13.2705999119,-5.2759824862,14.2809248025,55.08,-16.48,57.4925803909,128.5
2020-09-23 10:00:00,52.4580501204,3.0622480977,52.5473537474,-13.3019498796,-5.2777519023,14.3107140192,65.76,8.34,66.2867498072,130.27,46.2880501204,-13.7377519023,48.2836350256,-13.3019498796,-5.2777519023,14.3107140192,59.59,-8.46,60.1875377466,129.22,49.5080501204,-18.6677519023,52.910603737,-13.3019498796,-5.2777519023,14.3107140192,62.81,-13.39,64.2213998602,130.47,45.2380501204,7.3622480977,45.8332180384,-13.3019498796,-5.2777519023,14.3107140192,58.54,12.64,59.8890741288,130.2,48.3380501204,-14.9577519023,50.5994212558,-13.3019498796,-5.2777519023,14.3107140192,61.64,-9.68,62.395448552,130.47,43.0580501204,-13.917751902300001,45.2515137668,-13.3019498796,-5.2777519023,14.3107140192,56.36,-8.64,57.0184110617,129.22
2020-09-23 10:30:00,51.8998669015,2.9574923205,51.9840643392,-12.8301330985,-5.1925076795,13.8410422774,64.73,8.15,65.241056092,130.45,44.2998669015,-14.0125076795,46.4631959615,-12.8301330985,-5.1925076795,13.8410422774,57.13,-8.82,57.8068274514,129.41,48.9798669015,-18.8325076795,52.475620122,-12.8301330985,-5.1925076795,13.8410422774,61.81,-13.64,63.2971223675,130.66,43.2998669015,7.1474923205,43.8858191238,-12.8301330985,-5.1925076795,13.8410422774,56.13,12.34,57.4704489281,130.39,47.8098669015,-15.1125076795,50.1415123576,-12.8301330985,-5.1925076795,13.8410422774,60.64,-9.92,61.4460413696,130.66,41.1298669015,-12.992507679500001,43.1331798867,-12.8301330985,-5.1925076795,13.8410422774,53.96,-7.8,54.5208363839,129.41
2020-09-23 11:00:00,54.9656502354,5.2924323386,55.2198564455,-12.1743497646,-4.9875676614,13.1563909705,67.14,10.28,67.9224410633,129.89,42.3256502354,-11.3875676614,43.8307810231,-12.1743497646,-4.9875676614,13.1563909705,54.5,-6.4,54.8744931639,128.85,51.9356502354,-16.3575676614,54.45072805,-12.1743497646,-4.9875676614,13.1563909705,64.11,-11.37,65.1104369514,130.11,41.3556502354,9.5024323386,42.4333127005,-12.1743497646,-4.9875676614,13.1563909705,53.53,14.49,55.4564784313,129.82,50.7056502354,-12.5875676614,52.2447109804,-12.1743497646,-4.9875676614,13.1563909705,62.88,-7.6,63.3376223109,130.11,39.2256502354,-10.6675676614,40.6503214772,-12.1743497646,-4.9875676614,13.1563909705,51.4,-5.68,51.7128842746,128.85
2020-09-23 11:30:00,55.6072336693,1.4168678207,55.6252815793,-12.8227663307,-5.1931321793,13.8344482435,68.43,6.61,68.7485054383,130.06,42.8472336693,-14.7031321793,45.299751975,-12.8227663307,-5.1931321793,13.8344482435,55.67,-9.51,56.476446418,129.0,53.1572336693,-6.7531321793,53.5844780287,-12.8227663307,-5.1931321793,13.8344482435,65.98,-1.56,65.9984393755,130.25,41.8872336693,6.2768678207,42.3549219585,-12.8227663307,-5.1931321793,13.8344482435,54.71,11.47,55.8994186016,129.94,51.3772336693,-16.3931321793,53.929165784,-12.8227663307,-5.1931321793,13.8344482435,64.2,-11.2,65.1696248263,130.25,39.7372336693,-1.1931321793,39.7551418572,-12.8227663307,-5.1931321793,13.8344482435,52.56,4.0,52.7119872515,129.0
2020-09-23 12:00:00,54.9931335532,-1.1995292377,55.0062142707,-11.7368664468,-5.0095292377,12.7612466935,66.73,3.81,66.8386789217,130.41,42.5231335532,-17.4795292377,45.9755459952,-11.7368664468,-5.0095292377,12.7612466935,54.26,-12.47,55.6744869756,129.35,52.9931335532,-1.1795292377,53.0062589985,-11.7368664468,-5.0095292377,12.7612466935,64.73,3.83,64.8432093592,130.62,41.6331335532,3.7004707623,41.7972641847,-11.7368664468,-5.0095292377,12.7612466935,53.37,8.71,54.0760667948,130.3,50.9431335532,-18.9695292377,54.3603338448,-11.7368664468,-5.0095292377,12.7612466935,62.68,-13.96,64.2157613051,130.62,39.5431335532,5.5104707623,39.925238875,-11.7368664468,-5.0095292377,12.7612466935,51.28,10.52,52.3479588905,129.35
2020-09-23 12:30:00,55.507600222,-1.2037966111,55.5206520916,-11.302399778,-4.8837966111,12.3124209675,66.81,3.68,66.9112733401,130.2,42.867600222,-17.4637966111,46.2883931549,-11.302399778,-4.8837966111,12.3124209675,54.17,-12.58,55.6115572521,129.15,53.497600222,-1.1837966111,53.5106961637,-11.302399778,-4.8837966111,12.3124209675,64.8,3.7,64.9055467583,130.41,41.967600222,3.6762033889,42.1283033096,-11.302399778,-4.8837966111,12.3124209675,53.27,8.56,53.9533733885,130.11,51.457600222,-18.9637966111,54.8407713523,-11.302399778,-4.8837966111,12.3124209675,62.76,-14.08,64.3200124378,130.41,39.897600222,5.5162033889,40.2771275453,-11.302399778,-4.8837966111,12.3124209675,51.2,10.4,52.2455739752,129.15
2020-09-23 13:00:00,55.7726335375,-0.8016188231,55.7783940648,-10.9873664625,-4.7416188231,11.9668362922,66.76,3.94,66.8761631675,130.41,42.8326335375,-17.7316188231,46.3577911666,-10.9873664625,-4.7416188231,11.9668362922,53.82,-12.99,55.3654449996,129.43,53.7626335375,-0.7816188231000001,53.7683149529,-10.9873664625,-4.7416188231,11.9668362922,64.75,3.96,64.870980415,130.62,41.9426335375,3.4883811769,42.0874483819,-10.9873664625,-4.7416188231,11.9668362922,52.93,8.23,53.5660134787,130.39,51.6926335375,-18.6216188231,54.9444542209,-10.9873664625,-4.7416188231,11.9668362922,62.68,-13.88,64.198417426,130.62,39.892633537500004,5.0183811769,40.207043664,-10.9873664625,-4.7416188231,11.9668362922,50.88,9.76,51.8076442236,129.43
2020-09-23 13:30:00,55.434516832,-1.099977374,55.4454290868,-9.835483168,-4.3199773740000005,10.7423895694,65.27,3.22,65.349378727,130.98,42.334516832,-17.879977374,45.9554665551,-9.835483168,-4.3199773740000005,10.7423895694,52.17,-13.56,53.9034553623,129.95,53.474516832,-1.079977374,53.4854213926,-9.835483168,-4.3199773740000005,10.7423895694,63.31,3.24,63.3928521207,131.18,41.504516832,3.4800226260000002,41.6501557612,-9.835483168,-4.3199773740000005,10.7423895694,51.34,7.8,51.9291401816,130.93,51.484516832,-19.079977374,54.9062929911,-9.835483168,-4.3199773740000005,10.7423895694,61.32,-14.76,63.0713881249,131.18,39.484516832,4.840022626,39.7800564162,-9.835483168,-4.3199773740000005,10.7423895694,49.32,9.16,50.163412962,129.95
2020-09-23 14:00:00,54.4980001192,-2.6815546299,54.5639327049,-9.5119998808,-4.3015546299,10.4394211509,64.01,1.62,64.0304966403,131.62,41.4680001192,-17.8515546299,45.1472373085,-9.5119998808,-4.3015546299,10.4394211509,50.98,-13.55,52.7500037915,130.44,52.5980001192,-2.6415546299,52.664289869,-9.5119998808,-4.3015546299,10.4394211509,62.11,1.6600000000000001,62.1321792632,131.84,40.6580001192,3.6084453701,40.8178129214,-9.5119998808,-4.3015546299,10.4394211509,50.17,7.91,50.789733214500004,131.42,50.6480001192,-20.8215546299,54.7609080758,-9.5119998808,-4.3015546299,10.4394211509,60.16,-16.52,62.3869858224,131.84,38.6480001192,5.1784453701,38.9933867427,-9.5119998808,-4.3015546299,10.4394211509,48.16,9.48,49.0841726018,130.44
2020-09-23 14:30:00,53.6990834508,-3.2681839903,53.798444123,-10.180916549199999,-4.4781839903,11.1222836518,63.88,1.21,63.8914587406,131.54,41.3090834508,-17.6981839903,44.9406952784,-10.180916549199999,-4.4781839903,11.1222836518,51.49,-13.22,53.1600272761,130.26,51.7990834508,-3.2081839903000002,51.8983380356,-10.180916549199999,-4.4781839903,11.1222836518,61.98,1.27,61.9930100898,131.75,40.4890834508,3.7418160097,40.6616166149,-10.180916549199999,-4.4781839903,11.1222836518,50.67,8.22,51.3324195806,131.23,49.8590834508,-21.3581839903,54.2411303894,-10.180916549199999,-4.4781839903,11.1222836518,60.04,-16.88,62.3677480754,131.75,38.4990834508,6.3618160097,39.0211753987,-10.180916549199999,-4.4781839903,11.1222836518,48.68,10.84,49.8723169704,130.26
2020-09-23 15:00:00,53.2358167957,-3.0473834205,53.3229663055,-11.2141832043,-4.6973834205,12.1582612219,64.45,1.65,64.4711175644,132.51,40.8158167957,-18.7873834205,44.932134119,-11.2141832043,-4.6973834205,12.1582612219,52.03,-14.09,53.9040722024,131.31,51.3258167957,-3.0073834205,51.41384857,-11.2141832043,-4.6973834205,12.1582612219,62.54,1.69,62.5628300191,132.71,40.0058167957,3.0126165795,40.1190881769,-11.2141832043,-4.6973834205,12.1582612219,51.22,7.71,51.7970317682,132.3,49.3858167957,-21.4573834205,53.8458745294,-11.2141832043,-4.6973834205,12.1582612219,60.6,-16.76,62.8749361829,132.71,38.0258167957,5.5026165795,38.421888712,-11.2141832043,-4.6973834205,12.1582612219,49.24,10.2,50.2853616871,131.31
2020-09-23 15:30:00,52.1488334638,-3.3328837452,52.2552288837,-9.9111665362,-4.4628837452,10.8696160665,62.06,1.13,62.0702867723,133.37,40.3688334638,-19.4628837452,44.815695452599996,-9.9111665362,-4.4628837452,10.8696160665,50.28,-15.0,52.4697855913,132.18,50.3188334638,-3.3128837452,50.4277721089,-9.9111665362,-4.4628837452,10.8696160665,60.23,1.15,60.2409777477,133.56,39.6088334638,2.6371162548,39.6965246653,-9.9111665362,-4.4628837452,10.8696160665,49.52,7.1,50.026397032,133.19,48.4488334638,-22.0628837452,53.2358929967,-9.9111665362,-4.4628837452,10.8696160665,58.36,-17.6,60.956128486,133.56,37.6888334638,4.5771162548,37.9657498421,-9.9111665362,-4.4628837452,10.8696160665,47.6,9.04,48.4508162986,132.18
2020-09-23 16:00:00,53.310917162,-3.1998814197,53.4068640697,-10.059082838,-4.6998814197000005,11.1028839902,63.37,1.5,63.3877503939,133.15,41.360917162,-19.2898814197,45.637977537,-10.059082838,-4.6998814197000005,11.1028839902,51.42,-14.59,53.4498316181,131.97,51.420917162,-3.1698814197,51.5185293851,-10.059082838,-4.6998814197000005,11.1028839902,61.48,1.53,61.4990349518,133.37,40.570917162,2.7301185803,40.6626716637,-10.059082838,-4.6998814197000005,11.1028839902,50.63,7.43,51.1722756969,132.96,49.540917162,-21.8598814197,54.1493941696,-10.059082838,-4.6998814197000005,11.1028839902,59.6,-17.16,62.0211705791,133.37,38.660917162,5.1401185803,39.0011196612,-10.059082838,-4.6998814197000005,11.1028839902,48.72,9.84,49.703762433,131.97
2020-09-23 16:30:00,55.5293340721,-2.8376077192,55.6017891803,-11.4506659279,-5.0676077192,12.5219167139,66.98,2.23,67.0171119939,132.57,42.5193340721,-19.5276077192,46.789114473,-11.4506659279,-5.0676077192,12.5219167139,53.97,-14.46,55.8735402494,131.46,53.5393340721,-2.7976077192,53.6123763867,-11.4506659279,-5.0676077192,12.5219167139,64.99,2.27,65.0296317074,132.76,41.6693340721,2.3523922808,41.7356819934,-11.4506659279,-5.0676077192,12.5219167139,53.12,7.42,53.6357231703,132.44,51.5893340721,-21.2276077192,55.7859365744,-11.4506659279,-5.0676077192,12.5219167139,63.04,-16.16,65.0783158971,132.76,39.6693340721,4.3723922808,39.9095712828,-11.4506659279,-5.0676077192,12.5219167139,51.12,9.44,51.9843053238,131.46
2020-09-23 17:00:00,56.400683954,-3.2794653381,56.4959471412,-12.959316046,-5.4794653381,14.0701248314,69.36,2.2,69.3948816556,132.41,43.460683954,-20.0694653381,47.8708104036,-12.959316046,-5.4794653381,14.0701248314,56.42,-14.59,58.2759341409,131.34,54.330683954,-3.2094653381000002,54.4253974415,-12.959316046,-5.4794653381,14.0701248314,67.29,2.27,67.328277863,132.61,42.530683954,1.8005346619,42.5687796708,-12.959316046,-5.4794653381,14.0701248314,55.49,7.28,55.9655117014,132.33,52.320683954,-21.5594653381,56.5885546297,-12.959316046,-5.4794653381,14.0701248314,65.28,-16.08,67.231278435,132.61,40.560683954,3.7205346619,40.7309644004,-12.959316046,-5.4794653381,14.0701248314,53.52,9.2,54.3049758309,131.34
2020-09-23 17:30:00,56.4795340815,-3.6150057625,56.5951061199,-12.7204659185,-5.4550057625,13.8407854204,69.2,1.8399999999999999,69.2244581055,132.41,43.3995340815,-20.4850057625,47.9911973135,-12.7204659185,-5.4550057625,13.8407854204,56.12,-15.03,58.0978080482,131.34,54.4195340815,-3.5350057625,54.534227375,-12.7204659185,-5.4550057625,13.8407854204,67.14,1.92,67.1674474727,132.61,42.4995340815,1.4049942375,42.5227516273,-12.7204659185,-5.4550057625,13.8407854204,55.22,6.86,55.644478612,132.33,52.4395340815,-21.8950057625,56.8268951468,-12.7204659185,-5.4550057625,13.8407854204,65.16,-16.44,67.2019285438,132.61,40.4795340815,2.9849942375,40.5894428399,-12.7204659185,-5.4550057625,13.8407854204,53.2,8.44,53.8653283662,131.34
2020-09-23 18:00:00,56.9487003487,-4.2569193617,57.1075812293,-14.0412996513,-5.6669193617,15.1417327591,70.99,1.4100000000000001,71.0040012957,132.25,44.1587003487,-21.8869193617,49.2851707477,-14.0412996513,-5.6669193617,15.1417327591,58.2,-16.22,60.4179476646,131.26,54.828700348699996,-4.1469193617,54.9853009642,-14.0412996513,-5.6669193617,15.1417327591,68.87,1.52,68.8867715893,132.44,43.2087003487,0.0430806383,43.2087218252,-14.0412996513,-5.6669193617,15.1417327591,57.25,5.71,57.5340473111,132.19,52.7987003487,-22.4269193617,57.3643571442,-14.0412996513,-5.6669193617,15.1417327591,66.84,-16.76,68.9092388581,132.44,41.2787003487,3.4930806383,41.4262322065,-14.0412996513,-5.6669193617,15.1417327591,55.32,9.16,56.0732378234,131.26
2020-09-23 18:30:00,54.345316837,-6.8474958843,54.775009466,-14.934683163,-5.8574958843000005,16.0422884656,69.28,-0.99,69.2870731089,132.77,48.265316837,-23.7074958843,53.77347088,-14.934683163,-5.8574958843000005,16.0422884656,63.2,-17.85,65.6723876527,131.66,52.305316837,-6.6774958843,52.7298314117,-14.934683163,-5.8574958843000005,16.0422884656,67.24,-0.8200000000000001,67.2449998141,132.96,47.225316837,-1.5674958843,47.2513237243,-14.934683163,-5.8574958843000005,16.0422884656,62.16,4.29,62.3078622647,132.6,50.385316837,-25.0974958843,56.2900031305,-14.934683163,-5.8574958843000005,16.0422884656,65.32,-19.24,68.094640024,132.96,45.145316837,2.9425041157000003,45.2411092126,-14.934683163,-5.8574958843000005,16.0422884656,60.08,8.8,60.7210540093,131.66
2020-09-23 19:00:00,55.2513337363,-6.6551820841,55.6507082454,-15.1086662637,-6.0151820841,16.2620482035,70.36,-0.64,70.3629106845,132.66,49.1713337363,-23.3751820841,54.444643436,-15.1086662637,-6.0151820841,16.2620482035,64.28,-17.36,66.5829407581,131.55,53.1813337363,-6.4851820841,53.575291363,-15.1086662637,-6.0151820841,16.2620482035,68.29,-0.47000000000000003,68.291617348,132.85,48.0913337363,-1.2651820841,48.1079730007,-15.1086662637,-6.0151820841,16.2620482035,63.2,4.75,63.3782494236,132.49,51.2113337363,-24.8951820841,56.9418193778,-15.1086662637,-6.0151820841,16.2620482035,66.32,-18.88,68.955034624,132.85,46.0513337363,1.0648179159,46.0636426706,-15.1086662637,-6.0151820841,16.2620482035,61.16,7.08,61.5684334704,131.55
2020-09-23 19:30:00,55.4951169553,-6.8371116477000005,55.9147038047,-15.5248830447,-6.0771116477,16.6719308879,71.02,-0.76,71.0240663437,132.77,49.2551169553,-23.6371116477,54.6331364039,-15.5248830447,-6.0771116477,16.6719308879,64.78,-17.56,67.1178217763,131.66,53.3951169553,-6.6671116477,53.8097471876,-15.5248830447,-6.0771116477,16.6719308879,68.92,-0.59,68.9225253455,132.98,48.1851169553,-1.4871116477,48.2080594616,-15.5248830447,-6.0771116477,16.6719308879,63.71,4.59,63.8751297455,132.62,51.4751169553,-25.0771116477,57.2586167677,-15.5248830447,-6.0771116477,16.6719308879,67.0,-19.0,69.6419413859,132.98,46.1151169553,1.4828883523,46.1389528454,-15.5248830447,-6.0771116477,16.6719308879,61.64,7.5600000000000005,62.1018775884,131.66
2020-09-23 20:00:00,53.4627672982,-7.5559106253,53.9940670126,-14.4872327018,-5.8859106253,15.6372585591,67.95,-1.67,67.9705186092,132.97,47.5327672982,-24.5159106253,53.4826499046,-14.4872327018,-5.8859106253,15.6372585591,62.02,-18.63,64.7576813977,131.84,51.4627672982,-7.3859106253,51.9900768778,-14.4872327018,-5.8859106253,15.6372585591,65.95,-1.5,65.967056172,133.16,46.5127672982,-2.2659106253,46.5679275113,-14.4872327018,-5.8859106253,15.6372585591,61.0,3.62,61.1073187106,132.87,49.5527672982,-25.9259106253,55.9252142478,-14.4872327018,-5.8859106253,15.6372585591,64.04,-20.04,67.1023337895,133.16,44.5527672982,1.3140893747,44.5721426994,-14.4872327018,-5.8859106253,15.6372585591,59.04,7.2,59.4774041128,131.84
2020-09-23 20:30:00,51.3143672125,-8.2715550492,51.9767535092,-14.1756327875,-5.6015550492,15.2422434009,65.49,-2.67,65.5444047955,133.73,45.3443672125,-26.5715550492,52.5562477317,-14.1756327875,-5.6015550492,15.2422434009,59.52,-20.97,63.1060321998,132.71,49.4043672125,-8.1015550492,50.0642256895,-14.1756327875,-5.6015550492,15.2422434009,63.58,-2.5,63.629131693,133.94,44.4343672125,-4.0215550492,44.6159825017,-14.1756327875,-5.6015550492,15.2422434009,58.61,1.58,58.6312928392,133.75,47.5843672125,-26.8815550492,54.6524473823,-14.1756327875,-5.6015550492,15.2422434009,61.76,-21.28,65.3233189604,133.94,42.5443672125,-0.4415550492,42.5466585336,-14.1756327875,-5.6015550492,15.2422434009,56.72,5.16,56.9542272356,132.71
2020-09-23 21:00:00,48.6337834752,-9.6638207464,49.5846178419,-13.6062165248,-5.2438207464,14.5817277489,62.24,-4.42,62.3967467101,134.52,43.0237834752,-27.6538207464,51.1446942155,-13.6062165248,-5.2438207464,14.5817277489,56.63,-22.41,60.9029145444,133.43,46.8537834752,-9.4838207464,47.8039734948,-13.6062165248,-5.2438207464,14.5817277489,60.46,-4.24,60.6084911543,134.71,42.1937834752,-4.8738207464,42.4743392252,-13.6062165248,-5.2438207464,14.5817277489,55.8,0.37,55.801226689,134.49,45.1137834752,-28.5238207464,53.3747300641,-13.6062165248,-5.2438207464,14.5817277489,58.72,-23.28,63.1664214595,134.71,40.3937834752,-1.8038207464,40.4340390355,-13.6062165248,-5.2438207464,14.5817277489,54.0,3.44,54.1094594318,133.43
2020-09-23 21:30:00,45.8727000578,-10.314381095,47.0179866431,-12.4472999422,-4.934381095,13.389674852,58.32,-5.38,58.5676258696,134.68,40.7227000578,-29.074381095,50.0365659899,-12.4472999422,-4.934381095,13.389674852,53.17,-24.14,58.3933943182,133.65,44.1927000578,-10.144381095,45.3420688346,-12.4472999422,-4.934381095,13.389674852,56.64,-5.21,56.8791147962,134.86,39.9927000578,-6.174381095,40.4665175154,-12.4472999422,-4.934381095,13.389674852,52.44,-1.24,52.4546585157,134.69,42.5527000578,-29.374381095,51.7067359918,-12.4472999422,-4.934381095,13.389674852,55.0,-24.44,60.1856594215,134.86,38.2727000578,-4.854381095,38.5793284743,-12.4472999422,-4.934381095,13.389674852,50.72,0.08,50.7200630914,133.65
2020-09-23 22:00:00,43.1519167799,-11.4562464654,44.6467636549,-11.2980832201,-4.5562464654,12.1822028509,54.45,-6.9,54.8854488913,135.22,38.1319167799,-30.0862464654,48.5718571159,-11.2980832201,-4.5562464654,12.1822028509,49.43,-25.53,55.6336750539,134.16,41.6319167799,-11.2962464654,43.1372423664,-11.2980832201,-4.5562464654,12.1822028509,52.93,-6.74,53.3574034226,135.41,37.5119167799,-7.0162464654,38.1624372252,-11.2980832201,-4.5562464654,12.1822028509,48.81,-2.46,48.8719520789,135.23,40.0619167799,-30.7162464654,50.4821252822,-11.2980832201,-4.5562464654,12.1822028509,51.36,-26.16,57.6384871418,135.41,35.8619167799,-5.7962464654,36.3273113266,-11.2980832201,-4.5562464654,12.1822028509,47.16,-1.24,47.1762991342,134.16
2020-09-23 22:30:00,40.8389668124,-12.6397531591,42.7502581305,-10.2710331876,-4.2097531591,11.1002767714,51.11,-8.43,51.8005501901,135.09,35.6789668124,-30.3697531591,46.8541415431,-10.2710331876,-4.2097531591,11.1002767714,45.95,-26.16,52.8748342787,133.95,39.4189668124,-12.4497531591,41.3382546593,-10.2710331876,-4.2097531591,11.1002767714,49.69,-8.24,50.3685784989,135.29,35.1389668124,-7.4097531591,35.9117171759,-10.2710331876,-4.2097531591,11.1002767714,45.41,-3.2,45.5226108654,135.03,37.8889668124,-31.8497531591,49.4972785354,-10.2710331876,-4.2097531591,11.1002767714,48.16,-27.64,55.527967728,135.29,33.4889668124,-8.4897531591,34.5483256738,-10.2710331876,-4.2097531591,11.1002767714,43.76,-4.28,43.9688071251,133.95
2020-09-23 23:00:00,38.0771502104,-13.0509940298,40.2516808756,-8.8628497896,-3.8309940298000003,9.6553933969,46.94,-9.22,47.8369313397,135.49,33.3571502104,-30.6709940298,45.3145599663,-8.8628497896,-3.8309940298000003,9.6553933969,42.22,-26.84,50.0291315135,134.35,36.7871502104,-12.8809940298,38.9771013263,-8.8628497896,-3.8309940298000003,9.6553933969,45.65,-9.05,46.5384249841,135.71,32.9171502104,-7.5709940298,33.7766003111,-8.8628497896,-3.8309940298000003,9.6553933969,41.78,-3.74,41.9470618757,135.42,35.3371502104,-32.5509940298,48.044577189500004,-8.8628497896,-3.8309940298000003,9.6553933969,44.2,-28.72,52.7112739364,135.71,31.3771502104,-8.1509940298,32.4185789171,-8.8628497896,-3.8309940298000003,9.6553933969,40.24,-4.32,40.4712243452,134.35
2020-09-23 23:30:00,36.1808167507,-14.0171108092,38.8011713249,-8.1491832493,-3.4771108092,8.8599936349,44.33,-10.54,45.5657821177,136.45,31.2608167507,-31.1571108092,44.1362007641,-8.1491832493,-3.4771108092,8.8599936349,39.41,-27.68,48.1594279451,135.24,34.9908167507,-13.8471108092,37.6311006302,-8.1491832493,-3.4771108092,8.8599936349,43.14,-10.37,44.3688685905,136.68,30.9308167507,-7.8171108092,31.9033328395,-8.1491832493,-3.4771108092,8.8599936349,39.08,-4.34,39.3202492362,136.35,33.5708167507,-33.7971108092,47.6365871611,-8.1491832493,-3.4771108092,8.8599936349,41.72,-30.32,51.5738383291,136.68,29.4108167507,-7.6371108092,30.3862074543,-8.1491832493,-3.4771108092,8.8599936349,37.56,-4.16,37.7896705463,135.24
2020-09-24 00:00:00,34.6394168422,-14.2737720565,37.4650472826,-7.3305831578,-3.2237720565,8.0081305999,41.97,-11.05,43.4002695844,137.11,29.7294168422,-31.5537720565,43.3529555714,-7.3305831578,-3.2237720565,8.0081305999,37.06,-28.33,46.647963514,135.89,33.5394168422,-14.1137720565,36.3880618305,-7.3305831578,-3.2237720565,8.0081305999,40.87,-10.89,42.2959690751,137.34,29.4494168422,-8.0337720565,30.5255572562,-7.3305831578,-3.2237720565,8.0081305999,36.78,-4.8100000000000005,37.0931867059,137.03,32.1494168422,-34.3437720565,47.043380856,-7.3305831578,-3.2237720565,8.0081305999,39.48,-31.12,50.2705162098,137.34,27.9894168422,-7.7437720565,29.0408929069,-7.3305831578,-3.2237720565,8.0081305999,35.32,-4.52,35.608044035,135.89
2020-09-24 00:30:00,33.6912667727,-7.0769425327,34.4265097324,-6.7387332273,-3.0369425327,7.3914508357,40.43,-4.04,40.6313487347,136.56,29.0512667727,-26.2669425327,39.1653976249,-6.7387332273,-3.0369425327,7.3914508357,35.79,-23.23,42.6679856567,135.55,31.8412667727,-31.7269425327,44.9495845605,-6.7387332273,-3.0369425327,7.3914508357,38.58,-28.69,48.0783995158,136.82,28.7512667727,-2.9769425327,28.9049741027,-6.7387332273,-3.0369425327,7.3914508357,35.49,0.06,35.4900507185,136.68,31.0612667727,-27.1969425327,41.2852997646,-6.7387332273,-3.0369425327,7.3914508357,37.8,-24.16,44.8614043472,136.82,27.3012667727,-13.5569425327,30.4819595536,-6.7387332273,-3.0369425327,7.3914508357,34.04,-10.52,35.6285278955,135.55
2020-09-24 01:00:00,32.6959333953,-1.2794965542,32.7209592162,-6.5540666046,-2.9694965542,7.1953942799,39.25,1.69,39.286366592,136.18,28.4359333953,-22.1494965542,36.0444518015,-6.5540666046,-2.9694965542,7.1953942799,34.99,-19.18,39.9020362889,135.32,30.2459333953,-46.2594965542,55.2698607597,-6.5540666046,-2.9694965542,7.1953942799,36.8,-43.29,56.8178149879,136.43,28.1159333953,0.9605034458,28.132335089,-6.5540666046,-2.9694965542,7.1953942799,34.67,3.93,34.8920306087,136.44,29.9659333953,-21.5694965542,36.9215431131,-6.5540666046,-2.9694965542,7.1953942799,36.52,-18.6,40.9837821583,136.43,26.6059333953,-17.6894965542,31.9498666692,-6.5540666046,-2.9694965542,7.1953942799,33.16,-14.72,36.2803528098,135.32
2020-09-24 01:30:00,32.9758168138,-1.3043884693,33.0016048672,-6.5741831862,-2.9743884693,7.2157377539,39.55,1.67,39.5852421996,136.56,28.5858168138,-22.3243884693,36.2701977309,-6.5741831862,-2.9743884693,7.2157377539,35.16,-19.35,40.1328805345,135.72,30.5058168138,-46.4943884693,55.6087494789,-6.5741831862,-2.9743884693,7.2157377539,37.08,-43.52,57.1744418425,136.83,28.2658168138,0.8856115307,28.2796871965,-6.5741831862,-2.9743884693,7.2157377539,34.84,3.86,35.0531767462,136.86,30.2258168138,-21.6943884693,37.205463216,-6.5741831862,-2.9743884693,7.2157377539,36.8,-18.72,41.2877512103,136.83,26.7858168138,-18.4543884693,32.527594995,-6.5741831862,-2.9743884693,7.2157377539,33.36,-15.48,36.7766230097,135.72
2020-09-24 02:00:00,32.339250279,-1.4399529452,32.3712924224,-6.540749721,-3.0499529452,7.2168982174,38.88,1.6099999999999999,38.9133203415,136.56,28.209250279,-22.4299529452,36.0397640174,-6.540749721,-3.0499529452,7.2168982174,34.75,-19.38,39.7887785688,135.72,29.909250279,-46.6799529452,55.4398887014,-6.540749721,-3.0499529452,7.2168982174,36.45,-43.63,56.8522594098,136.83,27.889250279,0.8100470548,27.9010117622,-6.540749721,-3.0499529452,7.2168982174,34.43,3.86,34.6456995888,136.86,29.619250279,-21.8899529452,36.8302868172,-6.540749721,-3.0499529452,7.2168982174,36.16,-18.84,40.7736581631,136.83,26.379250279,-17.2499529452,31.5186567273,-6.540749721,-3.0499529452,7.2168982174,32.92,-14.2,35.8520069173,135.72
2020-09-24 02:30:00,32.5399167589,5.0864922162,32.9350662022,-6.8300832411,-3.0335077838,7.4734333846,39.37,8.12,40.1986479872,136.37,28.1899167589,-17.7735077838,33.3252004617,-6.8300832411,-3.0335077838,7.4734333846,35.02,-14.74,37.9956313278,135.72,30.0299167589,-40.2635077838,50.2289354815,-6.8300832411,-3.0335077838,7.4734333846,36.86,-37.23,52.3901946933,136.63,27.8199167589,5.3064922162,28.3214870392,-6.8300832411,-3.0335077838,7.4734333846,34.65,8.34,35.6395580781,136.86,29.3299167589,-37.9935077838,47.9974025422,-6.8300832411,-3.0335077838,7.4734333846,36.16,-34.96,50.2965923299,136.63,26.0899167589,-22.5135077838,34.4607282166,-6.8300832411,-3.0335077838,7.4734333846,32.92,-19.48,38.2517555153,135.72
