Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-24 03:00:00,31.9816168548,11.4489101836,33.9691236425,-6.4483831452,-2.9310898164,7.0832854453,38.43,14.38,41.0322958168,135.96,27.7116168548,-13.1210898164,30.6609965049,-6.4483831452,-2.9310898164,7.0832854453,34.16,-10.19,35.6474641454,135.42,29.4516168548,-33.9210898164,44.922578618,-6.4483831452,-2.9310898164,7.0832854453,35.9,-30.99,47.4256270386,136.22,27.3116168548,9.7189101836,28.9893364943,-6.4483831452,-2.9310898164,7.0832854453,33.76,12.65,36.0521857867,136.55,28.3516168548,-53.4510898164,60.5048194844,-6.4483831452,-2.9310898164,7.0832854453,34.8,-50.52,61.3458262639,136.22,25.3516168548,-28.6910898164,38.2868529917,-6.4483831452,-2.9310898164,7.0832854453,31.8,-25.76,40.924535428,135.42
2020-09-24 03:30:00,31.2387835963,11.5224009967,33.2960557019,-5.9812164037,-2.8675990033,6.6331043797,37.22,14.39,39.9048931837,135.96,27.2887835963,-13.0575990033,30.2519189787,-5.9812164037,-2.8675990033,6.6331043797,33.27,-10.19,34.7955313223,135.42,28.7787835963,-33.9675990033,44.5198401539,-5.9812164037,-2.8675990033,6.6331043797,34.76,-31.1,46.6419081942,136.22,26.9087835963,9.8324009967,28.6488873081,-5.9812164037,-2.8675990033,6.6331043797,32.89,12.7,35.2568021806,136.64,27.7387835963,-53.5875990033,60.3412867143,-5.9812164037,-2.8675990033,6.6331043797,33.72,-50.72,60.9061310543,136.22,24.9787835963,-27.1875990033,36.9202541908,-5.9812164037,-2.8675990033,6.6331043797,30.96,-24.32,39.3698361693,135.42
2020-09-24 04:00:00,30.8865006807,11.6595907476,33.0139664491,-5.4934993193,-2.8704092524,6.198208132,36.38,14.53,39.1742938673,135.96,26.9965006807,-12.8604092524,29.9031967379,-5.4934993193,-2.8704092524,6.198208132,32.49,-9.99,33.9911782673,135.42,28.4665006807,-33.9204092524,44.2824550455,-5.4934993193,-2.8704092524,6.198208132,33.96,-31.05,46.0150421058,136.22,26.6365006807,10.0495907476,28.4692367778,-5.4934993193,-2.8704092524,6.198208132,32.13,12.92,34.6303811703,136.64,27.3865006807,-53.5904092524,60.1826584937,-5.4934993193,-2.8704092524,6.198208132,32.88,-50.72,60.4451222184,136.22,24.7465006807,-28.1504092524,37.4811264108,-5.4934993193,-2.8704092524,6.198208132,30.24,-25.28,39.4149210325,135.42
2020-09-24 04:30:00,31.3061174585,11.8294866643,33.4665466558,-5.4838825415,-2.8705133357,6.1897346098,36.79,14.7,39.6181031853,136.26,27.0761174585,-12.8005133357,29.9494453752,-5.4838825415,-2.8705133357,6.1897346098,32.56,-9.93,34.0405420051,135.73,28.8661174585,-33.8805133357,44.5100204563,-5.4838825415,-2.8705133357,6.1897346098,34.35,-31.01,46.2768041247,136.51,26.7161174585,10.1794866643,28.5897338358,-5.4838825415,-2.8705133357,6.1897346098,32.2,13.05,34.743956309,136.88,27.8361174585,-53.5905133357,60.388679028,-5.4838825415,-2.8705133357,6.1897346098,33.32,-50.72,60.6855897228,136.51,24.8361174585,-28.1105133357,37.51044775,-5.4838825415,-2.8705133357,6.1897346098,30.32,-25.24,39.4507287639,135.73
2020-09-24 05:00:00,31.4862671512,11.8028413814,33.6257651777,-5.5037328488,-2.7671586186,6.1602144518,36.99,14.57,39.7560687191,136.26,27.1362671512,-12.9371586186,30.0623862663,-5.5037328488,-2.7671586186,6.1602144518,32.64,-10.17,34.1876951548,135.73,29.0362671512,-33.9071586186,44.640790939,-5.5037328488,-2.7671586186,6.1602144518,34.54,-31.14,46.5049588754,136.51,26.7662671512,10.0528413814,28.591828851,-5.5037328488,-2.7671586186,6.1602144518,32.27,12.82,34.7232674154,136.88,27.9762671512,-53.6471586186,60.5036292429,-5.5037328488,-2.7671586186,6.1602144518,33.48,-50.88,60.9071818425,136.51,24.8562671512,-27.4871586186,37.0591136647,-5.5037328488,-2.7671586186,6.1602144518,30.36,-24.72,39.1510919388,135.73
2020-09-24 05:30:00,32.2821505662,11.8790543247,34.3983891604,-5.4078494338,-2.8509456753,6.1133237066,37.69,14.73,40.4661463448,135.56,28.0621505662,-12.5909456753,30.7573764713,-5.4078494338,-2.8509456753,6.1133237066,33.47,-9.74,34.8584064467,135.05,29.7821505662,-33.3909456753,44.7429519079,-5.4078494338,-2.8509456753,6.1133237066,35.19,-30.54,46.5942882766,135.81,27.6721505662,10.1690543247,29.4814786403,-5.4078494338,-2.8509456753,6.1133237066,33.08,13.02,35.5500604781,136.17,28.712150566200002,-52.8909456753,60.1817225124,-5.4078494338,-2.8509456753,6.1133237066,34.12,-50.04,60.5654687095,135.81,25.712150566200002,-26.8509456753,37.1764437567,-5.4078494338,-2.8509456753,6.1133237066,31.12,-24.0,39.2995470712,135.05
2020-09-24 06:00:00,33.5410005818,12.3239301496,35.7334293675,-5.8189994182,-3.0860698504,6.5866973022,39.36,15.41,42.2691104709,134.9,29.3110005818,-12.6460698504,31.9226853157,-5.8189994182,-3.0860698504,6.5866973022,35.13,-9.56,36.4075610279,134.47,30.9710005818,-32.5460698504,44.9271581534,-5.8189994182,-3.0860698504,6.5866973022,36.79,-29.46,47.1316846718,135.13,28.8710005818,9.9439301496,30.535494451799998,-5.8189994182,-3.0860698504,6.5866973022,34.69,13.03,37.0564029555,135.57,29.8610005818,-51.7660698504,59.7612361276,-5.8189994182,-3.0860698504,6.5866973022,35.68,-48.68,60.3556525936,135.13,26.8610005818,-28.6060698504,39.2405477095,-5.8189994182,-3.0860698504,6.5866973022,32.68,-25.52,41.4638734322,134.47
2020-09-24 06:30:00,36.9776341014,13.4212718352,39.3379709875,-7.5823658986,-3.6687281648,8.4232914569,44.56,17.09,47.7248541119,133.37,32.6176341014,-11.4887281648,34.5818005491,-7.5823658986,-3.6687281648,8.4232914569,40.2,-7.82,40.9535395296,132.96,34.1376341014,-30.4587281648,45.7505429854,-7.5823658986,-3.6687281648,8.4232914569,41.72,-26.79,49.5808682861,133.58,32.0376341014,10.6212718352,33.7523542025,-7.5823658986,-3.6687281648,8.4232914569,39.62,14.29,42.1182680081,134.04,32.9376341014,-49.1087281648,59.1316744407,-7.5823658986,-3.6687281648,8.4232914569,40.52,-45.44,60.882378403,133.58,29.8176341014,-26.6687281648,40.0039043761,-7.5823658986,-3.6687281648,8.4232914569,37.4,-23.0,43.90626379,132.96
2020-09-24 07:00:00,40.4087339915,14.9445943299,43.0837171386,-9.3812660085,-4.1754056701,10.2685035147,49.79,19.12,53.3349650792,132.51,35.7487339915,-11.0154056701,37.4073675106,-9.3812660085,-4.1754056701,10.2685035147,45.13,-6.84,45.6453995491,132.25,37.2887339915,-28.3954056701,46.8694862982,-9.3812660085,-4.1754056701,10.2685035147,46.67,-24.22,52.5803889297,132.72,35.0287339915,10.864594329900001,36.6749453306,-9.3812660085,-4.1754056701,10.2685035147,44.41,15.04,46.8876284322,133.31,35.9387339915,-46.6954056701,58.9241335244,-9.3812660085,-4.1754056701,10.2685035147,45.32,-42.52,62.1438074147,132.72,32.6587339915,-23.4554056701,40.2088169569,-9.3812660085,-4.1754056701,10.2685035147,42.04,-19.28,46.2501891888,132.25
2020-09-24 07:30:00,44.154700547,16.0652666811,46.9864913984,-11.195299453,-4.7547333189,12.1631500351,55.35,20.82,59.1362401578,131.77,39.634700547,-9.3447333189,40.7214136328,-11.195299453,-4.7547333189,12.1631500351,50.83,-4.59,51.036820042,131.48,40.754700547,-26.8447333189,48.801488949,-11.195299453,-4.7547333189,12.1631500351,51.95,-22.09,56.4514889086,131.97,38.734700547,12.2952666811,40.6392742212,-11.195299453,-4.7547333189,12.1631500351,49.93,17.05,52.7608510166,132.49,39.284700547,-44.7947333189,59.5806665805,-11.195299453,-4.7547333189,12.1631500351,50.48,-40.04,64.4316071505,131.97,36.124700547,-25.9947333189,44.50528227,-11.195299453,-4.7547333189,12.1631500351,47.32,-21.24,51.8682947474,131.48
2020-09-24 08:00:00,46.4478503417,17.8335612905,49.753780858,-11.3621496583,-4.8364387095,12.3486673066,57.81,22.67,62.0960948853,131.15,41.7278503417,-8.2464387095,42.534894446,-11.3621496583,-4.8364387095,12.3486673066,53.09,-3.41,53.1994003726,130.93,42.8978503417,-24.7364387095,49.518854631,-11.3621496583,-4.8364387095,12.3486673066,54.26,-19.9,57.7940965843,131.32,40.7678503417,13.2235612905,42.858840333,-11.3621496583,-4.8364387095,12.3486673066,52.13,18.06,55.1697426131,131.92,41.3578503417,-42.5164387095,59.3137365661,-11.3621496583,-4.8364387095,12.3486673066,52.72,-37.68,64.8010864106,131.32,37.9978503417,-25.1964387095,45.592731375,-11.3621496583,-4.8364387095,12.3486673066,49.36,-20.36,53.3941869495,130.93
2020-09-24 08:30:00,48.1819838184,18.7291817887,51.6941564894,-10.8280161816,-4.8308182113,11.8567592124,59.01,23.56,63.5393869974,130.2,43.3419838184,-6.2708182113,43.7932725696,-10.8280161816,-4.8308182113,11.8567592124,54.17,-1.44,54.1891363651,129.92,44.5719838184,-23.2908182113,50.2903962448,-10.8280161816,-4.8308182113,11.8567592124,55.4,-18.46,58.3946196152,130.38,42.3219838184,14.8391817887,44.8480950597,-10.8280161816,-4.8308182113,11.8567592124,53.15,19.67,56.6730218005,130.9,42.9719838184,-40.7908182113,59.2493227272,-10.8280161816,-4.8308182113,11.8567592124,53.8,-35.96,64.7113714891,130.38,39.4919838184,-23.0708182113,45.7370685424,-10.8280161816,-4.8308182113,11.8567592124,50.32,-18.24,53.5238264701,129.92
2020-09-24 09:00:00,49.7341506284,20.4297743596,53.7667315272,-9.8658493716,-4.5302256404,10.8562391359,59.6,24.96,64.6154904028,130.79,43.9441506284,-5.6602256404,44.307183715,-9.8658493716,-4.5302256404,10.8562391359,53.81,-1.13,53.8218635872,130.6,46.0841506284,-22.0002256404,51.066220414,-9.8658493716,-4.5302256404,10.8562391359,55.95,-17.47,58.614020507,130.98,42.9441506284,15.6497743596,45.7068431496,-9.8658493716,-4.5302256404,10.8562391359,52.81,20.18,56.5343125898,131.59,44.4941506284,-39.6502256404,59.5975656674,-9.8658493716,-4.5302256404,10.8562391359,54.36,-35.12,64.7180345808,130.98,40.1341506284,-21.0102256404,45.3009892621,-9.8658493716,-4.5302256404,10.8562391359,50.0,-16.48,52.6458963263,130.6
2020-09-24 09:30:00,50.4990343728,20.8396943697,54.630077192,-8.3309656272,-4.3003056303000005,9.3753728883,58.83,25.14,63.9764683302,130.91,44.5290343728,-5.1703056303,44.8281938348,-8.3309656272,-4.3003056303000005,9.3753728883,52.86,-0.87,52.8671589931,130.71,46.8890343728,-21.6203056303,51.6335081121,-8.3309656272,-4.3003056303000005,9.3753728883,55.22,-17.32,57.8725392565,131.09,43.5490343728,16.1196943697,46.4366551485,-8.3309656272,-4.3003056303000005,9.3753728883,51.88,20.42,55.7540204828,131.7,45.2290343728,-39.3003056303,59.9181072209,-8.3309656272,-4.3003056303000005,9.3753728883,53.56,-35.0,63.9818224186,131.09,40.7090343728,-19.3403056303,45.0696450113,-8.3309656272,-4.3003056303000005,9.3753728883,49.04,-15.04,51.294475336,130.71
2020-09-24 10:00:00,49.842650928,21.4302951534,54.2544689579,-5.507349072,-3.3597048466,6.4512410013,55.35,24.79,60.6478903178,131.19,43.262650928,-4.6997048465999995,43.5171712197,-5.507349072,-3.3597048466,6.4512410013,48.77,-1.34,48.7884053849,130.99,46.402650928,-21.1897048466,51.0118574905,-5.507349072,-3.3597048466,6.4512410013,51.91,-17.83,54.8867652536,131.36,42.382650928,16.6402951534,45.5322800053,-5.507349072,-3.3597048466,6.4512410013,47.89,20.0,51.8984787831,131.97,44.812650928,-38.9997048466,59.4066550255,-5.507349072,-3.3597048466,6.4512410013,50.32,-35.64,61.6628899744,131.36,39.732650928,-24.1597048466,46.5013428628,-5.507349072,-3.3597048466,6.4512410013,45.24,-20.8,49.7925456268,130.99
2020-09-24 10:30:00,49.3831843711,21.4123448906,53.8255275157,-3.9968156289000003,-3.0576551094,5.0322748275,53.38,24.47,58.721421134,130.39,42.9831843711,-4.4476551094,43.2126807159,-3.9968156289000003,-3.0576551094,5.0322748275,46.98,-1.3900000000000001,47.0005585073,130.2,46.0531843711,-20.7776551094,50.5233286964,-3.9968156289000003,-3.0576551094,5.0322748275,50.05,-17.72,53.0942642853,130.58,42.1531843711,16.6523448906,45.3231899029,-3.9968156289000003,-3.0576551094,5.0322748275,46.15,19.71,50.1827320898,131.19,44.4831843711,-38.4176551094,58.7764401431,-3.9968156289000003,-3.0576551094,5.0322748275,48.48,-35.36,60.0053330963,130.58,39.4831843711,-21.6176551094,45.0138296584,-3.9968156289000003,-3.0576551094,5.0322748275,43.48,-18.56,47.2756173942,130.2
2020-09-24 11:00:00,48.7241676669,22.3611041038,53.6102927764,-1.3958323331,-2.4188958962,2.792741531,50.12,24.78,55.9112046016,130.2,42.5641676669,-3.4688958962,42.7052878214,-1.3958323331,-2.4188958962,2.792741531,43.96,-1.05,43.972538020900004,130.0,45.5541676669,-19.7788958962,49.6627316475,-1.3958323331,-2.4188958962,2.792741531,46.95,-17.36,50.0566888637,130.36,41.8141676669,17.5511041038,45.3482730976,-1.3958323331,-2.4188958962,2.792741531,43.21,19.97,47.6015230849,130.99,44.0041676669,-37.4188958962,57.7627954842,-1.3958323331,-2.4188958962,2.792741531,45.4,-35.0,57.3250381596,130.36,39.2441676669,-20.5788958962,44.312477387,-1.3958323331,-2.4188958962,2.792741531,40.64,-18.16,44.5128655559,130.0
2020-09-24 11:30:00,50.1924011676,23.0887421587,55.2482320933,-2.4275988324,-2.5912578413,3.5507539047,52.62,25.68,58.5519154255,129.98,43.3424011676,-3.7412578413,43.5035716833,-2.4275988324,-2.5912578413,3.5507539047,45.77,-1.15,45.7844449568,129.88,46.8924011676,-18.9212578413,50.5659103108,-2.4275988324,-2.5912578413,3.5507539047,49.32,-16.33,51.9531644849,130.14,42.5424011676,17.2487421587,45.9061543059,-2.4275988324,-2.5912578413,3.5507539047,44.97,19.84,49.1520752359,130.88,45.2924011676,-36.4312578413,58.1260539812,-2.4275988324,-2.5912578413,3.5507539047,47.72,-33.84,58.5008034133,130.14,39.9324011676,-21.3112578413,45.263300518,-2.4275988324,-2.5912578413,3.5507539047,42.36,-18.72,46.3120718604,129.88
2020-09-24 12:00:00,50.7645176603,23.1552753132,55.7960843439,-3.4654823397,-2.8147246868,4.4645540549,54.23,25.97,60.1276458877,129.48,44.5145176603,-3.5847246868,44.6586221643,-3.4654823397,-2.8147246868,4.4645540549,47.98,-0.77,47.9861782183,129.41,47.3845176603,-18.5847246868,50.8987672305,-3.4654823397,-2.8147246868,4.4645540549,50.85,-15.77,53.2392280184,129.68,43.6545176603,17.2952753132,46.9557606723,-3.4654823397,-2.8147246868,4.4645540549,47.12,20.11,51.231889483,130.4,45.7745176603,-35.9347246868,58.1945951558,-3.4654823397,-2.8147246868,4.4645540549,49.24,-33.12,59.3423289061,129.68,40.9745176603,-22.0947246868,46.5519919712,-3.4654823397,-2.8147246868,4.4645540549,44.44,-19.28,48.442047851,129.41
2020-09-24 12:30:00,51.3764341025,7.4646585231,51.915884929,-6.8035658975,-3.7353414769,7.761525937,58.18,11.2,59.2482269777,131.38,44.8664341025,-8.875341476900001,45.7358567801,-6.8035658975,-3.7353414769,7.761525937,51.67,-5.14,51.9250276842,130.21,48.6464341025,-15.7853414769,51.1434507678,-6.8035658975,-3.7353414769,7.761525937,55.45,-12.05,56.7442067528,131.56,43.9564341025,12.3746585231,45.6650881153,-6.8035658975,-3.7353414769,7.761525937,50.76,16.11,53.2551377803,131.18,47.4764341025,-12.9353414769,49.2070610199,-6.8035658975,-3.7353414769,7.761525937,54.28,-9.2,55.0541406254,131.56,41.2764341025,-24.6153414769,48.0589122666,-6.8035658975,-3.7353414769,7.761525937,48.08,-20.88,52.4181342667,130.21
2020-09-24 13:00:00,51.8524507337,6.4181172815,52.248147111,-7.1775492663,-3.7618827185,8.103639618,59.03,10.18,59.9013630897,131.79,45.5524507337,-8.6918827185,46.3742880596,-7.1775492663,-3.7618827185,8.103639618,52.73,-4.93,52.9599641239,130.5,49.1424507337,-16.0218827185,51.6883080586,-7.1775492663,-3.7618827185,8.103639618,56.32,-12.26,57.6389625167,131.98,44.6124507337,12.6781172815,46.3789329143,-7.1775492663,-3.7618827185,8.103639618,51.79,16.44,54.336706746,131.46,47.9824507337,-12.3618827185,49.5492857946,-7.1775492663,-3.7618827185,8.103639618,55.16,-8.6,55.8263880257,131.98,41.9024507337,-26.0418827185,49.3355351954,-7.1775492663,-3.7618827185,8.103639618,49.08,-22.28,53.9003228191,130.5
2020-09-24 13:30:00,52.8320340133,5.6068840787,53.1287207361,-9.6679659867,-4.4331159213,10.6358865682,62.5,10.04,63.3012764484,132.33,46.3520340133,-9.6031159213,47.3363590971,-9.6679659867,-4.4331159213,10.6358865682,56.02,-5.17,56.258059867,131.04,49.9820340133,-16.963115921300002,52.7821089562,-9.6679659867,-4.4331159213,10.6358865682,59.65,-12.53,60.9518121142,132.52,45.3420340133,11.9768840787,46.8971832917,-9.6679659867,-4.4331159213,10.6358865682,55.01,16.41,57.4054718646,132.01,48.8520340133,-13.1931159213,50.6021692712,-9.6679659867,-4.4331159213,10.6358865682,58.52,-8.76,59.1720204151,132.52,42.5720340133,-26.3531159213,50.0686009271,-9.6679659867,-4.4331159213,10.6358865682,52.24,-21.92,56.6524844998,131.04
2020-09-24 14:00:00,53.2824512622,5.9473724824000005,53.6133458381,-9.6675487378,-4.3926275176,10.6186946046,62.95,10.34,63.7935584522,132.73,46.4024512622,-10.1626275176,47.5022786948,-9.6675487378,-4.3926275176,10.6186946046,56.07,-5.77,56.3661050632,131.52,50.3924512622,-16.7926275176,53.1167721455,-9.6675487378,-4.3926275176,10.6186946046,60.06,-12.4,61.3266956553,132.93,45.4024512622,11.5973724824,46.8602350518,-9.6675487378,-4.3926275176,10.6186946046,55.07,15.99,57.3444417533,132.5,49.2924512622,-12.9926275176,50.9760151566,-9.6675487378,-4.3926275176,10.6186946046,58.96,-8.6,59.5839038667,132.93,42.6524512622,-25.4326275176,49.6593409251,-9.6675487378,-4.3926275176,10.6186946046,52.32,-21.04,56.3920561782,131.52
2020-09-24 14:30:00,50.1883167227,4.5589016773,50.3949473654,-9.5416832773,-4.4810983227,10.5415350847,59.73,9.04,60.4102185065,133.23,44.4383167227,-10.9410983227,45.7653976892,-9.5416832773,-4.4810983227,10.5415350847,53.98,-6.46,54.3651726752,131.94,47.4483167227,-18.3110983227,50.8590118032,-9.5416832773,-4.4810983227,10.5415350847,56.99,-13.83,58.644087511,133.44,43.4783167227,10.9289016773,44.8308478273,-9.5416832773,-4.4810983227,10.5415350847,53.02,15.41,55.2140244865,132.96,46.3783167227,-14.5610983227,48.6104293994,-9.5416832773,-4.4810983227,10.5415350847,55.92,-10.08,56.821235467,133.44,40.8183167227,-26.2810983227,48.5472049569,-9.5416832773,-4.4810983227,10.5415350847,50.36,-21.8,54.8759473722,131.94
2020-09-24 15:00:00,49.4444001569,5.9842025932,49.8052144615,-2.6655998431,-2.3857974068,3.577352623,52.11,8.37,52.7779215203,133.13,42.4744001569,-8.9257974068,43.402125847,-2.6655998431,-2.3857974068,3.577352623,45.14,-6.54,45.611305616,131.78,47.0344001569,-16.885797406800002,49.9736425747,-2.6655998431,-2.3857974068,3.577352623,49.7,-14.5,51.7720001545,133.34,41.7344001569,12.8042025932,43.6544128411,-2.6655998431,-2.3857974068,3.577352623,44.4,15.19,46.9264967795,132.8,45.9344001569,-13.2657974068,47.8116146832,-2.6655998431,-2.3857974068,3.577352623,48.6,-10.88,49.8029557356,133.34,39.3344001569,-22.6657974068,45.3975044225,-2.6655998431,-2.3857974068,3.577352623,42.0,-20.28,46.6398799312,131.78
2020-09-24 15:30:00,47.2063002678,5.4998631074,47.525606563,-1.9436997322,-2.4301368926,3.1118377152,49.15,7.93,49.7856143881,133.42,41.5163002678,-9.3401368926,42.5539815423,-1.9436997322,-2.4301368926,3.1118377152,43.46,-6.91,44.0059052855,132.05,44.9163002678,-17.5101368926,48.208701743,-1.9436997322,-2.4301368926,3.1118377152,46.86,-15.08,49.226679758,133.62,40.8463002678,12.4898631074,42.7131938166,-1.9436997322,-2.4301368926,3.1118377152,42.79,14.92,45.3165587837,133.08,43.8963002678,-13.9501368926,46.0596515025,-1.9436997322,-2.4301368926,3.1118377152,45.84,-11.52,47.2653784498,133.62,38.4963002678,-21.5901368926,44.1372761434,-1.9436997322,-2.4301368926,3.1118377152,40.44,-19.16,44.7492927318,132.05
2020-09-24 16:00:00,48.8839836733,5.1786459947,49.1575246947,-4.6360163267,-2.8613540053,5.4479348495,53.52,8.04,54.1205321482,133.12,43.3039836733,-9.5813540053,44.3512947562,-4.6360163267,-2.8613540053,5.4479348495,47.94,-6.72,48.4086975656,131.75,46.4239836733,-17.6813540053,49.6771228994,-4.6360163267,-2.8613540053,5.4479348495,51.06,-14.82,53.1672455559,133.33,42.5239836733,12.1786459947,44.2335687653,-4.6360163267,-2.8613540053,5.4479348495,47.16,15.04,49.5001737371,132.76,45.3639836733,-14.0213540053,47.4814635711,-4.6360163267,-2.8613540053,5.4479348495,50.0,-11.16,51.2303191479,133.33,40.0439836733,-23.5013540053,46.4309623905,-4.6360163267,-2.8613540053,5.4479348495,44.68,-20.64,49.2169889367,131.75
2020-09-24 16:30:00,51.8587667664,4.6344023374,52.0654335962,-9.2512332336,-3.6755976626,9.9546639581,61.11,8.31,61.6724265778,132.86,46.1187667664,-10.3555976626,47.2671032644,-9.2512332336,-3.6755976626,9.9546639581,55.37,-6.68,55.7714918215,131.53,49.0787667664,-18.0355976626,52.287743596,-9.2512332336,-3.6755976626,9.9546639581,58.33,-14.36,60.0716114317,133.07,45.1487667664,11.3944023374,46.5644021239,-9.2512332336,-3.6755976626,9.9546639581,54.4,15.07,56.4487812092,132.51,47.9887667664,-14.2755976626,50.0670992208,-9.2512332336,-3.6755976626,9.9546639581,57.24,-10.6,58.2132081232,133.07,42.4687667664,-27.5555976626,50.6251628462,-9.2512332336,-3.6755976626,9.9546639581,51.72,-23.88,56.9667692607,131.53
2020-09-24 17:00:00,52.3917667607,3.8491338954,52.5329711329,-11.5282332393,-4.3808661046,12.3325645932,63.92,8.23,64.4476477461,132.77,46.8617667607,-11.1908661046,48.1794631363,-11.5282332393,-4.3808661046,12.3325645932,58.39,-6.8100000000000005,58.7857822947,131.53,49.4917667607,-18.7608661046,52.9283012583,-11.5282332393,-4.3808661046,12.3325645932,61.02,-14.38,62.6915050067,132.97,45.8117667607,10.5491338954,47.0106604897,-11.5282332393,-4.3808661046,12.3325645932,57.34,14.93,59.2518396339,132.51,48.3517667607,-14.9808661046,50.619360902,-11.5282332393,-4.3808661046,12.3325645932,59.88,-10.6,60.8109726941,132.97,43.0317667607,-28.3008661046,51.5040966606,-11.5282332393,-4.3808661046,12.3325645932,54.56,-23.92,59.5731483136,131.53
2020-09-24 17:30:00,52.3429002627,3.4515917109,52.4565791226,-9.7070997373,-4.8484082891,10.8505690287,62.05,8.3,62.6026556945,132.57,46.9329002627,-11.6584082891,48.3592350116,-9.7070997373,-4.8484082891,10.8505690287,56.64,-6.8100000000000005,57.0479245898,131.29,49.5229002627,-19.1284082891,53.0887337775,-9.7070997373,-4.8484082891,10.8505690287,59.23,-14.28,60.9270982404,132.77,45.9329002627,10.0315917109,47.0155735773,-9.7070997373,-4.8484082891,10.8505690287,55.64,14.88,57.5953470343,132.27,48.4129002627,-15.3284082891,50.7815814299,-9.7070997373,-4.8484082891,10.8505690287,58.12,-10.48,59.0573009881,132.77,43.1729002627,-27.6084082891,51.2457171415,-9.7070997373,-4.8484082891,10.8505690287,52.88,-22.76,57.570061664,131.29
2020-09-24 18:00:00,53.163683574,2.9533770496000002,53.2456541621,-12.136316426,-5.1266229504,13.1746893424,65.3,8.08,65.79799693,132.43,47.233683574,-12.1666229504,48.7754813199,-12.136316426,-5.1266229504,13.1746893424,59.37,-7.04,59.7859389823,131.14,50.223683574,-19.5166229504,53.8824364996,-12.136316426,-5.1266229504,13.1746893424,62.36,-14.39,63.9987632693,132.63,46.183683574,9.4933770496,47.1493036668,-12.136316426,-5.1266229504,13.1746893424,58.32,14.62,60.1245939695,132.11,49.103683574,-15.7266229504,51.5606284869,-12.136316426,-5.1266229504,13.1746893424,61.24,-10.6,62.1506041805,132.63,43.383683574,-27.4066229504,51.315367893,-12.136316426,-5.1266229504,13.1746893424,55.52,-22.28,59.8236474983,131.14
2020-09-24 18:30:00,53.0567501099,2.3778605089,53.1100080289,-13.9632498901,-5.5221394911,15.0155376877,67.02,7.9,67.4840010669,132.09,47.7267501099,-12.1821394911,49.2569507647,-13.9632498901,-5.5221394911,15.0155376877,61.69,-6.66,62.0484625112,130.77,50.0567501099,-19.9821394911,53.8977191559,-13.9632498901,-5.5221394911,15.0155376877,64.02,-14.46,65.6327052619,132.29,46.5867501099,9.3978605089,47.5252045545,-13.9632498901,-5.5221394911,15.0155376877,60.55,14.92,62.3611168919,131.73,48.9567501099,-16.1621394911,51.5555829591,-13.9632498901,-5.5221394911,15.0155376877,62.92,-10.64,63.8132901518,132.29,43.7167501099,-28.7221394911,52.3078917289,-13.9632498901,-5.5221394911,15.0155376877,57.68,-23.2,62.170912813,130.77
2020-09-24 19:00:00,53.1474666493,2.2990453572,53.197169293,-15.2825333507,-5.8309546428,16.3571347632,68.43,8.13,68.911260328,131.71,47.8674666493,-12.5609546428,49.4880990235,-15.2825333507,-5.8309546428,16.3571347632,63.15,-6.73,63.5076011199,130.41,50.0674666493,-19.9209546428,53.8850225068,-15.2825333507,-5.8309546428,16.3571347632,65.35,-14.09,66.8517060366,131.89,46.7074666493,8.9390453572,47.555167676,-15.2825333507,-5.8309546428,16.3571347632,61.99,14.77,63.7252932516,131.36,48.9174666493,-16.0709546428,51.4897477806,-15.2825333507,-5.8309546428,16.3571347632,64.2,-10.24,65.0115189793,131.89,43.7574666493,-28.7909546428,52.3797189455,-15.2825333507,-5.8309546428,16.3571347632,59.04,-22.96,63.3473219639,130.41
2020-09-24 19:30:00,54.1480333115,2.2624480515,54.1952782324,-15.7119666885,-5.9175519485,16.7893811168,69.86,8.18,70.3372731914,131.35,48.5580333115,-12.3075519485,50.0934969237,-15.7119666885,-5.9175519485,16.7893811168,64.27,-6.39,64.5868794725,130.04,51.0180333115,-19.7975519485,54.7246085973,-15.7119666885,-5.9175519485,16.7893811168,66.73,-13.88,68.1582518849,131.54,47.3580333115,9.0424480515,48.2135788539,-15.7119666885,-5.9175519485,16.7893811168,63.07,14.96,64.8199544893,130.99,49.8880333115,-15.9575519485,52.3780424594,-15.7119666885,-5.9175519485,16.7893811168,65.6,-10.04,66.3638576335,131.54,44.3280333115,-26.8375519485,51.8191926978,-15.7119666885,-5.9175519485,16.7893811168,60.04,-20.92,63.5802485053,130.04
2020-09-24 20:00:00,54.621616664,2.0094536453,54.6585666748,-15.908383336,-5.9505463547,16.9848656834,70.53,7.96,70.9777606015,131.7,48.761616664,-12.2205463547,50.2696430552,-15.908383336,-5.9505463547,16.9848656834,64.67,-6.27,64.9732391066,130.35,51.461616664,-20.1405463547,55.2624610123,-15.908383336,-5.9505463547,16.9848656834,67.37,-14.19,68.8481880662,131.88,47.551616664,9.2194536453,48.4371197831,-15.908383336,-5.9505463547,16.9848656834,63.46,15.17,65.2479923063,131.29,50.291616664,-16.2705463547,52.8580872276,-15.908383336,-5.9505463547,16.9848656834,66.2,-10.32,66.9995701479,131.88,44.531616664,-27.4305463547,52.3020052773,-15.908383336,-5.9505463547,16.9848656834,60.44,-21.48,64.1434642033,130.35
2020-09-24 20:30:00,52.4305333409,0.8624961544,52.4376270061,-15.1994666591,-5.7175038456,16.2392622045,67.63,6.58,67.9493436319,132.71,46.6305333409,-13.3975038456,48.5170047401,-15.1994666591,-5.7175038456,16.2392622045,61.83,-7.68,62.3051466574,131.32,49.4105333409,-21.5675038456,53.9125034399,-15.1994666591,-5.7175038456,16.2392622045,64.61,-15.85,66.5257438891,132.88,45.5105333409,8.3224961544,46.2652416746,-15.1994666591,-5.7175038456,16.2392622045,60.71,14.04,62.3123238212,132.29,48.3205333409,-17.7175038456,51.4663373951,-15.1994666591,-5.7175038456,16.2392622045,63.52,-12.0,64.6435642582,132.88,42.6005333409,-27.9175038456,50.9332157035,-15.1994666591,-5.7175038456,16.2392622045,57.8,-22.2,61.9167182593,131.32
2020-09-24 21:00:00,49.2791666655,0.006211224400000001,49.2791670569,-14.1808333345,-5.4137887756,15.1791021793,63.46,5.42,63.691035476,132.71,44.0091666655,-14.7137887756,46.403688762,-14.1808333345,-5.4137887756,15.1791021793,58.19,-9.3,58.9284829263,131.32,46.4491666655,-22.4437887756,51.5872924132,-14.1808333345,-5.4137887756,15.1791021793,60.63,-17.03,62.9763272984,132.88,42.9891666655,7.0662112244,43.5660394305,-14.1808333345,-5.4137887756,15.1791021793,57.17,12.48,58.516316528,132.29,45.3391666655,-18.6537887756,49.0265628981,-14.1808333345,-5.4137887756,15.1791021793,59.52,-13.24,60.9748144729,132.88,40.2591666655,-28.8537887756,49.5312187141,-14.1808333345,-5.4137887756,15.1791021793,54.44,-23.44,59.271807801,131.32
2020-09-24 21:30:00,46.9946166514,-1.0708182952,47.0068148892,-13.2453833486,-5.0908182952,14.1900180045,60.24,4.02,60.3739844635,132.3,41.7146166514,-15.6208182952,44.5434530159,-13.2453833486,-5.0908182952,14.1900180045,54.96,-10.53,55.9596506422,130.96,44.2946166514,-23.3608182952,50.0773491282,-13.2453833486,-5.0908182952,14.1900180045,57.54,-18.27,60.3708911645,132.49,40.8046166514,6.0191817048,41.2461790771,-13.2453833486,-5.0908182952,14.1900180045,54.05,11.11,55.1800199348,131.9,43.2746166514,-19.6508182952,47.5273300954,-13.2453833486,-5.0908182952,14.1900180045,56.52,-14.56,58.365263642,132.49,38.1946166514,-30.0508182952,48.599181282800004,-13.2453833486,-5.0908182952,14.1900180045,51.44,-24.96,57.17582706,130.96
2020-09-24 22:00:00,44.4703001316,-2.1516268262000002,44.5223212759,-11.9396998684,-4.7316268262,12.8430808364,56.41,2.58,56.4689693549,132.77,39.2703001316,-16.3516268262,42.5385962661,-11.9396998684,-4.7316268262,12.8430808364,51.21,-11.62,52.5117939134,131.41,41.9403001316,-24.6016268262,48.6233361425,-11.9396998684,-4.7316268262,12.8430808364,53.88,-19.87,57.4270955212,132.98,38.4403001316,5.4283731738,38.8216938002,-11.9396998684,-4.7316268262,12.8430808364,50.38,10.16,51.3942603799,132.33,40.9403001316,-20.9316268262,45.9808783785,-11.9396998684,-4.7316268262,12.8430808364,52.88,-16.2,55.3058260945,132.98,35.9403001316,-29.8516268262,46.7207105866,-11.9396998684,-4.7316268262,12.8430808364,47.88,-25.12,54.0694812255,131.41
2020-09-24 22:30:00,42.2030503544,-3.5268308655,42.3501593288,-10.5969496456,-4.3468308655,11.4538325622,52.8,0.8200000000000001,52.8063670403,133.67,36.7330503544,-16.9268308655,40.4454520495,-10.5969496456,-4.3468308655,11.4538325622,47.33,-12.58,48.97331212,132.2,39.8330503544,-26.2368308655,47.6974128691,-10.5969496456,-4.3468308655,11.4538325622,50.43,-21.89,54.9759674767,133.89,36.0230503544,5.0731691345,36.3785266594,-10.5969496456,-4.3468308655,11.4538325622,46.62,9.42,47.5621782512,133.15,38.8830503544,-22.5868308655,44.9672829223,-10.5969496456,-4.3468308655,11.4538325622,49.48,-18.24,52.7348840901,133.89,33.6830503544,-31.0268308655,45.7953285252,-10.5969496456,-4.3468308655,11.4538325622,44.28,-26.68,51.6966227137,132.2
2020-09-24 23:00:00,39.5026338267,-3.6989124057,39.6754336111,-9.2673661733,-3.9589124057,10.0775524423,48.77,0.26,48.7706930441,133.77,34.1426338267,-17.5789124057,38.4023125084,-9.2673661733,-3.9589124057,10.0775524423,43.41,-13.62,45.4965108552,132.35,37.3026338267,-26.4689124057,45.7393683204,-9.2673661733,-3.9589124057,10.0775524423,46.57,-22.51,51.7248972933,134.0,33.5426338267,4.4710875943,33.8393101039,-9.2673661733,-3.9589124057,10.0775524423,42.81,8.43,43.6321097358,133.31,36.3326338267,-22.8789124057,42.9360561027,-9.2673661733,-3.9589124057,10.0775524423,45.6,-18.92,49.3692859985,134.0,31.3326338267,-29.4789124057,43.0202303474,-9.2673661733,-3.9589124057,10.0775524423,40.6,-25.52,47.9544617319,132.35
2020-09-24 23:30:00,37.0285670546,-4.5756937008000005,37.3102097416,-8.0414329454,-3.5556937008,8.7924741404,45.07,-1.02,45.0815405682,134.4,32.0185670546,-17.5556937008,36.5156270321,-8.0414329454,-3.5556937008,8.7924741404,40.06,-14.0,42.4358763312,132.87,34.9885670546,-27.5756937008,44.5490595592,-8.0414329454,-3.5556937008,8.7924741404,43.03,-24.02,49.2802323452,134.63,31.4985670546,4.6543062992,31.8405762137,-8.0414329454,-3.5556937008,8.7924741404,39.54,8.21,40.3833591966,133.85,34.1185670546,-24.0756937008,41.7578213636,-8.0414329454,-3.5556937008,8.7924741404,42.16,-20.52,46.8885487086,134.63,29.3585670546,-31.7956937008,43.2769176053,-8.0414329454,-3.5556937008,8.7924741404,37.4,-28.24,46.8642464999,132.87
2020-09-25 00:00:00,35.1673836781,-4.8578793662,35.5013220416,-7.2326163219,-3.2978793662,7.9490091945,42.4,-1.56,42.4286884077,135.07,30.2073836781,-18.0278793662,35.1779826471,-7.2326163219,-3.2978793662,7.9490091945,37.44,-14.73,40.2334003037,133.53,33.2373836781,-28.1078793662,43.5290311888,-7.2326163219,-3.2978793662,7.9490091945,40.47,-24.81,47.4695376004,135.31,29.7673836781,4.3921206338,30.0896635857,-7.2326163219,-3.2978793662,7.9490091945,37.0,7.69,37.7906880064,134.56,32.3673836781,-24.5778793662,40.6413543119,-7.2326163219,-3.2978793662,7.9490091945,39.6,-21.28,44.9555157906,135.31,27.8073836781,-32.0578793662,42.4376980582,-7.2326163219,-3.2978793662,7.9490091945,35.04,-28.76,45.3314372152,133.53
2020-09-25 00:30:00,34.5347670549,-4.9212420027,34.8836460019,-6.8952329451,-3.1312420027,7.5729065653,41.43,-1.79,41.46865081,136.0,29.3847670549,-18.4312420027,34.6868161789,-6.8952329451,-3.1312420027,7.5729065653,36.28,-15.3,39.3742098333,134.47,32.6447670549,-28.4712420027,43.3161913981,-6.8952329451,-3.1312420027,7.5729065653,39.54,-25.34,46.9630407874,136.24,28.9747670549,4.2787579973,29.2889893285,-6.8952329451,-3.1312420027,7.5729065653,35.87,7.41,36.6273804687,135.48,31.7847670549,-24.9712420027,40.4207167661,-6.8952329451,-3.1312420027,7.5729065653,38.68,-21.84,44.4199054479,136.24,27.0647670549,-31.6112420027,41.6145676018,-6.8952329451,-3.1312420027,7.5729065653,33.96,-28.48,44.3214620697,134.47
2020-09-25 01:00:00,33.5087170823,-5.2599609484,33.9190405182,-6.5912829177,-3.0399609484,7.258537943,40.1,-2.22,40.1614043579,136.29,28.5387170823,-18.2899609484,33.8966229025,-6.5912829177,-3.0399609484,7.258537943,35.13,-15.25,38.2972505541,134.7,31.6887170823,-28.9199609484,42.9015026727,-6.5912829177,-3.0399609484,7.258537943,38.28,-25.88,46.2074972272,136.53,28.1687170823,4.4900390516,28.5243242294,-6.5912829177,-3.0399609484,7.258537943,34.76,7.53,35.5662550742,135.75,30.8487170823,-25.4399609484,39.9854343315,-6.5912829177,-3.0399609484,7.258537943,37.44,-22.4,43.6292745757,136.53,26.2887170823,-32.2799609484,41.6304278703,-6.5912829177,-3.0399609484,7.258537943,32.88,-29.24,44.0008181742,134.7
2020-09-25 01:30:00,33.3959168753,-5.6347487802,33.8679443982,-6.7540831247,-3.0447487802,7.4086526433,40.15,-2.59,40.2334512564,136.29,28.6959168753,-18.1447487802,33.9512526074,-6.7540831247,-3.0447487802,7.4086526433,35.45,-15.1,38.531967248,134.63,31.5759168753,-29.2747487802,43.0586744183,-6.7540831247,-3.0447487802,7.4086526433,38.33,-26.23,46.4456865597,136.53,28.3259168753,4.6252512198,28.7010542607,-6.7540831247,-3.0447487802,7.4086526433,35.08,7.67,35.9087078576,135.75,30.7259168753,-25.7647487802,40.0986813691,-6.7540831247,-3.0447487802,7.4086526433,37.48,-22.72,43.8286299124,136.53,26.4459168753,-30.9647487802,40.7210287984,-6.7540831247,-3.0447487802,7.4086526433,33.2,-27.92,43.379331484,134.63
2020-09-25 02:00:00,32.3082167992,-5.7902812434,32.8229832529,-6.6617832008,-3.1602812434,7.3733800222,38.97,-2.63,39.0586456498,135.51,28.3782167992,-18.0802812434,33.6484733464,-6.6617832008,-3.1602812434,7.3733800222,35.04,-14.92,38.084222455,133.85,30.5382167992,-29.2302812434,42.2728284699,-6.6617832008,-3.1602812434,7.3733800222,37.2,-26.07,45.4255974094,135.74,28.0082167992,4.4697187566,28.3626267125,-6.6617832008,-3.1602812434,7.3733800222,34.67,7.63,35.4996591533,134.91,29.6982167992,-25.7602812434,39.3138165381,-6.6617832008,-3.1602812434,7.3733800222,36.36,-22.6,42.8113256043,135.74,26.1382167992,-30.3602812434,40.0618653413,-6.6617832008,-3.1602812434,7.3733800222,32.8,-27.2,42.6107967539,133.85
2020-09-25 02:30:00,32.200816824,-5.9065422478,32.7380488951,-7.029183176,-3.1465422478,7.7013079563,39.23,-2.76,39.3269691179,135.87,27.950816824,-18.2665422478,33.3903388246,-7.029183176,-3.1465422478,7.7013079563,34.98,-15.12,38.1079361813,134.22,30.420816824,-29.4165422478,42.3173611424,-7.029183176,-3.1465422478,7.7013079563,37.45,-26.27,45.7451134002,136.11,27.590816824,4.3534577522,27.9321636723,-7.029183176,-3.1465422478,7.7013079563,34.62,7.5,35.4230772238,135.24,29.530816824,-25.9865422478,39.3366180586,-7.029183176,-3.1465422478,7.7013079563,36.56,-22.84,43.1079946182,136.11,25.730816824,-31.2665422478,40.4928586119,-7.029183176,-3.1465422478,7.7013079563,32.76,-28.12,43.173510397,134.22
2020-09-25 03:00:00,31.5831668322,-5.9739961876,32.1431961323,-6.7668331678,-3.0739961876,7.4323269359,38.35,-2.9,38.4594916763,136.1,27.3631668322,-18.3539961876,32.9486278187,-6.7668331678,-3.0739961876,7.4323269359,34.13,-15.28,37.3943217615,134.43,29.8431668322,-29.5739961876,42.0147100082,-6.7668331678,-3.0739961876,7.4323269359,36.61,-26.5,45.194491921,136.33,27.0231668322,4.3560038124,27.3719987369,-6.7668331678,-3.0739961876,7.4323269359,33.79,7.43,34.5972397743,135.48,28.9931668322,-26.1139961876,39.019796512,-6.7668331678,-3.0739961876,7.4323269359,35.76,-23.04,42.5396191802,136.33,25.1531668322,-31.6739961876,40.4465553067,-6.7668331678,-3.0739961876,7.4323269359,31.92,-28.6,42.8584460754,134.43
2020-09-25 03:30:00,31.1356002367,-6.0004893681,31.7085394611,-6.5043997633,-3.0304893681,7.1757286801,37.64,-2.9699999999999998,37.7569927298,136.1,26.9556002367,-18.3804893681,32.6258605026,-6.5043997633,-3.0304893681,7.1757286801,33.46,-15.35,36.8129610328,134.43,29.4356002367,-29.6104893681,41.7520735044,-6.5043997633,-3.0304893681,7.1757286801,35.94,-26.58,44.7010067001,136.33,26.6356002367,4.3295106319,26.9851785668,-6.5043997633,-3.0304893681,7.1757286801,33.14,7.36,33.9474476213,135.48,28.5756002367,-26.1504893681,38.7351652001,-6.5043997633,-3.0304893681,7.1757286801,35.08,-23.12,42.0135787573,136.33,24.8156002367,-32.3904893681,40.8038946256,-6.5043997633,-3.0304893681,7.1757286801,31.32,-29.36,42.9296168164,134.43
2020-09-25 04:00:00,30.9256671035,-5.9873828754,31.4999307856,-5.9343328965,-3.0073828754,6.6528684554,36.86,-2.98,36.9802650072,136.35,26.5456671035,-18.4273828754,32.3147161772,-5.9343328965,-3.0073828754,6.6528684554,32.48,-15.42,35.9545101482,134.68,29.2356671035,-29.6973828754,41.6732381828,-5.9343328965,-3.0073828754,6.6528684554,35.17,-26.69,44.1507078086,136.59,26.2456671035,4.3426171246,26.6025067466,-5.9343328965,-3.0073828754,6.6528684554,32.18,7.35,33.0087094567,135.75,28.3856671035,-26.2873828754,38.6881454111,-5.9343328965,-3.0073828754,6.6528684554,34.32,-23.28,41.4707222025,136.59,24.4656671035,-32.8873828754,40.9896184322,-5.9343328965,-3.0073828754,6.6528684554,30.4,-29.88,42.6259826866,134.68
2020-09-25 04:30:00,31.4300004113,-5.8981915323,31.9786427042,-6.1499995887,-3.0381915323,6.8595264216,37.58,-2.86,37.6886720382,136.35,26.9000004113,-18.5281915323,32.6634949689,-6.1499995887,-3.0381915323,6.8595264216,33.05,-15.49,36.49989863,134.77,29.7200004113,-29.6081915323,41.9514413371,-6.1499995887,-3.0381915323,6.8595264216,35.87,-26.57,44.6387925464,136.59,26.5900004113,4.2718084677,26.9309574552,-6.1499995887,-3.0381915323,6.8595264216,32.74,7.31,33.5461428483,135.75,28.8900004113,-26.1581915323,38.9728509094,-6.1499995887,-3.0381915323,6.8595264216,35.04,-23.12,41.9801858024,136.59,24.7700004113,-32.7981915323,41.100782087,-6.1499995887,-3.0381915323,6.8595264216,30.92,-29.76,42.915078935,134.77
2020-09-25 05:00:00,31.9382336275,-5.6559257092,32.4351701533,-6.1417663725,-3.0059257092,6.8379005216,38.08,-2.65,38.1720958293,136.35,27.1382336275,-18.8259257092,33.0287632713,-6.1417663725,-3.0059257092,6.8379005216,33.28,-15.82,36.8487557456,134.77,30.1982336275,-29.3259257092,42.094456083,-6.1417663725,-3.0059257092,6.8379005216,36.34,-26.32,44.8702351231,136.59,26.8182336275,3.9540742908,27.1081603654,-6.1417663725,-3.0059257092,6.8379005216,32.96,6.96,33.6868401605,135.83,29.3382336275,-25.8459257092,39.0991538035,-6.1417663725,-3.0059257092,6.8379005216,35.48,-22.84,42.1959239738,136.59,25.0182336275,-31.4059257092,40.1527605962,-6.1417663725,-3.0059257092,6.8379005216,31.16,-28.4,42.1604743806,134.77
2020-09-25 05:30:00,32.0601335453,-5.4456054981,32.5193293625,-6.4798664547,-3.1456054981,7.2030204234,38.54,-2.3,38.6085689971,135.37,27.7101335453,-18.3856054981,33.2548040234,-6.4798664547,-3.1456054981,7.2030204234,34.19,-15.24,37.4327891026,133.78,30.3101335453,-28.8456054981,41.8422412412,-6.4798664547,-3.1456054981,7.2030204234,36.79,-25.7,44.8775456102,135.59,27.3701335453,4.1243945019,27.679140888,-6.4798664547,-3.1456054981,7.2030204234,33.85,7.27,34.6218919183,134.8,29.4401335453,-25.4256054981,38.8996513881,-6.4798664547,-3.1456054981,7.2030204234,35.92,-22.28,42.268721296,135.59,25.5201335453,-31.0256054981,40.1729437893,-6.4798664547,-3.1456054981,7.2030204234,32.0,-27.88,42.44165878,133.78
2020-09-25 06:00:00,33.33946712,-5.0852772837,33.725066536599996,-6.8805328800000005,-3.2952772837,7.6289307959,40.22,-1.79,40.2598124685,135.37,28.85946712,-18.0352772837,34.0314570531,-6.8805328800000005,-3.2952772837,7.6289307959,35.74,-14.74,38.6602534912,133.78,31.50946712,-28.4852772837,42.4765528277,-6.8805328800000005,-3.2952772837,7.6289307959,38.39,-25.19,45.916535148,135.59,28.46946712,4.4847227163,28.8205360106,-6.8805328800000005,-3.2952772837,7.6289307959,35.35,7.78,36.1960066858,134.8,30.63946712,-24.9752772837,39.5289946849,-6.8805328800000005,-3.2952772837,7.6289307959,37.52,-21.68,43.3332758974,135.59,26.55946712,-31.8552772837,41.4748596685,-6.8805328800000005,-3.2952772837,7.6289307959,33.44,-28.56,43.9762117514,133.78
2020-09-25 06:30:00,36.7841005053,-4.3702654467,37.0428032155,-8.6658994947,-3.8302654467,9.4746370613,45.45,-0.54,45.4532078076,134.66,32.2441005053,-16.3302654467,36.1435967629,-8.6658994947,-3.8302654467,9.4746370613,40.91,-12.5,42.7770744675,132.97,34.7241005053,-27.5302654467,44.3134141256,-8.6658994947,-3.8302654467,9.4746370613,43.39,-23.7,49.440692754,134.87,31.7041005053,5.9097345533,32.2501930435,-8.6658994947,-3.8302654467,9.4746370613,40.37,9.74,41.5283577812,133.99,33.8141005053,-23.9902654467,41.4599352289,-8.6658994947,-3.8302654467,9.4746370613,42.48,-20.16,47.0210165777,134.87,29.6141005053,-31.0702654467,42.9226786637,-8.6658994947,-3.8302654467,9.4746370613,38.28,-27.24,46.9827202278,132.97
2020-09-25 07:00:00,39.344533797,-3.1236042832,39.4683321591,-9.915466203,-4.3436042832,10.8251267056,49.26,1.22,49.2751052764,134.05,35.354533797,-14.9736042832,38.3946856379,-9.915466203,-4.3436042832,10.8251267056,45.27,-10.63,46.5012881542,132.37,37.114533797,-26.1436042832,45.3979808349,-9.915466203,-4.3436042832,10.8251267056,47.03,-21.8,51.8368681539,134.25,34.664533797,7.1163957168,35.3874694117,-9.915466203,-4.3436042832,10.8251267056,44.58,11.46,46.0294253712,133.38,36.244533797,-22.5036042832,42.6623772884,-9.915466203,-4.3436042832,10.8251267056,46.16,-18.16,49.6037417943,134.25,32.404533797,-29.8236042832,44.0397681992,-9.915466203,-4.3436042832,10.8251267056,42.32,-25.48,49.398510099,132.37
2020-09-25 07:30:00,43.1607339025,-1.4054379344,43.1836103955,-11.9192660975,-4.9154379344,12.8930382141,55.08,3.51,55.1917249232,132.39,39.0707339025,-13.6354379344,41.3817280372,-11.9192660975,-4.9154379344,12.8930382141,50.99,-8.72,51.730247438,130.8,40.6807339025,-23.8654379344,47.1644064804,-11.9192660975,-4.9154379344,12.8930382141,52.6,-18.95,55.9094133398,132.58,38.2207339025,7.9345620656,39.0356474933,-11.9192660975,-4.9154379344,12.8930382141,50.14,12.85,51.7604298668,131.76,39.6807339025,-20.1954379344,44.5243344296,-11.9192660975,-4.9154379344,12.8930382141,51.6,-15.28,53.8148529683,132.58,35.6807339025,-27.2354379344,44.8874576168,-11.9192660975,-4.9154379344,12.8930382141,47.6,-22.32,52.5732099077,130.8
2020-09-25 08:00:00,46.3768338946,0.0352425039,46.3768472853,-13.0531661054,-5.2447574961,14.0674314133,59.43,5.28,59.6640871882,131.78,42.0068338946,-12.0847574961,43.7105874771,-13.0531661054,-5.2447574961,14.0674314133,55.06,-6.84,55.4832335035,130.19,43.6868338946,-22.2147574961,49.0105591312,-13.0531661054,-5.2447574961,14.0674314133,56.74,-16.97,59.2233779854,131.97,41.0368338946,9.2652425039,42.0697807785,-13.0531661054,-5.2447574961,14.0674314133,54.09,14.51,56.0023945917,131.14,42.6668338946,-18.5247574961,46.5147864112,-13.0531661054,-5.2447574961,14.0674314133,55.72,-13.28,57.2806843535,131.97,38.3068338946,-27.7647574961,47.3106254646,-13.0531661054,-5.2447574961,14.0674314133,51.36,-22.52,56.0802995712,130.19
2020-09-25 08:30:00,48.1415337059,2.039870272,48.1847313812,-12.3184662941,-5.040129728,13.3096776638,60.46,7.08,60.8731303614,131.53,43.4715337059,-11.050129728,44.8539809799,-12.3184662941,-5.040129728,13.3096776638,55.79,-6.01,56.1127810753,130.04,45.3915337059,-20.180129728,49.6752349568,-12.3184662941,-5.040129728,13.3096776638,57.71,-15.14,59.6629172937,131.71,42.4515337059,10.209870272,43.6620449012,-12.3184662941,-5.040129728,13.3096776638,54.77,15.25,56.8534554799,130.99,44.2815337059,-16.480129728,47.2487979021,-12.3184662941,-5.040129728,13.3096776638,56.6,-11.44,57.7445547216,131.71,39.6415337059,-25.720129728,47.2543782922,-12.3184662941,-5.040129728,13.3096776638,51.96,-20.68,55.9240914097,130.04
2020-09-25 09:00:00,48.964667098,2.9358831777,49.0526047632,-11.085332902,-4.7441168223,12.0578294054,60.05,7.68,60.539118758,131.87,43.774667098,-10.3041168223,44.9710607283,-11.085332902,-4.7441168223,12.0578294054,54.86,-5.5600000000000005,55.1410300956,130.39,46.234667098,-19.4041168223,50.1414418552,-11.085332902,-4.7441168223,12.0578294054,57.32,-14.66,59.1650065495,132.05,42.784667098,11.0358831777,44.1850478805,-11.085332902,-4.7441168223,12.0578294054,53.87,15.78,56.1336378654,131.34,45.154667098,-15.7041168223,47.8075647351,-11.085332902,-4.7441168223,12.0578294054,56.24,-10.96,57.297986003,132.05,40.034667098,-25.3841168223,47.4038812388,-11.085332902,-4.7441168223,12.0578294054,51.12,-20.64,55.1295202228,130.39
2020-09-25 09:30:00,50.6015505195,4.0697264244,50.7649444809,-9.1684494805,-4.2102735756,10.0889478866,59.77,8.28,60.3407930011,132.34,44.6415505195,-8.9402735756,45.5279751844,-9.1684494805,-4.2102735756,10.0889478866,53.81,-4.73,54.017487909,130.84,47.8615505195,-18.5002735756,51.3126508817,-9.1684494805,-4.2102735756,10.0889478866,57.03,-14.29,58.7930693194,132.53,43.6615505195,12.5397264244,45.4265971933,-9.1684494805,-4.2102735756,10.0889478866,52.83,16.75,55.4217592648,131.81,46.7515505195,-14.7702735756,49.0292612373,-9.1684494805,-4.2102735756,10.0889478866,55.92,-10.56,56.9083473666,132.53,40.9115505195,-25.3302735756,48.1183720145,-9.1684494805,-4.2102735756,10.0889478866,50.08,-21.12,54.3512722942,130.84
2020-09-25 10:00:00,50.2650339394,4.7839939235,50.492179937,-7.6549660606,-3.9460060765,8.6121698395,57.92,8.73,58.5742204387,133.01,43.9550339394,-9.9860060765,45.0751076091,-7.6549660606,-3.9460060765,8.6121698395,51.61,-6.04,51.9622334008,131.65,47.6050339394,-18.0160060765,50.9000562998,-7.6549660606,-3.9460060765,8.6121698395,55.26,-14.07,57.0230874296,133.2,43.0550339394,11.7439939235,44.6279883123,-7.6549660606,-3.9460060765,8.6121698395,50.71,15.69,53.081825515,132.65,46.5450339394,-14.2660060765,48.6822258509,-7.6549660606,-3.9460060765,8.6121698395,54.2,-10.32,55.1737473804,133.2,40.4250339394,-28.1460060765,49.2583092184,-7.6549660606,-3.9460060765,8.6121698395,48.08,-24.2,53.8268185945,131.65
2020-09-25 10:30:00,50.1969843093,5.7036499124,50.5199847197,-5.7030156907,-3.1263500876,6.5037260734,55.9,8.83,56.5930994027,133.23,43.7969843093,-9.1263500876,44.7377480492,-5.7030156907,-3.1263500876,6.5037260734,49.5,-6.0,49.8623104158,131.87,47.6069843093,-17.2163500876,50.6243781726,-5.7030156907,-3.1263500876,6.5037260734,53.31,-14.09,55.1405857785,133.41,42.9469843093,12.6636499124,44.7751213329,-5.7030156907,-3.1263500876,6.5037260734,48.65,15.79,51.1482805185,132.88,46.5369843093,-13.526350087600001,48.4629039091,-5.7030156907,-3.1263500876,6.5037260734,52.24,-10.4,53.2651630993,133.41,40.3769843093,-27.6863500876,48.9574799503,-5.7030156907,-3.1263500876,6.5037260734,46.08,-24.56,52.2164724967,131.87
2020-09-25 11:00:00,49.8212681942,6.1349550601,50.1975740257,-4.0887318058,-2.8050449399,4.9584276636,53.91,8.94,54.6462414078,133.36,43.5512681942,-8.6450449399,44.4010108368,-4.0887318058,-2.8050449399,4.9584276636,47.64,-5.84,47.9966165474,131.98,47.3212681942,-16.8550449399,50.233404856,-4.0887318058,-2.8050449399,4.9584276636,51.41,-14.05,53.2953149911,133.54,42.7412681942,13.1649550601,44.7228358736,-4.0887318058,-2.8050449399,4.9584276636,46.83,15.97,49.4781749866,132.99,46.2312681942,-13.2050449399,48.0801764837,-4.0887318058,-2.8050449399,4.9584276636,50.32,-10.4,51.3834837278,133.54,40.2712681942,-27.3250449399,48.6665503496,-4.0887318058,-2.8050449399,4.9584276636,44.36,-24.52,50.6856981801,131.98
2020-09-25 11:30:00,49.5465842285,5.9730735156,49.9053265287,-4.3734157715,-2.9269264844,5.2624769981,53.92,8.9,54.6495782234,132.8,43.4565842285,-8.8369264844,44.3459804548,-4.3734157715,-2.9269264844,5.2624769981,47.83,-5.91,48.1937444073,131.45,47.0465842285,-16.8469264844,49.9719923511,-4.3734157715,-2.9269264844,5.2624769981,51.42,-13.92,53.2708438078,132.98,42.6465842285,12.8230735156,44.5327111317,-4.3734157715,-2.9269264844,5.2624769981,47.02,15.75,49.5877293289,132.44,45.9865842285,-13.2069264844,47.8454682929,-4.3734157715,-2.9269264844,5.2624769981,50.36,-10.28,51.398521379499996,132.98,40.1065842285,-26.8069264844,48.2405369582,-4.3734157715,-2.9269264844,5.2624769981,44.48,-23.88,50.4848967514,131.45
