Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-25 12:00:00,50.1715675126,5.8979093246000005,50.5170418876,-5.0184324874,-3.1120906754,5.9050633361,55.19,9.01,55.9206241024,132.89,43.9615675126,-9.0020906754,44.8737902867,-5.0184324874,-3.1120906754,5.9050633361,48.98,-5.89,49.3328744348,131.54,47.6115675126,-16.9620906754,50.5427925731,-5.0184324874,-3.1120906754,5.9050633361,52.63,-13.85,54.4218650912,133.09,43.1215675126,12.7079093246,44.9550947518,-5.0184324874,-3.1120906754,5.9050633361,48.14,15.82,50.672793489200004,132.57,46.5415675126,-13.2720906754,48.3969616549,-5.0184324874,-3.1120906754,5.9050633361,51.56,-10.16,52.5514909398,133.09,40.5815675126,-26.9120906754,48.694191094,-5.0184324874,-3.1120906754,5.9050633361,45.6,-23.8,51.4373405222,131.54
2020-09-25 12:30:00,51.2537842917,6.6051952814,51.6776451566,-4.7262157083,-2.7148047186,5.4504384761,55.98,9.32,56.750531275,132.89,43.9637842917,-8.5148047186,44.7807573478,-4.7262157083,-2.7148047186,5.4504384761,48.69,-5.8,49.0342339596,131.54,48.6537842917,-16.2248047186,51.2877667096,-4.7262157083,-2.7148047186,5.4504384761,53.38,-13.51,55.0630956267,133.09,43.1237842917,13.1751952814,45.0915351517,-4.7262157083,-2.7148047186,5.4504384761,47.85,15.89,50.4193871442,132.57,47.5937842917,-12.5148047186,49.2116717898,-4.7262157083,-2.7148047186,5.4504384761,52.32,-9.8,53.2299013713,133.09,40.5537842917,-25.8748047186,48.1052485661,-4.7262157083,-2.7148047186,5.4504384761,45.28,-23.16,50.8592567779,131.54
2020-09-25 13:00:00,50.5522342172,6.7852995324,51.0055749316,-2.3977657828,-2.1947004676,3.2505370159,52.95,8.98,53.7060787993,133.04,43.6622342172,-8.3947004676,44.4619128332,-2.3977657828,-2.1947004676,3.2505370159,46.06,-6.2,46.4754085512,131.7,48.0822342172,-16.1047004676,50.7076189983,-2.3977657828,-2.1947004676,3.2505370159,50.48,-13.91,52.3614218676,133.21,42.8922342172,13.3052995324,44.9085153595,-2.3977657828,-2.1947004676,3.2505370159,45.29,15.5,47.8689262466,132.69,47.0022342172,-12.4747004676,48.6294990018,-2.3977657828,-2.1947004676,3.2505370159,49.4,-10.28,50.45828376,133.21,40.4422342172,-25.2347004676,47.6693236387,-2.3977657828,-2.1947004676,3.2505370159,42.84,-23.04,48.6426479542,131.7
2020-09-25 13:30:00,50.1065341399,4.0204075753,50.267568477,-3.2934658601,-2.3295924247,4.0340944754,53.4,6.35,53.7762261599,133.89,42.7765341399,-9.5695924247,43.8338792739,-3.2934658601,-2.3295924247,4.0340944754,46.07,-7.24,46.6354210874,132.4,47.6465341399,-19.0795924247,51.3246827817,-3.2934658601,-2.3295924247,4.0340944754,50.94,-16.75,53.6231862164,134.07,42.0265341399,12.4104075753,43.82063199,-3.2934658601,-2.3295924247,4.0340944754,45.32,14.74,47.6567938494,133.42,46.6665341399,-15.4095924247,49.1448974699,-3.2934658601,-2.3295924247,4.0340944754,49.96,-13.08,51.6438573308,134.07,39.6265341399,-23.1695924247,45.9030742006,-3.2934658601,-2.3295924247,4.0340944754,42.92,-20.84,47.7119691482,132.4
2020-09-25 14:00:00,50.2986844019,1.9492544881,50.3364405339,-4.9713155981,-2.8407455119,5.7257151378,55.27,4.79,55.4771754869,134.88,42.6686844019,-11.3307455119,44.1475075451,-4.9713155981,-2.8407455119,5.7257151378,47.64,-8.49,48.3905951606,133.35,47.7786844019,-21.3907455119,52.3485116955,-4.9713155981,-2.8407455119,5.7257151378,52.75,-18.55,55.9165896671,135.09,41.8886844019,10.9692544881,43.3011134377,-4.9713155981,-2.8407455119,5.7257151378,46.86,13.81,48.8525915382,134.4,46.8286844019,-17.6807455119,50.0553138505,-4.9713155981,-2.8407455119,5.7257151378,51.8,-14.84,53.883815752,135.09,39.4686844019,-26.3607455119,47.4622581886,-4.9713155981,-2.8407455119,5.7257151378,44.44,-23.52,50.2802545737,133.35
2020-09-25 14:30:00,49.0385344426,1.9645467301,49.0778698003,-5.0014655574,-2.8154532699,5.7394629398,54.04,4.78,54.2509907744,134.22,42.0285344426,-11.4654532699,43.5643699149,-5.0014655574,-2.8154532699,5.7394629398,47.03,-8.65,47.8188602959,132.74,46.5785344426,-21.2154532699,51.1825685978,-5.0014655574,-2.8154532699,5.7394629398,51.58,-18.4,54.763641223,134.42,41.2885344426,10.6845467301,42.6485945284,-5.0014655574,-2.8154532699,5.7394629398,46.29,13.5,48.2184000149,133.78,45.5985344426,-17.4954532699,48.8397095449,-5.0014655574,-2.8154532699,5.7394629398,50.6,-14.68,52.686453667,134.42,38.9185344426,-26.2554532699,46.9467906205,-5.0014655574,-2.8154532699,5.7394629398,43.92,-23.44,49.7835314135,132.74
2020-09-25 15:00:00,48.10405164,1.5891744562999999,48.130294614,-4.19594836,-2.7408255436999998,5.0117968136,52.3,4.33,52.4789376798,134.14,41.85405164,-11.7408255437,43.4696287438,-4.19594836,-2.7408255436999998,5.0117968136,46.05,-9.0,46.921237196,132.64,45.72405164,-21.5208255437,50.5354809065,-4.19594836,-2.7408255436999998,5.0117968136,49.92,-18.78,53.335680365,134.42,41.10405164,10.3591744563,42.3893330525,-4.19594836,-2.7408255436999998,5.0117968136,45.3,13.1,47.1561236744,133.69,44.76405164,-17.8608255437,48.1957405621,-4.19594836,-2.7408255436999998,5.0117968136,48.96,-15.12,51.2415456441,134.42,38.72405164,-26.4608255437,46.9012522633,-4.19594836,-2.7408255436999998,5.0117968136,42.92,-23.72,49.038401279,132.64
2020-09-25 15:30:00,47.6943678419,1.1785499984,47.7089268789,-3.9856321581,-2.6114500016,4.7649695498,51.68,3.79,51.8187852038,134.14,41.3543678419,-12.0314500016,43.069008913,-3.9856321581,-2.6114500016,4.7649695498,45.34,-9.42,46.3082282105,132.64,45.3343678419,-21.9214500016,50.3562794277,-3.9856321581,-2.6114500016,4.7649695498,49.32,-19.31,52.9654462834,134.32,40.6643678419,10.0485499984,41.8875180579,-3.9856321581,-2.6114500016,4.7649695498,44.65,12.66,46.4101077353,133.69,44.3743678419,-18.2914500016,47.9964755428,-3.9856321581,-2.6114500016,4.7649695498,48.36,-15.68,50.838489356,134.32,38.3343678419,-28.0514500016,47.5016589713,-3.9856321581,-2.6114500016,4.7649695498,42.32,-25.44,49.3778897889,132.64
2020-09-25 16:00:00,48.4696182013,1.069478745,48.4814157525,-4.1103817987,-2.6005212550000003,4.863943804,52.58,3.67,52.7079244516,133.64,41.4296182013,-11.970521255,43.1243161502,-4.1103817987,-2.6005212550000003,4.863943804,45.54,-9.37,46.4939619736,132.12,46.0796182013,-21.870521255,51.0063811061,-4.1103817987,-2.6005212550000003,4.863943804,50.19,-19.27,53.7621521147,133.84,40.7196182013,9.999478745,41.9294273945,-4.1103817987,-2.6005212550000003,4.863943804,44.83,12.6,46.5670366246,133.17,45.1296182013,-18.200521255,48.6614982604,-4.1103817987,-2.6005212550000003,4.863943804,49.24,-15.6,51.6520822426,133.84,38.4096182013,-28.360521255,47.745344655,-4.1103817987,-2.6005212550000003,4.863943804,42.52,-25.76,49.7144646959,132.12
2020-09-25 16:30:00,49.9272844559,0.522368984,49.9300170488,-5.1727155441,-2.8276310159999998,5.8951236852,55.1,3.35,55.2017436319,133.26,42.4972844559,-11.977631016,44.1529481561,-5.1727155441,-2.8276310159999998,5.8951236852,47.67,-9.15,48.5402039551,131.7,47.4372844559,-22.257631016,52.3994093,-5.1727155441,-2.8276310159999998,5.8951236852,52.61,-19.43,56.0833041109,133.45,41.7272844559,9.872368984,42.8792483308,-5.1727155441,-2.8276310159999998,5.8951236852,46.9,12.7,48.5890934264,132.72,46.4672844559,-18.587631016,50.0470633653,-5.1727155441,-2.8276310159999998,5.8951236852,51.64,-15.76,53.9913622721,133.45,39.3072844559,-27.067631016,47.7254571493,-5.1727155441,-2.8276310159999998,5.8951236852,44.48,-24.24,50.6561743522,131.7
2020-09-25 17:00:00,51.3226346755,0.24473863880000002,51.3232182061,-7.0473653245,-3.5752613612,7.9023953216,58.37,3.8200000000000003,58.4948655866,132.75,43.9326346755,-12.3752613612,45.6423430959,-7.0473653245,-3.5752613612,7.9023953216,50.98,-8.8,51.7339385703,131.24,48.6926346755,-22.3452613612,53.5750256831,-7.0473653245,-3.5752613612,7.9023953216,55.74,-18.77,58.8154784049,132.95,43.0726346755,9.344738638799999,44.0746639025,-7.0473653245,-3.5752613612,7.9023953216,50.12,12.92,51.7584852947,132.24,47.7526346755,-18.615261361199998,51.2527274786,-7.0473653245,-3.5752613612,7.9023953216,54.8,-15.04,56.8264163924,132.95,40.5526346755,-27.615261361199998,49.0623974055,-7.0473653245,-3.5752613612,7.9023953216,47.6,-24.04,53.3261811871,131.24
2020-09-25 17:30:00,52.6614511078,-0.7285282110000001,52.6664901634,-10.7385488922,-4.308528211,11.5706459481,63.4,3.58,63.5009952678,132.5,45.1514511078,-12.978528211,46.9797374584,-10.7385488922,-4.308528211,11.5706459481,55.89,-8.67,56.5584741661,130.97,49.8314511078,-23.158528211,54.9498948899,-10.7385488922,-4.308528211,11.5706459481,60.57,-18.85,63.4353797183,132.71,44.1914511078,8.681471789,45.0361222069,-10.7385488922,-4.308528211,11.5706459481,54.93,12.99,56.4450617858,131.95,48.8214511078,-19.388528211,52.5304589211,-10.7385488922,-4.308528211,11.5706459481,59.56,-15.08,61.4394010387,132.71,41.5014511078,-28.268528211,50.2143418882,-10.7385488922,-4.308528211,11.5706459481,52.24,-23.96,57.4725952085,130.97
2020-09-25 18:00:00,51.0414174921,-1.6188246642,51.067082283,-12.8485825079,-4.9788246642,13.779505343,63.89,3.36,63.9782908493,132.0,47.0114174921,-12.7688246642,48.7146411043,-12.8485825079,-4.9788246642,13.779505343,59.86,-7.79,60.3647554455,130.36,48.2014174921,-23.8688246642,53.787521221,-12.8485825079,-4.9788246642,13.779505343,61.05,-18.89,63.905669545,132.19,45.9114174921,8.7311753358,46.7342666454,-12.8485825079,-4.9788246642,13.779505343,58.76,13.71,60.3382275179,131.32,47.2314174921,-20.0988246642,51.3300063432,-12.8485825079,-4.9788246642,13.779505343,60.08,-15.12,61.9533760178,132.19,43.0714174921,-26.2988246642,50.465584149,-12.8485825079,-4.9788246642,13.779505343,55.92,-21.32,59.8463766656,130.36
2020-09-25 18:30:00,51.6837172982,-1.7062867329,51.7118753109,-12.3162827018,-5.2862867329,13.4028223525,64.0,3.58,64.100049922,131.78,45.4637172982,-13.7362867329,47.4935275988,-12.3162827018,-5.2862867329,13.4028223525,57.78,-8.45,58.3946136215,130.25,48.8137172982,-23.8962867329,54.3489789793,-12.3162827018,-5.2862867329,13.4028223525,61.13,-18.61,63.8999921753,131.98,44.4337172982,7.7137132671,45.0982993615,-12.3162827018,-5.2862867329,13.4028223525,56.75,13.0,58.2199493301,131.23,47.8037172982,-20.1262867329,51.8677433978,-12.3162827018,-5.2862867329,13.4028223525,60.12,-14.84,61.9244701229,131.98,41.6437172982,-25.7262867329,48.9493720029,-12.3162827018,-5.2862867329,13.4028223525,53.96,-20.44,57.7016048304,130.25
2020-09-25 19:00:00,51.9264670035,-1.5351258941,51.9491538619,-12.4235329965,-5.5651258941,13.6130378069,64.35,4.03,64.4760684285,131.32,45.7964670035,-13.9951258941,47.8871583913,-12.4235329965,-5.5651258941,13.6130378069,58.22,-8.43,58.8271476446,129.84,49.0664670035,-23.5751258941,54.4362447743,-12.4235329965,-5.5651258941,13.6130378069,61.49,-18.01,64.0732409045,131.52,44.7564670035,7.3348741059,45.3535193428,-12.4235329965,-5.5651258941,13.6130378069,57.18,12.9,58.6170828343,130.81,48.0164670035,-19.8051258941,51.9405825456,-12.4235329965,-5.5651258941,13.6130378069,60.44,-14.24,62.0948564698,131.52,41.9764670035,-26.7251258941,49.7619948972,-12.4235329965,-5.5651258941,13.6130378069,54.4,-21.16,58.3704171649,129.84
2020-09-25 19:30:00,53.1758336668,-1.6720434949,53.2021147663,-13.4941663332,-5.7720434949,14.6768188357,66.67,4.1,66.7959497275,131.14,46.7458336668,-13.8820434949,48.763552955,-13.4941663332,-5.7720434949,14.6768188357,60.24,-8.11,60.7834656794,129.66,50.2058336668,-23.6120434949,55.4811168974,-13.4941663332,-5.7720434949,14.6768188357,63.7,-17.84,66.1510060392,131.34,45.635833666799996,7.3779565051,46.2283847506,-13.4941663332,-5.7720434949,14.6768188357,59.13,13.15,60.5745771756,130.62,49.1858336668,-19.8120434949,53.0260624687,-13.4941663332,-5.7720434949,14.6768188357,62.68,-14.04,64.2332001382,131.34,42.7458336668,-27.2120434949,50.672493594,-13.4941663332,-5.7720434949,14.6768188357,56.24,-21.44,60.1881317205,129.66
2020-09-25 20:00:00,53.1682837668,-2.1129962509,53.2102541984,-14.4417162332,-5.7529962509,15.545421629,67.61,3.64,67.7079146038,131.32,46.5582837668,-14.1329962509,48.6560928388,-14.4417162332,-5.7529962509,15.545421629,61.0,-8.38,61.5729193721,129.82,50.1782837668,-24.0629962509,55.64968958,-14.4417162332,-5.7529962509,15.545421629,64.62,-18.31,67.1639821631,131.53,45.4382837668,7.1670037491,46.0000388523,-14.4417162332,-5.7529962509,15.545421629,59.88,12.92,61.2579856019,130.79,49.1182837668,-20.2329962509,53.1223111083,-14.4417162332,-5.7529962509,15.545421629,63.56,-14.48,65.1885265979,131.53,42.5182837668,-28.2329962509,51.0382849612,-14.4417162332,-5.7529962509,15.545421629,56.96,-22.48,61.2355452331,129.82
2020-09-25 20:30:00,50.5875503806,-3.0409465138,50.6788674816,-13.6724496194,-5.4509465138,14.7189910147,64.26,2.41,64.305176308,131.1,44.3675503806,-14.9209465138,46.809338509,-13.6724496194,-5.4509465138,14.7189910147,58.04,-9.47,58.8075037729,129.62,47.7275503806,-24.9209465138,53.8421084327,-13.6724496194,-5.4509465138,14.7189910147,61.4,-19.47,64.4130491438,131.31,43.3475503806,6.3490534862,43.8100514057,-13.6724496194,-5.4509465138,14.7189910147,57.02,11.8,58.2281753106,130.59,46.6875503806,-21.1709465138,51.263401534,-13.6724496194,-5.4509465138,14.7189910147,60.36,-15.72,62.3734558927,131.31,40.5675503806,-26.4909465138,48.4509689385,-13.6724496194,-5.4509465138,14.7189910147,54.24,-21.04,58.1778239538,129.62
2020-09-25 21:00:00,48.4967668531,-3.9102098437,48.6541481913,-13.0832331469,-5.2002098437,14.0788199788,61.58,1.29,61.5935102101,131.22,42.4967668531,-15.6802098437,45.2972866042,-13.0832331469,-5.2002098437,14.0788199788,55.58,-10.48,56.5594094736,129.62,45.7667668531,-25.7902098437,52.5331502193,-13.0832331469,-5.2002098437,14.0788199788,58.85,-20.59,62.3479799192,131.42,41.5267668531,5.5897901563,41.9012901861,-13.0832331469,-5.2002098437,14.0788199788,54.61,10.79,55.6657542839,130.68,44.7567668531,-22.0802098437,49.9069518793,-13.0832331469,-5.2002098437,14.0788199788,57.84,-16.88,60.2528007648,131.42,38.7967668531,-26.1202098437,46.7702307085,-13.0832331469,-5.2002098437,14.0788199788,51.88,-20.92,55.9390811508,129.62
2020-09-25 21:30:00,46.0524835991,-4.9680320137,46.3196781912,-12.1575164009,-4.9280320137,13.118334672,58.21,-0.04,58.2100137433,132.02,40.3624835991,-16.3480320137,43.5475399192,-12.1575164009,-4.9280320137,13.118334672,52.52,-11.42,53.7472492319,130.44,43.4624835991,-27.1180320137,51.2286554664,-12.1575164009,-4.9280320137,13.118334672,55.62,-22.19,59.8830568692,132.22,39.4824835991,5.1619679863,39.8184935005,-12.1575164009,-4.9280320137,13.118334672,51.64,10.09,52.6165154681,131.42,42.5224835991,-23.4480320137,48.5589519734,-12.1575164009,-4.9280320137,13.118334672,54.68,-18.52,57.7312116623,132.22,36.9224835991,-29.8880320137,47.5033078088,-12.1575164009,-4.9280320137,13.118334672,49.08,-24.96,55.0622193523,130.44
2020-09-25 22:00:00,43.9061334391,-5.7903858298,44.2863085121,-11.6538665609,-4.7203858298,12.5735694296,55.56,-1.07,55.5703023206,133.1,38.3361334391,-17.6703858298,42.2125770646,-11.6538665609,-4.7203858298,12.5735694296,49.99,-12.95,51.6401258713,131.51,41.4461334391,-28.2803858298,50.1753146451,-11.6538665609,-4.7203858298,12.5735694296,53.1,-23.56,58.0920269917,133.3,37.5461334391,4.1996141702,37.7802712458,-11.6538665609,-4.7203858298,12.5735694296,49.2,8.92,50.0020639574,132.58,40.5461334391,-24.6003858298,47.4253931964,-11.6538665609,-4.7203858298,12.5735694296,52.2,-19.88,55.8574471311,133.3,35.1461334391,-32.5603858298,47.9106399572,-11.6538665609,-4.7203858298,12.5735694296,46.8,-27.84,54.4546196387,131.51
2020-09-25 22:30:00,41.6388835131,-6.9043649629,42.2074267844,-11.0211164869,-4.5643649629,11.9288908173,52.66,-2.34,52.7119644863,133.78,36.1288835131,-18.6243649629,40.6468103813,-11.0211164869,-4.5643649629,11.9288908173,47.15,-14.06,49.2016879792,132.17,39.2988835131,-29.6243649629,49.2138724836,-11.0211164869,-4.5643649629,11.9288908173,50.32,-25.06,56.21482011,134.0,35.4488835131,3.4556350371,35.6169167087,-11.0211164869,-4.5643649629,11.9288908173,46.47,8.02,47.1569856967,133.25,38.4188835131,-26.0043649629,46.3922149451,-11.0211164869,-4.5643649629,11.9288908173,49.44,-21.44,53.888655578,134.0,33.1388835131,-32.7243649629,46.5732719778,-11.0211164869,-4.5643649629,11.9288908173,44.16,-28.16,52.3745281602,132.17
2020-09-25 23:00:00,39.5358671182,-7.5211383806,40.2449041659,-11.0141328818,-4.5611383806,11.9212040694,50.55,-2.96,50.6365885502,133.78,33.8658671182,-19.5611383806,39.1092711567,-11.0141328818,-4.5611383806,11.9212040694,44.88,-15.0,47.3203381222,132.25,37.3158671182,-30.2311383806,48.0249483765,-11.0141328818,-4.5611383806,11.9212040694,48.33,-25.67,54.7241975729,134.0,33.2358671182,2.5388616194,33.3326968819,-11.0141328818,-4.5611383806,11.9212040694,44.25,7.1,44.8159848715,133.33,36.4258671182,-26.6011383806,45.1050369521,-11.0141328818,-4.5611383806,11.9212040694,47.44,-22.04,52.309800229,134.0,31.0658671182,-32.8811383806,45.2355762758,-11.0141328818,-4.5611383806,11.9212040694,42.08,-28.32,50.7222712425,132.25
2020-09-25 23:30:00,37.6344005031,-8.5572312342,38.5950036614,-10.8055994969,-4.4972312342,11.704104804,48.44,-4.06,48.6098467391,134.55,32.0244005031,-19.707231234200002,37.6023561828,-10.8055994969,-4.4972312342,11.704104804,42.83,-15.21,45.4505555522,132.87,35.4944005031,-31.4972312342,47.4544839029,-10.8055994969,-4.4972312342,11.704104804,46.3,-27.0,53.5974812841,134.77,31.4644005031,2.5627687658,31.5685964649,-10.8055994969,-4.4972312342,11.704104804,42.27,7.06,42.8555305649,133.97,34.6744005031,-27.8972312342,44.5035904258,-10.8055994969,-4.4972312342,11.704104804,45.48,-23.4,51.1467535627,134.77,29.3544005031,-33.0172312342,44.1793887154,-10.8055994969,-4.4972312342,11.704104804,40.16,-28.52,49.256634071,132.87
2020-09-26 00:00:00,35.598183646,-9.1542607538,36.7563758937,-10.121816354,-4.1742607538,10.9487724949,45.72,-4.98,45.9904207417,135.65,30.298183646,-19.6842607538,36.1310123532,-10.121816354,-4.1742607538,10.9487724949,40.42,-15.51,43.2936080732,133.88,33.588183646,-32.4942607538,46.7337465069,-10.121816354,-4.1742607538,10.9487724949,43.71,-28.32,52.08249706,135.88,29.808183646,2.9157392462000002,29.950448204,-10.121816354,-4.1742607538,10.9487724949,39.93,7.09,40.5545681767,135.0,32.798183646,-28.9342607538,43.7368528342,-10.121816354,-4.1742607538,10.9487724949,42.92,-24.76,49.5498133195,135.88,27.798183646,-32.7342607538,42.9449745734,-10.121816354,-4.1742607538,10.9487724949,37.92,-28.56,47.472097067600004,133.88
2020-09-26 00:30:00,35.224366788,-9.2911942351,36.4291408893,-11.045633212,-3.9711942351,11.7378190779,46.27,-5.32,46.5748354801,135.97,30.104366788,-19.9711942351,36.1264653528,-11.045633212,-3.9711942351,11.7378190779,41.15,-16.0,44.1511324883,134.19,33.174366788,-32.7311942351,46.6033227125,-11.045633212,-3.9711942351,11.7378190779,44.22,-28.76,52.7498436017,136.2,29.594366788,2.7988057649,29.7264168593,-11.045633212,-3.9711942351,11.7378190779,40.64,6.77,41.2000303398,135.33,32.394366788,-29.1711942351,43.5930450038,-11.045633212,-3.9711942351,11.7378190779,43.44,-25.2,50.2202508954,136.2,27.634366788,-32.3311942351,42.5319215231,-11.045633212,-3.9711942351,11.7378190779,38.68,-28.36,47.962818933,134.19
2020-09-26 01:00:00,34.2242500054,-9.4546930095,35.5062038007,-10.8657499946,-3.8946930095,11.5426667882,45.09,-5.5600000000000005,45.4315055881,135.97,29.2542500054,-20.1146930095,35.5022818738,-10.8657499946,-3.8946930095,11.5426667882,40.12,-16.22,43.2747362788,134.19,32.2342500054,-32.8946930095,46.0554850328,-10.8657499946,-3.8946930095,11.5426667882,43.1,-29.0,51.9481472239,136.2,28.7842500054,2.6053069905,28.9019146925,-10.8657499946,-3.8946930095,11.5426667882,39.65,6.5,40.1792545974,135.33,31.4942500054,-29.2946930095,43.0124031173,-10.8657499946,-3.8946930095,11.5426667882,42.36,-25.4,49.3915944266,136.2,26.8142500054,-31.4146930095,41.3023841955,-10.8657499946,-3.8946930095,11.5426667882,37.68,-27.52,46.6597556787,134.19
2020-09-26 01:30:00,34.4979166845,-9.3352053809,35.738666946,-10.4520833155,-3.7752053809,11.1129753577,44.95,-5.5600000000000005,45.2925611994,135.48,29.1979166845,-20.9352053809,35.927721373,-10.4520833155,-3.7752053809,11.1129753577,39.65,-17.16,43.2040287473,133.8,32.5179166845,-32.5752053809,46.0278058472,-10.4520833155,-3.7752053809,11.1129753577,42.97,-28.8,51.7287241289,135.71,28.7279166845,1.6847946191,28.7772780148,-10.4520833155,-3.7752053809,11.1129753577,39.18,5.46,39.5586147381,134.9,31.7079166845,-29.0552053809,43.006940605,-10.4520833155,-3.7752053809,11.1129753577,42.16,-25.28,49.1583563598,135.71,26.7879166845,-33.9752053809,43.2655412652,-10.4520833155,-3.7752053809,11.1129753577,37.24,-30.2,47.9464034105,133.8
2020-09-26 02:00:00,33.9162833426,-9.4955576886,35.220447067,-10.7337166574,-3.8555576886000003,11.4051741929,44.65,-5.64,45.004800855,135.48,28.8062833426,-21.2255576886,35.7816469605,-10.7337166574,-3.8555576886000003,11.4051741929,39.54,-17.37,43.1871335006,133.8,31.9462833426,-32.7855576886,45.7761707918,-10.7337166574,-3.8555576886000003,11.4051741929,42.68,-28.93,51.5609086421,135.71,28.3562833426,1.4344423114,28.392541798,-10.7337166574,-3.8555576886000003,11.4051741929,39.09,5.29,39.4463204875,134.9,31.1462833426,-29.2155576886,42.7040955544,-10.7337166574,-3.8555576886000003,11.4051741929,41.88,-25.36,48.9598202611,135.71,26.4262833426,-33.8555576886,42.9481924848,-10.7337166574,-3.8555576886000003,11.4051741929,37.16,-30.0,47.7584086837,133.8
2020-09-26 02:30:00,33.429850038,-9.6297610365,34.7891818125,-10.760149962,-3.8097610365,11.414688185,44.19,-5.82,44.57161092,135.56,28.179850038,-21.3697610365,35.3662358037,-10.760149962,-3.8097610365,11.414688185,38.94,-17.56,42.7162404713,133.89,31.489850038,-32.9097610365,45.5484689852,-10.760149962,-3.8097610365,11.414688185,42.25,-29.1,51.3017787216,135.79,27.739850038,1.2902389635,27.7698396955,-10.760149962,-3.8097610365,11.414688185,38.5,5.1,38.8363232039,134.9,30.719850038,-29.3697610365,42.5004946995,-10.760149962,-3.8097610365,11.414688185,41.48,-25.56,48.7227257037,135.79,25.839850038,-34.8897610365,43.4165092468,-10.760149962,-3.8097610365,11.414688185,36.6,-31.08,48.0158973674,133.89
2020-09-26 03:00:00,32.9373833835,-9.764396724000001,34.3542525393,-10.672616616500001,-3.744396724,11.3104046024,43.61,-6.02,44.0235448368,136.03,27.5673833835,-21.564396724,34.9997690376,-10.672616616500001,-3.744396724,11.3104046024,38.24,-17.82,42.1882685115,134.36,31.0073833835,-33.184396724,45.4165389504,-10.672616616500001,-3.744396724,11.3104046024,41.68,-29.44,51.0287761954,136.27,27.1573833835,1.225603276,27.1850248414,-10.672616616500001,-3.744396724,11.3104046024,37.83,4.97,38.1550756781,135.43,30.2473833835,-29.624396724,42.3380335256,-10.672616616500001,-3.744396724,11.3104046024,40.92,-25.88,48.4171539849,136.27,25.2473833835,-34.544396724,42.7872143606,-10.672616616500001,-3.744396724,11.3104046024,35.92,-30.8,47.316872255,134.36
2020-09-26 03:30:00,32.827166692,-9.8572389859,34.2751810126,-10.522833308,-3.7072389859,11.1567755972,43.35,-6.15,43.7840724465,136.2,27.307166692,-21.7172389859,34.8901106607,-10.522833308,-3.7072389859,11.1567755972,37.83,-18.01,41.8983173886,134.53,30.917166692,-33.3172389859,45.4522783796,-10.522833308,-3.7072389859,11.1567755972,41.44,-29.61,50.9315786129,136.44,26.897166692,1.1027610141,26.9197633331,-10.522833308,-3.7072389859,11.1567755972,37.42,4.8100000000000005,37.7278743106,135.61,30.117166692,-29.7872389859,42.3594539147,-10.522833308,-3.7072389859,11.1567755972,40.64,-26.08,48.2884665319,136.44,25.037166692,-34.3072389859,42.4717125013,-10.522833308,-3.7072389859,11.1567755972,35.56,-30.6,46.9134692812,134.53
2020-09-26 04:00:00,32.005000055,-10.315797826,33.6264139228,-10.274999945,-3.685797826,10.9160766526,42.28,-6.63,42.7966739362,136.41,26.965000055,-21.335797826,34.3849894116,-10.274999945,-3.685797826,10.9160766526,37.24,-17.65,41.210922096,134.64,30.135000055,-33.875797826,45.3396946027,-10.274999945,-3.685797826,10.9160766526,40.41,-30.19,50.4420875857,136.65,26.415000055,1.604202174,26.4636674049,-10.274999945,-3.685797826,10.9160766526,36.69,5.29,37.0693970817,135.72,29.365000055,-30.365797826,42.2419803731,-10.274999945,-3.685797826,10.9160766526,39.64,-26.68,47.7823398339,136.65,24.565000055,-32.285797826,40.5686081714,-10.274999945,-3.685797826,10.9160766526,34.84,-28.6,45.0753325002,134.64
2020-09-26 04:30:00,31.8146334903,-10.4495688344,33.4867793755,-10.2353665097,-3.6595688344,10.8699204984,42.05,-6.79,42.5946780713,135.97,26.5946334903,-21.3095688344,34.0789121656,-10.2353665097,-3.6595688344,10.8699204984,36.83,-17.65,40.8408055748,134.22,29.9646334903,-33.8495688344,45.2069969195,-10.2353665097,-3.6595688344,10.8699204984,40.2,-30.19,50.2740101842,136.21,26.1946334903,1.4304311656,26.2336607627,-10.2353665097,-3.6595688344,10.8699204984,36.43,5.09,36.783868747,135.29,29.2046334903,-30.3395688344,42.1117567237,-10.2353665097,-3.6595688344,10.8699204984,39.44,-26.68,47.6165517441,136.21,24.3646334903,-33.6195688344,41.5200045005,-10.2353665097,-3.6595688344,10.8699204984,34.6,-29.96,45.7685656319,134.22
2020-09-26 05:00:00,32.2313835481,-10.4871909248,33.8945904079,-10.2986164519,-3.6371909248,10.9220263068,42.53,-6.85,43.0781081293,135.97,26.5913835481,-21.3771909248,34.1187041202,-10.2986164519,-3.6371909248,10.9220263068,36.89,-17.74,40.9338454094,134.22,30.3513835481,-33.8671909248,45.4773911348,-10.2986164519,-3.6371909248,10.9220263068,40.65,-30.23,50.6584188462,136.21,26.2113835481,1.3428090752,26.2457570612,-10.2986164519,-3.6371909248,10.9220263068,36.51,4.98,36.8480732196,135.29,29.6213835481,-30.3171909248,42.3858281608,-10.2986164519,-3.6371909248,10.9220263068,39.92,-26.68,48.0148810266,136.21,24.3413835481,-33.2371909248,41.1972549281,-10.2986164519,-3.6371909248,10.9220263068,34.64,-29.6,45.5641262398,134.22
2020-09-26 05:30:00,32.079550084,-10.2904815745,33.6896355669,-10.550449916,-3.6904815745,11.1772826609,42.63,-6.6,43.1378824237,135.12,26.949550084,-20.9904815745,34.1596043077,-10.550449916,-3.6904815745,11.1772826609,37.5,-17.3,41.2981839794,133.36,30.199550084,-33.4204815745,45.0437721994,-10.550449916,-3.6904815745,11.1772826609,40.75,-29.73,50.4423968503,135.34,26.529550084,1.4895184255,26.5713321608,-10.550449916,-3.6904815745,11.1772826609,37.08,5.18,37.4400694444,134.44,29.409550084,-29.9304815745,41.9613555957,-10.550449916,-3.6904815745,11.1772826609,39.96,-26.24,47.8052214721,135.34,24.649550084,-34.6504815745,42.5235957169,-10.550449916,-3.6904815745,11.1772826609,35.2,-30.96,46.8781569604,133.36
2020-09-26 06:00:00,32.3521000955,-10.0396729596,33.8740817399,-10.7978999045,-3.7896729596,11.4436123444,43.15,-6.25,43.6002866963,134.73,27.3921000955,-20.6896729596,34.3276814658,-10.7978999045,-3.7896729596,11.4436123444,38.19,-16.9,41.7622568835,132.99,30.4521000955,-33.0696729596,44.9547958496,-10.7978999045,-3.7896729596,11.4436123444,41.25,-29.28,50.5853822759,134.96,26.9621000955,1.6903270404000001,27.0150337231,-10.7978999045,-3.7896729596,11.4436123444,37.76,5.48,38.1555762635,134.05,29.6421000955,-29.5496729596,41.8549551438,-10.7978999045,-3.7896729596,11.4436123444,40.44,-25.76,47.947588052,134.96,25.0421000955,-34.8296729596,42.8977026852,-10.7978999045,-3.7896729596,11.4436123444,35.84,-31.04,47.4129433805,132.99
2020-09-26 06:30:00,33.9015835316,-9.5630997892,35.2245687487,-11.5384164684,-4.0630997892,12.2328996765,45.44,-5.5,45.7716462452,134.27,28.8415835316,-20.2230997892,35.2251430898,-11.5384164684,-4.0630997892,12.2328996765,40.38,-16.16,43.4935627421,132.55,31.9015835316,-32.4330997892,45.4930433557,-11.5384164684,-4.0630997892,12.2328996765,43.44,-28.37,51.8834318449,134.5,28.3515835316,1.9869002108,28.421119985,-11.5384164684,-4.0630997892,12.2328996765,39.89,6.05,40.346184454,133.59,31.0615835316,-28.9030997892,42.4288952121,-11.5384164684,-4.0630997892,12.2328996765,42.6,-24.84,49.3131382088,134.5,26.3415835316,-33.0230997892,42.2422080701,-11.5384164684,-4.0630997892,12.2328996765,37.88,-28.96,47.6820301581,132.55
2020-09-26 07:00:00,35.0169669313,-9.5384401341,36.292834186,-12.1630330687,-4.2884401341,12.8969024271,47.18,-5.25,47.4712007432,134.27,29.9769669313,-19.3984401341,35.7059942591,-12.1630330687,-4.2884401341,12.8969024271,42.14,-15.11,44.7670827729,132.55,32.9569669313,-32.4184401341,46.2289620264,-12.1630330687,-4.2884401341,12.8969024271,45.12,-28.13,53.1705867938,134.5,29.4169669313,2.8015598659,29.5500707464,-12.1630330687,-4.2884401341,12.8969024271,41.58,7.09,42.1801434327,133.59,32.1569669313,-28.8484401341,43.2007293965,-12.1630330687,-4.2884401341,12.8969024271,44.32,-24.56,50.6700700611,134.5,27.3569669313,-32.0884401341,42.1671866493,-12.1630330687,-4.2884401341,12.8969024271,39.52,-27.8,48.3184271267,132.55
2020-09-26 07:30:00,37.1814335862,-9.086094363,38.2755289225,-13.0285664138,-4.616094363,13.8221514233,50.21,-4.47,50.4085806188,134.62,32.0814335862,-18.986094363,37.2785482564,-13.0285664138,-4.616094363,13.8221514233,45.11,-14.37,47.3435212041,132.79,34.9714335862,-32.056094363,47.4404295184,-13.0285664138,-4.616094363,13.8221514233,48.0,-27.44,55.2897241809,134.84,31.4414335862,3.293905637,31.613502816,-13.0285664138,-4.616094363,13.8221514233,44.47,7.91,45.1680085902,133.84,34.1714335862,-28.416094363,44.4427867284,-13.0285664138,-4.616094363,13.8221514233,47.2,-23.8,52.8609496699,134.84,29.2914335862,-32.936094363,44.076914518,-13.0285664138,-4.616094363,13.8221514233,42.32,-28.32,50.9215553572,132.79
2020-09-26 08:00:00,39.2300836422,-6.9672873823,39.8439776634,-13.5999163578,-4.8172873823,14.4278890578,52.83,-2.15,52.8737307176,133.75,34.0200836422,-19.3472873823,39.1367298081,-13.5999163578,-4.8172873823,14.4278890578,47.62,-14.53,49.7874010167,132.19,36.9100836422,-29.7072873823,47.3801350577,-13.5999163578,-4.8172873823,14.4278890578,50.51,-24.89,56.3096101922,133.97,33.3400836422,2.7827126177,33.4560109215,-13.5999163578,-4.8172873823,14.4278890578,46.94,7.6,47.5512733794,133.25,36.0000836422,-26.0172873823,44.4173982239,-13.5999163578,-4.8172873823,14.4278890578,49.6,-21.2,53.9407081896,133.97,31.0800836422,-32.9372873823,45.2861623381,-13.5999163578,-4.8172873823,14.4278890578,44.68,-28.12,52.7923933915,132.19
2020-09-26 08:30:00,41.3947668933,-5.6353818282,41.776599365,-13.1352331067,-4.7253818282,13.959354648,54.53,-0.91,54.5375925395,133.39,35.9747668933,-18.5353818282,40.4690527755,-13.1352331067,-4.7253818282,13.959354648,49.11,-13.81,51.0147841317,131.87,38.9947668933,-28.2453818282,48.1496982305,-13.1352331067,-4.7253818282,13.959354648,52.13,-23.52,57.1902727743,133.61,35.2447668933,3.4846181718,35.4166084933,-13.1352331067,-4.7253818282,13.959354648,48.38,8.21,49.071666978,132.96,38.0647668933,-24.6053818282,45.3249522179,-13.1352331067,-4.7253818282,13.959354648,51.2,-19.88,54.9240785084,133.61,32.9847668933,-30.5653818282,44.9692941163,-13.1352331067,-4.7253818282,13.959354648,46.12,-25.84,52.8654896885,131.87
2020-09-26 09:00:00,43.4276834989,-4.5505058356,43.6654416838,-11.9123165011,-4.4405058356,12.7130396247,55.34,-0.11,55.3401093241,133.39,37.5576834989,-17.0705058356,41.2550816178,-11.9123165011,-4.4405058356,12.7130396247,49.47,-12.63,51.056809536,131.79,40.9976834989,-27.1705058356,49.1838026147,-11.9123165011,-4.4405058356,12.7130396247,52.91,-22.73,57.5857708119,133.61,36.8076834989,4.8594941644,37.1270824075,-11.9123165011,-4.4405058356,12.7130396247,48.72,9.3,49.5996814506,132.96,40.0076834989,-23.4805058356,46.3891031736,-11.9123165011,-4.4405058356,12.7130396247,51.92,-19.04,55.3010668975,133.61,34.4476834989,-31.8405058356,46.9090685296,-11.9123165011,-4.4405058356,12.7130396247,46.36,-27.4,53.851737205,131.79
2020-09-26 09:30:00,45.0927667635,-3.811506527,45.2535655655,-10.5372332365,-4.101506527,11.3073268314,55.63,0.29,55.630755882,133.23,38.9327667635,-15.341506527,41.8464114396,-10.5372332365,-4.101506527,11.3073268314,49.47,-11.24,50.7308436752,131.59,42.6327667635,-26.381506527,50.1351841379,-10.5372332365,-4.101506527,11.3073268314,53.17,-22.28,57.6493477847,133.44,38.1727667635,6.488493473,38.7202875755,-10.5372332365,-4.101506527,11.3073268314,48.71,10.59,49.8478906274,132.67,41.6227667635,-22.701506527,47.4111074711,-10.5372332365,-4.101506527,11.3073268314,52.16,-18.6,55.3771216298,133.44,35.7827667635,-30.781506527,47.2007154746,-10.5372332365,-4.101506527,11.3073268314,46.32,-26.68,53.4543244275,131.59
2020-09-26 10:00:00,45.8035168673,-2.7551412716,45.8863047198,-8.5864831327,-3.5951412716,9.3087449933,54.39,0.84,54.3964860997,133.64,39.1135168673,-14.4751412716,41.7060776933,-8.5864831327,-3.5951412716,9.3087449933,47.7,-10.88,48.925089678,132.0,43.4135168673,-25.4751412716,50.3360335107,-8.5864831327,-3.5951412716,9.3087449933,52.0,-21.88,56.4157283034,133.83,38.4135168673,7.4448587284,39.1283043282,-8.5864831327,-3.5951412716,9.3087449933,47.0,11.04,48.2792046331,133.07,42.4135168673,-21.7951412716,47.6857902954,-8.5864831327,-3.5951412716,9.3087449933,51.0,-18.2,54.1501615879,133.83,36.0135168673,-30.4351412716,47.1515770825,-8.5864831327,-3.5951412716,9.3087449933,44.6,-26.84,52.053295765,132.0
2020-09-26 10:30:00,46.180917434,-1.8721947587,46.2188516545,-6.359082566,-3.1121947587,7.0798084224,52.54,1.24,52.5546306238,133.94,38.940917434,-13.8221947587,41.3212792463,-6.359082566,-3.1121947587,7.0798084224,45.3,-10.71,46.548835646,132.32,43.840917434,-24.7521947587,50.3457762561,-6.359082566,-3.1121947587,7.0798084224,50.2,-21.64,54.6656162501,134.14,38.280917434,8.1678052413,39.1425814433,-6.359082566,-3.1121947587,7.0798084224,44.64,11.28,46.0431102338,133.42,42.840917434,-21.0721947587,47.7428696093,-6.359082566,-3.1121947587,7.0798084224,49.2,-17.96,52.375582097,134.14,35.960917434,-29.4721947587,46.4951378812,-6.359082566,-3.1121947587,7.0798084224,42.32,-26.36,49.858118697,132.32
2020-09-26 11:00:00,45.5973175669,-1.12920823,45.611297729,-4.2126824331,-2.67920823,4.9924793461,49.81,1.55,49.8341108078,133.94,38.4273175669,-13.18920823,40.6277485116,-4.2126824331,-2.67920823,4.9924793461,42.64,-10.51,43.9161667271,132.32,43.3673175669,-24.03920823,49.5843500036,-4.2126824331,-2.67920823,4.9924793461,47.58,-21.36,52.1546354603,134.14,37.8373175669,8.78079177,38.8428230793,-4.2126824331,-2.67920823,4.9924793461,42.05,11.46,43.5836448682,133.42,42.3473175669,-20.43920823,47.0218729761,-4.2126824331,-2.67920823,4.9924793461,46.56,-17.76,49.8322305341,134.14,35.6273175669,-29.15920823,46.0387356648,-4.2126824331,-2.67920823,4.9924793461,39.84,-26.48,47.8373912332,132.32
2020-09-26 11:30:00,45.4131344856,-0.6535395869,45.4178367803,-2.4868655144,-2.3435395869,3.4171154329,47.9,1.69,47.9298038803,133.94,38.1131344856,-12.8035395869,40.2062388973,-2.4868655144,-2.3435395869,3.4171154329,40.6,-10.46,41.9257868143,132.41,43.2431344856,-23.6535395869,49.2895385972,-2.4868655144,-2.3435395869,3.4171154329,45.73,-21.31,50.4514519117,134.22,37.5631344856,9.1864604131,38.6701451679,-2.4868655144,-2.3435395869,3.4171154329,40.05,11.53,41.6766529366,133.52,42.2731344856,-20.0635395869,46.7927720913,-2.4868655144,-2.3435395869,3.4171154329,44.76,-17.72,48.139962609,134.22,35.3531344856,-29.4635395869,46.0211286579,-2.4868655144,-2.3435395869,3.4171154329,37.84,-27.12,46.5549138115,132.41
2020-09-26 12:00:00,45.2362508447,-0.5600727414000001,45.239717859,-1.8337491553,-2.1200727414,2.803095502,47.07,1.56,47.0958437657,134.11,37.9862508447,-12.7500727414,40.0689357002,-1.8337491553,-2.1200727414,2.803095502,39.82,-10.63,41.2144307252,132.52,43.1162508447,-23.5800727414,49.142964068,-1.8337491553,-2.1200727414,2.803095502,44.95,-21.46,49.8099799237,134.32,37.4762508447,9.2799272586,38.6081134905,-1.8337491553,-2.1200727414,2.803095502,39.31,11.4,40.9296481783,133.62,42.1262508447,-20.0400727414,46.6500324299,-1.8337491553,-2.1200727414,2.803095502,43.96,-17.92,47.4721813276,134.32,35.3262508447,-28.4800727414,45.3768502884,-1.8337491553,-2.1200727414,2.803095502,37.16,-26.36,45.5600175593,132.52
2020-09-26 12:30:00,45.3897680393,-0.4040038553,45.3915659762,-1.0102319607,-2.0240038553,2.2621141043,46.4,1.62,46.4282715595,133.95,37.9197680393,-12.5540038553,39.9438583634,-1.0102319607,-2.0240038553,2.2621141043,38.93,-10.53,40.3289697364,132.36,43.2897680393,-23.3840038553,49.2017850611,-1.0102319607,-2.0240038553,2.2621141043,44.3,-21.36,49.1806831998,134.17,37.4097680393,9.4059961447,38.5741300385,-1.0102319607,-2.0240038553,2.2621141043,38.42,11.43,40.0841776765,133.48,42.3097680393,-19.8240038553,46.7237370123,-1.0102319607,-2.0240038553,2.2621141043,43.32,-17.8,46.8344146969,134.17,35.3097680393,-28.5840038553,45.4293406885,-1.0102319607,-2.0240038553,2.2621141043,36.32,-26.56,44.9952886423,132.36
2020-09-26 13:00:00,45.4076012375,-0.7966139829000001,45.4145884489,-1.8323987625,-2.1466139829,2.8223459775,47.24,1.35,47.25928586,134.08,37.5176012375,-12.9566139829,39.6918662766,-1.8323987625,-2.1466139829,2.8223459775,39.35,-10.81,40.80782523,132.49,43.2876012375,-23.7966139829,49.3973203519,-1.8323987625,-2.1466139829,2.8223459775,45.12,-21.65,50.0453484352,134.3,36.9976012375,9.0533860171,38.0891886984,-1.8323987625,-2.1466139829,2.8223459775,38.83,11.2,40.4129793507,133.59,42.2876012375,-20.2266139829,46.8759760606,-1.8323987625,-2.1466139829,2.8223459775,44.12,-18.08,47.6808221406,134.3,34.8476012375,-27.8666139829,44.619541536,-1.8323987625,-2.1466139829,2.8223459775,36.68,-25.72,44.7988928435,132.49
2020-09-26 13:30:00,44.6245345805,-0.6026187178,44.6286033374,-1.1954654195,-1.9326187178,2.2724772117,45.82,1.33,45.8392986421,134.56,36.9845345805,-13.5726187178,39.3963421778,-1.1954654195,-1.9326187178,2.2724772117,38.18,-11.64,39.9149345484,133.04,42.5445345805,-23.7826187178,48.7406439816,-1.1954654195,-1.9326187178,2.2724772117,43.74,-21.85,48.8938656684,134.79,36.5145345805,8.6273812822,37.5199006318,-1.1954654195,-1.9326187178,2.2724772117,37.71,10.56,39.160665214,134.16,41.6045345805,-20.2526187178,46.2720851333,-1.1954654195,-1.9326187178,2.2724772117,42.8,-18.32,46.556013575,134.79,34.4445345805,-28.7726187178,44.8808372287,-1.1954654195,-1.9326187178,2.2724772117,35.64,-26.84,44.6160867849,133.04
2020-09-26 14:00:00,44.116634181,-0.8316098136000001,44.1244715135,-0.943365819,-1.6316098136,1.8846988226999999,45.06,0.8,45.0671010827,135.12,35.836634181,-14.3016098136,38.5849762561,-0.943365819,-1.6316098136,1.8846988226999999,36.78,-12.67,38.9011220918,133.65,42.076634181,-24.1416098136,48.5104160815,-0.943365819,-1.6316098136,1.8846988226999999,43.02,-22.51,48.5532748638,135.36,35.416634181,8.0583901864,36.3218340548,-0.943365819,-1.6316098136,1.8846988226999999,36.36,9.69,37.6290539344,134.79,41.096634181,-20.5916098136,45.9668112416,-0.943365819,-1.6316098136,1.8846988226999999,42.04,-18.96,46.1177102641,135.36,33.416634181,-27.2316098136,43.1072153245,-0.943365819,-1.6316098136,1.8846988226999999,34.36,-25.6,42.8482158322,133.65
2020-09-26 14:30:00,43.1402175728,-1.9721542397,43.1852725425,-0.49978242720000005,-1.6021542397,1.6782969589,43.64,-0.37,43.6415684869,135.56,35.3702175728,-14.0221542397,38.0482995765,-0.49978242720000005,-1.6021542397,1.6782969589,35.87,-12.42,37.9593637987,133.93,41.1702175728,-25.4221542397,48.3867000443,-0.49978242720000005,-1.6021542397,1.6782969589,41.67,-23.82,47.9977218209,135.8,34.9602175728,8.4178457603,35.9593790266,-0.49978242720000005,-1.6021542397,1.6782969589,35.46,10.02,36.8485006479,135.06,40.2602175728,-21.8821542397,45.8226340707,-0.49978242720000005,-1.6021542397,1.6782969589,40.76,-20.28,45.526431883,135.8,32.9802175728,-26.8821542397,42.5481488165,-0.49978242720000005,-1.6021542397,1.6782969589,33.48,-25.28,41.9522204418,133.93
2020-09-26 15:00:00,42.5761677072,-2.3506891122,42.6410107284,-0.7938322928,-1.7406891122,1.9131566309,43.37,-0.61,43.3742896195,135.56,35.0461677072,-14.1906891122,37.8101775775,-0.7938322928,-1.7406891122,1.9131566309,35.84,-12.45,37.9408500168,133.93,40.6061677072,-25.8706891122,48.1472056407,-0.7938322928,-1.7406891122,1.9131566309,41.4,-24.13,47.9188574572,135.8,34.6261677072,8.3093108878,35.6092142222,-0.7938322928,-1.7406891122,1.9131566309,35.42,10.05,36.8181870819,135.06,39.7261677072,-22.3406891122,45.5771301281,-0.7938322928,-1.7406891122,1.9131566309,40.52,-20.6,45.4558071098,135.8,32.6861677072,-25.9806891122,41.7538233714,-0.7938322928,-1.7406891122,1.9131566309,33.48,-24.24,41.3338602117,133.93
2020-09-26 15:30:00,42.8606511482,-2.589464248,42.9388022881,-2.1293488518,-2.099464248,2.9902970858,44.99,-0.49,44.9926682916,135.7,35.2306511482,-15.279464248,38.4013125821,-2.1293488518,-2.099464248,2.9902970858,37.36,-13.18,39.6166884027,134.12,40.8306511482,-26.099464248,48.459509977,-2.1293488518,-2.099464248,2.9902970858,42.96,-24.0,49.2093649624,135.94,34.7906511482,7.300535752,35.5483787195,-2.1293488518,-2.099464248,2.9902970858,36.92,9.4,38.0978529579,135.27,39.9506511482,-22.499464248,45.8506316053,-2.1293488518,-2.099464248,2.9902970858,42.08,-20.4,46.7641572147,135.94,32.7906511482,-29.499464248,44.107201154,-2.1293488518,-2.099464248,2.9902970858,34.92,-27.4,44.3865565233,134.12
2020-09-26 16:00:00,43.2082844213,-3.8817304064,43.3822967763,-5.8517155787,-3.1717304064,6.6560084874,49.06,-0.71,49.0651373177,135.7,35.9982844213,-16.5717304064,39.6295184167,-5.8517155787,-3.1717304064,6.6560084874,41.85,-13.4,43.9429459641,134.12,41.0082844213,-27.3617304064,49.2985160224,-5.8517155787,-3.1717304064,6.6560084874,46.86,-24.19,52.7353363505,135.94,35.4182844213,6.0482695936,35.9309954834,-5.8517155787,-3.1717304064,6.6560084874,41.27,9.22,42.2873657255,135.27,40.1482844213,-23.7317304064,46.6377504824,-5.8517155787,-3.1717304064,6.6560084874,46.0,-20.56,50.3856487504,135.94,33.3482844213,-31.0517304064,45.5666329136,-5.8517155787,-3.1717304064,6.6560084874,39.2,-27.88,48.1033720232,134.12
2020-09-26 16:30:00,44.900267607800004,-3.7220106436,45.0542716564,-6.5397323922,-3.2120106436,7.2859530698,51.44,-0.51,51.4425281261,135.42,37.5202676078,-16.3720106436,40.9366976425,-6.5397323922,-3.2120106436,7.2859530698,44.06,-13.16,45.9833578591,133.84,42.6102676078,-27.0620106436,50.4775923127,-6.5397323922,-3.2120106436,7.2859530698,49.15,-23.85,54.6309893742,135.66,36.9102676078,6.1679893564,37.422078344,-6.5397323922,-3.2120106436,7.2859530698,43.45,9.38,44.4509493712,134.97,41.7402676078,-23.3720106436,47.8382777857,-6.5397323922,-3.2120106436,7.2859530698,48.28,-20.16,52.3200152905,135.66,34.7402676078,-27.8120106436,44.5016194032,-6.5397323922,-3.2120106436,7.2859530698,41.28,-24.6,48.0541194904,133.84
2020-09-26 17:00:00,45.9924507492,-4.0598410684,46.1712879982,-8.4275492508,-3.7098410684000003,9.2079589013,54.42,-0.35000000000000003,54.4211254937,134.77,38.6224507492,-16.4398410684,41.9757319915,-8.4275492508,-3.7098410684000003,9.2079589013,47.05,-12.73,48.7417213483,133.21,43.5624507492,-27.1998410684,51.3567762756,-8.4275492508,-3.7098410684000003,9.2079589013,51.99,-23.49,57.050330411,135.01,37.9024507492,5.9301589316,38.3635576785,-8.4275492508,-3.7098410684000003,9.2079589013,46.33,9.64,47.3222833346,134.3,42.7324507492,-23.5098410684,48.7726867631,-8.4275492508,-3.7098410684000003,9.2079589013,51.16,-19.8,54.8578672571,135.01,35.6124507492,-29.8298410684,46.4549896839,-8.4275492508,-3.7098410684000003,9.2079589013,44.04,-26.12,51.2032811449,133.21
2020-09-26 17:30:00,47.6855675399,-4.1716508358,47.8676928867,-12.1244324601,-4.7016508358,13.0041294619,59.81,0.53,59.8123482234,133.63,40.7455675399,-16.8916508358,44.108152785,-12.1244324601,-4.7016508358,13.0041294619,52.87,-12.19,54.2571009178,132.14,45.0355675399,-26.8816508358,52.4483126068,-12.1244324601,-4.7016508358,13.0041294619,57.16,-22.18,61.3124620285,133.86,39.8655675399,5.1683491642,40.1991953696,-12.1244324601,-4.7016508358,13.0041294619,51.99,9.87,52.9185884165,133.19,44.1155675399,-23.1016508358,49.7982888331,-12.1244324601,-4.7016508358,13.0041294619,56.24,-18.4,59.1734535075,133.86,37.3955675399,-29.4616508358,47.606904348,-12.1244324601,-4.7016508358,13.0041294619,49.52,-24.76,55.3650431229,132.14
2020-09-26 18:00:00,49.4812339448,-4.2693612548,49.6650778538,-14.9387660552,-5.4793612548,15.9119493153,64.42,1.21,64.4313627048,132.95,42.7412339448,-16.7893612548,45.9205371317,-14.9387660552,-5.4793612548,15.9119493153,57.68,-11.31,58.7783846324,131.48,46.6412339448,-26.6793612548,53.7326066821,-14.9387660552,-5.4793612548,15.9119493153,61.58,-21.2,65.1270788536,133.17,41.7312339448,5.0506387452,42.0357566637,-14.9387660552,-5.4793612548,15.9119493153,56.67,10.53,57.6400017349,132.49,45.7012339448,-22.8793612548,51.1083941785,-14.9387660552,-5.4793612548,15.9119493153,60.64,-17.4,63.0870002457,133.17,39.0612339448,-31.2793612548,50.0417669332,-14.9387660552,-5.4793612548,15.9119493153,54.0,-25.8,59.846804426,131.48
2020-09-26 18:30:00,50.5237503547,-4.7236448441,50.7440850791,-17.0462496453,-5.9836448441000005,18.0659523023,67.57,1.26,67.581746796,132.28,43.9337503547,-16.4036448441,46.896204371,-17.0462496453,-5.9836448441000005,18.0659523023,60.98,-10.42,61.8638569764,130.74,47.5437503547,-26.9036448441,54.6279626537,-17.0462496453,-5.9836448441000005,18.0659523023,64.59,-20.92,67.8934054235,132.49,42.8337503547,5.2263551559,43.1514189531,-17.0462496453,-5.9836448441000005,18.0659523023,59.88,11.21,60.9202634597,131.74,46.5937503547,-23.0236448441,51.971778823,-17.0462496453,-5.9836448441000005,18.0659523023,63.64,-17.04,65.8817971825,132.49,39.9937503547,-30.3436448441,50.2019606177,-17.0462496453,-5.9836448441000005,18.0659523023,57.04,-24.36,62.0239566619,130.74
2020-09-26 19:00:00,51.5296337694,-4.8531725306,51.7576703496,-17.9503662306,-6.1831725306,18.9854489111,69.48,1.33,69.4927283966,132.0,44.5096337694,-16.2631725306,47.387743975,-17.9503662306,-6.1831725306,18.9854489111,62.46,-10.08,63.2681436428,130.43,48.4796337694,-26.9031725306,55.4441663534,-17.9503662306,-6.1831725306,18.9854489111,66.43,-20.72,69.5863729476,132.2,43.3696337694,5.2768274694,43.6894728903,-17.9503662306,-6.1831725306,18.9854489111,61.32,11.46,62.381680003,131.43,47.4896337694,-23.0631725306,52.7937045747,-17.9503662306,-6.1831725306,18.9854489111,65.44,-16.88,67.5820094404,132.2,40.4896337694,-29.6631725306,50.1927708675,-17.9503662306,-6.1831725306,18.9854489111,58.44,-23.48,62.9805049202,130.43
2020-09-26 19:30:00,51.7300670218,-4.3278883337,51.9107932083,-17.0299329782,-6.2778883337,18.1502203615,68.76,1.9500000000000002,68.7876449662,131.72,44.8100670218,-16.1278883337,47.6240578763,-17.0299329782,-6.2778883337,18.1502203615,61.84,-9.85,62.6195504615,130.18,48.7000670218,-26.3478883337,55.3706397613,-17.0299329782,-6.2778883337,18.1502203615,65.73,-20.07,68.7258161101,131.92,43.7100670218,5.3421116663,44.0353053368,-17.0299329782,-6.2778883337,18.1502203615,60.74,11.62,61.8415070968,131.19,47.6900670218,-22.4778883337,52.7218925731,-17.0299329782,-6.2778883337,18.1502203615,64.72,-16.2,66.7167025564,131.92,40.8100670218,-28.7578883337,49.9247204473,-17.0299329782,-6.2778883337,18.1502203615,57.84,-22.48,62.054943397,130.18
2020-09-26 20:00:00,51.1713337038,-4.4600500316,51.3653330497,-14.9886662962,-6.1800500316,16.2127460886,66.16,1.72,66.1823541437,131.87,44.0213337038,-16.6400500316,47.0613332377,-14.9886662962,-6.1800500316,16.2127460886,59.01,-10.46,59.9298898714,130.36,48.2413337038,-26.4900500316,55.0358885473,-14.9886662962,-6.1800500316,16.2127460886,63.23,-20.31,66.4118137081,132.08,42.9913337038,4.8299499684,43.2617982789,-14.9886662962,-6.1800500316,16.2127460886,57.98,11.01,59.0161037345,131.38,47.2113337038,-22.7000500316,52.3851343563,-14.9886662962,-6.1800500316,16.2127460886,62.2,-16.52,64.3564324679,132.08,40.1713337038,-29.7800500316,50.0058739692,-14.9886662962,-6.1800500316,16.2127460886,55.16,-23.6,59.9965465673,130.36
