Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-26 20:30:00,49.0312169745,-5.7666071956,49.3691603793,-16.0887830255,-5.9266071956,17.1456586952,65.12,0.16,65.1201965599,132.6,42.3512169745,-17.2566071956,45.7320027019,-16.0887830255,-5.9266071956,17.1456586952,58.44,-11.33,59.5281656025,130.99,46.1812169745,-28.0166071956,54.015137508,-16.0887830255,-5.9266071956,17.1456586952,62.27,-22.09,66.0720894175,132.8,41.3412169745,4.4733928044,41.5825379711,-16.0887830255,-5.9266071956,17.1456586952,57.43,10.4,58.3640719964,132.05,45.2312169745,-24.2066071956,51.3012945346,-16.0887830255,-5.9266071956,17.1456586952,61.32,-18.28,63.986723623,132.8,38.5912169745,-30.3266071956,49.0814133005,-16.0887830255,-5.9266071956,17.1456586952,54.68,-24.4,59.8770607161,130.99
2020-09-26 21:00:00,47.5484171386,-6.2254221376,47.9542266456,-16.0015828614,-5.5854221376,16.9483802921,63.55,-0.64,63.5532225776,132.44,40.8184171386,-18.3254221376,44.7433154138,-16.0015828614,-5.5854221376,16.9483802921,56.82,-12.74,58.2307478915,130.91,44.7584171386,-28.3954221376,53.0058100884,-16.0015828614,-5.5854221376,16.9483802921,60.76,-22.81,64.9004907532,132.63,39.8684171386,3.3845778624,40.0118239079,-16.0015828614,-5.5854221376,16.9483802921,55.87,8.97,56.585491073200004,131.95,43.7984171386,-24.6254221376,50.2465198725,-16.0015828614,-5.5854221376,16.9483802921,59.8,-19.04,62.7579604512,132.63,37.1984171386,-31.0254221376,48.4386112149,-16.0015828614,-5.5854221376,16.9483802921,53.2,-25.44,58.9697685259,130.91
2020-09-26 21:30:00,45.1873837663,-6.8964468804,45.710618364,-14.8726162337,-5.3464468804,15.8044046987,60.06,-1.55,60.0799975033,132.85,38.8173837663,-18.7664468804,43.1157605868,-14.8726162337,-5.3464468804,15.8044046987,53.69,-13.42,55.3417789739,131.29,42.5473837663,-29.2264468804,51.6184566082,-14.8726162337,-5.3464468804,15.8044046987,57.42,-23.88,62.1877061806,133.07,37.9673837663,3.0635531196,38.0907808764,-14.8726162337,-5.3464468804,15.8044046987,52.84,8.41,53.5050810671,132.35,41.6073837663,-25.4664468804,48.7823154493,-14.8726162337,-5.3464468804,15.8044046987,56.48,-20.12,59.9566910361,133.07,35.4473837663,-33.0264468804,48.4485625114,-14.8726162337,-5.3464468804,15.8044046987,50.32,-27.68,57.4306956252,131.29
2020-09-26 22:00:00,43.2474670565,-8.0961425499,43.998760562,-12.6525329435,-5.0761425499,13.6328211707,55.9,-3.02,55.9815183788,134.38,36.8374670565,-18.9661425499,41.4332419968,-12.6525329435,-5.0761425499,13.6328211707,49.49,-13.89,51.4022587052,132.68,40.7874670565,-30.9261425499,51.1863630462,-12.6525329435,-5.0761425499,13.6328211707,53.44,-25.85,59.363760831,134.6,36.0874670565,3.2838574501,36.2365699027,-12.6525329435,-5.0761425499,13.6328211707,48.74,8.36,49.4517663992,133.78,39.9874670565,-27.2361425499,48.3818662579,-12.6525329435,-5.0761425499,13.6328211707,52.64,-22.16,57.1142294004,134.6,33.7074670565,-33.4761425499,47.5062675379,-12.6525329435,-5.0761425499,13.6328211707,46.36,-28.4,54.3673578538,132.68
2020-09-26 22:30:00,41.2959504005,-8.4889607183,42.1594351665,-11.9140495995,-4.8089607183,12.8479835402,53.21,-3.68,53.337102471,135.12,34.8359504005,-19.9489607183,40.143548349,-11.9140495995,-4.8089607183,12.8479835402,46.75,-15.14,49.140432436,133.43,38.9559504005,-31.5689607183,50.1414534337,-11.9140495995,-4.8089607183,12.8479835402,50.87,-26.76,57.4791657907,135.34,34.1759504005,2.5210392817000002,34.268808337,-11.9140495995,-4.8089607183,12.8479835402,46.09,7.33,46.6692296915,134.57,38.1259504005,-27.8889607183,47.2375086546,-11.9140495995,-4.8089607183,12.8479835402,50.04,-23.08,55.1061521066,135.34,31.9659504005,-33.4089607183,46.2383027509,-11.9140495995,-4.8089607183,12.8479835402,43.88,-28.6,52.3776135386,133.43
2020-09-26 23:00:00,38.8507003014,-8.8224273961,39.8398310623,-10.9292996986,-4.5124273961,11.8241952329,49.78,-4.31,49.9662335983,134.95,32.8307003014,-19.9324273961,38.4077667169,-10.9292996986,-4.5124273961,11.8241952329,43.76,-15.42,46.3973490622,133.23,36.6507003014,-31.8924273961,48.5839557652,-10.9292996986,-4.5124273961,11.8241952329,47.58,-27.38,54.8955444458,135.17,32.2507003014,2.4975726039,32.3472647815,-10.9292996986,-4.5124273961,11.8241952329,43.18,7.01,43.7453140348,134.36,35.8307003014,-28.2724273961,45.6417488157,-10.9292996986,-4.5124273961,11.8241952329,46.76,-23.76,52.4503117245,135.17,30.1107003014,-32.3524273961,44.1965364147,-10.9292996986,-4.5124273961,11.8241952329,41.04,-27.84,49.5918057747,133.23
2020-09-26 23:30:00,37.2953168574,-8.8081919096,38.3213374533,-10.3446831426,-4.2081919096,11.1678712595,47.64,-4.6,47.861567045,135.76,31.1053168574,-20.6681919096,37.3458818829,-10.3446831426,-4.2081919096,11.1678712595,41.45,-16.46,44.5985885427,134.1,35.1953168574,-32.1381919096,47.6610292368,-10.3446831426,-4.2081919096,11.1678712595,45.54,-27.93,53.4226216129,135.98,30.6053168574,2.0318080904,30.6726859609,-10.3446831426,-4.2081919096,11.1678712595,40.95,6.24,41.4227002983,135.24,34.4153168574,-28.5281919096,44.7020331532,-10.3446831426,-4.2081919096,11.1678712595,44.76,-24.32,50.9403572818,135.98,28.5753168574,-33.2881919096,43.8708611052,-10.3446831426,-4.2081919096,11.1678712595,38.92,-29.08,48.584079697,134.1
2020-09-27 00:00:00,35.5287834511,-8.6773511562,36.5730895141,-9.6312165489,-3.9573511562,10.4125386138,45.16,-4.72,45.4059907942,136.77,29.4887834511,-21.2873511562,36.3694881553,-9.6312165489,-3.9573511562,10.4125386138,39.12,-17.33,42.7867187337,135.13,33.5287834511,-32.4073511562,46.6306307986,-9.6312165489,-3.9573511562,10.4125386138,43.16,-28.45,51.6932113531,137.0,29.0487834511,1.7626488438,29.1022121313,-9.6312165489,-3.9573511562,10.4125386138,38.68,5.72,39.100649611,136.32,32.7687834511,-28.8373511562,43.6507272628,-9.6312165489,-3.9573511562,10.4125386138,42.4,-24.88,49.1606997509,137.0,27.1687834511,-34.3173511562,43.770119769,-9.6312165489,-3.9573511562,10.4125386138,36.8,-30.36,47.7071231579,135.13
2020-09-27 00:30:00,34.7101501111,1.8985256116,34.7620327403,-8.9698498889,-3.7514743884,9.7227448345,43.68,5.65,44.0438974206,136.64,29.1001501111,-18.0314743884,34.2337962416,-8.9698498889,-3.7514743884,9.7227448345,38.07,-14.28,40.6600946875,135.7,32.0401501111,-42.9714743884,53.6014816051,-8.9698498889,-3.7514743884,9.7227448345,41.01,-39.22,56.7452949591,136.87,28.6701501111,5.0885256116,29.1182176703,-8.9698498889,-3.7514743884,9.7227448345,37.64,8.84,38.6641332503,136.9,31.4301501111,-39.9514743884,50.8328106819,-8.9698498889,-3.7514743884,9.7227448345,40.4,-36.2,54.2457371597,136.87,26.7501501111,-31.1114743884,41.0304078653,-8.9698498889,-3.7514743884,9.7227448345,35.72,-27.36,44.9943107515,135.7
2020-09-27 01:00:00,33.8846668235,12.5989659962,36.151135389,-8.6853331765,-3.6510340038,9.4215211979,42.57,16.25,45.5660772944,136.1,28.4946668235,-10.1610340038,30.2521511534,-8.6853331765,-3.6510340038,9.4215211979,37.18,-6.51,37.745628886,135.45,30.544666823500002,-51.4210340038,59.808857282,-8.6853331765,-3.6510340038,9.4215211979,39.23,-47.77,61.8139612062,136.35,27.9946668235,12.6589659962,30.7237821671,-8.6853331765,-3.6510340038,9.4215211979,36.68,16.31,40.1427266139,136.65,30.0746668235,-47.4510340038,56.1790549277,-8.6853331765,-3.6510340038,9.4215211979,38.76,-43.8,58.4874140307,136.35,25.9946668235,-39.6110340038,47.378863622,-8.6853331765,-3.6510340038,9.4215211979,34.68,-35.96,49.9582225464,135.45
2020-09-27 01:30:00,34.3737501311,15.7863879233,37.8254509787,-8.7662498689,-3.6836120767000002,9.508739911,43.14,19.47,47.3301225437,135.13,28.9337501311,-8.3536120767,30.1155230965,-8.7662498689,-3.6836120767000002,9.508739911,37.7,-4.67,37.9881415708,134.64,30.7837501311,-53.2736120767,61.5281806641,-8.7662498689,-3.6836120767000002,9.508739911,39.55,-49.59,63.4300449314,135.37,28.4037501311,14.1563879233,31.7360416647,-8.7662498689,-3.6836120767000002,9.508739911,37.17,17.84,41.229534317,135.79,30.3537501311,-48.6436120767,57.3371706914,-8.7662498689,-3.6836120767000002,9.508739911,39.12,-44.96,59.5967784364,135.37,26.3537501311,-41.3636120767,49.0455762532,-8.7662498689,-3.6836120767000002,9.508739911,35.12,-37.68,51.5091914128,134.64
2020-09-27 02:00:00,33.7755168461,15.0206472935,36.9649209838,-8.9744831539,-3.7993527065,9.7455850962,42.75,18.82,46.7092592534,134.44,28.6855168461,-8.1293527065,29.8151849257,-8.9744831539,-3.7993527065,9.7455850962,37.66,-4.33,37.9081059933,133.86,30.2355168461,-53.3193527065,61.2955124948,-8.9744831539,-3.7993527065,9.7455850962,39.21,-49.52,63.1637118922,134.68,28.1355168461,14.1106472935,31.4756679872,-8.9744831539,-3.7993527065,9.7455850962,37.11,17.91,41.2058272578,135.0,29.7855168461,-48.6793527065,57.0688741234,-8.9744831539,-3.7993527065,9.7455850962,38.76,-44.88,59.3005227633,134.68,26.0255168461,-41.2393527065,48.7648617219,-8.9744831539,-3.7993527065,9.7455850962,35.0,-37.44,51.2518643563,133.86
2020-09-27 02:30:00,33.5422503516,14.5114559503,36.5467496837,-8.8277496484,-3.7685440497,9.5984940543,42.37,18.28,46.1451546752,134.44,28.1822503516,-8.0985440497,29.322783814,-8.8277496484,-3.7685440497,9.5984940543,37.01,-4.33,37.2624341663,133.78,30.0122503516,-53.6785440497,61.4989533444,-8.8277496484,-3.7685440497,9.5984940543,38.84,-49.91,63.2420247936,134.68,27.6622503516,14.1014559503,31.0491731683,-8.8277496484,-3.7685440497,9.5984940543,36.49,17.87,40.6307395945,134.89,29.5322503516,-49.0885440497,57.2873368882,-8.8277496484,-3.7685440497,9.5984940543,38.36,-45.32,59.3750115789,134.68,25.5722503516,-42.6485440497,49.7276411827,-8.8277496484,-3.7685440497,9.5984940543,34.4,-38.88,51.913528102,133.78
2020-09-27 03:00:00,32.9261503802,14.4857794298,35.9717831717,-8.6838496198,-3.7042205702,9.4408947802,41.61,18.19,45.4122032057,134.77,27.5261503802,-8.2142205702,28.7256396679,-8.6838496198,-3.7042205702,9.4408947802,36.21,-4.51,36.4897821314,134.15,29.4461503802,-54.0442205702,61.5455404497,-8.6838496198,-3.7042205702,9.4408947802,38.13,-50.34,63.1507125851,135.0,27.0261503802,14.0757794298,30.4719604051,-8.6838496198,-3.7042205702,9.4408947802,35.71,17.78,39.8915091216,135.26,28.9961503802,-49.4642205702,57.3366013423,-8.6838496198,-3.7042205702,9.4408947802,37.68,-45.76,59.2769769809,135.0,24.9961503802,-42.5042205702,49.3093936295,-8.6838496198,-3.7042205702,9.4408947802,33.68,-38.8,51.3788127539,134.15
2020-09-27 03:30:00,32.2094168963,14.6184535829,35.3715383035,-8.6405831037,-3.6615464171000003,9.3843805622,40.85,18.28,44.7535574005,135.08,27.0294168963,-8.1915464171,28.2434206579,-8.6405831037,-3.6615464171000003,9.3843805622,35.67,-4.53,35.9564987172,134.44,28.7694168963,-54.2615464171,61.4165675378,-8.6405831037,-3.6615464171000003,9.3843805622,37.41,-50.6,62.9274828672,135.31,26.5394168963,14.2084535829,30.1035014976,-8.6405831037,-3.6615464171000003,9.3843805622,35.18,17.87,39.458450299,135.58,28.3594168963,-49.6615464171,57.1885103778,-8.6405831037,-3.6615464171000003,9.3843805622,37.0,-46.0,59.0338885726,135.31,24.5194168963,-40.0615464171,46.9694507767,-8.6405831037,-3.6615464171000003,9.3843805622,33.16,-36.4,49.2396750599,134.44
2020-09-27 04:00:00,31.2814169505,14.7890380668,34.6011949703,-8.1185830495,-3.6109619332,8.8854058328,39.4,18.4,43.4847099565,135.08,26.6314169505,-8.0109619332,27.8102117915,-8.1185830495,-3.6109619332,8.8854058328,34.75,-4.4,35.0274535186,134.44,27.9314169505,-54.2509619332,61.0191029395,-8.1185830495,-3.6109619332,8.8854058328,36.05,-50.64,62.1611783994,135.31,26.1514169505,14.4190380668,29.8631088015,-8.1185830495,-3.6109619332,8.8854058328,34.27,18.03,38.7235561384,135.58,27.5214169505,-49.6909619332,56.8033457537,-8.1185830495,-3.6109619332,8.8854058328,35.64,-46.08,58.2544075586,135.31,24.1614169505,-39.1309619332,45.9891971106,-8.1185830495,-3.6109619332,8.8854058328,32.28,-35.52,47.996549876,134.44
2020-09-27 04:30:00,31.0591337626,14.7647146292,34.3899198627,-7.7508662374,-3.5452853708000003,8.5232022028,38.81,18.31,42.9123781676,135.08,26.4391337626,-8.0552853708,27.6390198184,-7.7508662374,-3.5452853708000003,8.5232022028,34.19,-4.51,34.4861740412,134.44,27.7491337626,-54.2652853708,60.9486310014,-7.7508662374,-3.5452853708000003,8.5232022028,35.5,-50.72,61.9093563203,135.31,25.9991337626,14.3747146292,29.7083721714,-7.7508662374,-3.5452853708000003,8.5232022028,33.75,17.92,38.2124181386,135.58,27.3291337626,-49.7052853708,56.7229842833,-7.7508662374,-3.5452853708000003,8.5232022028,35.08,-46.16,57.9771679198,135.31,24.0491337626,-40.8252853708,47.3821143506,-7.7508662374,-3.5452853708000003,8.5232022028,31.8,-37.28,49.0003918352,134.44
2020-09-27 05:00:00,30.9204337299,14.7577731028,34.2617146243,-7.6995662701,-3.4622268972,8.442176013,38.62,18.22,42.7021404616,135.08,26.1104337299,-8.1022268972,27.3386325602,-7.6995662701,-3.4622268972,8.442176013,33.81,-4.64,34.1269058076,134.44,27.6204337299,-54.3422268972,60.9587236052,-7.6995662701,-3.4622268972,8.442176013,35.32,-50.88,61.937684813,135.31,25.6604337299,14.3477731028,29.3992593821,-7.6995662701,-3.4622268972,8.442176013,33.36,17.81,37.8164739234,135.58,27.2204337299,-49.8222268972,56.7732886615,-7.6995662701,-3.4622268972,8.442176013,34.92,-46.36,58.0401240522,135.31,23.7404337299,-41.9822268972,48.2298203287,-7.6995662701,-3.4622268972,8.442176013,31.44,-38.52,49.7218664171,134.44
2020-09-27 05:30:00,31.4964670383,14.6615601175,34.7417440692,-8.0035329617,-3.5084398825000003,8.7387464936,39.5,18.17,43.4787177824,135.23,26.4064670383,-8.1884398825,27.6469175344,-8.0035329617,-3.5084398825000003,8.7387464936,34.41,-4.68,34.7267980096,134.59,28.1464670383,-54.4084398825,61.257668395,-8.0035329617,-3.5084398825000003,8.7387464936,36.15,-50.9,62.4310219362,135.47,25.9464670383,14.2615601175,29.607621464,-8.0035329617,-3.5084398825000003,8.7387464936,33.95,17.77,38.3193867383,135.72,27.7164670383,-49.8284398825,57.018207322,-8.0035329617,-3.5084398825000003,8.7387464936,35.72,-46.32,58.4932543119,135.47,23.9564670383,-43.0284398825,49.2479334762,-8.0035329617,-3.5084398825000003,8.7387464936,31.96,-39.52,50.8258989099,134.59
2020-09-27 06:00:00,31.5700169623,14.6675568911,34.8109637349,-8.2099830377,-3.5824431089,8.9575510106,39.78,18.25,43.7665500125,134.93,26.6000169623,-8.1124431089,27.8095781268,-8.2099830377,-3.5824431089,8.9575510106,34.81,-4.53,35.1035183422,134.36,28.2000169623,-54.1924431089,61.0906035884,-8.2099830377,-3.5824431089,8.9575510106,36.41,-50.61,62.3462925923,135.16,26.1200169623,14.2575568911,29.7579101184,-8.2099830377,-3.5824431089,8.9575510106,34.33,17.84,38.6886869769,135.47,27.7900169623,-49.6224431089,56.8741760632,-8.2099830377,-3.5824431089,8.9575510106,36.0,-46.04,58.4438328654,135.16,24.1500169623,-41.9024431089,48.3636026137,-8.2099830377,-3.5824431089,8.9575510106,32.36,-38.32,50.1556776447,134.36
2020-09-27 06:30:00,32.5301335049,14.6609195275,35.6812576465,-8.9198664951,-3.7490804725,9.6757233673,41.45,18.41,45.3544992255,134.22,27.5701335049,-7.9990804725,28.7070992942,-8.9198664951,-3.7490804725,9.6757233673,36.49,-4.25,36.7366656081,133.59,29.0601335049,-53.4990804725,60.8822056986,-8.9198664951,-3.7490804725,9.6757233673,37.98,-49.75,62.5902779991,134.45,27.0601335049,14.1609195275,30.5414876384,-8.9198664951,-3.7490804725,9.6757233673,35.98,17.91,40.1911495232,134.74,28.6401335049,-48.9090804725,56.6776446216,-8.9198664951,-3.7490804725,9.6757233673,37.56,-45.16,58.7382260542,134.45,25.0001335049,-42.1490804725,49.0056288598,-8.9198664951,-3.7490804725,9.6757233673,33.92,-38.4,51.2359873526,133.59
2020-09-27 07:00:00,33.2093669239,15.0777329191,36.4719081139,-9.4206330761,-3.9322670809,10.2083814559,42.63,19.01,46.6765144371,133.8,28.2893669239,-8.0722670809,29.4185277807,-9.4206330761,-3.9322670809,10.2083814559,37.71,-4.14,37.9365747004,133.28,29.679366923899998,-52.6822670809,60.4672315042,-9.4206330761,-3.9322670809,10.2083814559,39.1,-48.75,62.4929796057,134.03,27.7293669239,13.9877329191,31.0575991059,-9.4206330761,-3.9322670809,10.2083814559,37.15,17.92,41.2461986127,134.38,29.2193669239,-48.0922670809,56.2728847351,-9.4206330761,-3.9322670809,10.2083814559,38.64,-44.16,58.6784048863,134.03,25.6593669239,-43.1322670809,50.1876037929,-9.4206330761,-3.9322670809,10.2083814559,35.08,-39.2,52.604623371,133.28
2020-09-27 07:30:00,34.6053002148,15.3708473311,37.8654162876,-10.0846997852,-4.1791526689,10.9163403569,44.69,19.55,48.7790795321,133.97,29.6053002148,-7.9791526689,30.6617135549,-10.0846997852,-4.1791526689,10.9163403569,39.69,-3.8,39.8714948303,133.45,30.9253002148,-52.5491526689,60.9736634917,-10.0846997852,-4.1791526689,10.9163403569,41.01,-48.37,63.4151164944,134.2,28.9853002148,14.1408473311,32.2507549025,-10.0846997852,-4.1791526689,10.9163403569,39.07,18.32,43.1519095754,134.59,30.4753002148,-47.8991526689,56.7721124284,-10.0846997852,-4.1791526689,10.9163403569,40.56,-43.72,59.6368342553,134.2,26.8353002148,-42.3391526689,50.1272100394,-10.0846997852,-4.1791526689,10.9163403569,36.92,-38.16,53.0968172304,133.45
2020-09-27 08:00:00,36.4383002163,15.8984373669,39.7556289519,-10.3316997837,-4.2915626331,11.1875614078,46.77,20.19,50.9418197555,133.5,31.1883002163,-7.8815626331,32.1687596889,-10.3316997837,-4.2915626331,11.1875614078,41.52,-3.59,41.674914517,133.04,32.6183002163,-51.5215626331,60.9788891761,-10.3316997837,-4.2915626331,11.1875614078,42.95,-47.23,63.838666966,133.72,30.5283002163,14.1084373669,33.6307168974,-10.3316997837,-4.2915626331,11.1875614078,40.86,18.4,44.8118243324,134.14,32.1883002163,-46.8515626331,56.8432545864,-10.3316997837,-4.2915626331,11.1875614078,42.52,-42.56,60.1606515922,133.72,28.2683002163,-38.6115626331,47.8534174964,-10.3316997837,-4.2915626331,11.1875614078,38.6,-34.32,51.6509670771,133.04
2020-09-27 08:30:00,38.6932169216,16.6924886124,42.1402920234,-9.9967830784,-4.2775113876,10.873489577299999,48.69,20.97,53.0137435011,132.59,33.2332169216,-6.9975113876,33.9619179755,-9.9967830784,-4.2775113876,10.873489577299999,43.23,-2.7199999999999998,43.3154856835,132.15,34.7532169216,-49.8675113876,60.782849377,-9.9967830784,-4.2775113876,10.873489577299999,44.75,-45.59,63.8827879792,132.8,32.5032169216,14.6924886124,35.6697116876,-9.9967830784,-4.2775113876,10.873489577299999,42.5,18.97,46.541496538,133.24,34.2432169216,-45.1975113876,56.7046112831,-9.9967830784,-4.2775113876,10.873489577299999,44.24,-40.92,60.262957113,132.8,30.1232169216,-39.7575113876,49.8805363788,-9.9967830784,-4.2775113876,10.873489577299999,40.12,-35.48,53.5578640351,132.15
2020-09-27 09:00:00,40.6531502475,17.5993581941,44.2991651602,-8.7368497525,-4.0106418059,9.6134172537,49.39,21.61,53.9107058014,132.44,34.7531502475,-6.0906418059,35.2828197531,-8.7368497525,-4.0106418059,9.6134172537,43.49,-2.08,43.5397117583,132.0,36.6831502475,-48.7706418059,61.0264615903,-8.7368497525,-4.0106418059,9.6134172537,45.42,-44.76,63.7685972874,132.65,34.0231502475,15.5093581941,37.391375267,-8.7368497525,-4.0106418059,9.6134172537,42.76,19.52,47.0047657158,133.08,36.1431502475,-44.0506418059,56.980578738,-8.7368497525,-4.0106418059,9.6134172537,44.88,-40.04,60.1449582259,132.65,31.6231502475,-40.4506418059,51.3446984029,-8.7368497525,-4.0106418059,9.6134172537,40.36,-36.44,54.376494922,132.0
2020-09-27 09:30:00,42.1556003447,18.8886136885,46.1938780304,-7.0943996553,-3.7313863115,8.0158437033,49.25,22.62,54.1961889804,131.72,36.3556003447,-4.5913863115,36.6443788961,-7.0943996553,-3.7313863115,8.0158437033,43.45,-0.86,43.4585100987,131.26,38.1756003447,-46.9613863115,60.5206433044,-7.0943996553,-3.7313863115,8.0158437033,45.27,-43.23,62.5955733259,131.93,35.6056003447,16.8086136885,39.3737002329,-7.0943996553,-3.7313863115,8.0158437033,42.7,20.54,47.3833472857,132.36,37.6256003447,-42.2913863115,56.60606997,-7.0943996553,-3.7313863115,8.0158437033,44.72,-38.56,59.0487256425,131.93,33.1856003447,-39.6113863115,51.6753906202,-7.0943996553,-3.7313863115,8.0158437033,40.28,-35.88,53.9430514524,131.26
2020-09-27 10:00:00,43.4045004698,20.3406154065,47.9342392883,-5.6654995302,-3.3693845935,6.5917097528,49.07,23.71,54.4979724393,131.55,36.9445004698,-3.8993845934999998,37.1497148733,-5.6654995302,-3.3693845935,6.5917097528,42.61,-0.53,42.6132960471,131.17,39.4345004698,-45.3493845935,60.0969758832,-5.6654995302,-3.3693845935,6.5917097528,45.1,-41.98,61.6143684541,131.76,36.2245004698,17.4206154065,40.1956748348,-5.6654995302,-3.3693845935,6.5917097528,41.89,20.79,46.765331176,132.28,38.8545004698,-40.6893845935,56.2609831531,-5.6654995302,-3.3693845935,6.5917097528,44.52,-37.32,58.0931390097,131.76,33.8145004698,-37.9693845935,50.8438256667,-5.6654995302,-3.3693845935,6.5917097528,39.48,-34.6,52.4960036574,131.17
2020-09-27 10:30:00,44.7096677288,21.3745146335,49.5562737122,-3.9903322712,-3.0354853665,5.0136736077,48.7,24.41,54.4751145019,131.23,37.5996677288,-3.0254853665,37.7211953021,-3.9903322712,-3.0354853665,5.0136736077,41.59,0.01,41.5900012022,130.93,40.7596677288,-44.0054853665,59.9819410798,-3.9903322712,-3.0354853665,5.0136736077,44.75,-40.97,60.672097376,131.44,36.8796677288,18.2045146335,41.1280226224,-3.9903322712,-3.0354853665,5.0136736077,40.87,21.24,46.0596841066,131.97,40.1296677288,-39.3554853665,56.2071566658,-3.9903322712,-3.0354853665,5.0136736077,44.12,-36.32,57.1464504584,131.44,34.4496677288,-37.2354853665,50.7273198297,-3.9903322712,-3.0354853665,5.0136736077,38.44,-34.2,51.4516627525,130.93
2020-09-27 11:00:00,44.787667721,22.1689743348,49.9739792586,-2.122332279,-2.6210256652,3.3725464919,46.91,24.79,53.0574424563,131.03,37.707667721,-2.1110256652,37.766713311,-2.122332279,-2.6210256652,3.3725464919,39.83,0.51,39.833264993,130.67,40.947667721,-43.0910256652,59.4436538637,-2.122332279,-2.6210256652,3.3725464919,43.07,-40.47,59.1003028757,131.25,37.047667721,18.9989743348,41.6352099711,-2.122332279,-2.6210256652,3.3725464919,39.17,21.62,44.7405107257,131.76,40.317667721,-38.4610256652,55.7204165964,-2.122332279,-2.6210256652,3.3725464919,42.44,-35.84,55.548710156,131.25,34.637667721,-37.0610256652,50.7275827189,-2.122332279,-2.6210256652,3.3725464919,36.76,-34.44,50.3727227773,130.67
2020-09-27 11:30:00,45.3555176372,22.5972050026,50.673036756,-1.2244823628,-2.3627949974,2.6612322816000002,46.58,24.96,52.8459837641,131.03,38.0155176372,-1.6927949974,38.0531882519,-1.2244823628,-2.3627949974,2.6612322816000002,39.24,0.67,39.2457195118,130.67,41.5455176372,-42.5927949974,59.4993800089,-1.2244823628,-2.3627949974,2.6612322816000002,42.77,-40.23,58.7173381549,131.25,37.3655176372,19.3972050026,42.1002787427,-1.2244823628,-2.3627949974,2.6612322816000002,38.59,21.76,44.3022087485,131.76,40.8955176372,-38.0027949974,55.8270166714,-1.2244823628,-2.3627949974,2.6612322816000002,42.12,-35.64,55.1752118256,131.25,35.0155176372,-36.1227949974,50.3084763616,-1.2244823628,-2.3627949974,2.6612322816000002,36.24,-33.76,49.5285291524,130.67
2020-09-27 12:00:00,45.3574340992,23.0051393849,50.8579715107,-0.8825659008000001,-2.2548606151,2.4214291158,46.24,25.26,52.6897067747,130.8,38.3074340992,-1.1548606151,38.3248380336,-0.8825659008000001,-2.2548606151,2.4214291158,39.19,1.1,39.2054345723,130.5,41.5574340992,-42.0348606151,59.1096424946,-0.8825659008000001,-2.2548606151,2.4214291158,42.44,-39.78,58.1687373079,131.02,37.6474340992,19.8551393849,42.5623760409,-0.8825659008000001,-2.2548606151,2.4214291158,38.53,22.11,44.4231133533,131.52,40.8774340992,-37.4548606151,55.4421428359,-0.8825659008000001,-2.2548606151,2.4214291158,41.76,-35.2,54.6162759624,131.02,35.2374340992,-34.6548606151,49.4230323447,-0.8825659008000001,-2.2548606151,2.4214291158,36.12,-32.4,48.5223082716,130.5
2020-09-27 12:30:00,46.1664172437,23.6010561266,51.8492809151,-0.1835827563,-2.2289438734,2.2364913188,46.35,25.83,53.0613927446,130.8,38.9364172437,-1.0089438734,38.9494872305,-0.1835827563,-2.2289438734,2.2364913188,39.12,1.22,39.1390188942,130.58,42.3564172437,-41.5189438734,59.3117929428,-0.1835827563,-2.2289438734,2.2364913188,42.54,-39.29,57.9081660908,131.02,38.2764172437,20.0310561266,43.2010107123,-0.1835827563,-2.2289438734,2.2364913188,38.46,22.26,44.437362658,131.64,41.6964172437,-36.9089438734,55.6853782317,-0.1835827563,-2.2289438734,2.2364913188,41.88,-34.68,54.3749648276,131.02,35.8964172437,-34.5889438734,49.849250839,-0.1835827563,-2.2289438734,2.2364913188,36.08,-32.36,48.4658230096,130.58
2020-09-27 13:00:00,46.379450371,23.830984098000002,52.1437361511,1.079450371,-2.139015902,2.3959553695,45.3,25.97,52.2161938483,131.16,39.009450371,-0.8290159020000001,39.0182583621,1.079450371,-2.139015902,2.3959553695,37.93,1.31,37.9526151932,130.86,42.639450371,-41.489015902,59.4933707942,1.079450371,-2.139015902,2.3959553695,41.56,-39.35,57.2333477965,131.37,38.379450371,20.250984098,43.3945223239,1.079450371,-2.139015902,2.3959553695,37.3,22.39,43.5040469382,131.92,41.959450371,-36.899015902,55.8760489832,1.079450371,-2.139015902,2.3959553695,40.88,-34.76,53.6603391715,131.37,36.039450371,-34.339015902,49.7796142629,1.079450371,-2.139015902,2.3959553695,34.96,-32.2,47.5293761794,130.86
2020-09-27 13:30:00,45.2832502993,23.4758440423,51.0067447616,0.4232502993,-1.9641559577,2.0092410115,44.86,25.44,51.5714378314,131.38,38.1332502993,-1.0741559577,38.1483759735,0.4232502993,-1.9641559577,2.0092410115,37.71,0.89,37.7205010571,131.07,41.5632502993,-42.0741559577,59.1416805223,0.4232502993,-1.9641559577,2.0092410115,41.14,-40.11,57.4570422142,131.61,37.5132502993,20.0958440423,42.5568666115,0.4232502993,-1.9641559577,2.0092410115,37.09,22.06,43.1545096137,132.13,40.9032502993,-37.4841559577,55.4809682045,0.4232502993,-1.9641559577,2.0092410115,40.48,-35.52,53.8544408568,131.61,35.1832502993,-35.7641559577,50.1690736709,0.4232502993,-1.9641559577,2.0092410115,34.76,-33.8,48.4839932349,131.07
2020-09-27 14:00:00,44.4083502588,22.7949233409,49.9170321917,-1.2616497412,-1.8550766591,2.2434503517,45.67,24.65,51.8977012978,131.89,37.3983502588,-1.2050766591,37.417760647,-1.2616497412,-1.8550766591,2.2434503517,38.66,0.65,38.6654639181,131.48,40.6383502588,-43.2550766591,59.3504605588,-1.2616497412,-1.8550766591,2.2434503517,41.9,-41.4,58.9030559479,132.12,36.7683502588,20.1249233409,41.9156786922,-1.2616497412,-1.8550766591,2.2434503517,38.03,21.98,43.9249507683,132.58,40.0183502588,-38.6550766591,55.6388650941,-1.2616497412,-1.8550766591,2.2434503517,41.28,-36.8,55.3017034096,132.12,34.4583502588,-34.9350766591,49.0697206405,-1.2616497412,-1.8550766591,2.2434503517,35.72,-33.08,48.6847491521,131.48
2020-09-27 14:30:00,44.2204837638,22.7553476772,49.7318512848,1.0504837638,-1.8646523228,2.1401972859,43.17,24.62,49.6970150009,132.27,36.9604837638,-1.4346523227999999,36.9883169033,1.0504837638,-1.8646523228,2.1401972859,35.91,0.43,35.9125743995,131.88,40.6104837638,-43.6246523228,59.6013563756,1.0504837638,-1.8646523228,2.1401972859,39.56,-41.76,57.5229623716,132.5,36.4004837638,19.9953476772,41.5308216506,1.0504837638,-1.8646523228,2.1401972859,35.35,21.86,41.562989546,132.97,39.9704837638,-39.0246523228,55.8620001542,1.0504837638,-1.8646523228,2.1401972859,38.92,-37.16,53.8110769266,132.5,34.1304837638,-36.9046523228,50.2677161309,1.0504837638,-1.8646523228,2.1401972859,33.08,-35.04,48.1880483108,131.88
2020-09-27 15:00:00,43.6512337095,22.5026334663,49.110067372,-0.7287662905000001,-1.9873665337,2.116772554,44.38,24.49,50.688701897,132.47,36.6812337095,-2.2673665337,36.7512429375,-0.7287662905000001,-1.9873665337,2.116772554,37.41,-0.28,37.4110478335,132.17,39.9512337095,-44.1473665337,59.5406671676,-0.7287662905000001,-1.9873665337,2.116772554,40.68,-42.16,58.5860734305,132.7,36.0712337095,19.2926334663,40.9064739056,-0.7287662905000001,-1.9873665337,2.116772554,36.8,21.28,42.5097447652,133.23,39.3512337095,-39.5473665337,55.7899076376,-0.7287662905000001,-1.9873665337,2.116772554,40.08,-37.56,54.9286810328,132.7,33.8312337095,-37.6273665337,50.6001095509,-0.7287662905000001,-1.9873665337,2.116772554,34.56,-35.64,49.6447701173,132.17
2020-09-27 15:30:00,43.5004336931,22.0716405686,48.7795556445,-1.7495663069,-2.3083594314,2.8964643148,45.25,24.38,51.3998725679,132.33,37.0404336931,-2.6383594314,37.1342788897,-1.7495663069,-2.3083594314,2.8964643148,38.79,-0.33,38.7914036869,131.98,39.7604336931,-44.5083594314,59.6815394133,-1.7495663069,-2.3083594314,2.8964643148,41.51,-42.2,59.1939194512,132.57,36.4104336931,18.9216405686,41.0335005029,-1.7495663069,-2.3083594314,2.8964643148,38.16,21.23,43.6680489603,133.09,39.1704336931,-39.8683594314,55.8910454318,-1.7495663069,-2.3083594314,2.8964643148,40.92,-37.56,55.544576693,132.57,34.1304336931,-37.9483594314,51.0388527263,-1.7495663069,-2.3083594314,2.8964643148,35.88,-35.64,50.5725617306,131.98
2020-09-27 16:00:00,44.4423503527,21.8470527744,49.5218761741,-3.2776496473,-2.6929472256,4.2420457294,47.72,24.54,53.660134178,132.61,37.7523503527,-2.9629472256,37.868443504,-3.2776496473,-2.6929472256,4.2420457294,41.03,-0.27,41.0308883647,132.28,40.5323503527,-44.9329472256,60.5131487488,-3.2776496473,-2.6929472256,4.2420457294,43.81,-42.24,60.856665206,132.84,37.0623503527,18.6670527744,41.4979116697,-3.2776496473,-2.6929472256,4.2420457294,40.34,21.36,45.6460863602,133.36,39.9623503527,-40.2529472256,56.7211530741,-3.2776496473,-2.6929472256,4.2420457294,43.24,-37.56,57.2752232645,132.84,34.7223503527,-38.3329472256,51.7209479516,-3.2776496473,-2.6929472256,4.2420457294,38.0,-35.64,52.0980767399,132.28
2020-09-27 16:30:00,45.8676335131,21.1453952352,50.5071038938,-5.8223664869,-3.3546047648,6.7196223582,51.69,24.5,57.2023260017,132.08,39.3576335131,-3.4446047648,39.5080829418,-5.8223664869,-3.3546047648,6.7196223582,45.18,-0.09,45.1800896413,131.7,41.7276335131,-45.0346047648,61.3947149593,-5.8223664869,-3.3546047648,6.7196223582,47.55,-41.68,63.2315182484,132.3,38.5476335131,18.0753952352,42.5751096577,-5.8223664869,-3.3546047648,6.7196223582,44.37,21.43,49.2741494092,132.8,41.1376335131,-40.3146047648,57.5983701888,-5.8223664869,-3.3546047648,6.7196223582,46.96,-36.96,59.7602141897,132.3,36.0576335131,-38.0346047648,52.4097709801,-5.8223664869,-3.3546047648,6.7196223582,41.88,-34.68,54.3749648276,131.7
2020-09-27 17:00:00,47.4909168312,20.7609434112,51.8305310873,-8.6290831688,-4.1690565888,9.583428884,56.12,24.93,61.408137083,131.2,41.3409168312,-3.5390565888000003,41.492123662,-8.6290831688,-4.1690565888,9.583428884,49.97,0.63,49.973971225,130.85,43.0709168312,-44.6390565888,62.0302285166,-8.6290831688,-4.1690565888,9.583428884,51.7,-40.47,65.6560042951,131.42,40.4109168312,17.7409434112,44.1336976953,-8.6290831688,-4.1690565888,9.583428884,49.04,21.91,53.7119139484,131.89,42.4509168312,-39.8890565888,58.2513276703,-8.6290831688,-4.1690565888,9.583428884,51.08,-35.72,62.3304484181,131.42,37.7309168312,-35.9290565888,52.1010479001,-8.6290831688,-4.1690565888,9.583428884,46.36,-31.76,56.1956154873,130.85
2020-09-27 17:30:00,49.061833547,19.4927285821,52.7923287852,-11.668166453,-4.9672714179,12.6814783726,60.73,24.46,65.4707911973,130.09,42.811833547,-3.1772714179,42.9295719209,-11.668166453,-4.9672714179,12.6814783726,54.48,1.79,54.5093982722,129.64,44.371833547,-44.7772714179,63.0385885625,-11.668166453,-4.9672714179,12.6814783726,56.04,-39.81,68.740946313,130.3,41.741833547,17.7427285821,45.3562022815,-11.668166453,-4.9672714179,12.6814783726,53.41,22.71,58.0376791404,130.65,43.731833547,-39.9672714179,59.2440380964,-11.668166453,-4.9672714179,12.6814783726,55.4,-35.0,65.5298405309,130.3,38.851833547,-35.9672714179,52.9444008674,-11.668166453,-4.9672714179,12.6814783726,50.52,-31.0,59.2728470718,129.64
2020-09-27 18:00:00,50.2977001011,18.8276843131,53.7060548919,-14.5722998989,-5.6923156869,15.644627903,64.87,24.52,69.3494578205,129.89,43.8077001011,-3.6123156869,43.956380797,-14.5722998989,-5.6923156869,15.644627903,58.38,2.08,58.417042034,129.44,45.3477001011,-45.1623156869,64.000380176,-14.5722998989,-5.6923156869,15.644627903,59.92,-39.47,71.7515665334,130.11,42.6477001011,17.2576843131,46.007108057,-14.5722998989,-5.6923156869,15.644627903,57.22,22.95,61.6508791503,130.45,44.6677001011,-40.2923156869,60.1554165121,-14.5722998989,-5.6923156869,15.644627903,59.24,-34.6,68.6042097834,130.11,39.5877001011,-36.4123156869,53.7870126795,-14.5722998989,-5.6923156869,15.644627903,54.16,-30.72,62.2657530268,129.44
2020-09-27 18:30:00,50.8777000363,18.9980284499,54.3089812643,-16.2122999637,-6.1219715501,17.3296625984,67.09,25.12,71.6385545639,129.62,44.3777000363,-4.6019715501,44.6156744055,-16.2122999637,-6.1219715501,17.3296625984,60.59,1.52,60.6090628537,129.3,45.7877000363,-44.7019715501,63.9904659702,-16.2122999637,-6.1219715501,17.3296625984,62.0,-38.58,73.0233962508,129.83,43.1777000363,16.2580284499,46.1371571459,-16.2122999637,-6.1219715501,17.3296625984,59.39,22.38,63.466814163,130.28,45.1077000363,-39.8419715501,60.1837793725,-16.2122999637,-6.1219715501,17.3296625984,61.32,-33.72,69.9798599598,129.83,40.0277000363,-36.3619715501,54.0778119491,-16.2122999637,-6.1219715501,17.3296625984,56.24,-30.24,63.8544845723,129.3
2020-09-27 19:00:00,51.3085499915,18.5153542549,54.5470956643,-16.8614500085,-6.2946457451,17.9980849383,68.17,24.81,72.5443657357,128.99,44.6985499915,-6.0346457451,45.1040721067,-16.8614500085,-6.2946457451,17.9980849383,61.56,0.26,61.5605490554,128.8,46.1585499915,-44.5446457451,64.1469968266,-16.8614500085,-6.2946457451,17.9980849383,63.02,-38.25,73.7196235747,129.2,43.4785499915,14.7153542549,45.9012631657,-16.8614500085,-6.2946457451,17.9980849383,60.34,21.01,63.8931584757,129.78,45.4985499915,-37.2146457451,58.7796555728,-16.8614500085,-6.2946457451,17.9980849383,62.36,-30.92,69.6047124841,129.2,40.2985499915,-36.6146457451,54.4481901853,-16.8614500085,-6.2946457451,17.9980849383,57.16,-30.32,64.7036938667,128.8
2020-09-27 19:30:00,51.9683500143,7.8654743027,52.5602044252,-17.2116499857,-6.4445256973,18.3785964288,69.18,14.31,70.6445220806,129.57,45.4783500143,-14.7345256973,47.8057168919,-17.2116499857,-6.4445256973,18.3785964288,62.69,-8.29,63.2357509642,129.17,47.3683500143,-44.0545256973,64.6881891654,-17.2116499857,-6.4445256973,18.3785964288,64.58,-37.61,74.7334496728,129.76,44.3283500143,6.3754743027,44.7844759663,-17.2116499857,-6.4445256973,18.3785964288,61.54,12.82,62.8611485737,130.14,47.1083500143,-24.8845256973,53.276976831,-17.2116499857,-6.4445256973,18.3785964288,64.32,-18.44,66.9111052068,129.76,41.5483500143,-24.3245256973,48.1450718071,-17.2116499857,-6.4445256973,18.3785964288,58.76,-17.88,61.4201269943,129.17
2020-09-27 20:00:00,51.3281833891,-5.5089612214,51.6229703113,-17.0818166109,-6.3689612214,18.2305273036,68.41,0.86,68.4154054289,131.29,44.4781833891,-23.0989612214,50.1185674885,-17.0818166109,-6.3689612214,18.2305273036,61.56,-16.73,63.7928405074,130.33,48.3381833891,-27.2589612214,55.4944226047,-17.0818166109,-6.3689612214,18.2305273036,65.42,-20.89,68.6743656687,131.48,43.4581833891,-1.4489612214,43.4823319533,-17.0818166109,-6.3689612214,18.2305273036,60.54,4.92,60.739591701,131.32,47.3181833891,-23.4489612214,52.8096985563,-17.0818166109,-6.3689612214,18.2305273036,64.4,-17.08,66.6264692146,131.48,41.3581833891,-18.6489612214,45.3683048822,-17.0818166109,-6.3689612214,18.2305273036,58.44,-12.28,59.7162624416,130.33
2020-09-27 20:30:00,49.5052501038,-6.3881444775,49.9157107303,-16.2147498962,-6.0881444775,17.3200351436,65.72,-0.30000000000000004,65.7206847195,131.67,42.7252501038,-23.8181444775,48.915754137,-16.2147498962,-6.0881444775,17.3200351436,58.94,-17.73,61.5489764334,130.7,46.6352501038,-28.2481444775,54.5234281632,-16.2147498962,-6.0881444775,17.3200351436,62.85,-22.16,66.6422396082,131.87,41.7852501038,-2.0581444775,41.8359066464,-16.2147498962,-6.0881444775,17.3200351436,58.0,4.03,58.1398391811,131.7,45.6252501038,-24.4481444775,51.762681687,-16.2147498962,-6.0881444775,17.3200351436,61.84,-18.36,64.5079467973,131.87,39.7852501038,-20.7281444775,44.8611424209,-16.2147498962,-6.0881444775,17.3200351436,56.0,-14.64,57.8820317542,130.7
2020-09-27 21:00:00,47.0302334736,-7.4743173211,47.6204607286,-15.1697665264,-5.7943173211,16.2387169962,62.2,-1.6800000000000002,62.2226839665,132.3,40.7302334736,-24.2243173211,47.3895502035,-15.1697665264,-5.7943173211,16.2387169962,55.9,-18.43,58.8597901797,131.21,44.3202334736,-29.5543173211,53.2704492892,-15.1697665264,-5.7943173211,16.2387169962,59.49,-23.76,64.0593295313,132.5,39.8802334736,-2.2743173211,39.9450314956,-15.1697665264,-5.7943173211,16.2387169962,55.05,3.52,55.1624228982,132.25,43.3502334736,-25.7943173211,50.4439247906,-15.1697665264,-5.7943173211,16.2387169962,58.52,-20.0,61.8432728759,132.5,37.9502334736,-21.2343173211,43.4869687699,-15.1697665264,-5.7943173211,16.2387169962,53.12,-15.44,55.3184236941,131.21
2020-09-27 21:30:00,44.9150667886,-8.9112107446,45.7905328814,-14.3449332114,-5.5112107446,15.3671907879,59.26,-3.4,59.357456145,133.35,38.8550667886,-24.3412107446,45.8498719263,-14.3449332114,-5.5112107446,15.3671907879,53.2,-18.83,56.4341111386,132.1,42.3250667886,-31.3112107446,52.6479173088,-14.3449332114,-5.5112107446,15.3671907879,56.67,-25.8,62.2665953783,133.56,38.0650667886,-2.1412107446,38.1252422035,-14.3449332114,-5.5112107446,15.3671907879,52.41,3.37,52.5182349285,133.15,41.4550667886,-27.5512107446,49.7754133679,-14.3449332114,-5.5112107446,15.3671907879,55.8,-22.04,59.9950131261,133.56,36.2150667886,-20.7112107446,41.7191240681,-14.3449332114,-5.5112107446,15.3671907879,50.56,-15.2,52.7953937385,132.1
2020-09-27 22:00:00,42.8140500867,-9.3755421015,43.8285714406,-13.3759499133,-5.1755421015,14.3423245022,56.19,-4.2,56.3467487971,133.92,36.7540500867,-25.4155421015,44.6856797877,-13.3759499133,-5.1755421015,14.3423245022,50.13,-20.24,54.0617656019,132.71,40.3640500867,-31.9655421015,51.488371709,-13.3759499133,-5.1755421015,14.3423245022,53.74,-26.79,60.0474121008,134.11,36.0540500867,-3.0055421015,36.1791073823,-13.3759499133,-5.1755421015,14.3423245022,49.43,2.17,49.4776090772,133.78,39.5040500867,-28.2555421015,48.56897809,-13.3759499133,-5.1755421015,14.3423245022,52.88,-23.08,57.6973205617,134.11,34.3040500867,-21.6555421015,40.5676022962,-13.3759499133,-5.1755421015,14.3423245022,47.68,-16.48,50.4477234372,132.71
2020-09-27 22:30:00,40.6927834365,-10.424741364,42.0068786786,-12.5372165635,-4.874741364,13.4515762097,53.23,-5.55,53.5185519236,135.18,34.7227834365,-25.734741364,43.2197709695,-12.5372165635,-4.874741364,13.4515762097,47.26,-20.86,51.6589508217,133.88,38.3527834365,-33.434741364,50.8804277439,-12.5372165635,-4.874741364,13.4515762097,50.89,-28.56,58.3563681187,135.4,34.1227834365,-2.964741364,34.2513363361,-12.5372165635,-4.874741364,13.4515762097,46.66,1.9100000000000001,46.699076008,134.98,37.5827834365,-29.754741364,47.9354800172,-12.5372165635,-4.874741364,13.4515762097,50.12,-24.88,55.9555966817,135.4,32.4627834365,-21.554741364,38.9671551915,-12.5372165635,-4.874741364,13.4515762097,45.0,-16.68,47.9918993164,133.88
2020-09-27 23:00:00,37.9572335231,-10.3857900744,39.352461323200004,-11.2127664769,-4.4757900744,12.073062116,49.17,-5.91,49.5239033195,135.51,32.2772335231,-26.6657900744,41.8674594906,-11.2127664769,-4.4757900744,12.073062116,43.49,-22.19,48.8239306078,134.3,35.7972335231,-33.5457900744,49.058760274,-11.2127664769,-4.4757900744,12.073062116,47.01,-29.07,55.2720996525,135.74,31.7772335231,-3.7457900744,31.9972422822,-11.2127664769,-4.4757900744,12.073062116,42.99,0.73,42.9961975063,135.4,35.0272335231,-29.9157900744,46.063668808,-11.2127664769,-4.4757900744,12.073062116,46.24,-25.44,52.7762370769,135.74,30.1872335231,-20.2757900744,36.3644982217,-11.2127664769,-4.4757900744,12.073062116,41.4,-15.8,44.3125264457,134.3
2020-09-27 23:30:00,35.8025834035,-10.7688884381,37.3870824826,-10.0574165965,-4.1188884381,10.8681585635,45.86,-6.65,46.3396385398,135.83,30.4025834035,-26.7288884381,40.4814840976,-10.0574165965,-4.1188884381,10.8681585635,40.46,-22.61,46.3489341841,134.57,33.7825834035,-34.0788884381,47.9857643327,-10.0574165965,-4.1188884381,10.8681585635,43.84,-29.96,53.0994086596,136.06,29.9825834035,-3.7288884381000003,30.2135717275,-10.0574165965,-4.1188884381,10.8681585635,40.04,0.39,40.0418993056,135.71,33.0625834035,-30.5188884381,44.9948549593,-10.0574165965,-4.1188884381,10.8681585635,43.12,-26.4,50.5598101262,136.06,28.5025834035,-22.5988884381,36.3745380632,-10.0574165965,-4.1188884381,10.8681585635,38.56,-18.48,42.7596071076,134.57
2020-09-28 00:00:00,34.4251833703,-4.7244928461,34.7478644342,-9.4648166297,-3.8844928461,10.230935368,43.89,-0.84,43.8980375416,135.67,29.1551833703,-21.4044928461,36.1687300213,-9.4648166297,-3.8844928461,10.230935368,38.62,-17.52,42.4081926047,134.5,32.0651833703,-39.9444928461,51.2224413056,-9.4648166297,-3.8844928461,10.230935368,41.53,-36.06,55.0005863605,135.92,28.7251833703,1.3755071539000001,28.7580976351,-9.4648166297,-3.8844928461,10.230935368,38.19,5.26,38.5505343672,135.61,31.3751833703,-37.0444928461,48.5458194054,-9.4648166297,-3.8844928461,10.230935368,40.84,-33.16,52.6069501112,135.92,26.9351833703,-25.8444928461,37.3288348822,-9.4648166297,-3.8844928461,10.230935368,36.4,-21.96,42.51119382,134.5
2020-09-28 00:30:00,34.0112499935,0.7245384334,34.0189665049,-9.0687500065,-3.7154615666,9.8003510822,43.08,4.44,43.3081978383,134.11,28.6312499935,-17.0454615666,33.3211079679,-9.0687500065,-3.7154615666,9.8003510822,37.7,-13.33,39.9872342129,133.08,31.3512499935,-43.0154615666,53.2281016939,-9.0687500065,-3.7154615666,9.8003510822,40.42,-39.3,56.37611551,134.36,28.1712499935,5.1745384334,28.6425413361,-9.0687500065,-3.7154615666,9.8003510822,37.24,8.89,38.2864166513,134.16,30.7312499935,-40.2754615666,50.660857973,-9.0687500065,-3.7154615666,9.8003510822,39.8,-36.56,54.0432567486,134.36,26.1312499935,-28.9954615666,39.0330503251,-9.0687500065,-3.7154615666,9.8003510822,35.2,-25.28,43.3372634115,133.08
2020-09-28 01:00:00,32.9089499938,0.7838819209,32.9182845933,-8.8710500062,-3.6761180791,9.6025711319,41.78,4.46,42.0173773575,134.22,28.0089499938,-16.9461180791,32.7364047768,-8.8710500062,-3.6761180791,9.6025711319,36.88,-13.27,39.1947356159,133.16,30.3189499938,-43.0761180791,52.6762819255,-8.8710500062,-3.6761180791,9.6025711319,39.19,-39.4,55.5717203261,134.46,27.5689499938,5.3138819209,28.0764019211,-8.8710500062,-3.6761180791,9.6025711319,36.44,8.99,37.5325685239,134.28,29.6489499938,-40.3161180791,50.0444763456,-8.8710500062,-3.6761180791,9.6025711319,38.52,-36.64,53.1627689271,134.46,25.5289499938,-28.7961180791,38.4830313803,-8.8710500062,-3.6761180791,9.6025711319,34.4,-25.12,42.595473938,133.16
2020-09-28 01:30:00,33.4856999955,0.7673806953000001,33.494491746,-9.0443000045,-3.7526193047,9.7919106521,42.53,4.52,42.769513675,134.14,28.6156999955,-16.9226193047,33.2450497122,-9.0443000045,-3.7526193047,9.7919106521,37.66,-13.17,39.8964221454,133.16,30.8556999955,-43.0326193047,52.9516812428,-9.0443000045,-3.7526193047,9.7919106521,39.9,-39.28,55.9904313254,134.38,28.1356999955,5.3073806953,28.6319036056,-9.0443000045,-3.7526193047,9.7919106521,37.18,9.06,38.2679500366,134.18,30.2356999955,-40.3126193047,50.3915154508,-9.0443000045,-3.7526193047,9.7919106521,39.28,-36.56,53.6614573041,134.38,26.1156999955,-27.7926193047,38.1373763397,-9.0443000045,-3.7526193047,9.7919106521,35.16,-24.04,42.5928069045,133.16
2020-09-28 02:00:00,33.0436500016,0.6199266716,33.0494646629,-9.5863499984,-3.9400733284,10.3644722068,42.63,4.5600000000000005,42.8731909239,134.21,28.5236500016,-17.0300733284,33.2208068382,-9.5863499984,-3.9400733284,10.3644722068,38.11,-13.09,40.2954116495,133.16,30.4136500016,-43.2400733284,52.8648659117,-9.5863499984,-3.9400733284,10.3644722068,40.0,-39.3,56.0757523356,134.38,28.0536500016,5.2299266716,28.5369832218,-9.5863499984,-3.9400733284,10.3644722068,37.64,9.17,38.7409150641,134.18,29.7736500016,-40.4600733284,50.2343285827,-9.5863499984,-3.9400733284,10.3644722068,39.36,-36.52,53.6928300614,134.38,26.0136500016,-28.0600733284,38.2632683079,-9.5863499984,-3.9400733284,10.3644722068,35.6,-24.12,43.0015627623,133.16
2020-09-28 02:30:00,32.9487333301,0.8852589295000001,32.9606236505,-9.8112666699,-3.9647410705,10.5820662172,42.76,4.85,43.0341736298,135.09,28.2187333301,-17.6247410705,33.270533638,-9.8112666699,-3.9647410705,10.5820662172,38.03,-13.66,40.4088666013,134.11,30.2987333301,-43.4947410705,53.0076007965,-9.8112666699,-3.9647410705,10.5820662172,40.11,-39.53,56.3154774463,135.33,27.7487333301,4.9252589295,28.1824480297,-9.8112666699,-3.9647410705,10.5820662172,37.56,8.89,38.5977421619,135.18,29.7087333301,-40.7247410705,50.4094571617,-9.8112666699,-3.9647410705,10.5820662172,39.52,-36.76,53.9734008563,135.33,25.7487333301,-32.3247410705,41.3265792606,-9.8112666699,-3.9647410705,10.5820662172,35.56,-28.36,45.4840983202,134.11
2020-09-28 03:00:00,32.7340333356,0.490623242,32.7377099013,-9.6559666644,-3.899376758,10.4135887822,42.39,4.39,42.6167126841,135.86,27.7540333356,-17.649376758,32.8905285202,-9.6559666644,-3.899376758,10.4135887822,37.41,-13.75,39.8568764456,134.79,30.1040333356,-44.319376758,53.5766738356,-9.6559666644,-3.899376758,10.4135887822,39.76,-40.42,56.6977424595,136.08,27.3040333356,5.090623242,27.7745329643,-9.6559666644,-3.899376758,10.4135887822,36.96,8.99,38.0376353103,135.89,29.5040333356,-41.579376758,50.9836498757,-9.6559666644,-3.899376758,10.4135887822,39.16,-37.68,54.34416252,136.08,25.3040333356,-32.499376758,41.1886342661,-9.6559666644,-3.899376758,10.4135887822,34.96,-28.6,45.1681480692,134.79
2020-09-28 03:30:00,31.8368499832,0.6910796330000001,31.8443497015,-9.4131500168,-3.818920367,10.1583239763,41.25,4.51,41.4958142467,136.18,27.1868499832,-18.108920367,32.6658508058,-9.4131500168,-3.818920367,10.1583239763,36.6,-14.29,39.2907635456,135.16,29.2668499832,-44.388920367,53.1688325928,-9.4131500168,-3.818920367,10.1583239763,38.68,-40.57,56.0541461446,136.41,26.7668499832,4.781079633,27.1904943037,-9.4131500168,-3.818920367,10.1583239763,36.18,8.6,37.1880679789,136.26,28.6668499832,-41.658920367,50.569298335,-9.4131500168,-3.818920367,10.1583239763,38.08,-37.84,53.6838150656,136.41,24.8668499832,-33.538920367,41.7518790891,-9.4131500168,-3.818920367,10.1583239763,34.28,-29.72,45.3695580759,135.16
2020-09-28 04:00:00,31.2815999824,1.0082213648,31.2978435004,-9.2084000176,-3.7617786351999998,9.9471407643,40.49,4.77,40.7700012264,136.26,26.7815999824,-18.3817786352,32.4829783642,-9.2084000176,-3.7617786351999998,9.9471407643,35.99,-14.62,38.8461645468,135.3,28.7415999824,-44.1817786352,52.7077710866,-9.2084000176,-3.7617786351999998,9.9471407643,37.95,-40.42,55.443474819,136.49,26.3815999824,4.5782213648,26.7759020109,-9.2084000176,-3.7617786351999998,9.9471407643,35.59,8.34,36.5541201508,136.42,28.1915999824,-41.4817786352,50.1548030432,-9.2084000176,-3.7617786351999998,9.9471407643,37.4,-37.72,53.1183433477,136.49,24.4715999824,-32.8817786352,40.9886639439,-9.2084000176,-3.7617786351999998,9.9471407643,33.68,-29.12,44.5232164157,135.3
2020-09-28 04:30:00,31.4093166488,1.3354111157,31.4376922689,-8.9406833512,-3.7645888843,9.7009251236,40.35,5.1,40.6710277716,136.03,27.1893166488,-18.3245888843,32.7879474442,-8.9406833512,-3.7645888843,9.7009251236,36.13,-14.56,38.9534401562,135.09,28.8793166488,-43.7945888843,52.459326584,-8.9406833512,-3.7645888843,9.7009251236,37.82,-40.03,55.070439439,136.26,26.7793166488,4.6054111157,27.1724421376,-8.9406833512,-3.7645888843,9.7009251236,35.72,8.37,36.6875360306,136.22,28.2993166488,-41.0445888843,49.8548854122,-8.9406833512,-3.7645888843,9.7009251236,37.24,-37.28,52.6936049251,136.26,24.8993166488,-31.0445888843,39.7962619924,-8.9406833512,-3.7645888843,9.7009251236,33.84,-27.28,43.466584867,135.09
