Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-28 05:00:00,31.6530999814,1.3144983756,31.6803826431,-9.3069000186,-3.7955016244,10.0510805657,40.96,5.11,41.2775205166,136.03,27.1730999814,-18.3055016244,32.7638329919,-9.3069000186,-3.7955016244,10.0510805657,36.48,-14.51,39.2597822205,135.09,29.0830999814,-43.7755016244,52.5558868919,-9.3069000186,-3.7955016244,10.0510805657,38.39,-39.98,55.4273623764,136.26,26.7530999814,4.6044983756,27.1464503003,-9.3069000186,-3.7955016244,10.0510805657,36.06,8.4,37.0254453045,136.22,28.4930999814,-41.0355016244,49.9576734858,-9.3069000186,-3.7955016244,10.0510805657,37.8,-37.24,53.0627703762,136.26,24.8130999814,-30.8355016244,39.5792633978,-9.3069000186,-3.7955016244,10.0510805657,34.12,-27.04,43.535456814,135.09
2020-09-28 05:30:00,32.7348333138,1.4304470881,32.766072254,-9.7551666862,-3.9395529119,10.5206156769,42.49,5.37,42.827993182,135.75,28.1348333138,-18.0495529119,33.4268635369,-9.7551666862,-3.9395529119,10.5206156769,37.89,-14.11,40.4319700237,134.8,30.1048333138,-43.4695529119,52.8762992201,-9.7551666862,-3.9395529119,10.5206156769,39.86,-39.53,56.1376923288,135.97,27.6748333138,4.7604470881,28.0812794478,-9.7551666862,-3.9395529119,10.5206156769,37.43,8.7,38.4277881227,135.89,29.5248333138,-40.6995529119,50.2809048192,-9.7551666862,-3.9395529119,10.5206156769,39.28,-36.76,53.7979181753,135.97,25.7248333138,-32.2595529119,41.2607053151,-9.7551666862,-3.9395529119,10.5206156769,35.48,-28.32,45.396616614,134.8
2020-09-28 06:00:00,33.8919499794,1.4469802426,33.9228245468,-10.2880500206,-4.1630197574,11.098410099,44.18,5.61,44.53475609,135.11,29.4319499794,-16.9930197574,33.9853262463,-10.2880500206,-4.1630197574,11.098410099,39.72,-12.83,41.7407151352,134.08,31.1719499794,-43.0730197574,53.1693097241,-10.2880500206,-4.1630197574,11.098410099,41.46,-38.91,56.8587697721,135.32,28.9219499794,5.5869802426,29.4566382814,-10.2880500206,-4.1630197574,11.098410099,39.21,9.75,40.404041877,135.15,30.5919499794,-40.2830197574,50.5824978062,-10.2880500206,-4.1630197574,11.098410099,40.88,-36.12,54.5511576412,135.32,26.8719499794,-29.2430197574,39.7146811674,-10.2880500206,-4.1630197574,11.098410099,37.16,-25.08,44.831596001,134.08
2020-09-28 06:30:00,38.1551333089,2.4292138433,38.2323851952,-12.2248666911,-4.7407861567000005,13.1119189671,50.38,7.17,50.8876537089,134.72,33.1651333089,-16.0007861567,36.8232429999,-12.2248666911,-4.7407861567000005,13.1119189671,45.39,-11.26,46.7657962618,133.7,35.1251333089,-41.7507861567,54.5610037909,-12.2248666911,-4.7407861567000005,13.1119189671,47.35,-37.01,60.0979417285,134.91,32.4751333089,6.4192138433,33.1034830463,-12.2248666911,-4.7407861567000005,13.1119189671,44.7,11.16,46.0720696301,134.73,34.4551333089,-38.8207861567,51.9057766453,-12.2248666911,-4.7407861567000005,13.1119189671,46.68,-34.08,57.7967888381,134.91,30.2551333089,-30.9007861567,43.2461752834,-12.2248666911,-4.7407861567000005,13.1119189671,42.48,-26.16,49.8888364266,133.7
2020-09-28 07:00:00,41.2750166388,3.3667316409,41.412098238,-14.1149833612,-5.4132683591,15.1174147795,55.39,8.78,56.0815522253,134.11,36.6150166388,-14.2132683591,39.2769199519,-14.1149833612,-5.4132683591,15.1174147795,50.73,-8.8,51.4875994779,133.01,37.9850166388,-40.4732683591,55.5062783901,-14.1149833612,-5.4132683591,15.1174147795,52.1,-35.06,62.7981974264,134.31,35.7750166388,8.0067316409,36.6600541063,-14.1149833612,-5.4132683591,15.1174147795,49.89,13.42,51.6634154891,134.05,37.2850166388,-37.4932683591,52.8764374557,-14.1149833612,-5.4132683591,15.1174147795,51.4,-32.08,60.5894908379,134.31,33.3650166388,-29.9332683591,44.8243782999,-14.1149833612,-5.4132683591,15.1174147795,47.48,-24.52,53.4376346782,133.01
2020-09-28 07:30:00,45.9543166343,5.5355785117,46.286519061,-16.1856833657,-6.0544214883,17.2809827722,62.14,11.59,63.2116104842,132.06,40.8043166343,-13.3044214883,42.9185261528,-16.1856833657,-6.0544214883,17.2809827722,56.99,-7.25,57.4493046085,131.17,42.3143166343,-37.0044214883,56.2123527519,-16.1856833657,-6.0544214883,17.2809827722,58.5,-30.95,66.1827205545,132.24,39.7843166343,8.3155785117,40.64407332,-16.1856833657,-6.0544214883,17.2809827722,55.97,14.37,57.7852732104,132.14,41.4943166343,-33.8944214883,53.5780750025,-16.1856833657,-6.0544214883,17.2809827722,57.68,-27.84,64.047232571,132.24,37.0543166343,-28.8144214883,46.9392508136,-16.1856833657,-6.0544214883,17.2809827722,53.24,-22.76,57.9009084557,131.17
2020-09-28 08:00:00,49.1975999669,7.4084206897,49.7522717031,-16.7624000331,-6.3515793103,17.9254181152,65.96,13.76,67.3799614129,131.62,43.9875999669,-11.7215793103,45.5225699228,-16.7624000331,-6.3515793103,17.9254181152,60.75,-5.37,60.9868789167,130.77,45.3475999669,-34.9915793103,57.2784029577,-16.7624000331,-6.3515793103,17.9254181152,62.11,-28.64,68.3951876962,131.8,42.8675999669,9.7884206897,43.9709484378,-16.7624000331,-6.3515793103,17.9254181152,59.63,16.14,61.7756950588,131.75,44.4775999669,-31.8715793103,54.7179537862,-16.7624000331,-6.3515793103,17.9254181152,61.24,-25.52,66.344615456,131.8,39.9975999669,-28.2715793103,48.9805083662,-16.7624000331,-6.3515793103,17.9254181152,56.76,-21.92,60.845575024,130.77
2020-09-28 08:30:00,51.1868666356,8.4397817339,51.877984075,-17.1331333644,-6.4902182661,18.321222449,68.32,14.93,69.9323051243,131.05,46.0068666356,-9.7202182661,47.0224884578,-17.1331333644,-6.4902182661,18.321222449,63.14,-3.23,63.2225632192,130.13,47.2168666356,-33.6402182661,57.9749668381,-17.1331333644,-6.4902182661,18.321222449,64.35,-27.15,69.8430025128,131.25,44.7968666356,11.5697817339,46.266825153,-17.1331333644,-6.4902182661,18.321222449,61.93,18.06,64.5096000608,131.09,46.2668666356,-30.4502182661,55.3880739937,-17.1331333644,-6.4902182661,18.321222449,63.4,-23.96,67.7764088751,131.25,41.7468666356,-25.9302182661,49.1444512963,-17.1331333644,-6.4902182661,18.321222449,58.88,-19.44,62.0061932391,130.13
2020-09-28 09:00:00,51.924033305500004,9.3654824316,52.7618943547,-15.4959666945,-6.0645175684,16.6404133703,67.42,15.43,69.1631498704,130.85,46.1440333055,-8.2845175684,46.8818199417,-15.4959666945,-6.0645175684,16.6404133703,61.64,-2.22,61.679964332,129.87,47.9840333055,-32.5545175684,57.9850331239,-15.4959666945,-6.0645175684,16.6404133703,63.48,-26.49,68.7853945253,131.03,44.9840333055,12.8554824316,46.7848980012,-15.4959666945,-6.0645175684,16.6404133703,60.48,18.92,63.370314817,130.85,47.0240333055,-29.3845175684,55.4500638507,-15.4959666945,-6.0645175684,16.6404133703,62.52,-23.32,66.7276014854,131.03,41.9440333055,-24.1445175684,48.3968971996,-15.4959666945,-6.0645175684,16.6404133703,57.44,-18.08,60.218269653,129.87
2020-09-28 09:30:00,53.3073333081,11.0620797374,54.4430105021,-15.2226666919,-5.9779202626,16.3543606381,68.53,17.04,70.6167296043,130.3,47.6573333081,-7.2979202626,48.2128723288,-15.2226666919,-5.9779202626,16.3543606381,62.88,-1.32,62.8938534358,129.44,49.3073333081,-30.6379202626,58.0507990985,-15.2226666919,-5.9779202626,16.3543606381,64.53,-24.66,69.0813759272,130.51,46.4373333081,13.7220797374,48.4223233342,-15.2226666919,-5.9779202626,16.3543606381,61.66,19.7,64.730561561,130.4,48.2973333081,-27.4979202626,55.5766859703,-15.2226666919,-5.9779202626,16.3543606381,63.52,-21.52,67.0663909868,130.51,43.3773333081,-24.0979202626,49.6215961644,-15.2226666919,-5.9779202626,16.3543606381,58.6,-18.12,61.3375447829,129.44
2020-09-28 10:00:00,54.3496333067,11.7793494782,55.6114710712,-16.0903666933,-6.2106505218,17.2473789379,70.44,17.99,72.7009883014,130.66,48.5196333067,-7.0406505218,49.0278041115,-16.0903666933,-6.2106505218,17.2473789379,64.61,-0.8300000000000001,64.6153309981,129.82,50.2296333067,-30.1506505218,58.5839379781,-16.0903666933,-6.2106505218,17.2473789379,66.32,-23.94,70.5086235861,130.86,47.2596333067,14.0993494782,49.3179946469,-16.0903666933,-6.2106505218,17.2473789379,63.35,20.31,66.5260745873,130.8,49.2296333067,-26.9706505218,56.133526391,-16.0903666933,-6.2106505218,17.2473789379,65.32,-20.76,68.5396235764,130.86,44.1096333067,-24.370650521800002,50.3943286225,-16.0903666933,-6.2106505218,17.2473789379,60.2,-18.16,62.8794529238,129.82
2020-09-28 10:30:00,55.6771833032,12.0304623817,56.9620993793,-17.6628166968,-6.1695376183,18.7093101981,73.34,18.2,75.5645128351,130.88,48.6971833032,-6.7995376183000005,49.1695980611,-17.6628166968,-6.1695376183,18.7093101981,66.36,-0.63,66.3629904389,130.06,51.4171833032,-29.9695376183,59.5138632916,-17.6628166968,-6.1695376183,18.7093101981,69.08,-23.8,73.0649464518,131.09,47.4071833032,14.4104623817,49.5489904519,-17.6628166968,-6.1695376183,18.7093101981,65.07,20.58,68.246914216,131.04,50.4171833032,-26.7295376183,57.0645297318,-17.6628166968,-6.1695376183,18.7093101981,68.08,-20.56,71.1168053276,131.09,44.1771833032,-25.4495376183,50.9833550248,-17.6628166968,-6.1695376183,18.7093101981,61.84,-19.28,64.7757979495,130.06
2020-09-28 11:00:00,59.3697166386,14.0045696076,60.999108384,-18.2402833614,-6.3554303924,19.3157819561,77.61,20.36,80.2361620468,130.66,45.7597166386,-4.6654303924,45.9969336759,-18.2402833614,-6.3554303924,19.3157819561,64.0,1.69,64.0223093929,129.91,54.8697166386,-27.8954303924,61.5535607481,-18.2402833614,-6.3554303924,19.3157819561,73.11,-21.54,76.2170827308,130.88,44.4997166386,16.3745696076,47.4167830072,-18.2402833614,-6.3554303924,19.3157819561,62.74,22.73,66.7305065169,130.88,53.8397166386,-24.5954303924,59.1916403212,-18.2402833614,-6.3554303924,19.3157819561,72.08,-18.24,74.3520275446,130.88,41.2397166386,-21.715430392400002,46.6076618761,-18.2402833614,-6.3554303924,19.3157819561,59.48,-15.36,61.4312623995,129.91
2020-09-28 11:30:00,59.6218666458,14.6302382507,61.3906414171,-17.0481333542,-6.0197617493,18.079722962,76.67,20.65,79.4022128155,130.66,46.0418666458,-3.9697617493,46.2126875714,-17.0481333542,-6.0197617493,18.079722962,63.09,2.05,63.1232968087,129.81,55.1718666458,-27.2697617493,61.5432756281,-17.0481333542,-6.0197617493,18.079722962,72.22,-21.25,75.2814113842,130.79,44.8018666458,17.0602382507,47.9401604515,-17.0481333542,-6.0197617493,18.079722962,61.85,23.08,66.0159745819,130.77,54.1118666458,-23.9797617493,59.187186835,-17.0481333542,-6.0197617493,18.079722962,71.16,-17.96,73.3914654439,130.79,41.5918666458,-20.8197617493,46.5117818448,-17.0481333542,-6.0197617493,18.079722962,58.64,-14.8,60.4788359676,129.81
2020-09-28 12:00:00,59.6325333229,14.7426482149,61.4278821619,-16.7974666771,-5.9073517851,17.8059454082,76.43,20.65,79.170495767,130.78,46.1125333229,-3.8173517851,46.2702701971,-16.7974666771,-5.9073517851,17.8059454082,62.91,2.09,62.944707482,129.98,55.2025333229,-27.2773517851,61.5741309778,-16.7974666771,-5.9073517851,17.8059454082,72.0,-21.37,75.1044399486,130.97,44.8725333229,17.2726482149,48.0821029404,-16.7974666771,-5.9073517851,17.8059454082,61.67,23.18,65.8824809794,130.96,54.1225333229,-23.9873517851,59.2000140114,-16.7974666771,-5.9073517851,17.8059454082,70.92,-18.08,73.1883378688,130.97,41.6825333229,-20.1873517851,46.3137426291,-16.7974666771,-5.9073517851,17.8059454082,58.48,-14.28,60.1982458216,129.98
2020-09-28 12:30:00,59.6794833354,15.2670198393,61.6013200017,-15.1405166646,-5.5129801607,16.1129821921,74.82,20.78,77.6520495544,130.45,46.1994833354,-3.4029801607,46.3246428419,-15.1405166646,-5.5129801607,16.1129821921,61.34,2.11,61.3762796201,129.69,55.3194833354,-26.5829801607,61.3750769508,-15.1405166646,-5.5129801607,16.1129821921,70.46,-21.07,73.5428888473,130.65,45.0194833354,17.5670198393,48.3255011958,-15.1405166646,-5.5129801607,16.1129821921,60.16,23.08,64.4353319228,130.64,54.2594833354,-23.3529801607,59.0715939705,-15.1405166646,-5.5129801607,16.1129821921,69.4,-17.84,71.6563018862,130.65,41.8594833354,-21.6329801607,47.1190213793,-15.1405166646,-5.5129801607,16.1129821921,57.0,-16.12,59.2355839002,129.69
2020-09-28 13:00:00,59.2310333358,15.4998223368,61.225483277,-12.9289666642,-4.7201776632,13.7636570785,72.16,20.22,74.939402186,130.59,45.0010333358,-3.2201776632,45.1161007344,-12.9289666642,-4.7201776632,13.7636570785,57.93,1.5,57.9494167356,129.81,55.0010333358,-26.3701776632,60.9959009934,-12.9289666642,-4.7201776632,13.7636570785,67.93,-21.65,71.296615628,130.78,43.9010333358,17.7498223368,47.3535312405,-12.9289666642,-4.7201776632,13.7636570785,56.83,22.47,61.1109630099,130.77,53.9510333358,-23.1601776632,58.7120756523,-12.9289666642,-4.7201776632,13.7636570785,66.88,-18.44,69.3755576554,130.78,40.8310333358,-21.8801776632,46.3240267879,-12.9289666642,-4.7201776632,13.7636570785,53.76,-17.16,56.4322886298,129.81
2020-09-28 13:30:00,57.9934166787,15.2375885684,59.9618252178,-10.9665833213,-4.6624114316,11.9165443859,68.96,19.9,71.7738921893,130.87,43.7934166787,-3.6224114316,43.9429767878,-10.9665833213,-4.6624114316,11.9165443859,54.76,1.04,54.7698749314,130.07,53.9234166787,-26.8524114316,60.2394128955,-10.9665833213,-4.6624114316,11.9165443859,64.89,-22.19,68.5792111357,131.05,42.7834166787,17.4275885684,46.1967702985,-10.9665833213,-4.6624114316,11.9165443859,53.75,22.09,58.1122241873,131.04,52.8734166787,-23.7024114316,57.9430970777,-10.9665833213,-4.6624114316,11.9165443859,63.84,-19.04,66.6188201637,131.05,39.8334166787,-20.9424114316,45.0031741199,-10.9665833213,-4.6624114316,11.9165443859,50.8,-16.28,53.3449004123,130.07
2020-09-28 14:00:00,57.9978333985,14.7281008978,59.838663379,-11.1621666015,-4.9118991022,12.1951103328,69.16,19.64,71.8946117592,131.27,43.6178333985,-3.6118991021999998,43.7671247114,-11.1621666015,-4.9118991022,12.1951103328,54.78,1.3,54.7954231665,130.4,53.9278333985,-27.5318991022,60.549291352,-11.1621666015,-4.9118991022,12.1951103328,65.09,-22.62,68.9084356229,131.43,42.6078333985,17.5081008978,46.0647486042,-11.1621666015,-4.9118991022,12.1951103328,53.77,22.42,58.2569249103,131.36,52.9178333985,-24.3918991022,58.2688753401,-11.1621666015,-4.9118991022,12.1951103328,64.08,-19.48,66.9754940258,131.43,39.6378333985,-19.5118991022,44.1799959609,-11.1621666015,-4.9118991022,12.1951103328,50.8,-14.6,52.8564092613,130.4
2020-09-28 14:30:00,56.6741834485,14.189101673,58.4234000709,-10.3458165515,-4.990898327,11.4867308764,67.02,19.18,69.710492754,131.55,42.9641834485,-3.500898327,43.1065812666,-10.3458165515,-4.990898327,11.4867308764,53.31,1.49,53.3308184824,130.59,52.7141834485,-28.300898327,59.8308113162,-10.3458165515,-4.990898327,11.4867308764,63.06,-23.31,67.230348058,131.73,41.9741834485,17.679101673,45.5453917771,-10.3458165515,-4.990898327,11.4867308764,52.32,22.67,57.0202709569,131.57,51.6941834485,-25.150898327,57.487879497,-10.3458165515,-4.990898327,11.4867308764,62.04,-20.16,65.2333289048,131.73,39.0941834485,-20.870898327,44.3164707133,-10.3458165515,-4.990898327,11.4867308764,49.44,-15.88,51.9277189948,130.59
2020-09-28 15:00:00,56.0325167952,13.2536812544,57.57866797,-11.2574832048,-5.2463187456,12.4199351241,67.29,18.5,69.7867759679,131.78,42.6625167952,-3.7263187456,42.8249435574,-11.2574832048,-5.2463187456,12.4199351241,53.92,1.52,53.9414200777,130.76,52.0625167952,-29.3963187456,59.7883701973,-11.2574832048,-5.2463187456,12.4199351241,63.32,-24.15,67.7690556228,131.97,41.6725167952,17.5236812544,45.2070576431,-11.2574832048,-5.2463187456,12.4199351241,52.93,22.77,57.6199427282,131.74,51.1025167952,-26.2863187456,57.4668406649,-11.2574832048,-5.2463187456,12.4199351241,62.36,-21.04,65.8137614789,131.97,38.7425167952,-23.1263187456,45.1199426679,-11.2574832048,-5.2463187456,12.4199351241,50.0,-17.88,53.100794721,130.76
2020-09-28 15:30:00,56.3597000874,12.9099182073,57.8193893262,-10.6602999126,-5.3600817927,11.9319935909,67.02,18.27,69.4656267517,132.15,43.1197000874,-3.3800817927,43.2519767011,-10.6602999126,-5.3600817927,11.9319935909,53.78,1.98,53.816436151,131.02,52.4197000874,-29.9200817927,60.3575699621,-10.6602999126,-5.3600817927,11.9319935909,63.08,-24.56,67.6925402094,132.33,42.1297000874,17.9399182073,45.790307869,-10.6602999126,-5.3600817927,11.9319935909,52.79,23.3,57.7033283269,132.0,51.4597000874,-26.7600817927,58.0017474792,-10.6602999126,-5.3600817927,11.9319935909,62.12,-21.4,65.702773153,132.33,39.2197000874,-22.8000817927,45.3655001593,-10.6602999126,-5.3600817927,11.9319935909,49.88,-17.44,52.840968954,131.02
2020-09-28 16:00:00,57.3373667722,12.463649032,58.6763681183,-11.7826332278,-5.856350968,13.1577844808,69.12,18.32,71.5066206725,131.81,44.2573667722,-3.136350968,44.3683582185,-11.7826332278,-5.856350968,13.1577844808,56.04,2.7199999999999998,56.1059711617,130.63,53.2773667722,-30.146350968,61.215033177,-11.7826332278,-5.856350968,13.1577844808,65.06,-24.29,69.4464376336,132.01,43.1673667722,18.043649032,46.7866949509,-11.7826332278,-5.856350968,13.1577844808,54.95,23.9,59.9225541845,131.62,52.3373667722,-26.976350968,58.8805865476,-11.7826332278,-5.856350968,13.1577844808,64.12,-21.12,67.5087312871,132.01,40.1773667722,-20.736350968,45.2130186143,-11.7826332278,-5.856350968,13.1577844808,51.96,-14.88,54.0486447564,130.63
2020-09-28 16:30:00,58.4924168693,12.0690452315,59.7245735356,-13.1575831307,-6.2209547685,14.5541152968,71.65,18.29,73.9475936052,131.15,44.9424168693,-3.4909547685,45.0777949688,-13.1575831307,-6.2209547685,14.5541152968,58.1,2.73,58.1641031909,130.02,54.3124168693,-30.0409547685,62.0668799731,-13.1575831307,-6.2209547685,14.5541152968,67.47,-23.82,71.5513333209,131.36,43.8224168693,17.5190452315,47.194503558,-13.1575831307,-6.2209547685,14.5541152968,56.98,23.74,61.7276923269,130.99,53.3224168693,-26.8609547685,59.705871,-13.1575831307,-6.2209547685,14.5541152968,66.48,-20.64,69.6103440589,131.36,40.7224168693,-22.5409547685,46.5447083733,-13.1575831307,-6.2209547685,14.5541152968,53.88,-16.32,56.297396032099996,130.02
2020-09-28 17:00:00,59.6985500868,12.1657945138,60.925556531,-15.9514499132,-6.5842054862,17.2568976418,75.65,18.75,77.938982544,130.44,46.2685500868,-3.9842054862,46.4397741219,-15.9514499132,-6.5842054862,17.2568976418,62.22,2.6,62.2742996749,129.4,55.3185500868,-29.5542054862,62.7183629061,-15.9514499132,-6.5842054862,17.2568976418,71.27,-22.97,74.8801295405,130.63,45.0285500868,16.8957945138,48.0940557156,-15.9514499132,-6.5842054862,17.2568976418,60.98,23.48,65.344248408,130.35,54.3285500868,-26.3042054862,60.3614328921,-15.9514499132,-6.5842054862,17.2568976418,70.28,-19.72,72.9942244291,130.63,41.8485500868,-21.0642054862,46.850847347,-15.9514499132,-6.5842054862,17.2568976418,57.8,-14.48,59.5861594668,129.4
2020-09-28 17:30:00,61.280883387,11.5546654781,62.3607004692,-19.499116613,-6.9953345219,20.7159420196,80.78,18.55,82.8825126308,130.19,47.580883387,-4.5953345219,47.8022757121,-19.499116613,-6.9953345219,20.7159420196,67.08,2.4,67.1229200795,129.17,56.620883387,-29.8953345219,64.0285519257,-19.499116613,-6.9953345219,20.7159420196,76.12,-22.9,79.4900270474,130.37,46.230883387,16.2646654781,49.008508668,-19.499116613,-6.9953345219,20.7159420196,65.73,23.26,69.7241744304,130.1,55.580883387,-26.5953345219,61.6161214003,-19.499116613,-6.9953345219,20.7159420196,75.08,-19.6,77.5961751635,130.37,42.860883387,-21.3553345219,47.8863825869,-19.499116613,-6.9953345219,20.7159420196,62.36,-14.36,63.9920245031,129.17
2020-09-28 18:00:00,61.9450334434,11.264833503,62.9609691964,-19.7149665566,-7.335166497,21.035317299,81.66,18.6,83.7515110311,130.46,48.0950334434,-4.865166497,48.3404808309,-19.7149665566,-7.335166497,21.035317299,67.81,2.47,67.8549703412,129.44,57.2550334434,-30.325166497,64.7900808586,-19.7149665566,-7.335166497,21.035317299,76.97,-22.99,80.3300753143,130.65,46.7350334434,16.054833503,49.4157973705,-19.7149665566,-7.335166497,21.035317299,66.45,23.39,70.4463952236,130.36,56.2050334434,-26.975166497,62.3431262603,-19.7149665566,-7.335166497,21.035317299,75.92,-19.64,78.4192323349,130.65,43.3650334434,-22.135166497,48.6876957905,-19.7149665566,-7.335166497,21.035317299,63.08,-14.8,64.7929502338,129.44
2020-09-28 18:30:00,62.3555668324,11.1872033674,63.3511660049,-19.2244331676,-7.4327966326,20.6112905078,81.58,18.62,83.6779588661,130.23,48.1955668324,-4.9927966326,48.4534898693,-19.2244331676,-7.4327966326,20.6112905078,67.42,2.44,67.4641386219,129.22,57.6655668324,-30.2427966326,65.1148550353,-19.2244331676,-7.4327966326,20.6112905078,76.89,-22.81,80.2020461086,130.42,46.8455668324,15.8472033674,49.4534223934,-19.2244331676,-7.4327966326,20.6112905078,66.07,23.28,70.0514332473,130.14,56.6155668324,-26.9127966326,62.6866894192,-19.2244331676,-7.4327966326,20.6112905078,75.84,-19.48,78.3018262878,130.42,43.4155668324,-21.6727966326,48.5244428846,-19.2244331676,-7.4327966326,20.6112905078,62.64,-14.24,64.2382066998,129.22
2020-09-28 19:00:00,62.6844001415,11.3807341965,63.7091448063,-19.3455998585,-7.4192658035,20.7195014165,82.03,18.8,84.1567638399,130.03,48.2644001415,-4.8692658035,48.5094018772,-19.3455998585,-7.4192658035,20.7195014165,67.61,2.55,67.6580712111,129.04,57.9844001415,-30.0092658035,65.2897135377,-19.3455998585,-7.4192658035,20.7195014165,77.33,-22.59,80.5620071746,130.23,46.9044001415,15.9707341965,49.5488355404,-19.3455998585,-7.4192658035,20.7195014165,66.25,23.39,70.2577725238,129.98,56.9344001415,-26.6992658035,62.8838350765,-19.3455998585,-7.4192658035,20.7195014165,76.28,-19.28,78.6788205301,130.23,43.5344001415,-22.3392658035,48.9314499307,-19.3455998585,-7.4192658035,20.7195014165,62.88,-14.92,64.6258524122,129.04
2020-09-28 19:30:00,62.7584000843,11.0458823392,63.7230593882,-19.1815999157,-7.3441176608,20.539470283900002,81.94,18.39,83.9783049365,130.03,48.1884000843,-5.2141176608,48.4696701626,-19.1815999157,-7.3441176608,20.539470283900002,67.37,2.13,67.4036631052,129.04,58.0584000843,-30.3041176608,65.49135338,-19.1815999157,-7.3441176608,20.539470283900002,77.24,-22.96,80.5802655741,130.23,46.8384000843,15.6258823392,49.3761472913,-19.1815999157,-7.3441176608,20.539470283900002,66.02,22.97,69.9017975448,129.98,57.0184000843,-26.9841176608,63.0812218818,-19.1815999157,-7.3441176608,20.539470283900002,76.2,-19.64,78.6903399408,130.23,43.4584000843,-21.2641176608,48.3817655505,-19.1815999157,-7.3441176608,20.539470283900002,62.64,-13.92,64.1680294228,129.04
2020-09-28 20:00:00,60.8178167381,10.0601578415,61.6442504098,-18.4121832619,-7.0898421585,19.730036855,79.23,17.15,81.0648838894,130.97,46.5978167381,-6.0398421585,46.98761771,-18.4121832619,-7.0898421585,19.730036855,65.01,1.05,65.0184789118,129.94,56.2478167381,-31.7698421585,64.5998433325,-18.4121832619,-7.0898421585,19.730036855,74.66,-24.68,78.6334407234,131.17,45.3378167381,15.0301578415,47.764246789,-18.4121832619,-7.0898421585,19.730036855,63.75,22.12,67.4785662266,130.91,55.2678167381,-28.4898421585,62.1787960097,-18.4121832619,-7.0898421585,19.730036855,73.68,-21.4,76.7248486476,131.17,42.0278167381,-23.7698421585,48.283980532,-18.4121832619,-7.0898421585,19.730036855,60.44,-16.68,62.6994098856,129.94
2020-09-28 20:30:00,57.3124333964,7.5297336309,57.8049471099,-17.1975666036,-6.6902663691,18.4530745724,74.51,14.22,75.8547856104,131.59,43.9724333964,-6.3202663691,44.4243251584,-17.1975666036,-6.6902663691,18.4530745724,61.17,0.37,61.1711190024,130.28,53.0224333964,-34.6302663691,63.329564913,-17.1975666036,-6.6902663691,18.4530745724,70.22,-27.94,75.5744136597,131.78,42.8124333964,14.8897336309,45.3277908233,-17.1975666036,-6.6902663691,18.4530745724,60.01,21.58,63.7722235774,131.26,52.0824333964,-31.4102663691,60.8209232244,-17.1975666036,-6.6902663691,18.4530745724,69.28,-24.72,73.5581185186,131.78,39.6824333964,-23.8102663691,46.2776869002,-17.1975666036,-6.6902663691,18.4530745724,56.88,-17.12,59.4005791218,130.28
2020-09-28 21:00:00,54.3460333912,6.3292213434,54.7133474407,-16.0439666088,-6.3107786566,17.240498594800002,70.39,12.64,71.5158842496,130.75,41.6560333912,-7.1507786566,42.2653374916,-16.0439666088,-6.3107786566,17.240498594800002,57.7,-0.84,57.7061140608,129.45,50.2560333912,-35.2507786566,61.3863689113,-16.0439666088,-6.3107786566,17.240498594800002,66.3,-28.94,72.3409538229,130.95,40.5860333912,13.7492213434,42.8516883445,-16.0439666088,-6.3107786566,17.240498594800002,56.63,20.06,60.0779535271,130.42,49.3560333912,-32.0707786566,58.8604525615,-16.0439666088,-6.3107786566,17.240498594800002,65.4,-25.76,70.2903805652,130.95,37.5560333912,-23.7507786566,44.435966636,-16.0439666088,-6.3107786566,17.240498594800002,53.6,-17.44,56.3658903948,129.45
2020-09-28 21:30:00,51.6136834095,5.0042734899,51.8557139403,-15.0663165905,-5.9857265101,16.2118110481,66.68,10.99,67.5796012122,131.93,39.5036834095,-7.6257265101,40.2329803485,-15.0663165905,-5.9857265101,16.2118110481,54.57,-1.6400000000000001,54.5946380151,130.5,47.7436834095,-37.2957265101,60.5840781181,-15.0663165905,-5.9857265101,16.2118110481,62.81,-31.31,70.18128098,132.14,38.5236834095,13.5942734899,40.8519088312,-15.0663165905,-5.9857265101,16.2118110481,53.59,19.58,57.0549252913,131.5,46.8936834095,-34.1857265101,58.03172788,-15.0663165905,-5.9857265101,16.2118110481,61.96,-28.2,68.075558022,132.14,35.6536834095,-25.1457265101,43.6290350843,-15.0663165905,-5.9857265101,16.2118110481,50.72,-19.16,54.218299493800004,130.5
2020-09-28 22:00:00,48.5890834007,3.9735450325,48.7512880429,-13.8809165993,-5.5964549675,14.9666346865,62.47,9.57,63.1987800515,132.73,37.0590834007,-8.3764549675,37.9939555761,-13.8809165993,-5.5964549675,14.9666346865,50.94,-2.7800000000000002,51.0158014737,131.23,44.9290834007,-38.8764549675,59.413813933,-13.8809165993,-5.5964549675,14.9666346865,58.81,-33.28,67.5734748256,132.93,36.1890834007,13.1035450325,38.488344337,-13.8809165993,-5.5964549675,14.9666346865,50.07,18.7,53.4480579628,132.25,44.1590834007,-35.8364549675,56.8706967728,-13.8809165993,-5.5964549675,14.9666346865,58.04,-30.24,65.445390976,132.93,33.4390834007,-24.5164549675,41.4635847805,-13.8809165993,-5.5964549675,14.9666346865,47.32,-18.92,50.9622291506,131.23
2020-09-28 22:30:00,45.7997333598,3.2016636557,45.9115042881,-12.7302666402,-5.1983363443,13.7507232347,58.53,8.4,59.1296955852,133.0,34.7897333598,-9.0583363443,35.9496732193,-12.7302666402,-5.1983363443,13.7507232347,47.52,-3.86,47.6765141343,131.5,42.3497333598,-39.838336344300004,58.142866788,-12.7302666402,-5.1983363443,13.7507232347,55.08,-34.64,65.0671652986,133.22,34.0097333598,12.5016636557,36.2347010111,-12.7302666402,-5.1983363443,13.7507232347,46.74,17.7,49.9791716618,132.53,41.6297333598,-36.838336344300004,55.5886474401,-12.7302666402,-5.1983363443,13.7507232347,54.36,-31.64,62.8975293632,133.22,31.4297333598,-26.3183363443,40.9936942346,-12.7302666402,-5.1983363443,13.7507232347,44.16,-21.12,48.9505873305,131.5
2020-09-28 23:00:00,42.6778000186,1.6680048596,42.7103834523,-11.4721999814,-4.7919951404,12.4328029759,54.15,6.46,54.5339719808,133.68,32.3678000186,-8.2319951404,33.3982068686,-11.4721999814,-4.7919951404,12.4328029759,43.84,-3.44,43.974756395,131.92,39.4578000186,-41.7619951404,57.4541749607,-11.4721999814,-4.7919951404,12.4328029759,50.93,-36.97,62.9336618989,133.9,31.6778000186,13.4180048596,34.4024107939,-11.4721999814,-4.7919951404,12.4328029759,43.15,18.21,46.8351000853,132.99,38.7678000186,-38.8719951404,54.8996750853,-11.4721999814,-4.7919951404,12.4328029759,50.24,-34.08,60.7083519789,133.9,29.1678000186,-24.6319951404,38.1771625782,-11.4721999814,-4.7919951404,12.4328029759,40.64,-19.84,45.2242766664,131.92
2020-09-28 23:30:00,40.3358000274,1.1056270759,40.3509501137,-10.2941999726,-4.4243729241,11.2047145813,50.63,5.53,50.931108372,134.03,30.4458000274,-8.4943729241,31.6085607183,-10.2941999726,-4.4243729241,11.2047145813,40.74,-4.07,40.942795459,132.22,37.3058000274,-42.4643729241,56.5238505723,-10.2941999726,-4.4243729241,11.2047145813,47.6,-38.04,60.9327629441,134.26,29.8458000274,13.1956270759,32.6327497033,-10.2941999726,-4.4243729241,11.2047145813,40.14,17.62,43.8370163218,133.3,36.6258000274,-39.5843729241,53.9293223343,-10.2941999726,-4.4243729241,11.2047145813,46.92,-35.16,58.632004912,134.26,27.4258000274,-25.5843729241,37.5064613775,-10.2941999726,-4.4243729241,11.2047145813,37.72,-21.16,43.2497861266,132.22
2020-09-29 00:00:00,38.439750085,0.8844982498,38.4499248862,-9.650249915,-4.1855017502,10.5188282771,48.09,5.07,48.3565197259,134.54,28.909750085,-8.7255017502,30.1978149999,-9.650249915,-4.1855017502,10.5188282771,38.56,-4.54,38.8263467249,132.72,35.529750085,-43.0355017502,55.8069668768,-9.650249915,-4.1855017502,10.5188282771,45.18,-38.85,59.5865328745,134.77,28.349750085,13.1244982498,31.2403710636,-9.650249915,-4.1855017502,10.5188282771,38.0,17.31,41.756868896,133.81,34.869750085,-40.1855017502,53.2050187661,-9.650249915,-4.1855017502,10.5188282771,44.52,-36.0,57.254086317,134.77,26.069750085,-26.3855017502,37.0921362569,-9.650249915,-4.1855017502,10.5188282771,35.72,-22.2,42.0566094687,132.72
2020-09-29 00:30:00,37.4912667329,0.5229450873,37.4949136924,-8.8487332671,-3.9370549127,9.685064884500001,46.34,4.46,46.5541319326,135.09,28.2112667329,-8.5770549127,29.4862924365,-8.8487332671,-3.9370549127,9.685064884500001,37.06,-4.64,37.3493400209,133.21,34.6612667329,-43.7670549127,55.8297278093,-8.8487332671,-3.9370549127,9.685064884500001,43.51,-39.83,58.9877021082,135.33,27.6912667329,13.4129450873,30.7687073045,-8.8487332671,-3.9370549127,9.685064884500001,36.54,17.35,40.449896168,134.29,34.0712667329,-41.0170549127,53.3221343392,-8.8487332671,-3.9370549127,9.685064884500001,42.92,-37.08,56.7190691038,135.33,25.4312667329,-25.4170549127,35.9551944519,-8.8487332671,-3.9370549127,9.685064884500001,34.28,-21.48,40.4537859786,133.21
2020-09-29 01:00:00,36.502016888,0.0560836346,36.5020599729,-8.427983112,-3.8239163654,9.2549033331,44.93,3.88,45.0972205352,135.3,27.402016888,-8.5039163654,28.6912377404,-8.427983112,-3.8239163654,9.2549033331,35.83,-4.68,36.1343506929,133.33,33.752016888,-44.3339163654,55.7197880855,-8.427983112,-3.8239163654,9.2549033331,42.18,-40.51,58.4825828773,135.53,26.912016888,13.5260836346,30.1199533776,-8.427983112,-3.8239163654,9.2549033331,35.34,17.35,39.3692532314,134.44,33.172016888,-41.5439163654,53.1627660246,-8.427983112,-3.8239163654,9.2549033331,41.6,-37.72,56.1547718364,135.53,24.692016888,-24.9039163654,35.0699408087,-8.427983112,-3.8239163654,9.2549033331,33.12,-21.08,39.259403969,133.33
2020-09-29 01:30:00,37.1493168407,0.1234254879,37.1495218756,-8.6806831593,-3.8865745121,9.5110315713,45.83,4.01,46.0050975436,135.21,27.9193168407,-8.4465745121,29.1690396455,-8.6806831593,-3.8865745121,9.5110315713,36.6,-4.5600000000000005,36.8829716807,133.24,34.3493168407,-44.2165745121,55.9909013055,-8.6806831593,-3.8865745121,9.5110315713,43.03,-40.33,58.9753321313,135.42,27.4093168407,13.5534254879,30.5772136097,-8.6806831593,-3.8865745121,9.5110315713,36.09,17.44,40.0829352718,134.33,33.7593168407,-41.4465745121,53.4556826945,-8.6806831593,-3.8865745121,9.5110315713,42.44,-37.56,56.6736905451,135.42,25.1593168407,-25.3665745121,35.7275009813,-8.6806831593,-3.8865745121,9.5110315713,33.84,-21.48,40.0816167339,133.24
2020-09-29 02:00:00,36.6638500656,-0.14598210890000002,36.6641406883,-9.3461499344,-4.1059821089,10.208310716,46.01,3.96,46.1801006928,135.21,27.9338500656,-8.5759821089,29.2206681755,-9.3461499344,-4.1059821089,10.208310716,37.28,-4.47,37.5470278451,133.24,33.8538500656,-44.4659821089,55.8865523107,-9.3461499344,-4.1059821089,10.208310716,43.2,-40.36,59.1199594046,135.42,27.3938500656,13.4240178911,30.5061842543,-9.3461499344,-4.1059821089,10.208310716,36.74,17.53,40.7078432246,134.33,33.2938500656,-41.7059821089,53.3654325932,-9.3461499344,-4.1059821089,10.208310716,42.64,-37.6,56.850062445,135.42,25.1338500656,-23.2259821089,34.2221662675,-9.3461499344,-4.1059821089,10.208310716,34.48,-19.12,39.4264479759,133.24
2020-09-29 02:30:00,36.2361333503,-0.2465345381,36.2369719963,-9.3138666497,-4.0665345381,10.162913712,45.55,3.8200000000000003,45.7098993655,135.43,27.5461333503,-8.7265345381,28.8953606587,-9.3138666497,-4.0665345381,10.162913712,36.86,-4.66,37.153400921,133.45,33.4561333503,-44.6665345381,55.8069186248,-9.3138666497,-4.0665345381,10.162913712,42.77,-40.6,58.9714583506,135.64,27.0361333503,13.3134654619,30.1363712006,-9.3138666497,-4.0665345381,10.162913712,36.35,17.38,40.2912757306,134.51,32.8461333503,-41.8665345381,53.213486921,-9.3138666497,-4.0665345381,10.162913712,42.16,-37.8,56.6242492224,135.64,24.8061333503,-25.3465345381,35.465350201,-9.3138666497,-4.0665345381,10.162913712,34.12,-21.28,40.2120976822,133.45
2020-09-29 03:00:00,35.2828999883,-0.6472310665000001,35.2888359065,-9.0671000117,-3.9772310665,9.9010438631,44.35,3.33,44.4748400784,135.43,26.8428999883,-8.9972310665,28.3106242715,-9.0671000117,-3.9772310665,9.9010438631,35.91,-5.02,36.2591850432,133.45,32.5728999883,-44.9872310665,55.5413789231,-9.0671000117,-3.9772310665,9.9010438631,41.64,-41.01,58.4440732667,135.64,26.3628999883,13.0027689335,29.3951440842,-9.0671000117,-3.9772310665,9.9010438631,35.43,16.98,39.2887426625,134.51,31.9728999883,-42.2172310665,52.9581054475,-9.0671000117,-3.9772310665,9.9010438631,41.04,-38.24,56.0943776149,135.64,24.1328999883,-27.3372310665,36.4653405884,-9.0671000117,-3.9772310665,9.9010438631,33.2,-23.36,40.5946991613,133.45
2020-09-29 03:30:00,34.6776499875,-0.7065585057,34.6848473195,-8.8423500125,-3.9065585057,9.6668688365,43.52,3.2,43.6374884704,135.07,26.3176499875,-9.0465585057,27.8291020635,-8.8423500125,-3.9065585057,9.6668688365,35.16,-5.14,35.5337191974,133.09,32.0076499875,-44.8665585057,55.1134986176,-8.8423500125,-3.9065585057,9.6668688365,40.85,-40.96,57.8484580607,135.28,25.8476499875,12.8734414943,28.8760541935,-8.8423500125,-3.9065585057,9.6668688365,34.69,16.78,38.5352371214,134.16,31.3976499875,-42.1465585057,52.5561111443,-8.8423500125,-3.9065585057,9.6668688365,40.24,-38.24,55.5117573132,135.28,23.6376499875,-27.5865585057,36.3284558868,-8.8423500125,-3.9065585057,9.6668688365,32.48,-23.68,40.1956813601,133.09
2020-09-29 04:00:00,34.3944499877,-0.7251253491,34.402092912,-8.7655500123,-3.8751253491,9.5839169179,43.16,3.15,43.2747975154,135.17,26.0444499877,-9.0951253491,27.5868570206,-8.7655500123,-3.8751253491,9.5839169179,34.81,-5.22,35.1992116389,133.18,31.7344499877,-44.9551253491,55.0276168044,-8.7655500123,-3.8751253491,9.5839169179,40.5,-41.08,57.6872290893,135.37,25.5744499877,12.8348746509,28.6144456434,-8.7655500123,-3.8751253491,9.5839169179,34.34,16.71,38.1897852835,134.26,31.1544499877,-42.1951253491,52.4502464938,-8.7655500123,-3.8751253491,9.5839169179,39.92,-38.32,55.3356015599,135.37,23.3944499877,-28.1551253491,36.6061657873,-8.7655500123,-3.8751253491,9.5839169179,32.16,-24.28,40.2962032951,133.18
2020-09-29 04:30:00,34.4568833256,-0.6411941932,34.4628486708,-8.6631166744,-3.8411941931999998,9.476516414,43.12,3.2,43.2385753697,135.17,26.1068833256,-8.9711941932,27.6052835926,-8.6631166744,-3.8411941931999998,9.476516414,34.77,-5.13,35.1464052216,133.18,31.7968833256,-44.8611941932,54.9869851298,-8.6631166744,-3.8411941931999998,9.476516414,40.46,-41.02,57.6164212703,135.37,25.6468833256,12.9788058068,28.7439041274,-8.6631166744,-3.8411941931999998,9.476516414,34.31,16.82,38.211104407,134.26,31.2168833256,-42.1211941932,52.4279391625,-8.6631166744,-3.8411941931999998,9.476516414,39.88,-38.28,55.2790448543,135.37,23.4568833256,-28.0811941932,36.5893268955,-8.6631166744,-3.8411941931999998,9.476516414,32.12,-24.24,40.240178926,133.18
2020-09-29 05:00:00,34.5100666672,-0.6108659369,34.5154727415,-8.7099333328,-3.8608659369,9.5272884098,43.22,3.25,43.342022334,135.07,26.1800666672,-8.9008659369,27.6517866534,-8.7099333328,-3.8608659369,9.5272884098,34.89,-5.04,35.2521446156,133.1,31.8600666672,-44.8008659369,54.9743707262,-8.7099333328,-3.8608659369,9.5272884098,40.57,-40.94,57.6368675415,135.29,25.7000666672,13.0091340631,28.8050515669,-8.7099333328,-3.8608659369,9.5272884098,34.41,16.87,38.3229043785,134.14,31.2500666672,-42.0608659369,52.3992663123,-8.7099333328,-3.8608659369,9.5272884098,39.96,-38.2,55.2814761019,135.29,23.5300666672,-27.0608659369,35.8602077883,-8.7099333328,-3.8608659369,9.5272884098,32.24,-23.2,39.7197381663,133.1
2020-09-29 05:30:00,35.4951500034,-0.2508179598,35.4960361648,-9.2748499966,-4.0508179598,10.1208679767,44.77,3.8,44.9309792905,135.23,27.0451500034,-8.6008179598,28.3798204414,-9.2748499966,-4.0508179598,10.1208679767,36.32,-4.55,36.6038918696,133.23,32.7451500034,-44.6008179598,55.3306227276,-9.2748499966,-4.0508179598,10.1208679767,42.02,-40.55,58.3950588663,135.43,26.5351500034,13.3891820402,29.7217829447,-9.2748499966,-4.0508179598,10.1208679767,35.81,17.44,39.8310142979,134.28,32.1651500034,-41.8508179598,52.783404955,-9.2748499966,-4.0508179598,10.1208679767,41.44,-37.8,56.0902273128,135.43,24.3251500034,-24.5708179598,34.5751069109,-9.2748499966,-4.0508179598,10.1208679767,33.6,-20.52,39.3704254486,133.23
2020-09-29 06:00:00,36.9449333468,0.0117280166,36.9449352083,-9.8650666532,-4.2382719834,10.736968356,46.81,4.25,47.0025382293,135.09,28.2249333468,-8.3982719834,29.447883366,-9.8650666532,-4.2382719834,10.736968356,38.09,-4.16,38.3164938375,133.08,34.1049333468,-44.2182719834,55.8426544479,-9.8650666532,-4.2382719834,10.736968356,43.97,-39.98,59.4286235748,135.31,27.6649333468,13.5317280166,30.7970160924,-9.8650666532,-4.2382719834,10.736968356,37.53,17.77,41.5243759736,134.16,33.4949333468,-41.3982719834,53.2515491147,-9.8650666532,-4.2382719834,10.736968356,43.36,-37.16,57.104773881,135.31,25.3349333468,-25.8782719834,36.2152427651,-9.8650666532,-4.2382719834,10.736968356,35.2,-21.64,41.319845111,133.08
2020-09-29 06:30:00,40.565383353,1.3345140885,40.5873287422,-11.334616647,-4.7254859115,12.2802178985,51.9,6.06,52.252594194,134.6,31.345383353,-7.2954859115,32.183181512,-11.334616647,-4.7254859115,12.2802178985,42.68,-2.5700000000000003,42.7573069779,132.65,37.455383353,-42.5954859115,56.7210821667,-11.334616647,-4.7254859115,12.2802178985,48.79,-37.87,61.762456233500004,134.8,30.635383353,14.4945140885,33.8912621755,-11.334616647,-4.7254859115,12.2802178985,41.97,19.22,46.1615565162,133.66,36.825383353,-39.6854859115,54.139141581,-11.334616647,-4.7254859115,12.2802178985,48.16,-34.96,59.5112359139,134.8,28.225383353,-24.0054859115,37.0531458755,-11.334616647,-4.7254859115,12.2802178985,39.56,-19.28,44.0080901653,132.65
2020-09-29 07:00:00,44.3088000661,2.8392696979,44.3996758515,-13.1011999339,-5.3307303021,14.1441905128,57.41,8.17,57.988421258,133.74,34.3588000661,-6.1107303021,34.8979679467,-13.1011999339,-5.3307303021,14.1441905128,47.46,-0.78,47.4664091753,131.84,40.9088000661,-40.5807303021,57.6222664835,-13.1011999339,-5.3307303021,14.1441905128,54.01,-35.25,64.495291301,133.95,33.5288000661,15.4292696979,36.9085734929,-13.1011999339,-5.3307303021,14.1441905128,46.63,20.76,51.0424774085,132.87,40.2188000661,-37.5707303021,55.0373659816,-13.1011999339,-5.3307303021,14.1441905128,53.32,-32.24,62.3092288509,133.95,30.8588000661,-22.0507303021,37.9275658114,-13.1011999339,-5.3307303021,14.1441905128,43.96,-16.72,47.0323293066,131.84
2020-09-29 07:30:00,48.8765667017,4.2756025632,49.0632199293,-15.0334332983,-5.9543974368,16.16969281,63.91,10.23,64.7235737579,132.44,38.1565667017,-3.5543974368,38.321760445,-15.0334332983,-5.9543974368,16.16969281,53.19,2.4,53.244117985,130.46,45.1365667017,-38.4043974368,59.2638793541,-15.0334332983,-5.9543974368,16.16969281,60.17,-32.45,68.3624999543,132.63,37.1465667017,17.5356025632,41.0775458734,-15.0334332983,-5.9543974368,16.16969281,52.18,23.49,57.2235309991,131.45,44.3665667017,-35.3143974368,56.705369298,-15.0334332983,-5.9543974368,16.16969281,59.4,-29.36,66.2598641713,132.63,34.2465667017,-21.8343974368,40.6148771054,-15.0334332983,-5.9543974368,16.16969281,49.28,-15.88,51.7754072896,130.46
2020-09-29 08:00:00,52.022033339,5.8412789999,52.3489493025,-15.947966661,-6.2787210001,17.1394275872,67.97,12.12,69.042126995,131.97,40.742033339,-2.1387210001,40.7981299585,-15.947966661,-6.2787210001,17.1394275872,56.69,4.14,56.8409684998,130.01,48.062033339,-36.5487210001,60.3801958876,-15.947966661,-6.2787210001,17.1394275872,64.01,-30.27,70.8064474465,132.15,39.622033339,18.8012789999,43.8565116938,-15.947966661,-6.2787210001,17.1394275872,55.57,25.08,60.9674609935,130.99,47.212033339,-33.4387210001,57.8543356554,-15.947966661,-6.2787210001,17.1394275872,63.16,-27.16,68.7520996043,132.15,36.532033339,-19.5187210001,41.4194390276,-15.947966661,-6.2787210001,17.1394275872,52.48,-13.24,54.1243752851,130.01
2020-09-29 08:30:00,53.4591333683,6.8896216702,53.9012599783,-15.6908666317,-6.2903783298,16.90479681,69.15,13.18,70.3948499537,131.7,41.9891333683,-0.8703783298000001,41.9981532863,-15.6908666317,-6.2903783298,16.90479681,57.68,5.42,57.934090137,129.73,49.4391333683,-35.3403783298,60.7714591622,-15.6908666317,-6.2903783298,16.90479681,65.13,-29.05,71.3149311154,131.89,40.8391333683,19.9396216702,45.446928682,-15.6908666317,-6.2903783298,16.90479681,56.53,26.23,62.31896822,130.71,48.5491333683,-32.1703783298,58.2404635343,-15.6908666317,-6.2903783298,16.90479681,64.24,-25.88,69.2571440358,131.89,37.6691333683,-17.2903783298,41.4478080422,-15.6908666317,-6.2903783298,16.90479681,53.36,-11.0,54.4820117103,129.73
2020-09-29 09:00:00,53.5820999924,7.3349620571,54.0818186452,-14.1979000076,-5.9350379429,15.3884710095,67.78,13.27,69.0667886904,131.7,42.2920999924,0.5849620571,42.2961452425,-14.1979000076,-5.9350379429,15.3884710095,56.49,6.52,56.8650200035,129.57,49.6320999924,-34.8650379429,60.6540701059,-14.1979000076,-5.9350379429,15.3884710095,63.83,-28.93,70.0800527968,131.89,41.1820999924,21.3249620571,46.3758489574,-14.1979000076,-5.9350379429,15.3884710095,55.38,27.26,61.7256186684,130.53,48.7220999924,-31.7750379429,58.1678267081,-14.1979000076,-5.9350379429,15.3884710095,62.92,-25.84,68.019350188,131.89,38.0020999924,-17.2950379429,41.7525800554,-14.1979000076,-5.9350379429,15.3884710095,52.2,-11.36,53.4218082809,129.57
2020-09-29 09:30:00,53.9085999951,8.2568997496,54.537267505,-12.4214000049,-5.4931002504,13.5818013695,66.33,13.75,67.7401756715,131.49,42.5785999951,1.4768997496,42.6042064873,-12.4214000049,-5.4931002504,13.5818013695,55.0,6.97,55.4398854616,129.43,50.0185999951,-33.9131002504,60.4314381267,-12.4214000049,-5.4931002504,13.5818013695,62.44,-28.42,68.6035713356,131.68,41.4885999951,22.1468997496,47.0296618963,-12.4214000049,-5.4931002504,13.5818013695,53.91,27.64,60.5826518073,130.41,49.1385999951,-30.8131002504,58.0004237616,-12.4214000049,-5.4931002504,13.5818013695,61.56,-25.32,66.5637739315,131.68,38.3385999951,-18.3331002504,42.4964800234,-12.4214000049,-5.4931002504,13.5818013695,50.76,-12.84,52.3587929578,129.43
2020-09-29 10:00:00,54.0730666598,9.3713755412,54.8791328059,-10.0269333402,-4.8386244588,11.1333588311,64.1,14.21,65.6561809733,131.64,42.0030666598,2.2613755412,42.0638969684,-10.0269333402,-4.8386244588,11.1333588311,52.03,7.1,52.5121976306,129.63,50.3030666598,-32.9386244588,60.1277930463,-10.0269333402,-4.8386244588,11.1333588311,60.33,-28.1,66.5531284013,131.84,40.9830666598,22.9513755412,46.9720916297,-10.0269333402,-4.8386244588,11.1333588311,51.01,27.79,58.0887613915,130.62,49.3730666598,-29.8786244588,57.7098943938,-10.0269333402,-4.8386244588,11.1333588311,59.4,-25.04,64.462094288,131.84,37.9330666598,-15.798624458799999,41.0915329601,-10.0269333402,-4.8386244588,11.1333588311,47.96,-10.96,49.1963738501,129.63
2020-09-29 10:30:00,52.9884166613,9.9886294852,53.9216563105,-8.4815833387,-4.4013705148,9.5555909467,61.47,14.39,63.1318699232,131.73,41.1584166613,2.6986294852,41.246792156,-8.4815833387,-4.4013705148,9.5555909467,49.64,7.1,50.1451852125,129.71,49.3484166613,-32.4713705148,59.0733114874,-8.4815833387,-4.4013705148,9.5555909467,57.83,-28.07,64.2824532824,131.93,40.2084166613,23.4186294852,46.5311613585,-8.4815833387,-4.4013705148,9.5555909467,48.69,27.82,56.07734391,130.72,48.4384166613,-29.4413705148,56.6839880958,-8.4815833387,-4.4013705148,9.5555909467,56.92,-25.04,62.1843067019,131.93,37.2784166613,-15.8813705148,40.520344004,-8.4815833387,-4.4013705148,9.5555909467,45.76,-11.48,47.1780457416,129.71
2020-09-29 11:00:00,53.0219666479,11.5647304679,54.2685170058,-10.1680333521,-4.0852695321,10.9580257984,63.19,15.65,65.0991443876,131.26,41.4819666479,4.3647304679,41.7109629359,-10.1680333521,-4.0852695321,10.9580257984,51.65,8.45,52.336650638,129.21,49.2719666479,-30.6252695321,58.0140830426,-10.1680333521,-4.0852695321,10.9580257984,59.44,-26.54,65.0959691532,131.43,40.4619666479,24.9347304679,47.5280078325,-10.1680333521,-4.0852695321,10.9580257984,50.63,29.02,58.3571529463,130.18,48.3119666479,-27.5652695321,55.6227489951,-10.1680333521,-4.0852695321,10.9580257984,58.48,-23.48,63.017622932,131.43,37.3919666479,-16.6852695321,40.9457859756,-10.1680333521,-4.0852695321,10.9580257984,47.56,-12.6,49.2007479618,129.21
2020-09-29 11:30:00,53.1464333167,8.6439940074,53.8447955394,-8.5235666833,-3.6860059926,9.2864325326,61.67,12.33,62.8905223384,132.08,41.1664333167,4.5039940074,41.4120899501,-8.5235666833,-3.6860059926,9.2864325326,49.69,8.19,50.3604229529,129.68,49.7464333167,-27.5560059926,56.86863014,-8.5235666833,-3.6860059926,9.2864325326,58.27,-23.87,62.9695942499,132.24,40.2064333167,25.2139940074,47.4584320627,-8.5235666833,-3.6860059926,9.2864325326,48.73,28.9,56.6552989578,130.68,48.7564333167,-24.0860059926,54.3812971015,-8.5235666833,-3.6860059926,9.2864325326,57.28,-20.4,60.8042630084,132.24,37.2364333167,-15.8060059926,40.4522161517,-8.5235666833,-3.6860059926,9.2864325326,45.76,-12.12,47.3378495498,129.68
2020-09-29 12:00:00,-3.6681333383,-3.2741484996,4.91683339,-8.2981333383,-3.6641484996,9.071108043,4.63,0.39,4.6463964532,20.93,47.2518666617,2.5158515004,47.3187955445,-8.2981333383,-3.6641484996,9.071108043,55.55,6.18,55.8927088268,130.04,68.5918666617,-19.2641484996,71.2457127801,-8.2981333383,-3.6641484996,9.071108043,76.89,-15.6,78.4565618671,132.82,46.2518666617,23.4158515004,51.8414628572,-8.2981333383,-3.6641484996,9.071108043,54.55,27.08,60.901797182,131.07,67.5018666617,-15.2241484996,69.1973749527,-8.2981333383,-3.6641484996,9.071108043,75.8,-11.56,76.6764214084,132.82,43.1018666617,-18.0241484996,46.7187418372,-8.2981333383,-3.6641484996,9.071108043,51.4,-14.36,53.36824524,130.04
2020-09-29 12:30:00,20.3120333284,-0.7685999462,20.3265698978,-5.8579666716,-3.3085999462,6.7277490388,26.17,2.54,26.2929743468,94.61,44.5520333284,2.9014000537999998,44.646408545,-5.8579666716,-3.3085999462,6.7277490388,50.41,6.21,50.7910641747,130.33,61.2220333284,-19.5285999462,64.2612136574,-5.8579666716,-3.3085999462,6.7277490388,67.08,-16.22,69.0131494717,133.23,43.6920333284,23.8514000538,49.7783392742,-5.8579666716,-3.3085999462,6.7277490388,49.55,27.16,56.5054696468,131.35,59.9820333284,-15.6285999462,61.9846550244,-5.8579666716,-3.3085999462,6.7277490388,65.84,-12.32,66.9827440465,133.23,40.6620333284,-16.6285999462,43.930755634,-5.8579666716,-3.3085999462,6.7277490388,46.52,-13.32,48.3893872662,130.33
2020-09-29 13:00:00,53.6504166608,2.1181973972,53.6922151535,-5.9195833392,-3.6018026028,6.9292459113,59.57,5.72,59.8439913442,133.09,40.9604166608,2.6881973972,41.0485339358,-5.9195833392,-3.6018026028,6.9292459113,46.88,6.29,47.3000898519,130.17,50.9404166608,-20.5518026028,54.9299794266,-5.9195833392,-3.6018026028,6.9292459113,56.86,-16.95,59.3326394154,133.23,40.1004166608,23.5981973972,46.5286829469,-5.9195833392,-3.6018026028,6.9292459113,46.02,27.2,53.457276399,131.18,49.8804166608,-16.8418026028,52.6469588976,-5.9195833392,-3.6018026028,6.9292459113,55.8,-13.24,57.3492598034,133.23,37.2404166608,-15.2418026028,40.2388019162,-5.9195833392,-3.6018026028,6.9292459113,43.16,-11.64,44.7020715404,130.17
