Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-29 13:30:00,52.8572666621,1.2279332503,52.8715278676,-4.2927333379,-3.4020667497,5.4773732464,57.15,4.63,57.3372426962,133.57,40.6272666621,2.2679332503,40.6905187686,-4.2927333379,-3.4020667497,5.4773732464,44.92,5.67,45.2764320591,130.63,50.2572666621,-21.5720667497,54.6913788105,-4.2927333379,-3.4020667497,5.4773732464,54.55,-18.17,57.4965338086,133.73,39.8372666621,23.2879332503,46.1447250525,-4.2927333379,-3.4020667497,5.4773732464,44.13,26.69,51.5733749138,131.63,49.1872666621,-17.9220667497,52.3506225203,-4.2927333379,-3.4020667497,5.4773732464,53.48,-14.52,55.4160698715,133.73,37.0272666621,-16.1220667497,40.3848921349,-4.2927333379,-3.4020667497,5.4773732464,41.32,-12.72,43.2335610377,130.63
2020-09-29 14:00:00,51.1629333212,-0.7890966466,51.1690181609,-8.2470666788,-4.2490966466,9.2773342678,59.41,3.46,59.5106687914,133.74,39.7929333212,1.3909033534,39.8172343897,-8.2470666788,-4.2490966466,9.2773342678,48.04,5.64,48.3699410791,130.63,48.4829333212,-23.5790966466,53.9126017004,-8.2470666788,-4.2490966466,9.2773342678,56.73,-19.33,59.9328107133,133.93,38.9029333212,22.4709033534,44.9263810975,-8.2470666788,-4.2490966466,9.2773342678,47.15,26.72,54.1948420055,131.63,47.4329333212,-19.8490966466,51.418574476,-8.2470666788,-4.2490966466,9.2773342678,55.68,-15.6,57.8240641948,133.93,36.0329333212,-17.0490966466,39.8628145042,-8.2470666788,-4.2490966466,9.2773342678,44.28,-12.8,46.0929322131,130.63
2020-09-29 14:30:00,51.8463833244,-1.1577916667,51.8593091485,-10.4736166756,-4.4477916667,11.37890579,62.32,3.29,62.406782484,133.83,39.8963833244,1.0122083333,39.909221592,-10.4736166756,-4.4477916667,11.37890579,50.37,5.46,50.6650619263,130.79,49.0463833244,-23.9477916667,54.5806233283,-10.4736166756,-4.4477916667,11.37890579,59.52,-19.5,62.6329018967,134.03,38.9663833244,22.1722083333,44.8328657545,-10.4736166756,-4.4477916667,11.37890579,49.44,26.62,56.1510284857,131.82,48.0463833244,-20.1677916667,52.1075308498,-10.4736166756,-4.4477916667,11.37890579,58.52,-15.72,60.5946268245,134.03,36.0463833244,-17.4877916667,40.0645055897,-10.4736166756,-4.4477916667,11.37890579,46.52,-13.04,48.3130624159,130.79
2020-09-29 15:00:00,51.177983393,-1.2492728424,51.1932287203,-10.112016607,-4.4192728424,11.0355268255,61.29,3.17,61.3719235482,134.1,39.667983393,0.9807271576000001,39.6801049926,-10.112016607,-4.4192728424,11.0355268255,49.78,5.4,50.0720321137,131.07,48.407983393,-24.1392728424,54.0928585817,-10.112016607,-4.4192728424,11.0355268255,58.52,-19.72,61.7532897909,134.29,38.747983393,22.2107271576,44.6623176503,-10.112016607,-4.4192728424,11.0355268255,48.86,26.63,55.6458129602,132.09,47.407983393,-20.3792728424,51.6026322098,-10.112016607,-4.4192728424,11.0355268255,57.52,-15.96,59.6931486856,134.29,35.847983393,-18.5392728424,40.3581782403,-10.112016607,-4.4192728424,11.0355268255,45.96,-14.12,48.0800998335,131.07
2020-09-29 15:30:00,50.2334334414,-2.1478477309,50.2793305961,-9.4965665586,-4.5078477309,10.5121580832,59.73,2.36,59.7766049555,134.22,38.9134334414,0.8321522691000001,38.9223300895,-9.4965665586,-4.5078477309,10.5121580832,48.41,5.34,48.7036312815,131.07,47.5434334414,-25.0778477309,53.7519907558,-9.4965665586,-4.5078477309,10.5121580832,57.04,-20.57,60.635686687,134.42,38.0134334414,22.0721522691,43.9568086626,-9.4965665586,-4.5078477309,10.5121580832,47.51,26.58,54.4398429461,132.09,46.5834334414,-21.3078477309,51.2253906389,-9.4965665586,-4.5078477309,10.5121580832,56.08,-16.8,58.542347066,134.42,35.1834334414,-19.3878477309,40.1716644958,-9.4965665586,-4.5078477309,10.5121580832,44.68,-14.88,47.092640614,131.07
2020-09-29 16:00:00,52.5290668179,-2.1072793372,52.5713181018,-11.6909331821,-4.6972793372,12.5992996567,64.22,2.59,64.2722062792,134.08,40.5690668179,0.6527206628000001,40.5743173293,-11.6909331821,-4.6972793372,12.5992996567,52.26,5.35,52.5331333541,131.07,49.6490668179,-24.9472793372,55.5643463222,-11.6909331821,-4.6972793372,12.5992996567,61.34,-20.25,64.5961152083,134.29,39.5690668179,21.8927206628,45.2217012822,-11.6909331821,-4.6972793372,12.5992996567,51.26,26.59,57.7461314722,132.09,48.6690668179,-21.1372793372,53.0609333004,-11.6909331821,-4.6972793372,12.5992996567,60.36,-16.44,62.5587979424,134.29,36.5890668179,-19.2172793372,41.328726519599996,-11.6909331821,-4.6972793372,12.5992996567,48.28,-14.52,50.4161561407,131.07
2020-09-29 16:30:00,55.3866668474,-2.3943971852,55.4383982664,-14.1433331526,-5.1743971852,15.0601546771,69.53,2.7800000000000002,69.5855538169,133.78,42.6266668474,0.1756028148,42.6270285484,-14.1433331526,-5.1743971852,15.0601546771,56.77,5.35,57.0215345286,130.74,52.2966668474,-25.0643971852,57.992804464,-14.1433331526,-5.1743971852,15.0601546771,66.44,-19.89,69.3533395014,134.0,41.5266668474,21.3756028148,46.7052508306,-14.1433331526,-5.1743971852,15.0601546771,55.67,26.55,61.6769924688,131.77,51.3366668474,-21.1743971852,55.5320489371,-14.1433331526,-5.1743971852,15.0601546771,65.48,-16.0,67.406456664,134.0,38.4166668474,-16.5343971852,41.8237561912,-14.1433331526,-5.1743971852,15.0601546771,52.56,-11.36,53.7736292247,130.74
2020-09-29 17:00:00,56.4427667973,-1.980506213,56.4775028537,-14.8272332027,-5.610506213,15.853221263,71.27,3.63,71.3623836485,133.31,44.1027667973,-0.020506213000000002,44.1027715646,-14.8272332027,-5.610506213,15.853221263,58.93,5.59,59.1945352207,130.33,53.2627667973,-24.550506213,58.6485266841,-14.8272332027,-5.610506213,15.853221263,68.09,-18.94,70.6751137247,133.51,42.9327667973,21.089493787,47.8329302161,-14.8272332027,-5.610506213,15.853221263,57.76,26.7,63.6325985639,131.32,52.2527667973,-20.610506213,56.1706738817,-14.8272332027,-5.610506213,15.853221263,67.08,-15.0,68.7366452484,133.51,39.7727667973,-15.890506213,42.8296762352,-14.8272332027,-5.610506213,15.853221263,54.6,-10.28,55.55932325,130.33
2020-09-29 17:30:00,56.7248500816,-2.3476961316000002,56.7734118572,-14.9451499184,-6.1276961316,16.1525900698,71.67,3.7800000000000002,71.7696126505,132.97,45.0348500816,-0.2976961316,45.0358340087,-14.9451499184,-6.1276961316,16.1525900698,59.98,5.83,60.2626692074,130.03,53.5448500816,-24.8176961316,59.0166841795,-14.9451499184,-6.1276961316,16.1525900698,68.49,-18.69,70.994339211,133.19,43.8348500816,20.7223038684,48.4861625548,-14.9451499184,-6.1276961316,16.1525900698,58.78,26.85,64.6220620222,131.02,52.5348500816,-20.9276961316,56.5497916749,-14.9451499184,-6.1276961316,16.1525900698,67.48,-14.8,69.0839373516,133.19,40.6148500816,-17.1676961316,44.0941701092,-14.9451499184,-6.1276961316,16.1525900698,55.56,-11.04,56.6462284711,130.03
2020-09-29 18:00:00,57.1770000955,-2.8453343961,57.2477533861,-15.9629999045,-6.6053343961,17.2756420556,73.14,3.76,73.2365837543,132.69,45.5570000955,-0.6653343961,45.5618582541,-15.9629999045,-6.6053343961,17.2756420556,61.52,5.94,61.8061000226,129.7,53.9270000955,-25.2053343961,59.52671855,-15.9629999045,-6.6053343961,17.2756420556,69.89,-18.6,72.3226942253,132.92,44.3070000955,20.2746656039,48.7254791953,-15.9629999045,-6.6053343961,17.2756420556,60.27,26.88,65.9924791169,130.74,52.9170000955,-21.2453343961,57.0225668724,-15.9629999045,-6.6053343961,17.2756420556,68.88,-14.64,70.4186338976,132.92,41.0370000955,-19.2853343961,45.3426895939,-15.9629999045,-6.6053343961,17.2756420556,57.0,-12.68,58.3933420862,129.7
2020-09-29 18:30:00,57.1690001402,-3.1166715146,57.2538926044,-16.2309998598,-6.7566715146,17.5811821675,73.4,3.64,73.4902007073,132.41,45.3690001402,-1.3866715146,45.3901865121,-16.2309998598,-6.7566715146,17.5811821675,61.6,5.37,61.8336227307,129.54,53.9090001402,-25.3666715146,59.5789251316,-16.2309998598,-6.7566715146,17.5811821675,70.14,-18.61,72.5668774304,132.64,44.1390001402,19.5233284854,48.2639792032,-16.2309998598,-6.7566715146,17.5811821675,60.37,26.28,65.8420481152,130.52,52.9290001402,-21.4766715146,57.1202807695,-16.2309998598,-6.7566715146,17.5811821675,69.16,-14.72,70.7091507515,132.64,40.8890001402,-18.3166715146,44.804138066,-16.2309998598,-6.7566715146,17.5811821675,57.12,-11.56,58.2780233021,129.54
2020-09-29 19:00:00,57.6566334141,-2.5869437905,57.7146398657,-16.5633665859,-6.9369437905,17.9573467364,74.22,4.35,74.3473664631,131.81,45.8066334141,-1.9569437905,45.8484164801,-16.5633665859,-6.9369437905,17.9573467364,62.37,4.98,62.5685008611,129.07,54.3666334141,-24.6569437905,59.6966976128,-16.5633665859,-6.9369437905,17.9573467364,70.93,-17.72,73.1099398167,132.02,44.5466334141,18.8030562095,48.3524298391,-16.5633665859,-6.9369437905,17.9573467364,61.11,25.74,66.309725531,130.03,53.2766334141,-20.7369437905,57.1701015017,-16.5633665859,-6.9369437905,17.9573467364,69.84,-13.8,71.1903476603,132.02,41.2366334141,-18.0169437905,45.0007799808,-16.5633665859,-6.9369437905,17.9573467364,57.8,-11.08,58.8524120151,129.07
2020-09-29 19:30:00,58.8348166889,-2.4946139839,58.8876791336,-18.2451833111,-7.1146139839,19.5832695481,77.08,4.62,77.2183320203,131.66,46.7148166889,-2.3346139839,46.7731175007,-18.2451833111,-7.1146139839,19.5832695481,64.96,4.78,65.1356277317,128.94,55.4048166889,-24.4546139839,60.5617194062,-18.2451833111,-7.1146139839,19.5832695481,73.65,-17.34,75.6637171966,131.86,45.3948166889,18.3853860161,48.9766454668,-18.2451833111,-7.1146139839,19.5832695481,63.64,25.5,68.5587310268,129.9,54.3148166889,-20.5146139839,58.0598716745,-18.2451833111,-7.1146139839,19.5832695481,72.56,-13.4,73.7869473552,131.86,41.9948166889,-18.8346139839,46.0250726524,-18.2451833111,-7.1146139839,19.5832695481,60.24,-11.72,61.3695038272,128.94
2020-09-29 20:00:00,57.5851166926,-2.6322040197,57.645244058,-17.1948833074,-7.0022040197,18.5659600637,74.78,4.37,74.9075783883,130.39,45.6651166926,-2.7422040197,45.7473776892,-17.1948833074,-7.0022040197,18.5659600637,62.86,4.26,63.004183988,127.74,54.2751166926,-24.1722040197,59.4145078173,-17.1948833074,-7.0022040197,18.5659600637,71.47,-17.17,73.5035359694,130.6,44.4051166926,17.5977959803,47.765016611,-17.1948833074,-7.0022040197,18.5659600637,61.6,24.6,66.3303851941,128.68,53.1251166926,-20.2822040197,56.8651547391,-17.1948833074,-7.0022040197,18.5659600637,70.32,-13.28,71.5629848455,130.6,41.0051166926,-18.6422040197,45.0438826667,-17.1948833074,-7.0022040197,18.5659600637,58.2,-11.64,59.3525871382,127.74
2020-09-29 20:30:00,26.4978167305,-5.0706266381,26.9786127513,-15.4321832695,-6.6306266381,16.7963534756,41.93,1.56,41.9590097595,124.83,46.7878167305,-3.2706266381,46.9019913545,-15.4321832695,-6.6306266381,16.7963534756,62.22,3.36,62.3106571944,128.63,60.9978167305,-26.0306266381,66.3198851707,-15.4321832695,-6.6306266381,16.7963534756,76.43,-19.4,78.8536930017,131.56,45.5978167305,17.3793733619,48.7975768768,-15.4321832695,-6.6306266381,16.7963534756,61.03,24.01,65.5830847094,129.6,59.9278167305,-22.0706266381,63.8627886823,-15.4321832695,-6.6306266381,16.7963534756,75.36,-15.44,76.9254392253,131.56,42.2878167305,-18.6306266381,46.2099523129,-15.4321832695,-6.6306266381,16.7963534756,57.72,-12.0,58.9542059568,128.63
2020-09-29 21:00:00,53.345083383,-5.9668955618,53.6777585578,-14.714916617,-6.3468955618,16.0253503649,68.06,0.38,68.0610608204,132.91,42.015083383,-4.4668955618,42.2518684515,-14.714916617,-6.3468955618,16.0253503649,56.73,1.88,56.7611425185,130.03,50.345083383,-28.2268955618,57.718151858,-14.714916617,-6.3468955618,16.0253503649,65.06,-21.88,68.6406439364,133.1,40.945083383,16.5631044382,44.1682723442,-14.714916617,-6.3468955618,16.0253503649,55.66,22.91,60.1905615525,131.02,49.365083383,-24.3868955618,55.0602591036,-14.714916617,-6.3468955618,16.0253503649,64.08,-18.04,66.5709245842,133.1,37.885083383,-21.5468955618,43.5838072142,-14.714916617,-6.3468955618,16.0253503649,52.6,-15.2,54.7521689068,130.03
2020-09-29 21:30:00,49.0624166897,-6.7065191606,49.5186644679,-13.2475833103,-6.0365191606,14.5580914662,62.31,-0.67,62.3136020464,133.06,39.1624166897,-6.5765191606,39.7107729118,-13.2475833103,-6.0365191606,14.5580914662,52.41,-0.54,52.412781838,130.3,46.3024166897,-29.0865191606,54.6803382231,-13.2475833103,-6.0365191606,14.5580914662,59.55,-23.05,63.8553443339,133.25,38.2224166897,14.5734808394,40.9064723654,-13.2475833103,-6.0365191606,14.5580914662,51.47,20.61,55.4430608823,131.29,45.3124166897,-25.3565191606,51.9246393363,-13.2475833103,-6.0365191606,14.5580914662,58.56,-19.32,61.6647062751,133.25,35.3924166897,-23.0765191606,42.2510224221,-13.2475833103,-6.0365191606,14.5580914662,48.64,-17.04,51.5384439036,130.3
2020-09-29 22:00:00,46.2398999996,-7.7415150333,46.8834662432,-12.8101000004,-5.6515150333,14.0013672258,59.05,-2.09,59.086974876,133.06,36.1898999996,-7.2415150333,36.9072946984,-12.8101000004,-5.6515150333,14.0013672258,49.0,-1.5899999999999999,49.0257901517,130.3,43.6498999996,-30.1015150333,53.0227779098,-12.8101000004,-5.6515150333,14.0013672258,56.46,-24.45,61.5266942067,133.25,35.3498999996,13.8984849667,37.9839876046,-12.8101000004,-5.6515150333,14.0013672258,48.16,19.55,51.97680348,131.29,42.7498999996,-26.3715150333,50.2295804792,-12.8101000004,-5.6515150333,14.0013672258,55.56,-20.72,59.2978245807,133.25,32.5898999996,-22.3715150333,39.5295619362,-12.8101000004,-5.6515150333,14.0013672258,45.4,-16.72,48.3809714661,130.3
2020-09-29 22:30:00,43.4455499926,-9.1629240546,44.4012949292,-11.9144500074,-5.3229240546,13.0494306186,55.36,-3.84,55.4930193808,133.64,34.0355499926,-7.3229240546,34.8144205755,-11.9144500074,-5.3229240546,13.0494306186,45.95,-2.0,45.9935049762,130.66,40.9955499926,-31.6829240546,51.8116086977,-11.9144500074,-5.3229240546,13.0494306186,52.91,-26.36,59.1127541229,133.85,33.2555499926,13.9370759454,36.057921338,-11.9144500074,-5.3229240546,13.0494306186,45.17,19.26,49.1047502794,131.73,40.1255499926,-28.0429240546,48.9537062104,-11.9144500074,-5.3229240546,13.0494306186,52.04,-22.72,56.7834482926,133.85,30.6055499926,-22.4029240546,37.9287581729,-11.9144500074,-5.3229240546,13.0494306186,42.52,-17.08,45.8222304128,130.66
2020-09-29 23:00:00,40.7679166717,-8.8638846881,41.7203964688,-10.4720833283,-4.9038846881,11.5634170671,51.24,-3.96,51.3927932691,134.3,31.6379166717,-8.6338846881,32.7948431332,-10.4720833283,-4.9038846881,11.5634170671,42.11,-3.73,42.2748743345,131.53,38.4879166717,-31.6938846881,49.8580189774,-10.4720833283,-4.9038846881,11.5634170671,48.96,-26.79,55.8102651848,134.52,30.9879166717,12.9261153119,33.5758162479,-10.4720833283,-4.9038846881,11.5634170671,41.46,17.83,45.1313693566,132.54,37.6879166717,-28.1038846881,47.0128429008,-10.4720833283,-4.9038846881,11.5634170671,48.16,-23.2,53.4567638377,134.52,28.5279166717,-25.1038846881,38.0006191536,-10.4720833283,-4.9038846881,11.5634170671,39.0,-20.2,43.9208378791,131.53
2020-09-29 23:30:00,38.573166673,-8.9384722307,39.5952708414,-9.196833327,-4.5084722307,10.2424638197,47.77,-4.43,47.9749705576,135.78,29.703166673,-10.5084722307,31.5072388354,-9.196833327,-4.5084722307,10.2424638197,38.9,-6.0,39.3600050813,133.14,36.433166673,-32.2584722307,48.6619426707,-9.196833327,-4.5084722307,10.2424638197,45.63,-27.75,53.4056120647,136.0,29.153166673,11.5615277693,31.3620160613,-9.196833327,-4.5084722307,10.2424638197,38.35,16.07,41.5808537671,134.21,35.643166673,-28.6684722307,45.7418476947,-9.196833327,-4.5084722307,10.2424638197,44.84,-24.16,50.9345776462,136.0,26.883166673,-24.0684722307,36.0831817595,-9.196833327,-4.5084722307,10.2424638197,36.08,-19.56,41.0409551546,133.14
2020-09-30 00:00:00,36.8720333585,-9.090337643,37.9760593328,-8.4179666415,-4.260337643,9.4346509851,45.29,-4.83,45.5468220626,135.96,28.2320333585,-11.040337643,30.3139697635,-8.4179666415,-4.260337643,9.4346509851,36.65,-6.78,37.271851309,133.35,34.8320333585,-32.470337643,47.6192542417,-8.4179666415,-4.260337643,9.4346509851,43.25,-28.21,51.6368724847,136.19,27.7420333585,11.069662357,29.8690113589,-8.4179666415,-4.260337643,9.4346509851,36.16,15.33,39.2753675985,134.41,34.0620333585,-28.900337643,44.670478309399996,-8.4179666415,-4.260337643,9.4346509851,42.48,-24.64,49.1088586713,136.19,25.5420333585,-25.420337643,36.0359408642,-8.4179666415,-4.260337643,9.4346509851,33.96,-21.16,40.0128379398,133.35
2020-09-30 00:30:00,36.0823500292,-9.2196890918,37.2416252408,-7.9976499708,-4.1596890918,9.0147334068,44.08,-5.06,44.3694714866,136.31,27.6823500292,-10.9896890918,29.7839851173,-7.9976499708,-4.1596890918,9.0147334068,35.68,-6.83,36.3278309289,133.68,34.0923500292,-32.7296890918,47.2601404839,-7.9976499708,-4.1596890918,9.0147334068,42.09,-28.57,50.8705514026,136.53,27.2023500292,11.2203109082,29.4255539283,-7.9976499708,-4.1596890918,9.0147334068,35.2,15.38,38.4133362258,134.74,33.3223500292,-29.1996890918,44.3057654772,-7.9976499708,-4.1596890918,9.0147334068,41.32,-25.04,48.3150494153,136.53,25.0423500292,-27.3996890918,37.119567041,-7.9976499708,-4.1596890918,9.0147334068,33.04,-23.24,40.3947917435,133.68
2020-09-30 01:00:00,35.3263667028,-9.5490085277,36.5942037526,-7.9036332972,-4.0990085277,8.9033302874,43.23,-5.45,43.5721860824,136.38,27.0363667028,-11.1190085277,29.2334991941,-7.9036332972,-4.0990085277,8.9033302874,34.94,-7.02,35.6382378913,133.68,33.3863667028,-33.0690085277,46.9915822954,-7.9036332972,-4.0990085277,8.9033302874,41.29,-28.97,50.4393199796,136.61,26.5963667028,11.1009914723,28.8201098793,-7.9036332972,-4.0990085277,8.9033302874,34.5,15.2,37.7,134.74,32.6163667028,-29.5390085277,44.0043225342,-7.9036332972,-4.0990085277,8.9033302874,40.52,-25.44,47.8441636984,136.61,24.4163667028,-27.8190085277,37.0142701999,-7.9036332972,-4.0990085277,8.9033302874,32.32,-23.72,40.0901583933,133.68
2020-09-30 01:30:00,35.6322000806,-9.4752055067,36.8704922937,-8.0477999194,-4.1652055067,9.0617890317,43.68,-5.31,44.0015738355,136.11,27.4022000806,-11.0452055067,29.5444941392,-8.0477999194,-4.1652055067,9.0617890317,35.45,-6.88,36.1114510924,133.43,33.6722000806,-32.9152055067,47.0874485592,-8.0477999194,-4.1652055067,9.0617890317,41.72,-28.75,50.6667632675,136.35,26.9322000806,11.0947944933,29.1279567775,-8.0477999194,-4.1652055067,9.0617890317,34.98,15.26,38.1637000303,134.5,32.9522000806,-29.4052055067,44.1646193354,-8.0477999194,-4.1652055067,9.0617890317,41.0,-25.24,48.1462106505,136.35,24.7522000806,-27.3252055067,36.8692048302,-8.0477999194,-4.1652055067,9.0617890317,32.8,-23.16,40.1525291856,133.43
2020-09-30 02:00:00,35.0594501393,-9.6655898691,36.3674122201,-8.4505498607,-4.3355898691,9.4978488333,43.51,-5.33,43.8352483739,135.98,27.1894501393,-11.2055898691,29.4080166484,-8.4505498607,-4.3355898691,9.4978488333,35.64,-6.87,36.2960948313,133.34,33.0994501393,-33.0655898691,46.7857545938,-8.4505498607,-4.3355898691,9.4978488333,41.55,-28.73,50.5154966322,136.22,26.7094501393,10.8944101309,28.8458471681,-8.4505498607,-4.3355898691,9.4978488333,35.16,15.23,38.3168174566,134.36,32.3094501393,-29.5355898691,43.7750115616,-8.4505498607,-4.3355898691,9.4978488333,40.76,-25.2,47.9209515765,136.22,24.5494501393,-26.7355898691,36.2969319336,-8.4505498607,-4.3355898691,9.4978488333,33.0,-22.4,39.8843327636,133.34
2020-09-30 02:30:00,34.4720835161,-9.7502095502,35.8244487496,-8.1279164839,-4.2902095502,9.1906977077,42.6,-5.46,42.948476108,135.98,26.7620835161,-11.2702095502,29.038366645300002,-8.1279164839,-4.2902095502,9.1906977077,34.89,-6.98,35.5813504522,133.34,32.5520835161,-33.1502095502,46.460462056,-8.1279164839,-4.2902095502,9.1906977077,40.68,-28.86,49.8774698637,136.22,26.3120835161,10.8397904498,28.4574558939,-8.1279164839,-4.2902095502,9.1906977077,34.44,15.13,37.6168911528,134.36,31.8320835161,-29.6502095502,43.5019133757,-8.1279164839,-4.2902095502,9.1906977077,39.96,-25.36,47.3279114266,136.22,24.1520835161,-28.1302095502,37.0760276662,-8.1279164839,-4.2902095502,9.1906977077,32.28,-23.84,40.1290916917,133.34
2020-09-30 03:00:00,34.1120835081,-9.945269574000001,35.5322758653,-8.0979164919,-4.215269574,9.1293345371,42.21,-5.73,42.5971477918,136.3,26.3020835081,-11.425269574,28.6764081033,-8.0979164919,-4.215269574,9.1293345371,34.4,-7.21,35.1474622128,133.65,32.2020835081,-33.425269574,46.4136060694,-8.0979164919,-4.215269574,9.1293345371,40.3,-29.21,49.7726240016,136.52,25.8620835081,10.754730426,28.0091340444,-8.0979164919,-4.215269574,9.1293345371,33.96,14.97,37.1131041547,134.67,31.4620835081,-29.895269574,43.4003437956,-8.0979164919,-4.215269574,9.1293345371,39.56,-25.68,47.1641389193,136.52,23.7420835081,-27.655269574000002,36.4486003095,-8.0979164919,-4.215269574,9.1293345371,31.84,-23.44,39.5375669459,133.65
2020-09-30 03:30:00,33.1439169126,-10.0117947673,34.6230452556,-7.7160830874,-4.1317947673,8.7526947971,40.86,-5.88,41.2809156875,135.4,25.6039169126,-11.5117947673,28.0727978661,-7.7160830874,-4.1317947673,8.7526947971,33.32,-7.38,34.1275079664,132.74,31.2839169126,-33.2317947673,45.6402852845,-7.7160830874,-4.1317947673,8.7526947971,39.0,-29.1,48.6601479652,135.61,25.1739169126,10.4282052327,27.2483679712,-7.7160830874,-4.1317947673,8.7526947971,32.89,14.56,35.9686766507,133.79,30.5239169126,-29.7717947673,42.6388234752,-7.7160830874,-4.1317947673,8.7526947971,38.24,-25.64,46.0402780183,135.61,23.0439169126,-28.2917947673,36.4890087263,-7.7160830874,-4.1317947673,8.7526947971,30.76,-24.16,39.1137213775,132.74
2020-09-30 04:00:00,32.5802500969,-9.8570149387,34.0387050265,-7.4797499031,-4.1170149387,8.5379429969,40.06,-5.74,40.4691388591,135.49,25.4302500969,-11.2870149387,27.8225506778,-7.4797499031,-4.1170149387,8.5379429969,32.91,-7.17,33.6819981593,132.83,30.7502500969,-33.1570149387,45.221294991,-7.4797499031,-4.1170149387,8.5379429969,38.23,-29.04,48.0089002165,135.72,25.0002500969,10.6829850613,27.1871049347,-7.4797499031,-4.1170149387,8.5379429969,32.48,14.8,35.6930021153,133.89,30.0002500969,-29.7170149387,42.2269580096,-7.4797499031,-4.1170149387,8.5379429969,37.48,-25.6,45.3884390567,135.72,22.8802500969,-28.0770149387,36.2191194311,-7.4797499031,-4.1170149387,8.5379429969,30.36,-23.96,38.6757184807,132.83
2020-09-30 04:30:00,32.7625167324,-9.9924432767,34.2524659737,-7.6974832676,-4.1024432767,8.7224589132,40.46,-5.89,40.8864733133,135.26,25.3925167324,-11.4124432767,27.8392486886,-7.6974832676,-4.1024432767,8.7224589132,33.09,-7.31,33.8878178701,132.63,30.9225167324,-33.2024432767,45.3718445801,-7.6974832676,-4.1024432767,8.7224589132,38.62,-29.1,48.3561206054,135.48,24.9825167324,10.4975567233,27.0984287265,-7.6974832676,-4.1024432767,8.7224589132,32.68,14.6,35.7930496046,133.62,30.1825167324,-29.7424432767,42.3744881782,-7.6974832676,-4.1024432767,8.7224589132,37.88,-25.64,45.7417096314,135.48,22.8625167324,-28.8224432767,36.7889644836,-7.6974832676,-4.1024432767,8.7224589132,30.56,-24.72,39.3063862496,132.63
2020-09-30 05:00:00,32.824100148,-9.8735721866,34.2769452876,-7.735899852,-4.1235721866,8.7662987685,40.56,-5.75,40.96554772,135.26,25.454100148,-11.2735721866,27.8389052261,-7.735899852,-4.1235721866,8.7662987685,33.19,-7.15,33.9514152871,132.63,30.974100148,-33.0835721866,45.3201680116,-7.735899852,-4.1235721866,8.7662987685,38.71,-28.96,48.3440347923,135.48,25.014100148,10.6264278134,27.1776778678,-7.735899852,-4.1235721866,8.7662987685,32.75,14.75,35.9183100939,133.62,30.264100148,-29.6035721866,42.3354135916,-7.735899852,-4.1235721866,8.7662987685,38.0,-25.48,45.7518349359,135.48,22.864100148,-28.1235721866,36.2450325991,-7.735899852,-4.1235721866,8.7662987685,30.6,-24.0,38.8890730154,132.63
2020-09-30 05:30:00,33.8687001402,-9.3761503015,35.1425816306,-8.0212998598,-4.2861503015,9.0946322547,41.89,-5.09,42.1981065926,134.71,26.4587001402,-10.7261503015,28.5501858733,-8.0212998598,-4.2861503015,9.0946322547,34.48,-6.44,35.0762597778,132.01,31.9687001402,-32.4261503015,45.5351843307,-8.0212998598,-4.2861503015,9.0946322547,39.99,-28.14,48.898463166,134.9,25.9787001402,11.0038496985,28.2130744365,-8.0212998598,-4.2861503015,9.0946322547,34.0,15.29,37.2798082077,133.07,31.1787001402,-28.9661503015,42.5575986837,-8.0212998598,-4.2861503015,9.0946322547,39.2,-24.68,46.3221588443,134.9,23.8187001402,-23.4861503015,33.4504070581,-8.0212998598,-4.2861503015,9.0946322547,31.84,-19.2,37.1809843872,132.01
2020-09-30 06:00:00,35.344483487,-9.0529718221,36.485460279,-8.895516513,-4.4829718221,9.961287587,44.24,-4.57,44.4754145568,135.1,27.584483487,-10.4529718221,29.4986160549,-8.895516513,-4.4829718221,9.961287587,36.48,-5.97,36.9652715396,132.41,33.344483487,-32.2229718221,46.3699740356,-8.895516513,-4.4829718221,9.961287587,42.24,-27.74,50.5343962069,135.3,27.054483487,11.3970281779,29.3570660665,-8.895516513,-4.4829718221,9.961287587,35.95,15.88,39.3011055824,133.47,32.624483487,-28.6829718221,43.440416611,-8.895516513,-4.4829718221,9.961287587,41.52,-24.2,48.0577818881,135.3,24.824483487,-24.9629718221,35.2051834619,-8.895516513,-4.4829718221,9.961287587,33.72,-20.48,39.452107675,132.41
2020-09-30 06:30:00,39.3726169759,-8.0481921612,40.1867685264,-10.4073830241,-4.9881921612,11.5410433864,49.78,-3.06,49.8739611421,134.27,30.8626169759,-9.0081921612,32.1504067255,-10.4073830241,-4.9881921612,11.5410433864,41.27,-4.02,41.4653264789,131.57,37.1426169759,-30.9181921612,48.327100082,-10.4073830241,-4.9881921612,11.5410433864,47.55,-25.93,54.1605705288,134.49,30.2026169759,12.5418078388,32.7031346519,-10.4073830241,-4.9881921612,11.5410433864,40.61,17.53,44.2320359016,132.6,36.3126169759,-27.3081921612,45.4350471635,-10.4073830241,-4.9881921612,11.5410433864,46.72,-22.32,51.7778021936,134.49,27.7926169759,-25.8681921612,37.9683147382,-10.4073830241,-4.9881921612,11.5410433864,38.2,-20.88,43.5340602287,131.57
2020-09-30 07:00:00,42.5760336179,-5.7140610516,42.9577598617,-12.1639663821,-5.5940610516,13.3886368684,54.74,-0.12,54.7401315307,133.21,33.7060336179,-8.6740610516,34.8042531507,-12.1639663821,-5.5940610516,13.3886368684,45.87,-3.08,45.9732889839,130.72,40.0960336179,-28.2840610516,49.0681161393,-12.1639663821,-5.5940610516,13.3886368684,52.26,-22.69,56.973184043,133.4,32.9060336179,12.6459389484,35.2523307081,-12.1639663821,-5.5940610516,13.3886368684,45.07,18.24,48.6210088336,131.73,39.2360336179,-24.6340610516,46.3282127645,-12.1639663821,-5.5940610516,13.3886368684,51.4,-19.04,54.8131517065,133.4,30.3160336179,-26.1940610516,40.0648315695,-12.1639663821,-5.5940610516,13.3886368684,42.48,-20.6,47.2113376214,130.72
2020-09-30 07:30:00,47.4739668677,-4.1489931922,47.6549228796,-14.3660331323,-6.1989931922,15.646418905099999,61.84,2.05,61.8739694864,132.59,37.5039668677,-6.7389931922,38.1046133698,-14.3660331323,-6.1989931922,15.646418905099999,51.87,-0.54,51.8728107972,130.07,44.7139668677,-26.5089931922,51.9813962213,-14.3660331323,-6.1989931922,15.646418905099999,59.08,-20.31,62.4735343966,132.8,36.5239668677,14.3510068078,39.2422164531,-14.3660331323,-6.1989931922,15.646418905099999,50.89,20.55,54.8825527832,131.09,43.7539668677,-22.7589931922,49.3191787014,-14.3660331323,-6.1989931922,15.646418905099999,58.12,-16.56,60.4331697001,132.8,33.7139668677,-23.1589931922,40.9019623934,-14.3660331323,-6.1989931922,15.646418905099999,48.08,-16.96,50.9836052079,130.07
2020-09-30 08:00:00,50.8948336712,-2.2177202669,50.9431288556,-15.6751663288,-6.4877202669,16.9647090661,66.57,4.27,66.7068047503,132.12,40.3348336712,-5.5477202669,40.714567509,-15.6751663288,-6.4877202669,16.9647090661,56.01,0.9400000000000001,56.0178873218,129.7,47.9048336712,-24.4977202669,53.8053100292,-15.6751663288,-6.4877202669,16.9647090661,63.58,-18.01,66.0815897206,132.32,39.2648336712,15.4522797331,42.1959727009,-15.6751663288,-6.4877202669,16.9647090661,54.94,21.94,59.1588302792,130.69,46.9248336712,-20.6477202669,51.2666399064,-15.6751663288,-6.4877202669,16.9647090661,62.6,-14.16,64.1815051241,132.32,36.2448336712,-21.7677202669,42.2790919187,-15.6751663288,-6.4877202669,16.9647090661,51.92,-15.28,54.1217590254,129.7
2020-09-30 08:30:00,52.8668835293,-1.738769145,52.8954694869,-16.6831164707,-6.608769145,17.9444198788,69.55,4.87,69.7202940327,131.76,41.9268835293,-4.058769145,42.12288178,-16.6831164707,-6.608769145,17.9444198788,58.61,2.55,58.6654463888,129.25,49.7568835293,-23.868769145,55.1857372792,-16.6831164707,-6.608769145,17.9444198788,66.44,-17.26,68.6453290472,131.96,40.7568835293,16.791230855,44.0802562226,-16.6831164707,-6.608769145,17.9444198788,57.44,23.4,62.0234923235,130.25,48.7168835293,-20.048769145,52.6810011773,-16.6831164707,-6.608769145,17.9444198788,65.4,-13.44,66.7667102679,131.96,37.6368835293,-21.688769145,43.4388962662,-16.6831164707,-6.608769145,17.9444198788,54.32,-15.08,56.3743629676,129.25
2020-09-30 09:00:00,53.7384500798,-1.2879123852,53.7538811184,-16.0315499202,-6.3779123852,17.2536477081,69.77,5.09,69.9554215197,131.62,42.5284500798,-2.5079123852,42.6023319869,-16.0315499202,-6.3779123852,17.2536477081,58.56,3.87,58.68773722,129.01,50.6284500798,-23.3979123852,55.773669966,-16.0315499202,-6.3779123852,17.2536477081,66.66,-17.02,68.7985174259,131.83,41.3684500798,18.2420876148,45.2119721153,-16.0315499202,-6.3779123852,17.2536477081,57.4,24.62,62.4572205594,130.01,49.5684500798,-19.5379123852,53.2800268739,-16.0315499202,-6.3779123852,17.2536477081,65.6,-13.16,66.9069921608,131.83,38.2084500798,-18.3779123852,42.3985061192,-16.0315499202,-6.3779123852,17.2536477081,54.24,-12.0,55.5515760352,129.01
2020-09-30 09:30:00,55.1098669469,-0.6681125067,55.1139166566,-15.3201330531,-6.2581125067,16.5490316608,70.43,5.59,70.6514897224,131.73,43.7498669469,-1.0581125067,43.7626605675,-15.3201330531,-6.2581125067,16.5490316608,59.07,5.2,59.2984392712,129.01,51.9598669469,-22.8581125067,56.7654919869,-15.3201330531,-6.2581125067,16.5490316608,67.28,-16.6,69.2976074623,131.92,42.5498669469,19.6818874933,46.8814235332,-15.3201330531,-6.2581125067,16.5490316608,57.87,25.94,63.4178247814,130.01,50.9198669469,-18.9781125067,54.3415274372,-15.3201330531,-6.2581125067,16.5490316608,66.24,-12.72,67.4502483316,131.92,39.3598669469,-18.6981125067,43.5754350224,-15.3201330531,-6.2581125067,16.5490316608,54.68,-12.44,56.0772324567,129.01
2020-09-30 10:00:00,56.5495004942,-0.6010508487,56.5526946154,-17.0404995058,-6.2310508487,18.1439967506,73.59,5.63,73.8050472529,131.73,44.4495004942,-1.1510508487,44.4644016292,-17.0404995058,-6.2310508487,18.1439967506,61.49,5.08,61.6994854111,129.01,53.2695004942,-22.7110508487,57.9088206887,-17.0404995058,-6.2310508487,18.1439967506,70.31,-16.48,72.2155558034,131.92,43.1995004942,19.6089491513,47.4416244428,-17.0404995058,-6.2310508487,18.1439967506,60.24,25.84,65.5481746504,130.01,52.2395004942,-18.8310508487,55.5299368624,-17.0404995058,-6.2310508487,18.1439967506,69.28,-12.6,70.4164639839,131.92,39.9195004942,-18.9510508487,44.1894653506,-17.0404995058,-6.2310508487,18.1439967506,56.96,-12.72,58.363001979,129.01
2020-09-30 10:30:00,56.568783425,-0.2745255296,56.5694495505,-16.711216575,-5.9245255296,17.7303345194,73.28,5.65,73.4974890728,131.73,44.748783425,-0.8545255296000001,44.7569417174,-16.711216575,-5.9245255296,17.7303345194,61.46,5.07,61.6687643787,129.01,53.288783425,-22.3345255296,57.7799746413,-16.711216575,-5.9245255296,17.7303345194,70.0,-16.41,71.8977614394,131.92,43.508783425,19.9454744704,47.8626805243,-16.711216575,-5.9245255296,17.7303345194,60.22,25.87,65.5416302818,130.01,52.248783425,-18.2845255296,55.3557516726,-16.711216575,-5.9245255296,17.7303345194,68.96,-12.36,70.0589123524,131.92,40.248783425,-18.3645255296,44.2404833283,-16.711216575,-5.9245255296,17.7303345194,56.96,-12.44,58.302617437,129.01
2020-09-30 11:00:00,56.4050000682,-12.226350968,57.7148827486,-16.2649999318,-5.856350968,17.287193799,72.67,-6.37,72.9486518039,132.57,44.4550000682,-9.046350968,45.3661051546,-16.2649999318,-5.856350968,17.287193799,60.72,-3.19,60.8037375496,129.53,54.3050000682,-11.866350968,55.5863590974,-16.2649999318,-5.856350968,17.287193799,70.57,-6.01,70.8254544638,132.77,43.3150000682,12.123649032,44.9796853786,-16.2649999318,-5.856350968,17.287193799,59.58,17.98,62.2338878747,130.51,53.0150000682,-9.736350968,53.9016397005,-16.2649999318,-5.856350968,17.287193799,69.28,-3.88,69.3885638992,132.77,40.9750000682,-6.856350968,41.5446769055,-16.2649999318,-5.856350968,17.287193799,57.24,-1.0,57.2487344838,129.53
2020-09-30 11:30:00,57.3097834889,-11.426254804,58.4377496349,-15.7002165111,-5.586254804,16.6644244194,73.01,-5.84,73.2431955884,132.57,44.7597834889,-8.476254804,45.5552973152,-15.7002165111,-5.586254804,16.6644244194,60.46,-2.89,60.5290318773,129.53,55.1797834889,-11.096254804,56.2844150415,-15.7002165111,-5.586254804,16.6644244194,70.88,-5.51,71.093842912,132.77,43.6097834889,12.683745196,45.4168537896,-15.7002165111,-5.586254804,16.6644244194,59.31,18.27,62.0602046403,130.51,53.8997834889,-8.946254804,54.6371863768,-15.7002165111,-5.586254804,16.6644244194,69.6,-3.36,69.6810562492,132.77,41.2197834889,-5.906254804,41.6407780509,-15.7002165111,-5.586254804,16.6644244194,56.92,-0.32,56.920899501,129.53
2020-09-30 12:00:00,57.65573372,-11.6857265521,58.8280531366,-17.04426628,-6.1157265521,18.1082612164,74.7,-5.57,74.9073754713,132.42,45.36573372,-8.7257265521,46.1972737271,-17.04426628,-6.1157265521,18.1082612164,62.41,-2.61,62.4645515473,129.4,55.47573372,-11.3357265521,56.622042777,-17.04426628,-6.1157265521,18.1082612164,72.52,-5.22,72.7076254598,132.62,44.18573372,12.3942734479,45.8911437935,-17.04426628,-6.1157265521,18.1082612164,61.23,18.51,63.9666553761,130.41,54.19573372,-9.1557265521,54.9636687472,-17.04426628,-6.1157265521,18.1082612164,71.24,-3.04,71.3048329358,132.62,41.79573372,-6.1157265521,42.2408033595,-17.04426628,-6.1157265521,18.1082612164,58.84,0.0,58.84,129.4
2020-09-30 12:30:00,59.0156839166,-11.612195765,60.1472695858,-17.4443160834,-6.232195765,18.5241579477,76.46,-5.38,76.6490443515,132.22,46.0356839166,-8.702195765,46.8509594865,-17.4443160834,-6.232195765,18.5241579477,63.48,-2.47,63.5280355434,129.21,56.7856839166,-11.232195765,57.8858887777,-17.4443160834,-6.232195765,18.5241579477,74.23,-5.0,74.3982049515,132.41,44.8156839166,12.347804235,46.4856299768,-17.4443160834,-6.232195765,18.5241579477,62.26,18.58,64.9732560366,130.2,55.4356839166,-9.072195765,56.1731233536,-17.4443160834,-6.232195765,18.5241579477,72.88,-2.84,72.9353138061,132.41,42.3956839166,-6.232195765,42.8513042837,-17.4443160834,-6.232195765,18.5241579477,59.84,0.0,59.84,129.21
2020-09-30 13:00:00,60.0108340913,-11.8400261059,61.1676910348,-18.4091659087,-6.4700261059,19.5130373664,78.42,-5.37,78.603646862,132.22,46.7508340913,-8.9500261059,47.599826213200004,-18.4091659087,-6.4700261059,19.5130373664,65.16,-2.48,65.207177519,129.21,57.7108340913,-11.4600261059,58.8376798477,-18.4091659087,-6.4700261059,19.5130373664,76.12,-4.99,76.2833828563,132.41,45.4908340913,12.0999738941,47.0725541538,-18.4091659087,-6.4700261059,19.5130373664,63.9,18.57,66.543631551,130.2,56.3908340913,-9.2300261059,57.1412246231,-18.4091659087,-6.4700261059,19.5130373664,74.8,-2.76,74.8509024662,132.41,42.9908340913,-6.4700261059,43.4749704276,-18.4091659087,-6.4700261059,19.5130373664,61.4,0.0,61.4,129.21
2020-09-30 13:30:00,59.533834336,-12.0333087524,60.7377802548,-18.156165664,-6.5333087524,19.2958667821,77.69,-5.5,77.8844406798,132.5,46.373834336,-9.2133087524,47.2802027194,-18.156165664,-6.5333087524,19.2958667821,64.53,-2.68,64.5856276582,129.48,57.273834336,-11.6433087524,58.4453483029,-18.156165664,-6.5333087524,19.2958667821,75.43,-5.11,75.6028901564,132.7,45.153834336,11.9466912476,46.7075174571,-18.156165664,-6.5333087524,19.2958667821,63.31,18.48,65.9520014859,130.49,55.923834336,-9.4133087524,56.7105424811,-18.156165664,-6.5333087524,19.2958667821,74.08,-2.88,74.1359615841,132.7,42.723834336,-6.5333087524,43.2204829175,-18.156165664,-6.5333087524,19.2958667821,60.88,0.0,60.88,129.48
2020-09-30 14:00:00,58.8053012122,-11.758488824,59.9693714331,-17.0646987878,-6.308488824,18.1934322204,75.87,-5.45,76.0654941481,132.58,45.7253012122,-9.058488824,46.6139398756,-17.0646987878,-6.308488824,18.1934322204,62.79,-2.75,62.850191726,129.57,56.5953012122,-11.398488824,57.7317388165,-17.0646987878,-6.308488824,18.1934322204,73.66,-5.09,73.8356533119,132.8,44.5353012122,12.121511176,46.1554339949,-17.0646987878,-6.308488824,18.1934322204,61.6,18.43,64.2979385362,130.63,55.2953012122,-9.228488824,56.0601047281,-17.0646987878,-6.308488824,18.1934322204,72.36,-2.92,72.4188925626,132.8,42.0953012122,-6.348488824,42.5713247914,-17.0646987878,-6.308488824,18.1934322204,59.16,-0.04,59.1600135226,129.57
2020-09-30 14:30:00,58.7109178168,-12.1027402329,59.945376736200004,-17.5190821832,-6.3327402329,18.6285222011,76.23,-5.77,76.4480594914,132.76,45.5809178168,-9.2327402329,46.5065969647,-17.5190821832,-6.3327402329,18.6285222011,63.1,-2.9,63.1666051011,129.73,56.4709178168,-11.7227402329,57.6748402481,-17.5190821832,-6.3327402329,18.6285222011,73.99,-5.39,74.1860647292,132.96,44.3809178168,11.9672597671,45.9660872013,-17.5190821832,-6.3327402329,18.6285222011,61.9,18.3,64.5484314294,130.8,55.1609178168,-9.5327402329,55.9785672445,-17.5190821832,-6.3327402329,18.6285222011,72.68,-3.2,72.7504116827,132.96,42.0009178168,-6.3327402329,42.4756482742,-17.5190821832,-6.3327402329,18.6285222011,59.52,0.0,59.52,129.73
2020-09-30 15:00:00,58.384651328,-12.2370717156,59.6532768158,-17.715348672,-6.3870717156,18.8315762397,76.1,-5.85,76.3245209615,132.9,45.254651328,-9.6770717156,46.2777396143,-17.715348672,-6.3870717156,18.8315762397,62.97,-3.29,63.0558879091,129.9,56.174651328,-11.8570717156,57.4123819528,-17.715348672,-6.3870717156,18.8315762397,73.89,-5.47,74.0921925711,133.11,44.074651328,11.5729282844,45.568712498400004,-17.715348672,-6.3870717156,18.8315762397,61.79,17.96,64.3472276015,130.98,54.884651328,-9.6670717156,55.7295005087,-17.715348672,-6.3870717156,18.8315762397,72.6,-3.2800000000000002,72.6740558934,133.11,41.684651328,-7.3070717156,42.3202487398,-17.715348672,-6.3870717156,18.8315762397,59.4,-0.92,59.4071241519,129.9
2020-09-30 15:30:00,57.9687676805,-12.3711069548,59.2741285358,-17.9512323195,-6.4211069548,19.0650821219,75.92,-5.95,76.1527996859,133.2,45.2187676805,-10.1011069548,46.3332419787,-17.9512323195,-6.4211069548,19.0650821219,63.17,-3.68,63.277099333,130.22,55.7587676805,-11.9811069548,57.0314570839,-17.9512323195,-6.4211069548,19.0650821219,73.71,-5.5600000000000005,73.9194000246,133.38,44.0287676805,11.2688930452,45.4479959286,-17.9512323195,-6.4211069548,19.0650821219,61.98,17.69,64.4550735009,131.28,54.4487676805,-9.7811069548,55.3203249736,-17.9512323195,-6.4211069548,19.0650821219,72.4,-3.36,72.4779249151,133.38,41.6487676805,-8.6611069548,42.5398004578,-17.9512323195,-6.4211069548,19.0650821219,59.6,-2.24,59.6420791053,130.22
2020-09-30 16:00:00,58.7794675772,-12.0786890713,60.0076706625,-18.4505324228,-6.5786890713,19.588294887,77.23,-5.5,77.425595897,132.99,46.0194675772,-9.9886890713,47.0910321128,-18.4505324228,-6.5786890713,19.588294887,64.47,-3.41,64.5601192688,130.05,56.5394675772,-11.7086890713,57.739109741,-18.4505324228,-6.5786890713,19.588294887,74.99,-5.13,75.1652645841,133.19,44.7994675772,11.3213109287,46.2078389058,-18.4505324228,-6.5786890713,19.588294887,63.25,17.9,65.7341045425,131.09,55.2294675772,-9.4986890713,56.0403353214,-18.4505324228,-6.5786890713,19.588294887,73.68,-2.92,73.7378383193,133.19,42.3894675772,-7.8986890713,43.1190938045,-18.4505324228,-6.5786890713,19.588294887,60.84,-1.32,60.8543178419,130.05
2020-09-30 16:30:00,60.124533906,-12.1695138183,61.3437579872,-19.735466094,-6.8495138183,20.890295869,79.86,-5.32,80.0370039419,132.67,47.294533906,-10.0795138183,48.3566907077,-19.735466094,-6.8495138183,20.890295869,67.03,-3.23,67.1077774926,129.73,57.794533906,-11.7595138183,58.9787615558,-19.735466094,-6.8495138183,20.890295869,77.53,-4.91,77.6853203636,132.85,46.004533906,11.1304861817,47.3318588538,-19.735466094,-6.8495138183,20.890295869,65.74,17.98,68.1544422617,130.75,56.464533906,-9.5295138183,57.2630353967,-19.735466094,-6.8495138183,20.890295869,76.2,-2.68,76.2471140437,132.85,43.544533906,-7.5695138183,44.1975561829,-19.735466094,-6.8495138183,20.890295869,63.28,-0.72,63.2840959484,129.73
2020-09-30 17:00:00,61.7136004184,-12.1406908732,62.896461359,-20.9563995816,-7.2006908732,22.1589853665,82.67,-4.94,82.8174649455,132.4,48.8236004184,-10.1106908732,49.8595028831,-20.9563995816,-7.2006908732,22.1589853665,69.78,-2.91,69.8406507702,129.47,59.2936004184,-11.7106908732,60.4389885033,-20.9563995816,-7.2006908732,22.1589853665,80.25,-4.51,80.376629688,132.58,47.4536004184,11.0593091268,48.7252758949,-20.9563995816,-7.2006908732,22.1589853665,68.41,18.26,70.8050541981,130.5,57.9236004184,-9.4406908732,58.6879044574,-20.9563995816,-7.2006908732,22.1589853665,78.88,-2.24,78.9117988643,132.58,44.9636004184,-7.2006908732,45.5365272242,-20.9563995816,-7.2006908732,22.1589853665,65.92,0.0,65.92,129.47
2020-09-30 17:30:00,62.5669338099,-12.3897221526,63.7818659291,-21.4530661901,-7.3697221526,22.6836252298,84.02,-5.02,84.1698330758,132.21,49.3469338099,-10.4497221526,50.4412189534,-21.4530661901,-7.3697221526,22.6836252298,70.8,-3.08,70.8669626836,129.3,60.1069338099,-11.9397221526,61.2813222533,-21.4530661901,-7.3697221526,22.6836252298,81.56,-4.57,81.6879336255,132.39,47.9669338099,10.6502778474,49.1350705439,-21.4530661901,-7.3697221526,22.6836252298,69.42,18.02,71.7206859978,130.32,58.7069338099,-9.6497221526,59.4947158577,-21.4530661901,-7.3697221526,22.6836252298,80.16,-2.2800000000000002,80.1924185943,132.39,45.4269338099,-7.3697221526,46.0208552721,-21.4530661901,-7.3697221526,22.6836252298,66.88,0.0,66.88,129.3
2020-09-30 18:00:00,63.0094335585,-12.4243979399,64.2226936646,-22.2805664415,-7.5143979399,23.5136091945,85.29,-4.91,85.4312132654,132.37,49.7394335585,-10.5043979399,50.8365383047,-22.2805664415,-7.5143979399,23.5136091945,72.02,-2.99,72.0820400655,129.47,60.4894335585,-11.9643979399,61.6613200499,-22.2805664415,-7.5143979399,23.5136091945,82.77,-4.45,82.8895373374,132.57,48.3194335585,10.6456020601,49.4782427198,-22.2805664415,-7.5143979399,23.5136091945,70.6,18.16,72.8981865344,130.48,59.1194335585,-9.6343979399,59.8993242695,-22.2805664415,-7.5143979399,23.5136091945,81.4,-2.12,81.4276021997,132.57,45.7594335585,-7.5143979399,46.3723186394,-22.2805664415,-7.5143979399,23.5136091945,68.04,0.0,68.04,129.47
2020-09-30 18:30:00,61.4422000353,-13.2315156202,62.850751394,-22.1177999647,-7.4715156202,23.3456767077,83.56,-5.76,83.7582903359,132.45,48.5222000353,-11.2515156202,49.8096426409,-22.1177999647,-7.4715156202,23.3456767077,70.64,-3.7800000000000002,70.7410630398,129.55,59.0022000353,-12.7615156202,60.3665129847,-22.1177999647,-7.4715156202,23.3456767077,81.12,-5.29,81.2923028337,132.65,47.1522000353,9.9484843798,48.1902719397,-22.1177999647,-7.4715156202,23.3456767077,69.27,17.42,71.4268107926,130.55,57.6422000353,-10.4715156202,58.5856284791,-22.1177999647,-7.4715156202,23.3456767077,79.76,-3.0,79.8163993174,132.65,44.6422000353,-8.9915156202,45.538701970299996,-22.1177999647,-7.4715156202,23.3456767077,66.76,-1.52,66.7773015328,129.55
2020-09-30 19:00:00,60.659416782,-13.754037587100001,62.1991832284,-21.670583218,-7.3140375871,22.8715833041,82.33,-6.44,82.5814900568,132.45,47.669416782,-11.6640375871,49.0756871492,-21.670583218,-7.3140375871,22.8715833041,69.34,-4.35,69.4763132298,129.55,58.259416782,-13.2640375871,59.7502664169,-21.670583218,-7.3140375871,22.8715833041,79.93,-5.95,80.151153454,132.65,46.339416782,9.5159624129,47.3063958502,-21.670583218,-7.3140375871,22.8715833041,68.01,16.83,70.061465871,130.55,56.889416782,-10.9940375871,57.9419934439,-21.670583218,-7.3140375871,22.8715833041,78.56,-3.68,78.6461442157,132.65,43.849416782,-10.1940375871,45.0187711343,-21.670583218,-7.3140375871,22.8715833041,65.52,-2.88,65.5832661584,129.55
2020-09-30 19:30:00,60.6557500929,-13.8437974077,62.2155185303,-21.7042499071,-7.3537974077,22.9162126091,82.36,-6.49,82.6153115348,132.62,47.8157500929,-11.7037974077,49.2272773034,-21.7042499071,-7.3537974077,22.9162126091,69.52,-4.35,69.6559609797,129.69,58.2657500929,-13.3737974077,59.7809007208,-21.7042499071,-7.3537974077,22.9162126091,79.97,-6.02,80.1962673695,132.8,46.4857500929,9.5362025923,47.453810401,-21.7042499071,-7.3537974077,22.9162126091,68.19,16.89,70.2506099618,130.69,56.9357500929,-11.1137974077,58.0103105616,-21.7042499071,-7.3537974077,22.9162126091,78.64,-3.76,78.7298367838,132.8,43.9757500929,-10.6337974077,45.2431679211,-21.7042499071,-7.3537974077,22.9162126091,65.68,-3.2800000000000002,65.7618491224,129.69
2020-09-30 20:00:00,59.0280334771,-14.7108910366,60.8335355808,-21.2119665229,-7.2108910366,22.404117329400002,80.24,-7.5,80.5897487277,133.26,46.4480334771,-12.1808910366,48.0186830342,-21.2119665229,-7.2108910366,22.404117329400002,67.66,-4.97,67.8422913823,130.29,56.7180334771,-14.2308910366,58.4760941001,-21.2119665229,-7.2108910366,22.404117329400002,77.93,-7.02,78.2455449211,133.46,45.1680334771,9.2591089634,46.10729169,-21.2119665229,-7.2108910366,22.404117329400002,66.38,16.47,68.3927284146,131.32,55.3880334771,-11.9708910366,56.6668905506,-21.2119665229,-7.2108910366,22.404117329400002,76.6,-4.76,76.7477530616,133.46,42.7480334771,-12.2908910366,44.4798872372,-21.2119665229,-7.2108910366,22.404117329400002,63.96,-5.08,64.1614214306,130.29
2020-09-30 20:30:00,56.0139834399,-17.2560550599,58.6117545979,-20.2260165601,-6.8760550599,21.3628621461,76.24,-10.38,76.9433687851,134.06,44.0639834399,-12.8460550599,45.8983198734,-20.2260165601,-6.8760550599,21.3628621461,64.29,-5.97,64.5665935295,130.9,53.8439834399,-16.7160550599,56.3790834392,-20.2260165601,-6.8760550599,21.3628621461,74.07,-9.84,74.7207501301,134.25,42.8939834399,8.7539449401,43.778138007,-20.2260165601,-6.8760550599,21.3628621461,63.12,15.63,65.0263892585,131.92,52.6139834399,-14.5160550599,54.5797316586,-20.2260165601,-6.8760550599,21.3628621461,72.84,-7.64,73.239574002,134.25,40.5739834399,-12.3560550599,42.4136797369,-20.2260165601,-6.8760550599,21.3628621461,60.8,-5.48,61.0464609949,130.9
2020-09-30 21:00:00,53.1946000905,-18.8451662454,56.4340834037,-19.2653999095,-6.5551662454,20.3500820189,72.46,-12.29,73.4948685284,134.29,41.8346000905,-13.4751662454,43.9512669906,-19.2653999095,-6.5551662454,20.3500820189,61.1,-6.92,61.490620423,131.02,51.1746000905,-18.3051662454,54.3499660138,-19.2653999095,-6.5551662454,20.3500820189,70.44,-11.75,71.4132767768,134.5,40.7546000905,8.1548337546,41.5624679501,-19.2653999095,-6.5551662454,20.3500820189,60.02,14.71,61.796314615,132.08,50.0146000905,-16.1951662454,52.5713194806,-19.2653999095,-6.5551662454,20.3500820189,69.28,-9.64,69.9474660013,134.5,38.4946000905,-13.0751662454,40.6545718029,-19.2653999095,-6.5551662454,20.3500820189,57.76,-6.52,58.126826853,131.02
2020-09-30 21:30:00,50.6352668416,-19.5868955198,54.2915898112,-18.0347331584,-6.2168955198,19.0761995691,68.67,-13.37,69.9594582598,134.98,39.6052668416,-15.1568955198,42.4064693578,-18.0347331584,-6.2168955198,19.0761995691,57.64,-8.94,58.3291796616,131.77,48.7352668416,-19.0568955198,52.3286871704,-18.0347331584,-6.2168955198,19.0761995691,66.77,-12.84,67.9933710004,135.17,38.6352668416,6.7531044802,39.2210181413,-18.0347331584,-6.2168955198,19.0761995691,56.67,12.97,58.1352715655,132.86,47.6052668416,-16.9368955198,50.5284064751,-18.0347331584,-6.2168955198,19.0761995691,65.64,-10.72,66.5096083284,135.17,36.5252668416,-14.9768955198,39.4766072157,-18.0347331584,-6.2168955198,19.0761995691,54.56,-8.76,55.2587658205,131.77
2020-09-30 22:00:00,48.1579001802,-20.1174238137,52.1909387793,-17.0120998198,-5.8174238137,17.9792647266,65.17,-14.3,66.7204533857,135.05,37.2179001802,-17.2574238137,41.0242705055,-17.0120998198,-5.8174238137,17.9792647266,54.23,-11.44,55.4235193758,132.0,46.3679001802,-19.5974238137,50.339260893,-17.0120998198,-5.8174238137,17.9792647266,63.38,-13.78,64.8607184666,135.25,36.3479001802,4.7425761863,36.6559937308,-17.0120998198,-5.8174238137,17.9792647266,53.36,10.56,54.3948821122,133.11,45.2679001802,-17.5774238137,48.5607723852,-17.0120998198,-5.8174238137,17.9792647266,62.28,-11.76,63.3805648444,135.25,34.3079001802,-15.9374238137,37.8290033254,-17.0120998198,-5.8174238137,17.9792647266,51.32,-10.12,52.3082861505,132.0
