Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-09-30 22:30:00,45.4288334928,-20.477743941,49.8308830891,-15.9511665072,-5.417743941,16.8461171298,61.38,-15.06,63.2005379724,134.76,34.7988334928,-18.637743941,39.4756166725,-15.9511665072,-5.417743941,16.8461171298,50.75,-13.22,52.4435973213,131.83,43.7688334928,-19.967743941,48.1084356784,-15.9511665072,-5.417743941,16.8461171298,59.72,-14.55,61.4669089836,134.96,34.0388334928,3.342256059,34.2025271159,-15.9511665072,-5.417743941,16.8461171298,49.99,8.76,50.751726079,132.93,42.6888334928,-17.977743941,46.3199285642,-15.9511665072,-5.417743941,16.8461171298,58.64,-12.56,59.9700191763,134.96,32.0888334928,-16.897743941,36.2660583084,-15.9511665072,-5.417743941,16.8461171298,48.04,-11.48,49.3926310293,131.83
2020-09-30 23:00:00,42.8286000944,-21.7343170695,48.027799497,-14.7513999056,-5.0143170695,15.5803457872,57.58,-16.72,59.9584422746,135.97,32.6386000944,-18.9143170695,37.7230646465,-14.7513999056,-5.0143170695,15.5803457872,47.39,-13.9,49.3864566455,132.93,41.2886000944,-21.2343170695,46.4289211501,-14.7513999056,-5.0143170695,15.5803457872,56.04,-16.22,58.3401234143,136.18,31.9586000944,3.3856829305,32.137438742,-14.7513999056,-5.0143170695,15.5803457872,46.71,8.4,47.4592888695,134.05,40.2886000944,-19.3343170695,44.687661766,-14.7513999056,-5.0143170695,15.5803457872,55.04,-14.32,56.8723482898,136.18,30.0886000944,-16.6143170695,34.3709090268,-14.7513999056,-5.0143170695,15.5803457872,44.84,-11.6,46.3161483718,132.93
2020-09-30 23:30:00,40.4415833818,-22.1180879521,46.0948096979,-13.5084166182,-4.5980879521,14.2695386171,53.95,-17.52,56.7234775027,136.71,30.5915833818,-20.0380879521,36.5700689442,-13.5084166182,-4.5980879521,14.2695386171,44.1,-15.44,46.7247643119,133.74,39.0315833818,-21.6280879521,44.6232976119,-13.5084166182,-4.5980879521,14.2695386171,52.54,-17.03,55.2310827343,136.94,30.0015833818,2.5019120479,30.1057231986,-13.5084166182,-4.5980879521,14.2695386171,43.51,7.1,44.0854862738,134.85,38.0515833818,-19.7580879521,42.8754596172,-13.5084166182,-4.5980879521,14.2695386171,51.56,-15.16,53.7425269224,136.94,28.2515833818,-14.1980879521,31.6186284503,-13.5084166182,-4.5980879521,14.2695386171,41.76,-9.6,42.8492427004,133.74
2020-10-01 00:00:00,38.4776500145,-22.3518428703,44.4987014455,-12.7223499855,-4.3318428703,13.4396075763,51.2,-18.02,54.2785445641,136.51,28.9776500145,-20.1718428703,35.3073284906,-12.7223499855,-4.3318428703,13.4396075763,41.7,-15.84,44.6071249914,133.53,37.1476500145,-21.8818428703,43.1133732037,-12.7223499855,-4.3318428703,13.4396075763,49.87,-17.55,52.8679430279,136.74,28.4576500145,2.3281571297,28.5527259639,-12.7223499855,-4.3318428703,13.4396075763,41.18,6.66,41.7150812057,134.66,36.1976500145,-20.0918428703,41.3999035808,-12.7223499855,-4.3318428703,13.4396075763,48.92,-15.76,51.3959531481,136.74,26.7176500145,-14.5318428703,30.4139323256,-12.7223499855,-4.3318428703,13.4396075763,39.44,-10.2,40.737618978,133.53
2020-10-01 00:30:00,37.542150016,-22.4715705943,43.7536799916,-12.157849984,-4.1515705943,12.8471341019,49.7,-18.32,52.9689758255,136.38,28.292150016,-20.1915705943,34.7583842489,-12.157849984,-4.1515705943,12.8471341019,40.45,-16.04,43.5141827454,133.39,36.262150016,-21.9915705943,42.4095826552,-12.157849984,-4.1515705943,12.8471341019,48.42,-17.84,51.6019573272,136.62,27.802150016,2.2784294057,27.8953542023,-12.157849984,-4.1515705943,12.8471341019,39.96,6.43,40.474022533,134.52,35.282150016,-20.1915705943,40.6513177255,-12.157849984,-4.1515705943,12.8471341019,47.44,-16.04,50.0782907057,136.62,26.082150016,-17.0315705943,31.1504887019,-12.157849984,-4.1515705943,12.8471341019,38.24,-12.88,40.3508612052,133.39
2020-10-01 01:00:00,36.7650500329,-22.5714104468,43.1409025575,-11.9449499671,-4.0914104468,12.6262214919,48.71,-18.48,52.0977398742,136.55,27.7350500329,-20.2414104468,34.3358077989,-11.9449499671,-4.0914104468,12.6262214919,39.68,-16.15,42.8406921046,133.57,35.5050500329,-22.1114104468,41.8273002928,-11.9449499671,-4.0914104468,12.6262214919,47.45,-18.02,50.7565059869,136.79,27.2550500329,2.2685895532,27.3493007379,-11.9449499671,-4.0914104468,12.6262214919,39.2,6.36,39.7125874251,134.68,34.6150500329,-20.3714104468,40.164611941,-11.9449499671,-4.0914104468,12.6262214919,46.56,-16.28,49.3241522988,136.79,25.5750500329,-18.6114104468,31.6301720356,-11.9449499671,-4.0914104468,12.6262214919,37.52,-14.52,40.2315895783,133.57
2020-10-01 01:30:00,37.3570500038,-22.5359260866,43.6281692209,-12.2829499962,-4.1759260866,12.9734043061,49.64,-18.36,52.9265453246,136.67,28.2670500038,-20.2159260866,34.7521191218,-12.2829499962,-4.1759260866,12.9734043061,40.55,-16.04,43.6071565228,133.67,36.0770500038,-22.0759260866,42.2953904055,-12.2829499962,-4.1759260866,12.9734043061,48.36,-17.9,51.5664580905,136.9,27.7570500038,2.3240739134,27.8541764278,-12.2829499962,-4.1759260866,12.9734043061,40.04,6.5,40.5641664527,134.79,35.1170500038,-20.2959260866,40.560224564,-12.2829499962,-4.1759260866,12.9734043061,47.4,-16.12,50.0661003075,136.9,26.0770500038,-17.4159260866,31.3580455123,-12.2829499962,-4.1759260866,12.9734043061,38.36,-13.24,40.5806259193,133.67
2020-10-01 02:00:00,36.7316333353,-22.8994169416,43.2850572802,-12.7883666647,-4.3694169416,13.5142194136,49.52,-18.53,52.8733515109,136.67,28.0816333353,-20.4494169416,34.7384050301,-12.7883666647,-4.3694169416,13.5142194136,40.87,-16.08,43.9195093324,133.67,35.4516333353,-22.4294169416,41.9511269275,-12.7883666647,-4.3694169416,13.5142194136,48.24,-18.06,51.5098165402,136.9,27.5716333353,2.0705830584,27.6492726664,-12.7883666647,-4.3694169416,13.5142194136,40.36,6.44,40.8705664262,134.79,34.5316333353,-20.6494169416,40.2347128837,-12.7883666647,-4.3694169416,13.5142194136,47.32,-16.28,50.0421901999,136.9,25.8516333353,-18.0894169416,31.5520831546,-12.7883666647,-4.3694169416,13.5142194136,38.64,-13.72,41.0035120447,133.67
2020-10-01 02:30:00,35.8649333885,-22.2015066108,42.1805683076,-12.5850666115,-4.3615066108,13.3194084528,48.45,-17.84,51.630108464,137.04,27.6049333885,-21.2815066108,34.8559158682,-12.5850666115,-4.3615066108,13.3194084528,40.19,-16.92,43.6064502109,134.14,34.5449333885,-23.8715066108,41.9904900029,-12.5850666115,-4.3615066108,13.3194084528,47.13,-19.51,51.0085973146,137.26,27.1249333885,1.4184933892,27.1619979903,-12.5850666115,-4.3615066108,13.3194084528,39.71,5.78,40.1284500074,135.23,33.6549333885,-19.9615066108,39.129481054,-12.5850666115,-4.3615066108,13.3194084528,46.24,-15.6,48.8005901604,137.26,25.4549333885,-18.7615066108,31.6219506691,-12.5850666115,-4.3615066108,13.3194084528,38.04,-14.4,40.6743358889,134.14
2020-10-01 03:00:00,34.9285000661,-10.9886082848,36.6162481544,-12.5014999339,-4.3386082848,13.232952144,47.43,-6.65,47.8939181943,136.2,27.3785000661,-18.2086082848,32.8806277546,-12.5014999339,-4.3386082848,13.232952144,39.88,-13.87,42.2231133385,134.14,32.8285000661,-34.3786082848,47.535240866,-12.5014999339,-4.3386082848,13.232952144,45.33,-30.04,54.3802399774,136.43,26.8785000661,4.3913917152,27.2348689551,-12.5014999339,-4.3386082848,13.232952144,39.38,8.73,40.3360545914,135.23,32.1385000661,-29.9386082848,43.9226986025,-12.5014999339,-4.3386082848,13.232952144,44.64,-25.6,51.4595919144,136.43,25.1385000661,-16.8186082848,30.2458223596,-12.5014999339,-4.3386082848,13.232952144,37.64,-12.48,39.6550122935,134.14
2020-10-01 03:30:00,34.4840333689,-10.848255977,36.1501482034,-12.1859666311,-4.258255977,12.9085447166,46.67,-6.59,47.1329714743,136.29,27.0140333689,-18.218255977,32.5831681962,-12.1859666311,-4.258255977,12.9085447166,39.2,-13.96,41.6115560872,134.14,32.4240333689,-34.268255977,47.176597033,-12.1859666311,-4.258255977,12.9085447166,44.61,-30.01,53.7647858733,136.52,26.5240333689,4.431744023,26.8917217976,-12.1859666311,-4.258255977,12.9085447166,38.71,8.69,39.6734193132,135.31,31.7340333689,-30.698255977,44.1523701956,-12.1859666311,-4.258255977,12.9085447166,43.92,-26.44,51.2644126076,136.52,24.8140333689,-16.418255977,29.753913715,-12.1859666311,-4.258255977,12.9085447166,37.0,-12.16,38.946958803,134.14
2020-10-01 04:00:00,34.2205334291,-10.8424593249,35.8971284699,-12.0494665709,-4.2124593249,12.764578262,46.27,-6.63,46.7425908567,136.6,26.6705334291,-18.2924593249,32.3408630304,-12.0494665709,-4.2124593249,12.764578262,38.72,-14.08,41.2005436857,134.48,32.1705334291,-34.3724593249,47.0787550936,-12.0494665709,-4.2124593249,12.764578262,44.22,-30.16,53.5260123678,136.82,26.2005334291,4.4275406751,26.5719978248,-12.0494665709,-4.2124593249,12.764578262,38.25,8.64,39.2136723605,135.61,31.4705334291,-30.8124593249,44.0431847618,-12.0494665709,-4.2124593249,12.764578262,43.52,-26.6,51.005395793,136.82,24.4705334291,-16.9724593249,29.7803858578,-12.0494665709,-4.2124593249,12.764578262,36.52,-12.76,38.684984167,134.48
2020-10-01 04:30:00,34.2948834104,-10.7625714114,35.9440116225,-12.0151165896,-4.2025714114,12.7288897053,46.31,-6.5600000000000005,46.7723176676,136.72,26.6948834104,-18.3925714114,32.4176415462,-12.0151165896,-4.2025714114,12.7288897053,38.71,-14.19,41.2288758033,134.62,32.2348834104,-34.3525714114,47.108246317,-12.0151165896,-4.2025714114,12.7288897053,44.25,-30.15,53.5451678492,136.95,26.2248834104,4.4074285886,26.5926669714,-12.0151165896,-4.2025714114,12.7288897053,38.24,8.61,39.1973175103,135.75,31.5448834104,-30.7625714114,44.0614964478,-12.0151165896,-4.2025714114,12.7288897053,43.56,-26.56,51.0186946129,136.95,24.5448834104,-17.9225714114,30.3919375432,-12.0151165896,-4.2025714114,12.7288897053,36.56,-13.72,39.0496094731,134.62
2020-10-01 05:00:00,34.2943334078,-10.7008180017,35.9250443256,-11.8956665922,-4.1808180017,12.6089699355,46.19,-6.52,46.6478992024,136.22,26.7143334078,-18.1408180017,32.2915606188,-11.8956665922,-4.1808180017,12.6089699355,38.61,-13.96,41.0562260808,134.11,32.2543334078,-34.1208180017,46.9528725925,-11.8956665922,-4.1808180017,12.6089699355,44.15,-29.94,53.3444102039,136.45,26.2443334078,4.4791819983,26.6238259346,-11.8956665922,-4.1808180017,12.6089699355,38.14,8.66,39.1108066907,135.25,31.5043334078,-30.5808180017,43.9056881637,-11.8956665922,-4.1808180017,12.6089699355,43.4,-26.4,50.7988188839,136.45,24.5443334078,-16.8608180017,29.7777011558,-11.8956665922,-4.1808180017,12.6089699355,36.44,-12.68,38.5831051109,134.11
2020-10-01 05:30:00,35.113333367,-10.4996331114,36.6495358172,-12.556666633,-4.3596331114,13.2919629024,47.67,-6.14,48.0637961464,136.22,27.543333367,-17.8396331114,32.8159674932,-12.556666633,-4.3596331114,13.2919629024,40.1,-13.48,42.3050871645,134.03,33.003333367,-33.8896331114,47.3046218224,-12.556666633,-4.3596331114,13.2919629024,45.56,-29.53,54.2930428324,136.38,27.033333367,4.7603668886,27.4492660347,-12.556666633,-4.3596331114,13.2919629024,39.59,9.12,40.6268691878,135.16,32.283333367,-30.2796331114,44.2613803969,-12.556666633,-4.3596331114,13.2919629024,44.84,-25.92,51.7925863421,136.38,25.323333367,-16.2396331114,30.0831663295,-12.556666633,-4.3596331114,13.2919629024,37.88,-11.88,39.6992292117,134.03
2020-10-01 06:00:00,36.5172166975,-10.276046302,37.9355274503,-13.1627833025,-4.546046302,13.9257100806,49.68,-5.73,50.0093521254,135.62,28.6972166975,-17.366046302,33.5426565785,-13.1627833025,-4.546046302,13.9257100806,41.86,-12.82,43.7791274468,133.49,34.3172166975,-33.466046302,47.9337836703,-13.1627833025,-4.546046302,13.9257100806,47.48,-28.92,55.5942155264,135.84,28.1272166975,5.023953698,28.5723717935,-13.1627833025,-4.546046302,13.9257100806,41.29,9.57,42.3845372748,134.58,33.5572166975,-29.866046302,44.9229063418,-13.1627833025,-4.546046302,13.9257100806,46.72,-25.32,53.1400112909,135.84,26.3572166975,-15.426046302,30.5395772163,-13.1627833025,-4.546046302,13.9257100806,39.52,-10.88,40.9903012919,133.49
2020-10-01 06:30:00,40.2942500521,-8.792523643900001,41.2423939568,-14.6957499479,-5.0425236439,15.5367986159,54.99,-3.75,55.1177158453,134.1,31.9442500521,-15.8425236439,35.6569862271,-14.6957499479,-5.0425236439,15.5367986159,46.64,-10.8,47.8741015581,131.99,37.8742500521,-31.4725236439,49.2440713338,-14.6957499479,-5.0425236439,15.5367986159,52.57,-26.43,58.84003569,134.3,31.2342500521,6.0674763561,31.8181181978,-14.6957499479,-5.0425236439,15.5367986159,45.93,11.11,47.2545976599,133.05,37.0642500521,-27.7625236439,46.3089230171,-14.6957499479,-5.0425236439,15.5367986159,51.76,-22.72,56.5269493251,134.3,29.3042500521,-15.2025236439,33.0129640635,-14.6957499479,-5.0425236439,15.5367986159,44.0,-10.16,45.1577855967,131.99
2020-10-01 07:00:00,44.1353500616,-6.7164309579,44.6434717498,-16.5346499384,-5.6264309579,17.4657199654,60.67,-1.09,60.679790705,134.0,35.0653500616,-15.0864309579,38.1730163072,-16.5346499384,-5.6264309579,17.4657199654,51.6,-9.46,52.46,131.99,41.4553500616,-29.4264309579,50.837593252,-16.5346499384,-5.6264309579,17.4657199654,57.99,-23.8,62.6839700402,134.22,34.2053500616,6.8435690421,34.8832396728,-16.5346499384,-5.6264309579,17.4657199654,50.74,12.47,52.2498660285,133.05,40.5853500616,-25.6664309579,48.0201657405,-16.5346499384,-5.6264309579,17.4657199654,57.12,-20.04,60.5334287811,134.22,32.2253500616,-13.9064309579,35.0978917968,-16.5346499384,-5.6264309579,17.4657199654,48.76,-8.28,49.458022605,131.99
2020-10-01 07:30:00,48.4895000585,-5.5302261854,48.8038422421,-18.4904999415,-6.2202261854,19.5087109232,66.98,0.6900000000000001,66.9835539517,133.18,38.7595000585,-12.4002261854,40.6947718293,-18.4904999415,-6.2202261854,19.5087109232,57.25,-6.18,57.5825919875,131.1,45.5595000585,-27.9802261854,53.4655132115,-18.4904999415,-6.2202261854,19.5087109232,64.05,-21.76,67.6453996958,133.39,37.7295000585,9.2097738146,38.8372901781,-18.4904999415,-6.2202261854,19.5087109232,56.22,15.43,58.2989991338,132.13,44.6295000585,-24.1002261854,50.7209343138,-18.4904999415,-6.2202261854,19.5087109232,63.12,-17.88,65.6035730734,133.39,35.5895000585,-12.9002261854,37.8553609156,-18.4904999415,-6.2202261854,19.5087109232,54.08,-6.68,54.4909974216,131.1
2020-10-01 08:00:00,51.5248000491,-5.4201382343,51.8091007312,-19.5951999509,-6.5901382343,20.6736978565,71.12,1.17,71.1296232241,132.57,41.3748000491,-9.3801382343,42.4247695621,-19.5951999509,-6.5901382343,20.6736978565,60.97,-2.79,61.03380211,130.2,48.3948000491,-27.6001382343,55.7119762919,-19.5951999509,-6.5901382343,20.6736978565,67.99,-21.01,71.1622104772,132.77,40.2348000491,11.889861765700001,41.9548322342,-19.5951999509,-6.5901382343,20.6736978565,59.83,18.48,62.6190011099,131.22,47.4048000491,-23.7101382343,53.0036387693,-19.5951999509,-6.5901382343,20.6736978565,67.0,-17.12,69.1526890294,132.77,37.8848000491,-7.3901382343,38.5988629092,-19.5951999509,-6.5901382343,20.6736978565,57.48,-0.8,57.4855668842,130.2
2020-10-01 08:30:00,53.0881500225,-3.3319956854,53.1926110287,-18.9418499775,-6.4819956854,20.020238476,72.03,3.15,72.0988446509,132.11,42.4881500225,-8.7519956854,43.3801835036,-18.9418499775,-6.4819956854,20.020238476,61.43,-2.27,61.471926926,129.9,49.9081500225,-25.4119956854,56.0052940656,-18.9418499775,-6.4819956854,20.020238476,68.85,-18.93,71.4049536097,132.32,41.3381500225,12.3980043146,43.1573071248,-18.9418499775,-6.4819956854,20.020238476,60.28,18.88,63.1674979717,130.91,48.8581500225,-21.4819956854,53.3722302536,-18.9418499775,-6.4819956854,20.020238476,67.8,-15.0,69.4394700441,132.32,38.9381500225,-6.4819956854,39.4739888438,-18.9418499775,-6.4819956854,20.020238476,57.88,0.0,57.88,129.9
2020-10-01 09:00:00,53.3921500011,-2.2470235288,53.439412389,-16.8378499989,-5.9270235288,17.8505686323,70.23,3.68,70.3263485473,131.95,42.3621500011,-7.8970235288,43.0919335065,-16.8378499989,-5.9270235288,17.8505686323,59.2,-1.97,59.2327688024,129.78,50.2821500011,-24.3170235288,55.8534890766,-16.8378499989,-5.9270235288,17.8505686323,67.12,-18.39,69.5937245734,132.17,41.2721500011,13.1929764712,43.329493349,-16.8378499989,-5.9270235288,17.8505686323,58.11,19.12,61.1747210864,130.77,49.2021500011,-20.4870235288,53.2969952042,-16.8378499989,-5.9270235288,17.8505686323,66.04,-14.56,67.6259950019,132.17,38.8821500011,-5.5670235288,39.2786626513,-16.8378499989,-5.9270235288,17.8505686323,55.72,0.36,55.7211629455,129.78
2020-10-01 09:30:00,53.8232833127,-1.9169433293,53.8574089451,-15.1367166873,-5.5069433293,16.1073466749,68.96,3.59,69.0533829729,131.78,42.6332833127,-6.3469433293,43.1031383503,-15.1367166873,-5.5069433293,16.1073466749,57.77,-0.84,57.7761066532,129.48,50.7732833127,-23.9469433293,56.1371747879,-15.1367166873,-5.5069433293,16.1073466749,65.91,-18.44,68.4409358498,131.96,41.5732833127,14.6230566707,44.0700768298,-15.1367166873,-5.5069433293,16.1073466749,56.71,20.13,60.1767480012,130.47,49.7032833127,-20.1069433293,53.6162805695,-15.1367166873,-5.5069433293,16.1073466749,64.84,-14.6,66.46341550060001,131.96,39.1832833127,-3.9069433292999998,39.3775811514,-15.1367166873,-5.5069433293,16.1073466749,54.32,1.6,54.343558956,129.48
2020-10-01 10:00:00,53.8505833425,-1.0600015513,53.8610149331,-12.5794166575,-4.8100015513,13.4676589787,66.43,3.75,66.5357603098,132.03,42.2905833425,-5.7100015512999995,42.6743196451,-12.5794166575,-4.8100015513,13.4676589787,54.87,-0.9,54.8773805862,129.73,50.9105833425,-23.1800015513,55.9392524816,-12.5794166575,-4.8100015513,13.4676589787,63.49,-18.37,66.0941525401,132.22,41.2905833425,15.2799984487,44.0271578161,-12.5794166575,-4.8100015513,13.4676589787,53.87,20.09,57.4942171005,130.74,49.8205833425,-19.4100015513,53.4681090447,-12.5794166575,-4.8100015513,13.4676589787,62.4,-14.6,64.0852557146,132.22,38.9405833425,-3.5700015513,39.1038865349,-12.5794166575,-4.8100015513,13.4676589787,51.52,1.24,51.5349201998,129.73
2020-10-01 10:30:00,53.505966720800004,-0.6760542633000001,53.5102375634,-10.5140332792,-4.4060542633,11.3999214895,64.02,3.73,64.1285685167,132.3,41.8659667208,-5.3260542633,42.2033887677,-10.5140332792,-4.4060542633,11.3999214895,52.38,-0.92,52.3880787966,129.98,50.6559667208,-22.9060542633,55.5941929191,-10.5140332792,-4.4060542633,11.3999214895,61.17,-18.5,63.9063291075,132.47,40.9359667208,15.7239457367,43.8519764765,-10.5140332792,-4.4060542633,11.3999214895,51.45,20.13,55.2477999562,130.97,49.5659667208,-19.1260542633,53.1280623461,-10.5140332792,-4.4060542633,11.3999214895,60.08,-14.72,61.8569705045,132.47,38.6059667208,-3.6460542633,38.7777562287,-10.5140332792,-4.4060542633,11.3999214895,49.12,0.76,49.125879127,129.98
2020-10-01 11:00:00,53.1198833855,-0.0999532806,53.1199774242,-8.6701166145,-4.0899532806,9.5863778324,61.79,3.99,61.9186902316,132.41,41.2998833855,-4.9099532806,41.5907202255,-8.6701166145,-4.0899532806,9.5863778324,49.97,-0.8200000000000001,49.9767275839,130.11,50.3698833855,-22.3999532806,55.1260651529,-8.6701166145,-4.0899532806,9.5863778324,59.04,-18.31,61.8140574627,132.6,40.4298833855,16.1400467194,43.5324772862,-8.6701166145,-4.0899532806,9.5863778324,49.1,20.23,53.1042644239,131.12,49.2898833855,-18.6899532806,52.7143904242,-8.6701166145,-4.0899532806,9.5863778324,57.96,-14.6,59.7705747003,132.6,38.1698833855,-3.0899532806,38.294749104,-8.6701166145,-4.0899532806,9.5863778324,46.84,1.0,46.850673421,130.11
2020-10-01 11:30:00,53.1239333859,0.3655952309,53.1251913715,-8.4860666141,-3.8644047691,9.3245348838,61.61,4.23,61.7550402801,132.41,41.1639333859,-4.4544047691,41.4042405273,-8.4860666141,-3.8644047691,9.3245348838,49.65,-0.59,49.653505415,130.11,50.3639333859,-21.9444047691,54.9370793433,-8.4860666141,-3.8644047691,9.3245348838,58.85,-18.08,61.5646724997,132.6,40.2939333859,16.5855952309,43.5738802136,-8.4860666141,-3.8644047691,9.3245348838,48.78,20.45,52.8932027769,131.12,49.2339333859,-18.2244047691,52.4986583241,-8.4860666141,-3.8644047691,9.3245348838,57.72,-14.36,59.4794754516,132.6,37.9939333859,-2.2244047691,38.0589930333,-8.4860666141,-3.8644047691,9.3245348838,46.48,1.6400000000000001,46.5089238749,130.11
2020-10-01 12:00:00,52.7296667977,0.6410475784,52.7335633405,-5.8303332023,-3.9089524216,7.0194511384,58.56,4.55,58.7364971717,132.31,41.4296667977,-4.3489524216,41.6573004182,-5.8303332023,-3.9089524216,7.0194511384,47.26,-0.44,47.2620481994,130.03,50.0996667977,-21.7089524216,54.6008720487,-5.8303332023,-3.9089524216,7.0194511384,55.93,-17.8,58.6941641051,132.49,40.6096667977,16.6610475784,43.8945958385,-5.8303332023,-3.9089524216,7.0194511384,46.44,20.57,50.7917168444,131.04,49.0496667977,-18.0289524216,52.2581375327,-5.8303332023,-3.9089524216,7.0194511384,54.88,-14.12,56.6673521527,132.49,38.3696667977,-2.0689524216,38.4254068851,-5.8303332023,-3.9089524216,7.0194511384,44.2,1.8399999999999999,44.2382820643,130.03
2020-10-01 12:30:00,55.3954668833,0.7728889812,55.4008583742,-8.1745331167,-4.1271110188,9.1572941985,63.57,4.9,63.7585672675,132.14,42.9354668833,-4.3271110188,43.1529628908,-8.1745331167,-4.1271110188,9.1572941985,51.11,-0.2,51.1103913114,129.88,52.5554668833,-21.4671110188,56.7707138832,-8.1745331167,-4.1271110188,9.1572941985,60.73,-17.34,63.157014654,132.33,42.0254668833,16.6428889812,45.2009471184,-8.1745331167,-4.1271110188,9.1572941985,50.2,20.77,54.3270917683,130.89,51.4654668833,-17.6871110188,54.4199244552,-8.1745331167,-4.1271110188,9.1572941985,59.64,-13.56,61.1621059153,132.33,39.7454668833,-1.4871110188,39.7732779257,-8.1745331167,-4.1271110188,9.1572941985,47.92,2.64,47.9926661064,129.88
2020-10-01 13:00:00,56.962583757,0.7009753401000001,56.9668966567,-7.747416243,-4.4690246599,8.9439722637,64.71,5.17,64.9161998272,132.31,43.822583757,-4.5090246599,44.0539459132,-7.747416243,-4.4690246599,8.9439722637,51.57,-0.04,51.5700155129,130.06,54.072583757,-21.5690246599,58.2156949537,-7.747416243,-4.4690246599,8.9439722637,61.82,-17.1,64.141424992,132.49,42.892583757,16.4909753401,45.9535200939,-7.747416243,-4.4690246599,8.9439722637,50.64,20.96,54.8063062065,131.07,52.972583757,-17.8290246599,55.8924748979,-7.747416243,-4.4690246599,8.9439722637,60.72,-13.36,62.1724054545,132.49,40.532583757,-1.5090246599000001,40.5606644601,-7.747416243,-4.4690246599,8.9439722637,48.28,2.96,48.3706522594,130.06
2020-10-01 13:30:00,54.7123001477,-0.6658861964,54.7163521433,-9.0876998523,-4.6158861964,10.1927765592,63.8,3.95,63.9221596944,132.89,42.8223001477,-5.7058861964,43.2007699841,-9.0876998523,-4.6158861964,10.1927765592,51.91,-1.09,51.921442584,130.63,51.8723001477,-23.1158861964,56.789785325,-9.0876998523,-4.6158861964,10.1927765592,60.96,-18.5,63.7053498538,133.07,41.9123001477,15.5341138036,44.6984294504,-9.0876998523,-4.6158861964,10.1927765592,51.0,20.15,54.8363246398,131.62,50.7923001477,-19.3358861964,54.3482681352,-9.0876998523,-4.6158861964,10.1927765592,59.88,-14.72,61.662734289,133.07,39.6323001477,-3.8158861964,39.8155773845,-9.0876998523,-4.6158861964,10.1927765592,48.72,0.8,48.7265677018,130.63
2020-10-01 14:00:00,51.8699667765,-1.2812744347,51.8857891678,-6.8300332235,-4.3912744347,8.1198919325,58.7,3.11,58.7823281267,133.31,40.2799667765,-5.9212744347,40.7128630097,-6.8300332235,-4.3912744347,8.1198919325,47.11,-1.53,47.1348384955,130.98,49.2499667765,-23.9112744347,54.7476782391,-6.8300332235,-4.3912744347,8.1198919325,56.08,-19.52,59.3801044122,133.51,39.4999667765,15.4187255653,42.4026470094,-6.8300332235,-4.3912744347,8.1198919325,46.33,19.81,50.387548065,132.0,48.2099667765,-20.1912744347,52.2674703796,-6.8300332235,-4.3912744347,8.1198919325,55.04,-15.8,57.2629164469,133.51,37.2899667765,-4.3912744347,37.5476352565,-6.8300332235,-4.3912744347,8.1198919325,44.12,0.0,44.12,130.98
2020-10-01 14:30:00,51.4819000926,-0.2925070086,51.482731061,-5.6480999074,-3.1125070086,6.4489326592000005,57.13,2.8200000000000003,57.1995568165,133.45,39.3219000926,-4.7025070086,39.6020883169,-5.6480999074,-3.1125070086,6.4489326592000005,44.97,-1.5899999999999999,44.9980999599,131.09,48.9219000926,-22.9725070086,54.0470941581,-5.6480999074,-3.1125070086,6.4489326592000005,54.57,-19.86,58.0715463889,133.63,38.5719000926,16.6474929914,42.0110759164,-5.6480999074,-3.1125070086,6.4489326592000005,44.22,19.76,48.4341408513,132.09,47.9119000926,-19.3125070086,51.6577496359,-5.6480999074,-3.1125070086,6.4489326592000005,53.56,-16.2,55.9563544202,133.63,36.3919000926,-3.1125070086,36.5247599887,-5.6480999074,-3.1125070086,6.4489326592000005,42.04,0.0,42.04,131.09
2020-10-01 15:00:00,51.2198834245,-0.6933077042,51.2245754848,-7.1601165755,-3.2833077042,7.8770158598,58.38,2.59,58.4374237967,133.45,39.4398834245,-5.5733077042,39.8317230773,-7.1601165755,-3.2833077042,7.8770158598,46.6,-2.29,46.6562332384,131.09,48.6098834245,-23.3133077042,53.9113261074,-7.1601165755,-3.2833077042,7.8770158598,55.77,-20.03,59.2578585506,133.63,38.6598834245,15.7966922958,41.7626875798,-7.1601165755,-3.2833077042,7.8770158598,45.82,19.08,49.6338473222,132.09,47.5998834245,-19.6033077042,51.4785253768,-7.1601165755,-3.2833077042,7.8770158598,54.76,-16.32,57.1401785086,133.63,36.5198834245,-3.7233077042,36.7091937476,-7.1601165755,-3.2833077042,7.8770158598,43.68,-0.44,43.682216061,131.09
2020-10-01 15:30:00,52.0597500622,-1.2425952533,52.0745774779,-9.0502499378,-3.6525952533,9.7595325718,61.11,2.41,61.1575032191,133.28,39.9697500622,-6.2025952533,40.4481533313,-9.0502499378,-3.6525952533,9.7595325718,49.02,-2.55,49.0862801605,130.99,49.3397500622,-23.7725952533,54.7681223092,-9.0502499378,-3.6525952533,9.7595325718,58.39,-20.12,61.7592624632,133.47,39.1097500622,15.1674047467,41.9478571167,-9.0502499378,-3.6525952533,9.7595325718,48.16,18.82,51.7066533436,132.0,48.3497500622,-20.0125952533,52.3278348477,-9.0502499378,-3.6525952533,9.7595325718,57.4,-16.36,59.6859246389,133.47,36.9497500622,-4.2925952533,37.198258073,-9.0502499378,-3.6525952533,9.7595325718,46.0,-0.64,46.0044519585,130.99
2020-10-01 16:00:00,54.1874000193,-1.9235004095,54.221528701,-14.1425999807,-4.9935004095,14.9982725857,68.33,3.07,68.3989312782,132.64,42.4974000193,-7.0235004095,43.0738733619,-14.1425999807,-4.9935004095,14.9982725857,56.64,-2.03,56.6763663267,130.4,51.1574000193,-24.2535004095,56.6154736697,-14.1425999807,-4.9935004095,14.9982725857,65.3,-19.26,68.0811104492,132.82,41.4574000193,14.2564995905,43.8402075375,-14.1425999807,-4.9935004095,14.9982725857,55.6,19.25,58.8381041503,131.39,50.1374000193,-20.3935004095,54.1262758708,-14.1425999807,-4.9935004095,14.9982725857,64.28,-15.4,66.0990045311,132.82,39.1374000193,-5.0335004095,39.4597542648,-14.1425999807,-4.9935004095,14.9982725857,53.28,-0.04,53.280015015000004,130.4
2020-10-01 16:30:00,55.61873335,-2.3258785287,55.667344201,-14.44126665,-5.6658785287,15.5129739882,70.06,3.34,70.1395694312,132.32,43.53873335,-7.5958785287,44.1963649223,-14.44126665,-5.6658785287,15.5129739882,57.98,-1.9300000000000002,58.0121133902,130.11,52.52873335,-24.5258785287,57.9722911826,-14.44126665,-5.6658785287,15.5129739882,66.97,-18.86,69.5749991017,132.52,42.47873335,13.604121471300001,44.6039786121,-14.44126665,-5.6658785287,15.5129739882,56.92,19.27,60.093421437,131.1,51.43873335,-20.6658785287,55.4348430503,-14.44126665,-5.6658785287,15.5129739882,65.88,-15.0,67.5660743273,132.52,40.15873335,-5.6258785287,40.5508862233,-14.44126665,-5.6658785287,15.5129739882,54.6,0.04,54.600014652,130.11
2020-10-01 17:00:00,56.7533999967,-2.5603782459,56.8111252128,-13.2366000033,-6.0303782459,14.5455505718,69.99,3.47,70.0759659227,131.95,44.8233999967,-7.4803782459,45.4432970411,-13.2366000033,-6.0303782459,14.5455505718,58.06,-1.45,58.078103447,129.7,53.6633999967,-24.6403782459,59.0500528307,-13.2366000033,-6.0303782459,14.5455505718,66.9,-18.61,69.4402052128,132.14,43.7433999967,13.5696217541,45.7997781416,-13.2366000033,-6.0303782459,14.5455505718,56.98,19.6,60.2567871696,130.66,52.6033999967,-20.7903782459,56.5628634249,-13.2366000033,-6.0303782459,14.5455505718,65.84,-14.76,67.4741669085,132.14,41.3633999967,-5.6303782459,41.7448442143,-13.2366000033,-6.0303782459,14.5455505718,54.6,0.4,54.6014651818,129.7
2020-10-01 17:30:00,57.8949999726,-2.9069276164,57.9679329457,-16.2950000274,-6.4369276164,17.5203043076,74.19,3.5300000000000002,74.27393217,131.83,45.9949999726,-7.8469276164,46.6595573864,-16.2950000274,-6.4369276164,17.5203043076,62.29,-1.4100000000000001,62.3059563766,129.59,54.6349999726,-24.9069276164,60.044469065,-16.2950000274,-6.4369276164,17.5203043076,70.93,-18.47,73.29533273,132.0,44.7949999726,13.2330723836,46.7087382323,-16.2950000274,-6.4369276164,17.5203043076,61.09,19.67,64.1786335161,130.54,53.5849999726,-20.9969276164,57.5519173564,-16.2950000274,-6.4369276164,17.5203043076,69.88,-14.56,71.3807256898,132.0,42.3449999726,-5.6769276164,42.7238402984,-16.2950000274,-6.4369276164,17.5203043076,58.64,0.76,58.6449247591,129.59
2020-10-01 18:00:00,59.3090332953,-2.381987808,59.3568470889,-20.2309667047,-6.881987808,21.3694588139,79.54,4.5,79.6671927458,131.2,47.2690332953,-8.011987808,47.943231611,-20.2309667047,-6.881987808,21.3694588139,67.5,-1.13,67.5094578559,129.05,55.8090332953,-24.161987808,60.8148818316,-20.2309667047,-6.881987808,21.3694588139,76.04,-17.28,77.9787150446,131.37,45.9490332953,12.948012192,47.7385031237,-20.2309667047,-6.881987808,21.3694588139,66.18,19.83,69.0870559512,130.0,54.6890332953,-20.161987808,58.2871865434,-20.2309667047,-6.881987808,21.3694588139,74.92,-13.28,76.0878755125,131.37,43.4490332953,-5.121987808,43.7498943244,-20.2309667047,-6.881987808,21.3694588139,63.68,1.76,63.7043169652,129.05
2020-10-01 18:30:00,59.1335000118,-2.8134930772,59.2003933005,-18.4964999882,-7.0834930772,19.8064733355,77.63,4.27,77.7473459354,130.92,46.9735000118,-8.5634930772,47.7477027409,-18.4964999882,-7.0834930772,19.8064733355,65.47,-1.48,65.4867261359,128.78,55.7235000118,-24.4834930772,60.865013651699996,-18.4964999882,-7.0834930772,19.8064733355,74.22,-17.4,76.2323317235,131.1,45.7035000118,12.2965069228,47.3287861225,-18.4964999882,-7.0834930772,19.8064733355,64.2,19.38,67.061348033,129.75,54.5835000118,-20.5634930772,58.3285155054,-18.4964999882,-7.0834930772,19.8064733355,73.08,-13.48,74.3128306553,131.1,43.1435000118,-6.2834930772,43.5986683113,-18.4964999882,-7.0834930772,19.8064733355,61.64,0.8,61.6451912155,128.78
2020-10-01 19:00:00,59.8147333938,-2.5373041853,59.8685246478,-18.9152666062,-7.2673041853,20.2632924498,78.73,4.73,78.8719582615,130.8,47.4347333938,-8.6473041853,48.2164888997,-18.9152666062,-7.2673041853,20.2632924498,66.35,-1.38,66.3643496163,128.69,56.3547333938,-24.1973041853,61.3299723277,-18.9152666062,-7.2673041853,20.2632924498,75.27,-16.93,77.1504880088,130.99,46.1447333938,12.2126958147,47.7334930531,-18.9152666062,-7.2673041853,20.2632924498,65.06,19.48,67.9137246807,129.65,55.2047333938,-20.2673041853,58.8075352996,-18.9152666062,-7.2673041853,20.2632924498,74.12,-13.0,75.2514079603,130.99,43.6447333938,-6.1873041853,44.0811239205,-18.9152666062,-7.2673041853,20.2632924498,62.56,1.08,62.5693215562,128.69
2020-10-01 19:30:00,60.1956500681,-2.5238054109,60.2485342632,-19.1143499319,-7.3438054109,20.4765683461,79.31,4.82,79.4563307736,131.1,47.7256500681,-9.0838054109,48.582437106,-19.1143499319,-7.3438054109,20.4765683461,66.84,-1.74,66.8626442791,129.05,56.6956500681,-24.2638054109,61.6695142648,-19.1143499319,-7.3438054109,20.4765683461,75.81,-16.92,77.6752373669,131.29,46.4156500681,11.8861945891,47.9134030627,-19.1143499319,-7.3438054109,20.4765683461,65.53,19.23,68.2932924964,130.0,55.5656500681,-20.3038054109,59.1589890182,-19.1143499319,-7.3438054109,20.4765683461,74.68,-12.96,75.7962004325,131.29,43.8856500681,-6.9038054109,44.4253622501,-19.1143499319,-7.3438054109,20.4765683461,63.0,0.44,63.0015364892,129.05
2020-10-01 20:00:00,58.4770834137,-3.6321560006,58.5897759151,-18.1729165863,-7.0621560006,19.4968957691,76.65,3.43,76.7267059113,131.74,46.3370834137,-9.6821560006,47.3378225535,-18.1729165863,-7.0621560006,19.4968957691,64.51,-2.62,64.5631822326,129.62,55.1070834137,-25.5621560006,60.7471354202,-18.1729165863,-7.0621560006,19.4968957691,73.28,-18.5,75.5791532104,131.92,45.1270834137,11.4678439994,46.5614121717,-18.1729165863,-7.0621560006,19.4968957691,63.3,18.53,65.9564318319,130.62,54.0270834137,-21.6221560006,58.193155717,-18.1729165863,-7.0621560006,19.4968957691,72.2,-14.56,73.6534697078,131.92,42.6670834137,-7.0621560006,43.2475901572,-18.1729165863,-7.0621560006,19.4968957691,60.84,0.0,60.84,129.62
2020-10-01 20:30:00,55.5718500798,-5.854109448,55.8793442939,-17.0481499202,-6.7041094480000005,18.3189655601,72.62,0.85,72.6249743546,132.65,43.9118500798,-10.524109448,45.1553701912,-17.0481499202,-6.7041094480000005,18.3189655601,60.96,-3.8200000000000003,61.0795710528,130.4,52.4018500798,-28.014109448,59.4200658023,-17.0481499202,-6.7041094480000005,18.3189655601,69.45,-21.31,72.6458436526,132.84,42.8118500798,10.815890552,44.1569699559,-17.0481499202,-6.7041094480000005,18.3189655601,59.86,17.52,62.3712273408,131.4,51.3918500798,-24.104109448,56.7638119483,-17.0481499202,-6.7041094480000005,18.3189655601,68.44,-17.4,70.6172330242,132.84,40.4718500798,-9.184109448,41.5008254765,-17.0481499202,-6.7041094480000005,18.3189655601,57.52,-2.48,57.5734383201,130.4
2020-10-01 21:00:00,52.7600667146,-7.1191854363000004,53.2382141042,-16.3999332854,-6.4791854363,17.633424389,69.16,-0.64,69.1629611859,133.2,41.7500667146,-11.3891854363,43.2756469111,-16.3999332854,-6.4791854363,17.633424389,58.15,-4.91,58.3569241821,130.88,49.7500667146,-29.4591854363,57.817927537,-16.3999332854,-6.4791854363,17.633424389,66.15,-22.98,70.0278723081,133.37,40.7100667146,10.1308145637,41.951673812,-16.3999332854,-6.4791854363,17.633424389,57.11,16.61,59.4764171752,131.91,48.8000667146,-25.5991854363,55.1068489967,-16.3999332854,-6.4791854363,17.633424389,65.2,-19.12,67.9456724155,133.37,38.4400667146,-11.6391854363,40.1635327958,-16.3999332854,-6.4791854363,17.633424389,54.84,-5.16,55.0822221774,130.88
2020-10-01 21:30:00,50.2070333777,-5.8411308805,50.5456725205,-15.3729666223,-6.1311308805,16.5504945136,65.58,0.29,65.5806411985,133.55,39.2170333777,-16.0311308805,42.3671200845,-15.3729666223,-6.1311308805,16.5504945136,54.59,-9.9,55.480429883,131.81,47.3270333777,-28.3411308805,55.1640080843,-15.3729666223,-6.1311308805,16.5504945136,62.7,-22.21,66.5174721408,133.75,38.3370333777,5.8788691195,38.7851676589,-15.3729666223,-6.1311308805,16.5504945136,53.71,12.01,55.0363897799,132.88,46.3870333777,-24.4911308805,52.4554321056,-15.3729666223,-6.1311308805,16.5504945136,61.76,-18.36,64.4312594941,133.75,36.2270333777,-15.1311308805,39.2600187095,-15.3729666223,-6.1311308805,16.5504945136,51.6,-9.0,52.3790034269,131.81
2020-10-01 22:00:00,47.4822167506,-5.5603220979,47.8066741092,-13.9677832494,-5.7103220979,15.0899551809,61.45,0.15,61.4501830754,134.11,36.5822167506,-19.3303220979,41.3753541954,-13.9677832494,-5.7103220979,15.0899551809,50.55,-13.62,52.3527162619,132.69,44.7722167506,-28.2703220979,52.9505666096,-13.9677832494,-5.7103220979,15.0899551809,58.74,-22.56,62.9232961629,134.3,35.8322167506,2.8796779021,35.9477440472,-13.9677832494,-5.7103220979,15.0899551809,49.8,8.59,50.5354143151,133.75,43.8322167506,-24.4703220979,50.2001980957,-13.9677832494,-5.7103220979,15.0899551809,57.8,-18.76,60.7682285409,134.3,33.9522167506,-17.3903220979,38.146773454,-13.9677832494,-5.7103220979,15.0899551809,47.92,-11.68,49.322903402,132.69
2020-10-01 22:30:00,44.6204500754,-6.5672715436,45.1011487709,-12.8595499246,-5.3572715436,13.9308428552,57.48,-1.21,57.4927343236,134.38,34.3904500754,-19.5172715436,39.5427230334,-12.8595499246,-5.3572715436,13.9308428552,47.25,-14.16,49.3261401287,132.88,42.0804500754,-29.3972715436,51.3318989787,-12.8595499246,-5.3572715436,13.9308428552,54.94,-24.04,59.9693688478,134.58,33.7304500754,2.7627284564,33.8434030619,-12.8595499246,-5.3572715436,13.9308428552,46.59,8.12,47.2923090999,133.96,41.1804500754,-25.6772715436,48.5299056494,-12.8595499246,-5.3572715436,13.9308428552,54.04,-20.32,57.7340800568,134.58,31.8604500754,-17.4372715436,36.3200594423,-12.8595499246,-5.3572715436,13.9308428552,44.72,-12.08,46.3228323832,132.88
2020-10-01 23:00:00,41.7099834637,-7.1744691719,42.322520346,-11.560016536300001,-4.9544691719,12.5769927684,53.27,-2.22,53.3162386145,134.91,32.1099834637,-20.2344691719,37.9537189312,-11.560016536300001,-4.9544691719,12.5769927684,43.67,-15.28,46.2660491073,133.43,39.3399834637,-30.1844691719,49.5856479045,-11.560016536300001,-4.9544691719,12.5769927684,50.9,-25.23,56.8098838232,135.13,31.5499834637,2.1755308281,31.6249014376,-11.560016536300001,-4.9544691719,12.5769927684,43.11,7.13,43.6956405148,134.5,38.4799834637,-26.5144691719,46.7303563311,-11.560016536300001,-4.9544691719,12.5769927684,50.04,-21.56,54.4870186375,135.13,29.7999834637,-15.5544691719,33.6151829633,-11.560016536300001,-4.9544691719,12.5769927684,41.36,-10.6,42.6967165014,133.43
2020-10-01 23:30:00,39.4401834777,-8.3810423004,40.3208375755,-10.3498165223,-4.5510423004,11.3062234219,49.79,-3.83,49.9370904239,136.09,30.1601834777,-20.0110423004,36.1950063041,-10.3498165223,-4.5510423004,11.3062234219,40.51,-15.46,43.3597935881,134.43,37.2301834777,-31.7910423004,48.9566842457,-10.3498165223,-4.5510423004,11.3062234219,47.58,-27.24,54.8258515666,136.33,29.680183477699998,2.7389576996000002,29.8062943109,-10.3498165223,-4.5510423004,11.3062234219,40.03,7.29,40.6883890072,135.56,36.4501834777,-28.1510423004,46.0553694824,-10.3498165223,-4.5510423004,11.3062234219,46.8,-23.6,52.413738657,136.33,27.9701834777,-14.3110423004,31.418737968,-10.3498165223,-4.5510423004,11.3062234219,38.32,-9.76,39.5433938857,134.43
2020-10-02 00:00:00,37.1566168165,-9.2983600603,38.3023977455,-9.4233831835,-4.2583600603,10.3408791226,46.58,-5.04,46.8518729615,135.53,28.3866168165,-19.9083600603,34.6719312207,-9.4233831835,-4.2583600603,10.3408791226,37.81,-15.65,40.9208821997,133.78,35.0866168165,-32.5083600603,47.8316229438,-9.4233831835,-4.2583600603,10.3408791226,44.51,-28.25,52.718142987,135.78,27.9466168165,2.6116399397,28.0683817606,-9.4233831835,-4.2583600603,10.3408791226,37.37,6.87,37.9962340239,134.9,34.2966168165,-28.9383600603,44.8741195795,-9.4233831835,-4.2583600603,10.3408791226,43.72,-24.68,50.2049878,135.78,26.2566168165,-14.6583600603,30.0712062662,-9.4233831835,-4.2583600603,10.3408791226,35.68,-10.4,37.1648005511,133.78
2020-10-02 00:30:00,36.4876168927,-9.3312022802,37.6618842134,-8.8423831073,-4.0912022802,9.7429808125,45.33,-5.24,45.6318583886,135.99,27.7676168927,-19.9012022802,34.162821899,-8.8423831073,-4.0912022802,9.7429808125,36.61,-15.81,39.8779161943,134.24,34.4776168927,-32.7012022802,47.5192034569,-8.8423831073,-4.0912022802,9.7429808125,43.32,-28.61,51.9148774438,136.23,27.3776168927,2.7387977198,27.5142675657,-8.8423831073,-4.0912022802,9.7429808125,36.22,6.83,36.8583409827,135.36,33.7176168927,-29.1712022802,44.5851626822,-8.8423831073,-4.0912022802,9.7429808125,42.56,-25.08,49.4,136.23,25.7176168927,-16.2512022802,30.4219886627,-8.8423831073,-4.0912022802,9.7429808125,34.56,-12.16,36.6368557603,134.24
2020-10-02 01:00:00,35.5547502276,-9.4279196337,36.7835008172,-8.6552497724,-4.0279196337,9.5465954768,44.21,-5.4,44.5385686793,136.27,27.0647502276,-19.9779196337,33.6395299874,-8.6552497724,-4.0279196337,9.5465954768,35.72,-15.95,39.1193162006,134.5,33.5847502276,-32.8979196337,47.0128553066,-8.6552497724,-4.0279196337,9.5465954768,42.24,-28.87,51.1634097769,136.52,26.6947502276,2.7520803663,26.8362373678,-8.6552497724,-4.0279196337,9.5465954768,35.35,6.78,35.9943176071,135.64,32.8247502276,-29.3479196337,44.0314048644,-8.6552497724,-4.0279196337,9.5465954768,41.48,-25.32,48.5972509511,136.52,25.0647502276,-17.8279196337,30.7583553273,-8.6552497724,-4.0279196337,9.5465954768,33.72,-13.8,36.434576984,134.5
2020-10-02 01:30:00,36.1672835566,-9.399064592,37.3686341076,-9.0627164434,-4.159064592,9.9714917447,45.23,-5.24,45.5325213446,136.41,27.6472835566,-19.919064592,34.0755252678,-9.0627164434,-4.159064592,9.9714917447,36.71,-15.76,39.9499899875,134.62,34.1572835566,-32.899064592,47.4243447081,-9.0627164434,-4.159064592,9.9714917447,43.22,-28.74,51.9033332263,136.64,27.2472835566,2.840935408,27.3949881403,-9.0627164434,-4.159064592,9.9714917447,36.31,7.0,36.9785897514,135.73,33.4172835566,-29.359064592,44.4822381858,-9.0627164434,-4.159064592,9.9714917447,42.48,-25.2,49.3922099121,136.64,25.5772835566,-16.639064592,30.5132086911,-9.0627164434,-4.159064592,9.9714917447,34.64,-12.48,36.8195600191,134.62
2020-10-02 02:00:00,35.7814002434,-9.5192327846,37.0259962213,-9.5885997566,-4.3392327846,10.5247416335,45.37,-5.18,45.6647489865,136.41,27.5914002434,-20.0192327846,34.0889285351,-9.5885997566,-4.3392327846,10.5247416335,37.18,-15.68,40.351143726,134.69,33.7614002434,-33.0392327846,47.2379407826,-9.5885997566,-4.3392327846,10.5247416335,43.35,-28.7,51.9895422176,136.64,27.1814002434,2.7607672154,27.3212436541,-9.5885997566,-4.3392327846,10.5247416335,36.77,7.1,37.4492042639,135.73,33.0114002434,-29.4592327846,44.2447617496,-9.5885997566,-4.3392327846,10.5247416335,42.6,-25.12,49.4547712562,136.64,25.5314002434,-14.8992327846,29.560776985,-9.5885997566,-4.3392327846,10.5247416335,35.12,-10.56,36.6732600133,134.69
2020-10-02 02:30:00,35.3736503021,-9.7027075494,36.6802081439,-9.3963496979,-4.2927075494,10.330475582,44.77,-5.41,45.0956871552,136.51,27.1736503021,-20.2027075494,33.8608426219,-9.3963496979,-4.2927075494,10.330475582,36.57,-15.91,39.8809854442,134.69,33.3736503021,-33.2227075494,47.0908571954,-9.3963496979,-4.2927075494,10.330475582,42.77,-28.93,51.6354316337,136.74,26.7836503021,2.5772924506,26.9073662754,-9.3963496979,-4.2927075494,10.330475582,36.18,6.87,36.8264755305,135.82,32.6036503021,-29.6927075494,44.0982414007,-9.3963496979,-4.2927075494,10.330475582,42.0,-25.4,49.0831946801,136.74,25.1236503021,-17.7727075494,30.7744526862,-9.3963496979,-4.2927075494,10.330475582,34.52,-13.48,37.0586130339,134.69
2020-10-02 03:00:00,34.4553336844,-10.0499693289,35.8911117523,-9.0646663156,-4.1999693289,9.9903912724,43.52,-5.85,43.9114210656,136.65,26.4453336844,-20.2399693289,33.3018322637,-9.0646663156,-4.1999693289,9.9903912724,35.51,-16.04,38.9646211325,134.81,32.5153336844,-33.5999693289,46.7568696933,-9.0646663156,-4.1999693289,9.9903912724,41.58,-29.4,50.9240257639,136.88,26.0753336844,2.5500306711,26.1997267768,-9.0646663156,-4.1999693289,9.9903912724,35.14,6.75,35.7824272514,135.93,31.7753336844,-30.0799693289,43.7547298653,-9.0646663156,-4.1999693289,9.9903912724,40.84,-25.88,48.3495604944,136.88,24.4153336844,-17.8799693289,30.2622177331,-9.0646663156,-4.1999693289,9.9903912724,33.48,-13.68,36.1670125944,134.81
2020-10-02 03:30:00,33.9630170916,-9.9074072623,35.3785704718,-8.7169829084,-4.1474072623,9.6533298931,42.68,-5.76,43.0669246638,136.8,26.0130170916,-20.6874072623,33.236213344,-8.7169829084,-4.1474072623,9.6533298931,34.73,-16.54,38.4674472769,135.01,32.0430170916,-33.5074072623,46.3627143918,-8.7169829084,-4.1474072623,9.6533298931,40.76,-29.36,50.2333275824,137.03,25.6630170916,2.1725927377,25.7548171309,-8.7169829084,-4.1474072623,9.6533298931,34.38,6.32,34.9560695731,136.14,31.3230170916,-29.9874072623,43.3633023885,-8.7169829084,-4.1474072623,9.6533298931,40.04,-25.84,47.6540365552,137.03,24.0430170916,-17.1874072623,29.5545874488,-8.7169829084,-4.1474072623,9.6533298931,32.76,-13.04,35.2598808847,135.01
2020-10-02 04:00:00,33.5465671651,-9.9827475234,35.0003916646,-8.5434328349,-4.1127475234,9.481821386,42.09,-5.87,42.4973528587,137.07,25.5865671651,-20.8327475234,32.9950873414,-8.5434328349,-4.1127475234,9.481821386,34.13,-16.72,38.0054640808,135.28,31.6665671651,-33.6927475234,46.2382170038,-8.5434328349,-4.1127475234,9.481821386,40.21,-29.58,49.9181379861,137.28,25.2665671651,2.1172524766,25.3551212649,-8.5434328349,-4.1127475234,9.481821386,33.81,6.23,34.3791942896,136.4,30.8965671651,-30.1527475234,43.1715884094,-8.5434328349,-4.1127475234,9.481821386,39.44,-26.04,47.2609267789,137.28,23.6565671651,-17.0327475234,29.1504315273,-8.5434328349,-4.1127475234,9.481821386,32.2,-12.92,34.6953368625,135.28
2020-10-02 04:30:00,33.6673005395,-9.9056858653,35.0942978001,-8.3626994605,-4.0856858653,9.3073933653,42.03,-5.82,42.431041703,136.71,25.6573005395,-20.7556858653,33.0014479488,-8.3626994605,-4.0856858653,9.3073933653,34.02,-16.67,37.8846842405,134.89,31.7773005395,-33.5256858653,46.192731488,-8.3626994605,-4.0856858653,9.3073933653,40.14,-29.44,49.7788428954,136.93,25.3173005395,2.1043141347,25.4046028228,-8.3626994605,-4.0856858653,9.3073933653,33.68,6.19,34.2441016819,136.04,31.0773005395,-30.0456858653,43.2266335486,-8.3626994605,-4.0856858653,9.3073933653,39.44,-25.96,47.2168952812,136.93,23.717300539500002,-16.3256858653,28.7930263059,-8.3626994605,-4.0856858653,9.3073933653,32.08,-12.24,34.33575396,134.89
2020-10-02 05:00:00,33.8085172605,-9.8110581391,35.203305259,-8.1814827395,-4.0110581391,9.1118190946,41.99,-5.8,42.3886789131,136.71,25.7085172605,-20.6610581391,32.9819220659,-8.1814827395,-4.0110581391,9.1118190946,33.89,-16.65,37.7591657747,134.89,31.9185172605,-33.4110581391,46.2070400489,-8.1814827395,-4.0110581391,9.1118190946,40.1,-29.4,49.7229323351,136.93,25.3685172605,2.1789418609,25.4619216798,-8.1814827395,-4.0110581391,9.1118190946,33.55,6.19,34.1162512595,136.04,31.1785172605,-29.8910581391,43.1923059727,-8.1814827395,-4.0110581391,9.1118190946,39.36,-25.88,47.1060930242,136.93,23.7785172605,-17.3310581391,29.4241985333,-8.1814827395,-4.0110581391,9.1118190946,31.96,-13.32,34.6246155213,134.89
2020-10-02 05:30:00,34.5253839581,-9.2313784341,35.7382216297,-8.2746160419,-4.1313784341,9.2486517075,42.8,-5.1,43.1027841328,135.42,26.3753839581,-20.0913784341,33.1560607781,-8.2746160419,-4.1313784341,9.2486517075,34.65,-15.96,38.1489724632,133.64,32.5953839581,-32.471378434100004,46.0092324734,-8.2746160419,-4.1313784341,9.2486517075,40.87,-28.34,49.7344196709,135.64,26.0153839581,2.3786215659,26.1238979297,-8.2746160419,-4.1313784341,9.2486517075,34.29,6.51,34.9024956128,134.77,31.8453839581,-28.9713784341,43.0519366326,-8.2746160419,-4.1313784341,9.2486517075,40.12,-24.84,47.1872864234,135.64,24.3653839581,-18.2913784341,30.4671373852,-8.2746160419,-4.1313784341,9.2486517075,32.64,-14.16,35.5791399559,133.64
2020-10-02 06:00:00,36.011834201,-8.7723552836,37.0648947084,-8.718165799,-4.3423552836,9.7397363572,44.73,-4.43,44.9488353575,135.42,27.551834201,-19.7223552836,33.8832534709,-8.718165799,-4.3423552836,9.7397363572,36.27,-15.38,39.3961584422,133.64,34.011834201,-31.9923552836,46.6938503693,-8.718165799,-4.3423552836,9.7397363572,42.73,-27.65,50.8957306657,135.64,27.121834201,2.7476447164,27.2606574006,-8.718165799,-4.3423552836,9.7397363572,35.84,7.09,36.5345548762,134.77,33.241834201,-28.4623552836,43.7621435642,-8.718165799,-4.3423552836,9.7397363572,41.96,-24.12,48.3985123738,135.64,25.441834201,-14.1823552836,29.1277553015,-8.718165799,-4.3423552836,9.7397363572,34.16,-9.84,35.5489971729,133.64
2020-10-02 06:30:00,39.8459844244,-7.5514587175,40.5552339842,-10.1040155756,-4.8114587175,11.1911244181,49.95,-2.74,50.0250947026,134.44,30.5759844244,-18.4814587175,35.7275123658,-10.1040155756,-4.8114587175,11.1911244181,40.68,-13.67,42.9153970039,132.71,37.5959844244,-30.4314587175,48.3687060455,-10.1040155756,-4.8114587175,11.1911244181,47.7,-25.62,54.1449388216,134.65,30.0259844244,3.6385412825,30.2456397406,-10.1040155756,-4.8114587175,11.1911244181,40.13,8.45,41.0099914655,133.81,36.8159844244,-26.7714587175,45.5206295102,-10.1040155756,-4.8114587175,11.1911244181,46.92,-21.96,51.8047102106,134.65,28.2159844244,-16.0514587175,32.462148789,-10.1040155756,-4.8114587175,11.1911244181,38.32,-11.24,39.9344462839,132.71
