Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-02 07:00:00,43.4589677912,-5.1350457784,43.7612908473,-11.9610322088,-5.4050457784,13.1255785155,55.42,0.27,55.4206577009,133.7,33.5789677912,-17.9750457784,38.0873909406,-11.9610322088,-5.4050457784,13.1255785155,45.54,-12.57,47.2429518553,132.2,40.9789677912,-27.8050457784,49.5216757791,-11.9610322088,-5.4050457784,13.1255785155,52.94,-22.4,57.4839421056,133.91,32.8989677912,4.0049542216,33.1418427376,-11.9610322088,-5.4050457784,13.1255785155,44.86,9.41,45.8363142061,133.26,40.0789677912,-24.1250457784,46.779712408500004,-11.9610322088,-5.4050457784,13.1255785155,52.04,-18.72,55.3046110193,133.91,30.9989677912,-17.1650457784,35.4340909393,-11.9610322088,-5.4050457784,13.1255785155,42.96,-11.76,44.5405343479,132.2
2020-10-02 07:30:00,48.4796345585,-2.6624359024,48.5526882042,-14.0003654415,-6.0624359024,15.2565842038,62.48,3.4,62.5724412182,132.2,37.4896345585,-16.2224359024,40.8489917371,-14.0003654415,-6.0624359024,15.2565842038,51.49,-10.16,52.4828133773,130.77,45.6896345585,-24.9224359024,52.0448894455,-14.0003654415,-6.0624359024,15.2565842038,59.69,-18.86,62.5986876859,132.39,36.6296345585,5.3275640976,37.0150383912,-14.0003654415,-6.0624359024,15.2565842038,50.63,11.39,51.8953658817,131.85,44.6796345585,-21.1424359024,49.4294683379,-14.0003654415,-6.0624359024,15.2565842038,58.68,-15.08,60.5867048122,132.39,34.5996345585,-15.8224359024,38.0458169772,-14.0003654415,-6.0624359024,15.2565842038,48.6,-9.76,49.5703298355,130.77
2020-10-02 08:00:00,52.3163013258,-0.26703974480000003,52.316982851,-15.4336986742,-6.5570397448,16.7688349322,67.75,6.29,68.0413594808,131.22,40.4163013258,-15.0270397448,43.1194774591,-15.4336986742,-6.5570397448,16.7688349322,55.85,-8.47,56.4886130118,129.95,49.2763013258,-22.2670397448,54.0737915385,-15.4336986742,-6.5570397448,16.7688349322,64.71,-15.71,66.5897004048,131.4,39.4463013258,6.2929602552,39.9451128057,-15.4336986742,-6.5570397448,16.7688349322,54.88,12.85,56.3643229357,131.0,48.2063013258,-18.4770397448,51.6260446407,-15.4336986742,-6.5570397448,16.7688349322,63.64,-11.92,64.7467064799,131.4,37.2863013258,-15.6770397448,40.4479646177,-15.4336986742,-6.5570397448,16.7688349322,52.72,-9.12,53.5030167374,129.95
2020-10-02 08:30:00,54.1287845282,1.5477960641,54.1509093844,-15.9612154718,-6.7422039359,17.326791776,70.09,8.29,70.5785533997,130.73,41.8387845282,-14.9722039359,44.4370428977,-15.9612154718,-6.7422039359,17.326791776,57.8,-8.23,58.3829846788,129.66,50.9887845282,-20.3222039359,54.8894171992,-15.9612154718,-6.7422039359,17.326791776,66.95,-13.58,68.3133874142,130.91,40.8187845282,6.2477960641,41.2941657625,-15.9612154718,-6.7422039359,17.326791776,56.78,12.99,58.2469612941,130.75,49.8387845282,-16.4622039359,52.4872232231,-15.9612154718,-6.7422039359,17.326791776,65.8,-9.72,66.5140466368,130.91,38.5987845282,-16.3422039359,41.9157941179,-15.9612154718,-6.7422039359,17.326791776,54.56,-9.6,55.3981371528,129.66
2020-10-02 09:00:00,54.9518346719,2.6028641330999998,55.0134441341,-15.6481653281,-6.6971358669,17.0210665634,70.6,9.3,71.209900997,130.73,42.4018346719,-14.7471358669,44.8931353307,-15.6481653281,-6.6971358669,17.0210665634,58.05,-8.05,58.6055031546,129.81,51.7718346719,-19.3271358669,55.261750299,-15.6481653281,-6.6971358669,17.0210665634,67.42,-12.63,68.592807932,130.99,41.3718346719,6.5228641331,41.8828898312,-15.6481653281,-6.6971358669,17.0210665634,57.02,13.22,58.5324593708,130.85,50.5918346719,-15.4971358669,52.9121437436,-15.6481653281,-6.6971358669,17.0210665634,66.24,-8.8,66.8219844063,130.99,39.1518346719,-16.0171358669,42.3014751463,-15.6481653281,-6.6971358669,17.0210665634,54.8,-9.32,55.5868905408,129.81
2020-10-02 09:30:00,57.1689180642,3.9267872439,57.3036198742,-15.9410819358,-6.7832127561,17.3242624253,73.11,10.71,73.890298416,130.12,44.1189180642,-13.9632127561,46.2758062234,-15.9410819358,-6.7832127561,17.3242624253,60.06,-7.18,60.4876516324,129.22,53.8889180642,-17.8132127561,56.7567268156,-15.9410819358,-6.7832127561,17.3242624253,69.83,-11.03,70.6957551767,130.31,43.0289180642,7.1267872439,43.6151222191,-15.9410819358,-6.7832127561,17.3242624253,58.97,13.91,60.5883569673,130.26,52.6989180642,-13.9432127561,54.5122843687,-15.9410819358,-6.7832127561,17.3242624253,68.64,-7.16,69.0124278663,130.31,40.7389180642,-14.7832127561,43.3382374403,-15.9410819358,-6.7832127561,17.3242624253,56.68,-8.0,57.2417889308,129.22
2020-10-02 10:00:00,58.2025846165,4.6161867536,58.3853580633,-16.7674153835,-6.8138132464000005,18.0990129455,74.97,11.43,75.8363092456,130.36,44.9625846165,-13.6838132464,46.998731476,-16.7674153835,-6.8138132464000005,18.0990129455,61.73,-6.87,62.1111085073,129.49,54.9125846165,-17.2538132464,57.5594129644,-16.7674153835,-6.8138132464000005,18.0990129455,71.68,-10.44,72.4362892479,130.57,43.9425846165,7.4861867536,44.5757079011,-16.7674153835,-6.8138132464000005,18.0990129455,60.71,14.3,62.3714205386,130.56,53.672584616500004,-13.3338132464,55.3040406761,-16.7674153835,-6.8138132464000005,18.0990129455,70.44,-6.52,70.741105448,130.57,41.5925846165,-15.8938132464,44.5259070047,-16.7674153835,-6.8138132464000005,18.0990129455,58.36,-9.08,59.0621367714,129.49
2020-10-02 10:30:00,59.3218512412,4.567651923,59.4974409431,-18.1581487588,-6.822348077,19.3974946741,77.48,11.39,78.3127224658,130.16,45.7218512412,-13.702348077,47.7309336149,-18.1581487588,-6.822348077,19.3974946741,63.88,-6.88,64.2494264566,129.31,55.9618512412,-17.182348077,58.5402586241,-18.1581487588,-6.822348077,19.3974946741,74.12,-10.36,74.8405237822,130.36,44.6618512412,7.417651923,45.2736404141,-18.1581487588,-6.822348077,19.3974946741,62.82,14.24,64.4137407701,130.33,54.6818512412,-13.262348077,56.2671727713,-18.1581487588,-6.822348077,19.3974946741,72.84,-6.44,73.1241355504,130.36,42.2418512412,-15.222348077,44.9009340355,-18.1581487588,-6.822348077,19.3974946741,60.4,-8.4,60.9813086117,129.31
2020-10-02 11:00:00,59.3925678447,-4.6012751893,59.5705367489,-16.5974321553,-6.7312751893,17.9104667674,75.99,2.13,76.019846093,130.3,45.6325678447,-19.1412751893,49.4845396459,-16.5974321553,-6.7312751893,17.9104667674,62.23,-12.41,63.4553465045,129.1,56.9925678447,-9.4612751893,57.7725585182,-16.5974321553,-6.7312751893,17.9104667674,73.59,-2.73,73.640620584,130.5,44.6725678447,2.0687248107,44.7204420839,-16.5974321553,-6.7312751893,17.9104667674,61.27,8.8,61.8987310048,130.12,55.4825678447,-7.0112751893,55.9238170587,-16.5974321553,-6.7312751893,17.9104667674,72.08,-0.28,72.0805438381,130.5,42.3225678447,0.5887248107,42.3266623521,-16.5974321553,-6.7312751893,17.9104667674,58.92,7.32,59.372963544,129.1
2020-10-02 11:30:00,59.8718511862,-7.3899301096,60.326193577,-16.0881488138,-6.7199301096,17.4351940893,75.96,-0.67,75.9629547872,130.48,45.9318511862,-20.8599301096,50.4467207811,-16.0881488138,-6.7199301096,17.4351940893,62.02,-14.14,63.6114769519,129.1,57.7418511862,-7.1699301096,58.1853012039,-16.0881488138,-6.7199301096,17.4351940893,73.83,-0.45,73.831371381,130.68,45.0018511862,0.4100698904,45.0037194852,-16.0881488138,-6.7199301096,17.4351940893,61.09,7.13,61.5046746191,130.12,56.2318511862,-4.9999301096,56.4537012864,-16.0881488138,-6.7199301096,17.4351940893,72.32,1.72,72.3404506483,130.68,42.7118511862,4.6800698904,42.967491036,-16.0881488138,-6.7199301096,17.4351940893,58.8,11.4,59.8949079639,129.1
2020-10-02 12:00:00,60.1886511784,-7.5332047529,60.6582467973,-16.3813488216,-6.7932047529,17.7340412774,76.57,-0.74,76.5735757295,130.48,46.0786511784,-20.9532047529,50.6189577514,-16.3813488216,-6.7932047529,17.7340412774,62.46,-14.16,64.0449623312,129.2,58.0586511784,-7.3132047529,58.5174327907,-16.3813488216,-6.7932047529,17.7340412774,74.44,-0.52,74.4418162057,130.68,45.1586511784,0.3067952471,45.159693307,-16.3813488216,-6.7932047529,17.7340412774,61.54,7.1,61.9482170849,130.22,56.4586511784,-5.1532047529,56.6933401037,-16.3813488216,-6.7932047529,17.7340412774,72.84,1.6400000000000001,72.8584600441,130.68,42.8186511784,4.4467952471,43.0489358371,-16.3813488216,-6.7932047529,17.7340412774,59.2,11.24,60.2575937123,129.2
2020-10-02 12:30:00,61.3740176785,-7.0758869092,61.7805650796,-16.5759823215,-6.8258869092,17.9264029303,77.95,-0.25,77.950400897,130.26,47.0440176785,-20.7758869092,51.4273961639,-16.5759823215,-6.8258869092,17.9264029303,63.62,-13.95,65.1314586049,128.96,59.1940176785,-6.8658869092,59.5908728915,-16.5759823215,-6.8258869092,17.9264029303,75.77,-0.04,75.7700105583,130.45,46.0940176785,0.4541130908,46.0962545598,-16.5759823215,-6.8258869092,17.9264029303,62.67,7.28,63.0914201774,129.99,57.6240176785,-4.6658869092,57.8126103377,-16.5759823215,-6.8258869092,17.9264029303,74.2,2.16,74.2314326953,130.45,43.7440176785,2.6541130908,43.8244611941,-16.5759823215,-6.8258869092,17.9264029303,60.32,9.48,61.0604028811,128.96
2020-10-02 13:00:00,61.7258181602,-7.1216995676,62.1352977966,-16.4741818398,-6.8516995676,17.8422099039,78.2,-0.27,78.2004661111,130.71,47.1858181602,-21.1116995676,51.6933776618,-16.4741818398,-6.8516995676,17.8422099039,63.66,-14.26,65.2375903908,129.45,59.5558181602,-6.8916995676,59.9532401098,-16.4741818398,-6.8516995676,17.8422099039,76.03,-0.04,76.0300105222,130.91,46.2558181602,0.2583004324,46.2565393516,-16.4741818398,-6.8516995676,17.8422099039,62.73,7.11,63.1316481648,130.47,58.0058181602,-4.7316995676,58.1984872761,-16.4741818398,-6.8516995676,17.8422099039,74.48,2.12,74.5101657494,130.91,43.9258181602,2.4683004324,43.9951134567,-16.4741818398,-6.8516995676,17.8422099039,60.4,9.32,61.1148296242,129.45
2020-10-02 13:30:00,61.0326681069,-7.2279445237,61.4591714741,-16.1473318931,-6.7279445237,17.4929004107,77.18,-0.5,77.1816195736,130.88,46.6226681069,-22.2379445237,51.6546160381,-16.1473318931,-6.7279445237,17.4929004107,62.77,-15.51,64.6578146862,129.7,58.8026681069,-6.9779445237,59.215247076,-16.1473318931,-6.7279445237,17.4929004107,74.95,-0.25,74.9504169435,131.07,45.6326681069,-0.7479445237,45.6387973063,-16.1473318931,-6.7279445237,17.4929004107,61.78,5.98,62.068742536,130.74,57.2526681069,-4.8079445237,57.4541933709,-16.1473318931,-6.7279445237,17.4929004107,73.4,1.92,73.4251074225,131.07,43.4126681069,0.4320554763,43.4148180244,-16.1473318931,-6.7279445237,17.4929004107,59.56,7.16,59.9888256261,129.7
2020-10-02 14:00:00,60.5207841664,-7.775014143,61.0181625506,-17.2092158336,-6.615014143,18.4367980332,77.73,-1.16,77.7386551209,131.39,46.3007841664,-22.765014143,51.5946555697,-17.2092158336,-6.615014143,18.4367980332,63.51,-16.15,65.5312337744,130.21,58.2107841664,-7.515014143,58.6938738783,-17.2092158336,-6.615014143,18.4367980332,75.42,-0.9,75.4253697372,131.59,45.2307841664,-1.125014143,45.2447731029,-17.2092158336,-6.615014143,18.4367980332,62.44,5.49,62.6808878367,131.25,56.7507841664,-5.335014143,57.0009989335,-17.2092158336,-6.615014143,18.4367980332,73.96,1.28,73.9710754282,131.59,43.0307841664,-1.215014143,43.047934275,-17.2092158336,-6.615014143,18.4367980332,60.24,5.4,60.4815475992,130.21
2020-10-02 14:30:00,59.9430839579,-7.9035729832,60.4618870056,-17.0069160421,-6.5935729832,18.2403508176,76.95,-1.31,76.9611499394,131.39,45.9830839579,-22.8835729832,51.3624563544,-17.0069160421,-6.5935729832,18.2403508176,62.99,-16.29,65.0623101342,130.21,57.643083957900004,-7.6435729832,58.147651166,-17.0069160421,-6.5935729832,18.2403508176,74.65,-1.05,74.6573840956,131.59,44.9330839579,-1.1835729832,44.9486693793,-17.0069160421,-6.5935729832,18.2403508176,61.94,5.41,62.1758128214,131.25,56.1930839579,-5.4335729832,56.4551715971,-17.0069160421,-6.5935729832,18.2403508176,73.2,1.16,73.2091906799,131.59,42.7930839579,-0.9135729832,42.802834605,-17.0069160421,-6.5935729832,18.2403508176,59.8,5.68,60.0691468226,130.21
2020-10-02 15:00:00,59.0618839345,-9.0352623255,59.7489924533,-16.6981160655,-6.5652623255,17.9424008856,75.76,-2.47,75.8002539574,132.02,45.4618839345,-22.8752623255,50.8926371623,-16.6981160655,-6.5652623255,17.9424008856,62.16,-16.31,64.264155639,130.7,56.8318839345,-8.7652623255,57.5038507857,-16.6981160655,-6.5652623255,17.9424008856,73.53,-2.2,73.5629043744,132.22,44.4418839345,-1.0852623255,44.4551329091,-16.6981160655,-6.5652623255,17.9424008856,61.14,5.48,61.385095911,131.73,55.4218839345,-6.5652623255,55.8093888898,-16.6981160655,-6.5652623255,17.9424008856,72.12,0.0,72.12,132.22,42.2618839345,0.1547376745,42.2621672118,-16.6981160655,-6.5652623255,17.9424008856,58.96,6.72,59.3417222534,130.7
2020-10-02 15:30:00,58.1967006474,-10.301523288,59.1014157893,-15.5432993526,-6.421523288,16.8175538085,73.74,-3.88,73.84200701500001,132.66,44.7667006474,-23.141523288,50.3943209791,-15.5432993526,-6.421523288,16.8175538085,60.31,-16.72,62.5847785008,131.22,56.0467006474,-10.011523288,56.9338497909,-15.5432993526,-6.421523288,16.8175538085,71.59,-3.59,71.6799567522,132.86,43.7867006474,-1.171523288,43.8023700318,-15.5432993526,-6.421523288,16.8175538085,59.33,5.25,59.5618283803,132.25,54.6567006474,-7.821523288,55.2135051614,-15.5432993526,-6.421523288,16.8175538085,70.2,-1.4,70.2139587262,132.86,41.6967006474,-1.501523288,41.7237272672,-15.5432993526,-6.421523288,16.8175538085,57.24,4.92,57.4510574315,131.22
2020-10-02 16:00:00,59.3976341746,-9.9718515862,60.2288699014,-17.1223658254,-6.5318515862,18.3259514515,76.52,-3.44,76.5972845472,132.25,45.7176341746,-22.9618515862,51.1600303244,-17.1223658254,-6.5318515862,18.3259514515,62.84,-16.43,64.9523710114,130.84,57.1476341746,-9.6718515862,57.9603036988,-17.1223658254,-6.5318515862,18.3259514515,74.27,-3.14,74.3363470988,132.46,44.6476341746,-1.1018515862,44.6612283117,-17.1223658254,-6.5318515862,18.3259514515,61.77,5.43,62.0082075213,131.86,55.7976341746,-7.4518515862,56.2930375051,-17.1223658254,-6.5318515862,18.3259514515,72.92,-0.92,72.9258033895,132.46,42.5576341746,-0.4118515862,42.5596269752,-17.1223658254,-6.5318515862,18.3259514515,59.68,6.12,59.9929729218,130.84
2020-10-02 16:30:00,61.0105839899,-9.4933328877,61.7447546606,-18.9894160101,-6.8933328877,20.2018800785,80.0,-2.6,80.0422388492,131.62,47.1805839899,-22.6733328877,52.3458453926,-18.9894160101,-6.8933328877,20.2018800785,66.17,-15.78,68.0255635772,130.27,58.6505839899,-9.1533328877,59.3605467066,-18.9894160101,-6.8933328877,20.2018800785,77.64,-2.26,77.672885874,131.82,46.0505839899,-0.9633328877,46.0606588757,-18.9894160101,-6.8933328877,20.2018800785,65.04,5.93,65.3097733881,131.28,57.2105839899,-6.9333328877,57.6291768585,-18.9894160101,-6.8933328877,20.2018800785,76.2,-0.04,76.2000104987,131.82,43.8105839899,1.5466671123,43.8378768725,-18.9894160101,-6.8933328877,20.2018800785,62.8,8.44,63.3646084183,130.27
2020-10-02 17:00:00,61.3221504445,-9.1502024694,62.0010672519,-19.1078495555,-7.1602024694,20.405352583,80.43,-1.99,80.4546145352,131.07,47.5021504445,-22.7202024694,52.6560717971,-19.1078495555,-7.1602024694,20.405352583,66.61,-15.56,68.4032579633,129.77,58.9421504445,-8.8302024694,59.5999125391,-19.1078495555,-7.1602024694,20.405352583,78.05,-1.67,78.0678640671,131.27,46.3321504445,-1.1702024694,46.3469258811,-19.1078495555,-7.1602024694,20.405352583,65.44,5.99,65.7135731794,130.77,57.4921504445,-6.5602024694,57.8652194256,-19.1078495555,-7.1602024694,20.405352583,76.6,0.6000000000000001,76.6023498334,131.27,44.1321504445,1.2397975306,44.149561728,-19.1078495555,-7.1602024694,20.405352583,63.24,8.4,63.7954355734,129.77
2020-10-02 17:30:00,62.1837004768,-8.0352706222,62.7007031776,-18.1362995232,-7.4652706222,19.6126394414,80.32,-0.5700000000000001,80.3220225094,130.22,48.3037004768,-22.9052706222,53.459320067,-18.1362995232,-7.4652706222,19.6126394414,66.44,-15.44,68.2104625406,129.07,59.7637004768,-7.7452706222,60.2634973404,-18.1362995232,-7.4652706222,19.6126394414,77.9,-0.28,77.9005032076,130.41,47.1537004768,-1.5252706221999999,47.178362828,-18.1362995232,-7.4652706222,19.6126394414,65.29,5.94,65.5596499381,130.09,58.2237004768,-5.5452706222,58.4871722986,-18.1362995232,-7.4652706222,19.6126394414,76.36,1.92,76.3841344783,130.41,44.9037004768,0.0147293778,44.9037028926,-18.1362995232,-7.4652706222,19.6126394414,63.04,7.48,63.4822179827,129.07
2020-10-02 18:00:00,62.8922673862,-13.1274724198,64.2477068004,-21.2677326138,-7.5774724198,22.5773014066,84.16,-5.55,84.3428011154,130.37,48.6822673862,-27.0074724198,55.6719563548,-21.2677326138,-7.5774724198,22.5773014066,69.95,-19.43,72.598398054,129.07,60.8122673862,-3.7774724198,60.9294769593,-21.2677326138,-7.5774724198,22.5773014066,82.08,3.8,82.1679158796,130.55,47.4622673862,-5.4874724198,47.7784384319,-21.2677326138,-7.5774724198,22.5773014066,68.73,2.09,68.7617699016,130.09,59.2522673862,-1.2174724198,59.2647739344,-21.2677326138,-7.5774724198,22.5773014066,80.52,6.36,80.7707867982,130.55,45.6122673862,4.6625275802,45.8499520124,-21.2677326138,-7.5774724198,22.5773014066,66.88,12.24,67.9908229102,129.07
2020-10-02 18:30:00,61.8047007439,-20.2532530655,65.0385677408,-20.455299256099998,-7.6432530655,21.8366340144,82.26,-12.61,83.2209090313,131.13,47.6047007439,-32.0632530655,57.3956420825,-20.455299256099998,-7.6432530655,21.8366340144,68.06,-24.42,72.3083674273,129.67,60.2647007439,-0.5732530655,60.2674271463,-20.455299256099998,-7.6432530655,21.8366340144,80.72,7.07,81.0290275148,131.31,46.5247007439,-10.2632530655,47.6432801431,-20.455299256099998,-7.6432530655,21.8366340144,66.98,-2.62,67.0312225758,130.68,58.6647007439,2.3167469345000002,58.7104286284,-20.455299256099998,-7.6432530655,21.8366340144,79.12,9.96,79.7444418126,131.31,45.1447007439,8.7167469345,45.9785350177,-20.455299256099998,-7.6432530655,21.8366340144,65.6,16.36,67.6092419718,129.67
2020-10-02 19:00:00,61.4041508198,-20.3805388546,64.6980378521,-18.0558491802,-7.5205388546,19.5594528114,79.46,-12.86,80.4939202673,131.13,47.1741508198,-32.1705388546,57.0994227271,-18.0558491802,-7.5205388546,19.5594528114,65.23,-24.65,69.732169047,129.67,59.9341508198,-0.7305388546,59.9386029326,-18.0558491802,-7.5205388546,19.5594528114,77.99,6.79,78.2850190011,131.31,46.1341508198,-10.4005388546,47.2919769129,-18.0558491802,-7.5205388546,19.5594528114,64.19,-2.88,64.2545757126,130.68,58.3841508198,2.1194611454,58.4226084876,-18.0558491802,-7.5205388546,19.5594528114,76.44,9.64,77.045461904,131.31,44.7441508198,8.1194611454,45.4748796797,-18.0558491802,-7.5205388546,19.5594528114,62.8,15.64,64.7182323615,129.67
2020-10-02 19:30:00,60.1741679461,-21.6385211721,63.9465095726,-16.8458320539,-7.3085211721,18.3629120597,77.02,-14.33,78.3417468531,131.85,45.9141679461,-32.8085211721,56.4314617893,-16.8458320539,-7.3085211721,18.3629120597,62.76,-25.5,67.7426571667,130.33,58.7941679461,-1.7685211721,58.8207603794,-16.8458320539,-7.3085211721,18.3629120597,75.64,5.54,75.8426080775,132.06,44.9641679461,-10.8385211721,46.252026337,-16.8458320539,-7.3085211721,18.3629120597,61.81,-3.5300000000000002,61.9107179735,131.37,57.2741679461,1.0914788279,57.2845672057,-16.8458320539,-7.3085211721,18.3629120597,74.12,8.4,74.5944662827,132.06,43.6341679461,10.4914788279,44.8777421484,-16.8458320539,-7.3085211721,18.3629120597,60.48,17.8,63.0449871124,130.33
2020-10-02 20:00:00,58.0847514594,-24.261403366,62.9480265409,-18.7452485406,-6.961403366,19.9961366187,76.83,-17.3,78.7536595975,132.99,44.2347514594,-33.611403366,55.5557348337,-18.7452485406,-6.961403366,19.9961366187,62.98,-26.65,68.3864233602,131.25,56.7247514594,-4.011403366,56.866411748,-18.7452485406,-6.961403366,19.9961366187,75.47,2.95,75.5276333536,133.19,43.2847514594,-11.321403366,44.7408525073,-18.7452485406,-6.961403366,19.9961366187,62.03,-4.36,62.1830402923,132.31,55.2547514594,-1.121403366,55.2661298116,-18.7452485406,-6.961403366,19.9961366187,74.0,5.84,74.2300855449,133.19,42.0147514594,9.718596634,43.1241285214,-18.7452485406,-6.961403366,19.9961366187,60.76,16.68,63.0079360081,131.25
2020-10-02 20:30:00,54.652751283,-26.1854464826,60.6019870161,-16.637248717,-6.5954464826,17.8968700944,71.29,-19.59,73.9326193233,133.89,41.552751283,-35.0854464826,54.3840021888,-16.637248717,-6.5954464826,17.8968700944,58.19,-28.49,64.7900933785,132.06,53.452751283,-5.6554464826,53.7510994738,-16.637248717,-6.5954464826,17.8968700944,70.09,0.9400000000000001,70.0963030409,134.09,40.772751283,-12.5354464826,42.6562382976,-16.637248717,-6.5954464826,17.8968700944,57.41,-5.94,57.7164768502,133.14,52.122751283,-2.8354464826,52.1998176057,-16.637248717,-6.5954464826,17.8968700944,68.76,3.76,68.8627272187,134.09,39.562751283,8.8045535174,40.5306236286,-16.637248717,-6.5954464826,17.8968700944,56.2,15.4,58.2717770452,132.06
2020-10-02 21:00:00,52.638384672,-28.2511309224,59.7404882744,-16.801615328,-6.2611309224,17.9303105957,69.44,-21.99,72.8386827174,134.52,40.038384672,-35.1911309224,53.3056089238,-16.801615328,-6.2611309224,17.9303105957,56.84,-28.93,63.7787621391,132.48,51.498384672,-7.5211309224,52.0447022681,-16.801615328,-6.2611309224,17.9303105957,68.3,-1.26,68.3116212661,134.72,39.258384672,-12.5211309224,41.2067893269,-16.801615328,-6.2611309224,17.9303105957,56.06,-6.26,56.4084319938,133.58,50.238384672,-4.7011309224,50.4578628798,-16.801615328,-6.2611309224,17.9303105957,67.04,1.56,67.0581479017,134.72,38.078384672,9.6988690776,39.294165478,-16.801615328,-6.2611309224,17.9303105957,54.88,15.96,57.1536175583,132.48
2020-10-02 21:30:00,49.7737180668,-29.4536528473,57.8354620993,-15.2162819332,-5.9736528473,16.3468579308,64.99,-23.48,69.1014507807,134.99,37.7937180668,-36.2536528473,52.3707214967,-15.2162819332,-5.9736528473,16.3468579308,53.01,-30.28,61.0486568239,132.92,48.7637180668,-8.6036528473,49.5168965305,-15.2162819332,-5.9736528473,16.3468579308,63.98,-2.63,64.0340323578,135.18,37.1537180668,-13.4336528473,39.5077434816,-15.2162819332,-5.9736528473,16.3468579308,52.37,-7.46,52.898662554,134.03,47.5037180668,-5.8536528473,47.863017893,-15.2162819332,-5.9736528473,16.3468579308,62.72,0.12,62.7201147958,135.18,35.9837180668,8.5863471527,36.9939633364,-15.2162819332,-5.9736528473,16.3468579308,51.2,14.56,53.2300065752,132.92
2020-10-02 22:00:00,47.0367513394,-30.5082644414,56.064339609,-12.5932486606,-5.6782644414,13.814217274,59.63,-24.83,64.5930785766,135.34,35.6067513394,-37.3682644414,51.6161595657,-12.5932486606,-5.6782644414,13.814217274,48.2,-31.69,57.6844528448,133.27,46.1667513394,-9.5982644414,47.1539564568,-12.5932486606,-5.6782644414,13.814217274,58.76,-3.92,58.890610457,135.54,35.0967513394,-14.4782644414,37.9658016617,-12.5932486606,-5.6782644414,13.814217274,47.69,-8.8,48.4951141869,134.38,44.9267513394,-6.9182644414,45.4563017501,-12.5932486606,-5.6782644414,13.814217274,57.52,-1.24,57.5333642333,135.54,33.9267513394,4.1217355586,34.1762075202,-12.5932486606,-5.6782644414,13.814217274,46.52,9.8,47.5410391136,133.27
2020-10-02 22:30:00,44.7206681906,-32.5351018007,55.3034448528,-11.4793318094,-5.3351018007,12.6585295361,56.2,-27.2,62.4362074441,136.25,33.6506681906,-37.4451018007,50.343848864899996,-11.4793318094,-5.3351018007,12.6585295361,45.13,-32.11,55.3874444256,133.97,43.9506681906,-11.3251018007,45.3863323611,-11.4793318094,-5.3351018007,12.6585295361,55.43,-5.99,55.7527129385,136.46,33.2106681906,-14.3551018007,36.180345899,-11.4793318094,-5.3351018007,12.6585295361,44.69,-9.02,45.5911888417,135.09,42.8406681906,-8.6951018007,43.7141584196,-11.4793318094,-5.3351018007,12.6585295361,54.32,-3.36,54.4238183151,136.46,32.0406681906,4.2648981993,32.3232698647,-11.4793318094,-5.3351018007,12.6585295361,43.52,9.6,44.5662473179,133.97
2020-10-02 23:00:00,42.1080344454,-30.8881200906,52.2222416944,-10.5819655546,-4.9481200906,11.6816902642,52.69,-25.94,58.729206533,137.48,31.8480344454,-36.2781200906,48.2742094223,-10.5819655546,-4.9481200906,11.6816902642,42.43,-31.33,52.7434716339,135.18,41.1980344454,-17.3381200906,44.6977454738,-10.5819655546,-4.9481200906,11.6816902642,51.78,-12.39,53.2417176658,137.67,31.4680344454,-12.8781200906,34.0012230505,-10.5819655546,-4.9481200906,11.6816902642,42.05,-7.93,42.7912070407,136.31,40.1780344454,-14.6681200906,42.7718154734,-10.5819655546,-4.9481200906,11.6816902642,50.76,-9.72,51.6822600125,137.67,30.2980344454,7.0518799094,31.107875233,-10.5819655546,-4.9481200906,11.6816902642,40.88,12.0,42.6048635721,135.18
2020-10-02 23:30:00,40.2412010145,-24.718400202,47.2266192696,-9.4387989855,-4.598400202,10.4993433465,49.68,-20.12,53.5995970134,137.34,30.5012010145,-34.268400202,45.8764265798,-9.4387989855,-4.598400202,10.4993433465,39.94,-29.67,49.7545224075,135.44,38.9712010145,-24.208400202,45.8781118711,-9.4387989855,-4.598400202,10.4993433465,48.41,-19.61,52.2310271773,137.55,30.1712010145,-10.848400202,32.0622700007,-9.4387989855,-4.598400202,10.4993433465,39.61,-6.25,40.1000573566,136.59,38.0412010145,-22.438400202,44.165764776,-9.4387989855,-4.598400202,10.4993433465,47.48,-17.84,50.720962136,137.55,28.9612010145,8.561599798,30.2002012461,-9.4387989855,-4.598400202,10.4993433465,38.4,13.16,40.5924327923,135.44
2020-10-03 00:00:00,38.5075514325,-25.1566387052,45.9966084432,-8.4124485675,-4.3266387052,9.4598675142,46.92,-20.83,51.3359065372,138.27,28.9075514325,-34.7666387052,45.2146624082,-8.4124485675,-4.3266387052,9.4598675142,37.32,-30.44,48.1599003321,136.38,37.3375514325,-24.6566387052,44.7441904521,-8.4124485675,-4.3266387052,9.4598675142,45.75,-20.33,50.0636734569,138.49,28.6575514325,-11.0266387052,30.7057326121,-8.4124485675,-4.3266387052,9.4598675142,37.07,-6.7,37.6706105605,137.56,36.4675514325,-22.9266387052,43.0756667947,-8.4124485675,-4.3266387052,9.4598675142,44.88,-18.6,48.5816261564,138.49,27.4675514325,9.7933612948,29.1612123745,-8.4124485675,-4.3266387052,9.4598675142,35.88,14.12,38.5583817088,136.38
2020-10-03 00:30:00,37.5150015507,-20.9135801898,42.9505899576,-7.6749984493,-4.1135801898,8.7078782246,45.19,-16.8,48.2117838293,137.91,28.1450015507,-31.2835801898,42.0809161233,-7.6749984493,-4.1135801898,8.7078782246,35.82,-27.17,44.9586621242,136.08,36.1050015507,-28.3935801898,45.9321949505,-7.6749984493,-4.1135801898,8.7078782246,43.78,-24.28,50.0620295234,138.12,27.8950015507,-7.7735801898,28.9578946141,-7.6749984493,-4.1135801898,8.7078782246,35.57,-3.66,35.7578033442,137.28,35.2850015507,-26.1935801898,43.9446808794,-7.6749984493,-4.1135801898,8.7078782246,42.96,-22.08,48.302049646,138.12,26.6050015507,4.8064198101999995,27.0356760393,-7.6749984493,-4.1135801898,8.7078782246,34.28,8.92,35.4215301759,136.08
2020-10-03 01:00:00,36.9898515206,2.0414318569,37.0461409534,-7.3401484794,-3.9985681431,8.358607952,44.33,6.04,44.7395853803,135.35,28.0298515206,-16.7485681431,32.6525207466,-7.3401484794,-3.9985681431,8.358607952,35.37,-12.75,37.597864301,134.36,34.2598515206,-42.5085681431,54.5959320077,-7.3401484794,-3.9985681431,8.358607952,41.6,-38.51,56.6884476768,135.57,27.6298515206,5.8314318569,28.2385249712,-7.3401484794,-3.9985681431,8.358607952,34.97,9.83,36.3253327583,135.49,33.5798515206,-39.7185681431,52.0112591991,-7.3401484794,-3.9985681431,8.358607952,40.92,-35.72,54.3172606084,135.57,25.9398515206,-13.8385681431,29.4003718541,-7.3401484794,-3.9985681431,8.358607952,33.28,-9.84,34.7042360527,134.36
2020-10-03 01:30:00,37.6123513297,1.9306071937,37.6618668773,-7.4776486703,-4.0093928063,8.484719224100001,45.09,5.94,45.4795745363,134.75,28.5123513297,-16.6693928063,33.0276071625,-7.4776486703,-4.0093928063,8.484719224100001,35.99,-12.66,38.1517457006,133.74,34.8523513297,-42.2293928063,54.7540684333,-7.4776486703,-4.0093928063,8.484719224100001,42.33,-38.22,57.0315465335,134.96,28.0923513297,5.7106071937,28.6669014327,-7.4776486703,-4.0093928063,8.484719224100001,35.57,9.72,36.8741549056,134.87,34.1623513297,-39.4093928063,52.1552153647,-7.4776486703,-4.0093928063,8.484719224100001,41.64,-35.4,54.6539074541,134.96,26.3223513297,-14.0493928063,29.8370846054,-7.4776486703,-4.0093928063,8.484719224100001,33.8,-10.04,35.2596313083,133.74
2020-10-03 02:00:00,37.0566847839,1.5753389194,37.0901547568,-7.9733152161,-4.1946610806,9.0093805068,45.03,5.77,45.398169566600004,134.27,28.2166847839,-16.3946610806,32.6338200667,-7.9733152161,-4.1946610806,9.0093805068,36.19,-12.2,38.1910473802,133.21,34.3066847839,-42.3446610806,54.4978801688,-7.9733152161,-4.1946610806,9.0093805068,42.28,-38.15,56.9475276022,134.49,27.7866847839,5.8653389194,28.398979769,-7.9733152161,-4.1946610806,9.0093805068,35.76,10.06,37.1480982017,134.34,33.626684783900004,-39.5546610806,51.9165209038,-7.9733152161,-4.1946610806,9.0093805068,41.6,-35.36,54.5975237534,134.49,26.0666847839,-17.0746610806,31.1611313441,-7.9733152161,-4.1946610806,9.0093805068,34.04,-12.88,36.3952744185,133.21
2020-10-03 02:30:00,36.5168345715,1.4166839991,36.5443046271,-8.0731654285,-4.1833160009,9.0926416843,44.59,5.6,44.9402725848,134.57,27.8168345715,-16.5733160009,32.3797944534,-8.0731654285,-4.1833160009,9.0926416843,35.89,-12.39,37.9684632294,133.5,33.7768345715,-42.6433160009,54.3996962604,-8.0731654285,-4.1833160009,9.0926416843,41.85,-38.46,56.8383154219,134.78,27.4068345715,5.7366839991,28.0007879271,-8.0731654285,-4.1833160009,9.0926416843,35.48,9.92,36.8406948903,134.64,33.0868345715,-39.8633160009,51.8056230978,-8.0731654285,-4.1833160009,9.0926416843,41.16,-35.68,54.4720845939,134.78,25.6468345715,-16.8233160009,30.6722037814,-8.0731654285,-4.1833160009,9.0926416843,33.72,-12.64,36.0112204736,133.5
2020-10-03 03:00:00,35.6267513558,1.2648505575,35.6491971733,-7.8232486441999995,-4.1051494425,8.8349007518,43.45,5.37,43.7805824539,135.01,27.0567513558,-16.775149442500002,31.8350974986,-7.8232486441999995,-4.1051494425,8.8349007518,34.88,-12.67,37.1098814334,133.94,32.946751355800004,-43.0551494425,54.2147057394,-7.8232486441999995,-4.1051494425,8.8349007518,40.77,-38.95,56.3852409767,135.23,26.6567513558,5.6748505575,27.2541065107,-7.8232486441999995,-4.1051494425,8.8349007518,34.48,9.78,35.8401841513,135.07,32.2567513558,-40.3051494425,51.623667824,-7.8232486441999995,-4.1051494425,8.8349007518,40.08,-36.2,54.0078364684,135.23,24.9367513558,-14.1451494425,28.6692661387,-7.8232486441999995,-4.1051494425,8.8349007518,32.76,-10.04,34.2639635769,133.94
2020-10-03 03:30:00,34.7316178844,0.8403910239,34.7417837472,-7.5283821156,-3.9996089761,8.5248700424,42.26,4.84,42.5362574752,135.19,26.411617884400002,-16.5796089761,31.1842427048,-7.5283821156,-3.9996089761,8.5248700424,33.94,-12.58,36.1964086616,134.05,32.1116178844,-43.6396089761,54.1809143033,-7.5283821156,-3.9996089761,8.5248700424,39.64,-39.64,56.0594256125,135.4,26.0516178844,5.9103910239,26.7136578635,-7.5283821156,-3.9996089761,8.5248700424,33.58,9.91,35.0117765902,135.2,31.4716178844,-40.8796089761,51.590746867,-7.5283821156,-3.9996089761,8.5248700424,39.0,-36.88,53.6761995674,135.4,24.3116178844,-14.1596089761,28.1344857872,-7.5283821156,-3.9996089761,8.5248700424,31.84,-10.16,33.4217174903,134.05
2020-10-03 04:00:00,34.0981511245,0.808269342,34.1077294677,-7.3718488755,-3.951730658,8.3642292554,41.47,4.76,41.7422867126,135.46,26.0481511245,-16.601730658,30.8888918197,-7.3718488755,-3.951730658,8.3642292554,33.42,-12.65,35.7340020149,134.3,31.5181511245,-43.841730658,53.9952886592,-7.3718488755,-3.951730658,8.3642292554,38.89,-39.89,55.7103598983,135.68,25.6881511245,5.968269342,26.3723595291,-7.3718488755,-3.951730658,8.3642292554,33.06,9.92,34.5162280674,135.46,30.8681511245,-41.111730658,51.4102825468,-7.3718488755,-3.951730658,8.3642292554,38.24,-37.16,53.3213203137,135.68,23.9881511245,-13.831730658,27.6902179003,-7.3718488755,-3.951730658,8.3642292554,31.36,-9.88,32.8795377096,134.3
2020-10-03 04:30:00,33.7974180012,0.7902949857,33.8066565888,-7.0425819988,-3.8797050143,8.0405268613,40.84,4.67,41.1061370114,135.46,25.6674180012,-16.6497050143,30.594591416,-7.0425819988,-3.8797050143,8.0405268613,32.71,-12.77,35.1143417993,134.3,31.2474180012,-43.9097050143,53.8930730816,-7.0425819988,-3.8797050143,8.0405268613,38.29,-40.03,55.3942686566,135.68,25.3274180012,5.9402949857,26.0147113597,-7.0425819988,-3.8797050143,8.0405268613,32.37,9.82,33.8267542043,135.46,30.6374180012,-41.1997050143,51.342643826,-7.0425819988,-3.8797050143,8.0405268613,37.68,-37.32,53.0336195257,135.68,23.6774180012,-14.5597050143,27.7957754579,-7.0425819988,-3.8797050143,8.0405268613,30.72,-10.68,32.5235422425,134.3
2020-10-03 05:00:00,33.5392845368,0.7573166279,33.5478335472,-6.8707154632,-3.8026833721,7.8528422756000005,40.41,4.5600000000000005,40.6664689886,135.61,25.4592845368,-16.7026833721,30.4492167544,-6.8707154632,-3.8026833721,7.8528422756000005,32.33,-12.9,34.8086038215,134.45,31.0092845368,-44.0126833721,53.8395024596,-6.8707154632,-3.8026833721,7.8528422756000005,37.88,-40.21,55.2425424831,135.83,25.1292845368,5.9273166279,25.8188695286,-6.8707154632,-3.8026833721,7.8528422756000005,32.0,9.73,33.4465678359,135.62,30.3692845368,-41.3226833721,51.2821372834,-6.8707154632,-3.8026833721,7.8528422756000005,37.24,-37.52,52.8636737278,135.83,23.4492845368,-15.9226833721,28.344325553,-6.8707154632,-3.8026833721,7.8528422756000005,30.32,-12.12,32.6526691099,134.45
2020-10-03 05:30:00,33.8779514034,0.6840339814,33.8848564079,-6.9720485966,-3.8659660186,7.9721486997,40.85,4.55,41.1026154886,135.61,25.6479514034,-16.7459660186,30.6307817251,-6.9720485966,-3.8659660186,7.9721486997,32.62,-12.88,35.0707684547,134.45,31.3379514034,-44.0359660186,54.0484366227,-6.9720485966,-3.8659660186,7.9721486997,38.31,-40.17,55.5093235412,135.83,25.3179514034,5.8540339814,25.9859265204,-6.9720485966,-3.8659660186,7.9721486997,32.29,9.72,33.7212470113,135.62,30.7079514034,-41.3059660186,51.4700020218,-6.9720485966,-3.8659660186,7.9721486997,37.68,-37.44,53.1181324973,135.83,23.6279514034,-16.4259660186,28.7765954756,-6.9720485966,-3.8659660186,7.9721486997,30.6,-12.56,33.0773880468,134.45
2020-10-03 06:00:00,34.3026177453,0.7613758347,34.3110663977,-7.3173822547,-3.9286241653,8.3053098012,41.62,4.69,41.8834155723,135.22,26.1426177453,-16.5786241653,30.9562149139,-7.3173822547,-3.9286241653,8.3053098012,33.46,-12.65,35.7714145653,134.07,31.7126177453,-43.7286241653,54.0174295543,-7.3173822547,-3.9286241653,8.3053098012,39.03,-39.8,55.7438866603,135.44,25.7726177453,5.9113758347,26.4418643387,-7.3173822547,-3.9286241653,8.3053098012,33.09,9.84,34.5220755459,135.22,31.0826177453,-41.0086241653,51.4571314964,-7.3173822547,-3.9286241653,8.3053098012,38.4,-37.08,53.3805807387,135.44,24.0426177453,-13.1286241653,27.3935802794,-7.3173822547,-3.9286241653,8.3053098012,31.36,-9.2,32.6816401057,134.07
2020-10-03 06:30:00,35.776118142,1.3621684013,35.8020408924,-7.793881858,-4.1378315987,8.8241852177,43.57,5.5,43.9157705158,134.85,27.256118142,-16.1178315987,31.6651302163,-7.793881858,-4.1378315987,8.8241852177,35.05,-11.98,37.0408274746,133.73,33.096118142,-42.9278315987,54.2047208446,-7.793881858,-4.1378315987,8.8241852177,40.89,-38.79,56.3618328304,135.07,26.846118142,6.2621684013,27.5668063507,-7.793881858,-4.1378315987,8.8241852177,34.64,10.4,36.1675213417,134.85,32.406118142,-40.1378315987,51.5868395861,-7.793881858,-4.1378315987,8.8241852177,40.2,-36.0,53.9633208763,135.07,25.126118142,-14.6978315987,29.1092436623,-7.793881858,-4.1378315987,8.8241852177,32.92,-10.56,34.5722432017,133.73
2020-10-03 07:00:00,37.0435347528,2.0703748918000002,37.1013465951,-8.5564652472,-4.3696251082,9.6076386856,45.6,6.44,46.0525091607,134.49,28.3435347528,-15.8896251082,32.4936324279,-8.5564652472,-4.3696251082,9.6076386856,36.9,-11.52,38.6564406018,133.39,34.4435347528,-42.2096251082,54.4794414256,-8.5564652472,-4.3696251082,9.6076386856,43.0,-37.84,57.2788407704,134.67,27.8835347528,6.4203748918,28.6131564854,-8.5564652472,-4.3696251082,9.6076386856,36.44,10.79,38.0039169034,134.53,33.5635347528,-39.2496251082,51.6434307171,-8.5564652472,-4.3696251082,9.6076386856,42.12,-34.88,54.6873733141,134.67,26.1235347528,-14.2896251082,29.7763740861,-8.5564652472,-4.3696251082,9.6076386856,34.68,-9.92,36.0708857668,133.39
2020-10-03 07:30:00,39.3239182545,3.4684932634,39.4765879022,-9.6860817455,-4.7515067366,10.7887439421,49.01,8.22,49.6945520153,133.44,30.1639182545,-15.8215067366,34.0614450645,-9.6860817455,-4.7515067366,10.7887439421,39.85,-11.07,41.3590062743,132.55,36.3639182545,-40.0315067366,54.0819385971,-9.6860817455,-4.7515067366,10.7887439421,46.05,-35.28,58.0110411904,133.65,29.6139182545,6.2284932634,30.2618288065,-9.6860817455,-4.7515067366,10.7887439421,39.3,10.98,40.8050291018,133.66,35.6339182545,-37.1515067366,51.4782534957,-9.6860817455,-4.7515067366,10.7887439421,45.32,-32.4,55.7105232429,133.65,27.7939182545,-16.0315067366,32.0859953902,-9.6860817455,-4.7515067366,10.7887439421,37.48,-11.28,39.140628508,132.55
2020-10-03 08:00:00,41.5592680035,4.3368037953,41.78493298,-10.9207319965,-5.1131962047,12.0584892407,52.48,9.45,53.3240367939,132.6,32.0492680035,-15.2331962047,35.4852905606,-10.9207319965,-5.1131962047,12.0584892407,42.97,-10.12,44.1456147313,131.76,38.3992680035,-38.6731962047,54.4988062978,-10.9207319965,-5.1131962047,12.0584892407,49.32,-33.56,59.6551422763,132.82,31.3992680035,6.5868037953,32.0827058614,-10.9207319965,-5.1131962047,12.0584892407,42.32,11.7,43.907543771,132.87,37.6392680035,-35.753196204700004,51.9134427166,-10.9207319965,-5.1131962047,12.0584892407,48.56,-30.64,57.4184917949,132.82,29.4792680035,-15.6731962047,33.386768656,-10.9207319965,-5.1131962047,12.0584892407,40.4,-10.56,41.7573179215,131.76
2020-10-03 08:30:00,44.4453512322,5.9401103256,44.8405414422,-12.0746487678,-5.4698896744,13.2558227174,56.52,11.41,57.6601985775,131.45,34.3253512322,-15.3298896744,37.5930213556,-12.0746487678,-5.4698896744,13.2558227174,46.4,-9.86,47.436058015,130.85,41.0853512322,-36.3598896744,54.8639012741,-12.0746487678,-5.4698896744,13.2558227174,53.16,-30.89,61.4831497241,131.65,33.5853512322,6.2101103256,34.1546671429,-12.0746487678,-5.4698896744,13.2558227174,45.66,11.68,47.1302238484,131.9,40.2453512322,-33.3898896744,52.2931451366,-12.0746487678,-5.4698896744,13.2558227174,52.32,-27.92,59.3035310922,131.65,31.6053512322,-16.9898896744,35.8825107491,-12.0746487678,-5.4698896744,13.2558227174,43.68,-11.52,45.173585202,130.85
2020-10-03 09:00:00,47.1968342345,7.1454424996,47.7346678032,-13.1331657655,-5.7545575004,14.3385834394,60.33,12.9,61.6937508991,131.13,36.5868342345,-14.9045575004,39.5062308198,-13.1331657655,-5.7545575004,14.3385834394,49.72,-9.15,50.5549295321,130.62,43.6268342345,-34.9445575004,55.8965362454,-13.1331657655,-5.7545575004,14.3385834394,56.76,-29.19,63.8259641525,131.32,35.7668342345,6.5654424996,36.3644258359,-13.1331657655,-5.7545575004,14.3385834394,48.9,12.32,50.4280913777,131.65,42.7468342345,-31.9545575004,53.3702687095,-13.1331657655,-5.7545575004,14.3385834394,55.88,-26.2,61.7172131581,131.32,33.7068342345,-13.5145575004,36.3152025817,-13.1331657655,-5.7545575004,14.3385834394,46.84,-7.76,47.4784498483,130.62
2020-10-03 09:30:00,49.9728845284,8.0831205285,50.6223866048,-13.8571154716,-6.1068794715,15.143104902,63.83,14.19,65.3882634729,130.78,38.7728845284,-13.6868794715,41.1177242114,-13.8571154716,-6.1068794715,15.143104902,52.63,-7.58,53.1730505049,130.24,46.2128845284,-33.8168794715,57.2644045951,-13.8571154716,-6.1068794715,15.143104902,60.07,-27.71,66.1532236554,130.98,37.8528845284,7.6331205285,38.614833887,-13.8571154716,-6.1068794715,15.143104902,51.71,13.74,53.5043147793,131.29,45.3028845284,-30.7068794715,54.7290032202,-13.8571154716,-6.1068794715,15.143104902,59.16,-24.6,64.0707858544,130.98,35.7028845284,-14.2268794715,38.433059508,-13.8571154716,-6.1068794715,15.143104902,49.56,-8.12,50.2207925067,130.24
2020-10-03 10:00:00,51.7380848175,8.8563230593,52.4906075286,-14.3419151825,-6.2036769407,15.6261363966,66.08,15.06,67.7744051984,130.52,40.0180848175,-13.0536769407,42.0932963087,-14.3419151825,-6.2036769407,15.6261363966,54.36,-6.85,54.7898904909,130.02,47.8480848175,-32.9336769407,58.086713606,-14.3419151825,-6.2036769407,15.6261363966,62.19,-26.73,67.6911294041,130.72,39.0580848175,8.2263230593,39.9149894236,-14.3419151825,-6.2036769407,15.6261363966,53.4,14.43,55.3153224704,131.06,46.8980848175,-29.8436769407,55.5884467573,-14.3419151825,-6.2036769407,15.6261363966,61.24,-23.64,65.6443996088,130.72,36.8580848175,-13.3236769407,39.1923306737,-14.3419151825,-6.2036769407,15.6261363966,51.2,-7.12,51.69269194,130.02
2020-10-03 10:30:00,53.3579345815,9.3615271824,54.1729394992,-12.7020654185,-6.3284728176,14.1912661204,66.06,15.69,67.8977149836,130.41,41.3979345815,-12.6884728176,43.2988028709,-12.7020654185,-6.3284728176,14.1912661204,54.1,-6.36,54.4725582289,129.92,49.4679345815,-32.3084728176,59.0839569389,-12.7020654185,-6.3284728176,14.1912661204,62.17,-25.98,67.3800363609,130.61,40.4379345815,8.5115271824,41.3239960337,-12.7020654185,-6.3284728176,14.1912661204,53.14,14.84,55.1732290155,130.96,48.4979345815,-29.2084728176,56.6143492677,-12.7020654185,-6.3284728176,14.1912661204,61.2,-22.88,65.3370828856,130.61,38.2579345815,-14.3684728176,40.8671331212,-12.7020654185,-6.3284728176,14.1912661204,50.96,-8.04,51.5903401811,129.92
2020-10-03 11:00:00,54.1604346196,9.9479963533,55.0664626577,-12.5895653804,-6.3420036467,14.0967431246,66.75,16.29,68.7089994106,130.23,41.9704346196,-12.5420036467,43.8043289828,-12.5895653804,-6.3420036467,14.0967431246,54.56,-6.2,54.9111427672,129.81,50.2304346196,-31.6520036467,59.3712548034,-12.5895653804,-6.3420036467,14.0967431246,62.82,-25.31,67.7270145511,130.44,41.0204346196,8.6279963533,41.9179958664,-12.5895653804,-6.3420036467,14.0967431246,53.61,14.97,55.660874948200004,130.85,49.2504346196,-28.5420036467,56.923205131,-12.5895653804,-6.3420036467,14.0967431246,61.84,-22.2,65.7040759771,130.44,38.7704346196,-13.4620036467,41.0411030892,-12.5895653804,-6.3420036467,14.0967431246,51.36,-7.12,51.8511716357,129.81
2020-10-03 11:30:00,54.8874843041,11.3245696076,56.0435706396,-12.9125156959,-6.3554303924,14.3918225763,67.8,17.68,70.0672705334,129.95,42.4874843041,-12.9654303924,44.421714372,-12.9125156959,-6.3554303924,14.3918225763,55.4,-6.61,55.7929395175,129.73,50.8874843041,-30.1754303924,59.1615809303,-12.9125156959,-6.3554303924,14.3918225763,63.8,-23.82,68.1016328732,130.16,41.4874843041,8.2045696076,42.2909720429,-12.9125156959,-6.3554303924,14.3918225763,54.4,14.56,56.3147724847,130.77,49.8874843041,-27.0354303924,56.7421852478,-12.9125156959,-6.3554303924,14.3918225763,62.8,-20.68,66.1173381194,130.16,39.2474843041,-14.7954303924,41.9436501118,-12.9125156959,-6.3554303924,14.3918225763,52.16,-8.44,52.8384254118,129.73
2020-10-03 12:00:00,55.6798509407,11.3388289778,56.8226613541,-14.9601490593,-6.4711710222,16.2997581048,70.64,17.81,72.8505710341,129.79,43.1098509407,-12.8611710222,44.9874312246,-14.9601490593,-6.4711710222,16.2997581048,58.07,-6.39,58.4205186557,129.57,51.5698509407,-30.0211710222,59.6717708434,-14.9601490593,-6.4711710222,16.2997581048,66.53,-23.55,70.5750905065,129.98,42.0498509407,8.2788289778,42.8570761179,-14.9601490593,-6.4711710222,16.2997581048,57.01,14.75,58.8872023448,130.58,50.5198509407,-26.8711710222,57.2216320212,-14.9601490593,-6.4711710222,16.2997581048,65.48,-20.4,68.5841847659,129.98,39.7998509407,-15.0711710222,42.5578233805,-14.9601490593,-6.4711710222,16.2997581048,54.76,-8.6,55.4311969923,129.57
2020-10-03 12:30:00,57.0005509112,11.436755315,58.1365820832,-18.3194490888,-6.483244685,19.4328247191,75.32,17.92,77.4224050259,129.56,44.0305509112,-13.143244685,45.950345966,-18.3194490888,-6.483244685,19.4328247191,62.35,-6.66,62.7046896173,129.39,52.6605509112,-28.903244685,60.0710510612,-18.3194490888,-6.483244685,19.4328247191,70.98,-22.42,74.4366630096,129.76,42.8705509112,8.046755315,43.6191976832,-18.3194490888,-6.483244685,19.4328247191,61.19,14.53,62.8914700099,130.42,51.6405509112,-25.843244685,57.7461669227,-18.3194490888,-6.483244685,19.4328247191,69.96,-19.36,72.5893325496,129.76,40.5605509112,-13.723244685000001,42.8192215588,-18.3194490888,-6.483244685,19.4328247191,58.88,-7.24,59.3234523608,129.39
2020-10-03 13:00:00,56.5549340402,-0.0232206335,56.5549388072,-17.9950659598,-6.3832206335,19.0936613711,74.55,6.36,74.8207999155,131.04,43.6049340402,-22.0232206335,48.8509213805,-17.9950659598,-6.3832206335,19.0936613711,61.6,-15.64,63.5544616844,130.55,53.2449340402,-21.8932206335,57.5702710664,-17.9950659598,-6.3832206335,19.0936613711,71.24,-15.51,72.9088314267,131.21,42.5749340402,-0.3032206335,42.5760138021,-17.9950659598,-6.3832206335,19.0936613711,60.57,6.08,60.8743895247,131.59,52.1249340402,-17.9832206335,55.1398673652,-17.9950659598,-6.3832206335,19.0936613711,70.12,-11.6,71.0730216045,131.21,40.4049340402,2.2567793665,40.4679101005,-17.9950659598,-6.3832206335,19.0936613711,58.4,8.64,59.0356637974,130.55
2020-10-03 13:30:00,56.0236340345,-0.7735808606,56.0289746272,-17.2563659655,-6.1935808606,18.3341923796,73.28,5.42,73.4801660314,131.65,43.2436340345,-22.1935808606,48.606243589900004,-17.2563659655,-6.1935808606,18.3341923796,60.5,-16.0,62.5799488654,131.07,52.7536340345,-22.7935808606,57.4673231697,-17.2563659655,-6.1935808606,18.3341923796,70.01,-16.6,71.9510951967,131.83,42.2336340345,-0.3235808606,42.2348736038,-17.2563659655,-6.1935808606,18.3341923796,59.49,5.87,59.7789009601,132.13,51.7036340345,-18.8735808606,55.0406924636,-17.2563659655,-6.1935808606,18.3341923796,68.96,-12.68,70.1160751896,131.83,40.1036340345,2.3264191394,40.1710553606,-17.2563659655,-6.1935808606,18.3341923796,57.36,8.52,57.9893093596,131.07
2020-10-03 14:00:00,55.1459505718,-1.5625079729,55.1680822182,-17.4040494282,-6.1025079729,18.442926559,72.55,4.54,72.6919122049,132.25,42.5359505718,-22.8325079729,48.2766041824,-17.4040494282,-6.1025079729,18.442926559,59.94,-16.73,62.2309930822,131.64,51.9159505718,-23.7425079729,57.0874119979,-17.4040494282,-6.1025079729,18.442926559,69.32,-17.64,71.5292387769,132.43,41.5459505718,-0.7725079729000001,41.5531319816,-17.4040494282,-6.1025079729,18.442926559,58.95,5.33,59.1904671379,132.69,50.8759505718,-19.8225079729,54.6012286393,-17.4040494282,-6.1025079729,18.442926559,68.28,-13.72,69.6447901856,132.43,39.4759505718,-0.1825079729,39.4763724613,-17.4040494282,-6.1025079729,18.442926559,56.88,5.92,57.1872433328,131.64
2020-10-03 14:30:00,54.534733807,-1.6683686086,54.5602478478,-16.905266193,-5.9383686086,17.9179308735,71.44,4.27,71.5674961138,132.41,41.984733807,-23.3883686086,48.0596885031,-16.905266193,-5.9383686086,17.9179308735,58.89,-17.45,61.4209622198,131.86,51.344733807,-23.9083686086,56.638253674,-16.905266193,-5.9383686086,17.9179308735,68.25,-17.97,70.5760823509,132.58,41.044733807,-1.2683686086,41.0643267596,-16.905266193,-5.9383686086,17.9179308735,57.95,4.67,58.1378654579,132.89,50.334733807,-19.9783686086,54.1545994324,-16.905266193,-5.9383686086,17.9179308735,67.24,-14.04,68.6901681465,132.58,38.974733807,2.7016313914,39.0682567758,-16.905266193,-5.9383686086,17.9179308735,55.88,8.64,56.5440005659,131.86
2020-10-03 15:00:00,53.8437338282,-1.7858145032000001,53.8733404014,-16.2962661718,-5.7458145032,17.2795450012,70.14,3.96,70.2516989118,132.41,41.2737338282,-23.5458145032,47.5176439309,-16.2962661718,-5.7458145032,17.2795450012,57.57,-17.8,60.2589819031,131.86,50.7237338282,-24.0658145032,56.1432150948,-16.2962661718,-5.7458145032,17.2795450012,67.02,-18.32,69.4787938871,132.58,40.3637338282,-1.3958145032,40.3878608827,-16.2962661718,-5.7458145032,17.2795450012,56.66,4.35,56.8267375449,132.89,49.7037338282,-20.1458145032,53.6312874959,-16.2962661718,-5.7458145032,17.2795450012,66.0,-14.4,67.5526461362,132.58,38.3437338282,4.2141854968,38.5746196778,-16.2962661718,-5.7458145032,17.2795450012,54.64,9.96,55.5403564987,131.86
