Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-03 15:30:00,53.645783948,-2.4033245491,53.699591286,-16.754216052,-5.8633245491,17.7505585908,70.4,3.46,70.4849742853,132.58,41.315783948,-23.5133245491,47.538094562,-16.754216052,-5.8633245491,17.7505585908,58.07,-17.65,60.6930589112,131.94,50.515783948,-24.7033245491,56.2325410386,-16.754216052,-5.8633245491,17.7505585908,67.27,-18.84,69.8584175315,132.77,40.385783948,-1.3433245491,40.4081188122,-16.754216052,-5.8633245491,17.7505585908,57.14,4.52,57.3184961422,133.01,49.525783948,-20.7833245491,53.7098673893,-16.754216052,-5.8633245491,17.7505585908,66.28,-14.92,67.9385369286,132.77,38.365783948,4.7766754509,38.661996926,-16.754216052,-5.8633245491,17.7505585908,55.12,10.64,56.1375453685,131.94
2020-10-03 16:00:00,53.7705342921,-2.2283365958,53.8166873938,-15.5194657079,-5.9783365958,16.6311251667,69.29,3.75,69.3914014846,132.36,41.1905342921,-23.3283365958,47.3378432504,-15.5194657079,-5.9783365958,16.6311251667,56.71,-17.35,59.3046929003,131.75,50.6805342921,-24.4883365958,56.2867229936,-15.5194657079,-5.9783365958,16.6311251667,66.2,-18.51,68.7390725861,132.56,40.3005342921,-1.2283365958,40.3192494352,-15.5194657079,-5.9783365958,16.6311251667,55.82,4.75,56.0217359603,132.81,49.6805342921,-20.6183365958,53.7891373005,-15.5194657079,-5.9783365958,16.6311251667,65.2,-14.64,66.8234210438,132.56,38.2805342921,3.1816634042,38.4125277443,-15.5194657079,-5.9783365958,16.6311251667,53.8,9.16,54.5742210206,131.75
2020-10-03 16:30:00,54.8343506909,-1.9222437841,54.8680329232,-16.1656493091,-6.1722437841,17.3038958305,71.0,4.25,71.1270869641,131.97,42.2243506909,-22.9722437841,48.0689065379,-16.1656493091,-6.1722437841,17.3038958305,58.39,-16.8,60.7588026544,131.36,51.7043506909,-24.0522437841,57.0249972505,-16.1656493091,-6.1722437841,17.3038958305,67.87,-17.88,70.1856915617,132.17,41.2743506909,-0.9922437841,41.2862758394,-16.1656493091,-6.1722437841,17.3038958305,57.44,5.18,57.6730959807,132.41,50.6743506909,-20.1722437841,54.5418118257,-16.1656493091,-6.1722437841,17.3038958305,66.84,-14.0,68.2904502841,132.17,39.2343506909,-0.8122437841,39.2427574733,-16.1656493091,-6.1722437841,17.3038958305,55.4,5.36,55.6586884502,131.36
2020-10-03 17:00:00,55.8107504438,-2.1270477061,55.8512685357,-17.0692495562,-6.4170477061,18.235618489,72.88,4.29,73.0061538502,131.45,43.1507504438,-22.9170477061,48.858759086,-17.0692495562,-6.4170477061,18.235618489,60.22,-16.5,62.4395579741,130.83,52.5807504438,-24.0570477061,57.822805722,-17.0692495562,-6.4170477061,18.235618489,69.65,-17.64,71.8490925482,131.63,42.1607504438,-1.0970477061,42.1750209443,-17.0692495562,-6.4170477061,18.235618489,59.23,5.32,59.4684395289,131.86,51.5307504438,-20.1370477061,55.3255721309,-17.0692495562,-6.4170477061,18.235618489,68.6,-13.72,69.9585477265,131.63,40.0507504438,-0.6970477061,40.0568157323,-17.0692495562,-6.4170477061,18.235618489,57.12,5.72,57.4056861295,130.83
2020-10-03 17:30:00,56.993850382,-1.6498980968999999,57.0177265866,-17.176149618,-6.7598980969,18.4585031348,74.17,5.11,74.3458203264,131.09,44.313850382,-22.6998980969,49.7895843454,-17.176149618,-6.7598980969,18.4585031348,61.49,-15.94,63.5224661045,130.5,53.713850382,-23.4898980969,58.625532283,-17.176149618,-6.7598980969,18.4585031348,70.89,-16.73,72.8373873776,131.27,43.263850382,-0.9698980969000001,43.2747207062,-17.176149618,-6.7598980969,18.4585031348,60.44,5.79,60.7167003385,131.54,52.623850382,-19.5598980969,56.1414218077,-17.176149618,-6.7598980969,18.4585031348,69.8,-12.8,70.963934502,131.27,41.103850382,-0.8398980969000001,41.1124305416,-17.176149618,-6.7598980969,18.4585031348,58.28,5.92,58.57990099,130.5
2020-10-03 18:00:00,57.5961004881,-1.5404506100000002,57.6166970549,-17.7038995119,-6.98045061,19.0303638601,75.3,5.44,75.4962489134,130.52,44.8561004881,-21.99045061,49.9564777484,-17.7038995119,-6.98045061,19.0303638601,62.56,-15.01,64.3354777708,129.89,54.2561004881,-23.22045061,59.0162161334,-17.7038995119,-6.98045061,19.0303638601,71.96,-16.24,73.769771587,130.72,43.7961004881,-0.44045061,43.7983152039,-17.7038995119,-6.98045061,19.0303638601,61.5,6.54,61.8467590097,130.95,53.1361004881,-19.30045061,56.5327566003,-17.7038995119,-6.98045061,19.0303638601,70.84,-12.32,71.9033239844,130.72,41.5761004881,3.69954939,41.7403737104,-17.7038995119,-6.98045061,19.0303638601,59.28,10.68,60.2343822082,129.89
2020-10-03 18:30:00,58.0646509298,-1.571131174,58.0859031157,-17.6153490702,-7.041131174,18.9704520524,75.68,5.47,75.8774228608,130.64,44.9546509298,-21.581131174,49.8664803547,-17.6153490702,-7.041131174,18.9704520524,62.57,-14.54,64.2371893843,129.96,54.7046509298,-23.301131174,59.4604200064,-17.6153490702,-7.041131174,18.9704520524,72.32,-16.26,74.1253667782,130.8,43.8746509298,-0.011131174,43.8746523418,-17.6153490702,-7.041131174,18.9704520524,61.49,7.03,61.8905566302,130.95,53.6246509298,-19.361131174,57.0127756532,-17.6153490702,-7.041131174,18.9704520524,71.24,-12.32,72.2974411719,130.8,41.7046509298,4.598868826,41.9574487267,-17.6153490702,-7.041131174,18.9704520524,59.32,11.64,60.4512365465,129.96
2020-10-03 19:00:00,58.1362009643,-1.9477684537000002,58.1688203809,-17.3637990357,-6.9477684537,18.7022192116,75.5,5.0,75.6653817806,130.51,44.7362009643,-21.8577684537,49.7904581069,-17.3637990357,-6.9477684537,18.7022192116,62.1,-14.91,63.8648424409,129.82,54.7862009643,-23.5877684537,59.6482240869,-17.3637990357,-6.9477684537,18.7022192116,72.15,-16.64,74.043987602,130.68,43.6762009643,-0.34776845370000004,43.6775854824,-17.3637990357,-6.9477684537,18.7022192116,61.04,6.6,61.3957783565,130.85,53.6762009643,-19.6677684537,57.1660359471,-17.3637990357,-6.9477684537,18.7022192116,71.04,-12.72,72.169799778,130.68,41.4762009643,4.8122315463,41.7544347212,-17.3637990357,-6.9477684537,18.7022192116,58.84,11.76,60.0036932197,129.82
2020-10-03 19:30:00,57.2184502444,-1.6463592647,57.2421308758,-17.0615497556,-6.7563592647,18.3506095424,74.28,5.11,74.4555605714,130.19,44.1084502444,-22.7363592647,49.6235570629,-17.0615497556,-6.7563592647,18.3506095424,61.17,-15.98,63.2228542538,129.59,53.9184502444,-23.2163592647,58.7043321593,-17.0615497556,-6.7563592647,18.3506095424,70.98,-16.46,72.8635162478,130.33,43.0884502444,-1.2363592647,43.106184344,-17.0615497556,-6.7563592647,18.3506095424,60.15,5.52,60.4027557318,130.69,52.8184502444,-19.3163592647,56.2397583695,-17.0615497556,-6.7563592647,18.3506095424,69.88,-12.56,70.9997746475,130.33,40.8984502444,0.7236407353000001,40.9048516475,-17.0615497556,-6.7563592647,18.3506095424,57.96,7.48,58.4406707696,129.59
2020-10-03 20:00:00,55.2565500951,-3.1918035252,55.3486579617,-16.3634499049,-6.4618035252,17.593106536,71.62,3.27,71.6946113735,131.38,42.6665500951,-23.5018035252,48.711079499,-16.3634499049,-6.4618035252,17.593106536,59.03,-17.04,61.4402351884,130.72,52.0765500951,-25.0818035252,57.8019371465,-16.3634499049,-6.4618035252,17.593106536,68.44,-18.62,70.927695578,131.56,41.7265500951,-1.7218035252,41.7620592191,-16.3634499049,-6.4618035252,17.593106536,58.09,4.74,58.2830652934,131.78,50.9965500951,-21.1818035252,55.2206204437,-16.3634499049,-6.4618035252,17.593106536,67.36,-14.72,68.9496047849,131.56,39.5965500951,3.8981964747999998,39.7879719915,-16.3634499049,-6.4618035252,17.593106536,55.96,10.36,56.910905809,130.72
2020-10-03 20:30:00,52.8123169849,-4.4545576262,52.9998481975,-15.1176830151,-6.1445576262,16.3186987278,67.93,1.69,67.9510191241,131.88,40.6723169849,-24.3845576262,47.4219782331,-15.1176830151,-6.1445576262,16.3186987278,55.79,-18.24,58.6960109377,131.17,49.7923169849,-26.4945576262,56.4024504302,-15.1176830151,-6.1445576262,16.3186987278,64.91,-20.35,68.0252203231,132.08,39.8223169849,-2.4345576262,39.8966665384,-15.1176830151,-6.1445576262,16.3186987278,54.94,3.71,55.0651223553,132.23,48.8023169849,-22.6645576262,53.8084409316,-15.1176830151,-6.1445576262,16.3186987278,63.92,-16.52,66.0202756735,132.08,37.8023169849,2.2554423738000002,37.8695417153,-15.1176830151,-6.1445576262,16.3186987278,52.92,8.4,53.5825195376,131.17
2020-10-03 21:00:00,50.7618505266,-4.7798177296,50.9863915806,-14.0181494734,-5.8198177296,15.178234188,64.78,1.04,64.7883477178,132.33,38.8218505266,-25.3298177296,46.3544576554,-14.0181494734,-5.8198177296,15.178234188,52.84,-19.51,56.3267760483,131.64,47.8818505266,-27.0298177296,54.9843855685,-14.0181494734,-5.8198177296,15.178234188,61.9,-21.21,65.4329741033,132.53,38.0418505266,-3.1898177296,38.1753497513,-14.0181494734,-5.8198177296,15.178234188,52.06,2.63,52.1263896697,132.74,46.9418505266,-23.1798177296,52.3530446186,-14.0181494734,-5.8198177296,15.178234188,60.96,-17.36,63.3836824427,132.53,36.1018505266,1.1401822704,36.1198508725,-14.0181494734,-5.8198177296,15.178234188,50.12,6.96,50.6009486077,131.64
2020-10-03 21:30:00,48.3809002577,-6.8504982098,48.8634918468,-13.4190997423,-5.6204982098,14.548616361,61.8,-1.23,61.8122390793,133.26,37.1009002577,-25.5004982098,45.0194647778,-13.4190997423,-5.6204982098,14.548616361,50.52,-19.88,54.2907432257,132.37,45.6409002577,-29.3004982098,54.2366202088,-13.4190997423,-5.6204982098,14.548616361,59.06,-23.68,63.6303858231,133.46,36.3909002577,-3.1904982098,36.5304927477,-13.4190997423,-5.6204982098,14.548616361,49.81,2.43,49.8692390156,133.48,44.7809002577,-25.5004982098,51.532557057,-13.4190997423,-5.6204982098,14.548616361,58.2,-19.88,61.5016617662,133.46,34.5009002577,0.45950179020000004,34.5039600696,-13.4190997423,-5.6204982098,14.548616361,47.92,6.08,48.3041695923,132.37
2020-10-03 22:00:00,46.4161502267,-8.1332843655,47.1233415246,-12.7038497733,-5.3932843655,13.8012794809,59.12,-2.74,59.1834605274,134.23,35.5861502267,-25.7832843655,43.9448727457,-12.7038497733,-5.3932843655,13.8012794809,48.29,-20.39,52.4182811622,133.18,43.8061502267,-30.873284365499998,53.5923360678,-12.7038497733,-5.3932843655,13.8012794809,56.51,-25.48,61.988793342,134.43,34.9661502267,-3.2332843655,35.1153212924,-12.7038497733,-5.3932843655,13.8012794809,47.67,2.16,47.7189113455,134.28,42.9361502267,-27.1132843655,50.7803425095,-12.7038497733,-5.3932843655,13.8012794809,55.64,-21.72,59.7291218753,134.43,33.1361502267,-0.9132843655,33.1487336135,-12.7038497733,-5.3932843655,13.8012794809,45.84,4.48,46.0583977142,133.18
2020-10-03 22:30:00,44.1823836113,-8.8087206228,45.0519320405,-11.8776163887,-5.1087206228,12.929686673700001,56.06,-3.7,56.1819686376,134.89,33.7723836113,-26.5487206228,42.9582176247,-11.8776163887,-5.1087206228,12.929686673700001,45.65,-21.44,50.4340767735,133.81,41.6923836113,-31.7987206228,52.4348499038,-11.8776163887,-5.1087206228,12.929686673700001,53.57,-26.69,59.8506558026,135.09,33.2123836113,-3.7687206228,33.425524383,-11.8776163887,-5.1087206228,12.929686673700001,45.09,1.34,45.1099068942,134.97,40.8823836113,-28.0687206228,49.5905471551,-11.8776163887,-5.1087206228,12.929686673700001,52.76,-22.96,57.539370869,135.09,31.4423836113,-0.8687206228000001,31.454382249200002,-11.8776163887,-5.1087206228,12.929686673700001,43.32,4.24,43.527003113,133.81
2020-10-03 23:00:00,41.8356336478,-9.8542929761,42.9805459804,-10.8143663522,-4.7842929761,11.8253955064,52.65,-5.07,52.8935478107,135.34,31.9056336478,-26.5042929761,41.4782714759,-10.8143663522,-4.7842929761,11.8253955064,42.72,-21.72,47.9244906076,134.14,39.5256336478,-32.9942929761,51.4868826426,-10.8143663522,-4.7842929761,11.8253955064,50.34,-28.21,57.7054564145,135.55,31.4356336478,-3.6142929760999998,31.642727072,-10.8143663522,-4.7842929761,11.8253955064,42.25,1.17,42.2661968954,135.31,38.7056336478,-29.3042929761,48.5475814321,-10.8143663522,-4.7842929761,11.8253955064,49.52,-24.52,55.2581288138,135.55,29.7456336478,-0.0642929761,29.7457031299,-10.8143663522,-4.7842929761,11.8253955064,40.56,4.72,40.8337115629,134.14
2020-10-03 23:30:00,39.941683636,-11.189256836,41.4793630643,-9.518316364,-4.439256836,10.502635272300001,49.46,-6.75,49.918474536,135.63,30.241683636,-26.159256836,39.98582433,-9.518316364,-4.439256836,10.502635272300001,39.76,-21.72,45.3058053675,134.26,37.761683636,-34.359256836,51.0539252296,-9.518316364,-4.439256836,10.502635272300001,47.28,-29.92,55.951807835,135.85,29.851683636,-3.299256836,30.033449878,-9.518316364,-4.439256836,10.502635272300001,39.37,1.1400000000000001,39.3865014948,135.44,37.001683636,-30.719256836,48.0915515705,-9.518316364,-4.439256836,10.502635272300001,46.52,-26.28,53.4298493354,135.85,28.121683636,-0.23925683600000003,28.1227014057,-9.518316364,-4.439256836,10.502635272300001,37.64,4.2,37.8736003042,134.26
2020-10-04 00:00:00,38.1377837164,-11.341770757799999,39.7885198358,-8.4422162836,-4.1617707578,9.4122978926,46.58,-7.18,47.1301262464,135.92,28.7277837164,-26.4617707578,39.0577888378,-8.4422162836,-4.1617707578,9.4122978926,37.17,-22.3,43.3462674287,134.55,36.0977837164,-34.6517707578,50.0379376662,-8.4422162836,-4.1617707578,9.4122978926,44.54,-30.49,53.9763994724,136.13,28.3977837164,-3.5017707578,28.6128732994,-8.4422162836,-4.1617707578,9.4122978926,36.84,0.66,36.8459115778,135.74,35.3177837164,-31.0417707578,47.0206058917,-8.4422162836,-4.1617707578,9.4122978926,43.76,-26.88,51.356323856,136.13,26.7577837164,-2.1617707578,26.844966795,-8.4422162836,-4.1617707578,9.4122978926,35.2,2.0,35.2567723991,134.55
2020-10-04 00:30:00,37.3412337732,-11.0895208991,38.9531155812,-7.8187662268,-3.9795208991,8.7732372529,45.16,-7.11,45.7162739077,136.09,28.0412337732,-26.6395208991,38.6778342887,-7.8187662268,-3.9795208991,8.7732372529,35.86,-22.66,42.4195143772,134.77,35.3412337732,-34.509520899099996,49.3954434873,-7.8187662268,-3.9795208991,8.7732372529,43.16,-30.53,52.8664969522,136.3,27.7412337732,-3.5695208991,27.9699397695,-7.8187662268,-3.9795208991,8.7732372529,35.56,0.41000000000000003,35.5623635323,135.96,34.6212337732,-30.9395208991,46.4314955763,-7.8187662268,-3.9795208991,8.7732372529,42.44,-26.96,50.2791726264,136.3,26.1012337732,-2.2195208991,26.1954323787,-7.8187662268,-3.9795208991,8.7732372529,33.92,1.76,33.9656296865,134.77
2020-10-04 01:00:00,36.2974003646,-11.3612502574,38.0339227616,-7.7125996354,-3.9012502574,8.6431444918,44.01,-7.46,44.6377833231,136.6,27.4274003646,-26.9712502574,38.4670070477,-7.7125996354,-3.9012502574,8.6431444918,35.14,-23.07,42.0362284226,135.25,34.3574003646,-34.9212502574,48.9890261115,-7.7125996354,-3.9012502574,8.6431444918,42.07,-31.02,52.2697359856,136.81,27.1474003646,-3.7912502573999998,27.410854147,-7.7125996354,-3.9012502574,8.6431444918,34.86,0.11,34.8601735509,136.44,33.6474003646,-31.3812502574,46.0101121387,-7.7125996354,-3.9012502574,8.6431444918,41.36,-27.48,49.6568222906,136.81,25.5274003646,-2.6612502574,25.6657441409,-7.7125996354,-3.9012502574,8.6431444918,33.24,1.24,33.2631207195,135.25
2020-10-04 01:30:00,36.7372169898,-11.2025233085,38.4072862962,-8.0427830102,-4.0025233085,8.9836825068,44.78,-7.2,45.3551364236,136.1,27.8972169898,-26.6925233085,38.6101737415,-8.0427830102,-4.0025233085,8.9836825068,35.94,-22.69,42.5031728227,134.76,34.7772169898,-34.6325233085,49.0802046886,-8.0427830102,-4.0025233085,8.9836825068,42.82,-30.63,52.6474054441,136.3,27.5872169898,-3.6325233085,27.8253439661,-8.0427830102,-4.0025233085,8.9836825068,35.63,0.37,35.6319210821,135.94,34.0372169898,-31.0825233085,46.0939843758,-8.0427830102,-4.0025233085,8.9836825068,42.08,-27.08,50.0405115881,136.3,25.997216989800002,-2.3225233085,26.1007548882,-8.0427830102,-4.0025233085,8.9836825068,34.04,1.6800000000000002,34.0814318948,134.76
2020-10-04 02:00:00,36.3529670726,-11.5057579778,38.130311848,-8.8170329274,-4.2557579778,9.7903802586,45.17,-7.25,45.7481300164,136.3,27.8729670726,-26.9357579778,38.7612867597,-8.8170329274,-4.2557579778,9.7903802586,36.69,-22.68,43.1339599388,134.95,34.3429670726,-34.9957579778,49.0320554718,-8.8170329274,-4.2557579778,9.7903802586,43.16,-30.74,52.9880477089,136.5,27.5529670726,-3.8057579778,27.8145607244,-8.8170329274,-4.2557579778,9.7903802586,36.37,0.45,36.3727837813,136.13,33.6229670726,-31.4557579778,46.0431170179,-8.8170329274,-4.2557579778,9.7903802586,42.44,-27.2,50.4082691629,136.5,25.9029670726,-2.2957579778,26.0045036072,-8.8170329274,-4.2557579778,9.7903802586,34.72,1.96,34.7752785754,134.95
2020-10-04 02:30:00,35.8043339487,-11.2966306601,37.5441632452,-8.3856660513,-4.2066306601,9.3816382703,44.19,-7.09,44.7551583619,136.3,27.3343339487,-26.8366306601,38.3062730843,-8.3856660513,-4.2066306601,9.3816382703,35.72,-22.63,42.2851664298,134.95,33.8443339487,-34.8666306601,48.591366249800004,-8.3856660513,-4.2066306601,9.3816382703,42.23,-30.66,52.1862865128,136.5,27.0343339487,-3.6566306601000003,27.2805087899,-8.3856660513,-4.2066306601,9.3816382703,35.42,0.55,35.424269929,136.21,33.1343339487,-31.3266306601,45.5987047485,-8.3856660513,-4.2066306601,9.3816382703,41.52,-27.12,49.5923865124,136.5,25.4543339487,-1.8466306601,25.5212296249,-8.3856660513,-4.2066306601,9.3816382703,33.84,2.36,33.9221933253,134.95
2020-10-04 03:00:00,34.9104509692,-11.8105697772,36.8541604888,-7.8995490308,-4.1005697772,8.9004240005,42.81,-7.71,43.4987379127,137.04,26.4204509692,-27.0305697772,37.7980413765,-7.8995490308,-4.1005697772,8.9004240005,34.32,-22.93,41.2752625673,135.64,33.0104509692,-35.6005697772,48.549875815,-7.8995490308,-4.1005697772,8.9004240005,40.91,-31.5,51.632142121,137.26,26.1604509692,-3.6605697772,26.4153168826,-7.8995490308,-4.1005697772,8.9004240005,34.06,0.44,34.0628419249,136.83,32.3404509692,-32.0605697772,45.538828524,-7.8995490308,-4.1005697772,8.9004240005,40.24,-27.96,49.000195918,137.26,24.5404509692,-2.1005697772,24.6301873148,-7.8995490308,-4.1005697772,8.9004240005,32.44,2.0,32.5015938071,135.64
2020-10-04 03:30:00,34.075767829,-12.9540925612,36.4549923497,-7.464232171,-3.9940925612,8.4656681538,41.54,-8.96,42.4953315083,137.34,25.655767829,-26.7440925612,37.0602875031,-7.464232171,-3.9940925612,8.4656681538,33.12,-22.75,40.1808026301,135.8,32.235767829,-36.7540925612,48.8877085525,-7.464232171,-3.9940925612,8.4656681538,39.7,-32.76,51.4714250823,137.55,25.415767829,-3.3840925612,25.6400728704,-7.464232171,-3.9940925612,8.4656681538,32.88,0.61,32.8856579682,136.97,31.575767829,-33.2340925612,45.8424914501,-7.464232171,-3.9940925612,8.4656681538,39.04,-29.24,48.776010497,137.55,23.815767829,-1.7940925612,23.8832486358,-7.464232171,-3.9940925612,8.4656681538,31.28,2.2,31.3572702894,135.8
2020-10-04 04:00:00,33.3542844356,-12.9125873339,35.7665095008,-7.2857155644,-3.9225873339,8.2745599688,40.64,-8.99,41.6224662893,137.34,25.1542844356,-26.6625873339,36.6555805957,-7.2857155644,-3.9225873339,8.2745599688,32.44,-22.74,39.6164258862,135.8,31.5542844356,-36.7525873339,48.4399168247,-7.2857155644,-3.9225873339,8.2745599688,38.84,-32.83,50.8562139763,137.55,24.9442844356,-3.2825873339,25.1593462874,-7.2857155644,-3.9225873339,8.2745599688,32.23,0.64,32.236353702,136.97,30.8742844356,-33.2825873339,45.3977098437,-7.2857155644,-3.9225873339,8.2745599688,38.16,-29.36,48.1476396099,137.55,23.3542844356,-1.0425873339,23.3775445642,-7.2857155644,-3.9225873339,8.2745599688,30.64,2.88,30.7750548334,135.8
2020-10-04 04:30:00,33.1391679334,-5.9990004407,33.6777739408,-6.9808320666,-3.8490004407000002,7.9716259781000005,40.12,-2.15,40.177567124,136.57,24.8891679334,-19.6790004407,31.729067726,-6.9808320666,-3.8490004407000002,7.9716259781000005,31.87,-15.83,35.5849097231,135.02,31.2991679334,-29.8390004407,43.2435412591,-6.9808320666,-3.8490004407000002,7.9716259781000005,38.28,-25.99,46.2691960164,136.78,24.6091679334,3.2609995593,24.8242877944,-6.9808320666,-3.8490004407000002,7.9716259781000005,31.59,7.11,32.3802439768,136.2,30.2591679334,-46.4090004407,55.402279429000004,-6.9808320666,-3.8490004407000002,7.9716259781000005,37.24,-42.56,56.5523757237,136.78,23.0191679334,-12.5290004407,26.2079748243,-6.9808320666,-3.8490004407000002,7.9716259781000005,30.0,-8.68,31.2304722987,135.02
2020-10-04 05:00:00,33.0203516143,-2.5322750421,33.1173072218,-6.6296483857,-3.7922750421,7.6376428113,39.65,1.26,39.6700151248,136.57,24.7203516143,-18.1022750421,30.6396498941,-6.6296483857,-3.7922750421,7.6376428113,31.35,-14.31,34.4615524897,135.23,31.0103516143,-32.0922750421,44.6268531786,-6.6296483857,-3.7922750421,7.6376428113,37.64,-28.3,47.0920332965,136.78,24.4403516143,4.8677249579,24.9203838914,-6.6296483857,-3.7922750421,7.6376428113,31.07,8.66,32.2543097895,136.41,29.9703516143,-50.7122750421,58.9063393518,-6.6296483857,-3.7922750421,7.6376428113,36.6,-46.92,59.5066920606,136.78,22.8503516143,-13.1522750421,26.3651456981,-6.6296483857,-3.7922750421,7.6376428113,29.48,-9.36,30.9302440986,135.23
2020-10-04 05:30:00,33.2123848035,5.7719042963,33.7101970262,-6.7576151965,-3.8080957037000003,7.7567361714,39.97,9.58,41.1020352294,136.0,25.2123848035,-15.1780957037,29.4285394927,-6.7576151965,-3.8080957037000003,7.7567361714,31.97,-11.37,33.9316636786,135.13,30.6623848035,-39.5780957037,50.0660314123,-6.7576151965,-3.8080957037000003,7.7567361714,37.42,-35.77,51.7662950191,136.22,24.8823848035,7.6619042963,26.0353192981,-6.7576151965,-3.8080957037000003,7.7567361714,31.64,11.47,33.654873347,136.32,29.6423848035,-59.2080957037,66.2138170906,-6.7576151965,-3.8080957037000003,7.7567361714,36.4,-55.4,66.2881588219,136.22,23.1623848035,-13.0480957037,26.5847488474,-6.7576151965,-3.8080957037000003,7.7567361714,29.92,-9.24,31.3142778936,135.13
2020-10-04 06:00:00,33.540068197,6.2745383915,34.1219285312,-6.8499318030000005,-3.8454616085,7.8555165768,40.39,10.12,41.6385218277,135.55,25.410068197,-15.425461608500001,29.7256863943,-6.8499318030000005,-3.8454616085,7.8555165768,32.26,-11.58,34.2754139289,134.77,30.970068197,-38.8354616085,49.6723082056,-6.8499318030000005,-3.8454616085,7.8555165768,37.82,-34.99,51.5233199629,135.74,25.080068197,7.3145383915,26.1249362228,-6.8499318030000005,-3.8454616085,7.8555165768,31.93,11.16,33.8241112226,135.96,29.950068197,-58.2454616085,65.4945828523,-6.8499318030000005,-3.8454616085,7.8555165768,36.8,-54.4,65.6780024057,135.74,23.390068197,-13.0054616085,26.7626105212,-6.8499318030000005,-3.8454616085,7.8555165768,30.24,-9.16,31.5968859225,134.77
2020-10-04 06:30:00,34.8227849534,6.7891500275,35.4784287985,-7.3272150466,-4.0108499725,8.3531429917,42.15,10.8,43.5116363747,135.09,26.4327849534,-15.6508499725,30.718743875,-7.3272150466,-4.0108499725,8.3531429917,33.76,-11.64,35.7103234373,134.41,32.1627849534,-37.9408499725,49.7388463135,-7.3272150466,-4.0108499725,8.3531429917,39.49,-33.93,52.0644312367,135.29,26.0527849534,6.9391500275,26.9610720658,-7.3272150466,-4.0108499725,8.3531429917,33.38,10.95,35.1301423282,135.59,31.0727849534,-57.1708499725,65.0693787533,-7.3272150466,-4.0108499725,8.3531429917,38.4,-53.16,65.5785452721,135.29,24.3527849534,-13.6108499725,27.898268261,-7.3272150466,-4.0108499725,8.3531429917,31.68,-9.6,33.1026041272,134.41
2020-10-04 07:00:00,35.6946349546,6.9308633375,36.3612957848,-7.9253650454,-4.1991366625,8.9690668307,43.62,11.13,45.0175665713,134.33,27.2146349546,-14.9991366625,31.074273223,-7.9253650454,-4.1991366625,8.9690668307,35.14,-10.8,36.762203416,133.64,32.9646349546,-37.3991366625,49.8534109244,-7.9253650454,-4.1991366625,8.9690668307,40.89,-33.2,52.6709796757,134.55,26.7946349546,7.3708633375,27.7899638124,-7.9253650454,-4.1991366625,8.9690668307,34.72,11.57,36.5970394978,134.81,31.8346349546,-56.3591366625,64.7286356108,-7.9253650454,-4.1991366625,8.9690668307,39.76,-52.16,65.5859985058,134.55,25.0346349546,-14.0791366625,28.7220305075,-7.9253650454,-4.1991366625,8.9690668307,32.96,-9.88,34.4089523235,133.64
2020-10-04 07:30:00,37.3432850486,7.7410233592,38.1371784597,-8.9167149514,-4.5289766408,10.0009716997,46.26,12.27,47.8595915152,133.18,28.5732850486,-15.0189766408,32.2800600651,-8.9167149514,-4.5289766408,10.0009716997,37.49,-10.49,38.9299396352,132.58,34.4832850486,-35.8189766408,49.7201773462,-8.9167149514,-4.5289766408,10.0009716997,43.4,-31.29,53.5034961474,133.37,28.0832850486,7.0110233592,28.945212862600002,-8.9167149514,-4.5289766408,10.0009716997,37.0,11.54,38.757858558,133.73,33.2832850486,-54.3289766408,63.7135367599,-8.9167149514,-4.5289766408,10.0009716997,42.2,-49.8,65.2754165058,133.37,26.2432850486,-14.0489766408,29.7671589977,-8.9167149514,-4.5289766408,10.0009716997,35.16,-9.52,36.4260346456,132.58
2020-10-04 08:00:00,39.3173351995,8.65553087,40.2588010481,-9.7526648005,-4.82446913,10.8807156519,49.07,13.48,50.8878698709,132.88,30.0273351995,-14.87446913,33.5095611891,-9.7526648005,-4.82446913,10.8807156519,39.78,-10.05,41.0298781378,132.41,36.3073351995,-34.80446913,50.2948671408,-9.7526648005,-4.82446913,10.8807156519,46.06,-29.98,54.9574744689,133.08,29.4773351995,7.13553087,30.3286842982,-9.7526648005,-4.82446913,10.8807156519,39.23,11.96,41.0126139133,133.55,35.0473351995,-53.26446913,63.7606412789,-9.7526648005,-4.82446913,10.8807156519,44.8,-48.44,65.9808578301,133.08,27.6473351995,-15.58446913,31.7372150905,-9.7526648005,-4.82446913,10.8807156519,37.4,-10.76,38.9170605262,132.41
2020-10-04 08:30:00,41.787751868,9.3007189029,42.8102742141,-10.862248132,-5.1892810971,12.0381507212,52.65,14.49,54.6075324475,132.09,32.027751868,-14.1992810971,35.0342186069,-10.862248132,-5.1892810971,12.0381507212,42.89,-9.01,43.8261588552,131.64,38.607751868,-33.6692810971,51.2267410041,-10.862248132,-5.1892810971,12.0381507212,49.47,-28.48,57.0823203803,132.28,31.387751868,7.5607189029,32.2855298494,-10.862248132,-5.1892810971,12.0381507212,42.25,12.75,44.1319045589,132.78,37.257751868,-51.7892810971,63.7986654313,-10.862248132,-5.1892810971,12.0381507212,48.12,-46.6,66.9857775949,132.28,29.457751868,-13.0692810971,32.2267785159,-10.862248132,-5.1892810971,12.0381507212,40.32,-7.88,41.0828041886,131.64
2020-10-04 09:00:00,44.581968576,10.7398220852,45.8573407486,-11.768031424,-5.5001779148,12.9899392104,56.35,16.24,58.6435000661,131.31,34.201968576,-14.1501779148,37.0135406236,-11.768031424,-5.5001779148,12.9899392104,45.97,-8.65,46.7767399463,131.03,41.191968576,-31.7901779148,52.0326213737,-11.768031424,-5.5001779148,12.9899392104,52.96,-26.29,59.1263536843,131.51,33.471968576,7.4498220852,34.2909977903,-11.768031424,-5.5001779148,12.9899392104,45.24,12.95,47.0569877914,132.16,39.751968576,-49.6601779148,63.6109446259,-11.768031424,-5.5001779148,12.9899392104,51.52,-44.16,67.8558472057,131.51,31.511968576,-12.7001779148,33.9749714143,-11.768031424,-5.5001779148,12.9899392104,43.28,-7.2,43.8748037033,131.03
2020-10-04 09:30:00,47.6800683942,11.6561550344,49.084161114,-12.9599316058,-5.8638449656,14.2247848844,60.64,17.52,63.120202788,130.09,36.7300683942,-13.7838449656,39.2312669471,-12.9599316058,-5.8638449656,14.2247848844,49.69,-7.92,50.3172187228,129.91,44.0800683942,-30.0438449656,53.3449627421,-12.9599316058,-5.8638449656,14.2247848844,57.04,-24.18,61.9534825494,130.25,35.9200683942,7.4461550344,36.6837366995,-12.9599316058,-5.8638449656,14.2247848844,48.88,13.31,50.6597522694,130.99,42.5200683942,-47.3838449656,63.664628955,-12.9599316058,-5.8638449656,14.2247848844,55.48,-41.52,69.2960374047,130.25,33.8400683942,-16.4238449656,37.6150623073,-12.9599316058,-5.8638449656,14.2247848844,46.8,-10.56,47.9765942935,129.91
2020-10-04 10:00:00,50.2892352571,13.2489572384,52.0052117642,-13.1607647429,-5.9810427616,14.4560921806,63.45,19.23,66.300040724,129.8,38.6192352571,-13.2810427616,40.8390919179,-13.1607647429,-5.9810427616,14.4560921806,51.78,-7.3,52.2920491088,129.76,46.5292352571,-28.3710427616,54.4966586222,-13.1607647429,-5.9810427616,14.4560921806,59.69,-22.39,63.7511427349,130.0,37.7492352571,7.9289572384,38.5729584733,-13.1607647429,-5.9810427616,14.4560921806,50.91,13.91,52.7760949673,130.85,44.8792352571,-45.6610427616,64.0240312956,-13.1607647429,-5.9810427616,14.4560921806,58.04,-39.68,70.3074960442,130.0,35.6392352571,-15.2210427616,38.7535189687,-13.1607647429,-5.9810427616,14.4560921806,48.8,-9.24,49.6670675599,129.76
2020-10-04 10:30:00,52.9101183638,14.7662350243,54.9319790474,-13.5898816362,-6.0937649757,14.8935843391,66.5,20.86,69.6949754286,129.52,40.7101183638,-12.3737649757,42.5490751588,-13.5898816362,-6.0937649757,14.8935843391,54.3,-6.28,54.6619465442,129.54,49.0001183638,-26.7637649757,55.8328820261,-13.5898816362,-6.0937649757,14.8935843391,62.59,-20.67,65.9147707271,129.71,39.7701183638,8.7762350243,40.726951959,-13.5898816362,-6.0937649757,14.8935843391,53.36,14.87,55.393199041,130.63,47.2901183638,-43.9737649757,64.5759034083,-13.5898816362,-6.0937649757,14.8935843391,60.88,-37.88,71.7026415134,129.71,37.6101183638,-14.0137649757,40.1361011077,-13.5898816362,-6.0937649757,14.8935843391,51.2,-7.92,51.8089413133,129.54
2020-10-04 11:00:00,55.1066851896,14.1543534378,56.8954521366,-14.3233148104,-6.3456465622,15.6660326008,69.43,20.5,72.3931965035,129.24,42.3166851896,-12.5256465622,44.1315495676,-14.3233148104,-6.3456465622,15.6660326008,56.64,-6.18,56.9761529063,129.24,51.1866851896,-23.9156465622,56.4980963501,-14.3233148104,-6.3456465622,15.6660326008,65.51,-17.57,67.825253409,129.45,41.3066851896,8.5543534378,42.1831625663,-14.3233148104,-6.3456465622,15.6660326008,55.63,14.9,57.5908577814,130.3,49.4366851896,-40.5456465622,63.9369634693,-14.3233148104,-6.3456465622,15.6660326008,63.76,-34.2,72.3531450595,129.45,39.0766851896,-12.0256465622,40.8852479587,-14.3233148104,-6.3456465622,15.6660326008,53.4,-5.68,53.7012327605,129.24
2020-10-04 11:30:00,56.8541184135,6.9387329396,57.2759704884,-14.2958815865,-6.3512670604,15.6432357141,71.15,13.29,72.3805678342,129.87,43.2941184135,-15.0112670604,45.8226890084,-14.2958815865,-6.3512670604,15.6432357141,57.59,-8.66,58.2374767654,129.4,53.6241184135,-14.9112670604,55.6587096596,-14.2958815865,-6.3512670604,15.6432357141,67.92,-8.56,68.4572859526,130.05,42.2941184135,6.1687329396,42.741615768,-14.2958815865,-6.3512670604,15.6432357141,56.59,12.52,57.9584204409,130.44,51.7841184135,-31.1512670604,60.4317495968,-14.2958815865,-6.3512670604,15.6432357141,66.08,-24.8,70.5804958894,130.05,40.1041184135,-17.3512670604,43.696759403,-14.2958815865,-6.3512670604,15.6432357141,54.4,-11.0,55.5009909821,129.4
2020-10-04 12:00:00,57.6513515436,7.2021436371,58.0994768287,-14.6286484564,-6.4478563629,15.986625889799999,72.28,13.65,73.5576025982,129.53,44.0913515436,-14.5178563629,46.4199895984,-14.6286484564,-6.4478563629,15.986625889799999,58.72,-8.07,59.2719436158,129.03,54.3713515436,-14.5078563629,56.2736329458,-14.6286484564,-6.4478563629,15.986625889799999,69.0,-8.06,69.4691557456,129.7,43.0313515436,6.5421436371,43.525818304,-14.6286484564,-6.4478563629,15.986625889799999,57.66,12.99,59.1051241433,130.08,52.4913515436,-30.6478563629,60.7834935366,-14.6286484564,-6.4478563629,15.986625889799999,67.12,-24.2,71.3493826182,129.7,40.8113515436,-16.9678563629,44.1981285166,-14.6286484564,-6.4478563629,15.986625889799999,55.44,-10.52,56.4292831782,129.03
2020-10-04 12:30:00,59.1424013244,8.0889650738,59.69300621,-14.9175986756,-6.5110349262,16.2766189995,74.06,14.6,75.4853866652,129.53,45.2624013244,-14.3310349262,47.4769790078,-14.9175986756,-6.5110349262,16.2766189995,60.18,-7.82,60.685952246,129.12,55.8024013244,-13.6610349262,57.4502556028,-14.9175986756,-6.5110349262,16.2766189995,70.72,-7.15,71.0805240555,129.7,44.1924013244,6.7589650738,44.7062852817,-14.9175986756,-6.5110349262,16.2766189995,59.11,13.27,60.581226465,130.17,53.8824013244,-29.7510349262,61.5502823037,-14.9175986756,-6.5110349262,16.2766189995,68.8,-23.24,72.619126957,129.7,41.9224013244,-13.0710349262,43.9128647078,-14.9175986756,-6.5110349262,16.2766189995,56.84,-6.5600000000000005,57.2172980837,129.12
2020-10-04 13:00:00,59.774617844,8.1652420427,60.3297282939,-15.505382156,-6.6747579573,16.8810328354,75.28,14.84,76.7287690505,129.75,45.784617844,-14.3947579573,47.9941693102,-15.505382156,-6.6747579573,16.8810328354,61.29,-7.72,61.7742867219,129.35,56.354617844,-13.6547579573,57.9853030278,-15.505382156,-6.6747579573,16.8810328354,71.86,-6.98,72.1981994235,129.92,44.684617844,6.7652420427,45.1938444012,-15.505382156,-6.6747579573,16.8810328354,60.19,13.44,61.6722765917,130.36,54.414617844,-29.7947579573,62.0377162446,-15.505382156,-6.6747579573,16.8810328354,69.92,-23.12,73.6433350684,129.92,42.414617844,-15.3547579573,45.1084071852,-15.505382156,-6.6747579573,16.8810328354,57.92,-8.68,58.5667892239,129.35
2020-10-04 13:30:00,59.0109010228,7.960062013,59.5453526883,-14.4590989772,-6.319937987,15.7799606904,73.47,14.28,74.84490163,130.37,45.1709010228,-14.609937987,47.4748416237,-14.4590989772,-6.319937987,15.7799606904,59.63,-8.29,60.2034965762,129.94,55.6709010228,-14.049937987,57.4164608639,-14.4590989772,-6.319937987,15.7799606904,70.13,-7.73,70.5547291115,130.54,44.1209010228,6.730062013,44.6312406478,-14.4590989772,-6.319937987,15.7799606904,58.58,13.05,60.015988703,130.96,53.8209010228,-30.359937987,61.7933266744,-14.4590989772,-6.319937987,15.7799606904,68.28,-24.04,72.3883968603,130.54,41.9009010228,-16.999937987,45.2181755281,-14.4590989772,-6.319937987,15.7799606904,56.36,-10.68,57.3629845807,129.94
2020-10-04 14:00:00,58.3983842605,7.5383006839,58.8829114552,-13.7516157395,-6.0716993161,15.0323806509,72.15,13.61,73.4224393493,131.32,44.5883842605,-15.3616993161,47.1604263852,-13.7516157395,-6.0716993161,15.0323806509,58.34,-9.29,59.07503449,130.88,55.1183842605,-14.7716993161,57.0634680349,-13.7516157395,-6.0716993161,15.0323806509,68.87,-8.7,69.4173386122,131.52,43.5783842605,6.3083006839,44.0326041959,-13.7516157395,-6.0716993161,15.0323806509,57.33,12.38,58.6514560774,131.97,53.2883842605,-31.4316993161,61.8676298155,-13.7516157395,-6.0716993161,15.0323806509,67.04,-25.36,71.6762945471,131.52,41.4083842605,-13.8716993161,43.670107957,-13.7516157395,-6.0716993161,15.0323806509,55.16,-7.8,55.7087569418,130.88
2020-10-04 14:30:00,57.463217326,6.8303264115,57.8677345707,-12.796782674,-5.7396735885,14.0250311839,70.26,12.57,71.3755735529,131.5,43.633217326,-15.4796735885,46.2977099717,-12.796782674,-5.7396735885,14.0250311839,56.43,-9.74,57.2644086672,131.0,54.263217326,-15.5296735885,56.4417178719,-12.796782674,-5.7396735885,14.0250311839,67.06,-9.79,67.7708469771,131.7,42.673217326,6.2103264115,43.1227507366,-12.796782674,-5.7396735885,14.0250311839,55.47,11.95,56.7426065668,132.06,52.523217326,-32.1796735885,61.597238173,-12.796782674,-5.7396735885,14.0250311839,65.32,-26.44,70.4682623597,131.7,40.523217326,-15.0996735885,43.2450145673,-12.796782674,-5.7396735885,14.0250311839,53.32,-9.36,54.1353119507,131.0
2020-10-04 15:00:00,56.0686836949,5.9811110588,56.3867979298,-13.0213163051,-5.6788889412,14.2057895917,69.09,11.66,70.0669943697,131.98,43.1286836949,-15.8088889412,45.9347834088,-13.0213163051,-5.6788889412,14.2057895917,56.15,-10.13,57.0564580043,131.4,52.9186836949,-16.4888889412,55.428066379,-13.0213163051,-5.6788889412,14.2057895917,65.94,-10.81,66.8202042798,132.18,42.1786836949,6.0011110588,42.6034586879,-13.0213163051,-5.6788889412,14.2057895917,55.2,11.68,56.4221800359,132.49,51.1786836949,-33.3188889412,61.0688629747,-13.0213163051,-5.6788889412,14.2057895917,64.2,-27.64,69.8971358498,132.18,40.0986836949,-17.3188889412,43.6789233867,-13.0213163051,-5.6788889412,14.2057895917,53.12,-11.64,54.3803641032,131.4
2020-10-04 15:30:00,55.6499333894,5.2990613636,55.901655946700004,-14.1200666106,-5.8509386364000004,15.2842979562,69.77,11.15,70.6553281784,132.66,43.0299333894,-16.4309386364,46.0602964816,-14.1200666106,-5.8509386364000004,15.2842979562,57.15,-10.58,58.12107105,132.05,52.4899333894,-17.3609386364,55.2864838596,-14.1200666106,-5.8509386364000004,15.2842979562,66.61,-11.51,67.5971315959,132.85,42.0499333894,5.5890613636,42.419741925,-14.1200666106,-5.8509386364000004,15.2842979562,56.17,11.44,57.3231410514,133.12,50.7999333894,-34.3309386364,61.3126950967,-14.1200666106,-5.8509386364000004,15.2842979562,64.92,-28.48,70.8922901309,132.85,39.9599333894,-16.4509386364,43.213767002,-14.1200666106,-5.8509386364000004,15.2842979562,54.08,-10.6,55.1090410005,132.05
2020-10-04 16:00:00,55.6462168163,5.4462671209,55.9121030862,-14.0837831837,-5.8737328791,15.259544118400001,69.73,11.32,70.6428715441,132.85,42.9662168163,-16.1137328791,45.888431819,-14.0837831837,-5.8737328791,15.259544118400001,57.05,-10.24,57.9617123626,132.2,52.4962168163,-17.3137328791,55.2776458095,-14.0837831837,-5.8737328791,15.259544118400001,66.58,-11.44,67.5556807382,133.02,42.0062168163,5.9762671209,42.4292118701,-14.0837831837,-5.8737328791,15.259544118400001,56.09,11.85,57.3280960786,133.29,50.8362168163,-34.3537328791,61.3555205579,-14.0837831837,-5.8737328791,15.259544118400001,64.92,-28.48,70.8922901309,133.02,39.9562168163,-17.1937328791,43.4985483964,-14.0837831837,-5.8737328791,15.259544118400001,54.04,-11.32,55.2128970441,132.2
2020-10-04 16:30:00,56.427800166,5.4807426189,56.6933432709,-14.892199834,-6.1292573811,16.1042047906,71.32,11.61,72.258802232,132.85,43.617800166,-16.1392573811,46.5079360984,-14.892199834,-6.1292573811,16.1042047906,58.51,-10.01,59.3600892856,132.2,53.217800166,-17.2592573811,55.9465478815,-14.892199834,-6.1292573811,16.1042047906,68.11,-11.13,69.0133972501,133.02,42.607800166,5.9507426189,43.0213432229,-14.892199834,-6.1292573811,16.1042047906,57.5,12.08,58.7552244486,133.29,51.467800166,-34.2892573811,61.844058936,-14.892199834,-6.1292573811,16.1042047906,66.36,-28.16,72.0876910436,133.02,40.547800166,-17.6492573811,44.2223968641,-14.892199834,-6.1292573811,16.1042047906,55.44,-11.52,56.6242350942,132.2
2020-10-04 17:00:00,56.9196334897,5.3800939419,57.1733337092,-16.3303665103,-6.6199060581,17.6211244414,73.25,12.0,74.2264272345,132.4,44.3196334897,-16.0499060581,47.1362853557,-16.3303665103,-6.6199060581,17.6211244414,60.65,-9.43,61.3787210685,131.78,53.6096334897,-17.1999060581,56.3012395184,-16.3303665103,-6.6199060581,17.6211244414,69.94,-10.58,70.7357052697,132.59,43.2496334897,5.8900939419,43.6488717338,-16.3303665103,-6.6199060581,17.6211244414,59.58,12.51,60.879195954,132.85,51.8696334897,-34.0599060581,62.0526879276,-16.3303665103,-6.6199060581,17.6211244414,68.2,-27.44,73.5132205797,132.59,41.1096334897,-13.4199060581,43.2446047995,-16.3303665103,-6.6199060581,17.6211244414,57.44,-6.8,57.8411064901,131.78
2020-10-04 17:30:00,57.299033371,5.3249377121,57.5459311063,-17.740966629,-6.9450622879,19.0519234492,75.04,12.27,76.036533982,131.84,44.859033371,-15.8150622879,47.5652086104,-17.740966629,-6.9450622879,19.0519234492,62.6,-8.87,63.2252868716,131.2,53.919033371,-17.0450622879,56.5490610714,-17.740966629,-6.9450622879,19.0519234492,71.66,-10.1,72.3682637625,132.03,43.739033371,5.9649377121,44.1438956384,-17.740966629,-6.9450622879,19.0519234492,61.48,12.91,62.8208444706,132.27,52.099033371,-33.7450622879,62.072848388,-17.740966629,-6.9450622879,19.0519234492,69.84,-26.8,74.805518513,132.03,41.539033371,-13.7450622879,43.7540630193,-17.740966629,-6.9450622879,19.0519234492,59.28,-6.8,59.6687388839,131.2
2020-10-04 18:00:00,58.0434167077,5.8001578415,58.3324956957,-18.2265832923,-7.0898421585,19.5569476233,76.27,12.89,77.3515675342,131.67,45.3434167077,-15.8898421585,48.04698245,-18.2265832923,-7.0898421585,19.5569476233,63.57,-8.8,64.1762019755,131.11,54.6034167077,-16.5198421585,57.0476844499,-18.2265832923,-7.0898421585,19.5569476233,72.83,-9.43,73.4379588496,131.86,44.2134167077,5.8501578415,44.5987731193,-18.2265832923,-7.0898421585,19.5569476233,62.44,12.94,63.7667405471,132.14,52.7734167077,-33.1298421585,62.3106728615,-18.2265832923,-7.0898421585,19.5569476233,71.0,-26.04,75.6246097511,131.86,42.0134167077,-15.1698421585,44.6682358569,-18.2265832923,-7.0898421585,19.5569476233,60.24,-8.08,60.7794702182,131.11
2020-10-04 18:30:00,58.3718500775,5.8206221938,58.6613375589,-18.3881499225,-7.1493778062,19.7291069384,76.76,12.97,77.8480475028,131.8,45.4918500775,-16.0193778062,48.2299584156,-18.3881499225,-7.1493778062,19.7291069384,63.88,-8.87,64.4928779014,131.26,54.9118500775,-16.5493778062,57.3514880775,-18.3881499225,-7.1493778062,19.7291069384,73.3,-9.4,73.9002706355,132.0,44.3318500775,5.7906221938,44.708435856,-18.3881499225,-7.1493778062,19.7291069384,62.72,12.94,64.0409400306,132.31,53.0918500775,-33.1893778062,62.6121341579,-18.3881499225,-7.1493778062,19.7291069384,71.48,-26.04,76.0754362459,132.0,42.1318500775,-14.3493778062,44.5083973468,-18.3881499225,-7.1493778062,19.7291069384,60.52,-7.2,60.9467833442,131.26
2020-10-04 19:00:00,58.3464500323,5.6572515123,58.6200710171,-18.4035499677,-7.1027484877,19.726623824,76.75,12.76,77.8034710023,131.47,45.4264500323,-15.8927484877,48.1263110682,-18.4035499677,-7.1027484877,19.726623824,63.83,-8.79,64.4323909226,130.93,54.8864500323,-16.6127484877,57.3454951105,-18.4035499677,-7.1027484877,19.726623824,73.29,-9.51,73.9044261191,131.66,44.2764500323,5.8172515123,44.6569640999,-18.4035499677,-7.1027484877,19.726623824,62.68,12.92,63.9977249596,131.96,53.0364500323,-33.1827484877,62.5616482298,-18.4035499677,-7.1027484877,19.726623824,71.44,-26.08,76.0515614567,131.66,42.0364500323,-14.5027484877,44.467885547,-18.4035499677,-7.1027484877,19.726623824,60.44,-7.4,60.8913261475,130.93
2020-10-04 19:30:00,58.8365500626,5.3189008388,59.0764786476,-20.6434499374,-7.0810991612,21.8241607089,79.48,12.4,80.4414718911,130.85,45.7765500626,-15.5210991612,48.3362912811,-20.6434499374,-7.0810991612,21.8241607089,66.42,-8.44,66.9540887474,130.25,55.2865500626,-16.6710991612,57.7453735382,-20.6434499374,-7.0810991612,21.8241607089,75.93,-9.59,76.5332150115,131.02,44.5565500626,5.9789008388,44.9559051596,-20.6434499374,-7.0810991612,21.8241607089,65.2,13.06,66.495139672,131.25,53.3565500626,-33.0410991612,62.7585505598,-20.6434499374,-7.0810991612,21.8241607089,74.0,-25.96,78.4214358451,131.02,42.2765500626,-17.3610991612,45.7024556155,-20.6434499374,-7.0810991612,21.8241607089,62.92,-10.28,63.7542531915,130.25
2020-10-04 20:00:00,57.2829834034,4.2936487385,57.4436733426,-19.8870165966,-6.7663512615,21.0065927391,77.17,11.06,77.9585306429,131.08,44.4929834034,-16.2963512615,47.3835059549,-19.8870165966,-6.7663512615,21.0065927391,64.38,-9.53,65.0815281013,130.46,53.8029834034,-17.6963512615,56.6385193228,-19.8870165966,-6.7663512615,21.0065927391,73.69,-10.93,74.4961811102,131.25,43.3429834034,5.2336487385,43.6578204842,-19.8870165966,-6.7663512615,21.0065927391,63.23,12.0,64.3586272383,131.47,51.9529834034,-34.0863512615,62.1368797643,-19.8870165966,-6.7663512615,21.0065927391,71.84,-27.32,76.8594041091,131.25,41.1129834034,-13.9663512615,43.4204602911,-19.8870165966,-6.7663512615,21.0065927391,61.0,-7.2,61.4234482913,130.46
2020-10-04 20:30:00,54.7503501172,3.3198458013,54.8509089633,-18.8996498828,-6.4401541987,19.9667812076,73.65,9.76,74.2938765983,130.75,42.4103501172,-16.9401541987,45.6684422916,-18.8996498828,-6.4401541987,19.9667812076,61.31,-10.5,62.2026213274,130.11,51.4403501172,-18.5701541987,54.6896722165,-18.8996498828,-6.4401541987,19.9667812076,70.34,-12.13,71.3782354783,130.91,41.3503501172,4.4998458013,41.5944715924,-18.8996498828,-6.4401541987,19.9667812076,60.25,10.94,61.2351704497,131.11,49.6203501172,-34.9201541987,60.6761593628,-18.8996498828,-6.4401541987,19.9667812076,68.52,-28.48,74.2031050563,130.91,39.1403501172,-17.6401541987,42.9318302365,-18.8996498828,-6.4401541987,19.9667812076,58.04,-11.2,59.1107570583,130.11
2020-10-04 21:00:00,52.0340500712,2.4239692012000003,52.0904789141,-17.9659499288,-6.1260307988000005,18.9816651059,70.0,8.55,70.5202275946,130.83,40.1740500712,-17.6060307988,43.8625879265,-17.9659499288,-6.1260307988000005,18.9816651059,58.14,-11.48,59.2625514132,130.11,48.8740500712,-19.5060307988,52.6227898147,-17.9659499288,-6.1260307988000005,18.9816651059,66.84,-13.38,68.1660472669,131.02,39.2040500712,3.8639692011999998,39.3940071581,-17.9659499288,-6.1260307988000005,18.9816651059,57.17,9.99,58.0362731402,131.2,47.1540500712,-35.9660307988,59.3048042702,-17.9659499288,-6.1260307988000005,18.9816651059,65.12,-29.84,71.6312780844,131.02,37.0740500712,-17.2860307988,40.9058926006,-17.9659499288,-6.1260307988000005,18.9816651059,55.04,-11.16,56.160014245,130.11
2020-10-04 21:30:00,49.9388834594,1.1652102815,49.9524753758,-17.1011165406,-5.8547897185,18.0755843497,67.04,7.02,67.4065427091,131.75,38.5088834594,-18.2747897185,42.6251339534,-17.1011165406,-5.8547897185,18.0755843497,55.61,-12.42,56.9800710775,130.99,46.9188834594,-21.0147897185,51.4101450298,-17.1011165406,-5.8547897185,18.0755843497,64.02,-15.16,65.7904704346,131.94,37.6088834594,3.4352102815,37.7654443207,-17.1011165406,-5.8547897185,18.0755843497,54.71,9.29,55.4931365125,132.05,45.2588834594,-37.7747897185,58.9516858984,-17.1011165406,-5.8547897185,18.0755843497,62.36,-31.92,70.05466437,131.94,35.5788834594,-15.614789718499999,38.8545828207,-17.1011165406,-5.8547897185,18.0755843497,52.68,-9.76,53.5764873802,130.99
2020-10-04 22:00:00,47.4914667759,0.49983008840000004,47.4940969663,-16.1285332241,-5.5101699116,17.0438128486,63.62,6.01,63.9032432667,132.52,36.5014667759,-19.1401699116,41.215327016,-16.1285332241,-5.5101699116,17.0438128486,52.63,-13.63,54.3662928661,131.74,44.6114667759,-21.9501699116,49.7191404496,-16.1285332241,-5.5101699116,17.0438128486,60.74,-16.44,62.9255210547,132.71,35.7014667759,2.8098300884,35.8118677965,-16.1285332241,-5.5101699116,17.0438128486,51.83,8.32,52.4935357925,132.83,43.0714667759,-38.9501699116,58.0712233931,-16.1285332241,-5.5101699116,17.0438128486,59.2,-33.44,67.9917171426,132.71,33.7514667759,-18.0701699116,38.2843643039,-16.1285332241,-5.5101699116,17.0438128486,49.88,-12.56,51.4370294632,131.74
2020-10-04 22:30:00,44.8197334395,-0.9100256866,44.8289711273,-15.0702665605,-5.1700256866,15.9324229107,59.89,4.26,60.0413166078,133.7,34.4797334395,-19.3800256866,39.55296972,-15.0702665605,-5.1700256866,15.9324229107,49.55,-14.21,51.5473238879,132.75,42.1297334395,-23.7300256866,48.3531649302,-15.0702665605,-5.1700256866,15.9324229107,57.2,-18.56,60.1357930022,133.91,33.7497334395,2.8799743134,33.8723893353,-15.0702665605,-5.1700256866,15.9324229107,48.82,8.05,49.4792370596,133.86,40.6497334395,-41.1300256866,57.8280195206,-15.0702665605,-5.1700256866,15.9324229107,55.72,-35.96,66.3162121958,133.91,31.8897334395,-18.8100256866,37.0239404328,-15.0702665605,-5.1700256866,15.9324229107,46.96,-13.64,48.9008302588,132.75
2020-10-04 23:00:00,42.0923500921,-1.9919150666,42.1394549314,-13.8676499079,-4.7619150666,14.6624537192,55.96,2.77,56.0285150615,134.79,32.2623500921,-19.6219150666,37.7608101654,-13.8676499079,-4.7619150666,14.6624537192,46.13,-14.86,48.4643838298,133.74,39.5523500921,-25.1419150666,46.8668784007,-13.8676499079,-4.7619150666,14.6624537192,53.42,-20.38,57.1755262328,134.99,31.6223500921,2.9080849334,31.7557866117,-13.8676499079,-4.7619150666,14.6624537192,45.49,7.67,46.1320821121,134.84,38.1723500921,-42.9219150666,57.4405701969,-13.8676499079,-4.7619150666,14.6624537192,52.04,-38.16,64.5317534242,134.99,29.8523500921,-15.5619150666,33.6650561646,-13.8676499079,-4.7619150666,14.6624537192,43.72,-10.8,45.0341914549,133.74
2020-10-04 23:30:00,39.7234834368,-2.5165666766,39.8031185234,-12.8165165632,-4.4165666766000005,13.5561483477,52.54,1.9,52.5743435527,134.71,30.3834834368,-19.6265666766,36.1712342237,-12.8165165632,-4.4165666766000005,13.5561483477,43.2,-15.21,45.7993897339,133.6,37.3534834368,-25.6665666766,45.3216876321,-12.8165165632,-4.4165666766000005,13.5561483477,50.17,-21.25,54.4847813614,134.92,29.8434834368,2.8634333234,29.9805395888,-12.8165165632,-4.4165666766000005,13.5561483477,42.66,7.28,43.276714293,134.69,36.0234834368,-43.4965666766,56.4769215837,-12.8165165632,-4.4165666766000005,13.5561483477,48.84,-39.08,62.5507154236,134.92,28.1034834368,-14.0165666766,31.4049346868,-12.8165165632,-4.4165666766000005,13.5561483477,40.92,-9.6,42.0310171183,133.6
