Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-05 00:00:00,37.850566825,-3.2789685118,37.9923287451,-11.929433175,-4.1489685118,12.6303331543,49.78,0.87,49.7876018703,135.21,28.780566825,-19.4189685118,34.7191210262,-11.929433175,-4.1489685118,12.6303331543,40.71,-15.27,43.4796159137,133.98,35.600566825,-26.6089685118,44.4458947882,-11.929433175,-4.1489685118,12.6303331543,47.53,-22.46,52.5695016145,135.42,28.300566825,3.1910314882,28.4799010633,-11.929433175,-4.1489685118,12.6303331543,40.23,7.34,40.8941132683,135.1,34.270566825,-44.6289685118,56.2691441284,-11.929433175,-4.1489685118,12.6303331543,46.2,-40.48,61.425323768,135.42,26.630566825,-13.7489685118,29.9703390799,-11.929433175,-4.1489685118,12.6303331543,38.56,-9.6,39.737055754,133.98
2020-10-05 00:30:00,37.0863001133,-3.7170148968000003,37.2721055997,-11.4736998867,-3.9870148968,12.1466899556,48.56,0.27,48.560750612,136.08,28.2463001133,-19.2470148968,34.1804191391,-11.4736998867,-3.9870148968,12.1466899556,39.72,-15.26,42.5505111603,134.75,34.8963001133,-27.2870148968,44.2982273186,-11.4736998867,-3.9870148968,12.1466899556,46.37,-23.3,51.894767559,136.27,27.7863001133,3.5829851032,28.0163569409,-11.4736998867,-3.9870148968,12.1466899556,39.26,7.57,39.9831527021,135.86,33.6463001133,-45.5870148968,56.659063163,-11.4736998867,-3.9870148968,12.1466899556,45.12,-41.6,61.3707943569,136.27,26.1263001133,-13.5870148968,29.448098944,-11.4736998867,-3.9870148968,12.1466899556,37.6,-9.6,38.806185074,134.75
2020-10-05 01:00:00,36.1722167142,-3.7438203272,36.3654431111,-11.3777832858,-3.9438203272,12.0419131068,47.55,0.2,47.550420608,136.08,27.6422167142,-19.1338203272,33.6183763021,-11.3777832858,-3.9438203272,12.0419131068,39.02,-15.19,41.8723835003,134.75,34.0322167142,-27.3438203272,43.656343005,-11.3777832858,-3.9438203272,12.0419131068,45.41,-23.4,51.0845191815,136.27,27.2022167142,3.6861796728,27.4508381429,-11.3777832858,-3.9438203272,12.0419131068,38.58,7.63,39.3272589942,135.86,32.8222167142,-45.7038203272,56.2684378896,-11.3777832858,-3.9438203272,12.0419131068,44.2,-41.76,60.8073811309,136.27,25.5422167142,-13.5438203272,28.9108959344,-11.3777832858,-3.9438203272,12.0419131068,36.92,-9.6,38.1476919354,134.75
2020-10-05 01:30:00,37.1741833443,-3.6924912957,37.3571197938,-11.6758166557,-4.0424912957,12.3558257698,48.85,0.35000000000000003,48.8512538222,135.94,28.4941833443,-19.1124912957,34.3104329321,-11.6758166557,-4.0424912957,12.3558257698,40.17,-15.07,42.9037737268,134.6,34.9841833443,-27.2424912957,44.3401219695,-11.6758166557,-4.0424912957,12.3558257698,46.66,-23.2,52.1094578747,136.15,28.0041833443,3.6875087043,28.2459201519,-11.6758166557,-4.0424912957,12.3558257698,39.68,7.73,40.4259236134,135.72,33.7241833443,-45.4824912957,56.6213524804,-11.6758166557,-4.0424912957,12.3558257698,45.4,-41.44,61.4689645268,136.15,26.3641833443,-13.6424912957,29.6848064196,-11.6758166557,-4.0424912957,12.3558257698,38.04,-9.6,39.2326598639,134.6
2020-10-05 02:00:00,36.9585833848,-4.0018508734,37.1746109088,-12.4514166152,-4.3218508734,13.1801430455,49.41,0.32,49.4110362166,135.94,28.6485833848,-19.3118508734,34.5498033874,-12.4514166152,-4.3218508734,13.1801430455,41.1,-14.99,43.748258251,134.6,34.7485833848,-27.5118508734,44.3211685962,-12.4514166152,-4.3218508734,13.1801430455,47.2,-23.19,52.5891253017,136.15,28.1485833848,3.4381491266,28.3577787562,-12.4514166152,-4.3218508734,13.1801430455,40.6,7.76,41.3349440546,135.72,33.4685833848,-45.7218508734,56.6624542451,-12.4514166152,-4.3218508734,13.1801430455,45.92,-41.4,61.8272302469,136.15,26.4685833848,-13.9218508734,29.9065851969,-12.4514166152,-4.3218508734,13.1801430455,38.92,-9.6,40.0864865011,134.6
2020-10-05 02:30:00,36.7025501802,-3.8947572027,36.9086212611,-12.4174498198,-4.3347572027,13.1523070233,49.12,0.44,49.1219706445,135.94,28.3725501802,-19.2947572027,34.3116490311,-12.4174498198,-4.3347572027,13.1523070233,40.79,-14.96,43.4468146128,134.68,34.4825501802,-27.4647572027,44.0835474426,-12.4174498198,-4.3347572027,13.1523070233,46.9,-23.13,52.2934689995,136.15,27.8825501802,3.5152427973,28.1032655838,-12.4174498198,-4.3347572027,13.1523070233,40.3,7.85,41.0574292912,135.72,33.2225501802,-45.7747572027,56.5602885197,-12.4174498198,-4.3347572027,13.1523070233,45.64,-41.44,61.6464370422,136.15,26.2225501802,-13.9347572027,29.6951106455,-12.4174498198,-4.3347572027,13.1523070233,38.64,-9.6,39.8146907561,134.68
2020-10-05 03:00:00,35.9068670073,-4.1669749647,36.1478461134,-12.2931329927,-4.2969749647,13.0224848867,48.2,0.13,48.2001753109,136.36,27.5668670073,-19.4669749647,33.7475224405,-12.2931329927,-4.2969749647,13.0224848867,39.86,-15.17,42.6491324648,134.99,33.5368670073,-27.8669749647,43.603781285,-12.2931329927,-4.2969749647,13.0224848867,45.83,-23.57,51.535752638299996,136.57,27.0968670073,3.4230250353000002,27.312218914,-12.2931329927,-4.2969749647,13.0224848867,39.39,7.72,40.139388386,136.09,32.3068670073,-46.2569749647,56.4219938385,-12.2931329927,-4.2969749647,13.0224848867,44.6,-41.96,61.2356236189,136.57,25.4268670073,-13.8969749647,28.9767403097,-12.2931329927,-4.2969749647,13.0224848867,37.72,-9.6,38.92246652,134.99
2020-10-05 03:30:00,34.994016924,-4.5062944007,35.2829691169,-12.195983076,-4.2362944007,12.9107781888,47.19,-0.27,47.1907724031,136.59,27.034016924,-19.5062944007,33.336670384,-12.195983076,-4.2362944007,12.9107781888,39.23,-15.27,42.0970996626,135.2,32.864016924,-28.2662944007,43.3477451262,-12.195983076,-4.2362944007,12.9107781888,45.06,-24.03,51.067058854,136.78,26.584016924,3.4137055993,26.802301053,-12.195983076,-4.2362944007,12.9107781888,38.78,7.65,39.5273437003,136.25,31.644016924,-46.7162944007,56.4247815203,-12.195983076,-4.2362944007,12.9107781888,43.84,-42.48,61.0450325579,136.78,24.964016924,-13.8362944007,28.5419898347,-12.195983076,-4.2362944007,12.9107781888,37.16,-9.6,38.3800156331,135.2
2020-10-05 04:00:00,34.4024000846,-4.6387443389000005,34.7137304337,-11.8375999154,-4.1687443389,12.5501872942,46.24,-0.47000000000000003,46.2423885629,136.59,26.6924000846,-19.1687443389,32.862212065,-11.8375999154,-4.1687443389,12.5501872942,38.53,-15.0,41.3468366384,135.2,32.3124000846,-28.3887443389,43.0117658829,-11.8375999154,-4.1687443389,12.5501872942,44.15,-24.22,50.3570342653,136.78,26.2624000846,3.7612556611,26.5303732042,-11.8375999154,-4.1687443389,12.5501872942,38.1,7.93,38.9165119197,136.25,31.1224000846,-46.8887443389,56.277510008,-11.8375999154,-4.1687443389,12.5501872942,42.96,-42.72,60.5851466945,136.78,24.6024000846,-13.7687443389,28.193197949,-11.8375999154,-4.1687443389,12.5501872942,36.44,-9.6,37.6833331859,135.2
2020-10-05 04:30:00,34.4063167563,-4.4155417661000005,34.6884943724,-11.7436832437,-4.1355417661,12.4505743574,46.15,-0.28,46.1508493963,136.38,26.7063167563,-18.9855417661,32.7670284103,-11.7436832437,-4.1355417661,12.4505743574,38.45,-14.85,41.2180179048,134.94,32.3263167563,-28.1655417661,42.8752667398,-11.7436832437,-4.1355417661,12.4505743574,44.07,-24.03,50.1956751125,136.59,26.2663167563,3.9144582339,26.556399967,-11.7436832437,-4.1355417661,12.4505743574,38.01,8.05,38.8530899672,136.07,31.0963167563,-46.6155417661,56.0356105522,-11.7436832437,-4.1355417661,12.4505743574,42.84,-42.48,60.3308876116,136.59,24.6563167563,-13.7355417661,28.2240865856,-11.7436832437,-4.1355417661,12.4505743574,36.4,-9.6,37.644654335,134.94
2020-10-05 05:00:00,34.3486834265,-4.3988964413,34.6292122786,-11.7513165735,-4.1088964413,12.4489546218,46.1,-0.29,46.1009121385,136.38,26.6686834265,-18.9088964413,32.6919721083,-11.7513165735,-4.1088964413,12.4489546218,38.42,-14.8,41.172034198,134.94,32.2686834265,-28.1088964413,42.7946023375,-11.7513165735,-4.1088964413,12.4489546218,44.02,-24.0,50.1374151707,136.59,26.2386834265,3.9611035587,26.5359915843,-11.7513165735,-4.1088964413,12.4489546218,37.99,8.07,38.8376750077,136.07,31.0886834265,-46.5888964413,56.0092091429,-11.7513165735,-4.1088964413,12.4489546218,42.84,-42.48,60.3308876116,136.59,24.5686834265,-13.7088964413,28.1345703175,-11.7513165735,-4.1088964413,12.4489546218,36.32,-9.6,37.5673049339,134.94
2020-10-05 05:30:00,35.2101001674,-4.1582639802,35.454792527,-12.1898998326,-4.2482639802,12.9089660614,47.4,0.09,47.400085443,136.38,27.3401001674,-18.6782639802,33.1113065656,-12.1898998326,-4.2482639802,12.9089660614,39.53,-14.43,42.0814187023,134.94,33.0601001674,-27.8582639802,43.2325467105,-12.1898998326,-4.2482639802,12.9089660614,45.25,-23.61,51.0391477202,136.59,26.8701001674,4.2117360198,27.198180147,-12.1898998326,-4.2482639802,12.9089660614,39.06,8.46,39.9656752727,136.07,31.8501001674,-46.2882639802,56.1874742534,-12.1898998326,-4.2482639802,12.9089660614,44.04,-42.04,60.8841785688,136.59,25.2101001674,-17.7282639802,30.8194823805,-12.1898998326,-4.2482639802,12.9089660614,37.4,-13.48,39.7551304865,134.94
2020-10-05 06:00:00,36.4788334404,-3.7922672486,36.6754220161,-12.7811665596,-4.4522672486,13.5344339474,49.26,0.66,49.2644212389,136.38,28.4688334404,-18.3622672486,33.8769440175,-12.7811665596,-4.4522672486,13.5344339474,41.25,-13.91,43.5321789025,134.94,34.2588334404,-27.5122672486,43.9385083709,-12.7811665596,-4.4522672486,13.5344339474,47.04,-23.06,52.3882162323,136.59,27.9288334404,4.5177327514,28.2918653778,-12.7811665596,-4.4522672486,13.5344339474,40.71,8.97,41.6865086089,136.07,33.0188334404,-45.9322672486,56.5686886569,-12.7811665596,-4.4522672486,13.5344339474,45.8,-41.48,61.7918311753,136.59,26.2588334404,-17.0922672486,31.331644281,-12.7811665596,-4.4522672486,13.5344339474,39.04,-12.64,41.0352433891,134.94
2020-10-05 06:30:00,40.3133334013,-2.3553579024999998,40.3820821748,-14.3866665987,-5.0153579025,15.2358127684,54.7,2.66,54.7646382258,135.39,31.7233334013,-17.2553579025,36.11256372,-14.3866665987,-5.0153579025,15.2358127684,46.11,-12.24,47.7069145932,134.01,37.8533334013,-25.6953579025,45.7506969054,-14.3866665987,-5.0153579025,15.2358127684,52.24,-20.68,56.184339455,135.57,31.0433334013,5.2646420975,31.4865845254,-14.3866665987,-5.0153579025,15.2358127684,45.43,10.28,46.5785712533,135.04,36.4933334013,-43.6553579025,56.8995048866,-14.3866665987,-5.0153579025,15.2358127684,50.88,-38.64,63.8891540091,135.57,29.2533334013,-16.1353579025,33.4081919554,-14.3866665987,-5.0153579025,15.2358127684,43.64,-11.12,45.0344756825,134.01
2020-10-05 07:00:00,44.0785501892,-0.2966471277,44.0795483904,-16.2714498108,-5.6166471277,17.2135645321,60.35,5.32,60.5840317245,134.14,34.7385501892,-16.2766471277,38.3626916544,-16.2714498108,-5.6166471277,17.2135645321,51.01,-10.66,52.1119535232,132.91,41.3585501892,-23.2866471277,47.4636451213,-16.2714498108,-5.6166471277,17.2135645321,57.63,-17.67,60.2780706393,134.33,33.9185501892,5.9233528723,34.4318770355,-16.2714498108,-5.6166471277,17.2135645321,50.19,11.54,51.4995893188,133.94,39.888550189200004,-40.7766471277,57.0423648456,-16.2714498108,-5.6166471277,17.2135645321,56.16,-35.16,66.2583670188,134.33,31.9685501892,-16.0966471277,35.7923211032,-16.2714498108,-5.6166471277,17.2135645321,48.24,-10.48,49.3652509363,132.91
2020-10-05 07:30:00,48.8947169163,2.6829042748000003,48.9682684774,-18.6452830837,-6.3570957252,19.6992194599,67.54,9.04,68.1423011058,132.31,38.7047169163,-15.0270957252,41.5194980401,-18.6452830837,-6.3570957252,19.6992194599,57.35,-8.67,58.0016499765,131.32,45.8447169163,-19.7570957252,49.9207461946,-18.6452830837,-6.3570957252,19.6992194599,64.49,-13.4,65.8674433996,132.47,37.6947169163,6.6929042748,38.2842872603,-18.6452830837,-6.3570957252,19.6992194599,56.34,13.05,57.831635806,132.29,44.1547169163,-36.6370957252,57.3752194692,-18.6452830837,-6.3570957252,19.6992194599,62.8,-30.28,69.7188525436,132.47,35.5947169163,-15.2370957252,38.718896659,-18.6452830837,-6.3570957252,19.6992194599,54.24,-8.88,54.9620960299,131.32
2020-10-05 08:00:00,52.5123503026,5.0267952471,52.7523990427,-19.9276496974,-6.7932047529,21.053713527,72.44,11.82,73.3979972479,130.72,41.5323503026,-13.9832047529,43.823123312,-19.9276496974,-6.7932047529,21.053713527,61.46,-7.19,61.8791378414,129.92,49.2423503026,-16.9232047529,52.0692224105,-19.9276496974,-6.7932047529,21.053713527,69.17,-10.13,69.9078379011,130.91,40.4223503026,7.2867952471,41.073882078,-19.9276496974,-6.7932047529,21.053713527,60.35,14.08,61.9707100169,130.89,47.3523503026,-33.3132047529,57.8965861696,-19.9276496974,-6.7932047529,21.053713527,67.28,-26.52,72.3181083823,130.91,38.1523503026,-14.7132047529,40.8910776052,-19.9276496974,-6.7932047529,21.053713527,58.08,-7.92,58.6175127415,129.92
2020-10-05 08:30:00,54.8648001402,7.3544733598,55.355528837,-20.2051998598,-6.8855266402,21.3462075903,75.07,14.24,76.4086546145,130.42,43.4348001402,-13.0555266402,45.3544776078,-20.2051998598,-6.8855266402,21.3462075903,63.64,-6.17,63.9383961325,129.77,51.4748001402,-14.5955266402,53.5040601018,-20.2051998598,-6.8855266402,21.3462075903,71.68,-7.71,72.0934567072,130.6,42.2648001402,8.2044733598,43.0537653871,-20.2051998598,-6.8855266402,21.3462075903,62.47,15.09,64.2667021093,130.77,49.5548001402,-30.9255266402,58.4128959641,-20.2051998598,-6.8855266402,21.3462075903,69.76,-24.04,73.7860366194,130.6,39.9548001402,-12.9255266402,41.9935148942,-20.2051998598,-6.8855266402,21.3462075903,60.16,-6.04,60.462444542,129.77
2020-10-05 09:00:00,55.5551501003,8.1523997389,56.1501231002,-19.5848498997,-6.7676002611,20.7211669287,75.14,14.92,76.6069579085,130.65,43.9251501003,-12.4576002611,45.657536241,-19.5848498997,-6.7676002611,20.7211669287,63.51,-5.69,63.7643803389,130.01,52.1351501003,-13.8876002611,53.9531214759,-19.5848498997,-6.7676002611,20.7211669287,71.72,-7.12,72.0725523344,130.85,42.7551501003,8.8523997389,43.6619724845,-19.5848498997,-6.7676002611,20.7211669287,62.34,15.62,64.267098892,131.02,50.2551501003,-30.2476002611,58.6557536236,-19.5848498997,-6.7676002611,20.7211669287,69.84,-23.48,73.6813137776,130.85,40.415150100299996,-13.7676002611,42.6957980904,-19.5848498997,-6.7676002611,20.7211669287,60.0,-7.0,60.4069532422,130.01
2020-10-05 09:30:00,56.157550187,9.1872437607,56.9040937975,-17.612449813,-6.3127562393,18.7096039443,73.77,15.5,75.3807860134,130.39,44.227550187,-11.5927562393,45.7216381242,-17.612449813,-6.3127562393,18.7096039443,61.84,-5.28,62.0649981874,129.78,52.797550187,-12.8127562393,54.3299919767,-17.612449813,-6.3127562393,18.7096039443,70.41,-6.5,70.70939187970001,130.57,43.097550187,9.6172437607,44.1575611834,-17.612449813,-6.3127562393,18.7096039443,60.71,15.93,62.7651893967,130.77,50.867550187,-29.1527562393,58.6292662275,-17.612449813,-6.3127562393,18.7096039443,68.48,-22.84,72.1884755345,130.57,40.787550187,-13.7527562393,43.0437283984,-17.612449813,-6.3127562393,18.7096039443,58.4,-7.44,58.8720103275,129.78
2020-10-05 10:00:00,55.8577002205,9.9681727588,56.740172207,-14.6122997795,-5.5218272412000005,15.6208156294,70.47,15.49,72.1523457692,130.68,43.4377002205,-11.0218272412,44.8142218072,-14.6122997795,-5.5218272412000005,15.6208156294,58.05,-5.5,58.3099691305,130.07,52.6377002205,-12.1018272412,54.0109406239,-14.6122997795,-5.5218272412000005,15.6208156294,67.25,-6.58,67.5711395494,130.85,42.4077002205,10.2181727588,43.6213719697,-14.6122997795,-5.5218272412000005,15.6208156294,57.02,15.74,59.1525823612,131.07,50.7477002205,-28.5218272412,58.213604139,-14.6122997795,-5.5218272412000005,15.6208156294,65.36,-23.0,69.2887407881,130.85,40.1077002205,-13.3618272412,42.2748866847,-14.6122997795,-5.5218272412000005,15.6208156294,54.72,-7.84,55.2787843571,130.07
2020-10-05 10:30:00,56.6738502654,10.3145939526,57.6048275087,-14.5761497346,-5.3454060474,15.5253826651,71.25,15.66,72.9506552404,130.68,43.8538502654,-10.8254060474,45.1702291248,-14.5761497346,-5.3454060474,15.5253826651,58.43,-5.48,58.6864149527,130.07,53.4338502654,-11.7554060474,54.7116616958,-14.5761497346,-5.3454060474,15.5253826651,68.01,-6.41,68.3114060754,130.85,42.8138502654,10.4245939526,44.064701674,-14.5761497346,-5.3454060474,15.5253826651,57.39,15.77,59.5172664023,131.07,51.5038502654,-28.1454060474,58.692507816,-14.5761497346,-5.3454060474,15.5253826651,66.08,-22.8,69.9028354217,130.85,40.5438502654,-12.9454060474,42.5603962866,-14.5761497346,-5.3454060474,15.5253826651,55.12,-7.6,55.6414809292,130.07
2020-10-05 11:00:00,56.8951670873,10.5385330697,57.8629477054,-14.8448329127,-5.4514669303,15.814156819,71.74,15.99,73.500392516,130.58,44.1151670873,-10.6614669303,45.3851830915,-14.8448329127,-5.4514669303,15.814156819,58.96,-5.21,59.1897431993,129.97,53.6151670873,-11.5114669303,54.8370313993,-14.8448329127,-5.4514669303,15.814156819,68.46,-6.06,68.7276887433,130.72,43.0551670873,10.5585330697,44.3309150988,-14.8448329127,-5.4514669303,15.814156819,57.9,16.01,60.072706781,131.0,51.7151670873,-27.9314669303,58.7760610432,-14.8448329127,-5.4514669303,15.814156819,66.56,-22.48,70.2537116457,130.72,40.7551670873,-12.5714669303,42.6500342918,-14.8448329127,-5.4514669303,15.814156819,55.6,-7.12,56.0540310772,129.97
2020-10-05 11:30:00,57.3887337175,11.036691583,58.4403569359,-14.3012662825,-5.493308417,15.3200083109,71.69,16.53,73.5710337021,130.49,44.2187337175,-10.603308417000001,45.4722614455,-14.3012662825,-5.493308417,15.3200083109,58.52,-5.11,58.7426803951,129.97,54.1187337175,-11.013308417,55.2279847675,-14.3012662825,-5.493308417,15.3200083109,68.42,-5.52,68.6423105672,130.63,43.1787337175,10.596691583,44.4600148218,-14.3012662825,-5.493308417,15.3200083109,57.48,16.09,59.6895175052,131.0,52.1787337175,-27.373308417,58.9229858888,-14.3012662825,-5.493308417,15.3200083109,66.48,-21.88,69.9880332628,130.63,40.8987337175,-12.293308417,42.7063443944,-14.3012662825,-5.493308417,15.3200083109,55.2,-6.8,55.6172635069,129.97
2020-10-05 12:00:00,57.9020506395,11.7338654953,59.0790239232,-12.5379493605,-4.9561345047,13.4819673415,70.44,16.69,72.3902597039,130.49,43.8920506395,-10.2361345047,45.069840902,-12.5379493605,-4.9561345047,13.4819673415,56.43,-5.28,56.6764792485,129.97,54.6620506395,-10.3261345047,55.6288489358,-12.5379493605,-4.9561345047,13.4819673415,67.2,-5.37,67.4142188266,130.63,42.9020506395,10.9738654953,44.28331145,-12.5379493605,-4.9561345047,13.4819673415,55.44,15.93,57.6832601367,131.0,52.7420506395,-26.7561345047,59.1406344174,-12.5379493605,-4.9561345047,13.4819673415,65.28,-21.8,68.8238214574,130.63,40.6620506395,-12.4761345047,42.5330024144,-12.5379493605,-4.9561345047,13.4819673415,53.2,-7.52,53.7288600289,129.97
2020-10-05 12:30:00,59.0415671627,11.6384371154,60.1777356796,-13.508432837299999,-5.0715628846,14.4290854808,72.55,16.71,74.4494902602,130.29,44.9715671627,-10.3915628846,46.1565426809,-13.508432837299999,-5.0715628846,14.4290854808,58.48,-5.32,58.7214849948,129.81,55.7215671627,-10.3415628846,56.6731062319,-13.508432837299999,-5.0715628846,14.4290854808,69.23,-5.27,69.4302945406,130.46,43.9115671627,10.7684371154,45.2126638078,-13.508432837299999,-5.0715628846,14.4290854808,57.42,15.84,59.5647714677,130.8,53.8115671627,-26.6315628846,60.0410268249,-13.508432837299999,-5.0715628846,14.4290854808,67.32,-21.56,70.6881602533,130.46,41.6115671627,-12.5515628846,43.4633667884,-13.508432837299999,-5.0715628846,14.4290854808,55.12,-7.48,55.6252173029,129.81
2020-10-05 13:00:00,59.879817092,11.255778759,60.9285241119,-15.680182908,-5.784221241,16.71302939,75.56,17.04,77.4575703208,130.0,46.239817092,-10.634221241,47.4468897411,-15.680182908,-5.784221241,16.71302939,61.92,-4.85,62.1096522289,129.52,56.429817092,-10.634221241,57.4230869811,-15.680182908,-5.784221241,16.71302939,72.11,-4.85,72.2729174726,130.19,45.089817092,10.495778759,46.2952802902,-15.680182908,-5.784221241,16.71302939,60.77,16.28,62.9128865973,130.52,54.479817092,-26.824221241,60.7255244158,-15.680182908,-5.784221241,16.71302939,70.16,-21.04,73.2468920842,130.19,42.799817092,-9.944221241,43.939866627,-15.680182908,-5.784221241,16.71302939,58.48,-4.16,58.6277749876,129.52
2020-10-05 13:30:00,58.7831670604,10.4353863096,59.702244657,-16.7268329396,-6.2046136904,17.8405204867,75.51,16.64,77.3217285115,130.19,45.7331670604,-11.4446136904,47.1434168458,-16.7268329396,-6.2046136904,17.8405204867,62.46,-5.24,62.679416079,129.7,55.3431670604,-11.514613690400001,56.5283333269,-16.7268329396,-6.2046136904,17.8405204867,72.07,-5.31,72.2653513103,130.35,44.5731670604,9.7453863096,45.6260865746,-16.7268329396,-6.2046136904,17.8405204867,61.3,15.95,63.3410806665,130.69,53.3531670604,-27.8046136904,60.1635851479,-16.7268329396,-6.2046136904,17.8405204867,70.08,-21.6,73.3332557575,130.35,42.2331670604,-12.1646136904,43.9501789096,-16.7268329396,-6.2046136904,17.8405204867,58.96,-5.96,59.2604691173,129.7
2020-10-05 14:00:00,58.9227674033,10.5170917422,59.8540035183,-16.1072325967,-5.9929082578,17.1859794982,75.03,16.51,76.8250024406,130.63,45.3027674033,-11.5929082578,46.762551858,-16.1072325967,-5.9929082578,17.1859794982,61.41,-5.6,61.6648043863,130.15,55.4827674033,-11.5329082578,56.6687343392,-16.1072325967,-5.9929082578,17.1859794982,71.59,-5.54,71.8040367946,130.79,44.1927674033,9.717091742200001,45.2484537049,-16.1072325967,-5.9929082578,17.1859794982,60.3,15.71,62.3128726669,131.15,53.5727674033,-27.8729082578,60.3899033117,-16.1072325967,-5.9929082578,17.1859794982,69.68,-21.88,73.0344904822,130.79,41.8527674033,-13.6329082578,44.0171594595,-16.1072325967,-5.9929082578,17.1859794982,57.96,-7.64,58.46136502,130.15
2020-10-05 14:30:00,57.5604674651,10.5510790041,58.5195068584,-14.5695325349,-5.7689209959,15.6700902276,72.13,16.32,73.9532237296,130.76,44.5104674651,-11.4889209959,45.9693051896,-14.5695325349,-5.7689209959,15.6700902276,59.08,-5.72,59.356253251,130.26,54.2604674651,-11.6089209959,55.4884256059,-14.5695325349,-5.7689209959,15.6700902276,68.83,-5.84,69.077308141,130.96,43.4504674651,9.8710790041,44.5576180203,-14.5695325349,-5.7689209959,15.6700902276,58.02,15.64,60.0910143033,131.27,52.3904674651,-28.0889209959,59.4453409774,-14.5695325349,-5.7689209959,15.6700902276,66.96,-22.32,70.582037375,130.96,41.1904674651,-12.7289209959,43.1124116666,-14.5695325349,-5.7689209959,15.6700902276,55.76,-6.96,56.1926970344,130.26
2020-10-05 15:00:00,55.1192172779,9.630350421,55.9541934314,-14.0807827221,-5.769649579,15.2170068782,69.2,15.4,70.8928769341,131.24,43.2592172779,-12.229649579,44.9546906153,-14.0807827221,-5.769649579,15.2170068782,57.34,-6.46,57.7027486347,130.72,51.9392172779,-12.649649579,53.4574216167,-14.0807827221,-5.769649579,15.2170068782,66.02,-6.88,66.3775172781,131.43,42.2492172779,9.220350421,43.2436263798,-14.0807827221,-5.769649579,15.2170068782,56.33,14.99,58.290385142,131.7,50.0792172779,-29.249649579,57.995430886,-14.0807827221,-5.769649579,15.2170068782,64.16,-23.48,68.3214168471,131.43,39.9992172779,-13.689649579,42.2769900589,-14.0807827221,-5.769649579,15.2170068782,54.08,-7.92,54.6568641618,130.72
2020-10-05 15:30:00,55.6910506725,9.4907508317,56.4939596449,-14.7789493275,-5.4892491683,15.7654432115,70.47,14.98,72.0445785608,131.15,42.6510506725,-12.1992491683,44.3613999299,-14.7789493275,-5.4892491683,15.7654432115,57.43,-6.71,57.8206623968,130.61,52.4610506725,-12.7692491683,53.9927361965,-14.7789493275,-5.4892491683,15.7654432115,67.24,-7.28,67.6329505493,131.31,41.6310506725,9.2707508317,42.6508053978,-14.7789493275,-5.4892491683,15.7654432115,56.41,14.76,58.3090533279,131.62,50.6210506725,-29.4092491683,58.5439553484,-14.7789493275,-5.4892491683,15.7654432115,65.4,-23.92,69.6371050518,131.31,39.4610506725,-12.8492491683,41.5003340272,-14.7789493275,-5.4892491683,15.7654432115,54.24,-7.36,54.7370733598,130.61
2020-10-05 16:00:00,57.7074171281,9.5069636493,58.4852831867,-16.4125828719,-5.9630363507,17.4622644306,74.12,15.47,75.7172061027,130.74,44.4574171281,-12.2430363507,46.1124048038,-16.4125828719,-5.9630363507,17.4622644306,60.87,-6.28,61.1930984671,130.25,54.3374171281,-12.5730363507,55.7730772258,-16.4125828719,-5.9630363507,17.4622644306,70.75,-6.61,71.0581072081,130.95,43.3474171281,9.1169636493,44.2957966162,-16.4125828719,-5.9630363507,17.4622644306,59.76,15.08,61.6333026861,131.25,52.4274171281,-28.9630363507,59.8956721423,-16.4125828719,-5.9630363507,17.4622644306,68.84,-23.0,72.5806144917,130.95,41.0674171281,-12.2830363507,42.8649709153,-16.4125828719,-5.9630363507,17.4622644306,57.48,-6.32,57.8264022744,130.25
2020-10-05 16:30:00,60.3218174574,9.4094613969,61.0512868426,-19.0381825426,-6.7405386031,20.1962188339,79.36,16.15,80.9866167956,130.28,46.8018174574,-12.3705386031,48.4090935945,-19.0381825426,-6.7405386031,20.1962188339,65.84,-5.63,66.0802731532,129.79,56.7118174574,-12.4405386031,58.0602897,-19.0381825426,-6.7405386031,20.1962188339,75.75,-5.7,75.9641527301,130.45,45.5618174574,8.8294613969,46.4094666914,-19.0381825426,-6.7405386031,20.1962188339,64.6,15.57,66.4498675695,130.76,54.7218174574,-28.6205386031,61.7544535703,-19.0381825426,-6.7405386031,20.1962188339,73.76,-21.88,76.9368052365,130.45,43.1618174574,-13.4205386031,45.2001475951,-19.0381825426,-6.7405386031,20.1962188339,62.2,-6.68,62.557672591,129.79
2020-10-05 17:00:00,61.9522014815,9.6468111276,62.6987737786,-20.0677985185,-7.2031888724,21.3214086614,82.02,16.85,83.7329260208,129.62,48.1022014815,-12.4331888724,49.6830551889,-20.0677985185,-7.2031888724,21.3214086614,68.17,-5.23,68.3703283596,129.19,58.2422014815,-12.0331888724,59.4722764644,-20.0677985185,-7.2031888724,21.3214086614,78.31,-4.83,78.45881085,129.81,46.7822014815,8.6468111276,47.5745910979,-20.0677985185,-7.2031888724,21.3214086614,66.85,15.85,68.7033114195,130.16,56.1722014815,-28.0431888724,62.7832514403,-20.0677985185,-7.2031888724,21.3214086614,76.24,-20.84,79.0369736263,129.81,44.3722014815,-12.3231888724,46.0516367603,-20.0677985185,-7.2031888724,21.3214086614,64.44,-5.12,64.6430816097,129.19
2020-10-05 17:30:00,62.5873678921,6.409533216,62.9147100105,-20.8726321079,-7.480466784,22.1725991805,83.46,13.89,84.6079411167,129.52,48.6473678921,-13.500466784,50.4859287942,-20.8726321079,-7.480466784,22.1725991805,69.52,-6.02,69.7801605043,128.91,59.1573678921,-9.030466784,59.8426562433,-20.8726321079,-7.480466784,22.1725991805,80.03,-1.55,80.0450085889,129.71,47.3273678921,7.559533216,47.9273021777,-20.8726321079,-7.480466784,22.1725991805,68.2,15.04,69.8386826909,129.87,57.0473678921,-25.040466784,62.3011007942,-20.8726321079,-7.480466784,22.1725991805,77.92,-17.56,79.8741510127,129.71,44.8873678921,-12.360466784,46.5581027899,-20.8726321079,-7.480466784,22.1725991805,65.76,-4.88,65.9408219542,128.91
2020-10-05 18:00:00,62.4334178266,-1.5044219914,62.45154079,-21.2265821734,-7.6144219914,22.5509913979,83.66,6.11,83.8828212449,130.27,48.2634178266,-16.1144219914,50.8825323311,-21.2265821734,-7.6144219914,22.5509913979,69.49,-8.5,70.0079288367,129.1,59.8534178266,-1.3944219914,59.8696587448,-21.2265821734,-7.6144219914,22.5509913979,81.08,6.22,81.3182316581,130.46,46.9634178266,5.0355780086,47.2326122487,-21.2265821734,-7.6144219914,22.5509913979,68.19,12.65,69.3534325034,130.06,57.5734178266,-18.9344219914,60.6070192006,-21.2265821734,-7.6144219914,22.5509913979,78.8,-11.32,79.608934172,130.46,44.5734178266,-17.5344219914,47.8982831771,-21.2265821734,-7.6144219914,22.5509913979,65.8,-9.92,66.5435676831,129.1
2020-10-05 18:30:00,63.3123682835,-2.0488495542,63.3455109867,-21.3576317165,-7.6788495542,22.696104578,84.67,5.63,84.8569726069,130.0,48.4623682835,-16.3688495542,51.1521297247,-21.3576317165,-7.6788495542,22.696104578,69.82,-8.69,70.3587130354,128.84,60.7223682835,-1.8988495542,60.752050497,-21.3576317165,-7.6788495542,22.696104578,82.08,5.78,82.2832595368,130.19,47.1623682835,4.7311504458,47.399079808,-21.3576317165,-7.6788495542,22.696104578,68.52,12.41,69.6347506637,129.78,58.5223682835,-16.6388495542,60.8417529662,-21.3576317165,-7.6788495542,22.696104578,79.88,-8.96,80.3809430151,130.19,44.7623682835,-17.1188495542,47.9241549159,-21.3576317165,-7.6788495542,22.696104578,66.12,-9.44,66.7904783633,128.84
2020-10-05 19:00:00,64.2611183549,-5.9476806283,64.5357748623,-21.4188816451,-7.7076806283,22.7634977891,85.68,1.76,85.6980746575,130.15,48.8511183549,-17.5076806283,51.8936474485,-21.4188816451,-7.7076806283,22.7634977891,70.27,-9.8,70.950073291,128.72,61.6611183549,-5.6776806283,61.921963584,-21.4188816451,-7.7076806283,22.7634977891,83.08,2.03,83.1047970938,130.36,47.5411183549,3.6223193717,47.6789170605,-21.4188816451,-7.7076806283,22.7634977891,68.96,11.33,69.8845512256,129.68,60.1011183549,-3.3876806283,60.1965182344,-21.4188816451,-7.7076806283,22.7634977891,81.52,4.32,81.6343849122,130.36,45.1811183549,-13.1876806283,47.0664251474,-21.4188816451,-7.7076806283,22.7634977891,66.6,-5.48,66.8250731388,128.72
2020-10-05 19:30:00,63.4025181588,-15.1798583325,65.1943817202,-21.1574818412,-7.5898583325,22.4776552907,84.56,-7.59,84.8999511189,131.48,48.1925181588,-26.5598583325,55.0267651342,-21.1574818412,-7.5898583325,22.4776552907,69.35,-18.97,71.8977287541,129.97,61.4425181588,-3.0698583325,61.5191601688,-21.1574818412,-7.5898583325,22.4776552907,82.6,4.52,82.7235782592,131.65,47.0225181588,-4.7998583325,47.2668578817,-21.1574818412,-7.5898583325,22.4776552907,68.18,2.79,68.2370610446,130.92,59.9225181588,-0.1898583325,59.9228189314,-21.1574818412,-7.5898583325,22.4776552907,81.08,7.4,81.4169908557,131.65,45.2825181588,0.5701416675000001,45.2861072772,-21.1574818412,-7.5898583325,22.4776552907,66.44,8.16,66.9392201926,129.97
2020-10-05 20:00:00,60.4447514141,-22.8973922622,64.636356224,-20.2452485859,-7.2873922622,21.5168811934,80.69,-15.61,82.1860584284,132.91,45.9447514141,-33.0473922622,56.5954973282,-20.2452485859,-7.2873922622,21.5168811934,66.19,-25.76,71.0260072086,131.25,58.9847514141,-2.6973922622,59.0463955241,-20.2452485859,-7.2873922622,21.5168811934,79.23,4.59,79.3628439511,133.07,44.9147514141,-10.7673922622,46.1873535799,-20.2452485859,-7.2873922622,21.5168811934,65.16,-3.48,65.2528620062,132.22,57.4747514141,0.23260773780000002,57.4752221089,-20.2452485859,-7.2873922622,21.5168811934,77.72,7.52,78.0829610094,133.07,43.6347514141,10.792607737800001,44.9496597623,-20.2452485859,-7.2873922622,21.5168811934,63.88,18.08,66.3893123929,131.25
2020-10-05 20:30:00,57.0751010242,-24.2898581229,62.028738215,-19.3848989758,-6.9398581229000005,20.5897046863,76.46,-17.35,78.4037888115,133.11,43.4351010242,-34.5598581229,55.5066824306,-19.3848989758,-6.9398581229000005,20.5897046863,62.82,-27.62,68.6237335038,131.45,55.7451010242,-3.9898581229000003,55.8877021896,-19.3848989758,-6.9398581229000005,20.5897046863,75.13,2.95,75.1878939724,133.28,42.5151010242,-12.1698581229,44.2226103009,-19.3848989758,-6.9398581229000005,20.5897046863,61.9,-5.23,62.1205513498,132.44,54.3351010242,-1.0598581229,54.3454368144,-19.3848989758,-6.9398581229000005,20.5897046863,73.72,5.88,73.9541263217,133.28,41.2951010242,8.7401418771,42.2098975198,-19.3848989758,-6.9398581229000005,20.5897046863,60.68,15.68,62.673158529,131.45
2020-10-05 21:00:00,54.0319505177,-25.7491614687,59.8537466921,-18.8880494823,-6.6391614687,20.0209110246,72.92,-19.11,75.3824813866,133.11,41.2819505177,-35.5491614687,54.478824507,-18.8880494823,-6.6391614687,20.0209110246,60.17,-28.91,66.7549024417,131.45,52.7919505177,-5.4791614687,53.0755240187,-18.8880494823,-6.6391614687,20.0209110246,71.68,1.16,71.6893855463,133.28,40.4419505177,-13.2091614687,42.5444862277,-18.8880494823,-6.6391614687,20.0209110246,59.33,-6.57,59.6926611905,132.44,51.3919505177,-2.6391614687000002,51.459671115,-18.8880494823,-6.6391614687,20.0209110246,70.28,4.0,70.3937383579,133.28,39.2719505177,7.6808385313,40.0160140195,-18.8880494823,-6.6391614687,20.0209110246,58.16,14.32,59.8969782209,131.45
2020-10-05 21:30:00,51.3255170598,-28.3284167534,58.6242944282,-17.8344829402,-6.2684167534,18.9040162489,69.16,-22.06,72.5930382337,134.12,39.1755170598,-35.9884167534,53.1966848339,-17.8344829402,-6.2684167534,18.9040162489,57.01,-29.72,64.2916674228,132.15,50.2055170598,-7.7284167534,50.796873612,-17.8344829402,-6.2684167534,18.9040162489,68.04,-1.46,68.0556625124,134.28,38.4255170598,-13.3984167534,40.69444597,-17.8344829402,-6.2684167534,18.9040162489,56.26,-7.13,56.7100035267,133.18,48.8855170598,-4.9484167534,49.1353295152,-17.8344829402,-6.2684167534,18.9040162489,66.72,1.32,66.7330562765,134.28,37.2455170598,7.5715832466,38.0073336859,-17.8344829402,-6.2684167534,18.9040162489,55.08,13.84,56.7921825606,132.15
2020-10-05 22:00:00,48.2463838235,-30.7672797145,57.2218406998,-16.8536161765,-5.8672797145,17.8457095537,65.1,-24.9,69.6994978461,135.29,36.7063838235,-36.9372797145,52.0741898267,-16.8536161765,-5.8672797145,17.8457095537,53.56,-31.07,61.9194517095,133.18,47.2563838235,-9.8472797145,48.2714691081,-16.8536161765,-5.8672797145,17.8457095537,64.11,-3.98,64.2334219858,135.48,36.0563838235,-14.0872797145,38.7106479432,-16.8536161765,-5.8672797145,17.8457095537,52.91,-8.22,53.5447149586,134.18,46.0263838235,-7.0672797145,46.5658077395,-16.8536161765,-5.8672797145,17.8457095537,62.88,-1.2,62.8914493393,135.48,34.9463838235,7.1327202855,35.6668675525,-16.8536161765,-5.8672797145,17.8457095537,51.8,13.0,53.4063666617,133.18
2020-10-05 22:30:00,45.0338835889,-31.9722035166,55.2292718475,-15.6961164111,-5.4422035166,16.6128158212,60.73,-26.53,66.2719684331,135.83,34.2438835889,-37.5522035166,50.8213690508,-15.6961164111,-5.4422035166,16.6128158212,49.94,-32.11,59.372179512,133.62,44.1738835889,-10.8222035166,45.4802383489,-15.6961164111,-5.4422035166,16.6128158212,59.87,-5.38,60.1112410452,136.01,33.7038835889,-14.4822035166,36.6835928947,-15.6961164111,-5.4422035166,16.6128158212,49.4,-9.04,50.2203305445,134.72,42.9838835889,-8.1222035166,43.744536097,-15.6961164111,-5.4422035166,16.6128158212,58.68,-2.68,58.7411678467,136.01,32.6238835889,4.1577964834,32.8877644728,-15.6961164111,-5.4422035166,16.6128158212,48.32,9.6,49.2644131194,133.62
2020-10-05 23:00:00,42.1459168553,-33.5123394868,53.8456609714,-14.3940831447,-5.0123394868,15.2418232738,56.54,-28.5,63.3168350441,136.36,31.8859168553,-37.5523394868,49.2634742445,-14.3940831447,-5.0123394868,15.2418232738,46.28,-32.54,56.5746409622,134.0,41.4159168553,-12.2123394868,43.1789231536,-14.3940831447,-5.0123394868,15.2418232738,55.81,-7.2,56.2725163823,136.56,31.4659168553,-14.3923394868,34.6012045953,-14.3940831447,-5.0123394868,15.2418232738,45.86,-9.38,46.8094434917,135.1,40.2859168553,-9.5323394868,41.3983163059,-14.3940831447,-5.0123394868,15.2418232738,54.68,-4.52,54.8664997972,136.56,30.3659168553,4.5876605132,30.7105118069,-14.3940831447,-5.0123394868,15.2418232738,44.76,9.6,45.7779160731,134.0
2020-10-05 23:30:00,39.678583532,-29.3945411167,49.3804519883,-13.131416468,-4.6045411167,13.9153116153,52.81,-24.79,58.3390109618,136.52,29.958583532,-34.3845411167,45.604971166,-13.131416468,-4.6045411167,13.9153116153,43.09,-29.78,52.3793518478,134.23,38.768583532,-16.1445411167,41.9958245181,-13.131416468,-4.6045411167,13.9153116153,51.9,-11.54,53.1674863051,136.71,29.568583532,-11.2645411167,31.6416026563,-13.131416468,-4.6045411167,13.9153116153,42.7,-6.66,43.2162654564,135.34,37.668583532,-14.0045411167,40.1876766833,-13.131416468,-4.6045411167,13.9153116153,50.8,-9.4,51.6623654124,136.71,28.308583532,1.3154588833,28.3391307853,-13.131416468,-4.6045411167,13.9153116153,41.44,5.92,41.8607214462,134.23
2020-10-06 00:00:00,37.9096668779,-22.0628036295,43.8624001485,-12.2703331221,-4.3028036295,13.0028917554,50.18,-17.76,53.2301606235,135.9,28.6396668779,-29.3628036295,41.0171275915,-12.2703331221,-4.3028036295,13.0028917554,40.91,-25.06,47.9753238655,133.82,36.6196668779,-21.6128036295,42.5219153258,-12.2703331221,-4.3028036295,13.0028917554,48.89,-17.31,51.8639393028,136.11,28.2596668779,-6.5428036295,29.0071896499,-12.2703331221,-4.3028036295,13.0028917554,40.53,-2.24,40.5918526308,134.93,35.5696668779,-19.8228036295,40.720323495,-12.2703331221,-4.3028036295,13.0028917554,47.84,-15.52,50.2944927403,136.11,26.6496668779,-5.8228036295,27.2783758096,-12.2703331221,-4.3028036295,13.0028917554,38.92,-1.52,38.9496700885,133.82
2020-10-06 00:30:00,37.1268000827,-22.1058300065,43.2095707529,-12.0131999173,-4.1658300065,12.7149955524,49.14,-17.94,52.3123618278,136.38,28.1268000827,-29.4158300065,40.6989918531,-12.0131999173,-4.1658300065,12.7149955524,40.14,-25.25,47.4213253716,134.3,35.8868000827,-21.6558300065,41.9146441407,-12.0131999173,-4.1658300065,12.7149955524,47.9,-17.49,50.9932358259,136.58,27.7668000827,-6.4158300065,28.4983869983,-12.0131999173,-4.1658300065,12.7149955524,39.78,-2.25,39.8435804114,135.4,34.8668000827,-19.8858300065,40.139008247,-12.0131999173,-4.1658300065,12.7149955524,46.88,-15.72,49.4454527737,136.58,26.1868000827,-5.7658300065,26.8140503138,-12.0131999173,-4.1658300065,12.7149955524,38.2,-1.6,38.2334931703,134.3
2020-10-06 01:00:00,36.2929667711,-22.302099014,42.5976884054,-11.9070332289,-4.142099014,12.6069197093,48.2,-18.16,51.5075295467,136.74,27.6029667711,-29.442099014,40.3579108592,-11.9070332289,-4.142099014,12.6069197093,39.51,-25.3,46.916202958,134.63,35.0729667711,-21.862099014,41.3287354201,-11.9070332289,-4.142099014,12.6069197093,46.98,-17.72,50.2107438702,136.96,27.2529667711,-6.332099014,27.9789148423,-11.9070332289,-4.142099014,12.6069197093,39.16,-2.19,39.2211894261,135.75,34.0929667711,-20.102099014,39.5780844411,-11.9070332289,-4.142099014,12.6069197093,46.0,-15.96,48.6900564797,136.96,25.6929667711,-5.622099014,26.3008847537,-11.9070332289,-4.142099014,12.6069197093,37.6,-1.48,37.6291163861,134.63
2020-10-06 01:30:00,37.5463001591,-2.962867655,37.6630221886,-11.9636998409,-4.222867655,12.6871086192,49.51,1.26,49.5260305294,134.94,28.9863001591,-18.972867655,34.6435463538,-11.9636998409,-4.222867655,12.6871086192,40.95,-14.75,43.5254523239,133.71,34.9163001591,-37.862867655,51.5048033086,-11.9636998409,-4.222867655,12.6871086192,46.88,-33.64,57.7008145523,135.15,28.4763001591,3.497132345,28.6902353666,-11.9636998409,-4.222867655,12.6871086192,40.44,7.72,41.1702805431,134.79,34.1163001591,-35.542867655,49.266797924,-11.9636998409,-4.222867655,12.6871086192,46.08,-31.32,55.7163243583,135.15,26.7563001591,-13.742867655,30.0793286093,-11.9636998409,-4.222867655,12.6871086192,38.72,-9.52,39.8731588917,133.71
2020-10-06 02:00:00,37.2916669968,1.497756761,37.3217323113,-12.3383330032,-4.482243239,13.1272604054,49.63,5.98,49.9889717838,134.31,29.0816669968,-16.182243239,33.2807504657,-12.3383330032,-4.482243239,13.1272604054,41.42,-11.7,43.0407527815,133.25,34.3016669968,-42.382243239,54.5239296157,-12.3383330032,-4.482243239,13.1272604054,46.64,-37.9,60.0974175818,134.49,28.5316669968,6.097756761,29.1759945698,-12.3383330032,-4.482243239,13.1272604054,40.87,10.58,42.2172156827,134.3,33.6216669968,-39.522243239,51.8885748724,-12.3383330032,-4.482243239,13.1272604054,45.96,-35.04,57.7937989753,134.49,26.7416669968,-14.482243239,30.4113814715,-12.3383330032,-4.482243239,13.1272604054,39.08,-10.0,40.3391422814,133.25
2020-10-06 02:30:00,36.9163669716,1.8525525960000002,36.9628205296,-12.1536330284,-4.487447404,12.9556157705,49.07,6.34,49.4778788955,134.41,28.8463669716,-16.377447404,33.1712778007,-12.1536330284,-4.487447404,12.9556157705,41.0,-11.89,42.6892504034,133.4,33.9463669716,-42.137447404,54.1102606194,-12.1536330284,-4.487447404,12.9556157705,46.1,-37.65,59.5208576887,134.63,28.3163669716,5.972552596,28.9393853249,-12.1536330284,-4.487447404,12.9556157705,40.47,10.46,41.799910287,134.46,33.2863669716,-39.287447404,51.4925795595,-12.1536330284,-4.487447404,12.9556157705,45.44,-34.8,57.2348984449,134.63,26.5263669716,-12.127447404,29.1671583335,-12.1536330284,-4.487447404,12.9556157705,38.68,-7.64,39.4273001865,133.4
2020-10-06 03:00:00,36.121450844,1.8673644793,36.1696870483,-11.558549156,-4.3826355207,12.361535208,47.68,6.25,48.0878872482,134.41,28.011450844,-16.3126355207,32.4151732375,-11.558549156,-4.3826355207,12.361535208,39.57,-11.93,41.3292850168,133.4,33.221450844,-42.1426355207,53.6625243985,-11.558549156,-4.3826355207,12.361535208,44.78,-37.76,58.5753019625,134.63,27.671450844,6.0673644793,28.3288210757,-11.558549156,-4.3826355207,12.361535208,39.23,10.45,40.5979728558,134.46,32.521450844,-39.3026355207,51.01315442,-11.558549156,-4.3826355207,12.361535208,44.08,-34.92,56.2356897353,134.63,25.761450844,-12.7426355207,28.7406873544,-11.558549156,-4.3826355207,12.361535208,37.32,-8.36,38.2448950842,133.4
2020-10-06 03:30:00,35.6778844296,1.7189417771,35.7192692843,-11.0921155704,-4.2710582229,11.8859987452,46.77,5.99,47.1520201052,134.64,27.4878844296,-16.4610582229,32.0398225375,-11.0921155704,-4.2710582229,11.8859987452,38.58,-12.19,40.4600111221,133.61,32.8278844296,-42.4110582229,53.6317802773,-11.0921155704,-4.2710582229,11.8859987452,43.92,-38.14,58.168943604,134.83,27.0078844296,5.9289417771,27.6510067079,-11.0921155704,-4.2710582229,11.8859987452,38.1,10.2,39.441729171,134.69,32.1478844296,-39.5910582229,50.9993957269,-11.0921155704,-4.2710582229,11.8859987452,43.24,-35.32,55.8318905286,134.83,25.2278844296,-16.7510582229,30.2827360782,-11.0921155704,-4.2710582229,11.8859987452,36.32,-12.48,38.4043330889,133.61
2020-10-06 04:00:00,35.0018004526,1.5119361832,35.0344399976,-11.4681995474,-4.2380638168,12.2262335073,46.47,5.75,46.8243889442,134.91,27.2318004526,-16.5580638168,31.8706829743,-11.4681995474,-4.2380638168,12.2262335073,38.7,-12.32,40.6136971969,133.84,32.1718004526,-42.7780638168,53.5255778883,-11.4681995474,-4.2380638168,12.2262335073,43.64,-38.54,58.221827522,135.09,26.7618004526,5.9119361832,27.4070237877,-11.4681995474,-4.2380638168,12.2262335073,38.23,10.15,39.5544611896,134.93,31.4918004526,-39.9580638168,50.8761276016,-11.4681995474,-4.2380638168,12.2262335073,42.96,-35.72,55.8702067295,135.09,25.0118004526,-16.9580638168,30.2186381277,-11.4681995474,-4.2380638168,12.2262335073,36.48,-12.72,38.6340368069,133.84
2020-10-06 04:30:00,34.9540005732,1.1396303442,34.9725737313,-11.3159994268,-4.2203696558,12.0773905733,46.27,5.36,46.5794214219,135.26,27.1340005732,-16.4603696558,31.7363790674,-11.3159994268,-4.2203696558,12.0773905733,38.45,-12.24,40.3512093995,134.14,32.1340005732,-43.2803696558,53.9053280333,-11.3159994268,-4.2203696558,12.0773905733,43.45,-39.06,58.425902646,135.43,26.6540005732,6.0696303442,27.3363523366,-11.3159994268,-4.2203696558,12.0773905733,37.97,10.29,39.3396110809,135.2,31.4840005732,-40.4603696558,51.2667904669,-11.3159994268,-4.2203696558,12.0773905733,42.8,-36.24,56.0818829926,135.43,24.9240005732,-16.5003696558,29.8909351367,-11.3159994268,-4.2203696558,12.0773905733,36.24,-12.28,38.2640301066,134.14
2020-10-06 05:00:00,34.9409840599,1.3463557428000001,34.966913516299996,-10.9590159401,-4.1636442572,11.7233085721,45.9,5.51,46.2295370948,135.13,27.0209840599,-16.2936442572,31.5533900357,-10.9590159401,-4.1636442572,11.7233085721,37.98,-12.13,39.8700050163,134.01,32.1209840599,-43.0936442572,53.7477422069,-10.9590159401,-4.1636442572,11.7233085721,43.08,-38.93,58.0640275902,135.34,26.5609840599,6.2163557428,27.2787271138,-10.9590159401,-4.1636442572,11.7233085721,37.52,10.38,38.9293565321,135.12,31.4809840599,-40.2836442572,51.1255743441,-10.9590159401,-4.1636442572,11.7233085721,42.44,-36.12,55.729776601,135.34,24.8409840599,-16.4436442572,29.7903998885,-10.9590159401,-4.1636442572,11.7233085721,35.8,-12.28,37.8475679536,134.01
2020-10-06 05:30:00,35.7907174934,1.3447624387000001,35.8159719219,-11.1892825066,-4.2552375613,11.9710939231,46.98,5.6,47.3125818361,134.6,27.7407174934,-16.1252375613,32.0869240261,-11.1892825066,-4.2552375613,11.9710939231,38.93,-11.87,40.6994078581,133.48,32.9307174934,-42.7152375613,53.9353657126,-11.1892825066,-4.2552375613,11.9710939231,44.12,-38.46,58.5298727147,134.77,27.2507174934,6.2147624387,27.9504002847,-11.1892825066,-4.2552375613,11.9710939231,38.44,10.47,39.8403626992,134.54,32.2507174934,-39.8952375613,51.3004752309,-11.1892825066,-4.2552375613,11.9710939231,43.44,-35.64,56.1893513043,134.77,25.4907174934,-12.4152375613,28.3533913674,-11.1892825066,-4.2552375613,11.9710939231,36.68,-8.16,37.5766949052,133.48
2020-10-06 06:00:00,37.0920508049,1.6188536582,37.1273608014,-11.7279491951,-4.4211463418,12.5336079123,48.82,6.04,49.1922148312,134.27,28.7720508049,-15.9911463418,32.9172852594,-11.7279491951,-4.4211463418,12.5336079123,40.5,-11.57,42.1202433516,133.18,34.1320508049,-42.1811463418,54.2609067272,-11.7279491951,-4.4211463418,12.5336079123,45.86,-37.76,59.4050267233,134.46,28.2520508049,6.2188536582,28.9284032657,-11.7279491951,-4.4211463418,12.5336079123,39.98,10.64,41.3716086223,134.22,33.4320508049,-39.3011463418,51.5973073406,-11.7279491951,-4.4211463418,12.5336079123,45.16,-34.88,57.0617209695,134.46,26.4320508049,-14.2611463418,30.0338742878,-11.7279491951,-4.4211463418,12.5336079123,38.16,-9.84,39.4082630929,133.18
2020-10-06 06:30:00,41.2631009086,4.3412794191,41.4908448165,-13.4168990914,-4.9787205809,14.3108643991,54.68,9.32,55.4685929153,133.53,32.2531009086,-15.3287205809,35.7103933452,-13.4168990914,-4.9787205809,14.3108643991,45.67,-10.35,46.828104809,132.67,37.9931009086,-39.1087205809,54.5249277132,-13.4168990914,-4.9787205809,14.3108643991,51.41,-34.13,61.7077385747,133.7,31.5831009086,6.7612794191,32.2987176586,-13.4168990914,-4.9787205809,14.3108643991,45.0,11.74,46.506210338,133.7,37.2231009086,-36.1787205809,51.908179164,-13.4168990914,-4.9787205809,14.3108643991,50.64,-31.2,59.4798251511,133.7,29.6631009086,-15.1787205809,33.3210611174,-13.4168990914,-4.9787205809,14.3108643991,43.08,-10.2,44.2710560073,132.67
2020-10-06 07:00:00,44.7958674926,5.6613512801,45.1521942183,-15.4041325074,-5.5886487199,16.3865888098,60.2,11.25,61.2421627639,132.36,35.3058674926,-13.8586487199,37.9284381928,-15.4041325074,-5.5886487199,16.3865888098,50.71,-8.27,51.3799279875,131.51,41.2258674926,-37.1286487199,55.4807057119,-15.4041325074,-5.5886487199,16.3865888098,56.63,-31.54,64.8207412793,132.53,34.4758674926,7.8913512801,35.3674831504,-15.4041325074,-5.5886487199,16.3865888098,49.88,13.48,51.6693797137,132.53,40.3958674926,-34.0686487199,52.8441002959,-15.4041325074,-5.5886487199,16.3865888098,55.8,-28.48,62.6478283742,132.53,32.4358674926,-14.7086487199,35.6150227736,-15.4041325074,-5.5886487199,16.3865888098,47.84,-9.12,48.7015400167,131.51
2020-10-06 07:30:00,49.4819840712,8.4348979058,50.1957592861,-17.4680159288,-6.2451020942,18.5508188675,66.95,14.68,68.5405347222,131.08,39.0219840712,-13.0951020942,41.1606236555,-17.4680159288,-6.2451020942,18.5508188675,56.49,-6.85,56.903801279,130.5,45.5419840712,-33.5951020942,56.5924305704,-17.4680159288,-6.2451020942,18.5508188675,63.01,-27.35,68.6897561504,131.26,38.0119840712,8.3348979058,38.9150543637,-17.4680159288,-6.2451020942,18.5508188675,55.48,14.58,57.3638108915,131.5,44.6119840712,-30.4851020942,54.0330507418,-17.4680159288,-6.2451020942,18.5508188675,62.08,-24.24,66.6446096845,131.26,35.8519840712,-13.9251020942,38.4613212225,-17.4680159288,-6.2451020942,18.5508188675,53.32,-7.68,53.8702589561,130.5
2020-10-06 08:00:00,52.7528674381,10.5446576007,53.7964202049,-18.4571325619,-6.5953423993,19.6001092795,71.21,17.14,73.2437280591,129.77,41.5028674381,-12.3153423993,43.2915195391,-18.4571325619,-6.5953423993,19.6001092795,59.96,-5.72,60.2322172927,129.36,48.5828674381,-30.6353423993,57.4353481093,-18.4571325619,-6.5953423993,19.6001092795,67.04,-24.04,71.2199634934,129.93,40.4028674381,8.7246576007,41.3341426362,-18.4571325619,-6.5953423993,19.6001092795,58.86,15.32,60.8210654297,130.36,47.542867438100004,-27.4353423993,54.8910034232,-18.4571325619,-6.5953423993,19.6001092795,66.0,-20.84,69.2120336358,129.93,38.0628674381,-13.0353423993,40.2330961906,-18.4571325619,-6.5953423993,19.6001092795,56.52,-6.44,56.8857099806,129.36
