Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-06 08:30:00,54.6458513258,12.5755303249,56.0741743593,-17.6041486742,-6.5144696751,18.7708381723,72.25,19.09,74.729449349,130.05,42.6558513258,-11.4844696751,44.1748197059,-17.6041486742,-6.5144696751,18.7708381723,60.26,-4.97,60.4646053489,129.76,50.3958513258,-28.8944696751,58.091584663,-17.6041486742,-6.5144696751,18.7708381723,68.0,-22.38,71.5881582386,130.21,41.5458513258,9.6755303249,42.6576329566,-17.6041486742,-6.5144696751,18.7708381723,59.15,16.19,61.3256765148,130.76,49.3558513258,-25.7144696751,55.6527987685,-17.6041486742,-6.5144696751,18.7708381723,66.96,-19.2,69.6583203932,130.21,39.2358513258,-11.3544696751,40.8457587867,-17.6041486742,-6.5144696751,18.7708381723,56.84,-4.84,57.0456939655,129.76
2020-10-06 09:00:00,55.3328343075,13.6127522563,56.9827129618,-16.0271656925,-6.0372477437,17.1265408199,71.36,19.65,74.0160259674,129.57,42.8328343075,-10.7172477437,44.1532682144,-16.0271656925,-6.0372477437,17.1265408199,58.86,-4.68,59.045761914,129.35,51.1428343075,-27.6172477437,58.1231612521,-16.0271656925,-6.0372477437,17.1265408199,67.17,-21.58,70.5514372639,129.76,41.7428343075,10.3027522563,42.9954755768,-16.0271656925,-6.0372477437,17.1265408199,57.77,16.34,60.0363931295,130.36,50.0528343075,-24.4372477437,55.6997782715,-16.0271656925,-6.0372477437,17.1265408199,66.08,-18.4,68.5939239292,129.76,39.4128343075,-10.3172477437,40.7408530735,-16.0271656925,-6.0372477437,17.1265408199,55.44,-4.28,55.6049638072,129.35
2020-10-06 09:30:00,56.0542672862,3.6449141218000003,56.1726470798,-14.7157327138,-5.6150858782,15.75061836,70.77,9.26,71.3732477894,130.77,43.1142672862,-18.6450858782,46.9731760799,-14.7157327138,-5.6150858782,15.75061836,57.83,-13.03,59.2797587714,130.3,52.8442672862,-18.7250858782,56.0637621477,-14.7157327138,-5.6150858782,15.75061836,67.56,-13.11,68.8202419351,130.94,42.1442672862,2.8549141218000003,42.2408546283,-14.7157327138,-5.6150858782,15.75061836,56.86,8.47,57.4873942704,131.31,51.6842672862,-15.0950858782,53.84352424,-14.7157327138,-5.6150858782,15.75061836,66.4,-9.48,67.0733210748,130.94,39.9642672862,4.2649141218,40.1911949584,-14.7157327138,-5.6150858782,15.75061836,54.68,9.88,55.5654281006,130.3
2020-10-06 10:00:00,55.7910672628,3.665971045,55.9113810421,-13.7989327372,-5.374028955,14.8084682494,69.59,9.04,70.1747084069,131.2,43.0410672628,-18.904028955,47.0095286283,-13.7989327372,-5.374028955,14.8084682494,56.84,-13.53,58.4281310671,130.75,52.6510672628,-18.314028955,55.7453006134,-13.7989327372,-5.374028955,14.8084682494,66.45,-12.94,67.6981986466,131.37,42.1110672628,2.725971045,42.199205018,-13.7989327372,-5.374028955,14.8084682494,55.91,8.1,56.4936996487,131.74,51.4810672628,-14.494028955,53.4824939758,-13.7989327372,-5.374028955,14.8084682494,65.28,-9.12,65.9139803077,131.37,40.0010672628,5.025971045,40.3155772266,-13.7989327372,-5.374028955,14.8084682494,53.8,10.4,54.7959852544,130.75
2020-10-06 10:30:00,55.4036173316,3.6209350726,55.5218153903,-12.7763826684,-5.1990649274,13.7937025562,68.18,8.82,68.7481257926,131.54,42.5436173316,-19.1690649274,46.6627520175,-12.7763826684,-5.1990649274,13.7937025562,55.32,-13.97,57.0566674456,131.08,52.3236173316,-18.4790649274,55.4908710623,-12.7763826684,-5.1990649274,13.7937025562,65.1,-13.28,66.4407134218,131.69,41.6536173316,2.5609350726,41.7322683934,-12.7763826684,-5.1990649274,13.7937025562,54.43,7.76,54.9803828652,132.08,51.1836173316,-14.6390649274,53.2359362189,-12.7763826684,-5.1990649274,13.7937025562,63.96,-9.44,64.6528823797,131.69,39.5436173316,5.2009350726,39.8841747727,-12.7763826684,-5.1990649274,13.7937025562,52.32,10.4,53.3436256736,131.08
2020-10-06 11:00:00,55.7771338873,4.6202706827,55.9681656467,-11.5528661127,-4.7597293173,12.494948523,67.33,9.38,67.9802419825,131.54,42.597133887300004,-18.3897293173,46.3971762047,-11.5528661127,-4.7597293173,12.494948523,54.15,-13.63,55.8390490607,131.08,52.7471338873,-17.5197293173,55.5805815791,-11.5528661127,-4.7597293173,12.494948523,64.3,-12.76,65.5538526709,131.69,41.7371338873,3.3402706827,41.8705833892,-11.5528661127,-4.7597293173,12.494948523,53.29,8.1,53.9020788096,132.08,51.5671338873,-13.7197293173,53.3610370016,-11.5528661127,-4.7597293173,12.494948523,63.12,-8.96,63.7527724887,131.69,39.6471338873,6.6402706827,40.1993584552,-11.5528661127,-4.7597293173,12.494948523,51.2,11.4,52.4537891863,131.08
2020-10-06 11:30:00,55.8849842535,5.0972442638,56.1169614653,-11.0650157465,-4.7527557362,12.0425603822,66.95,9.85,67.6707100598,131.41,42.8349842535,-18.1427557362,46.5187646192,-11.0650157465,-4.7527557362,12.0425603822,53.9,-13.39,55.5382939961,131.08,52.8449842535,-17.0427557362,55.5252004394,-11.0650157465,-4.7527557362,12.0425603822,63.91,-12.29,65.0809664956,131.59,41.9649842535,3.5672442638,42.1163286034,-11.0650157465,-4.7527557362,12.0425603822,53.03,8.32,53.6787043435,132.08,51.6949842535,-13.2327557362,53.3617580421,-11.0650157465,-4.7527557362,12.0425603822,62.76,-8.48,63.3303086997,131.59,39.8549842535,7.3272442638,40.5229352138,-11.0650157465,-4.7527557362,12.0425603822,50.92,12.08,52.3332857749,131.08
2020-10-06 12:00:00,55.5970675762,5.4614958405,55.8646745259,-8.7629324238,-4.2085041595,9.7211363495,64.36,9.67,65.0823977739,131.68,42.3270675762,-17.5585041595,45.8244663681,-8.7629324238,-4.2085041595,9.7211363495,51.09,-13.35,52.8054031326,131.25,52.6570675762,-16.7885041595,55.2686225416,-8.7629324238,-4.2085041595,9.7211363495,61.42,-12.58,62.6950779567,131.82,41.5370675762,4.1914958405,41.7480133684,-8.7629324238,-4.2085041595,9.7211363495,50.3,8.4,50.996568512,132.23,51.5570675762,-13.0085041595,53.1728539532,-8.7629324238,-4.2085041595,9.7211363495,60.32,-8.8,60.958530166,131.82,39.4770675762,7.3914958405,40.1630809971,-8.7629324238,-4.2085041595,9.7211363495,48.24,11.6,49.6150944774,131.25
2020-10-06 12:30:00,55.8117008136,5.2670683196,56.0596820932,-8.5982991864,-4.1429316804,9.5443507798,64.41,9.41,65.0937493159,131.61,42.3417008136,-17.7329316804,45.9050813502,-8.5982991864,-4.1429316804,9.5443507798,50.94,-13.59,52.7216435632,131.18,52.8917008136,-16.9229316804,55.5330318965,-8.5982991864,-4.1429316804,9.5443507798,61.49,-12.78,62.8040484364,131.82,41.5617008136,3.9870683196,41.752505174,-8.5982991864,-4.1429316804,9.5443507798,50.16,8.13,50.8145894404,132.23,51.7217008136,-13.1429316804,53.3654475125,-8.5982991864,-4.1429316804,9.5443507798,60.32,-9.0,60.9877233548,131.82,39.4817008136,6.7770683196,40.0591232323,-8.5982991864,-4.1429316804,9.5443507798,48.08,10.92,49.3044906677,131.18
2020-10-06 13:00:00,56.0942177745,4.2484452443,56.2548713867,-10.2957822255,-4.6915547557,11.3143191426,66.39,8.94,66.9892207747,131.61,42.5742177745,-18.5115547557,46.4245805429,-10.2957822255,-4.6915547557,11.3143191426,52.87,-13.82,54.6464024433,131.18,53.0842177745,-17.8915547557,56.0182283575,-10.2957822255,-4.6915547557,11.3143191426,63.38,-13.2,64.7399752858,131.82,41.7542177745,3.2084452443,41.8773067765,-10.2957822255,-4.6915547557,11.3143191426,52.05,7.9,52.6461062188,132.23,51.9442177745,-14.1315547557,53.8321706791,-10.2957822255,-4.6915547557,11.3143191426,62.24,-9.44,62.9518164948,131.82,39.6642177745,6.0284452443,40.1197248711,-10.2957822255,-4.6915547557,11.3143191426,49.96,10.72,51.0971623478,131.18
2020-10-06 13:30:00,56.3325677306,3.6351465495,56.4497340788,-11.8674322694,-4.8648534505,12.8258624569,68.2,8.5,68.7276509129,132.15,42.4325677306,-19.0848534505,46.5269216201,-11.8674322694,-4.8648534505,12.8258624569,54.3,-14.22,56.1310822985,131.68,53.2525677306,-18.6648534505,56.4288288398,-11.8674322694,-4.8648534505,12.8258624569,65.12,-13.8,66.5661655798,132.34,41.5625677306,2.8351465495,41.6591537639,-11.8674322694,-4.8648534505,12.8258624569,53.43,7.7,53.9819868104,132.69,52.1325677306,-14.824853450500001,54.199454776,-11.8674322694,-4.8648534505,12.8258624569,64.0,-9.96,64.7703759446,132.34,39.4925677306,5.5351465495,39.878575116,-11.8674322694,-4.8648534505,12.8258624569,51.36,10.4,52.4023816253,131.68
2020-10-06 14:00:00,55.7665344008,3.4585573308,55.8736787574,-10.9234655992,-4.7014426692,11.8922522622,66.69,8.16,67.187362651,132.15,41.8865344008,-18.3314426692,45.7222435412,-10.9234655992,-4.7014426692,11.8922522622,52.81,-13.63,54.5405628867,131.59,52.7565344008,-18.8814426692,56.0335685036,-10.9234655992,-4.7014426692,11.8922522622,63.68,-14.18,65.2396719796,132.34,41.0565344008,3.5585573308000003,41.2104640508,-10.9234655992,-4.7014426692,11.8922522622,51.98,8.26,52.6321954701,132.6,51.6765344008,-15.0614426692,53.8266779855,-10.9234655992,-4.7014426692,11.8922522622,62.6,-10.36,63.4514743722,132.34,38.9965344008,6.5785573308,39.5475297816,-10.9234655992,-4.7014426692,11.8922522622,49.92,11.28,51.1785580102,131.59
2020-10-06 14:30:00,55.065551226,2.6099423426,55.1273682562,-11.764448774,-5.0000576574,12.7829117001,66.83,7.61,67.2618837084,132.94,42.075551226,-18.8100576574,46.0887218314,-11.764448774,-5.0000576574,12.7829117001,53.84,-13.81,55.5829263353,132.3,52.065551226,-19.9700576574,55.7640101437,-11.764448774,-5.0000576574,12.7829117001,63.83,-14.97,65.5619539062,133.12,41.235551226,3.3099423426,41.3681810481,-11.764448774,-5.0000576574,12.7829117001,53.0,8.31,53.6475171839,133.31,50.955551226,-16.1200576574,53.4445924264,-11.764448774,-5.0000576574,12.7829117001,62.72,-11.12,63.6981381204,133.12,39.155551226,6.3599423426,39.6687037652,-11.764448774,-5.0000576574,12.7829117001,50.92,11.36,52.1717931453,132.3
2020-10-06 15:00:00,54.8409844902,2.5279888114,54.8992195507,-12.1990155098,-4.9020111886,13.1470792613,67.04,7.43,67.4504744238,133.07,41.1409844902,-18.8520111886,45.25460121,-12.1990155098,-4.9020111886,13.1470792613,53.34,-13.95,55.1340013059,132.44,51.8109844902,-20.1020111886,55.5739954265,-12.1990155098,-4.9020111886,13.1470792613,64.01,-15.2,65.7899696002,133.26,40.2909844902,3.3379888114,40.4290192868,-12.1990155098,-4.9020111886,13.1470792613,52.49,8.24,53.132830717,133.44,50.7609844902,-16.2220111886,53.2900665548,-12.1990155098,-4.9020111886,13.1470792613,62.96,-11.32,63.9695552587,133.26,38.2409844902,6.4979888114,38.7891318976,-12.1990155098,-4.9020111886,13.1470792613,50.44,11.4,51.7122190589,132.44
2020-10-06 15:30:00,54.0113346472,2.2369159237,54.0576364931,-13.2186653528,-4.9930840763,14.1302513178,67.23,7.23,67.6176441471,132.33,40.1113346472,-19.2730840763,44.5013588218,-13.2186653528,-4.9930840763,14.1302513178,53.33,-14.28,55.2087610801,131.73,50.9913346472,-20.1330840763,54.82205107,-13.2186653528,-4.9930840763,14.1302513178,64.21,-15.14,65.9707791374,132.51,39.2813346472,2.6869159237,39.3731224167,-13.2186653528,-4.9930840763,14.1302513178,52.5,7.68,53.0587636494,132.74,49.9413346472,-16.3130840763,52.5381158629,-13.2186653528,-4.9930840763,14.1302513178,63.16,-11.32,64.1664086575,132.51,37.2613346472,5.3669159237,37.6458609441,-13.2186653528,-4.9930840763,14.1302513178,50.48,10.36,51.5321259022,131.73
2020-10-06 16:00:00,56.5448345795,2.8173001603000003,56.6149759147,-14.0551654205,-5.2126998397,14.9906609132,70.6,8.03,71.0551961506,131.79,41.8348345795,-19.1926998397,46.0273083227,-14.0551654205,-5.2126998397,14.9906609132,55.89,-13.98,57.6119128306,131.26,53.3748345795,-19.3926998397,56.7886412363,-14.0551654205,-5.2126998397,14.9906609132,67.43,-14.18,68.9048423552,131.96,40.9348345795,2.6773001603,41.0222941607,-14.0551654205,-5.2126998397,14.9906609132,54.99,7.89,55.5531475256,132.26,52.2648345795,-15.4926998397,54.5127203683,-14.0551654205,-5.2126998397,14.9906609132,66.32,-10.28,67.1120019073,131.96,38.8248345795,5.5473001603,39.2191320556,-14.0551654205,-5.2126998397,14.9906609132,52.88,10.76,53.9636173732,131.26
2020-10-06 16:30:00,58.1529347987,2.1544897016,58.1928316168,-15.7570652013,-5.8655102984,16.813367147,73.91,8.02,74.343853142,132.41,43.8429347987,-19.8255102984,48.1170841839,-15.7570652013,-5.8655102984,16.813367147,59.6,-13.96,61.2130835688,131.86,54.8429347987,-20.1955102984,58.4431872296,-15.7570652013,-5.8655102984,16.813367147,70.6,-14.33,72.0396342301,132.58,42.8629347987,2.2244897016,42.9206189843,-15.7570652013,-5.8655102984,16.813367147,58.62,8.09,59.1756073057,132.83,53.7629347987,-16.2655102984,56.1695645652,-15.7570652013,-5.8655102984,16.813367147,69.52,-10.4,70.2936014158,132.58,40.7629347987,4.8544897016,41.0509795701,-15.7570652013,-5.8655102984,16.813367147,56.52,10.72,57.5276350983,131.86
2020-10-06 17:00:00,59.2265512904,1.9595816124,59.2589599795,-16.9334487096,-6.3704183876,18.0920953909,76.16,8.33,76.6141925494,131.89,45.6765512904,-19.8604183876,49.8074648654,-16.9334487096,-6.3704183876,18.0920953909,62.61,-13.49,64.0467969535,131.32,55.8165512904,-20.2204183876,59.3662590848,-16.9334487096,-6.3704183876,18.0920953909,72.75,-13.85,74.0566337339,132.05,44.6065512904,2.0395816124,44.6531556687,-16.9334487096,-6.3704183876,18.0920953909,61.54,8.41,62.1119932058,132.3,54.6665512904,-16.2504183876,57.0307629947,-16.9334487096,-6.3704183876,18.0920953909,71.6,-9.88,72.2784504538,132.05,42.4265512904,3.1495816124,42.5432969894,-16.9334487096,-6.3704183876,18.0920953909,59.36,9.52,60.11854955,131.32
2020-10-06 17:30:00,61.025517858,2.2143852829,61.0656804762,-19.094482142,-6.9056147171,20.3048457983,80.12,9.12,80.6373908308,130.94,47.075517858,-20.1256147171,51.1971166116,-19.094482142,-6.9056147171,20.3048457983,66.17,-13.22,67.4776800135,130.48,57.465517858,-19.6456147171,60.7308481771,-19.094482142,-6.9056147171,20.3048457983,76.56,-12.74,77.6127644141,131.1,45.905517858,1.5843852829,45.9328514959,-19.094482142,-6.9056147171,20.3048457983,65.0,8.49,65.5521174334,131.45,56.305517858,-15.6256147171,58.4334765058,-19.094482142,-6.9056147171,20.3048457983,75.4,-8.72,75.9025585867,131.1,43.665517858,2.3743852829,43.7300257864,-19.094482142,-6.9056147171,20.3048457983,62.76,9.28,63.4423833096,130.48
2020-10-06 18:00:00,61.6627003909,2.4898775205,61.7129492859,-21.3472996091,-7.3901224795000005,22.5902879766,83.01,9.88,83.5959000191,130.01,48.0627003909,-19.9501224795,52.038740913,-21.3472996091,-7.3901224795000005,22.5902879766,69.41,-12.56,70.5372362657,129.61,57.9627003909,-19.0901224795,61.025465282,-21.3472996091,-7.3901224795000005,22.5902879766,79.31,-11.7,80.1683609662,130.18,46.8127003909,1.4998775205000001,46.8367222429,-21.3472996091,-7.3901224795000005,22.5902879766,68.16,8.89,68.7373093742,130.58,56.7327003909,-15.1101224795,58.710434294,-21.3472996091,-7.3901224795000005,22.5902879766,78.08,-7.72,78.4607213834,130.18,44.4927003909,3.6898775205,44.6454430394,-21.3472996091,-7.3901224795000005,22.5902879766,65.84,11.08,66.7657996283,129.61
2020-10-06 18:30:00,62.4413837529,-6.7466958176,62.8048111965,-22.1886162471,-7.6366958176,23.4660140197,84.63,0.89,84.6346796532,130.62,48.4213837529,-22.9866958176,53.6005465379,-22.1886162471,-7.6366958176,23.4660140197,70.61,-15.35,72.2592180971,129.61,59.7413837529,-9.2766958176,60.4573404807,-22.1886162471,-7.6366958176,23.4660140197,81.93,-1.6400000000000001,81.9464123681,130.77,47.1613837529,-1.4666958176,47.1841849999,-22.1886162471,-7.6366958176,23.4660140197,69.35,6.17,69.623928358,130.58,58.2513837529,-6.9166958176,58.6605863435,-22.1886162471,-7.6366958176,23.4660140197,80.44,0.72,80.4432222129,130.77,44.8913837529,-0.7166958176,44.8971044517,-22.1886162471,-7.6366958176,23.4660140197,67.08,6.92,67.4359903909,129.61
2020-10-06 19:00:00,63.1346836841,-7.8575124777,63.6217634637,-22.3953163159,-7.6575124777,23.6682844801,85.53,-0.2,85.5302338358,130.29,48.7846836841,-23.1675124777,54.0062866393,-22.3953163159,-7.6575124777,23.6682844801,71.18,-15.51,72.8502059022,129.18,60.5646836841,-7.5575124777,61.0343911628,-22.3953163159,-7.6575124777,23.6682844801,82.96,0.1,82.96006027,130.46,47.5046836841,-1.7675124777,47.5375543364,-22.3953163159,-7.6575124777,23.6682844801,69.9,5.89,70.147716285,130.14,59.0446836841,-5.2575124777,59.2782937407,-22.3953163159,-7.6575124777,23.6682844801,81.44,2.4,81.4753557832,130.46,45.2046836841,0.1424875223,45.2049082476,-22.3953163159,-7.6575124777,23.6682844801,67.6,7.8,68.0485121072,129.18
2020-10-06 19:30:00,62.5054168969,-8.1754628244,63.0378087647,-22.5245831031,-7.6154628244,23.7771343521,85.03,-0.56,85.031844035,130.5,48.3354168969,-23.6854628244,53.8267003987,-22.5245831031,-7.6154628244,23.7771343521,70.86,-16.07,72.6593731049,129.39,59.9654168969,-7.9054628244,60.4842753622,-22.5245831031,-7.6154628244,23.7771343521,82.49,-0.29,82.4905097572,130.66,47.0754168969,-2.1854628244,47.1261193371,-22.5245831031,-7.6154628244,23.7771343521,69.6,5.43,69.8114954717,130.36,58.4354168969,-5.5754628244,58.7007984071,-22.5245831031,-7.6154628244,23.7771343521,80.96,2.04,80.9856975027,130.66,44.7954168969,-1.9754628244,44.8389543627,-22.5245831031,-7.6154628244,23.7771343521,67.32,5.64,67.5558435666,129.39
2020-10-06 20:00:00,59.7456336193,-10.0481208453,60.5846966576,-21.4543663807,-7.2881208453,22.6584761679,81.2,-2.76,81.2468928637,130.8,46.1656336193,-24.7481208453,52.3806759487,-21.4543663807,-7.2881208453,22.6584761679,67.62,-17.46,69.83778347,129.59,57.3456336193,-9.6881208453,58.1582443056,-21.4543663807,-7.2881208453,22.6584761679,78.8,-2.4,78.8365397516,130.96,45.0056336193,-3.2081208453,45.1198304167,-21.4543663807,-7.2881208453,22.6584761679,66.46,4.08,66.5851184575,130.6,55.8256336193,-7.4481208453,56.3202971683,-21.4543663807,-7.2881208453,22.6584761679,77.28,-0.16,77.2801656313,130.96,42.8256336193,1.3918791547,42.8482464341,-21.4543663807,-7.2881208453,22.6584761679,64.28,8.68,64.8634010826,129.59
2020-10-06 20:30:00,56.7747836416,-12.0084810304,58.0308510554,-20.2752163584,-6.9684810303999996,21.4393126347,77.05,-5.04,77.2146624677,132.33,43.8047836416,-25.9884810304,50.9338808276,-20.2752163584,-6.9684810303999996,21.4393126347,64.08,-19.02,66.8431507336,131.02,54.5347836416,-11.6484810304,55.7649507949,-20.2752163584,-6.9684810303999996,21.4393126347,74.81,-4.68,74.9562439027,132.5,42.7647836416,-3.9384810304,42.945760591,-20.2752163584,-6.9684810303999996,21.4393126347,63.04,3.03,63.1127760442,132.03,53.2047836416,-9.4084810304,54.0302555764,-20.2752163584,-6.9684810303999996,21.4393126347,73.48,-2.44,73.5205005424,132.5,40.7247836416,0.31151896960000003,40.7259750863,-20.2752163584,-6.9684810303999996,21.4393126347,61.0,7.28,61.4328771913,131.02
2020-10-06 21:00:00,53.3476837219,-15.555654649200001,55.5693598132,-18.7223162781,-6.5956546492,19.8501331751,72.07,-8.96,72.6248339069,134.05,41.2776837219,-26.1756546492,48.877521109,-18.7223162781,-6.5956546492,19.8501331751,60.0,-19.58,63.1139952784,132.36,51.2976837219,-15.1456546492,53.4868508138,-18.7223162781,-6.5956546492,19.8501331751,70.02,-8.55,70.5400800964,134.22,40.3376837219,-3.7956546492000003,40.515870005,-18.7223162781,-6.5956546492,19.8501331751,59.06,2.8,59.1263359257,133.37,50.0776837219,-12.9956546492,51.7364614823,-18.7223162781,-6.5956546492,19.8501331751,68.8,-6.4,69.0970332214,134.22,38.3976837219,0.8443453508000001,38.4069659603,-18.7223162781,-6.5956546492,19.8501331751,57.12,7.44,57.6024999457,132.36
2020-10-06 21:30:00,50.7678004528,-16.8985368431,53.506355793,-17.7621995472,-6.2485368431,18.8292311429,68.53,-10.65,69.3526019699,134.05,39.0878004528,-27.0285368431,47.5226046016,-17.7621995472,-6.2485368431,18.8292311429,56.85,-20.78,60.5287609323,132.25,48.8378004528,-16.4685368431,51.539726996,-17.7621995472,-6.2485368431,18.8292311429,66.6,-10.22,67.3795844451,134.22,38.2278004528,-4.6885368431,38.5142454838,-17.7621995472,-6.2485368431,18.8292311429,55.99,1.56,56.0117282361,133.26,47.6378004528,-14.3285368431,49.7460249673,-17.7621995472,-6.2485368431,18.8292311429,65.4,-8.08,65.8972412169,134.22,36.3178004528,-0.6085368431,36.3228983813,-17.7621995472,-6.2485368431,18.8292311429,54.08,5.64,54.3733022723,132.25
2020-10-06 22:00:00,47.9758670654,-18.1476239772,51.2934701175,-16.6141329346,-5.8276239772,17.6065503262,64.59,-12.32,65.7544713309,133.19,36.7158670654,-27.5976239772,45.931293728200004,-16.6141329346,-5.8276239772,17.6065503262,53.33,-21.77,57.6022725246,131.41,46.1758670654,-17.6976239772,49.4511536132,-16.6141329346,-5.8276239772,17.6065503262,62.79,-11.87,63.9021204656,133.37,35.9758670654,-5.5376239772,36.3995644262,-16.6141329346,-5.8276239772,17.6065503262,52.59,0.29,52.5907995756,132.42,44.9458670654,-15.6676239772,47.5983760999,-16.6141329346,-5.8276239772,17.6065503262,61.56,-9.84,62.3414725524,133.37,34.1058670654,-2.6276239772,34.2069375427,-16.6141329346,-5.8276239772,17.6065503262,50.72,3.2,50.8208461165,131.41
2020-10-06 22:30:00,45.048883518,-19.2457423488,48.9877587238,-15.741116482,-5.4457423488,16.6564959649,60.79,-13.8,62.3366994635,133.89,34.478883518,-28.4257423488,44.6857498173,-15.741116482,-5.4457423488,16.6564959649,50.22,-22.98,55.227971174,132.07,43.388883518,-18.8057423488,47.2890173109,-15.741116482,-5.4457423488,16.6564959649,59.13,-13.36,60.620512205,134.07,33.808883518,-6.1257423488,34.3593556991,-15.741116482,-5.4457423488,16.6564959649,49.55,-0.68,49.5546657743,133.09,42.218883518,-16.8457423488,45.4556174833,-15.741116482,-5.4457423488,16.6564959649,57.96,-11.4,59.070479937100004,134.07,32.018883518,-4.9257423488,32.3955527724,-15.741116482,-5.4457423488,16.6564959649,47.76,0.52,47.7628307369,132.07
2020-10-06 23:00:00,42.0780003552,-20.4249575757,46.7732509653,-14.2219996448,-4.9949575757,15.0736483666,56.3,-15.43,58.3761500957,134.81,32.0080003552,-28.8949575757,43.1211161734,-14.2219996448,-4.9949575757,15.0736483666,46.23,-23.9,52.0425105082,132.9,40.5780003552,-19.9749575757,45.2280117071,-14.2219996448,-4.9949575757,15.0736483666,54.8,-14.98,56.8105659187,135.01,31.4480003552,-6.3449575757,32.081695918,-14.2219996448,-4.9949575757,15.0736483666,45.67,-1.35,45.6899485664,133.97,39.4980003552,-18.0749575757,43.437266528,-14.2219996448,-4.9949575757,15.0736483666,53.72,-13.08,55.2894637341,135.01,29.7380003552,-4.9949575757,30.1545728921,-14.2219996448,-4.9949575757,15.0736483666,43.96,0.0,43.96,132.9
2020-10-06 23:30:00,39.9761506116,-21.6055659434,45.4410948091,-12.7038493884,-4.6255659434,13.519750352,52.68,-16.98,55.3489186886,135.88,30.0961506116,-28.9355659434,41.7497935096,-12.7038493884,-4.6255659434,13.519750352,42.8,-24.31,49.2221098694,133.83,38.6061506116,-21.1755659434,44.0322547465,-12.7038493884,-4.6255659434,13.519750352,51.31,-16.55,53.9130652069,136.08,29.6461506116,-6.1255659434,30.2723769171,-12.7038493884,-4.6255659434,13.519750352,42.35,-1.5,42.3765560186,134.91,37.5761506116,-19.3055659434,42.2453781043,-12.7038493884,-4.6255659434,13.519750352,50.28,-14.68,52.3792019794,136.08,28.0161506116,-4.7455659434,28.4152263973,-12.7038493884,-4.6255659434,13.519750352,40.72,-0.12,40.7201768169,133.83
2020-10-07 00:00:00,37.7565508565,-22.2783120412,43.839255468,-11.7034491435,-4.3183120412000005,12.4747160585,49.46,-17.96,52.6198935765,135.12,28.2665508565,-28.8783120412,40.4098354819,-11.7034491435,-4.3183120412000005,12.4747160585,39.97,-24.56,46.9126262322,133.01,36.4865508565,-21.8183120412,42.5124350483,-11.7034491435,-4.3183120412000005,12.4747160585,48.19,-17.5,51.2691534941,135.31,27.8865508565,-6.3383120412,28.5977956879,-11.7034491435,-4.3183120412000005,12.4747160585,39.59,-2.02,39.6414997194,134.08,35.4165508565,-20.0383120412,40.6923337256,-11.7034491435,-4.3183120412000005,12.4747160585,47.12,-15.72,49.6730590965,135.31,26.2565508565,-5.3183120412000005,26.7897537474,-11.7034491435,-4.3183120412000005,12.4747160585,37.96,-1.0,37.9731694753,133.01
2020-10-07 00:30:00,37.0476841579,-22.5148852536,43.352634977,-11.2723158421,-4.1748852536,12.0205977939,48.32,-18.34,51.683440288,135.65,27.7076841579,-28.9948852536,40.1051010754,-11.2723158421,-4.1748852536,12.0205977939,38.98,-24.82,46.2111761374,133.51,35.8176841579,-22.0748852536,42.0738286515,-11.2723158421,-4.1748852536,12.0205977939,47.09,-17.9,50.3773570168,135.83,27.3476841579,-6.3048852536,28.0650566873,-11.2723158421,-4.1748852536,12.0205977939,38.62,-2.13,38.678693101,134.57,34.8076841579,-20.2948852536,40.2921486632,-11.2723158421,-4.1748852536,12.0205977939,46.08,-16.12,48.8182424919,135.83,25.7676841579,-5.4548852536,26.3387418073,-11.2723158421,-4.1748852536,12.0205977939,37.04,-1.28,37.0621100317,133.51
2020-10-07 01:00:00,36.182334003,-22.2661021985,42.4845925133,-10.997665997,-4.0861021985,11.7322158417,47.18,-18.18,50.5614952311,135.65,27.192334003,-29.3761021985,40.0297190711,-10.997665997,-4.0861021985,11.7322158417,38.19,-25.29,45.8045871065,133.58,34.982334003,-21.8461021985,41.2433736929,-10.997665997,-4.0861021985,11.7322158417,45.98,-17.76,49.2907496393,135.83,26.852334003,-6.6561021985,27.6649875816,-10.997665997,-4.0861021985,11.7322158417,37.85,-2.5700000000000003,37.9371506574,134.57,33.922334003,-20.0861021985,39.4230420661,-10.997665997,-4.0861021985,11.7322158417,44.92,-16.0,47.6844461014,135.83,25.242334003,-6.5661021985,26.0823527314,-10.997665997,-4.0861021985,11.7322158417,36.24,-2.48,36.3247573977,133.58
2020-10-07 01:30:00,36.8199503117,-22.4842367442,43.1422025739,-11.3800496883,-4.2042367442,12.1318233382,48.2,-18.28,51.5499602328,135.37,27.9399503117,-28.9442367442,40.2294626378,-11.3800496883,-4.2042367442,12.1318233382,39.32,-24.74,46.4556778015,133.23,35.5899503117,-22.0442367442,41.8639813781,-11.3800496883,-4.2042367442,12.1318233382,46.97,-17.84,50.2438702729,135.56,27.5899503117,-6.3242367442,28.3054999708,-11.3800496883,-4.2042367442,12.1318233382,38.97,-2.12,39.0276222694,134.29,34.5799503117,-20.2842367442,40.0901886234,-11.3800496883,-4.2042367442,12.1318233382,45.96,-16.08,48.6917652175,135.56,25.9799503117,-5.4442367442,26.5442561004,-11.3800496883,-4.2042367442,12.1318233382,37.36,-1.24,37.3805724943,133.23
2020-10-07 02:00:00,36.5261335835,-22.5859742315,42.9451355399,-12.3738664165,-4.5059742315,13.1687650851,48.9,-18.08,52.1353661155,135.45,28.0861335835,-28.9759742315,40.3539091332,-12.3738664165,-4.5059742315,13.1687650851,40.46,-24.47,47.2841675405,133.23,35.2761335835,-22.1559742315,41.6568457129,-12.3738664165,-4.5059742315,13.1687650851,47.65,-17.65,50.8138268584,135.56,27.6761335835,-6.3159742315,28.3876716309,-12.3738664165,-4.5059742315,13.1687650851,40.05,-1.81,40.090879262,134.29,34.2261335835,-20.3459742315,39.8169171019,-12.3738664165,-4.5059742315,13.1687650851,46.6,-15.84,49.2185493488,135.56,26.0661335835,-4.9459742315,26.5312265282,-12.3738664165,-4.5059742315,13.1687650851,38.44,-0.44,38.4425181277,133.23
2020-10-07 02:30:00,36.3411836348,-22.431698813,42.7067060263,-12.4888163652,-4.511698813,13.2787785727,48.83,-17.92,52.0143758974,136.12,27.8911836348,-29.051698813,40.2730595867,-12.4888163652,-4.511698813,13.2787785727,40.38,-24.54,47.2520475747,133.96,35.0511836348,-22.911698813,41.8751885572,-12.4888163652,-4.511698813,13.2787785727,47.54,-18.4,50.9765789358,136.31,27.4911836348,-6.211698813,28.1842221781,-12.4888163652,-4.511698813,13.2787785727,39.98,-1.7000000000000002,40.0161267491,135.01,34.0711836348,-21.111698813,40.081783656,-12.4888163652,-4.511698813,13.2787785727,46.56,-16.6,49.4306949172,136.31,25.8711836348,-5.831698813,26.5203102115,-12.4888163652,-4.511698813,13.2787785727,38.36,-1.32,38.3827044383,133.96
2020-10-07 03:00:00,35.7060502231,-9.692603508,36.9982240831,-12.5039497769,-4.422603508,13.2630381818,48.21,-5.27,48.4971854853,135.77,27.626050223100002,-20.192603508,34.218998924,-12.5039497769,-4.422603508,13.2630381818,40.13,-15.77,43.1173955614,133.96,33.5760502231,-32.982603508,47.0659461049,-12.5039497769,-4.422603508,13.2630381818,46.08,-28.56,54.2129135908,135.95,27.1560502231,2.417396492,27.2634346611,-12.5039497769,-4.422603508,13.2630381818,39.66,6.84,40.245511551,135.01,32.7760502231,-29.382603508,44.0182559529,-12.5039497769,-4.422603508,13.2630381818,45.28,-24.96,51.7037716226,135.95,25.4960502231,-14.542603508,29.3519316872,-12.5039497769,-4.422603508,13.2630381818,38.0,-10.12,39.3244758388,133.96
2020-10-07 03:30:00,35.0854669293,-9.5700494446,36.3672357489,-12.3445330707,-4.3600494445999995,13.0918878659,47.43,-5.21,47.7152910501,135.43,27.0554669293,-20.5800494446,33.9931864629,-12.3445330707,-4.3600494445999995,13.0918878659,39.4,-16.22,42.6080790461,133.67,32.9854669293,-32.7600494446,46.4893737122,-12.3445330707,-4.3600494445999995,13.0918878659,45.33,-28.4,53.4917647867,135.61,26.5954669293,1.9399505554,26.6661258781,-12.3445330707,-4.3600494445999995,13.0918878659,38.94,6.3,39.4463382331,134.73,32.2154669293,-29.1600494446,43.4527880933,-12.3445330707,-4.3600494445999995,13.0918878659,44.56,-24.8,50.9964077166,135.61,24.9354669293,-18.7600494446,31.2044382444,-12.3445330707,-4.3600494445999995,13.0918878659,37.28,-14.4,39.9644642151,133.67
2020-10-07 04:00:00,34.4774670497,-9.7867667981,35.8395945642,-11.8825329503,-4.2967667981,12.6355369586,46.36,-5.49,46.6839340673,135.6,26.5074670497,-20.7867667981,33.6858350544,-11.8825329503,-4.2967667981,12.6355369586,38.39,-16.49,41.7817208837,133.84,32.4274670497,-33.0267667981,46.2850725871,-11.8825329503,-4.2967667981,12.6355369586,44.31,-28.73,52.8089859778,135.78,26.0674670497,1.7832332019,26.1283899052,-11.8825329503,-4.2967667981,12.6355369586,37.95,6.08,38.4339550398,134.88,31.5974670497,-29.4567667981,43.198391569099996,-11.8825329503,-4.2967667981,12.6355369586,43.48,-25.16,50.234808649,135.78,24.3974670497,-17.8567667981,30.2340953052,-11.8825329503,-4.2967667981,12.6355369586,36.28,-13.56,38.7312793489,133.84
2020-10-07 04:30:00,34.4067503095,-9.7188004031,35.7530355094,-11.6932496905,-4.2288004031,12.434421626,46.1,-5.49,46.4257482438,135.23,26.4467503095,-20.1488004031,33.2476278795,-11.6932496905,-4.2288004031,12.434421626,38.14,-15.92,41.3292390445,133.4,32.3567503095,-32.9188004031,46.1584955406,-11.6932496905,-4.2288004031,12.434421626,44.05,-28.69,52.5691791832,135.4,26.0167503095,2.3311995969,26.1209836765,-11.6932496905,-4.2288004031,12.434421626,37.71,6.5600000000000005,38.276333419,134.46,31.5867503095,-29.3488004031,43.116990621,-11.6932496905,-4.2288004031,12.434421626,43.28,-25.12,50.0417106023,135.4,24.386750309500002,-16.9088004031,29.6752611063,-11.6932496905,-4.2288004031,12.434421626,36.08,-12.68,38.2432843778,133.4
2020-10-07 05:00:00,34.5175504829,-9.8146370711,35.885768658,-11.6824495171,-4.2246370711,12.4228493149,46.2,-5.59,46.5369541332,135.23,26.5275504829,-20.1346370711,33.30337137,-11.6824495171,-4.2246370711,12.4228493149,38.21,-15.91,41.390001208,133.4,32.4875504829,-33.0146370711,46.3185405352,-11.6824495171,-4.2246370711,12.4228493149,44.17,-28.79,52.7243112805,135.4,26.0875504829,2.3553629289,26.1936638278,-11.6824495171,-4.2246370711,12.4228493149,37.77,6.58,38.338874527,134.46,31.7175504829,-29.4646370711,43.2916602404,-11.6824495171,-4.2246370711,12.4228493149,43.4,-25.24,50.2057526584,135.4,24.4375504829,-16.9846370711,29.760238071,-11.6824495171,-4.2246370711,12.4228493149,36.12,-12.76,38.3075971577,133.4
2020-10-07 05:30:00,35.6474168981,-9.3774473621,36.8602068705,-12.1425831019,-4.3574473621,12.9007624542,47.79,-5.02,48.0529343537,135.23,27.5874168981,-19.7074473621,33.9035256668,-12.1425831019,-4.3574473621,12.9007624542,39.73,-15.35,42.5921988162,133.48,33.5074168981,-32.5874473621,46.7406537477,-12.1425831019,-4.3574473621,12.9007624542,45.65,-28.23,53.6736005873,135.48,27.1174168981,2.7925526379,27.2608262799,-12.1425831019,-4.3574473621,12.9007624542,39.26,7.15,39.9057652476,134.53,32.7374168981,-28.9974473621,43.7331729775,-12.1425831019,-4.3574473621,12.9007624542,44.88,-24.64,51.1990624914,135.48,25.4174168981,-13.9574473621,28.9975071108,-12.1425831019,-4.3574473621,12.9007624542,37.56,-9.6,38.7674296285,133.48
2020-10-07 06:00:00,37.0251834622,-8.8871111446,38.0768296331,-12.6748165378,-4.5171111446,13.4556778855,49.7,-4.37,49.8917518233,135.09,28.7751834622,-19.3271111446,34.6633582978,-12.6748165378,-4.5171111446,13.4556778855,41.45,-14.81,44.0163446915,133.29,34.8251834622,-32.0571111446,47.3334108016,-12.6748165378,-4.5171111446,13.4556778855,47.5,-27.54,54.9062983637,135.27,28.2451834622,3.1228888554,28.4172979648,-12.6748165378,-4.5171111446,13.4556778855,40.92,7.64,41.6271065533,134.32,34.0451834622,-28.3971111446,44.3336264965,-12.6748165378,-4.5171111446,13.4556778855,46.72,-23.88,52.4691604659,135.27,26.5651834622,-15.5971111446,30.8055002952,-12.6748165378,-4.5171111446,13.4556778855,39.24,-11.08,40.7743056348,133.29
2020-10-07 06:30:00,40.984600061,-7.4150937137,41.6499826764,-14.435399939,-5.0850937137,15.3048668558,55.42,-2.33,55.4689579855,134.96,32.154600061,-18.3350937137,37.0147803799,-14.435399939,-5.0850937137,15.3048668558,46.59,-13.25,48.4374916774,133.2,38.524600061,-30.4950937137,49.1334463524,-14.435399939,-5.0850937137,15.3048668558,52.96,-25.41,58.7403583578,135.13,31.494600061,4.0449062863,31.7532848674,-14.435399939,-5.0850937137,15.3048668558,45.93,9.13,46.8286429442,134.22,37.684600061,-26.8050937137,46.2454552444,-14.435399939,-5.0850937137,15.3048668558,52.12,-21.72,56.4646154685,135.13,29.644600061,-17.1650937137,34.2555507178,-14.435399939,-5.0850937137,15.3048668558,44.08,-12.08,45.7052819705,133.2
2020-10-07 07:00:00,44.9147501214,-4.9059345929,45.181887662,-16.4152498786,-5.7259345929,17.3852453402,61.33,0.8200000000000001,61.3354815747,133.11,35.3847501214,-17.1859345929,39.3374743595,-16.4152498786,-5.7259345929,17.3852453402,51.8,-11.46,53.0525362259,131.54,42.1947501214,-27.4559345929,50.341089402,-16.4152498786,-5.7259345929,17.3852453402,58.61,-21.73,62.5085994084,133.27,34.5647501214,4.7040654071,34.8833797432,-16.4152498786,-5.7259345929,17.3852453402,50.98,10.43,52.0360000384,132.54,41.2647501214,-23.6459345929,47.5595397933,-16.4152498786,-5.7259345929,17.3852453402,57.68,-17.92,60.3995761575,133.27,32.6247501214,-15.8059345929,36.2519225537,-16.4152498786,-5.7259345929,17.3852453402,49.04,-10.08,50.0652374408,131.54
2020-10-07 07:30:00,49.8346001785,-2.19609495,49.8829651082,-18.6253998215,-6.43609495,19.706060913199998,68.46,4.24,68.5911743594,131.65,39.3446001785,-15.74609495,42.3784977245,-18.6253998215,-6.43609495,19.706060913199998,57.97,-9.31,58.7128350533,130.23,46.7846001785,-24.29609495,52.7171608083,-18.6253998215,-6.43609495,19.706060913199998,65.41,-17.86,67.8044814153,131.81,38.3446001785,5.74390505,38.7724232938,-18.6253998215,-6.43609495,19.706060913199998,56.97,12.18,58.2574741986,131.24,45.7346001785,-20.43609495,50.0927902027,-18.6253998215,-6.43609495,19.706060913199998,64.36,-14.0,65.8650863508,131.81,36.1746001785,-15.31609495,39.2833865978,-18.6253998215,-6.43609495,19.706060913199998,54.8,-8.88,55.5148124378,130.23
2020-10-07 08:00:00,53.1805002636,0.6048016580000001,53.1839392424,-19.6294997364,-6.775198342,20.7658511136,72.81,7.38,73.1830615648,130.97,41.8505002636,-14.795198342,44.3887628381,-19.6294997364,-6.775198342,20.7658511136,61.48,-8.02,62.0008935419,129.78,49.9305002636,-21.385198342,54.3174149302,-19.6294997364,-6.775198342,20.7658511136,69.56,-14.61,71.0777440554,131.14,40.7405002636,6.574801658,41.2676190078,-19.6294997364,-6.775198342,20.7658511136,60.37,13.35,61.8284675534,130.77,48.8505002636,-17.495198342,51.8888556535,-19.6294997364,-6.775198342,20.7658511136,68.48,-10.72,69.3139870445,131.14,38.5305002636,-15.775198342,41.6347971449,-19.6294997364,-6.775198342,20.7658511136,58.16,-9.0,58.8522353016,129.78
2020-10-07 08:30:00,55.3551335525,2.2904781785,55.4025008542,-19.8848664475,-6.8395218215,21.0282422561,75.24,9.13,75.7919157958,131.23,43.4551335525,-13.9295218215,45.633104324,-19.8848664475,-6.8395218215,21.0282422561,63.34,-7.09,63.7355764075,130.11,52.0051335525,-19.7895218215,55.6431405452,-19.8848664475,-6.8395218215,21.0282422561,71.89,-12.95,73.0470711254,131.38,42.3051335525,7.5104781785,42.9666336518,-19.8848664475,-6.8395218215,21.0282422561,62.19,14.35,63.824122399,131.1,50.8351335525,-15.8395218215,53.2456688834,-19.8848664475,-6.8395218215,21.0282422561,70.72,-9.0,71.2903808378,131.38,40.0351335525,-14.9195218215,42.7247475118,-19.8848664475,-6.8395218215,21.0282422561,59.92,-8.08,60.4623254597,130.11
2020-10-07 09:00:00,55.7078667641,2.8523277522,55.7808407342,-18.6121332359,-6.5476722478,19.7302690163,74.32,9.4,74.9120978214,131.08,43.5978667641,-13.3476722478,45.5953324455,-18.6121332359,-6.5476722478,19.7302690163,62.21,-6.8,62.5805409053,129.98,52.3678667641,-19.1476722478,55.7586479565,-18.6121332359,-6.5476722478,19.7302690163,70.98,-12.6,72.0896691628,131.24,42.4678667641,7.9823277522,43.211540864,-18.6121332359,-6.5476722478,19.7302690163,61.08,14.53,62.7844511006,130.94,51.1878667641,-15.2276722478,53.4048659389,-18.6121332359,-6.5476722478,19.7302690163,69.8,-8.68,70.3376314642,131.24,40.1878667641,-15.3476722478,43.0187828567,-18.6121332359,-6.5476722478,19.7302690163,58.8,-8.8,59.4548568243,129.98
2020-10-07 09:30:00,56.3265001375,3.8517354328,56.4580417973,-16.9534998625,-6.0682645672,18.0068040597,73.28,9.92,73.9483928155,131.08,43.6365001375,-12.8882645672,45.5000165693,-16.9534998625,-6.0682645672,18.0068040597,60.59,-6.82,60.9726209048,129.98,53.0365001375,-18.1982645672,56.0718037885,-16.9534998625,-6.0682645672,18.0068040597,69.99,-12.13,71.0333513218,131.24,42.5465001375,8.4717354328,43.3817355023,-16.9534998625,-6.0682645672,18.0068040597,59.5,14.54,61.2508089742,131.02,51.8465001375,-14.3082645672,53.7846261624,-16.9534998625,-6.0682645672,18.0068040597,68.8,-8.24,69.2916849268,131.24,40.2865001375,-13.2682645672,42.4151970166,-16.9534998625,-6.0682645672,18.0068040597,57.24,-7.2,57.6910530325,129.98
2020-10-07 10:00:00,56.9266000804,4.0937131413,57.0736040916,-15.7233999196,-5.6762868587,16.7166245855,72.65,9.77,73.30399307,132.3,43.5866000804,-12.7662868587,45.4177254685,-15.7233999196,-5.6762868587,16.7166245855,59.31,-7.09,59.7322710099,131.21,53.6766000804,-18.3062868587,56.7124107647,-15.7233999196,-5.6762868587,16.7166245855,69.4,-12.63,70.5398958037,132.44,42.5366000804,8.8937131413,43.4564204674,-15.7233999196,-5.6762868587,16.7166245855,58.26,14.57,60.0542463111,132.19,52.5166000804,-14.3562868587,54.4435143647,-15.7233999196,-5.6762868587,16.7166245855,68.24,-8.68,68.789824829,132.44,40.3166000804,-13.1562868587,42.4089156423,-15.7233999196,-5.6762868587,16.7166245855,56.04,-7.48,56.5369967367,131.21
2020-10-07 10:30:00,56.7275335869,4.9165316871,56.9401909962,-12.0824664131,-4.7734683129,12.9912275924,68.81,9.69,69.48893581,132.3,42.9375335869,-12.4934683129,44.7182126321,-12.0824664131,-4.7734683129,12.9912275924,55.02,-7.72,55.558966873,131.21,53.6175335869,-17.5134683129,56.40533202,-12.0824664131,-4.7734683129,12.9912275924,65.7,-12.74,66.923819377,132.44,41.9975335869,9.1565316871,42.9841238124,-12.0824664131,-4.7734683129,12.9912275924,54.08,13.93,55.8452442022,132.19,52.4775335869,-13.6534683129,54.2246136762,-12.0824664131,-4.7734683129,12.9912275924,64.56,-8.88,65.1678448316,132.44,39.8775335869,-14.1734683129,42.3214471514,-12.0824664131,-4.7734683129,12.9912275924,51.96,-9.4,52.8034241314,131.21
2020-10-07 11:00:00,55.0328336071,5.4629369164,55.3033132333,-10.3671663929,-4.4470630836,11.2807140327,65.4,9.91,66.1465652925,132.72,42.0828336071,-12.0470630836,43.7732408366,-10.3671663929,-4.4470630836,11.2807140327,52.45,-7.6,52.9977593866,131.67,52.0628336071,-17.1370630836,54.8107432383,-10.3671663929,-4.4470630836,11.2807140327,62.43,-12.69,63.7066793986,132.86,41.2128336071,9.6929369164,42.3373437995,-10.3671663929,-4.4470630836,11.2807140327,51.58,14.14,53.483044042,132.65,50.9128336071,-13.3270630836,52.6281981103,-10.3671663929,-4.4470630836,11.2807140327,61.28,-8.88,61.9200516796,132.86,39.1128336071,-13.4070630836,41.3468631616,-10.3671663929,-4.4470630836,11.2807140327,49.48,-8.96,50.2847094055,131.67
2020-10-07 11:30:00,54.9494836548,6.3204070303,55.3117826413,-9.1005163452,-4.0195929697,9.9486946577,64.05,10.34,64.8792578564,132.83,41.6894836548,-11.1995929697,43.1676259492,-9.1005163452,-4.0195929697,9.9486946577,50.79,-7.18,51.2949948825,131.78,52.0494836548,-16.3895929697,54.5689243658,-9.1005163452,-4.0195929697,9.9486946577,61.15,-12.37,62.3886159487,132.98,40.8694836548,10.5704070303,42.2143127268,-9.1005163452,-4.0195929697,9.9486946577,49.97,14.59,52.0564021039,132.75,50.8994836548,-12.5795929697,52.4309412047,-9.1005163452,-4.0195929697,9.9486946577,60.0,-8.56,60.607537485,132.98,38.7794836548,-11.3795929697,40.414644483000004,-9.1005163452,-4.0195929697,9.9486946577,47.88,-7.36,48.4423781415,131.78
2020-10-07 12:00:00,56.2115835667,6.5285014343,56.5894288543,-10.5784164333,-4.2414985657,11.3970699883,66.79,10.77,67.6527678665,132.52,42.6115835667,-11.0614985657,44.023900379,-10.5784164333,-4.2414985657,11.3970699883,53.19,-6.82,53.6254463851,131.49,53.1915835667,-16.0914985657,55.5723032492,-10.5784164333,-4.2414985657,11.3970699883,63.77,-11.85,64.8616635618,132.66,41.7115835667,10.6685014343,43.0543043899,-10.5784164333,-4.2414985657,11.3970699883,52.29,14.91,54.3741868905,132.46,52.0215835667,-12.2414985657,53.4424872543,-10.5784164333,-4.2414985657,11.3970699883,62.6,-8.0,63.1091118619,132.66,39.6215835667,-11.2014985657,41.1745486248,-10.5784164333,-4.2414985657,11.3970699883,50.2,-6.96,50.6801894235,131.49
2020-10-07 12:30:00,57.0932334376,6.3464117232,57.4448800688,-10.7867665624,-4.3635882768,11.635945837,67.88,10.71,68.7197096909,132.26,42.8332334376,-11.1835882768,44.269160071900004,-10.7867665624,-4.3635882768,11.635945837,53.62,-6.82,54.0519823873,131.25,54.0032334376,-16.1735882768,56.3731689678,-10.7867665624,-4.3635882768,11.635945837,64.79,-11.81,65.8575751148,132.41,41.9332334376,10.4664117232,43.2196927441,-10.7867665624,-4.3635882768,11.635945837,52.72,14.83,54.7661145235,132.22,52.8532334376,-12.3235882768,54.2709416984,-10.7867665624,-4.3635882768,11.635945837,63.64,-7.96,64.1358807533,132.41,39.7732334376,-11.2435882768,41.3319292487,-10.7867665624,-4.3635882768,11.635945837,50.56,-6.88,51.0259541802,131.25
2020-10-07 13:00:00,55.8487503512,5.3406470419,56.1035241907,-11.0112496488,-4.5793529581,11.9255227283,66.86,9.92,67.5919077997,132.81,42.2687503512,-12.0693529581,43.9581225382,-11.0112496488,-4.5793529581,11.9255227283,53.28,-7.49,53.8038892646,131.77,52.8187503512,-17.2993529581,55.5795646027,-11.0112496488,-4.5793529581,11.9255227283,63.83,-12.72,65.0850773987,132.97,41.3787503512,9.7106470419,42.5029133896,-11.0112496488,-4.5793529581,11.9255227283,52.39,14.29,54.3039243517,132.75,51.6687503512,-13.4193529581,53.3829448108,-11.0112496488,-4.5793529581,11.9255227283,62.68,-8.84,63.3003001573,132.97,39.2687503512,-12.3793529581,41.1738161191,-11.0112496488,-4.5793529581,11.9255227283,50.28,-7.8,50.8814150747,131.77
2020-10-07 13:30:00,55.2503503047,5.1248904896,55.4875275293,-10.7096496953,-4.4151095104,11.5840316205,65.96,9.54,66.6463292312,132.81,41.9603503047,-12.3251095104,43.7330461108,-10.7096496953,-4.4151095104,11.5840316205,52.67,-7.91,53.2606515169,131.77,52.2703503047,-17.5151095104,55.1268408503,-10.7096496953,-4.4151095104,11.5840316205,62.98,-13.1,64.3279907972,132.97,41.0903503047,9.4848904896,42.1708434319,-10.7096496953,-4.4151095104,11.5840316205,51.8,13.9,53.6325460891,132.75,51.1303503047,-13.6951095104,52.9326812733,-10.7096496953,-4.4151095104,11.5840316205,61.84,-9.28,62.5324235897,132.97,39.0103503047,-14.3751095104,41.574646172,-10.7096496953,-4.4151095104,11.5840316205,49.72,-9.96,50.7077903285,131.77
2020-10-07 14:00:00,55.347467076,4.6450504275,55.5420435815,-13.292532924,-5.0049495725,14.2035541946,68.64,9.65,69.3150207387,132.47,42.787467076,-12.5649495725,44.5942294086,-13.292532924,-5.0049495725,14.2035541946,56.08,-7.5600000000000005,56.5872777221,131.4,52.247467076,-17.8749495725,55.2205725983,-13.292532924,-5.0049495725,14.2035541946,65.54,-12.87,66.7916798711,132.63,41.817467076,9.1550504275,42.8078906393,-13.292532924,-5.0049495725,14.2035541946,55.11,14.16,56.9000676625,132.37,51.107467076,-14.0049495725,52.9916201249,-13.292532924,-5.0049495725,14.2035541946,64.4,-9.0,65.0258410172,132.63,39.707467076,-12.9649495725,41.7704783192,-13.292532924,-5.0049495725,14.2035541946,53.0,-7.96,53.5944176197,131.4
2020-10-07 14:30:00,54.6388340085,3.9403266211,54.7807297842,-13.0411659915,-5.0896733789,13.9991708869,67.68,9.03,68.2797429696,132.7,42.1988340085,-13.5196733789,44.3116594132,-13.0411659915,-5.0896733789,13.9991708869,55.24,-8.43,55.8795356101,131.65,51.5688340085,-18.6296733789,54.8307338197,-13.0411659915,-5.0896733789,13.9991708869,64.61,-13.54,66.0135114958,132.85,41.2688340085,8.2903266211,42.0933032193,-13.0411659915,-5.0896733789,13.9991708869,54.31,13.38,55.9338940178,132.61,50.4388340085,-14.7696733789,52.5568190424,-13.0411659915,-5.0896733789,13.9991708869,63.48,-9.68,64.2138053693,132.85,39.1188340085,-13.9296733789,41.5249199232,-13.0411659915,-5.0896733789,13.9991708869,52.16,-8.84,52.9037919246,131.65
2020-10-07 15:00:00,54.1464840069,3.7736013064,54.2778204898,-12.0735159931,-4.8863986936,13.0248485837,66.22,8.66,66.7838603257,133.17,41.4864840069,-13.6763986936,43.6826308329,-12.0735159931,-4.8863986936,13.0248485837,53.56,-8.79,54.2764930702,132.11,51.1664840069,-18.9663986936,54.5686115366,-12.0735159931,-4.8863986936,13.0248485837,63.24,-14.08,64.7884557618,133.34,40.6064840069,8.2836013064,41.4427869961,-12.0735159931,-4.8863986936,13.0248485837,52.68,13.17,54.3013010894,133.12,50.0864840069,-15.0863986936,52.3092277301,-12.0735159931,-4.8863986936,13.0248485837,62.16,-10.2,62.9913136869,133.34,38.5664840069,-10.2863986936,39.9147051441,-12.0735159931,-4.8863986936,13.0248485837,50.64,-5.4,50.9271008403,132.11
2020-10-07 15:30:00,54.2306837799,3.1935853,54.3246357586,-13.0893162201,-4.8664147,13.9646765499,67.32,8.06,67.8007817064,132.99,40.9706837799,-13.6064147,43.1709560976,-13.0893162201,-4.8664147,13.9646765499,54.06,-8.74,54.761950294,131.86,51.2006837799,-19.4564147,54.772822572,-13.0893162201,-4.8664147,13.9646765499,64.29,-14.59,65.9247464917,133.14,40.0706837799,8.2735853,40.9159127028,-13.0893162201,-4.8664147,13.9646765499,53.16,13.14,54.7598867786,132.85,50.1106837799,-15.5864147,52.4787285677,-13.0893162201,-4.8664147,13.9646765499,63.2,-10.72,64.1027175711,133.14,37.9906837799,-11.2264147,39.6146998105,-13.0893162201,-4.8664147,13.9646765499,51.08,-6.36,51.4744208321,131.86
2020-10-07 16:00:00,55.7467169515,3.1893977069,55.8378787975,-15.6032830485,-5.6206022931,16.5847403364,71.35,8.81,71.8918535023,131.74,42.6767169515,-13.7706022931,44.8434126408,-15.6032830485,-5.6206022931,16.5847403364,58.28,-8.15,58.8470976345,130.66,52.5567169515,-19.0606022931,55.9063060531,-15.6032830485,-5.6206022931,16.5847403364,68.16,-13.44,69.4724348213,131.89,41.6767169515,7.8093977069000005,42.4020686807,-15.6032830485,-5.6206022931,16.5847403364,57.28,13.43,58.8333519358,131.63,51.3567169515,-15.1806022931,53.5533664864,-15.6032830485,-5.6206022931,16.5847403364,66.96,-9.56,67.6390064977,131.89,39.5167169515,-15.1406022931,42.3179483958,-15.6032830485,-5.6206022931,16.5847403364,55.12,-9.52,55.9360778031,130.66
2020-10-07 16:30:00,57.5570001217,2.7427361661000003,57.6223122122,-18.0829998783,-6.2772638339,19.1415497241,75.64,9.02,76.1759148288,130.91,44.6170001217,-13.3872638339,46.5821374866,-18.0829998783,-6.2772638339,19.1415497241,62.7,-7.11,63.1018391174,129.79,54.1770001217,-19.1872638339,57.4743284921,-18.0829998783,-6.2772638339,19.1415497241,72.26,-12.91,73.4041940219,131.07,43.4970001217,7.9327361661,44.2144469904,-18.0829998783,-6.2772638339,19.1415497241,61.58,14.21,63.1982634255,130.77,52.9970001217,-15.2772638339,55.1550252665,-18.0829998783,-6.2772638339,19.1415497241,71.08,-9.0,71.6475149604,131.07,41.2370001217,-12.9972638339,43.2367788602,-18.0829998783,-6.2772638339,19.1415497241,59.32,-6.72,59.6994204327,129.79
