Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-07 17:00:00,59.3008168583,3.2973077023,59.3924163353,-19.2691831417,-6.6526922977,20.385282283,78.57,9.95,79.1975214259,130.52,46.1808168583,-13.7726922977,48.1908175779,-19.2691831417,-6.6526922977,20.385282283,65.45,-7.12,65.8361367336,129.51,55.7808168583,-18.4926922977,58.7663100577,-19.2691831417,-6.6526922977,20.385282283,75.05,-11.84,75.9782080599,130.68,44.9808168583,7.4673077023,45.5964315442,-19.2691831417,-6.6526922977,20.385282283,64.25,14.12,65.7832569884,130.48,54.5308168583,-14.5326922977,56.4341131998,-19.2691831417,-6.6526922977,20.385282283,73.8,-7.88,74.2195014804,130.68,42.6508168583,-14.852692297699999,45.1629787234,-19.2691831417,-6.6526922977,20.385282283,61.92,-8.2,62.4605987804,129.51
2020-10-07 17:30:00,60.9921833932,3.4004140272,61.0868991734,-21.0278166068,-7.1495859728,22.2100349129,82.02,10.55,82.6957247988,129.76,47.8621833932,-16.5395859728,50.6393770036,-21.0278166068,-7.1495859728,22.2100349129,68.89,-9.39,69.5270033872,129.09,57.3421833932,-18.1195859728,60.1368887799,-21.0278166068,-7.1495859728,22.2100349129,78.37,-10.97,79.1340495615,129.92,46.6021833932,4.6604140272,46.8346341495,-21.0278166068,-7.1495859728,22.2100349129,67.63,11.81,68.6534267171,130.03,56.0921833932,-14.1495859728,57.8493199702,-21.0278166068,-7.1495859728,22.2100349129,77.12,-7.0,77.4370350672,129.92,44.2121833932,-9.3095859728,45.1816948706,-21.0278166068,-7.1495859728,22.2100349129,65.24,-2.16,65.2757474105,129.09
2020-10-07 18:00:00,62.2615167567,2.3462986305,62.3057107022,-21.5084832433,-7.4737013695,22.7699596747,83.77,9.82,84.343614459,130.11,49.3015167567,-19.9437013695,53.1826172619,-21.5084832433,-7.4737013695,22.7699596747,70.81,-12.47,71.8996314316,129.67,58.5515167567,-19.2337013695,61.6296631735,-21.5084832433,-7.4737013695,22.7699596747,80.06,-11.76,80.9191028126,130.28,48.0115167567,1.5362986305000002,48.0360901278,-21.5084832433,-7.4737013695,22.7699596747,69.52,9.01,70.1014300853,130.63,57.2915167567,-15.1937013695,59.2719702186,-21.5084832433,-7.4737013695,22.7699596747,78.8,-7.72,79.1772593615,130.28,45.6915167567,2.2862986305,45.7486815652,-21.5084832433,-7.4737013695,22.7699596747,67.2,9.76,67.9050631397,129.67
2020-10-07 18:30:00,63.2707334294,-0.49183591520000003,63.2726450471,-21.3092665706,-7.5918359152,22.621246967,84.58,7.1,84.8774787561,131.45,50.6107334294,-29.7818359152,58.7231137521,-21.3092665706,-7.5918359152,22.621246967,71.92,-22.19,75.2654137038,131.64,59.5407334294,-22.3718359152,63.6050153646,-21.3092665706,-7.5918359152,22.621246967,80.85,-14.78,82.1898466965,131.6,49.4107334294,-7.4418359152,49.9680047612,-21.3092665706,-7.5918359152,22.621246967,70.72,0.15,70.7201590779,132.63,58.3707334294,-18.3118359152,61.1756966096,-21.3092665706,-7.5918359152,22.621246967,79.68,-10.72,80.3978905196,131.6,46.5307334294,23.4081640848,52.0869590137,-21.3092665706,-7.5918359152,22.621246967,67.84,31.0,74.5873018683,131.64
2020-10-07 19:00:00,62.9773500886,-2.1414676431,63.0137485621,-22.8226499114,-7.6614676431,24.0742899256,85.8,5.52,85.9773830725,132.27,50.1073500886,-32.8314676431,59.9053570267,-22.8226499114,-7.6614676431,24.0742899256,72.93,-25.17,77.1512397827,132.54,59.2073500886,-24.2214676431,63.9702258813,-22.8226499114,-7.6614676431,24.0742899256,82.03,-16.56,83.6848522733,132.41,48.9273500886,-10.1014676431,49.9592357351,-22.8226499114,-7.6614676431,24.0742899256,71.75,-2.44,71.7914765136,133.53,58.1373500886,-20.0614676431,61.5013329882,-22.8226499114,-7.6614676431,24.0742899256,80.96,-12.4,81.9041000195,132.41,45.8573500886,31.6585323569,55.7239556039,-22.8226499114,-7.6614676431,24.0742899256,68.68,39.32,79.1391483401,132.54
2020-10-07 19:30:00,62.4374000639,0.22998156190000002,62.4378236188,-22.4125999361,-7.5200184381,23.6405438433,84.85,7.75,85.2031982968,131.97,49.0574000639,-24.9400184381,55.0330175506,-22.4125999361,-7.5200184381,23.6405438433,71.47,-17.42,73.562336151,131.76,58.7074000639,-21.8100184381,62.627755241,-22.4125999361,-7.5200184381,23.6405438433,81.12,-14.29,82.3690384793,132.14,47.8174000639,-2.7000184381,47.8935679234,-22.4125999361,-7.5200184381,23.6405438433,70.23,4.82,70.3952079335,132.72,57.5474000639,-17.6800184381,60.2020456968,-22.4125999361,-7.5200184381,23.6405438433,79.96,-10.16,80.6028982109,132.14,45.3074000639,11.6399815619,46.7787309715,-22.4125999361,-7.5200184381,23.6405438433,67.72,19.16,70.3782921077,131.76
2020-10-07 20:00:00,60.1968834365,0.6948175386000001,60.2008932399,-21.3231165635,-7.1851824614,22.501158792,81.52,7.88,81.899968254,131.33,46.9568834365,-21.9351824614,51.8276097432,-21.3231165635,-7.1851824614,22.501158792,68.28,-14.75,69.8549991053,130.9,56.5768834365,-21.1751824614,60.4097019664,-21.3231165635,-7.1851824614,22.501158792,77.9,-13.99,79.14625765,131.5,45.7768834365,-0.0851824614,45.776962691,-21.3231165635,-7.1851824614,22.501158792,67.1,7.1,67.474587809,131.86,55.3968834365,-17.1451824614,57.9894126209,-21.3231165635,-7.1851824614,22.501158792,76.72,-9.96,77.3638158314,131.5,43.5568834365,2.8948175386,43.6529731323,-21.3231165635,-7.1851824614,22.501158792,64.88,10.08,65.6583642806,130.9
2020-10-07 20:30:00,57.3732000898,-1.0037011599,57.3819789182,-20.2167999102,-6.8237011599,21.3373357317,77.59,5.82,77.8079719566,131.76,44.6732000898,-22.7537011599,50.1340774598,-20.2167999102,-6.8237011599,21.3373357317,64.89,-15.93,66.816741914,131.21,53.9632000898,-22.9837011599,58.6538786692,-20.2167999102,-6.8237011599,21.3373357317,74.18,-16.16,75.9198129608,131.92,43.5832000898,-0.7937011599,43.590426605,-20.2167999102,-6.8237011599,21.3373357317,63.8,6.03,64.0843264769,132.2,52.8632000898,-18.9837011599,56.168486124,-20.2167999102,-6.8237011599,21.3373357317,73.08,-12.16,74.0847622659,131.92,41.4632000898,2.1762988401,41.5202750272,-20.2167999102,-6.8237011599,21.3373357317,61.68,9.0,62.333156506,131.21
2020-10-07 21:00:00,54.3130500664,-2.818264693,54.3861197678,-19.1469499336,-6.458264693,20.2068026814,73.46,3.64,73.5501271243,132.36,42.3030500664,-23.488264693,48.3864301556,-19.1469499336,-6.458264693,20.2068026814,61.45,-17.03,63.7661618729,131.67,51.0830500664,-24.968264693000002,56.8585283477,-19.1469499336,-6.458264693,20.2068026814,70.23,-18.51,72.6283209224,132.52,41.3030500664,-1.388264693,41.3263744314,-19.1469499336,-6.458264693,20.2068026814,60.45,5.07,60.6622403147,132.69,50.0130500664,-21.018264693,54.2500933423,-19.1469499336,-6.458264693,20.2068026814,69.16,-14.56,70.6760157338,132.52,39.2530500664,0.22173530700000002,39.2536763382,-19.1469499336,-6.458264693,20.2068026814,58.4,6.68,58.7807995863,131.67
2020-10-07 21:30:00,51.3349000922,-4.5798978873,51.5387954082,-18.0450999078,-6.1098978873,19.0514168207,69.38,1.53,69.396868085,132.74,39.9449000922,-24.2698978873,46.7399506507,-18.0450999078,-6.1098978873,19.0514168207,57.99,-18.16,60.7669786973,131.94,48.2749000922,-26.8098978873,55.2198931875,-18.0450999078,-6.1098978873,19.0514168207,66.32,-20.7,69.475408599,132.91,39.0549000922,-2.0798978873,39.1102441367,-18.0450999078,-6.1098978873,19.0514168207,57.1,4.03,57.2420378743,132.97,47.2749000922,-22.9498978873,52.5510608053,-18.0450999078,-6.1098978873,19.0514168207,65.32,-16.84,67.4558225804,132.91,37.0749000922,2.0501021127,37.1315382864,-18.0450999078,-6.1098978873,19.0514168207,55.12,8.16,55.7207322278,131.94
2020-10-07 22:00:00,48.3529834344,-6.5478160955,48.7943121955,-16.7970165656,-5.7178160955,17.7435392864,65.15,-0.8300000000000001,65.1552868154,133.89,37.5129834344,-24.7478160955,44.940831408,-16.7970165656,-5.7178160955,17.7435392864,54.31,-19.03,57.5475194948,132.9,45.5029834344,-29.1278160955,54.0273187556,-16.7970165656,-5.7178160955,17.7435392864,62.3,-23.41,66.5531223911,134.07,36.7229834344,-2.2978160955,36.7948022298,-16.7970165656,-5.7178160955,17.7435392864,53.52,3.42,53.6291599785,133.94,44.6029834344,-25.2378160955,51.2481559914,-16.7970165656,-5.7178160955,17.7435392864,61.4,-19.52,64.4281801699,134.07,34.8429834344,1.2021839045,34.8637166801,-16.7970165656,-5.7178160955,17.7435392864,51.64,6.92,52.1015930659,132.9
2020-10-07 22:30:00,45.4355168569,-7.3508263822,46.0263059626,-15.5544831431,-5.3408263822,16.4458618592,60.99,-2.01,61.023112015,133.89,35.1155168569,-25.5008263822,43.3980606745,-15.5544831431,-5.3408263822,16.4458618592,50.67,-20.16,54.5332421556,132.9,42.7555168569,-29.9608263822,52.208096491,-15.5544831431,-5.3408263822,16.4458618592,58.31,-24.62,63.2945534782,134.07,34.4055168569,-3.0108263822,34.5370042953,-15.5544831431,-5.3408263822,16.4458618592,49.96,2.33,50.0143029543,134.01,41.8855168569,-26.1808263822,49.3946575292,-15.5544831431,-5.3408263822,16.4458618592,57.44,-20.84,61.1036758305,134.07,32.5655168569,-0.4208263822,32.5682357981,-15.5544831431,-5.3408263822,16.4458618592,48.12,4.92,48.3708672653,132.9
2020-10-07 23:00:00,42.5764503763,-8.5651256845,43.4294313184,-14.0435496237,-4.9151256844999995,14.8788355232,56.62,-3.65,56.7375263825,134.77,32.6664503763,-25.6451256845,41.5303437448,-14.0435496237,-4.9151256844999995,14.8788355232,46.71,-20.73,51.1033951905,133.64,40.0964503763,-31.4251256845,50.9437322648,-14.0435496237,-4.9151256844999995,14.8788355232,54.14,-26.51,60.2820014598,134.95,32.0764503763,-2.9851256845,32.2150530668,-14.0435496237,-4.9151256844999995,14.8788355232,46.12,1.9300000000000002,46.1603650332,134.71,39.2764503763,-27.7151256845,48.0704456591,-14.0435496237,-4.9151256844999995,14.8788355232,53.32,-22.8,57.9901922742,134.95,30.3164503763,0.1248743155,30.3167075556,-14.0435496237,-4.9151256844999995,14.8788355232,44.36,5.04,44.6453939394,133.64
2020-10-07 23:30:00,40.4816004865,-7.3078397277,41.1359271128,-12.5183995135,-4.5178397277,13.3086889732,53.0,-2.79,53.0733841016,136.28,30.9016004865,-23.7478397277,38.9726674011,-12.5183995135,-4.5178397277,13.3086889732,43.42,-19.23,47.4877805335,135.03,37.9716004865,-34.8978397277,51.5722954808,-12.5183995135,-4.5178397277,13.3086889732,50.49,-30.38,58.9252450143,136.48,30.3716004865,-0.7178397277,30.3800824552,-12.5183995135,-4.5178397277,13.3086889732,42.89,3.8,43.0580085466,136.11,37.2416004865,-31.4778397277,48.7626004302,-12.5183995135,-4.5178397277,13.3086889732,49.76,-26.96,56.5941622431,136.48,28.6016004865,-2.9578397277,28.7541365066,-12.5183995135,-4.5178397277,13.3086889732,41.12,1.56,41.1495807998,135.03
2020-10-08 00:00:00,38.4728839704,2.7578929409,38.5716058063,-11.5271160296,-4.2621070591,12.2898315913,50.0,7.02,50.4903990874,135.62,29.4328839704,-16.6021070591,33.7923751402,-11.5271160296,-4.2621070591,12.2898315913,40.96,-12.34,42.7784665457,134.66,35.4328839704,-41.9021070591,54.8750930975,-11.5271160296,-4.2621070591,12.2898315913,46.96,-37.64,60.1831471427,135.83,28.8828839704,6.0978929409,29.5195746034,-11.5271160296,-4.2621070591,12.2898315913,40.41,10.36,41.7168754822,135.77,34.7928839704,-39.0221070591,52.2806810812,-11.5271160296,-4.2621070591,12.2898315913,46.32,-34.76,57.9120022102,135.83,27.1128839704,-16.0621070591,31.5134853733,-11.5271160296,-4.2621070591,12.2898315913,38.64,-11.8,40.4016039286,134.66
2020-10-08 00:30:00,37.7546837687,2.6594462291000003,37.848233786,-11.2653162313,-4.1205537709,11.9952621134,49.02,6.78,49.486652746,136.42,28.9346837687,-16.4705537709,33.2940695367,-11.2653162313,-4.1205537709,11.9952621134,40.2,-12.35,42.0542804005,135.42,34.7646837687,-42.5405537709,54.9388928963,-11.2653162313,-4.1205537709,11.9952621134,46.03,-38.42,59.9571288505,136.63,28.4246837687,6.4694462291,29.1516102791,-11.2653162313,-4.1205537709,11.9952621134,39.69,10.59,41.0785126313,136.55,34.1746837687,-39.6405537709,52.3381554313,-11.2653162313,-4.1205537709,11.9952621134,45.44,-35.52,57.6755060663,136.63,26.6946837687,-15.4405537709,30.8385609629,-11.2653162313,-4.1205537709,11.9952621134,37.96,-11.32,39.6119173987,135.42
2020-10-08 01:00:00,36.7107838332,2.5487577039,36.7991550919,-10.8292161668,-4.0412422961,11.5587007092,47.54,6.59,47.9945799023,136.34,28.1907838332,-16.6212422961,32.7259222726,-10.8292161668,-4.0412422961,11.5587007092,39.02,-12.58,40.9977657928,135.32,33.7907838332,-42.6612422961,54.4224095967,-10.8292161668,-4.0412422961,11.5587007092,44.62,-38.62,59.0122766888,136.55,27.7007838332,6.3187577039,28.4123234511,-10.8292161668,-4.0412422961,11.5587007092,38.53,10.36,39.8985024782,136.44,33.1707838332,-39.8412422961,51.8423136811,-10.8292161668,-4.0412422961,11.5587007092,44.0,-35.8,56.7242452572,136.55,26.0107838332,-15.3612422961,30.2080889911,-10.8292161668,-4.0412422961,11.5587007092,36.84,-11.32,38.5399532952,135.32
2020-10-08 01:30:00,37.639933959,2.4905991486,37.7222442672,-11.060066041,-4.1294008514,11.8058041752,48.7,6.62,49.1478829656,135.19,28.919933959,-16.1094008514,33.1040084579,-11.060066041,-4.1294008514,11.8058041752,39.98,-11.98,41.7363247064,134.16,34.679933959,-42.0294008514,54.4900757508,-11.060066041,-4.1294008514,11.8058041752,45.74,-37.9,59.4016632764,135.39,28.419933959,6.4705991486,29.147234853,-11.060066041,-4.1294008514,11.8058041752,39.48,10.6,40.8782387096,135.27,34.019933959,-39.1694008514,51.8806116929,-11.060066041,-4.1294008514,11.8058041752,45.08,-35.04,57.0964797514,135.39,26.659933959,-14.8894008514,30.5359842876,-11.060066041,-4.1294008514,11.8058041752,37.72,-10.76,39.2246861045,134.16
2020-10-08 02:00:00,37.3951338132,2.0708552504,37.4524294856,-12.0248661868,-4.4491447496,12.8215559045,49.42,6.52,49.848237682,134.88,29.0851338132,-15.9291447496,33.1614634988,-12.0248661868,-4.4491447496,12.8215559045,41.11,-11.48,42.6828127002,133.78,34.3951338132,-42.1591447496,54.4097299758,-12.0248661868,-4.4491447496,12.8215559045,46.42,-37.71,59.8068599744,135.07,28.5351338132,6.5108552504,29.2685000953,-12.0248661868,-4.4491447496,12.8215559045,40.56,10.96,42.0147021886,134.9,33.7351338132,-39.2891447496,51.7850958148,-12.0248661868,-4.4491447496,12.8215559045,45.76,-34.84,57.5135045011,135.07,26.7351338132,-16.0491447496,31.1824057315,-12.0248661868,-4.4491447496,12.8215559045,38.76,-11.6,40.4585911767,133.78
2020-10-08 02:30:00,37.0111340618,1.8681250751,37.0582505771,-11.7888659382,-4.4218749249,12.5908831287,48.8,6.29,49.2037000641,135.45,28.6711340618,-16.0418749249,32.8538533432,-11.7888659382,-4.4218749249,12.5908831287,40.46,-11.62,42.0955579604,134.33,34.0511340618,-42.7018749249,54.6162050402,-11.7888659382,-4.4218749249,12.5908831287,45.84,-38.28,59.7215538981,135.64,28.1511340618,6.5481250751,28.9026692706,-11.7888659382,-4.4218749249,12.5908831287,39.94,10.97,41.4191320527,135.44,33.3711340618,-39.8218749249,51.9558881274,-11.7888659382,-4.4218749249,12.5908831287,45.16,-35.4,57.3810561074,135.64,26.3311340618,-15.1418749249,30.3744135289,-11.7888659382,-4.4218749249,12.5908831287,38.12,-10.72,39.5986464415,134.33
2020-10-08 03:00:00,36.1264008325,1.8028488814,36.1713574697,-11.7035991675,-4.3371511186,12.4813906796,47.83,6.14,48.2224895666,135.25,27.9364008325,-15.9971511186,32.1924111459,-11.7035991675,-4.3371511186,12.4813906796,39.64,-11.66,41.3193078354,134.12,33.2064008325,-42.6371511186,54.0424991258,-11.7035991675,-4.3371511186,12.4813906796,44.91,-38.3,59.0237079486,135.42,27.4264008325,6.5228488814,28.1913997552,-11.7035991675,-4.3371511186,12.4813906796,39.13,10.86,40.6090691841,135.23,32.5364008325,-39.7771511186,51.389095441,-11.7035991675,-4.3371511186,12.4813906796,44.24,-35.44,56.6848410071,135.42,25.6964008325,-13.6171511186,29.0814686756,-11.7035991675,-4.3371511186,12.4813906796,37.4,-9.28,38.5341199458,134.12
2020-10-08 03:30:00,35.5061010912,1.6865238516,35.5461330864,-11.4538989088,-4.2434761484,12.2146997522,46.96,5.93,47.33293251,135.18,27.3061010912,-16.1134761484,31.7059500786,-11.4538989088,-4.2434761484,12.2146997522,38.76,-11.87,40.5368289337,134.05,32.6361010912,-42.7134761484,53.7545917956,-11.4538989088,-4.2434761484,12.2146997522,44.09,-38.47,58.5138359706,135.42,26.8161010912,6.3765238516,27.5638047839,-11.4538989088,-4.2434761484,12.2146997522,38.27,10.62,39.7162095372,135.23,31.9861010912,-39.8834761484,51.1253589982,-11.4538989088,-4.2434761484,12.2146997522,43.44,-35.64,56.1893513043,135.42,25.0261010912,-12.6834761484,28.0566623645,-11.4538989088,-4.2434761484,12.2146997522,36.48,-8.44,37.443610937,134.05
2020-10-08 04:00:00,35.0922344796,1.8269001689,35.1397564732,-11.0877655204,-4.1930998311,11.8541398013,46.18,6.02,46.5707290044,135.81,26.9522344796,-16.5030998311,31.603405631,-11.0877655204,-4.1930998311,11.8541398013,38.04,-12.31,39.9822172972,134.69,32.2622344796,-42.9330998311,53.7038437612,-11.0877655204,-4.1930998311,11.8541398013,43.35,-38.74,58.1378542776,135.99,26.5022344796,6.1769001689,27.2125435803,-11.0877655204,-4.1930998311,11.8541398013,37.59,10.37,38.9941662303,135.82,31.5922344796,-40.1130998311,51.0600632341,-11.0877655204,-4.1930998311,11.8541398013,42.68,-35.92,55.7837682485,135.99,24.7922344796,-15.2730998311,29.119108313,-11.0877655204,-4.1930998311,11.8541398013,35.88,-11.08,37.5518414995,134.69
2020-10-08 04:30:00,35.0234345946,1.907492656,35.0753403267,-10.7465654054,-4.152507344,11.520936822,45.77,6.06,46.1694325285,135.53,26.8134345946,-16.832507344,31.6590204877,-10.7465654054,-4.152507344,11.520936822,37.56,-12.68,39.6426033454,134.49,32.2134345946,-42.672507344,53.466328202,-10.7465654054,-4.152507344,11.520936822,42.96,-38.52,57.7005372592,135.72,26.3734345946,5.777492656,26.9988420808,-10.7465654054,-4.152507344,11.520936822,37.12,9.93,38.4252430051,135.61,31.5334345946,-39.872507344,50.8347749009,-10.7465654054,-4.152507344,11.520936822,42.28,-35.72,55.3490451589,135.72,24.6534345946,-14.952507344,28.8334755654,-10.7465654054,-4.152507344,11.520936822,35.4,-10.8,37.0108092319,134.49
2020-10-08 05:00:00,35.2009679754,2.2637296508,35.2736816668,-10.7890320246,-4.1362703492,11.5547368828,45.99,6.4,46.4331788703,135.53,26.8709679754,-16.9062703492,31.7469824874,-10.7890320246,-4.1362703492,11.5547368828,37.66,-12.77,39.7661728106,134.49,32.3809679754,-42.3162703492,53.2840860228,-10.7890320246,-4.1362703492,11.5547368828,43.17,-38.18,57.6312528061,135.72,26.4309679754,5.7137296508,27.0415009686,-10.7890320246,-4.1362703492,11.5547368828,37.22,9.85,38.5013103673,135.61,31.6909679754,-39.4962703492,50.6386494954,-10.7890320246,-4.1362703492,11.5547368828,42.48,-35.36,55.2709688716,135.72,24.6909679754,-14.3362703492,28.5512267177,-10.7890320246,-4.1362703492,11.5547368828,35.48,-10.2,36.9170746403,134.49
2020-10-08 05:30:00,35.909850913,2.4945702784,35.9963925063,-11.410149087,-4.2754297216,12.1848595187,47.32,6.77,47.8018336468,133.95,27.679850913,-16.2754297216,32.1101815502,-11.410149087,-4.2754297216,12.1848595187,39.09,-12.0,40.8904402031,132.95,33.019850913,-41.1854297216,52.7877843413,-11.410149087,-4.2754297216,12.1848595187,44.43,-36.91,57.7613452059,134.12,27.179850913,5.8945702784,27.8116927644,-11.410149087,-4.2754297216,12.1848595187,38.59,10.17,39.9076057914,134.03,32.269850913,-38.3554297216,50.1246672515,-11.410149087,-4.2754297216,12.1848595187,43.68,-34.08,55.4020649435,134.12,25.389850913,-15.1154297216,29.5486166352,-11.410149087,-4.2754297216,12.1848595187,36.8,-10.84,38.3633366641,132.95
2020-10-08 06:00:00,37.2125006772,3.1993980842,37.3497838649,-12.0474993228,-4.4506019158,12.8432899736,49.26,7.65,49.85047743,134.41,28.8125006772,-16.1606019158,33.0352122674,-12.0474993228,-4.4506019158,12.8432899736,40.86,-11.71,42.5048667802,133.43,34.2125006772,-40.8306019158,53.269440164,-12.0474993228,-4.4506019158,12.8432899736,46.26,-36.38,58.8514400843,134.57,28.2825006772,6.1893980842,28.951830567400002,-12.0474993228,-4.4506019158,12.8432899736,40.33,10.64,41.7099328698,134.55,33.5125006772,-37.9706019158,50.6443907208,-12.0474993228,-4.4506019158,12.8432899736,45.56,-33.52,56.5623903314,134.57,26.4725006772,-14.4906019158,30.1789800355,-12.0474993228,-4.4506019158,12.8432899736,38.52,-10.04,39.8069340693,133.43
2020-10-08 06:30:00,41.0838005268,4.3302385861,41.3113741231,-13.7461994732,-4.9797614139,14.6203975219,54.83,9.31,55.614791198,132.75,32.1538005268,-14.5897614139,35.309036045,-13.7461994732,-4.9797614139,14.6203975219,45.9,-9.61,46.8952247036,131.79,37.8138005268,-38.5897614139,54.0282629395,-13.7461994732,-4.9797614139,14.6203975219,51.56,-33.61,61.5472639522,132.91,31.4738005268,7.2102385861,32.2891260344,-13.7461994732,-4.9797614139,14.6203975219,45.22,12.19,46.8342235977,132.88,36.9738005268,-35.6197614139,51.3403284814,-13.7461994732,-4.9797614139,14.6203975219,50.72,-30.64,59.2564595635,132.91,29.5338005268,-13.8597614139,32.6241989941,-13.7461994732,-4.9797614139,14.6203975219,43.28,-8.88,44.1815889257,131.79
2020-10-08 07:00:00,45.015067329,6.3694537711,45.4634603608,-15.464932671,-5.5605462289,16.4342269937,60.48,11.93,61.6453996662,132.75,35.265067329,-13.5005462289,37.7609549959,-15.464932671,-5.5605462289,16.4342269937,50.73,-7.94,51.3476046179,131.89,41.405067329,-36.6505462289,55.2959504792,-15.464932671,-5.5605462289,16.4342269937,56.87,-31.09,64.8134631076,132.91,34.445067329,8.3494537711,35.4425738566,-15.464932671,-5.5605462289,16.4342269937,49.91,13.91,51.8121240638,132.98,40.575067329,-33.6005462289,52.681427426,-15.464932671,-5.5605462289,16.4342269937,56.04,-28.04,62.6635715548,132.91,32.415067329,-14.4805462289,35.5024338466,-15.464932671,-5.5605462289,16.4342269937,47.88,-8.92,48.7038068327,131.89
2020-10-08 07:30:00,50.1939340716,8.3071156678,50.8767057532,-17.6960659284,-6.2828843322,18.7783222061,67.89,14.59,69.440047523,130.37,39.3039340716,-13.7228843322,41.6307192815,-17.6960659284,-6.2828843322,18.7783222061,57.0,-7.44,57.483507199900004,129.81,46.3339340716,-30.6928843322,55.5777526999,-17.6960659284,-6.2828843322,18.7783222061,64.03,-24.41,68.5250975921,130.52,38.3039340716,7.5071156678,39.0326549316,-17.6960659284,-6.2828843322,18.7783222061,56.0,13.79,57.6729061172,130.88,45.3439340716,-27.6028843322,53.084758458,-17.6960659284,-6.2828843322,18.7783222061,63.04,-21.32,66.5476070193,130.52,36.0639340716,-11.8428843322,37.9586781912,-17.6960659284,-6.2828843322,18.7783222061,53.76,-5.5600000000000005,54.0467501336,129.81
2020-10-08 08:00:00,53.2967844397,0.0532003926,53.2968109918,-19.0232155603,-6.7267996074,20.1775261915,72.32,6.78,72.6371172335,130.37,41.4967844397,-20.4867996074,46.2784191281,-19.0232155603,-6.7267996074,20.1775261915,60.52,-13.76,62.0645470458,129.68,50.0767844397,-21.5767996074,54.5274483276,-19.0232155603,-6.7267996074,20.1775261915,69.1,-14.85,70.6776662037,130.52,40.4667844397,0.9132003926000001,40.4770870722,-19.0232155603,-6.7267996074,20.1775261915,59.49,7.64,59.9785770088,130.76,48.8967844397,-17.7267996074,52.0109118635,-19.0232155603,-6.7267996074,20.1775261915,67.92,-11.0,68.8049881913,130.52,38.2967844397,4.2732003926,38.5344513393,-19.0232155603,-6.7267996074,20.1775261915,57.32,11.0,58.3659352705,129.68
2020-10-08 08:30:00,55.7728183408,1.7785726244000002,55.8011701155,-19.4671816592,-6.9314273756,20.6643617664,75.24,8.71,75.7424695927,130.22,43.1228183408,-19.0414273756,47.1397222961,-19.4671816592,-6.9314273756,20.6643617664,62.59,-12.11,63.7507662699,129.59,52.4128183408,-19.8714273756,56.0533420268,-19.4671816592,-6.9314273756,20.6643617664,71.88,-12.94,73.0354571424,130.39,42.0528183408,2.3085726244,42.1161375006,-19.4671816592,-6.9314273756,20.6643617664,61.52,9.24,62.2100313454,130.66,51.2528183408,-15.9714273756,53.6836835574,-19.4671816592,-6.9314273756,20.6643617664,70.72,-9.04,71.2954416495,130.39,39.8128183408,5.1885726244,40.1494930244,-19.4671816592,-6.9314273756,20.6643617664,59.28,12.12,60.5063038038,129.59
2020-10-08 09:00:00,56.5724518331,2.5278440831999998,56.6288998844,-18.9075481669,-6.8021559168,20.0938971531,75.48,9.33,76.054449574,130.45,43.6624518331,-19.3021559168,47.7386941915,-18.9075481669,-6.8021559168,20.0938971531,62.57,-12.5,63.806386044,129.92,53.1924518331,-19.1721559168,56.5420948897,-18.9075481669,-6.8021559168,20.0938971531,72.1,-12.37,73.1534476289,130.61,42.5724518331,2.1278440832,42.6255953099,-18.9075481669,-6.8021559168,20.0938971531,61.48,8.93,62.1251583499,130.95,51.9724518331,-15.2421559168,54.16141677,-18.9075481669,-6.8021559168,20.0938971531,70.88,-8.44,71.3807256898,130.61,40.3324518331,5.2778440832,40.6763113991,-18.9075481669,-6.8021559168,20.0938971531,59.24,12.08,60.4591101489,129.92
2020-10-08 09:30:00,57.8622346888,3.6034566202000002,57.9743314131,-18.5777653112,-6.6565433798,19.7343085444,76.44,10.26,77.1254899498,130.91,44.7222346888,-18.7865433798,48.5078600612,-18.5777653112,-6.6565433798,19.7343085444,63.3,-12.13,64.4517408609,130.41,54.4322346888,-18.2865433798,57.4218237432,-18.5777653112,-6.6565433798,19.7343085444,73.01,-11.63,73.9304876218,131.04,43.6222346888,2.7934566202,43.7115860972,-18.5777653112,-6.6565433798,19.7343085444,62.2,9.45,62.9137703528,131.43,53.2222346888,-14.3365433798,55.1193499721,-18.5777653112,-6.6565433798,19.7343085444,71.8,-7.68,72.2095727726,131.04,41.3822346888,3.7434566202,41.5512071462,-18.5777653112,-6.6565433798,19.7343085444,59.96,10.4,60.8552512114,130.41
2020-10-08 10:00:00,57.2010841102,4.0375881491,57.3434053876,-16.1389158898,-5.9624118509,17.2050853289,73.34,10.0,74.0186165772,130.91,43.9010841102,-18.3624118509,47.5865879743,-16.1389158898,-5.9624118509,17.2050853289,60.04,-12.4,61.3071088863,130.41,53.9210841102,-17.9024118509,56.8153118596,-16.1389158898,-5.9624118509,17.2050853289,70.06,-11.94,71.0701568874,131.04,42.8810841102,3.2275881491,43.0023801635,-16.1389158898,-5.9624118509,17.2050853289,59.02,9.19,59.7312020639,131.43,52.7410841102,-14.0024118509,54.568209525,-16.1389158898,-5.9624118509,17.2050853289,68.88,-8.04,69.3476459586,131.04,40.6610841102,5.8775881491,41.0836926708,-16.1389158898,-5.9624118509,17.2050853289,56.8,11.84,58.0209065769,130.41
2020-10-08 10:30:00,56.7453340866,3.2942094225,56.840872234,-15.9846659134,-6.0357905775,17.086260921,72.73,9.33,73.3259967542,131.63,43.6253340866,-18.6957905775,47.4626417247,-15.9846659134,-6.0357905775,17.086260921,59.61,-12.66,60.9395413504,131.07,53.4753340866,-18.8157905775,56.6890230179,-15.9846659134,-6.0357905775,17.086260921,69.46,-12.78,70.6259159233,131.78,42.6353340866,3.0542094225,42.7445892233,-15.9846659134,-6.0357905775,17.086260921,58.62,9.09,59.3205908602,132.08,52.2953340866,-14.9157905775,54.3809045142,-15.9846659134,-6.0357905775,17.086260921,68.28,-8.88,68.8550128894,131.78,40.4553340866,6.0842094225,40.9102879525,-15.9846659134,-6.0357905775,17.086260921,56.44,12.12,57.7266662817,131.07
2020-10-08 11:00:00,56.6840503671,4.0821279661,56.830848443,-14.0459496329,-5.3878720339,15.0438647343,70.73,9.47,71.3611504952,133.06,43.9340503671,-18.1178720339,47.5232371445,-14.0459496329,-5.3878720339,15.0438647343,57.98,-12.73,59.3610419383,132.47,53.4940503671,-18.5078720339,56.6052537482,-14.0459496329,-5.3878720339,15.0438647343,67.54,-13.12,68.8025144889,133.21,42.9740503671,4.0221279661,43.1618641665,-14.0459496329,-5.3878720339,15.0438647343,57.02,9.41,57.7912493376,133.48,52.3940503671,-14.5878720339,54.3869701707,-14.0459496329,-5.3878720339,15.0438647343,66.44,-9.2,67.0739412887,133.21,40.8740503671,5.7321279661,41.2740267533,-14.0459496329,-5.3878720339,15.0438647343,54.92,11.12,56.0344608255,132.47
2020-10-08 11:30:00,56.5218171761,4.4306790546,56.6952090901,-10.8381828239,-4.6193209454,11.7815250677,67.36,9.05,67.9652271386,132.77,42.8118171761,-17.4293209454,46.2237267919,-10.8381828239,-4.6193209454,11.7815250677,53.65,-12.81,55.1581236084,132.12,53.4718171761,-18.0993209454,56.4519322149,-10.8381828239,-4.6193209454,11.7815250677,64.31,-13.48,65.7075832762,132.9,41.9618171761,4.5906790546,42.2121834889,-10.8381828239,-4.6193209454,11.7815250677,52.8,9.21,53.5972396677,133.15,52.3618171761,-14.2193209454,54.2581697639,-10.8381828239,-4.6193209454,11.7815250677,63.2,-9.6,63.9249560031,132.9,39.8818171761,6.5006790546,40.4081448403,-10.8381828239,-4.6193209454,11.7815250677,50.72,11.12,51.9246839182,132.12
2020-10-08 12:00:00,55.1073171044,4.1613436542,55.2642124657,-9.0826828956,-4.4086563458,10.0961071387,64.19,8.57,64.7595630004,132.55,42.2273171044,-17.3386563458,45.6483878545,-9.0826828956,-4.4086563458,10.0961071387,51.31,-12.93,52.914090751,131.88,52.2073171044,-18.2986563458,55.3212868913,-9.0826828956,-4.4086563458,10.0961071387,61.29,-13.89,62.8442216914,132.69,41.4473171044,4.5913436542,41.7008456954,-9.0826828956,-4.4086563458,10.0961071387,50.53,9.0,51.3252462244,132.9,51.0773171044,-14.5286563458,53.1034290588,-9.0826828956,-4.4086563458,10.0961071387,60.16,-10.12,61.0052456761,132.69,39.3973171044,6.5113436542,39.9317691971,-9.0826828956,-4.4086563458,10.0961071387,48.48,10.92,49.6946355254,131.88
2020-10-08 12:30:00,55.5875170331,3.8982770098,55.7240398172,-12.1924829669,-5.0017229902,13.1785383776,67.78,8.9,68.3618197534,133.34,42.8675170331,-17.6717229902,46.3671630578,-12.1924829669,-5.0017229902,13.1785383776,55.06,-12.67,56.4989601674,132.66,52.5275170331,-18.8517229902,55.8079519904,-12.1924829669,-5.0017229902,13.1785383776,64.72,-13.85,66.1853526092,133.5,41.9875170331,4.5382770098,42.2320677308,-12.1924829669,-5.0017229902,13.1785383776,54.18,9.54,55.0134892549,133.67,51.4075170331,-14.9617229902,53.5405076773,-12.1924829669,-5.0017229902,13.1785383776,63.6,-9.96,64.3751629124,133.5,39.8875170331,6.3982770098,40.397425212,-12.1924829669,-5.0017229902,13.1785383776,52.08,11.4,53.3130978278,132.66
2020-10-08 13:00:00,55.3895502748,3.6873642277,55.5121512337,-12.6504497252,-5.1626357723,13.6633336477,68.04,8.85,68.6131481569,133.62,42.8795502748,-17.9226357723,46.4744736904,-12.6504497252,-5.1626357723,13.6633336477,55.53,-12.76,56.9771752547,132.91,52.3095502748,-19.1526357723,55.7055877536,-12.6504497252,-5.1626357723,13.6633336477,64.96,-13.99,66.4493920213,133.75,41.9995502748,4.3873642277,42.2280853006,-12.6504497252,-5.1626357723,13.6633336477,54.65,9.55,55.4781488516,133.94,51.2295502748,-15.2426357723,53.4490857419,-12.6504497252,-5.1626357723,13.6633336477,63.88,-10.08,64.6704012667,133.75,39.9495502748,5.3573642277,40.3071695685,-12.6504497252,-5.1626357723,13.6633336477,52.6,10.52,53.641685283,132.91
2020-10-08 13:30:00,55.5907836946,2.9303986917,55.6679662667,-12.3692163054,-5.0496013083,13.3602389718,67.96,7.98,68.4269099112,134.24,42.3607836946,-18.1296013083,46.0773093704,-12.3692163054,-5.0496013083,13.3602389718,54.73,-13.08,56.2713008558,133.48,52.5407836946,-20.0796013083,56.2469940525,-12.3692163054,-5.0496013083,13.3602389718,64.91,-15.03,66.627389263,134.4,41.4807836946,4.3603986917,41.7093334,-12.3692163054,-5.0496013083,13.3602389718,53.85,9.41,54.665991256,134.51,51.5107836946,-16.1296013083,53.9770773125,-12.3692163054,-5.0496013083,13.3602389718,63.88,-11.08,64.8337936573,134.4,39.4307836946,6.8703986917,40.0248557893,-12.3692163054,-5.0496013083,13.3602389718,51.8,11.92,53.1537994879,133.48
2020-10-08 14:00:00,54.45195046,2.7883572932,54.5232963539,-9.35804954,-4.3216427068,10.3077488754,63.81,7.11,64.204892337,134.82,40.76195046,-18.2016427068,44.6411962489,-9.35804954,-4.3216427068,10.3077488754,50.12,-13.88,52.0064303716,134.01,51.56195046,-20.4516427068,55.4698514929,-9.35804954,-4.3216427068,10.3077488754,60.92,-16.13,63.0192296049,134.96,40.02195046,4.4583572932,40.2695104065,-9.35804954,-4.3216427068,10.3077488754,49.38,8.78,50.1544893305,135.04,50.56195046,-16.5616427068,53.205252029,-9.35804954,-4.3216427068,10.3077488754,59.92,-12.24,61.1573707741,134.96,38.04195046,5.7983572932000005,38.4813063981,-9.35804954,-4.3216427068,10.3077488754,47.4,10.12,48.4682824123,134.01
2020-10-08 14:30:00,53.8887837173,2.3142339771,53.9384527904,-10.4312162827,-4.3757660229,11.3118345738,64.32,6.69,64.6669815284,134.68,40.3387837173,-18.3857660229,44.3311838781,-10.4312162827,-4.3757660229,11.3118345738,50.77,-14.01,52.6675706673,133.87,50.9787837173,-20.8657660229,55.0837233765,-10.4312162827,-4.3757660229,11.3118345738,61.41,-16.49,63.5854401573,134.85,39.5987837173,4.2342339771,39.8245202012,-10.4312162827,-4.3757660229,11.3118345738,50.03,8.61,50.7654705484,134.89,50.0087837173,-16.9757660229,52.8115051948,-10.4312162827,-4.3757660229,11.3118345738,60.44,-12.6,61.7394007098,134.85,37.6487837173,4.5442339771,37.922038155,-10.4312162827,-4.3757660229,11.3118345738,48.08,8.92,48.9004376259,133.87
2020-10-08 15:00:00,54.1296501935,1.6585812146,54.1550544429,-13.5603498065,-5.1214187854,14.4952411933,67.69,6.78,68.0287035008,134.46,41.7696501935,-18.8414187854,45.8225134528,-13.5603498065,-5.1214187854,14.4952411933,55.33,-13.72,57.0056777874,133.64,51.0796501935,-21.3914187854,55.3780052145,-13.5603498065,-5.1214187854,14.4952411933,64.64,-16.27,66.656151254,134.6,40.8996501935,3.7185812146,41.0683483013,-13.5603498065,-5.1214187854,14.4952411933,54.46,8.84,55.1727940202,134.63,50.0796501935,-17.4814187854,53.0431085651,-13.5603498065,-5.1214187854,14.4952411933,63.64,-12.36,64.8291539356,134.6,38.8796501935,5.1985812146,39.2256605529,-13.5603498065,-5.1214187854,14.4952411933,52.44,10.32,53.445823036,133.64
2020-10-08 15:30:00,53.8367338041,1.6087734167,53.8607654847,-12.5732661959,-4.9712265833,13.520359336,66.41,6.58,66.7351818758,134.59,41.6367338041,-18.8112265833,45.6889466659,-12.5732661959,-4.9712265833,13.520359336,54.21,-13.84,55.9488132135,133.75,50.8467338041,-21.5312265833,55.2176064016,-12.5732661959,-4.9712265833,13.520359336,63.42,-16.56,65.5463957819,134.75,40.7767338041,3.8087734167000002,40.9542277997,-12.5732661959,-4.9712265833,13.520359336,53.35,8.78,54.0676511419,134.76,49.8667338041,-17.6112265833,52.8852195047,-12.5732661959,-4.9712265833,13.520359336,62.44,-12.64,63.7065396957,134.75,38.7867338041,4.3487734167,39.0297649163,-12.5732661959,-4.9712265833,13.520359336,51.36,9.32,52.198773932,133.75
2020-10-08 16:00:00,55.1035337545,1.8033370756,55.1330341705,-12.7864662455,-4.9466629244,13.7099669268,67.89,6.75,68.2247359834,133.97,42.0535337545,-18.4966629244,45.9415524398,-12.7864662455,-4.9466629244,13.7099669268,54.84,-13.55,56.4891856907,133.15,52.0535337545,-21.0866629244,56.1624227542,-12.7864662455,-4.9466629244,13.7099669268,64.84,-16.14,66.8185992071,134.12,41.2035337545,3.9333370756,41.3908484379,-12.7864662455,-4.9466629244,13.7099669268,53.99,8.88,54.7153954569,134.12,51.0135337545,-17.1866629244,53.8308648324,-12.7864662455,-4.9466629244,13.7099669268,63.8,-12.24,64.9635097574,134.12,39.1335337545,5.7333370756,39.5512909794,-12.7864662455,-4.9466629244,13.7099669268,51.92,10.68,53.0070636802,133.15
2020-10-08 16:30:00,56.1818837286,0.9593897037,56.1900746386,-14.9581162714,-5.6106102963,15.9757375506,71.14,6.57,71.4427358099,133.36,43.3818837286,-18.7606102963,47.2646626406,-14.9581162714,-5.6106102963,15.9757375506,58.34,-13.15,59.8036629313,132.5,53.0118837286,-21.6906102963,57.2777652452,-14.9581162714,-5.6106102963,15.9757375506,67.97,-16.08,69.8461688284,133.52,42.4318837286,3.4693897037,42.5734826115,-14.9581162714,-5.6106102963,15.9757375506,57.39,9.08,58.1038595964,133.48,51.9218837286,-17.7306102963,54.8658049372,-14.9581162714,-5.6106102963,15.9757375506,66.88,-12.12,67.9693224918,133.52,40.3618837286,6.0293897037,40.8097439139,-14.9581162714,-5.6106102963,15.9757375506,55.32,11.64,56.5313364427,132.5
2020-10-08 17:00:00,58.4182504363,1.2739451917,58.4321394473,-17.2317495637,-6.0960548083,18.2782678953,75.65,7.37,76.00815351,132.32,45.1382504363,-18.9260548083,48.945451301,-17.2317495637,-6.0960548083,18.2782678953,62.37,-12.83,63.6759436522,131.56,55.0482504363,-21.0260548083,58.9271147851,-17.2317495637,-6.0960548083,18.2782678953,72.28,-14.93,73.8058486842,132.48,44.0782504363,3.0639451917,44.1846118197,-17.2317495637,-6.0960548083,18.2782678953,61.31,9.16,61.9904968523,132.54,53.9282504363,-17.0560548083,56.5611633609,-17.2317495637,-6.0960548083,18.2782678953,71.16,-10.96,71.9990777719,132.48,41.8882504363,5.2639451917,42.2177053331,-17.2317495637,-6.0960548083,18.2782678953,59.12,11.36,60.2015282198,131.56
2020-10-08 17:30:00,59.4821503169,1.2744493922,59.4958017643,-19.5478496831,-6.7255506078,20.672480698,79.03,8.0,79.4338775335,132.23,46.6221503169,-19.4455506078,50.5148922459,-19.5478496831,-6.7255506078,20.672480698,66.17,-12.72,67.3815056228,131.56,55.9721503169,-21.0155506078,59.7874148835,-19.5478496831,-6.7255506078,20.672480698,75.52,-14.29,76.8600969294,132.39,45.4821503169,2.5844493922,45.5555197107,-19.5478496831,-6.7255506078,20.672480698,65.03,9.31,65.6930513829,132.54,54.8521503169,-16.9655506078,57.4159237653,-19.5478496831,-6.7255506078,20.672480698,74.4,-10.24,75.1013821444,132.39,43.2921503169,4.7944493922,43.5568252291,-19.5478496831,-6.7255506078,20.672480698,62.84,11.52,63.8872131181,131.56
2020-10-08 18:00:00,60.2028001806,1.3386125984000001,60.2176804043,-20.9971998194,-7.1113874016,22.1687670165,81.2,8.45,81.6384866347,131.88,47.2828001806,-19.6913874016,51.2192730397,-20.9971998194,-7.1113874016,22.1687670165,68.28,-12.58,69.4292071106,131.24,56.6028001806,-20.8013874016,60.3040189881,-20.9971998194,-7.1113874016,22.1687670165,77.6,-13.69,78.7983254898,132.03,46.0728001806,2.2486125984,46.1276400339,-20.9971998194,-7.1113874016,22.1687670165,67.07,9.36,67.719971205,132.19,55.4428001806,-16.7513874016,57.9181583939,-20.9971998194,-7.1113874016,22.1687670165,76.44,-9.64,77.045461904,132.03,43.8028001806,4.5686125984,44.0404078629,-20.9971998194,-7.1113874016,22.1687670165,64.8,11.68,65.8442282968,131.24
2020-10-08 18:30:00,60.1410167085,0.6132642503,60.1441433872,-21.8189832915,-7.3267357497,23.0162787743,81.96,7.94,82.3437016414,131.24,47.4510167085,-21.8167357497,52.2261327828,-21.8189832915,-7.3267357497,23.0162787743,69.27,-14.49,70.7692941889,130.77,56.5010167085,-21.2767357497,60.3743685123,-21.8189832915,-7.3267357497,23.0162787743,78.32,-13.95,79.5526548897,131.39,46.2410167085,0.0332642503,46.2410286731,-21.8189832915,-7.3267357497,23.0162787743,68.06,7.36,68.4567980554,131.71,55.3010167085,-17.2467357497,57.9279927411,-21.8189832915,-7.3267357497,23.0162787743,77.12,-9.92,77.7553908099,131.39,43.8610167085,8.2332642503,44.6270705617,-21.8189832915,-7.3267357497,23.0162787743,65.68,15.56,67.4979703399,130.77
2020-10-08 19:00:00,61.2968500516,-1.7728526968,61.3224822796,-22.3431499484,-7.4928526968,23.5660601534,83.64,5.72,83.8353624672,131.71,48.8368500516,-32.7228526968,58.7862484904,-22.3431499484,-7.4928526968,23.5660601534,71.18,-25.23,75.519171738,132.07,57.6168500516,-23.7028526968,62.3018991351,-22.3431499484,-7.4928526968,23.5660601534,79.96,-16.21,81.5865534264,131.86,47.6868500516,-10.1728526968,48.7598461835,-22.3431499484,-7.4928526968,23.5660601534,70.03,-2.68,70.0812621176,133.0,56.4968500516,-19.6128526968,59.8043314206,-22.3431499484,-7.4928526968,23.5660601534,78.84,-12.12,79.7661582377,131.86,44.6168500516,28.8271473032,53.1193724565,-22.3431499484,-7.4928526968,23.5660601534,66.96,36.32,76.1760067213,132.07
2020-10-08 19:30:00,60.9944500561,-2.8481288904,61.060910375,-22.0755499439,-7.4081288904,23.2854091435,83.07,4.5600000000000005,83.1950629545,131.71,48.5744500561,-32.9181288904,58.6777675777,-22.0755499439,-7.4081288904,23.2854091435,70.65,-25.51,75.114463321,131.97,57.3544500561,-24.6881288904,62.4422665296,-22.0755499439,-7.4081288904,23.2854091435,79.43,-17.28,81.2879037742,131.86,47.4344500561,-10.4181288904,48.565053914399996,-22.0755499439,-7.4081288904,23.2854091435,69.51,-3.01,69.5751406754,132.9,56.2444500561,-20.6081288904,59.9010278583,-22.0755499439,-7.4081288904,23.2854091435,78.32,-13.2,79.4245705056,131.86,44.3644500561,29.3518711096,53.1952701508,-22.0755499439,-7.4081288904,23.2854091435,66.44,36.76,75.9313584759,131.97
2020-10-08 20:00:00,58.8366667074,-3.4786732326,58.9394139494,-21.1833332926,-7.1186732326,22.3474633455,80.02,3.64,80.1027465197,131.56,46.7866667074,-34.0486732326,57.8645343064,-21.1833332926,-7.1186732326,22.3474633455,67.97,-26.93,73.1105040333,131.87,55.3266667074,-25.2386732326,60.8114354007,-21.1833332926,-7.1186732326,22.3474633455,76.51,-18.12,78.6264236755,131.69,45.7366667074,-11.5786732326,47.179533225,-21.1833332926,-7.1186732326,22.3474633455,66.92,-4.46,67.0684575639,132.8,54.2166667074,-21.2386732326,58.2282421987,-21.1833332926,-7.1186732326,22.3474633455,75.4,-14.12,76.7107189381,131.69,42.7366667074,29.3613267674,51.8508456132,-21.1833332926,-7.1186732326,22.3474633455,63.92,36.48,73.5972608186,131.87
2020-10-08 20:30:00,55.9033166828,-5.3765514249,56.1612688724,-20.1266833172,-6.7765514249,21.2368790213,76.03,1.4,76.0428885564,132.13,44.3733166828,-34.8165514249,56.401981229,-20.1266833172,-6.7765514249,21.2368790213,64.5,-28.04,70.3312988647,132.3,52.5833166828,-27.2965514249,59.2461552597,-20.1266833172,-6.7765514249,21.2368790213,72.71,-20.52,75.5500794176,132.26,43.4233166828,-12.2065514249,45.1063668391,-20.1266833172,-6.7765514249,21.2368790213,63.55,-5.43,63.7815600311,133.26,51.5933166828,-23.2965514249,56.6091833064,-20.1266833172,-6.7765514249,21.2368790213,71.72,-16.52,73.5980217125,132.26,40.4733166828,28.9034485751,49.7342809623,-20.1266833172,-6.7765514249,21.2368790213,60.6,35.68,70.3236972862,132.3
2020-10-08 21:00:00,52.9755500283,-7.8426762075,53.5529314874,-19.0244499717,-6.4126762075,20.0761578214,72.0,-1.43,72.0141992943,133.3,42.1455500283,-35.4926762075,55.0997046413,-19.0244499717,-6.4126762075,20.0761578214,61.17,-29.08,67.730460651,133.24,49.8555500283,-30.0926762075,58.2335387037,-19.0244499717,-6.4126762075,20.0761578214,68.88,-23.68,72.8367819168,133.45,41.2855500283,-12.5926762075,43.1633193256,-19.0244499717,-6.4126762075,20.0761578214,60.31,-6.18,60.6258072111,134.22,48.9355500283,-26.1726762075,55.4950181226,-19.0244499717,-6.4126762075,20.0761578214,67.96,-19.76,70.7744247592,133.45,38.4555500283,28.3073237925,47.7507477247,-19.0244499717,-6.4126762075,20.0761578214,57.48,34.72,67.1522806761,133.24
2020-10-08 21:30:00,50.5129167525,-9.3018834731,51.362240946,-18.0270832475,-6.1018834731,19.0317816384,68.54,-3.2,68.6146602411,133.79,40.1729167525,-36.4718834731,54.2592068177,-18.0270832475,-6.1018834731,19.0317816384,58.2,-30.37,65.6473678071,133.67,47.5329167525,-31.6818834731,57.1237246283,-18.0270832475,-6.1018834731,19.0317816384,65.56,-25.58,70.3736456353,133.94,39.4029167525,-13.4318834731,41.6293807573,-18.0270832475,-6.1018834731,19.0317816384,57.43,-7.33,57.8958875914,134.68,46.6529167525,-27.7818834731,54.2985054199,-18.0270832475,-6.1018834731,19.0317816384,64.68,-21.68,68.2167486766,133.94,36.5729167525,28.0981165269,46.1203034697,-18.0270832475,-6.1018834731,19.0317816384,54.6,34.2,64.4267025386,133.67
2020-10-08 22:00:00,47.5067166901,-11.2759425961,48.8265809995,-16.8732833099,-5.7159425961,17.815153365,64.38,-5.5600000000000005,64.619640977,134.93,37.7767166901,-37.1959425961,53.0152663814,-16.8732833099,-5.7159425961,17.815153365,54.65,-31.48,63.0683193053,134.63,44.7167166901,-34.0359425961,56.1963534399,-16.8732833099,-5.7159425961,17.815153365,61.59,-28.32,67.7890145968,135.09,37.1067166901,-13.825942596099999,39.5988019034,-16.8732833099,-5.7159425961,17.815153365,53.98,-8.11,54.5858269151,135.67,43.9667166901,-30.1559425961,53.3146607451,-16.8732833099,-5.7159425961,17.815153365,60.84,-24.44,65.5653811092,135.09,34.4067166901,28.3640574039,44.5908275972,-16.8732833099,-5.7159425961,17.815153365,51.28,34.08,61.5717857464,134.63
2020-10-08 22:30:00,44.5639999896,-12.8402979625,46.3769700049,-15.8060000104,-5.3502979625,16.6869806921,60.37,-7.49,60.8328611854,134.93,35.4139999896,-37.1802979625,51.3471124002,-15.8060000104,-5.3502979625,16.6869806921,51.22,-31.83,60.3045379719,134.53,41.9539999896,-35.5902979625,55.0164286753,-15.8060000104,-5.3502979625,16.6869806921,57.76,-30.24,65.197202394,135.09,34.8339999896,-13.850297962500001,37.4865083587,-15.8060000104,-5.3502979625,16.6869806921,50.64,-8.5,51.3484138022,135.56,41.1939999896,-31.7902979625,52.0343029134,-15.8060000104,-5.3502979625,16.6869806921,57.0,-26.44,62.8336979653,135.09,32.1539999896,28.0897020375,42.6955627189,-15.8060000104,-5.3502979625,16.6869806921,47.96,33.44,58.4670437084,134.53
2020-10-08 23:00:00,41.733733304,-13.6964147419,43.9237552159,-14.686266696,-4.9964147419,15.5129168676,56.42,-8.7,57.0868321069,135.76,33.153733304,-37.9164147419,50.3668992382,-14.686266696,-4.9964147419,15.5129168676,47.84,-32.92,58.072299765,135.27,39.303733304,-36.6964147419,53.7718356255,-14.686266696,-4.9964147419,15.5129168676,53.99,-31.7,62.6083868184,135.94,32.653733304,-14.3764147419,35.6783912126,-14.686266696,-4.9964147419,15.5129168676,47.34,-9.38,48.2603356806,136.33,38.633733304,-32.9964147419,50.8067784338,-14.686266696,-4.9964147419,15.5129168676,53.32,-28.0,60.2247656699,135.94,29.993733304,28.4035852581,41.3084457832,-14.686266696,-4.9964147419,15.5129168676,44.68,33.4,55.7840694105,135.27
2020-10-08 23:30:00,39.5312333062,-13.7017148613,41.8384440061,-13.5487666938,-4.6217148613,14.3153528486,53.08,-9.08,53.8510241314,136.17,31.2212333062,-37.1617148613,48.5361562198,-13.5487666938,-4.6217148613,14.3153528486,44.77,-32.54,55.3462239001,135.61,37.2312333062,-36.9017148613,52.4204282051,-13.5487666938,-4.6217148613,14.3153528486,50.78,-32.28,60.1714782933,136.38,30.8112333062,-13.5117148613,33.6436998016,-13.5487666938,-4.6217148613,14.3153528486,44.36,-8.89,45.242034658,136.71,36.5312333062,-33.1817148613,49.3513648039,-13.5487666938,-4.6217148613,14.3153528486,50.08,-28.56,57.6513659856,136.38,28.3312333062,25.0582851387,37.8229617395,-13.5487666938,-4.6217148613,14.3153528486,41.88,29.68,51.3306614023,135.61
2020-10-09 00:00:00,37.930333308,-10.4792327846,39.3512960982,-12.679666692,-4.3392327846,13.4016002246,50.61,-6.14,50.9810915929,134.8,29.370333308,-25.1292327846,38.6535227238,-12.679666692,-4.3392327846,13.4016002246,42.05,-20.79,46.9087049491,133.45,35.710333308,-33.3792327846,48.8815004501,-12.679666692,-4.3392327846,13.4016002246,48.39,-29.04,56.435039647400004,135.02,28.890333308,-2.5092327846,28.9990966724,-12.679666692,-4.3392327846,13.4016002246,41.57,1.83,41.6102607538,134.54,34.960333308,-29.7792327846,45.9241506208,-12.679666692,-4.3392327846,13.4016002246,47.64,-25.44,54.0070662043,135.02,27.120333308,1.1407672154,27.1443148481,-12.679666692,-4.3392327846,13.4016002246,39.8,5.48,40.1754950187,133.45
2020-10-09 00:30:00,37.2222666422,-10.5851814971,38.6981033296,-12.2477333578,-4.1951814971,12.9462936858,49.47,-6.39,49.8809883623,135.56,28.7922666422,-25.3151814971,38.338662374,-12.2477333578,-4.1951814971,12.9462936858,41.04,-21.12,46.155563045,134.2,35.0522666422,-33.7651814971,48.6697943111,-12.2477333578,-4.1951814971,12.9462936858,47.3,-29.57,55.7823887979,135.78,28.3522666422,-2.4551814971,28.4583720534,-12.2477333578,-4.1951814971,12.9462936858,40.6,1.74,40.637268609,135.27,34.2722666422,-30.1151814971,45.6235949635,-12.2477333578,-4.1951814971,12.9462936858,46.52,-25.92,53.2537022187,135.78,26.6322666422,1.0448185029000001,26.6527535576,-12.2477333578,-4.1951814971,12.9462936858,38.88,5.24,39.2315179416,134.2
2020-10-09 01:00:00,36.2931499761,-10.5839004429,37.8049161323,-11.9568500239,-4.1039004429,12.6415292326,48.25,-6.48,48.6831890903,135.63,28.1531499761,-25.9939004429,38.3181773289,-11.9568500239,-4.1039004429,12.6415292326,40.11,-21.89,45.6944657481,134.33,34.1731499761,-33.7739004429,48.0466495233,-11.9568500239,-4.1039004429,12.6415292326,46.13,-29.67,54.8478422547,135.78,27.7331499761,-3.0939004429,27.9051935587,-11.9568500239,-4.1039004429,12.6415292326,39.69,1.01,39.7028487643,135.4,33.4431499761,-30.1839004429,45.0501068397,-11.9568500239,-4.1039004429,12.6415292326,45.4,-26.08,52.357677565,135.78,26.0431499761,0.1760995571,26.0437453476,-11.9568500239,-4.1039004429,12.6415292326,38.0,4.28,38.2402719656,134.33
