Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-09 01:30:00,37.0996166585,-10.6238124078,38.5907624476,-12.2803833415,-4.2138124078,12.9832210958,49.38,-6.41,49.7943018828,135.87,28.8396166585,-25.7238124078,38.6450257317,-12.2803833415,-4.2138124078,12.9832210958,41.12,-21.51,46.4061903198,134.53,34.9296166585,-33.8938124078,48.6710246394,-12.2803833415,-4.2138124078,12.9832210958,47.21,-29.68,55.7645631203,136.07,28.4096166585,-2.7638124078,28.5437379771,-12.2803833415,-4.2138124078,12.9832210958,40.69,1.45,40.7158273894,135.59,34.1996166585,-30.2538124078,45.6607812548,-12.2803833415,-4.2138124078,12.9832210958,46.48,-26.04,53.2773122445,136.07,26.7196166585,0.0661875922,26.7196986355,-12.2803833415,-4.2138124078,12.9832210958,39.0,4.28,39.2341483914,134.53
2020-10-09 02:00:00,36.7213166669,-10.7921471589,38.2743456907,-13.0586833331,-4.4721471589,13.8032355122,49.78,-6.32,50.1795854905,135.48,28.8613166669,-25.8021471589,38.7133878362,-13.0586833331,-4.4721471589,13.8032355122,41.92,-21.33,47.034618102,134.14,34.5213166669,-33.9521471589,48.4197232656,-13.0586833331,-4.4721471589,13.8032355122,47.58,-29.48,55.9725539885,135.69,28.3913166669,-2.9321471589,28.5423255717,-13.0586833331,-4.4721471589,13.8032355122,41.45,1.54,41.4785980959,135.22,33.7813166669,-30.3521471589,45.4139867542,-13.0586833331,-4.4721471589,13.8032355122,46.84,-25.88,53.5141102888,135.69,26.6613166669,0.6078528411,26.6682450021,-13.0586833331,-4.4721471589,13.8032355122,39.72,5.08,40.0435363074,134.14
2020-10-09 02:30:00,36.2901666517,-10.912243239,37.8952932185,-13.0998333483,-4.482243239,13.8454374509,49.39,-6.43,49.8067967249,135.85,28.5801666517,-25.932243239,38.5915426647,-13.0998333483,-4.482243239,13.8454374509,41.68,-21.45,46.8756322624,134.5,34.1301666517,-34.192243239,48.3112592817,-13.0998333483,-4.482243239,13.8454374509,47.23,-29.71,55.7974641001,136.06,28.1101666517,-2.962243239,28.2658160008,-13.0998333483,-4.482243239,13.8454374509,41.21,1.52,41.2380225035,135.57,33.3801666517,-30.562243239,45.2579963928,-13.0998333483,-4.482243239,13.8454374509,46.48,-26.08,53.2968742048,136.06,26.4201666517,0.35775676100000003,26.4225887415,-13.0998333483,-4.482243239,13.8454374509,39.52,4.84,39.8152734513,134.5
2020-10-09 03:00:00,35.3938666513,-11.2489685957,37.1384583821,-12.8661333487,-4.4089685957,13.6006026125,48.26,-6.84,48.7423142659,136.06,27.9138666513,-26.0789685957,38.2007402342,-12.8661333487,-4.4089685957,13.6006026125,40.78,-21.67,46.1800530532,134.68,33.2738666513,-34.5689685957,47.9808690178,-12.8661333487,-4.4089685957,13.6006026125,46.14,-30.16,55.1228192312,136.26,27.4838666513,-3.0689685957,27.6546830455,-12.8661333487,-4.4089685957,13.6006026125,40.35,1.34,40.3722441784,135.76,32.5338666513,-30.9689685957,44.9169176944,-12.8661333487,-4.4089685957,13.6006026125,45.4,-26.56,52.5984182272,136.26,25.7738666513,-0.4889685957,25.7785044649,-12.8661333487,-4.4089685957,13.6006026125,38.64,3.92,38.8383315811,134.68
2020-10-09 03:30:00,34.8308333376,-11.2711142872,36.6090831389,-12.6291666624,-4.3311142872,13.3511947613,47.46,-6.94,47.9647287077,136.41,27.4108333376,-26.1911142872,37.9121122053,-12.6291666624,-4.3311142872,13.3511947613,40.04,-21.86,45.6186496951,135.03,32.730833337600004,-34.7511142872,47.7383220817,-12.6291666624,-4.3311142872,13.3511947613,45.36,-30.42,54.6159866706,136.61,27.0008333376,-3.0411142872,27.1715545568,-12.6291666624,-4.3311142872,13.3511947613,39.63,1.29,39.6509898994,136.11,32.0508333376,-31.1311142872,44.6811167541,-12.6291666624,-4.3311142872,13.3511947613,44.68,-26.8,52.1012706179,136.61,25.3308333376,-0.2111142872,25.3317130653,-12.6291666624,-4.3311142872,13.3511947613,37.96,4.12,38.1829281224,135.03
2020-10-09 04:00:00,34.3122500187,-11.4691847235,36.1783457274,-12.4277499813,-4.2691847235000004,13.1405824757,46.74,-7.2,47.2913057549,136.41,26.9922500187,-26.0591847235,37.5188308657,-12.4277499813,-4.2691847235000004,13.1405824757,39.42,-21.79,45.0415419363,135.03,32.2522500187,-34.9891847235,47.5862446395,-12.4277499813,-4.2691847235000004,13.1405824757,44.68,-30.72,54.2219586515,136.61,26.5922500187,-2.9091847235,26.75090871,-12.4277499813,-4.2691847235000004,13.1405824757,39.02,1.3599999999999999,39.0436934728,136.11,31.5722500187,-31.4291847235,44.5488565917,-12.4277499813,-4.2691847235000004,13.1405824757,44.0,-27.16,51.7075004231,136.61,24.9322500187,-0.1891847235,24.9329677707,-12.4277499813,-4.2691847235000004,13.1405824757,37.36,4.08,37.5821234099,135.03
2020-10-09 04:30:00,34.1186666903,-12.2136763118,36.2388921709,-12.3613333097,-4.2536763118,13.0727320541,46.48,-7.96,47.1566750312,136.41,26.7886666903,-25.5336763118,37.0081246355,-12.3613333097,-4.2536763118,13.0727320541,39.15,-21.28,44.5596330775,134.92,32.0786666903,-35.6936763118,47.990409305200004,-12.3613333097,-4.2536763118,13.0727320541,44.44,-31.44,54.4370021217,136.61,26.3886666903,-2.4236763118,26.4997346507,-12.3613333097,-4.2536763118,13.0727320541,38.75,1.83,38.7931875463,136.01,31.3986666903,-32.0936763118,44.8985559805,-12.3613333097,-4.2536763118,13.0727320541,43.76,-27.84,51.8652407687,136.61,24.7186666903,1.3463236882,24.7553038846,-12.3613333097,-4.2536763118,13.0727320541,37.08,5.6,37.5004853302,134.92
2020-10-09 05:00:00,34.1365500688,-12.1468948909,36.2332872659,-12.3634499312,-4.2668948909,13.0790399576,46.5,-7.88,47.1629558022,136.56,26.7465500688,-25.5168948909,36.9660636998,-12.3634499312,-4.2668948909,13.0790399576,39.11,-21.25,44.5101628844,135.01,32.0965500688,-35.6768948909,47.9898880534,-12.3634499312,-4.2668948909,13.0790399576,44.46,-31.41,54.4360147329,136.76,26.3565500688,-2.3668948909,26.4626136833,-12.3634499312,-4.2668948909,13.0790399576,38.72,1.9,38.7665887073,136.11,31.3965500688,-32.1068948909,44.9065257592,-12.3634499312,-4.2668948909,13.0790399576,43.76,-27.84,51.8652407687,136.76,24.6765500688,1.5731051091000001,24.7266411585,-12.3634499312,-4.2668948909,13.0790399576,37.04,5.84,37.4975625875,135.01
2020-10-09 05:30:00,35.071766773,-11.0650214335,36.7758551757,-12.778233227,-4.3950214335,13.5129366832,47.85,-6.67,48.3126422378,135.13,27.511766773,-25.5850214335,37.5698101236,-12.778233227,-4.3950214335,13.5129366832,40.29,-21.19,45.5225240952,133.73,32.971766773,-34.1150214335,47.4444105405,-12.778233227,-4.3950214335,13.5129366832,45.75,-29.72,54.5558511986,135.32,27.081766773,-2.8650214335,27.2328925999,-12.778233227,-4.3950214335,13.5129366832,39.86,1.53,39.8893532161,134.8,32.221766773,-30.5150214335,44.3780214414,-12.778233227,-4.3950214335,13.5129366832,45.0,-26.12,52.0312828979,135.32,25.381766773,0.28497856650000003,25.3833665478,-12.778233227,-4.3950214335,13.5129366832,38.16,4.68,38.4459100556,133.73
2020-10-09 06:00:00,36.4241500616,-10.7976796221,37.9909014493,-13.3658499384,-4.5876796221,14.1312684813,49.79,-6.21,50.1757730384,134.74,28.7241500616,-24.6276796221,37.836482399,-13.3658499384,-4.5876796221,14.1312684813,42.09,-20.04,46.6172682597,133.29,34.2341500616,-33.7076796221,48.0435708076,-13.3658499384,-4.5876796221,14.1312684813,47.6,-29.12,55.8008458717,134.92,28.2341500616,-2.0676796221,28.3097603084,-13.3658499384,-4.5876796221,14.1312684813,41.6,2.52,41.6762570296,134.33,33.4741500616,-30.067679622100002,44.9953784316,-13.3658499384,-4.5876796221,14.1312684813,46.84,-25.48,53.321815423,134.92,26.4341500616,0.5723203779,26.4403449314,-13.3658499384,-4.5876796221,14.1312684813,39.8,5.16,40.1330985597,133.29
2020-10-09 06:30:00,40.3932001255,-8.3840288711,41.254121691,-14.9567998745,-5.1140288711,15.8069337248,55.35,-3.27,55.4465093581,133.73,32.0032001255,-24.0440288711,40.0289912767,-14.9567998745,-5.1140288711,15.8069337248,46.96,-18.93,50.631872373,132.49,37.9532001255,-30.9940288711,49.0007676004,-14.9567998745,-5.1140288711,15.8069337248,52.91,-25.88,58.9002758907,133.9,31.3832001255,-1.7240288711,31.4305190168,-14.9567998745,-5.1140288711,15.8069337248,46.34,3.39,46.4638321708,133.48,37.0832001255,-27.3140288711,46.0567031465,-14.9567998745,-5.1140288711,15.8069337248,52.04,-22.2,56.5773947792,133.9,29.5232001255,2.2059711289,29.6055004057,-14.9567998745,-5.1140288711,15.8069337248,44.48,7.32,45.0782963298,132.49
2020-10-09 07:00:00,44.2128500487,-6.4780482716,44.6849104154,-16.8271499513,-5.6880482716,17.7625130155,61.04,-0.79,61.0451120074,133.73,35.1728500487,-23.3180482716,42.2002459204,-16.8271499513,-5.6880482716,17.7625130155,52.0,-17.63,54.9073483242,132.58,41.5128500487,-29.1280482716,50.7125222729,-16.8271499513,-5.6880482716,17.7625130155,58.34,-23.44,62.8728017508,133.9,34.4228500487,-0.9480482716,34.4359027905,-16.8271499513,-5.6880482716,17.7625130155,51.25,4.74,51.4687293412,133.59,40.6528500487,-25.3280482716,47.8974346529,-16.8271499513,-5.6880482716,17.7625130155,57.48,-19.64,60.7427361913,133.9,32.4928500487,2.3919517284,32.5807725101,-16.8271499513,-5.6880482716,17.7625130155,49.32,8.08,49.9774829298,132.58
2020-10-09 07:30:00,49.1365501601,-4.060842724,49.3040668228,-18.8534498399,-6.360842724,19.8975599264,67.99,2.3,68.0288916564,132.11,39.0665501601,-21.710842724,44.6940268179,-18.8534498399,-6.360842724,19.8975599264,57.92,-15.35,59.9195201917,131.09,46.1365501601,-26.210842724,53.0621290279,-18.8534498399,-6.360842724,19.8975599264,64.99,-19.85,67.953826971,132.28,38.1265501601,0.189157276,38.1270193903,-18.8534498399,-6.360842724,19.8975599264,56.98,6.55,57.355234286,132.12,45.1465501601,-22.320842724,50.3629924773,-18.8534498399,-6.360842724,19.8975599264,64.0,-15.96,65.96,132.28,36.0265501601,3.679157276,36.213927082,-18.8534498399,-6.360842724,19.8975599264,54.88,10.04,55.7908236182,131.09
2020-10-09 08:00:00,52.4339336237,-1.5320518335000002,52.4563111367,-20.0660663763,-6.8020518335,21.1876126301,72.5,5.27,72.6912848972,131.12,41.6239336237,-20.3020518335,46.3111774732,-20.0660663763,-6.8020518335,21.1876126301,61.69,-13.5,63.1498701503,130.25,49.2339336237,-23.4620518335,54.5385010456,-20.0660663763,-6.8020518335,21.1876126301,69.3,-16.66,71.2744386158,131.29,40.5839336237,1.3579481665,40.6066459043,-20.0660663763,-6.8020518335,21.1876126301,60.65,8.16,61.1964713035,131.26,48.1339336237,-19.5620518335,51.9571885115,-20.0660663763,-6.8020518335,21.1876126301,68.2,-12.76,69.3834101209,131.29,38.4139336237,4.3179481665,38.6558530214,-20.0660663763,-6.8020518335,21.1876126301,58.48,11.12,59.5278489448,130.25
2020-10-09 08:30:00,54.366166803,-0.5737171663,54.369193889900004,-19.933833197,-6.8037171663,21.0629597446,74.3,6.23,74.5607329631,131.62,43.156166803,-19.1337171663,47.2075615313,-19.933833197,-6.8037171663,21.0629597446,63.09,-12.33,64.283567107,130.72,51.066166803,-22.6237171663,55.8532538924,-19.933833197,-6.8037171663,21.0629597446,71.0,-15.82,72.7411327929,131.8,42.076166803,2.6162828337,42.1574281557,-19.933833197,-6.8037171663,21.0629597446,62.01,9.42,62.7214197862,131.73,49.946166803,-18.6837171663,53.3263618248,-19.933833197,-6.8037171663,21.0629597446,69.88,-11.88,70.8826410343,131.8,39.826166803,5.3162828337,40.1794278878,-19.933833197,-6.8037171663,21.0629597446,59.76,12.12,60.9766512692,130.72
2020-10-09 09:00:00,54.6810503471,0.0687249364,54.681093535,-18.0489496529,-6.3412750636,19.1305084356,72.73,6.41,73.0119236837,131.62,43.0910503471,-18.5812750636,46.9265639378,-18.0489496529,-6.3412750636,19.1305084356,61.14,-12.24,62.3531651161,130.72,51.4510503471,-21.9912750636,55.9537912991,-18.0489496529,-6.3412750636,19.1305084356,69.5,-15.65,71.2402449462,131.8,42.0510503471,3.1087249364,42.1658037517,-18.0489496529,-6.3412750636,19.1305084356,60.1,9.45,60.8384130299,131.73,50.3510503471,-18.0612750636,53.4924100035,-18.0489496529,-6.3412750636,19.1305084356,68.4,-11.72,69.3968183709,131.8,39.7910503471,6.6187249364,40.3377640371,-18.0489496529,-6.3412750636,19.1305084356,57.84,12.96,59.2741697538,130.72
2020-10-09 09:30:00,55.3794170312,-2.7135407189,55.4458576807,-16.1205829688,-5.8535407189,17.1504266478,71.5,3.14,71.56891504,134.04,43.9094170312,-31.5135407189,54.0475730506,-16.1205829688,-5.8535407189,17.1504266478,60.03,-25.66,65.284274523,134.03,52.2194170312,-25.4335407189,58.0838403395,-16.1205829688,-5.8535407189,17.1504266478,68.34,-19.58,71.0896054286,134.19,43.0394170312,-8.4235407189,43.855985414,-16.1205829688,-5.8535407189,17.1504266478,59.16,-2.5700000000000003,59.2157960345,135.05,51.2794170312,-21.4535407189,55.5862664733,-16.1205829688,-5.8535407189,17.1504266478,67.4,-15.6,69.1817895114,134.19,40.0794170312,33.1864592811,52.0355719598,-16.1205829688,-5.8535407189,17.1504266478,56.2,39.04,68.4292452099,134.03
2020-10-09 10:00:00,55.9377334889,-2.9985367592000003,56.0180439731,-16.9022665111,-5.9885367592000005,17.9317925966,72.84,2.99,72.9013422373,133.84,44.0377334889,-31.2685367592,54.0096598944,-16.9022665111,-5.9885367592000005,17.9317925966,60.94,-25.28,65.9754651367,133.8,52.7377334889,-25.6185367592,58.6308618326,-16.9022665111,-5.9885367592000005,17.9317925966,69.64,-19.63,72.3537594047,133.99,43.1477334889,-8.2785367592,43.9347365544,-16.9022665111,-5.9885367592000005,17.9317925966,60.05,-2.29,60.0936485829,134.82,51.7377334889,-21.6285367592,56.0766142783,-16.9022665111,-5.9885367592000005,17.9317925966,68.64,-15.64,70.3992840873,133.99,40.1377334889,32.5714632408,51.6907909329,-16.9022665111,-5.9885367592000005,17.9317925966,57.04,38.56,68.850818441,133.8
2020-10-09 10:30:00,56.0496001053,-2.6574399040000003,56.1125623974,-17.1003998947,-6.057439904,18.1415615301,73.15,3.4,73.2289730913,133.84,44.5996001053,-31.057439904,54.3478509505,-17.1003998947,-6.057439904,18.1415615301,61.7,-25.0,66.5724417458,133.8,52.8396001053,-25.317439904,58.591775042,-17.1003998947,-6.057439904,18.1415615301,69.94,-19.26,72.5434435356,133.99,43.7096001053,-8.027439904,44.4406225516,-17.1003998947,-6.057439904,18.1415615301,60.81,-1.97,60.8419016797,134.82,51.8596001053,-21.337439904,56.0776645799,-17.1003998947,-6.057439904,18.1415615301,68.96,-15.28,70.6325703907,133.99,40.7796001053,32.302560096,52.0233714162,-17.1003998947,-6.057439904,18.1415615301,57.88,38.36,69.4376266876,133.8
2020-10-09 11:00:00,56.702633701,-2.4259027059,56.7545035444,-17.367366299,-6.1559027059,18.4260834224,74.07,3.73,74.1638577745,133.57,44.972633701,-30.9859027059,54.6137706857,-17.367366299,-6.1559027059,18.4260834224,62.34,-24.83,67.1029395779,133.57,53.442633701,-24.9959027059,58.9992393933,-17.367366299,-6.1559027059,18.4260834224,70.81,-18.84,73.2734720073,133.73,44.062633701,-8.0259027059,44.7876188574,-17.367366299,-6.1559027059,18.4260834224,61.43,-1.87,61.4584558869,134.61,52.472633701,-20.9959027059,56.517300165099996,-17.367366299,-6.1559027059,18.4260834224,69.84,-14.84,71.3992380912,133.73,41.072633701,32.8040972941,52.5649126168,-17.367366299,-6.1559027059,18.4260834224,58.44,38.96,70.236138846,133.57
2020-10-09 11:30:00,58.2101838576,-1.7767435013,58.2372932253,-18.3698161424,-6.5367435013,19.4981835232,76.58,4.76,76.7277915752,133.74,46.2901838576,-30.5767435013,55.4771877867,-18.3698161424,-6.5367435013,19.4981835232,64.66,-24.04,68.9843257559,133.75,54.8401838576,-24.4267435013,60.0342532528,-18.3698161424,-6.5367435013,19.4981835232,73.21,-17.89,75.3641572633,133.88,45.2901838576,-7.5567435013,45.9162838893,-18.3698161424,-6.5367435013,19.4981835232,63.66,-1.02,63.6681710119,134.77,53.8301838576,-20.3367435013,57.5436515211,-18.3698161424,-6.5367435013,19.4981835232,72.2,-13.8,73.5070064688,133.88,42.3101838576,33.0632564987,53.6966534187,-18.3698161424,-6.5367435013,19.4981835232,60.68,39.6,72.4584184205,133.75
2020-10-09 12:00:00,58.711750425299996,-1.3406346412,58.7270545766,-18.7082495747,-6.6206346412,19.8451859452,77.42,5.28,77.5998376287,132.71,46.9317504253,-30.1306346412,55.7713577194,-18.7082495747,-6.6206346412,19.8451859452,65.64,-23.51,69.7232364424,132.79,55.3017504253,-23.6406346412,60.1428566527,-18.7082495747,-6.6206346412,19.8451859452,74.01,-17.02,75.941823128,132.87,45.9117504253,-7.4406346412,46.5107715587,-18.7082495747,-6.6206346412,19.8451859452,64.62,-0.8200000000000001,64.6252025142,133.77,54.2517504253,-19.6206346412,57.6907421337,-18.7082495747,-6.6206346412,19.8451859452,72.96,-13.0,74.1091195468,132.87,42.8517504253,32.9393653588,54.048814092,-18.7082495747,-6.6206346412,19.8451859452,61.56,39.56,73.1753182432,132.79
2020-10-09 12:30:00,58.387766855,-0.9656305139,58.3957512205,-17.332233145,-6.2356305139,18.4198098171,75.72,5.27,75.903170553,132.36,46.627766855,-29.9356305139,55.4102031773,-17.332233145,-6.2356305139,18.4198098171,63.96,-23.7,68.2097617647,132.45,55.037766855,-23.1856305139,59.7221001197,-17.332233145,-6.2356305139,18.4198098171,72.37,-16.95,74.3284561928,132.51,45.637766855,-7.3456305139,46.2251452259,-17.332233145,-6.2356305139,18.4198098171,62.97,-1.11,62.9797824702,133.45,54.027766855,-19.1956305139,57.3364789829,-17.332233145,-6.2356305139,18.4198098171,71.36,-12.96,72.5273134757,132.51,42.587766855,32.4843694861,53.5626002599,-17.332233145,-6.2356305139,18.4198098171,59.92,38.72,71.3417465444,132.45
2020-10-09 13:00:00,58.19985014,-1.6138290012,58.2222208471,-17.11014986,-6.0138290012,18.1362445806,75.31,4.4,75.438425885,132.85,46.19985014,-30.4038290012,55.3065906642,-17.11014986,-6.0138290012,18.1362445806,63.31,-24.39,67.845620345,132.9,54.86985014,-23.9638290012,59.8745818757,-17.11014986,-6.0138290012,18.1362445806,71.98,-17.95,74.1843844754,132.99,45.23985014,-7.6838290012,45.8877463906,-17.11014986,-6.0138290012,18.1362445806,62.35,-1.67,62.372360866,133.91,53.84985014,-19.9338290012,57.4209360665,-17.11014986,-6.0138290012,18.1362445806,70.96,-13.92,72.3124332325,132.99,42.24985014,33.8261709988,54.1226355723,-17.11014986,-6.0138290012,18.1362445806,59.36,39.84,71.4901056091,132.9
2020-10-09 13:30:00,55.7725334761,-1.5343012309000001,55.7936337821,-14.3274665239,-5.5543012309,15.3664100933,70.1,4.02,70.2151721496,133.31,44.6725334761,-31.3843012309,54.5949595743,-14.3274665239,-5.5543012309,15.3664100933,59.0,-25.83,64.4064352375,133.44,52.6625334761,-24.0843012309,57.9085140364,-14.3274665239,-5.5543012309,15.3664100933,66.99,-18.53,69.5055465413,133.46,43.8225334761,-8.4543012309,44.6305909614,-14.3274665239,-5.5543012309,15.3664100933,58.15,-2.9,58.2222680767,134.45,51.6725334761,-20.1943012309,55.4784689591,-14.3274665239,-5.5543012309,15.3664100933,66.0,-14.64,67.6042128865,133.46,40.8725334761,32.7256987691,52.359672962,-14.3274665239,-5.5543012309,15.3664100933,55.2,38.28,67.1743879764,133.44
2020-10-09 14:00:00,54.0011503651,-2.9706101286,54.0827954648,-12.2788496349,-5.0906101286,13.2922706803,66.28,2.12,66.3138959797,134.07,42.8511503651,-31.5306101286,53.2015080866,-12.2788496349,-5.0906101286,13.2922706803,55.13,-26.44,61.14237892,134.03,51.0711503651,-25.7206101286,57.182271597,-12.2788496349,-5.0906101286,13.2922706803,63.35,-20.63,66.6244654763,134.22,42.1211503651,-8.4706101286,42.9644334773,-12.2788496349,-5.0906101286,13.2922706803,54.4,-3.38,54.5049025318,135.09,50.1611503651,-21.8106101286,54.6977487665,-12.2788496349,-5.0906101286,13.2922706803,62.44,-16.72,64.6398638612,134.22,39.2411503651,33.1493898714,51.3687641551,-12.2788496349,-5.0906101286,13.2922706803,51.52,38.24,64.160798,134.03
2020-10-09 14:30:00,55.8508003103,-3.0300737896,55.9329352214,-15.0591996897,-5.3700737896,15.9880326431,70.91,2.34,70.9485989996,134.82,43.9208003103,-31.4000737896,53.9907522997,-15.0591996897,-5.3700737896,15.9880326431,58.98,-26.03,64.468607089,134.75,52.7208003103,-26.0400737896,58.8010903668,-15.0591996897,-5.3700737896,15.9880326431,67.78,-20.67,70.8616772311,134.99,43.0908003103,-8.0400737896,43.8344597084,-15.0591996897,-5.3700737896,15.9880326431,58.15,-2.67,58.2112652328,135.82,51.8608003103,-22.0500737896,56.353778604,-15.0591996897,-5.3700737896,15.9880326431,66.92,-16.68,68.9674473937,134.99,40.2208003103,33.1099262104,52.0958730733,-15.0591996897,-5.3700737896,15.9880326431,55.28,38.48,67.3542040262,134.75
2020-10-09 15:00:00,55.7927170004,-3.7608424724000002,55.919327664,-15.3472829996,-5.5808424724,16.3304898326,71.14,1.82,71.1632770465,134.48,44.3027170004,-32.0608424724,54.6866377981,-15.3472829996,-5.5808424724,16.3304898326,59.65,-26.48,65.2634116485,134.41,52.6727170004,-26.5908424724,59.0041356144,-15.3472829996,-5.5808424724,16.3304898326,68.02,-21.01,71.1908737129,134.63,43.4627170004,-8.8408424724,44.3527706539,-15.3472829996,-5.5808424724,16.3304898326,58.81,-3.26,58.9002860774,135.46,51.7327170004,-22.6208424724,56.4621689488,-15.3472829996,-5.5808424724,16.3304898326,67.08,-17.04,69.210461637,134.63,40.5327170004,33.0991575276,52.3302529754,-15.3472829996,-5.5808424724,16.3304898326,55.88,38.68,67.9611418386,134.41
2020-10-09 15:30:00,53.9422836153,-3.7853258479000003,54.0749355377,-12.4577163847,-4.9253258479,13.3960267329,66.4,1.1400000000000001,66.4097854235,135.42,42.8322836153,-32.6153258479,53.8364560485,-12.4577163847,-4.9253258479,13.3960267329,55.29,-27.69,61.8362369489,135.34,50.9822836153,-27.0153258479,57.6976695656,-12.4577163847,-4.9253258479,13.3960267329,63.44,-22.09,67.1759011849,135.59,42.0922836153,-9.0553258479,43.0553047389,-12.4577163847,-4.9253258479,13.3960267329,54.55,-4.13,54.7061184878,136.46,50.1822836153,-23.0853258479,55.2376127141,-12.4577163847,-4.9253258479,13.3960267329,62.64,-18.16,65.2192854913,135.59,39.2622836153,33.5546741521,51.647294916,-12.4577163847,-4.9253258479,13.3960267329,51.72,38.48,64.4644770397,135.34
2020-10-09 16:00:00,53.8674003382,-3.9622833388,54.012929086,-11.9325996618,-4.6922833388,12.8220301677,65.8,0.73,65.8040492675,135.13,41.8374003382,-32.3622833388,52.8931512576,-11.9325996618,-4.6922833388,12.8220301677,53.77,-27.67,60.471826498,135.03,50.9474003382,-27.0922833388,57.7029411532,-11.9325996618,-4.6922833388,12.8220301677,62.88,-22.4,66.750688386,135.3,41.1574003382,-8.8922833388,42.1070576694,-11.9325996618,-4.6922833388,12.8220301677,53.09,-4.2,53.2558738544,136.16,50.1074003382,-23.1722833388,55.2060348493,-11.9325996618,-4.6922833388,12.8220301677,62.04,-18.48,64.7338551301,135.3,38.3474003382,33.3077166612,50.7929828016,-11.9325996618,-4.6922833388,12.8220301677,50.28,38.0,63.0244270105,135.03
2020-10-09 16:30:00,55.7978336351,-4.5244853879,55.9809718243,-15.5521663649,-5.5844853879,16.5244169546,71.35,1.06,71.3578734268,135.48,44.1778336351,-33.1344853879,55.222958148000004,-15.5521663649,-5.5844853879,16.5244169546,59.73,-27.55,65.7774687868,135.42,52.6578336351,-27.7044853879,59.5011424575,-15.5521663649,-5.5844853879,16.5244169546,68.21,-22.12,71.7070324306,135.66,43.3378336351,-9.5344853879,44.3742519463,-15.5521663649,-5.5844853879,16.5244169546,58.89,-3.95,59.0223228957,136.49,51.8478336351,-23.7044853879,57.0096525174,-15.5521663649,-5.5844853879,16.5244169546,67.4,-18.12,69.7932260323,135.66,40.4878336351,33.0155146121,52.2425963899,-15.5521663649,-5.5844853879,16.5244169546,56.04,38.6,68.0473482217,135.42
2020-10-09 17:00:00,56.8842504189,-3.5858544772,56.9971604385,-15.3157495811,-5.5658544772,16.2957332235,72.2,1.98,72.2271444818,134.37,44.8742504189,-32.9658544772,55.6816478929,-15.3157495811,-5.5658544772,16.2957332235,60.19,-27.4,66.1331694386,134.44,53.7042504189,-26.4058544772,59.8449301422,-15.3157495811,-5.5658544772,16.2957332235,69.02,-20.84,72.0976143849,134.54,44.0242504189,-9.6658544772,45.072867312,-15.3157495811,-5.5658544772,16.2957332235,59.34,-4.1,59.4814727457,135.45,52.8042504189,-22.4058544772,57.3612340972,-15.3157495811,-5.5658544772,16.2957332235,68.12,-16.84,70.1706491348,134.54,41.1242504189,31.8341455228,52.0059303703,-15.3157495811,-5.5658544772,16.2957332235,56.44,37.4,67.7069686221,134.44
2020-10-09 17:30:00,57.8758669689,-3.9903703266,58.0132660065,-17.7241330311,-6.3003703266,18.8106235398,75.6,2.31,75.6352834331,133.62,45.8858669689,-32.7603703266,56.3804456476,-17.7241330311,-6.3003703266,18.8106235398,63.61,-26.46,68.8938582168,133.67,54.5458669689,-26.5703703266,60.6731916309,-17.7241330311,-6.3003703266,18.8106235398,72.27,-20.27,75.0588156048,133.8,44.9558669689,-9.6903703266,45.9884034512,-17.7241330311,-6.3003703266,18.8106235398,62.68,-3.39,62.7716058421,134.67,53.5958669689,-22.5003703266,58.127305296,-17.7241330311,-6.3003703266,18.8106235398,71.32,-16.2,73.1367376904,133.8,41.9958669689,31.4596296734,52.4724798505,-17.7241330311,-6.3003703266,18.8106235398,59.72,37.76,70.6561816121,133.67
2020-10-09 18:00:00,58.7848169123,-3.1502504046,58.8691666072,-20.0351830877,-6.8402504046,21.1706775271,78.82,3.69,78.9063273762,132.99,46.9548169123,-33.2302504046,57.5239460853,-20.0351830877,-6.8402504046,21.1706775271,66.99,-26.39,72.0006402749,133.18,55.3148169123,-25.5602504046,60.9348452922,-20.0351830877,-6.8402504046,21.1706775271,75.35,-18.72,77.6405879679,133.15,45.9148169123,-10.2602504046,47.0472438136,-20.0351830877,-6.8402504046,21.1706775271,65.95,-3.42,66.0386167329,134.19,54.3248169123,-21.5202504046,58.4320709032,-20.0351830877,-6.8402504046,21.1706775271,74.36,-14.68,75.7951977371,133.15,42.9648169123,29.9997495954,52.4019128286,-20.0351830877,-6.8402504046,21.1706775271,63.0,36.84,72.9807207419,133.18
2020-10-09 18:30:00,59.0521335143,-3.6507068795,59.1648724609,-21.1878664857,-7.1807068795,22.3715944337,80.24,3.5300000000000002,80.3176101487,132.76,47.2921335143,-33.6007068795,58.0133897918,-21.1878664857,-7.1807068795,22.3715944337,68.48,-26.42,73.3997738416,132.96,55.5321335143,-25.9307068795,61.2880038174,-21.1878664857,-7.1807068795,22.3715944337,76.72,-18.75,78.9779773101,132.92,46.2221335143,-10.7007068795,47.4446072208,-21.1878664857,-7.1807068795,22.3715944337,67.41,-3.52,67.5018407156,133.97,54.5321335143,-21.8207068795,58.7358224114,-21.1878664857,-7.1807068795,22.3715944337,75.72,-14.64,77.122292497,132.92,43.2121335143,28.8992931205,51.9851673627,-21.1878664857,-7.1807068795,22.3715944337,64.4,36.08,73.8181982983,132.96
2020-10-09 19:00:00,60.2724835091,-3.2116277067,60.3579888737,-22.0175164909,-7.4616277067,23.2475142857,82.29,4.25,82.3996759702,132.11,48.3324835091,-32.5616277067,58.2776849323,-22.0175164909,-7.4616277067,23.2475142857,70.35,-25.1,74.6935907558,132.29,56.6524835091,-25.3216277067,62.0539178253,-22.0175164909,-7.4616277067,23.2475142857,78.67,-17.86,80.6718569267,132.28,47.2024835091,-9.8516277067,48.2195916397,-22.0175164909,-7.4616277067,23.2475142857,69.22,-2.39,69.261248184,133.29,55.5824835091,-21.2216277067,59.4959658763,-22.0175164909,-7.4616277067,23.2475142857,77.6,-13.76,78.8105170647,132.28,44.1424835091,31.1783722933,54.0430360843,-22.0175164909,-7.4616277067,23.2475142857,66.16,38.64,76.6171991135,132.29
2020-10-09 19:30:00,59.988966823,-3.9030528183,60.1158045925,-21.711033177,-7.3730528183,22.9288218073,81.7,3.47,81.773656516,132.29,47.968966823,-32.9130528183,58.1746579181,-21.711033177,-7.3730528183,22.9288218073,69.68,-25.54,74.2131659478,132.42,56.408966823,-25.9930528183,62.1096637638,-21.711033177,-7.3730528183,22.9288218073,78.12,-18.62,80.3083980665,132.45,46.858966823,-10.2030528183,47.9569083505,-21.711033177,-7.3730528183,22.9288218073,68.57,-2.83,68.6283745983,133.43,55.368966823,-21.9330528183,59.5548595245,-21.711033177,-7.3730528183,22.9288218073,77.08,-14.56,78.4431003977,132.45,43.808966823,30.4669471817,53.3616008444,-21.711033177,-7.3730528183,22.9288218073,65.52,37.84,75.6619851709,132.42
2020-10-09 20:00:00,57.8523003313,-5.2781207615,58.0925745031,-20.5676996687,-7.0281207615,21.7353341612,78.42,1.75,78.4395238384,132.47,46.0723003313,-33.8881207615,57.193195282,-20.5676996687,-7.0281207615,21.7353341612,66.64,-26.86,71.8494899077,132.56,54.4123003313,-27.3581207615,60.9029161776,-20.5676996687,-7.0281207615,21.7353341612,74.98,-20.33,77.6872531372,132.63,45.0423003313,-11.168120761499999,46.4062036852,-20.5676996687,-7.0281207615,21.7353341612,65.61,-4.14,65.7404875248,133.56,53.4323003313,-23.3081207615,58.2947614467,-20.5676996687,-7.0281207615,21.7353341612,74.0,-16.28,75.7696403581,132.63,42.0723003313,29.8518792385,51.5869474697,-20.5676996687,-7.0281207615,21.7353341612,62.64,36.88,72.6904670504,132.56
2020-10-09 20:30:00,54.8586668709,-6.8593696772,55.2858416163,-19.9713331291,-6.7693696772,21.0874017551,74.83,-0.09,74.8300541227,132.47,43.7986668709,-34.6693696772,55.8595418302,-19.9713331291,-6.7693696772,21.0874017551,63.77,-27.9,69.6061987182,132.41,51.5986668709,-28.8893696772,59.1355908333,-19.9713331291,-6.7693696772,21.0874017551,71.57,-22.12,74.9103417426,132.63,42.8586668709,-11.9993696772,44.5067432936,-19.9713331291,-6.7693696772,21.0874017551,62.83,-5.23,63.0472981182,133.43,50.5886668709,-24.9293696772,56.3975769717,-19.9713331291,-6.7693696772,21.0874017551,70.56,-18.16,72.8594482548,132.63,39.8686668709,29.8306303228,49.793343968,-19.9713331291,-6.7693696772,21.0874017551,59.84,36.6,70.145460295,132.41
2020-10-09 21:00:00,52.3736335025,-7.8083287603,52.9525021532,-19.1063664975,-6.5083287603,20.1844391547,71.48,-1.3,71.4918205112,133.75,41.9136335025,-36.2783287603,55.4334719373,-19.1063664975,-6.5083287603,20.1844391547,61.02,-29.77,67.8947221807,133.77,49.2536335025,-30.3183287603,57.8370250966,-19.1063664975,-6.5083287603,20.1844391547,68.36,-23.81,72.3878836547,133.92,41.0536335025,-13.1283287603,43.1016686429,-19.1063664975,-6.5083287603,20.1844391547,60.16,-6.62,60.5231360721,134.81,48.4136335025,-26.3483287603,55.1190923127,-19.1063664975,-6.5083287603,20.1844391547,67.52,-19.84,70.3745408511,133.92,38.2136335025,28.4116712397,47.618324709,-19.1063664975,-6.5083287603,20.1844391547,57.32,34.92,67.1192133446,133.77
2020-10-09 21:30:00,49.824816808,-9.835814629,50.7863723785,-18.035183192,-6.135814629,19.0503557429,67.86,-3.7,67.9607945804,133.95,39.774816808,-36.785814629,54.1777833621,-18.035183192,-6.135814629,19.0503557429,57.81,-30.65,65.4325500038,133.77,46.874816808,-32.315814629,56.9347022994,-18.035183192,-6.135814629,19.0503557429,64.91,-26.18,69.9907172416,134.11,39.004816808,-13.655814629,41.3262266292,-18.035183192,-6.135814629,19.0503557429,57.04,-7.52,57.5335728075,134.81,46.044816808,-28.415814629,54.1071499519,-18.035183192,-6.135814629,19.0503557429,64.08,-22.28,67.8427947538,134.11,36.204816808,28.904185371,46.3275370818,-18.035183192,-6.135814629,19.0503557429,54.24,35.04,64.5738275155,133.77
2020-10-09 22:00:00,47.4579334838,-10.9213629728,48.6983738921,-17.0920665162,-5.8413629728,18.0626758587,64.55,-5.08,64.7495860991,134.64,37.8379334838,-37.4313629728,53.2242063757,-17.0920665162,-5.8413629728,18.0626758587,54.93,-31.59,63.3658662057,134.44,44.6679334838,-33.6613629728,55.9313117931,-17.0920665162,-5.8413629728,18.0626758587,61.76,-27.82,67.7366222955,134.82,37.1579334838,-14.0713629728,39.7330501811,-17.0920665162,-5.8413629728,18.0626758587,54.25,-8.23,54.8707153225,135.5,43.9079334838,-29.7613629728,53.043805942,-17.0920665162,-5.8413629728,18.0626758587,61.0,-23.92,65.5222588133,134.82,34.4279334838,29.1186370272,45.0907709657,-17.0920665162,-5.8413629728,18.0626758587,51.52,34.96,62.2616414817,134.44
2020-10-09 22:30:00,44.8280834481,-12.3671274864,46.5027193602,-16.1519165519,-5.5371274864,17.0746651241,60.98,-6.83,61.3613013226,135.34,35.8880834481,-38.2771274864,52.4699249302,-16.1519165519,-5.5371274864,17.0746651241,52.04,-32.74,61.4822673622,135.04,42.1980834481,-35.3171274864,55.0270637103,-16.1519165519,-5.5371274864,17.0746651241,58.35,-29.78,65.5100824301,135.53,35.3080834481,-14.7171274864,38.2525110055,-16.1519165519,-5.5371274864,17.0746651241,51.46,-9.18,52.2724018962,136.14,41.4480834481,-31.4971274864,52.0577819486,-16.1519165519,-5.5371274864,17.0746651241,57.6,-25.96,63.1797562515,135.53,32.6080834481,28.3828725136,43.2304818188,-16.1519165519,-5.5371274864,17.0746651241,48.76,33.92,59.3978450788,135.04
2020-10-09 23:00:00,42.3912000718,-13.8841890186,44.6070011123,-15.0287999282,-5.1741890186,15.8945606822,57.42,-8.71,58.076849949,136.3,33.8712000718,-38.5441890186,51.3119157839,-15.0287999282,-5.1741890186,15.8945606822,48.9,-33.37,59.2010717808,135.83,39.9312000718,-37.1041890186,54.5089128667,-15.0287999282,-5.1741890186,15.8945606822,54.96,-31.93,63.5619894276,136.49,33.3812000718,-14.7641890186,36.5004903476,-15.0287999282,-5.1741890186,15.8945606822,48.41,-9.59,49.3507467015,136.95,39.2112000718,-33.3741890186,51.4913070695,-15.0287999282,-5.1741890186,15.8945606822,54.24,-28.2,61.1327866206,136.49,30.7312000718,28.6258109814,41.9981393897,-15.0287999282,-5.1741890186,15.8945606822,45.76,33.8,56.8895210034,135.83
2020-10-09 23:30:00,40.3078333519,-14.4515628008,42.8201949658,-13.8921666481,-4.8115628008,14.7018172606,54.2,-9.64,55.0506094426,136.91,32.1378333519,-38.8815628008,50.444189540400004,-13.8921666481,-4.8115628008,14.7018172606,46.03,-34.07,57.2671441579,136.41,37.9678333519,-37.9415628008,53.6760519897,-13.8921666481,-4.8115628008,14.7018172606,51.86,-33.13,61.5390648288,137.12,31.7378333519,-14.8715628008,35.0493002214,-13.8921666481,-4.8115628008,14.7018172606,45.63,-10.06,46.7258012237,137.56,37.3478333519,-34.2115628008,50.6487086247,-13.8921666481,-4.8115628008,14.7018172606,51.24,-29.4,59.0753552677,137.12,29.1878333519,28.5084371992,40.8002525399,-13.8921666481,-4.8115628008,14.7018172606,43.08,33.32,54.4619940876,136.41
2020-10-10 00:00:00,38.5753833641,-14.4765426671,41.2023116983,-12.7646166359,-4.4465426671,13.5169219703,51.34,-10.03,52.3105773243,137.04,30.4853833641,-36.4165426671,47.492348633,-12.7646166359,-4.4465426671,13.5169219703,43.25,-31.97,53.7833003822,136.29,36.3753833641,-37.9565426671,52.5724989526,-12.7646166359,-4.4465426671,13.5169219703,49.14,-33.51,59.47822879,137.23,30.1053833641,-12.5765426671,32.6267303443,-12.7646166359,-4.4465426671,13.5169219703,42.87,-8.13,43.6340898839,137.41,35.7153833641,-34.2865426671,49.5091468004,-12.7646166359,-4.4465426671,13.5169219703,48.48,-29.84,56.9274626169,137.23,27.7553833641,22.1534573329,35.5124904434,-12.7646166359,-4.4465426671,13.5169219703,40.52,26.6,48.4709232427,136.29
2020-10-10 00:30:00,38.0033500683,-11.0183920731,39.5684164491,-12.0166499317,-4.2183920731,12.7355685882,50.02,-6.8,50.480099049,134.37,29.4033500683,-25.4483920731,38.8867285117,-12.0166499317,-4.2183920731,12.7355685882,41.42,-21.23,46.5438427722,133.0,35.8333500683,-33.7283920731,49.2100945838,-12.0166499317,-4.2183920731,12.7355685882,47.85,-29.51,56.217991782,134.55,28.9633500683,-3.0083920731,29.1191701469,-12.0166499317,-4.2183920731,12.7355685882,40.98,1.21,40.9978597002,134.05,35.0233500683,-30.0983920731,46.1795220351,-12.0166499317,-4.2183920731,12.7355685882,47.04,-25.88,53.6892540459,134.55,27.2233500683,0.42160792690000004,27.2266145928,-12.0166499317,-4.2183920731,12.7355685882,39.24,4.64,39.5133800123,133.0
2020-10-10 01:00:00,37.2079500809,-11.2195049347,38.8626921379,-11.7020499191,-4.1295049347,12.4093022896,48.91,-7.09,49.421212045,134.78,28.8479500809,-25.6795049347,38.6217710309,-11.7020499191,-4.1295049347,12.4093022896,40.55,-21.55,45.9206380618,133.41,35.0779500809,-34.0895049347,48.9137703369,-11.7020499191,-4.1295049347,12.4093022896,46.78,-29.96,55.5515076303,134.97,28.4279500809,-3.0895049347,28.5953385457,-11.7020499191,-4.1295049347,12.4093022896,40.13,1.04,40.1434739404,134.46,34.2579500809,-30.4895049347,45.8608444635,-11.7020499191,-4.1295049347,12.4093022896,45.96,-26.36,52.9827443608,134.97,26.7379500809,0.9904950653000001,26.7562900082,-11.7020499191,-4.1295049347,12.4093022896,38.44,5.12,38.7794791094,133.41
2020-10-10 01:30:00,38.0237000939,-11.1412583444,39.6223346905,-11.8062999061,-4.1512583444,12.5148577026,49.83,-6.99,50.3178795261,134.24,29.3837000939,-25.5612583444,38.9458567675,-11.8062999061,-4.1512583444,12.5148577026,41.19,-21.41,46.4220227909,132.88,35.8637000939,-33.8212583444,49.295866971,-11.8062999061,-4.1512583444,12.5148577026,47.67,-29.67,56.1492457652,134.43,28.9337000939,-3.1212583444,29.1015679092,-11.8062999061,-4.1512583444,12.5148577026,40.74,1.03,40.7530182931,133.94,35.0337000939,-30.2312583444,46.2740653429,-11.8062999061,-4.1512583444,12.5148577026,46.84,-26.08,53.6111182499,134.43,27.1937000939,0.2487416556,27.1948376941,-11.8062999061,-4.1512583444,12.5148577026,39.0,4.4,39.2474202974,132.88
2020-10-10 02:00:00,37.7312668363,-11.3621151042,39.4049001612,-12.4687331637,-4.3821151042,13.2163625667,50.2,-6.98,50.6829399305,134.47,29.2912668363,-25.9221151042,39.1143754182,-12.4687331637,-4.3821151042,13.2163625667,41.76,-21.54,46.9879686728,133.12,35.5412668363,-34.1221151042,49.2696700569,-12.4687331637,-4.3821151042,13.2163625667,48.01,-29.74,56.475018371,134.67,28.8512668363,-3.4121151042,29.0523342874,-12.4687331637,-4.3821151042,13.2163625667,41.32,0.97,41.3313839594,134.16,34.7312668363,-30.5021151042,46.2238025468,-12.4687331637,-4.3821151042,13.2163625667,47.2,-26.12,53.9452908047,134.67,27.1312668363,0.5378848958,27.1365981712,-12.4687331637,-4.3821151042,13.2163625667,39.6,4.92,39.9044659155,133.12
2020-10-10 02:30:00,37.0459669042,-11.4773272724,38.7831497584,-12.3240330958,-4.3773272724,13.0783326842,49.37,-7.1,49.8779199646,134.14,28.7459669042,-25.8873272724,38.6844196876,-12.3240330958,-4.3773272724,13.0783326842,41.07,-21.51,46.3618916784,132.79,34.8959669042,-34.1473272724,48.8238514051,-12.3240330958,-4.3773272724,13.0783326842,47.22,-29.77,55.8209754483,134.34,28.3059669042,-3.4673272724,28.5175405811,-12.3240330958,-4.3773272724,13.0783326842,40.63,0.91,40.6401894681,133.84,34.0759669042,-30.5373272724,45.756965343,-12.3240330958,-4.3773272724,13.0783326842,46.4,-26.16,53.2663646216,134.34,26.5559669042,0.6626727276000001,26.5642337243,-12.3240330958,-4.3773272724,13.0783326842,38.88,5.04,39.2053057634,132.79
2020-10-10 03:00:00,36.1043499795,-12.0533160428,38.0631910784,-12.2656500205,-4.3133160428,13.0019562263,48.37,-7.74,48.9853498507,135.1,28.1243499795,-26.1433160428,38.3985941863,-12.2656500205,-4.3133160428,13.0019562263,40.39,-21.83,45.9118829934,133.67,34.0043499795,-35.0233160428,48.81524848,-12.2656500205,-4.3133160428,13.0019562263,46.27,-30.71,55.533926567500004,135.29,27.7043499795,-3.4533160428,27.918746380800002,-12.2656500205,-4.3133160428,13.0019562263,39.97,0.86,39.9792508684,134.74,33.2543499795,-31.4333160428,45.759208363,-12.2656500205,-4.3133160428,13.0019562263,45.52,-27.12,52.9864586475,135.29,26.0143499795,-0.2733160428,26.0157857178,-12.2656500205,-4.3133160428,13.0019562263,38.28,4.04,38.4925966908,133.67
2020-10-10 03:30:00,35.297799987,-12.268704323,37.3691823524,-12.072200013,-4.218704323,12.7880991284,47.37,-8.05,48.049135268,135.43,27.467799987,-26.378704323,38.0830156091,-12.072200013,-4.218704323,12.7880991284,39.54,-22.16,45.3263411274,134.0,33.227799987,-35.348704323,48.51409681,-12.072200013,-4.218704323,12.7880991284,45.3,-31.13,54.9651425906,135.64,27.077799987,-3.588704323,27.3145757949,-12.072200013,-4.218704323,12.7880991284,39.15,0.63,39.1550686374,135.09,32.447799987,-31.778704323,45.4174610964,-12.072200013,-4.218704323,12.7880991284,44.52,-27.56,52.3601375094,135.64,25.407799987,-0.458704323,25.4119403005,-12.072200013,-4.218704323,12.7880991284,37.48,3.76,37.6681297651,134.0
2020-10-10 04:00:00,34.5430168562,-12.0563824357,36.5865599772,-11.7069831438,-4.1263824357,12.4129161092,46.25,-7.93,46.9249123601,136.23,26.8130168562,-27.3163824357,38.2769202302,-11.7069831438,-4.1263824357,12.4129161092,38.52,-23.19,44.9618338149,134.9,32.5230168562,-35.4363824357,48.0986883975,-11.7069831438,-4.1263824357,12.4129161092,44.23,-31.31,54.1904880952,136.44,26.4630168562,-4.1763824357,26.790547426,-11.7069831438,-4.1263824357,12.4129161092,38.17,-0.05,38.1700327482,136.0,31.8130168562,-31.8463824357,45.0139991085,-11.7069831438,-4.1263824357,12.4129161092,43.52,-27.72,51.5983410586,136.44,24.8130168562,-3.0463824357,24.9993250199,-11.7069831438,-4.1263824357,12.4129161092,36.52,1.08,36.5359658419,134.9
2020-10-10 04:30:00,34.0356668458,-12.1625713695,36.1435299875,-11.5143331542,-4.0725713695,12.2133412932,45.55,-8.09,46.2628425413,135.67,26.3856668458,-27.3925713695,38.0336217199,-11.5143331542,-4.0725713695,12.2133412932,37.9,-23.32,44.4998022468,134.34,32.0556668458,-35.3425713695,47.7143912037,-11.5143331542,-4.0725713695,12.2133412932,43.57,-31.27,53.6298219277,135.88,26.0356668458,-4.4725713695,26.4170369792,-11.5143331542,-4.0725713695,12.2133412932,37.55,-0.4,37.5521304322,135.45,31.2856668458,-31.7925713695,44.6044901806,-11.5143331542,-4.0725713695,12.2133412932,42.8,-27.72,50.9925327867,135.88,24.4056668458,-3.6325713695,24.6745242901,-11.5143331542,-4.0725713695,12.2133412932,35.92,0.44,35.9226947764,134.34
2020-10-10 05:00:00,33.9085502227,-11.9698091395,35.9592284267,-11.3114497773,-4.0098091395,12.0011443371,45.22,-7.96,45.915248012,135.67,26.1985502227,-27.2998091395,37.837066652,-11.3114497773,-4.0098091395,12.0011443371,37.51,-23.29,44.1522841991,134.34,31.9285502227,-35.1498091395,47.486223285,-11.3114497773,-4.0098091395,12.0011443371,43.24,-31.14,53.2859944075,135.88,25.8685502227,-4.3798091395,26.2367036558,-11.3114497773,-4.0098091395,12.0011443371,37.18,-0.37,37.181840998,135.45,31.1285502227,-31.6098091395,44.3640245334,-11.3114497773,-4.0098091395,12.0011443371,42.44,-27.6,50.6252269131,135.88,24.2485502227,-3.5298091395,24.5041168065,-11.3114497773,-4.0098091395,12.0011443371,35.56,0.48,35.5632394475,134.34
2020-10-10 05:30:00,34.2907335395,-11.6486322105,36.2152597541,-11.3792664605,-4.0486322105,12.0780432171,45.67,-7.6,46.2980442352,135.57,26.5507335395,-27.0486322105,37.902110178,-11.3792664605,-4.0486322105,12.0780432171,37.93,-23.0,44.3585944322,134.27,32.2907335395,-34.8286322105,47.4944743541,-11.3792664605,-4.0486322105,12.0780432171,43.67,-30.78,53.4273085603,135.78,26.2107335395,-4.0986322105,26.5292543935,-11.3792664605,-4.0486322105,12.0780432171,37.59,-0.05,37.5900332535,135.36,31.5407335395,-31.2486322105,44.3992667421,-11.3792664605,-4.0486322105,12.0780432171,42.92,-27.2,50.813053441,135.78,24.5807335395,-3.0086322105,24.7641743073,-11.3792664605,-4.0486322105,12.0780432171,35.96,1.04,35.9750357887,134.27
2020-10-10 06:00:00,34.6694001686,-11.5993768419,36.5583485837,-11.8005998314,-4.1593768419,12.5121769526,46.47,-7.44,47.0618157321,134.99,26.8994001686,-26.5093768419,37.7667153718,-11.8005998314,-4.1593768419,12.5121769526,38.7,-22.35,44.6901834859,133.64,32.6394001686,-34.5993768419,47.5651902257,-11.8005998314,-4.1593768419,12.5121769526,44.44,-30.44,53.8656402542,135.18,26.5194001686,-3.8093768419,26.7916019907,-11.8005998314,-4.1593768419,12.5121769526,38.32,0.35000000000000003,38.3215983487,134.74,31.8794001686,-31.0393768419,44.4942588413,-11.8005998314,-4.1593768419,12.5121769526,43.68,-26.88,51.2881740755,135.18,24.8394001686,-1.7993768419,24.904488707,-11.8005998314,-4.1593768419,12.5121769526,36.64,2.36,36.7159256999,133.64
2020-10-10 06:30:00,36.3261167302,-11.2559341736,38.0300251225,-12.5838832698,-4.4259341736,13.3395281572,48.91,-6.83,49.3845826144,134.68,28.3161167302,-25.3759341736,38.0228944435,-12.5838832698,-4.4259341736,13.3395281572,40.9,-20.95,45.953373108,133.27,34.1961167302,-34.1459341736,48.3251406621,-12.5838832698,-4.4259341736,13.3395281572,46.78,-29.72,55.4224394988,134.87,27.8861167302,-2.7959341736,28.0259300326,-12.5838832698,-4.4259341736,13.3395281572,40.47,1.63,40.502812248,134.34,33.3761167302,-30.5459341736,45.2439969778,-12.5838832698,-4.4259341736,13.3395281572,45.96,-26.12,52.8637493941,134.87,26.1761167302,1.4940658264,26.2187207882,-12.5838832698,-4.4259341736,13.3395281572,38.76,5.92,39.2094886475,133.27
2020-10-10 07:00:00,37.8640166941,-9.8267509175,39.118394571,-13.2359833059,-4.7067509175,14.047944984,51.1,-5.12,51.3558604251,133.71,29.6340166941,-25.7767509175,39.2761484019,-13.2359833059,-4.7067509175,14.047944984,42.87,-21.07,47.7679997488,132.51,35.6340166941,-32.4267509175,48.1796359557,-13.2359833059,-4.7067509175,14.047944984,48.87,-27.72,56.1842976284,133.9,29.1440166941,-3.4367509175,29.3459531441,-13.2359833059,-4.7067509175,14.047944984,42.38,1.27,42.3990247529,133.58,34.7640166941,-28.7867509175,45.1355058141,-13.2359833059,-4.7067509175,14.047944984,48.0,-24.08,53.7014562186,133.9,27.364016694100002,-0.0667509175,27.3640981091,-13.2359833059,-4.7067509175,14.047944984,40.6,4.64,40.8642826928,132.51
2020-10-10 07:30:00,40.1952834518,-8.8052058001,41.1484199083,-14.2947165482,-5.0752058001,15.1689365187,54.49,-3.73,54.6175155056,134.09,31.5252834518,-25.4052058001,40.4878744622,-14.2947165482,-5.0752058001,15.1689365187,45.82,-20.33,50.1276500546,132.94,37.8052834518,-31.5752058001,49.25680743,-14.2947165482,-5.0752058001,15.1689365187,52.1,-26.5,58.4522026959,134.29,30.9552834518,-2.8952058001000003,31.0903809917,-14.2947165482,-5.0752058001,15.1689365187,45.25,2.18,45.3024822719,134.0,36.9452834518,-27.8752058001,46.2815413284,-14.2947165482,-5.0752058001,15.1689365187,51.24,-22.8,56.0836660713,134.29,29.1852834518,0.9247941999,29.1999317546,-14.2947165482,-5.0752058001,15.1689365187,43.48,6.0,43.8920311674,132.94
2020-10-10 08:00:00,42.6031503186,-8.0051738713,43.3487165413,-15.1468496814,-5.3751738713,16.072322465,57.75,-2.63,57.8098555611,133.37,33.3031503186,-24.7751738713,41.5079397404,-15.1468496814,-5.3751738713,16.072322465,48.45,-19.4,52.1896780983,132.28,40.0631503186,-30.5251738713,50.367075092,-15.1468496814,-5.3751738713,16.072322465,55.21,-25.15,60.6684975914,133.57,32.6631503186,-2.4951738713,32.7583162171,-15.1468496814,-5.3751738713,16.072322465,47.81,2.88,47.8966648108,133.34,39.1731503186,-26.8151738713,47.4719839024,-15.1468496814,-5.3751738713,16.072322465,54.32,-21.44,58.3980821603,133.57,30.7731503186,1.7848261287,30.8248663393,-15.1468496814,-5.3751738713,16.072322465,45.92,7.16,46.4748534156,132.28
2020-10-10 08:30:00,45.4894004409,-6.9525398599,46.0176418667,-15.7305995591,-5.6725398599,16.7221251924,61.22,-1.28,61.2333797859,133.08,35.5194004409,-23.4725398599,42.5744986483,-15.7305995591,-5.6725398599,16.7221251924,51.25,-17.8,54.2531335501,131.97,42.7894004409,-29.3825398599,51.9063236871,-15.7305995591,-5.6725398599,16.7221251924,58.52,-23.71,63.1407515001,133.28,34.7694004409,-1.3125398599,34.7941657164,-15.7305995591,-5.6725398599,16.7221251924,50.5,4.36,50.6878644253,133.02,41.9094004409,-25.5525398599,49.084927815,-15.7305995591,-5.6725398599,16.7221251924,57.64,-19.88,60.9719935708,133.28,32.8294004409,4.1274601401,33.0878446036,-15.7305995591,-5.6725398599,16.7221251924,48.56,9.8,49.5390108904,131.97
2020-10-10 09:00:00,47.6889503651,-5.7541171158,48.0348399675,-15.6710496349,-5.6541171158,16.6598570528,63.36,-0.1,63.3600789141,132.73,37.1689503651,-22.5941171158,43.4974137103,-15.6710496349,-5.6541171158,16.6598570528,52.84,-16.94,55.4890007119,131.65,44.8989503651,-28.0841171158,52.9587894316,-15.6710496349,-5.6541171158,16.6598570528,60.57,-22.43,64.5897035138,132.93,36.3689503651,-0.5341171158,36.3728721955,-15.6710496349,-5.6541171158,16.6598570528,52.04,5.12,52.2912612202,132.71,43.9689503651,-24.2941171158,50.2341788292,-15.6710496349,-5.6541171158,16.6598570528,59.64,-18.64,62.4850318076,132.93,34.3289503651,1.1458828842,34.3480695346,-15.6710496349,-5.6541171158,16.6598570528,50.0,6.8,50.4602814102,131.65
2020-10-10 09:30:00,50.1720502789,-3.2017071516,50.2741042473,-15.3979497211,-5.5417071516,16.3648212263,65.57,2.34,65.6117405652,132.17,39.0220502789,-22.1817071516,44.8859503645,-15.3979497211,-5.5417071516,16.3648212263,54.42,-16.64,56.9071700228,131.29,47.2620502789,-25.4417071516,53.6747786148,-15.3979497211,-5.5417071516,16.3648212263,62.66,-19.9,65.7440917498,132.35,38.1820502789,-0.2017071516,38.1825830618,-15.3979497211,-5.5417071516,16.3648212263,53.58,5.34,53.8454454898,132.41,46.2820502789,-21.5817071516,51.0666061296,-15.3979497211,-5.5417071516,16.3648212263,61.68,-16.04,63.7314992763,132.35,36.1620502789,0.0582928484,36.1620972626,-15.3979497211,-5.5417071516,16.3648212263,51.56,5.6,51.8632201083,131.29
