Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-10 10:00:00,51.4244336364,-2.1348216055,51.4687267971,-14.8855663636,-5.4248216055,15.843256465,66.31,3.29,66.3915672356,132.77,39.7844336364,-22.1748216055,45.5469414232,-14.8855663636,-5.4248216055,15.843256465,54.67,-16.75,57.1784172569,132.02,48.4644336364,-24.5848216055,54.3434888563,-14.8855663636,-5.4248216055,15.843256465,63.35,-19.16,66.1840471715,132.97,38.9444336364,0.015178394500000001,38.9444365943,-14.8855663636,-5.4248216055,15.843256465,53.83,5.44,54.1041819086,133.09,47.4744336364,-20.7048216055,51.7929675421,-14.8855663636,-5.4248216055,15.843256465,62.36,-15.28,64.2047350279,132.97,36.9544336364,-0.42482160550000003,36.9568753926,-14.8855663636,-5.4248216055,15.843256465,51.84,5.0,52.0805683533,132.02
2020-10-10 10:30:00,52.5031837849,-1.8562868168,52.5359886963,-15.3568162151,-5.5462868168,16.3276790058,67.86,3.69,67.9602508824,131.68,40.4631837849,-21.9262868168,46.0220740035,-15.3568162151,-5.5462868168,16.3276790058,55.82,-16.38,58.1736778965,130.98,49.5031837849,-23.9162868168,54.9777589571,-15.3568162151,-5.5462868168,16.3276790058,64.86,-18.37,67.4112490613,131.88,39.5831837849,-0.0862868168,39.5832778325,-15.3568162151,-5.5462868168,16.3276790058,54.94,5.46,55.2106439013,132.04,48.4831837849,-20.1062868168,52.4869686635,-15.3568162151,-5.5462868168,16.3276790058,63.84,-14.56,65.4793036005,131.88,37.4831837849,0.8937131832,37.4938366923,-15.3568162151,-5.5462868168,16.3276790058,52.84,6.44,53.2309984877,130.98
2020-10-10 11:00:00,52.511417104,-1.5388087417,52.5339590989,-14.118582896,-5.2588087417,15.066169134,66.63,3.7199999999999998,66.7337643176,132.19,40.031417104,-21.9988087417,45.6778057858,-14.118582896,-5.2588087417,15.066169134,54.15,-16.74,56.6784800431,131.51,49.531417104,-23.7388087417,54.9262443719,-14.118582896,-5.2588087417,15.066169134,63.65,-18.48,66.2784497405,132.38,39.191417104,-0.0288087417,39.1914276923,-14.118582896,-5.2588087417,15.066169134,53.31,5.23,53.565931337,132.56,48.481417104,-19.8988087417,52.4062056797,-14.118582896,-5.2588087417,15.066169134,62.6,-14.64,64.2891094976,132.38,37.161417104,2.1811912583,37.2253746318,-14.118582896,-5.2588087417,15.066169134,51.28,7.44,51.8169084373,131.51
2020-10-10 11:30:00,53.3829837728,-0.7807701922,53.3886931717,-13.0270162272,-4.8907701922,13.9148404539,66.41,4.11,66.5370588469,132.19,40.1829837728,-21.6207701922,45.6303614778,-13.0270162272,-4.8907701922,13.9148404539,53.21,-16.73,55.7781050234,131.51,50.4329837728,-23.0307701922,55.4427833706,-13.0270162272,-4.8907701922,13.9148404539,63.46,-18.14,66.0017514919,132.38,39.3729837728,0.37922980780000004,39.3748100493,-13.0270162272,-4.8907701922,13.9148404539,52.4,5.27,52.6643418263,132.56,49.4129837728,-19.1707701922,53.0015225734,-13.0270162272,-4.8907701922,13.9148404539,62.44,-14.28,64.0521037906,132.38,37.3729837728,1.5892298078,37.4067583127,-13.0270162272,-4.8907701922,13.9148404539,50.4,6.48,50.8148639672,131.51
2020-10-10 12:00:00,53.462217227400004,-0.6611064097,53.4663046465,-12.1377827726,-4.7311064097,13.0272460058,65.6,4.07,65.7261355931,131.66,39.962217227400004,-21.3211064097,45.294242286,-12.1377827726,-4.7311064097,13.0272460058,52.1,-16.59,54.677583158,131.02,50.5422172274,-22.761106409699998,55.430891092,-12.1377827726,-4.7311064097,13.0272460058,62.68,-18.03,65.22164748,131.86,39.1922172274,0.5288935903,39.1957857381,-12.1377827726,-4.7311064097,13.0272460058,51.33,5.26,51.5988032807,132.1,49.5022172274,-18.9711064097,53.0129454835,-12.1377827726,-4.7311064097,13.0272460058,61.64,-14.24,63.2634744541,131.86,37.1822172274,2.3488935903,37.2563360926,-12.1377827726,-4.7311064097,13.0272460058,49.32,7.08,49.8255837899,131.02
2020-10-10 12:30:00,53.9535338527,-0.7696493693,53.9590231133,-13.4564661473,-5.1196493693,14.397475155,67.41,4.35,67.5502079938,131.89,40.8135338527,-21.4596493693,46.1113987708,-13.4564661473,-5.1196493693,14.397475155,54.27,-16.34,56.6765251228,131.24,50.9535338527,-22.9696493693,55.8915682749,-13.4564661473,-5.1196493693,14.397475155,64.41,-17.85,66.837643585,132.08,39.9735338527,0.4803506307,39.9764198672,-13.4564661473,-5.1196493693,14.397475155,53.43,5.6,53.7226665384,132.3,49.9435338527,-19.1196493693,53.4781971059,-13.4564661473,-5.1196493693,14.397475155,63.4,-14.0,64.9273440085,132.08,37.9435338527,1.1203506307,37.9600704262,-13.4564661473,-5.1196493693,14.397475155,51.4,6.24,51.7773850247,131.24
2020-10-10 13:00:00,53.0282004772,-0.8899454871,53.0356677041,-11.7717995228,-4.7499454871,12.6939846438,64.8,3.86,64.9148642454,131.89,40.1182004772,-21.4999454871,45.5161253346,-11.7717995228,-4.7499454871,12.6939846438,51.89,-16.75,54.526457798,131.24,50.1282004772,-23.0499454871,55.1736936414,-11.7717995228,-4.7499454871,12.6939846438,61.9,-18.3,64.5484314294,132.08,39.3282004772,0.4000545129,39.3302351428,-11.7717995228,-4.7499454871,12.6939846438,51.1,5.15,51.3588599951,132.3,49.0682004772,-19.2299454871,52.7017941014,-11.7717995228,-4.7499454871,12.6939846438,60.84,-14.48,62.5393955839,132.08,37.3482004772,3.2500545129000002,37.4893442623,-11.7717995228,-4.7499454871,12.6939846438,49.12,8.0,49.7672020512,131.24
2020-10-10 13:30:00,51.9386004405,-1.3260944469,51.95552658,-12.3113995595,-4.8760944469,13.2418599966,64.25,3.55,64.3479991919,132.42,39.7986004405,-22.1260944469,45.5356196015,-12.3113995595,-4.8760944469,13.2418599966,52.11,-17.25,54.8909336776,131.76,49.0686004405,-23.6860944469,54.4863158907,-12.3113995595,-4.8760944469,13.2418599966,61.38,-18.81,64.197511634,132.63,39.0386004405,-0.0360944469,39.0386171267,-12.3113995595,-4.8760944469,13.2418599966,51.35,4.84,51.5775930032,132.85,48.0886004405,-19.8760944469,52.0343408029,-12.3113995595,-4.8760944469,13.2418599966,60.4,-15.0,62.2347169994,132.63,37.0486004405,4.6439055531,37.338514343599996,-12.3113995595,-4.8760944469,13.2418599966,49.36,9.52,50.269672766,131.76
2020-10-10 14:00:00,50.8248501617,-1.5962864814,50.849911745200004,-11.6351498383,-4.5062864814,12.4773125957,62.46,2.91,62.5277514389,133.01,39.0348501617,-22.4362864814,45.02339923,-11.6351498383,-4.5062864814,12.4773125957,50.67,-17.93,53.7488027774,132.33,48.0448501617,-24.1462864814,53.7712820928,-11.6351498383,-4.5062864814,12.4773125957,59.68,-19.64,62.8285922172,133.22,38.2948501617,-0.1562864814,38.2951690736,-11.6351498383,-4.5062864814,12.4773125957,49.93,4.35,50.1191320755,133.42,47.0848501617,-20.3462864814,51.2928307694,-11.6351498383,-4.5062864814,12.4773125957,58.72,-15.84,60.818944417,133.22,36.4048501617,4.8937135186,36.7322956988,-11.6351498383,-4.5062864814,12.4773125957,48.04,9.4,48.9510122469,132.33
2020-10-10 14:30:00,50.3318670306,-2.6740367066,50.4028502279,-11.8381329694,-4.5840367066,12.6946754479,62.17,1.9100000000000001,62.1993327938,133.26,38.2318670306,-23.0540367066,44.6448682954,-11.8381329694,-4.5840367066,12.6946754479,50.07,-18.47,53.3680222605,132.53,47.5618670306,-25.2740367066,53.8600791578,-11.8381329694,-4.5840367066,12.6946754479,59.4,-20.69,62.9002074718,133.46,37.5318670306,-0.7140367066000001,37.5386586231,-11.8381329694,-4.5840367066,12.6946754479,49.37,3.87,49.5214478787,133.63,46.6018670306,-21.4640367066,51.3072985303,-11.8381329694,-4.5840367066,12.6946754479,58.44,-16.88,60.8290062388,133.46,35.6418670306,2.8959632934,35.7593245018,-11.8381329694,-4.5840367066,12.6946754479,47.48,7.48,48.0655885224,132.53
2020-10-10 15:00:00,50.5002671424,-2.6301614892,50.5687129647,-10.8997328576,-4.2201614892,11.688196583,61.4,1.5899999999999999,61.4205836833,133.84,37.9102671424,-23.0501614892,44.3677619391,-10.8997328576,-4.2201614892,11.688196583,48.81,-18.83,52.3162020793,133.09,47.7602671424,-25.4201614892,54.1038605614,-10.8997328576,-4.2201614892,11.688196583,58.66,-21.2,62.3733564914,134.05,37.2402671424,-0.5101614892,37.243761378,-10.8997328576,-4.2201614892,11.688196583,48.14,3.71,48.2827474363,134.2,46.8602671424,-21.6201614892,51.6073252501,-10.8997328576,-4.2201614892,11.688196583,57.76,-17.4,60.3239388634,134.05,35.3802671424,3.6998385108000003,35.5731936726,-10.8997328576,-4.2201614892,11.688196583,46.28,7.92,46.9527933141,133.09
2020-10-10 15:30:00,50.3942838863,-2.4586561781,50.454225181,-9.8257161137,-3.8886561781,10.567229723,60.22,1.43,60.2369761857,133.84,37.3542838863,-23.0086561781,43.8718677945,-9.8257161137,-3.8886561781,10.567229723,47.18,-19.12,50.9070407704,133.09,47.7142838863,-25.2686561781,53.9922019539,-9.8257161137,-3.8886561781,10.567229723,57.54,-21.38,61.3836786125,134.05,36.7242838863,-0.4786561781,36.7274031031,-9.8257161137,-3.8886561781,10.567229723,46.55,3.41,46.6747319221,134.2,46.7742838863,-21.4886561781,51.4742263411,-9.8257161137,-3.8886561781,10.567229723,56.6,-17.6,59.2732654744,134.05,34.8942838863,3.3513438219,35.0548506394,-9.8257161137,-3.8886561781,10.567229723,44.72,7.24,45.3022736736,133.09
2020-10-10 16:00:00,49.9359672469,-2.9694007675,50.0241758133,-9.7740327531,-3.8694007675,10.5120872598,59.71,0.9,59.7167823983,134.16,37.3359672469,-22.8994007675,43.7990525671,-9.7740327531,-3.8694007675,10.5120872598,47.11,-19.03,50.8083949756,133.34,47.2859672469,-25.8594007675,53.8950026119,-9.7740327531,-3.8694007675,10.5120872598,57.06,-21.99,61.1506639375,134.36,36.7159672469,-0.2994007675,36.7171879601,-9.7740327531,-3.8694007675,10.5120872598,46.49,3.5700000000000003,46.6268699357,134.46,46.3859672469,-22.0694007675,51.3684378551,-9.7740327531,-3.8694007675,10.5120872598,56.16,-18.2,59.0354605301,134.36,34.9059672469,3.1305992325,35.0460725474,-9.7740327531,-3.8694007675,10.5120872598,44.68,7.0,45.2250196241,133.34
2020-10-10 16:30:00,50.6461340451,-3.2220189822,50.7485201759,-10.9338659549,-4.2420189822,11.7279218007,61.58,1.02,61.5884469686,133.65,37.8461340451,-23.0920189822,44.3347629162,-10.9338659549,-4.2420189822,11.7279218007,48.78,-18.85,52.2954194935,132.85,47.9061340451,-25.9320189822,54.4744645466,-10.9338659549,-4.2420189822,11.7279218007,58.84,-21.69,62.7104592552,133.86,37.1861340451,-0.6320189822,37.1915045839,-10.9338659549,-4.2420189822,11.7279218007,48.12,3.61,48.2552225153,133.95,46.9861340451,-22.1220189822,51.9334238844,-10.9338659549,-4.2420189822,11.7279218007,57.92,-17.88,60.6170009156,133.86,35.3061340451,2.4779810178,35.3929864682,-10.9338659549,-4.2420189822,11.7279218007,46.24,6.72,46.7257530704,132.85
2020-10-10 17:00:00,51.4158006781,-3.0611064517,51.506843546,-13.0141993219,-4.8611064516999996,13.8924346292,64.43,1.8,64.4551386625,132.76,38.8958006781,-22.8911064517,45.1318741575,-13.0141993219,-4.8611064516999996,13.8924346292,51.91,-18.03,54.9520609259,131.98,48.5658006781,-25.4911064517,54.8491887236,-13.0141993219,-4.8611064516999996,13.8924346292,61.58,-20.63,64.943770294,132.96,38.1558006781,-0.6811064517000001,38.1618792957,-13.0141993219,-4.8611064516999996,13.8924346292,51.17,4.18,51.3404450701,133.06,47.5858006781,-21.6611064517,52.2839550807,-13.0141993219,-4.8611064516999996,13.8924346292,60.6,-16.8,62.8856104367,132.96,36.2258006781,4.0988935483,36.4569549344,-13.0141993219,-4.8611064516999996,13.8924346292,49.24,8.96,50.0485684111,131.98
2020-10-10 17:30:00,53.008917028,-2.4508024565,53.0655417117,-15.741082972000001,-5.6308024565,16.7178835214,68.75,3.18,68.8235054324,131.48,40.678917028,-22.7108024565,46.5892137602,-15.741082972000001,-5.6308024565,16.7178835214,56.42,-17.08,58.9486454467,130.8,49.958917028,-24.4708024565,55.6301497704,-15.741082972000001,-5.6308024565,16.7178835214,65.7,-18.84,68.3479012114,131.68,39.808917028,-0.8508024565000001,39.8180077322,-15.741082972000001,-5.6308024565,16.7178835214,55.55,4.78,55.7552768803,131.85,48.898917028,-20.6308024565,53.0729130208,-15.741082972000001,-5.6308024565,16.7178835214,64.64,-15.0,66.3575888652,131.68,37.818917028,3.6891975435,37.9984297529,-15.741082972000001,-5.6308024565,16.7178835214,53.56,9.32,54.3648415798,130.8
2020-10-10 18:00:00,54.3245335326,-2.3514111596,54.3753995661,-18.2654664674,-6.3014111596,19.3218800295,72.59,3.95,72.6973905997,131.18,42.2745335326,-22.831411159600002,48.0459105537,-18.2654664674,-6.3014111596,19.3218800295,60.54,-16.53,62.7561351582,130.54,51.1145335326,-24.2514111596,56.5758471566,-18.2654664674,-6.3014111596,19.3218800295,69.38,-17.95,71.664404693,131.38,41.2945335326,-1.0414111596,41.3076631737,-18.2654664674,-6.3014111596,19.3218800295,59.56,5.26,59.7918154934,131.59,50.0145335326,-20.3414111596,53.9928381588,-18.2654664674,-6.3014111596,19.3218800295,68.28,-14.04,69.7085360627,131.38,39.1745335326,1.2185888404,39.1934820634,-18.2654664674,-6.3014111596,19.3218800295,57.44,7.52,57.9301648539,130.54
2020-10-10 18:30:00,55.6151334161,-1.6650622041,55.6400529928,-19.5348665839,-6.6850622041,20.6470595757,75.15,5.02,75.3174807067,130.79,43.3051334161,-23.0350622041,49.0504706495,-19.5348665839,-6.6850622041,20.6470595757,62.84,-16.35,64.9321807735,130.25,52.2951334161,-23.4550622041,57.3142296643,-19.5348665839,-6.6850622041,20.6470595757,71.83,-16.77,73.7616553502,130.97,42.2551334161,-1.2950622041,42.2749747029,-19.5348665839,-6.6850622041,20.6470595757,61.79,5.39,62.0246418772,131.27,51.1851334161,-19.5250622041,54.7827156766,-19.5348665839,-6.6850622041,20.6470595757,70.72,-12.84,71.8761712948,130.97,40.1451334161,0.3549377959,40.1467024529,-19.5348665839,-6.6850622041,20.6470595757,59.68,7.04,60.0937933567,130.25
2020-10-10 19:00:00,57.5697000371,-4.3333809487,57.7325605946,-20.4002999629,-6.9633809487,21.5559948231,77.97,2.63,78.014343553,130.52,44.6997000371,-24.5433809487,50.9945166837,-20.4002999629,-6.9633809487,21.5559948231,65.1,-17.58,67.43193902,129.87,54.4397000371,-20.0233809487,58.005316349,-20.4002999629,-6.9633809487,21.5559948231,74.84,-13.06,75.9709760369,130.69,43.6197000371,-2.8633809487,43.7135812052,-20.4002999629,-6.9633809487,21.5559948231,64.02,4.1,64.1511527566,130.9,53.2397000371,-16.3233809487,55.6858907232,-20.4002999629,-6.9633809487,21.5559948231,73.64,-9.36,74.2324672903,130.69,41.6797000371,5.2366190513,42.0073752366,-20.4002999629,-6.9633809487,21.5559948231,62.08,12.2,63.2674197356,129.87
2020-10-10 19:30:00,57.3028667234,-14.0296739658,58.9953412254,-20.2071332766,-6.9096739658,21.3558383018,77.51,-7.12,77.8363314911,131.93,44.2028667234,-31.6496739658,54.3653868625,-20.2071332766,-6.9096739658,21.3558383018,64.41,-24.74,68.9979398243,130.99,55.0728667234,-13.6096739658,56.7295679041,-20.2071332766,-6.9096739658,21.3558383018,75.28,-6.7,75.5775654543,132.11,43.2028667234,-9.4396739658,44.2221114116,-20.2071332766,-6.9096739658,21.3558383018,63.41,-2.5300000000000002,63.4604522518,132.01,53.7128667234,-11.3896739658,54.9071646025,-20.2071332766,-6.9096739658,21.3558383018,73.92,-4.48,74.0556331416,132.11,41.9128667234,10.8903260342,43.3045909587,-20.2071332766,-6.9096739658,21.3558383018,62.12,17.8,64.6199226245,130.99
2020-10-10 20:00:00,55.2858166585,-15.6458948285,57.4570757051,-19.2541833415,-6.5558948285,20.3396984528,74.54,-9.09,75.0922079846,132.62,42.5558166585,-32.4658948285,53.5259923634,-19.2541833415,-6.5558948285,20.3396984528,61.81,-25.91,67.0209235985,131.57,53.1458166585,-15.2058948285,55.2783598331,-19.2541833415,-6.5558948285,20.3396984528,72.4,-8.65,72.9148990262,132.79,41.6358166585,-10.0858948285,42.8400105429,-19.2541833415,-6.5558948285,20.3396984528,60.89,-3.5300000000000002,60.992237211,132.61,51.8658166585,-12.995894828499999,53.4692081487,-19.2541833415,-6.5558948285,20.3396984528,71.12,-6.44,71.410979548,132.79,40.3858166585,11.7241051715,42.053166697,-19.2541833415,-6.5558948285,20.3396984528,59.64,18.28,62.3785860693,131.57
2020-10-10 20:30:00,52.718049979,-17.2509227558,55.4687941956,-18.511950021,-6.2609227558,19.5420430696,71.23,-10.99,72.0728312195,133.21,40.478049979,-32.9009227558,52.1626614379,-18.511950021,-6.2609227558,19.5420430696,58.99,-26.64,64.726421962,132.03,50.708049979,-16.7709227558,53.4094578024,-18.511950021,-6.2609227558,19.5420430696,69.22,-10.51,70.0133451565,133.39,39.638049979,-10.3709227558,40.972320473,-18.511950021,-6.2609227558,19.5420430696,58.15,-4.11,58.2950649712,133.1,49.528049979,-14.5809227558,51.6297495939,-18.511950021,-6.2609227558,19.5420430696,68.04,-8.32,68.54680153,133.39,38.408049979,10.9790772442,39.9464446518,-18.511950021,-6.2609227558,19.5420430696,56.92,17.24,59.4735571494,132.03
2020-10-10 21:00:00,50.2705833026,-18.6442613408,53.6166021539,-17.7594166974,-5.9942613408,18.7437469694,68.03,-12.65,69.1961227237,133.42,38.6105833026,-33.3642613408,51.0289239332,-17.7594166974,-5.9942613408,18.7437469694,56.37,-27.37,62.6633369683,132.14,48.3805833026,-18.1542613408,51.6745396257,-17.7594166974,-5.9942613408,18.7437469694,66.14,-12.16,67.2485330695,133.59,37.8405833026,-10.8142613408,39.3555331946,-17.7594166974,-5.9942613408,18.7437469694,55.6,-4.82,55.8085333977,133.2,47.2005833026,-16.0742613408,49.8625805766,-17.7594166974,-5.9942613408,18.7437469694,64.96,-10.08,65.7374170469,133.59,36.6405833026,11.0457386592,38.2693178314,-17.7594166974,-5.9942613408,18.7437469694,54.4,17.04,57.0063294731,132.14
2020-10-10 21:30:00,48.2686333148,-19.4868713426,52.0538098202,-16.8813666852,-5.7268713426,17.826317526,65.15,-13.76,66.587236765,134.0,37.0386333148,-34.1868713426,50.4043899876,-16.8813666852,-5.7268713426,17.826317526,53.92,-28.46,60.9699762178,132.69,46.4686333148,-18.9968713426,50.201743027,-16.8813666852,-5.7268713426,17.826317526,63.35,-13.27,64.7249210119,134.16,36.3486333148,-11.4668713426,38.1144629011,-16.8813666852,-5.7268713426,17.826317526,53.23,-5.74,53.5385888869,133.76,45.3586333148,-16.9268713426,48.414094948,-16.8813666852,-5.7268713426,17.826317526,62.24,-11.2,63.2396837437,134.16,35.1986333148,10.0331286574,36.600648326,-16.8813666852,-5.7268713426,17.826317526,52.08,15.76,54.412351539,132.69
2020-10-10 22:00:00,46.1921666963,-20.7914589271,50.6557107187,-15.9678333037,-5.4614589271,16.8759957937,62.16,-15.33,64.0224530926,134.72,35.3721666963,-34.9214589271,49.7061210555,-15.9678333037,-5.4614589271,16.8759957937,51.34,-29.46,59.1919521557,133.34,44.5021666963,-20.2914589271,48.9099800251,-15.9678333037,-5.4614589271,16.8759957937,60.47,-14.83,62.2619450387,134.9,34.7421666963,-12.0214589271,36.763210163,-15.9678333037,-5.4614589271,16.8759957937,50.71,-6.5600000000000005,51.1325502982,134.42,43.3921666963,-18.2614589271,47.078243518,-15.9678333037,-5.4614589271,16.8759957937,59.36,-12.8,60.724374019,134.9,33.5521666963,9.6985410729,34.9257725606,-15.9678333037,-5.4614589271,16.8759957937,49.52,15.16,51.7885701676,133.34
2020-10-10 22:30:00,43.9778500659,-22.5218191123,49.4093476231,-15.0121499341,-5.1418191123,15.868300143,58.99,-17.38,61.4970283835,135.17,33.5678500659,-34.8318191123,48.374127183,-15.0121499341,-5.1418191123,15.868300143,48.58,-29.69,56.9342822911,133.6,42.4078500659,-21.9918191123,47.7709729342,-15.0121499341,-5.1418191123,15.868300143,57.42,-16.85,59.8412809021,135.35,33.0278500659,-11.8418191123,35.0865723584,-15.0121499341,-5.1418191123,15.868300143,48.04,-6.7,48.5049646943,134.68,41.3878500659,-20.0218191123,45.9763784311,-15.0121499341,-5.1418191123,15.868300143,56.4,-14.88,58.3298757071,135.35,31.8678500659,10.0981808877,33.4295247508,-15.0121499341,-5.1418191123,15.868300143,46.88,15.24,49.2949490313,133.6
2020-10-10 23:00:00,41.7223333793,-23.2396652918,47.7580898434,-14.1576666207,-4.8396652918,14.9620147132,55.88,-18.4,58.8314065785,135.78,31.8123333793,-35.0696652918,47.3487695587,-14.1576666207,-4.8396652918,14.9620147132,45.97,-30.23,55.0190312528,134.14,40.2623333793,-22.7196652918,46.2302788238,-14.1576666207,-4.8396652918,14.9620147132,54.42,-17.88,57.2820285954,135.96,31.3223333793,-11.9096652918,33.5101282554,-14.1576666207,-4.8396652918,14.9620147132,45.48,-7.07,46.0262457735,135.24,39.3223333793,-20.7996652918,44.4845139194,-14.1576666207,-4.8396652918,14.9620147132,53.48,-15.96,55.8106799815,135.96,30.1623333793,9.4003347082,31.5932373699,-14.1576666207,-4.8396652918,14.9620147132,44.32,14.24,46.5514768831,134.14
2020-10-10 23:30:00,39.8423833655,-24.1902576531,46.6109866616,-13.0976166345,-4.4902576531000005,13.8459371404,52.94,-19.7,56.4865789369,136.37,30.1723833655,-35.7702576531,46.7961969665,-13.0976166345,-4.4902576531000005,13.8459371404,43.27,-31.28,53.3922400729,134.68,38.4723833655,-23.6702576531,45.1708465626,-13.0976166345,-4.4902576531000005,13.8459371404,51.57,-19.18,55.021244079,136.55,29.7823833655,-12.4502576531,32.2800135464,-13.0976166345,-4.4902576531000005,13.8459371404,42.88,-7.96,43.6125669962,135.8,37.5023833655,-21.8102576531,43.3833619835,-13.0976166345,-4.4902576531000005,13.8459371404,50.6,-17.32,53.4821689912,136.55,28.6623833655,9.7097423469,30.2623746033,-13.0976166345,-4.4902576531000005,13.8459371404,41.76,14.2,44.1082486617,134.68
2020-10-11 00:00:00,38.0282500157,-25.3532199208,45.7048526921,-12.1417499843,-4.1732199208,12.838919627,50.17,-21.18,54.4575183056,137.27,28.6982500157,-35.7632199208,45.8540887279,-12.1417499843,-4.1732199208,12.838919627,40.84,-31.59,51.6317121545,135.46,36.7682500157,-24.8232199208,44.3632331605,-12.1417499843,-4.1732199208,12.838919627,48.91,-20.65,53.0905886198,137.48,28.3782500157,-12.2232199208,30.8987407378,-12.1417499843,-4.1732199208,12.838919627,40.52,-8.05,41.311897802,136.6,35.8582500157,-23.0132199208,42.6077737662,-12.1417499843,-4.1732199208,12.838919627,48.0,-18.84,51.5649648502,137.48,27.2582500157,9.1067800792,28.7392699512,-12.1417499843,-4.1732199208,12.838919627,39.4,13.28,41.5778594928,135.46
2020-10-11 00:30:00,37.3672833878,-11.6190004826,39.132020648,-11.5327166122,-3.9790004826,12.1998359537,48.9,-7.64,49.4932278196,134.75,28.3872833878,-26.3990004826,38.7652561532,-11.5327166122,-3.9790004826,12.1998359537,39.92,-22.42,45.7849625969,133.41,35.2572833878,-34.0690004826,49.0282859763,-11.5327166122,-3.9790004826,12.1998359537,46.79,-30.09,55.6301375156,134.96,27.9972833878,-3.7390004826,28.2458492828,-11.5327166122,-3.9790004826,12.1998359537,39.53,0.24,39.5307285539,134.53,34.4672833878,-30.4190004826,45.9707430275,-11.5327166122,-3.9790004826,12.1998359537,46.0,-26.44,53.0572671743,134.96,26.3472833878,-0.8590004826000001,26.361282665,-11.5327166122,-3.9790004826,12.1998359537,37.88,3.12,38.0082727837,133.41
2020-10-11 01:00:00,36.4295834339,-11.7730196735,38.2847037523,-11.2704165661,-3.9030196735000002,11.9271057741,47.7,-7.87,48.3448745991,135.04,27.7595834339,-26.5130196735,38.3866472179,-11.2704165661,-3.9030196735000002,11.9271057741,39.03,-22.61,45.1060195539,133.69,34.3595834339,-34.7230196735,48.8494531085,-11.2704165661,-3.9030196735000002,11.9271057741,45.63,-30.82,55.0633208225,135.24,27.3895834339,-3.8030196735,27.6523460003,-11.2704165661,-3.9030196735000002,11.9271057741,38.66,0.1,38.6601293324,134.79,33.5695834339,-31.1430196735,45.7908790733,-11.2704165661,-3.9030196735000002,11.9271057741,44.84,-27.24,52.4656382788,135.24,25.7295834339,-2.5830196735,25.8589144071,-11.2704165661,-3.9030196735000002,11.9271057741,37.0,1.32,37.0235384587,133.69
2020-10-11 01:30:00,37.3342167815,-11.0881518099,38.9459991943,-11.5357832185,-3.9981518099,12.2089930936,48.87,-7.09,49.3816261377,134.47,28.4842167815,-26.4381518099,38.862919046,-11.5357832185,-3.9981518099,12.2089930936,40.02,-22.44,45.8819572381,133.2,35.2042167815,-33.8981518099,48.8714801834,-11.5357832185,-3.9981518099,12.2089930936,46.74,-29.9,55.4854719724,134.67,28.0742167815,-3.9081518099,28.3449342645,-11.5357832185,-3.9981518099,12.2089930936,39.61,0.09,39.6101022468,134.28,34.4242167815,-30.3181518099,45.8717454451,-11.5357832185,-3.9981518099,12.2089930936,45.96,-26.32,52.9628549079,134.67,26.3842167815,-2.3181518099,26.4858589248,-11.5357832185,-3.9981518099,12.2089930936,37.92,1.6800000000000002,37.957196946,133.2
2020-10-11 02:00:00,37.0028000817,-11.5421791297,38.7611804897,-12.4771999183,-4.3021791297,13.1980780064,49.48,-7.24,50.0068795267,134.27,28.5928000817,-26.1121791297,38.7220107357,-12.4771999183,-4.3021791297,13.1980780064,41.07,-21.81,46.5018386733,132.93,34.8428000817,-34.2721791297,48.8733360825,-12.4771999183,-4.3021791297,13.1980780064,47.32,-29.97,56.0123495312,134.46,28.1628000817,-3.6221791297,28.3947792753,-12.4771999183,-4.3021791297,13.1980780064,40.64,0.68,40.6456885782,134.0,34.0428000817,-30.6621791297,45.8157338301,-12.4771999183,-4.3021791297,13.1980780064,46.52,-26.36,53.4692434957,134.46,26.4428000817,-1.0621791297,26.4641247856,-12.4771999183,-4.3021791297,13.1980780064,38.92,3.24,39.0546284069,132.93
2020-10-11 02:30:00,36.3526834651,-11.9208180436,38.2573326036,-12.4273165349,-4.3108180436,13.1537579597,48.78,-7.61,49.3700364594,134.74,28.1526834651,-26.2908180436,38.5198740871,-12.4273165349,-4.3108180436,13.1537579597,40.58,-21.98,46.1503716128,133.35,34.2326834651,-34.7808180436,48.801454087,-12.4273165349,-4.3108180436,13.1537579597,46.66,-30.47,55.7276995757,134.93,27.7326834651,-3.6708180435999997,27.9745712619,-12.4273165349,-4.3108180436,13.1537579597,40.16,0.64,40.1650992779,134.44,33.4126834651,-31.1908180436,45.7085828545,-12.4273165349,-4.3108180436,13.1537579597,45.84,-26.88,53.1398155812,134.93,26.0526834651,-0.9108180436000001,26.0685999862,-12.4273165349,-4.3108180436,13.1537579597,38.48,3.4,38.6299158684,133.35
2020-10-11 03:00:00,35.2409167779,-12.1119389084,37.264209094899996,-12.1390832221,-4.2119389084,12.84903774,47.38,-7.9,48.0340962234,136.04,27.2509167779,-27.2419389084,38.532268305,-12.1390832221,-4.2119389084,12.84903774,39.39,-23.03,45.6284231593,134.68,33.1709167779,-35.3819389084,48.4993950561,-12.1390832221,-4.2119389084,12.84903774,45.31,-31.17,54.9960453124,136.22,26.8709167779,-4.2119389084,27.1990183251,-12.1390832221,-4.2119389084,12.84903774,39.01,0.0,39.01,135.78,32.4209167779,-31.8119389084,45.4215290565,-12.1390832221,-4.2119389084,12.84903774,44.56,-27.6,52.4152039012,136.22,25.2209167779,-2.9319389084000003,25.3907642437,-12.1390832221,-4.2119389084,12.84903774,37.36,1.28,37.3819207639,134.68
2020-10-11 03:30:00,34.2234668062,-11.9217226967,36.2404905084,-11.7765331938,-4.0917226967,12.4671138879,46.0,-7.83,46.6616427058,135.67,26.4034668062,-27.3717226967,38.0309645259,-11.7765331938,-4.0917226967,12.4671138879,38.18,-23.28,44.7176788306,134.37,32.2134668062,-35.1517226967,47.6796712679,-11.7765331938,-4.0917226967,12.4671138879,43.99,-31.06,53.8501968427,135.89,26.0634668062,-4.3717226967,26.4275663142,-11.7765331938,-4.0917226967,12.4671138879,37.84,-0.28,37.8410359266,135.48,31.4634668062,-31.6117226967,44.6010174247,-11.7765331938,-4.0917226967,12.4671138879,43.24,-27.52,51.2547363665,135.89,24.4634668062,-3.4917226967,24.7114009228,-11.7765331938,-4.0917226967,12.4671138879,36.24,0.6000000000000001,36.2449665471,134.37
2020-10-11 04:00:00,33.5339501189,-12.2910341295,35.715477465,-11.6660498811,-4.0410341295,12.3461199032,45.2,-8.25,45.9467354662,136.31,25.8639501189,-27.4710341295,37.7306457923,-11.6660498811,-4.0410341295,12.3461199032,37.53,-23.43,44.2432571134,134.96,31.5539501189,-35.7110341295,47.6542729113,-11.6660498811,-4.0410341295,12.3461199032,43.22,-31.67,53.5813148402,136.5,25.5339501189,-4.3310341295,25.8986575966,-11.6660498811,-4.0410341295,12.3461199032,37.2,-0.29,37.2011303592,136.06,30.8539501189,-32.1210341295,44.5390510843,-11.6660498811,-4.0410341295,12.3461199032,42.52,-28.08,50.9552431061,136.5,23.9339501189,-3.4410341295,24.1800472327,-11.6660498811,-4.0410341295,12.3461199032,35.6,0.6000000000000001,35.6050558208,134.96
2020-10-11 04:30:00,33.023466721,-12.2602334339,35.2258807999,-11.176533279,-3.8702334339,11.8276626165,44.2,-8.39,44.9892442702,136.17,25.433466721,-27.2202334339,37.2532191582,-11.176533279,-3.8702334339,11.8276626165,36.61,-23.35,43.4225125943,134.79,31.083466721,-35.6402334339,47.2906771216,-11.176533279,-3.8702334339,11.8276626165,42.26,-31.77,52.8700340458,136.38,25.123466721,-4.0902334339,25.4542450217,-11.176533279,-3.8702334339,11.8276626165,36.3,-0.22,36.3006666605,135.92,30.343466721,-32.1502334339,44.2081834337,-11.176533279,-3.8702334339,11.8276626165,41.52,-28.28,50.2361304242,136.38,23.543466721,-3.2302334339,23.7640323448,-11.176533279,-3.8702334339,11.8276626165,34.72,0.64,34.7258981165,134.79
2020-10-11 05:00:00,32.7700500345,-13.1409780234,35.3066775932,-11.1399499655,-3.8509780234,11.786794177,43.91,-9.29,44.8819807941,136.72,25.1400500345,-27.0709780234,36.9440112451,-11.1399499655,-3.8509780234,11.786794177,36.28,-23.22,43.0744332522,135.23,30.8600500345,-36.6409780234,47.905155867,-11.1399499655,-3.8509780234,11.786794177,42.0,-32.79,53.2839947827,136.92,24.8500500345,-3.8409780234,25.1451406616,-11.1399499655,-3.8509780234,11.786794177,35.99,0.01,35.9900013893,136.36,30.1400500345,-33.0909780234,44.7597524862,-11.1399499655,-3.8509780234,11.786794177,41.28,-29.24,50.5867176243,136.92,23.2200500345,-2.7709780234,23.3848036727,-11.1399499655,-3.8509780234,11.786794177,34.36,1.08,34.3769690345,135.23
2020-10-11 05:30:00,32.8520833323,-12.9510420489,35.3127295663,-10.9279166677,-3.7710420489,11.5602820394,43.78,-9.18,44.7321003307,136.61,25.2620833323,-26.8010420489,36.8302689264,-10.9279166677,-3.7710420489,11.5602820394,36.19,-23.03,42.8963518262,135.09,30.9320833323,-36.4310420489,47.7913653712,-10.9279166677,-3.7710420489,11.5602820394,41.86,-32.66,53.0936455708,136.81,24.9720833323,-3.7010420488999998,25.2448540935,-10.9279166677,-3.7710420489,11.5602820394,35.9,0.07,35.9000682451,136.23,30.2320833323,-32.8910420489,44.6743719561,-10.9279166677,-3.7710420489,11.5602820394,41.16,-29.12,50.419440695,136.81,23.3920833323,-2.2910420489,23.5040089409,-10.9279166677,-3.7710420489,11.5602820394,34.32,1.48,34.3518965998,135.09
2020-10-11 06:00:00,32.9142000012,-12.2330594798,35.1139901743,-9.1657999988,-3.2030594798,9.7093501146,42.08,-9.03,43.0379750918,136.17,25.3142000012,-26.1330594798,36.3833137506,-9.1657999988,-3.2030594798,9.7093501146,34.48,-22.93,41.4083964915,134.69,31.0742000012,-35.5830594798,47.241507466,-9.1657999988,-3.2030594798,9.7093501146,40.24,-32.38,51.6499951597,136.37,25.0542000012,-3.1730594798,25.2543311961,-9.1657999988,-3.2030594798,9.7093501146,34.22,0.03,34.2200131502,135.81,30.3542000012,-32.1230594798,44.1957962713,-9.1657999988,-3.2030594798,9.7093501146,39.52,-28.92,48.9713875646,136.37,23.4742000012,-2.0030594798,23.5595057881,-9.1657999988,-3.2030594798,9.7093501146,32.64,1.2,32.6620513746,134.69
2020-10-11 06:30:00,34.1342333181,-10.853163605,35.8181105651,-9.6057666819,-3.333163605,10.1676316399,43.74,-7.52,44.3817304755,135.11,26.3742333181,-26.083163605,37.0935520915,-9.6057666819,-3.333163605,10.1676316399,35.98,-22.75,42.5690368695,133.79,32.2142333181,-33.923163605,46.7818111796,-9.6057666819,-3.333163605,10.1676316399,41.82,-30.59,51.8137095757,135.31,26.0742333181,-3.313163605,26.2838866266,-9.6057666819,-3.333163605,10.1676316399,35.68,0.02,35.6800056054,134.89,31.3942333181,-30.373163605,43.6821125063,-9.6057666819,-3.333163605,10.1676316399,41.0,-27.04,49.1137618189,135.31,24.4342333181,-2.213163605,24.534258721,-9.6057666819,-3.333163605,10.1676316399,34.04,1.12,34.0584203979,133.79
2020-10-11 07:00:00,35.2736666636,-10.7181917839,36.8661253051,-11.1163333364,-3.8181917839,11.753784724199999,46.39,-6.9,46.9003422162,136.1,27.3836666636,-26.3481917839,38.0012159045,-11.1163333364,-3.8181917839,11.753784724199999,38.5,-22.53,44.6077448432,134.79,33.2336666636,-34.1181917839,47.6290626667,-11.1163333364,-3.8181917839,11.753784724199999,44.35,-30.3,53.7123123688,136.3,27.0236666636,-3.2681917839,27.2205737905,-11.1163333364,-3.8181917839,11.753784724199999,38.14,0.55,38.1439654467,135.89,32.5236666636,-30.5781917839,44.6409532382,-11.1163333364,-3.8181917839,11.753784724199999,43.64,-26.76,51.1912805075,136.3,25.4036666636,-1.0981917839,25.4273928107,-11.1163333364,-3.8181917839,11.753784724199999,36.52,2.7199999999999998,36.6211523576,134.79
2020-10-11 07:30:00,36.8738500487,-10.5798813358,38.3616306548,-13.0161499513,-4.4398813358,13.7525527024,49.89,-6.14,50.2664072717,135.92,28.6738500487,-26.3098813358,38.9152866175,-13.0161499513,-4.4398813358,13.7525527024,41.69,-21.87,47.0781584177,134.61,34.6738500487,-33.9098813358,48.4990301904,-13.0161499513,-4.4398813358,13.7525527024,47.69,-29.47,56.0608330298,136.11,28.2238500487,-3.2898813358,28.4149437933,-13.0161499513,-4.4398813358,13.7525527024,41.24,1.15,41.2560310743,135.73,33.9038500487,-30.2398813358,45.4304025002,-13.0161499513,-4.4398813358,13.7525527024,46.92,-25.8,53.5455544373,136.11,26.5438500487,-0.5198813358000001,26.5489406947,-13.0161499513,-4.4398813358,13.7525527024,39.56,3.92,39.7537419622,134.61
2020-10-11 08:00:00,38.4708167305,-10.3318910571,39.8340521756,-14.0491832695,-4.7918910571,14.8439135825,52.52,-5.54,52.8113813491,134.19,29.9408167305,-25.3118910571,39.2064323214,-14.0491832695,-4.7918910571,14.8439135825,43.99,-20.52,48.5406067123,132.89,36.1608167305,-33.0418910571,48.983377091,-14.0491832695,-4.7918910571,14.8439135825,50.21,-28.25,57.6116880503,134.4,29.4108167305,-2.8518910571,29.5487634827,-14.0491832695,-4.7918910571,14.8439135825,43.46,1.94,43.5032780374,133.99,35.3908167305,-29.3918910571,46.004273375,-14.0491832695,-4.7918910571,14.8439135825,49.44,-24.6,55.2220390786,134.4,27.6308167305,1.3681089429,27.6646661876,-14.0491832695,-4.7918910571,14.8439135825,41.68,6.16,42.1327426119,132.89
2020-10-11 08:30:00,41.187083432,-8.5665188252,42.0685284556,-14.612916568,-4.9965188252,15.4435271552,55.8,-3.5700000000000003,55.9140849876,133.73,31.967083432,-25.2565188252,40.7404733197,-14.612916568,-4.9965188252,15.4435271552,46.58,-20.26,50.7953147446,132.6,38.727083432,-31.1665188252,49.7105510614,-14.612916568,-4.9965188252,15.4435271552,53.34,-26.17,59.4140092907,133.92,31.367083432,-2.8765188252,31.4987028873,-14.612916568,-4.9965188252,15.4435271552,45.98,2.12,46.0288474763,133.7,37.867083432,-27.4765188252,46.7854154026,-14.612916568,-4.9965188252,15.4435271552,52.48,-22.48,57.0920379738,133.92,29.547083432,-0.11651882520000001,29.5473131769,-14.612916568,-4.9965188252,15.4435271552,44.16,4.88,44.4288194757,132.6
2020-10-11 09:00:00,43.3342667522,-7.121979134,43.915615238,-13.5757332478,-4.811979134,14.4033217142,56.91,-2.31,56.9568626243,133.01,33.5142667522,-24.291979134,41.3921046358,-13.5757332478,-4.811979134,14.4033217142,47.09,-19.48,50.9601658161,131.96,40.8342667522,-29.501979134,50.3766226936,-13.5757332478,-4.811979134,14.4033217142,54.41,-24.69,59.7498468617,133.21,32.8942667522,-2.141979134,32.963932711,-13.5757332478,-4.811979134,14.4033217142,46.47,2.67,46.5466411248,133.04,39.9042667522,-25.811979134,47.5248226914,-13.5757332478,-4.811979134,14.4033217142,53.48,-21.0,57.455290444,133.21,31.0242667522,0.8680208660000001,31.0364074554,-13.5757332478,-4.811979134,14.4033217142,44.6,5.68,44.9602313161,131.96
2020-10-11 09:30:00,45.3226500211,-5.9065266607,45.705904018300004,-12.0173499789,-4.4665266607,12.8205522863,57.34,-1.44,57.3580787684,133.34,34.8926500211,-22.8265266607,41.6958912231,-12.0173499789,-4.4665266607,12.8205522863,46.91,-18.36,50.3749709677,132.23,42.7826500211,-28.4065266607,51.3545119708,-12.0173499789,-4.4665266607,12.8205522863,54.8,-23.94,59.8010334359,133.53,34.2626500211,-0.6365266607,34.2685621621,-12.0173499789,-4.4665266607,12.8205522863,46.28,3.83,46.4382094831,133.33,41.9026500211,-24.7065266607,48.6440596417,-12.0173499789,-4.4665266607,12.8205522863,53.92,-20.24,57.5936107567,133.53,32.3826500211,2.8934733393,32.5116626821,-12.0173499789,-4.4665266607,12.8205522863,44.4,7.36,45.0058840598,132.23
2020-10-11 10:00:00,47.3828500487,-5.0288005708,47.6489592113,-13.2171499513,-4.7488005708,14.0443639833,60.6,-0.28,60.6006468612,132.92,36.0528500487,-22.4688005708,42.4812310994,-13.2171499513,-4.7488005708,14.0443639833,49.27,-17.72,52.3596342615,131.89,44.7128500487,-27.3988005708,52.4398057986,-13.2171499513,-4.7488005708,14.0443639833,57.93,-22.65,62.2005417983,133.11,35.3628500487,-0.3688005708,35.3647731143,-13.2171499513,-4.7488005708,14.0443639833,48.58,4.38,48.7770519814,132.99,43.7428500487,-23.6288005708,49.7167692715,-13.2171499513,-4.7488005708,14.0443639833,56.96,-18.88,60.0074662021,133.11,33.4628500487,4.1311994292,33.7168969822,-13.2171499513,-4.7488005708,14.0443639833,46.68,8.88,47.5171211249,131.89
2020-10-11 10:30:00,47.8657667291,-4.1584403018,48.0460638379,-12.5242332709,-4.8084403018,13.4155699528,60.39,0.65,60.3934979944,133.22,37.3157667291,-21.9784403018,43.3072544117,-12.5242332709,-4.8084403018,13.4155699528,49.84,-17.17,52.7146516635,132.21,45.1757667291,-26.6684403018,52.4600381976,-12.5242332709,-4.8084403018,13.4155699528,57.7,-21.86,61.7021036919,133.41,36.6057667291,0.2015596982,36.6063216418,-12.5242332709,-4.8084403018,13.4155699528,49.13,5.01,49.3847851063,133.33,44.1957667291,-22.8884403018,49.7709402787,-12.5242332709,-4.8084403018,13.4155699528,56.72,-18.08,59.5318805347,133.41,34.6757667291,3.8315596982,34.8868119491,-12.5242332709,-4.8084403018,13.4155699528,47.2,8.64,47.9842640873,132.21
2020-10-11 11:00:00,49.03178345,-3.531931073,49.1588275428,-12.41821655,-4.741931073,13.2927804685,61.45,1.21,61.4619117828,132.95,38.17178345,-21.561931073,43.8406423692,-12.41821655,-4.741931073,13.2927804685,50.59,-16.82,53.3128549226,131.98,46.31178345,-25.951931073,53.0875127759,-12.41821655,-4.741931073,13.2927804685,58.73,-21.21,62.4425896324,133.15,37.44178345,0.5380689270000001,37.4456494947,-12.41821655,-4.741931073,13.2927804685,49.86,5.28,50.1387873806,133.1,45.34178345,-22.181931073,50.4768797822,-12.41821655,-4.741931073,13.2927804685,57.76,-17.44,60.3354887276,133.15,35.46178345,1.8580689270000001,35.5104281246,-12.41821655,-4.741931073,13.2927804685,47.88,6.6,48.3327466631,131.98
2020-10-11 11:30:00,50.403016911899996,-3.2369432454,50.5068501829,-14.2469830881,-5.2469432454,15.1824550233,64.65,2.01,64.6812383926,132.41,38.9830169119,-21.8569432454,44.6922988398,-14.2469830881,-5.2469432454,15.1824550233,53.23,-16.61,55.7613217203,131.52,47.5430169119,-25.4569432454,53.9295319513,-14.2469830881,-5.2469432454,15.1824550233,61.79,-20.21,65.0111390456,132.6,38.1930169119,0.10305675460000001,38.1931559514,-14.2469830881,-5.2469432454,15.1824550233,52.44,5.35,52.712200675,132.61,46.5130169119,-21.6869432454,51.32040773,-14.2469830881,-5.2469432454,15.1824550233,60.76,-16.44,62.9448266341,132.6,36.1930169119,1.3930567546,36.2198161275,-14.2469830881,-5.2469432454,15.1824550233,50.44,6.64,50.875172727,131.52
2020-10-11 12:00:00,50.7156002981,-1.3562945265,50.7337328455,-11.5943997019,-4.6262945265,12.4832970602,62.31,3.27,62.3957450472,132.11,39.3356002981,-21.3362945265,44.7496023997,-11.5943997019,-4.6262945265,12.4832970602,50.93,-16.71,53.6012033447,131.35,47.9356002981,-23.6162945265,53.4373571867,-11.5943997019,-4.6262945265,12.4832970602,59.53,-18.99,62.4855263241,132.3,38.5856002981,0.6037054735,38.5903227592,-11.5943997019,-4.6262945265,12.4832970602,50.18,5.23,50.4518116622,132.45,46.8856002981,-19.8262945265,50.9052204588,-11.5943997019,-4.6262945265,12.4832970602,58.48,-15.2,60.4230949224,132.3,36.6056002981,2.4137054735,36.6850916218,-11.5943997019,-4.6262945265,12.4832970602,48.2,7.04,48.711411394,131.35
2020-10-11 12:30:00,51.060216888,-0.6444289883000001,51.0642833826,-10.989783112,-4.4844289883,11.8695171005,62.05,3.84,62.1687067583,131.86,39.950216888,-21.2744289883,45.2616963688,-10.989783112,-4.4844289883,11.8695171005,50.94,-16.79,53.6356942716,131.18,48.280216888,-22.7944289883,53.3906858512,-10.989783112,-4.4844289883,11.8695171005,59.27,-18.31,62.0337730595,132.05,39.210216888,0.5755710117,39.214441095,-10.989783112,-4.4844289883,11.8695171005,50.2,5.06,50.4543714657,132.27,47.210216888,-19.0444289883,50.9067270025,-10.989783112,-4.4844289883,11.8695171005,58.2,-14.56,59.9936129934,132.05,37.250216888,4.6355710117,37.5375435639,-10.989783112,-4.4844289883,11.8695171005,48.24,9.12,49.0945210792,131.18
2020-10-11 13:00:00,51.2042501513,-0.8817469159,51.2118415133,-11.8557498487,-4.7117469159,12.7577178004,63.06,3.83,63.1762020068,132.44,39.6442501513,-21.7917469159,45.2387754444,-11.8557498487,-4.7117469159,12.7577178004,51.5,-17.08,54.2584223877,131.76,48.3942501513,-23.2317469159,53.6816310527,-11.8557498487,-4.7117469159,12.7577178004,60.25,-18.52,63.0321576658,132.63,38.8842501513,0.25825308410000003,38.8851077469,-11.8557498487,-4.7117469159,12.7577178004,50.74,4.97,50.9828255396,132.86,47.3442501513,-19.4717469159,51.1920594462,-11.8557498487,-4.7117469159,12.7577178004,59.2,-14.76,61.012274175,132.63,36.9042501513,4.4482530841,37.1713684807,-11.8557498487,-4.7117469159,12.7577178004,48.76,9.16,49.6129337975,131.76
2020-10-11 13:30:00,52.182733655,-0.19703073540000002,52.1831056265,-7.577266345,-3.4470307354,8.3244811342,59.76,3.25,59.8483090822,132.67,38.622733655,-21.0570307354,43.9899317842,-7.577266345,-3.4470307354,8.3244811342,46.2,-17.61,49.4424119557,131.98,49.512733655,-22.6070307354,54.4296668432,-7.577266345,-3.4470307354,8.3244811342,57.09,-19.16,60.219379771,132.86,38.002733655,1.0129692646,38.016231691,-7.577266345,-3.4470307354,8.3244811342,45.58,4.46,45.797685531,133.08,48.462733655,-18.8870307354,52.0130414735,-7.577266345,-3.4470307354,8.3244811342,56.04,-15.44,58.128093036,132.86,36.102733655,5.2729692646,36.4857723261,-7.577266345,-3.4470307354,8.3244811342,43.68,8.72,44.5418993758,131.98
2020-10-11 14:00:00,49.4923002996,-1.6858058292,49.5210029204,-8.2376997004,-3.6758058291999998,9.0206011356,57.73,1.99,57.7642882757,133.64,37.8223002996,-21.9558058292,43.7330974156,-8.2376997004,-3.6758058291999998,9.0206011356,46.06,-18.28,49.5548383107,132.86,46.9123002996,-24.3858058292,52.8718398142,-8.2376997004,-3.6758058291999998,9.0206011356,55.15,-20.71,58.9103267687,133.83,37.2123002996,0.3941941708,37.2143881131,-8.2376997004,-3.6758058291999998,9.0206011356,45.45,4.07,45.6318682502,133.96,45.9223002996,-20.6358058292,50.3457460669,-8.2376997004,-3.6758058291999998,9.0206011356,54.16,-16.96,56.7533893261,133.83,35.3223002996,4.8041941708,35.6475129579,-8.2376997004,-3.6758058291999998,9.0206011356,43.56,8.48,44.3777421688,132.86
2020-10-11 14:30:00,49.0243668672,-2.0297689978,49.0663684097,-8.0056331328,-3.6697689978,8.8066660181,57.03,1.6400000000000001,57.0535756986,133.56,37.2243668672,-22.5897689978,43.5425211953,-8.0056331328,-3.6697689978,8.8066660181,45.23,-18.92,49.027740107,132.86,46.4743668672,-24.7097689978,52.6349642313,-8.0056331328,-3.6697689978,8.8066660181,54.48,-21.04,58.4016438125,133.83,36.6643668672,-0.23976899780000002,36.6651508513,-8.0056331328,-3.6697689978,8.8066660181,44.67,3.43,44.8014932787,133.96,45.5143668672,-20.9897689978,50.1211332065,-8.0056331328,-3.6697689978,8.8066660181,53.52,-17.32,56.2527581546,133.83,34.8343668672,3.1302310022,34.9747260342,-8.0056331328,-3.6697689978,8.8066660181,42.84,6.8,43.37632534,132.86
2020-10-11 15:00:00,49.0035501881,-2.3845807972,49.0615343891,-8.4664498119,-3.5145807972,9.1669542705,57.47,1.13,57.4811082009,134.27,36.5835501881,-22.5545807972,42.977497127,-8.4664498119,-3.5145807972,9.1669542705,45.05,-19.04,48.9083234225,133.45,46.4335501881,-25.2945807972,52.8761798996,-8.4664498119,-3.5145807972,9.1669542705,54.9,-21.78,59.0624957143,134.47,36.0235501881,0.025419202800000002,36.0235591563,-8.4664498119,-3.5145807972,9.1669542705,44.49,3.54,44.6306139326,134.57,45.4935501881,-21.5545807972,50.3414646396,-8.4664498119,-3.5145807972,9.1669542705,53.96,-18.04,56.8957221591,134.47,34.2135501881,3.6854192028,34.4114709243,-8.4664498119,-3.5145807972,9.1669542705,42.68,7.2,43.2830498001,133.45
2020-10-11 15:30:00,49.1223001313,-2.7131556857,49.1971704874,-8.2876998687,-3.6031556857,9.0370736419,57.41,0.89,57.4168982095,134.09,36.9323001313,-22.4731556857,43.2323665725,-8.2876998687,-3.6031556857,9.0370736419,45.22,-18.87,48.9992377492,133.25,46.5623001313,-25.5631556857,53.1180075128,-8.2876998687,-3.6031556857,9.0370736419,54.85,-21.96,59.082688666,134.29,36.3623001313,0.0368443143,36.3623187976,-8.2876998687,-3.6031556857,9.0370736419,44.65,3.64,44.7981260769,134.36,45.6323001313,-21.8031556857,50.5735544838,-8.2876998687,-3.6031556857,9.0370736419,53.92,-18.2,56.9087550382,134.29,34.5123001313,3.1568443143,34.65637786,-8.2876998687,-3.6031556857,9.0370736419,42.8,6.76,43.3305619627,133.25
2020-10-11 16:00:00,49.6705167838,-3.0508019534,49.7641199071,-10.3494832162,-4.0708019534,11.121296299699999,60.02,1.02,60.0286664853,134.49,37.4105167838,-23.0308019534,43.9313624265,-10.3494832162,-4.0708019534,11.121296299699999,47.76,-18.96,51.3857879185,133.64,47.0005167838,-26.0108019534,53.7178778081,-10.3494832162,-4.0708019534,11.121296299699999,57.35,-21.94,61.4034697717,134.68,36.7905167838,-0.3608019534,36.7922859207,-10.3494832162,-4.0708019534,11.121296299699999,47.14,3.71,47.2857663573,134.75,46.0505167838,-22.1908019534,51.1183116641,-10.3494832162,-4.0708019534,11.121296299699999,56.4,-18.12,59.2392977676,134.68,34.9705167838,2.7291980466,35.0768522833,-10.3494832162,-4.0708019534,11.121296299699999,45.32,6.8,45.8273106346,133.64
2020-10-11 16:30:00,51.1863167377,-2.8405219259,51.2650717934,-12.4336832623,-4.6805219259,13.2854719512,63.62,1.8399999999999999,63.6466024231,133.81,39.2463167377,-23.0505219259,45.5148320719,-12.4336832623,-4.6805219259,13.2854719512,51.68,-18.37,54.8477829999,133.03,48.3763167377,-25.5705219259,54.7185490731,-12.4336832623,-4.6805219259,13.2854719512,60.81,-20.89,64.2981197237,134.01,38.5163167377,-0.5705219259000001,38.5205419264,-12.4336832623,-4.6805219259,13.2854719512,50.95,4.11,51.1155025408,134.11,47.4063167377,-21.7205219259,52.1453731348,-12.4336832623,-4.6805219259,13.2854719512,59.84,-17.04,62.2188653063,134.01,36.6463167377,3.2394780741,36.7892205494,-12.4336832623,-4.6805219259,13.2854719512,49.08,7.92,49.7149152669,133.03
2020-10-11 17:00:00,53.2551166939,-2.5600258124,53.3166126666,-16.1448833061,-5.5600258124,17.0754544303,69.4,3.0,69.4648112356,132.6,40.7851166939,-22.6700258124,46.6621454079,-16.1448833061,-5.5600258124,17.0754544303,56.93,-17.11,59.4455801553,131.86,50.1951166939,-24.8900258124,56.0273426539,-16.1448833061,-5.5600258124,17.0754544303,66.34,-19.33,69.0988024498,132.8,39.9251166939,-0.5000258124,39.9282477556,-16.1448833061,-5.5600258124,17.0754544303,56.07,5.06,56.2978551989,132.91,49.1351166939,-21.0000258124,53.4346402313,-16.1448833061,-5.5600258124,17.0754544303,65.28,-15.44,67.0810852625,132.8,37.8951166939,2.3999741876,37.9710382443,-16.1448833061,-5.5600258124,17.0754544303,54.04,7.96,54.62310134,131.86
2020-10-11 17:30:00,54.679316689,-2.2910188779,54.7272915562,-18.810683311,-6.4010188779,19.8699483971,73.49,4.11,73.6048381562,131.82,42.539316689,-22.7310188779,48.2316564467,-18.810683311,-6.4010188779,19.8699483971,61.35,-16.33,63.4861512458,131.16,51.439316689,-24.3510188779,56.9119971695,-18.810683311,-6.4010188779,19.8699483971,70.25,-17.95,72.5069996621,132.01,41.539316689,-0.7910188779,41.5468475561,-18.810683311,-6.4010188779,19.8699483971,60.35,5.61,60.6101856127,132.17,50.349316689,-20.4010188779,54.3254568531,-18.810683311,-6.4010188779,19.8699483971,69.16,-14.0,70.5627777231,132.01,39.469316689,0.5189811221,39.4727285768,-18.810683311,-6.4010188779,19.8699483971,58.28,6.92,58.689392568,131.16
2020-10-11 18:00:00,55.5076000099,-1.5050221880999999,55.5279996997,-19.8223999901,-6.7350221881,20.9353305501,75.33,5.23,75.5113355729,131.02,43.5276000099,-22.7050221881,49.0934822068,-19.8223999901,-6.7350221881,20.9353305501,63.35,-15.97,65.3319477744,130.47,52.1776000099,-23.3250221881,57.1538152958,-19.8223999901,-6.7350221881,20.9353305501,72.0,-16.59,73.8865894463,131.21,42.4676000099,-0.9550221881000001,42.4783370435,-19.8223999901,-6.7350221881,20.9353305501,62.29,5.78,62.5575934639,131.48,51.0176000099,-19.4150221881,54.5869819402,-19.8223999901,-6.7350221881,20.9353305501,70.84,-12.68,71.9658808047,131.21,40.3376000099,1.9049778119,40.3825570639,-19.8223999901,-6.7350221881,20.9353305501,60.16,8.64,60.777258905,130.47
