Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-11 18:30:00,56.0788999713,-1.5299862577,56.0997672004,-20.9311000287,-7.0399862577,22.0833048912,77.01,5.51,77.206866275,130.82,43.9288999713,-22.6999862577,49.4473217555,-20.9311000287,-7.0399862577,22.0833048912,64.86,-15.66,66.7237229177,130.28,52.6888999713,-23.2299862577,57.5825706418,-20.9311000287,-7.0399862577,22.0833048912,73.62,-16.19,75.3791781595,131.0,42.8388999713,-1.0399862577,42.8515218186,-20.9311000287,-7.0399862577,22.0833048912,63.77,6.0,64.0516424458,131.26,51.508899971299996,-19.2799862577,54.9989513205,-20.9311000287,-7.0399862577,22.0833048912,72.44,-12.24,73.4668033877,131.0,40.6288999713,1.9200137423,40.6742420415,-20.9311000287,-7.0399862577,22.0833048912,61.56,8.96,62.2086424864,130.28
2020-10-11 19:00:00,57.7665666429,-0.8563593905,57.7729138361,-21.2834333571,-7.1463593905,22.4511689674,79.05,6.29,79.2998524589,130.15,44.9765666429,-22.3263593905,50.2131244857,-21.2834333571,-7.1463593905,22.4511689674,66.26,-15.18,67.9766136256,129.66,54.2865666429,-22.3663593905,58.7135874415,-21.2834333571,-7.1463593905,22.4511689674,75.57,-15.22,77.0874393141,130.32,43.8465666429,-0.8163593905000001,43.8541656975,-21.2834333571,-7.1463593905,22.4511689674,65.13,6.33,65.4368840945,130.63,53.0765666429,-18.3863593905,56.1709901838,-21.2834333571,-7.1463593905,22.4511689674,74.36,-11.24,75.2047019807,130.32,41.6365666429,2.7736406095,41.7288481034,-21.2834333571,-7.1463593905,22.4511689674,62.92,9.92,63.6971961706,129.66
2020-10-11 19:30:00,57.780933336,-0.9878725789,57.789377479,-21.059066664,-7.0778725789,22.2166732209,78.84,6.09,79.0748613657,130.35,44.900933336,-23.0678725789,50.4799025332,-21.059066664,-7.0778725789,22.2166732209,65.96,-15.99,67.8704773816,129.91,54.310933336,-22.5178725789,58.793979839,-21.059066664,-7.0778725789,22.2166732209,75.37,-15.44,76.9352357506,130.52,43.780933336,-1.5078725789,43.8068921916,-21.059066664,-7.0778725789,22.2166732209,64.84,5.57,65.0788022324,130.89,53.100933336,-18.5578725789,56.2503667171,-21.059066664,-7.0778725789,22.2166732209,74.16,-11.48,75.0432941708,130.52,41.580933336,0.24212742110000002,41.5816382888,-21.059066664,-7.0778725789,22.2166732209,62.64,7.32,63.0662508795,129.91
2020-10-11 20:00:00,55.554516642,-2.2319717597,55.5993346836,-20.125483358,-6.7719717596999995,21.2342808192,75.68,4.54,75.816053709,130.89,43.214516642,-24.0119717597,49.4375286234,-20.125483358,-6.7719717596999995,21.2342808192,63.34,-17.24,65.6442929736,130.42,52.224516642,-23.8919717597,57.430187646,-20.125483358,-6.7719717596999995,21.2342808192,72.35,-17.12,74.347944827,131.07,42.174516642,-2.3119717597,42.2378392843,-20.125483358,-6.7719717596999995,21.2342808192,62.3,4.46,62.4594396389,131.4,51.074516642,-19.9719717597,54.8405498348,-20.125483358,-6.7719717596999995,21.2342808192,71.2,-13.2,72.4132584545,131.07,40.034516642,1.9080282403000002,40.079958764,-20.125483358,-6.7719717596999995,21.2342808192,60.16,8.68,60.782958138,130.42
2020-10-11 20:30:00,53.0290833222,-3.3570637125,53.1352383523,-18.9709166778,-6.3970637125,20.0204421464,72.0,3.04,72.0641492006,130.32,41.1990833222,-24.4470637125,47.9064023983,-18.9709166778,-6.3970637125,20.0204421464,60.17,-18.05,62.8190369235,129.79,49.8690833222,-24.8270637125,55.7073474864,-18.9709166778,-6.3970637125,20.0204421464,68.84,-18.43,71.2643704806,130.5,40.2490833222,-2.9270637125,40.3553764727,-18.9709166778,-6.3970637125,20.0204421464,59.22,3.47,59.3215753331,130.8,48.7490833222,-20.9570637125,53.0629027118,-18.9709166778,-6.3970637125,20.0204421464,67.72,-14.56,69.2675392951,130.5,38.1490833222,1.2429362875,38.1693260215,-18.9709166778,-6.3970637125,20.0204421464,57.12,7.64,57.628673418700004,129.79
2020-10-11 21:00:00,50.7640999766,-4.7946937222,50.990027793,-18.0859000234,-6.1046937222,19.0884013238,68.85,1.31,68.8624614721,131.82,39.3440999766,-25.4946937222,46.8821673023,-18.0859000234,-6.1046937222,19.0884013238,57.43,-19.39,60.6149898952,131.21,47.7540999766,-26.6846937222,54.7039938544,-18.0859000234,-6.1046937222,19.0884013238,65.84,-20.58,68.9814612777,131.99,38.4740999766,-3.5546937222,38.63796341,-18.0859000234,-6.1046937222,19.0884013238,56.56,2.55,56.6174540226,132.22,46.6740999766,-22.8646937222,51.973703231900004,-18.0859000234,-6.1046937222,19.0884013238,64.76,-16.76,66.8936110552,131.99,36.4740999766,0.1353062778,36.4743509455,-18.0859000234,-6.1046937222,19.0884013238,54.56,6.24,54.9156735368,131.21
2020-10-11 21:30:00,48.5396499663,-6.0623077257,48.9167578015,-17.2503500337,-5.8323077257,18.2096235461,65.79,-0.23,65.7904020356,133.19,37.6496499663,-26.0623077257,45.7901739085,-17.2503500337,-5.8323077257,18.2096235461,54.9,-20.23,58.5086566245,132.44,45.6596499663,-28.4223077257,53.7831870708,-17.2503500337,-5.8323077257,18.2096235461,62.91,-22.59,66.8429218392,133.37,36.8496499663,-3.7123077257,37.0361705808,-17.2503500337,-5.8323077257,18.2096235461,54.1,2.12,54.1415219587,133.48,44.7096499663,-24.5523077257,51.0075348823,-17.2503500337,-5.8323077257,18.2096235461,61.96,-18.72,64.7261925344,133.37,34.9496499663,-0.1523077257,34.949981837,-17.2503500337,-5.8323077257,18.2096235461,52.2,5.68,52.5081174677,132.44
2020-10-11 22:00:00,45.9087833015,-7.225526179,46.4739132502,-16.1012166985,-5.455526179,17.0003513217,62.01,-1.77,62.0352561049,132.79,35.5087833015,-26.265526179,44.1673132193,-16.1012166985,-5.455526179,17.0003513217,51.61,-20.81,55.6475354351,131.95,43.1987833015,-29.435526179,52.2741339495,-16.1012166985,-5.455526179,17.0003513217,59.3,-23.98,63.9650717189,132.98,34.7987833015,-4.085526179,35.037791646,-16.1012166985,-5.455526179,17.0003513217,50.9,1.37,50.9184337937,133.02,42.2587833015,-25.655526179,49.4369375027,-16.1012166985,-5.455526179,17.0003513217,58.36,-20.2,61.7570206535,132.98,32.8987833015,-0.295526179,32.9001106145,-16.1012166985,-5.455526179,17.0003513217,49.0,5.16,49.2709407257,131.95
2020-10-11 22:30:00,43.4859166366,-8.4799696224,44.305020376,-15.0340833634,-5.1099696224,15.878773634,58.52,-3.37,58.6169540321,133.95,33.6159166366,-26.6099696224,42.8733056181,-15.0340833634,-5.1099696224,15.878773634,48.65,-21.5,53.1890261238,133.0,40.9259166366,-31.0499696224,51.3715024707,-15.0340833634,-5.1099696224,15.878773634,55.96,-25.94,61.6798605705,134.15,32.9759166366,-4.1199696224,33.2322919419,-15.0340833634,-5.1099696224,15.878773634,48.01,0.99,48.0202061637,134.05,40.0459166366,-27.3099696224,48.4717431092,-15.0340833634,-5.1099696224,15.878773634,55.08,-22.2,59.3855740058,134.15,31.1659166366,-0.8699696224000001,31.1780564972,-15.0340833634,-5.1099696224,15.878773634,46.2,4.24,46.3941548042,133.0
2020-10-11 23:00:00,40.6807833056,-9.7344370754,41.829240915,-13.8892166944,-4.7344370754,14.6739645224,54.57,-5.0,54.7985848357,134.58,31.2907833056,-26.6244370754,41.0849579464,-13.8892166944,-4.7344370754,14.6739645224,45.18,-21.89,50.2036303468,133.49,38.2907833056,-32.4944370754,50.2202402125,-13.8892166944,-4.7344370754,14.6739645224,52.18,-27.76,59.1047375428,134.79,30.7507833056,-3.9944370754,31.0091309368,-13.8892166944,-4.7344370754,14.6739645224,44.64,0.74,44.6461330912,134.57,37.4707833056,-28.8144370754,47.2687146589,-13.8892166944,-4.7344370754,14.6739645224,51.36,-24.08,56.7247388711,134.79,28.9907833056,-0.6944370754,28.9990992881,-13.8892166944,-4.7344370754,14.6739645224,42.88,4.04,43.0698966797,133.49
2020-10-11 23:30:00,38.5400999746,-10.7971431154,40.0239628911,-12.6899000254,-4.3471431154,13.4138441887,51.23,-6.45,51.634440057,135.67,29.5400999746,-26.6071431154,39.7562268239,-12.6899000254,-4.3471431154,13.4138441887,42.23,-22.26,47.7376214322,134.44,36.3000999746,-33.9371431154,49.6933289386,-12.6899000254,-4.3471431154,13.4138441887,48.99,-29.59,57.2327546078,135.89,29.0800999746,-3.7171431154,29.3167079918,-12.6899000254,-4.3471431154,13.4138441887,41.77,0.63,41.7747507473,135.56,35.5500999746,-30.3071431154,46.7154421152,-12.6899000254,-4.3471431154,13.4138441887,48.24,-25.96,54.7815589409,135.89,27.3900999746,-0.8671431154,27.4038229779,-12.6899000254,-4.3471431154,13.4138441887,40.08,3.48,40.2307941756,134.44
2020-10-12 00:00:00,36.6330166429,-10.8047411124,38.193197547,-11.9069833571,-4.0947411124,12.5913921965,48.54,-6.71,49.0015887498,135.29,28.0530166429,-26.8547411124,38.834892339,-11.9069833571,-4.0947411124,12.5913921965,39.96,-22.76,45.9871634263,134.08,34.5030166429,-33.8447411124,48.331404474,-11.9069833571,-4.0947411124,12.5913921965,46.41,-29.75,55.1266777522,135.51,27.6430166429,-4.0447411124,27.937363866,-11.9069833571,-4.0947411124,12.5913921965,39.55,0.05,39.5500316055,135.19,33.7330166429,-30.2547411124,45.3129757532,-11.9069833571,-4.0947411124,12.5913921965,45.64,-26.16,52.6056574904,135.51,25.9730166429,-2.4947411124,26.0925530899,-11.9069833571,-4.0947411124,12.5913921965,37.88,1.6,37.9137758605,134.08
2020-10-12 00:30:00,36.1625666434,-11.0076233902,37.8007804012,-11.6474333566,-4.0076233902,12.3176194549,47.81,-7.0,48.3197278552,136.35,27.6325666434,-26.9676233902,38.6110275778,-11.6474333566,-4.0076233902,12.3176194549,39.28,-22.96,45.4981318298,135.1,34.0725666434,-34.4376233902,48.4447076824,-11.6474333566,-4.0076233902,12.3176194549,45.72,-30.43,54.9208821852,136.57,27.2625666434,-3.8676233902,27.5355415903,-11.6474333566,-4.0076233902,12.3176194549,38.91,0.14,38.9102518625,136.23,33.3525666434,-30.8076233902,45.4037813475,-11.6474333566,-4.0076233902,12.3176194549,45.0,-26.8,52.3759486788,136.57,25.6325666434,-2.1276233902,25.720716436700002,-11.6474333566,-4.0076233902,12.3176194549,37.28,1.88,37.3273733338,135.1
2020-10-12 01:00:00,35.4192499769,-11.4185841494,37.2143431072,-11.5607500231,-3.9785841494,12.226204355,46.98,-7.44,47.5654706694,136.6,27.1892499769,-26.7885841494,38.1691440176,-11.5607500231,-3.9785841494,12.226204355,38.75,-22.81,44.9650820082,135.28,33.3592499769,-34.9185841494,48.2923086839,-11.5607500231,-3.9785841494,12.226204355,44.92,-30.94,54.5443855956,136.82,26.8292499769,-3.6385841494,27.074858244,-11.5607500231,-3.9785841494,12.226204355,38.39,0.34,38.3915055709,136.41,32.6392499769,-31.3385841494,45.2485082135,-11.5607500231,-3.9785841494,12.226204355,44.2,-27.36,51.9827817647,136.82,25.1992499769,-1.6185841494000002,25.2511784685,-11.5607500231,-3.9785841494,12.226204355,36.76,2.36,36.8356783567,135.28
2020-10-12 01:30:00,36.3442333136,-1.5494327803,36.377246145,-11.0857666864,-3.8294327803,11.7285454531,47.43,2.2800000000000002,47.4847691371,135.35,28.5142333136,-18.7794327803,34.1427678581,-11.0857666864,-3.8294327803,11.7285454531,39.6,-14.95,42.3280344453,134.22,33.6742333136,-40.4194327803,52.6087876265,-11.0857666864,-3.8294327803,11.7285454531,44.76,-36.59,57.8125047027,135.56,28.0442333136,3.8805672197,28.3114433417,-11.0857666864,-3.8294327803,11.7285454531,39.13,7.71,39.8823394499,135.29,32.9942333136,-38.2294327803,50.4986035713,-11.0857666864,-3.8294327803,11.7285454531,44.08,-34.4,55.9142772465,135.56,26.3142333136,-11.2694327803,28.6258447922,-11.0857666864,-3.8294327803,11.7285454531,37.4,-7.44,38.1328414887,134.22
2020-10-12 02:00:00,36.0893333181,1.806323772,36.1345096122,-11.5906666819,-3.993676228,12.2594047141,47.68,5.8,48.0314730151,134.5,28.9093333181,-16.393676228,33.2340514107,-11.5906666819,-3.993676228,12.2594047141,40.5,-12.4,42.355755217,133.51,33.1893333181,-42.193676228,53.6827547703,-11.5906666819,-3.993676228,12.2594047141,44.78,-38.2,58.8599048589,134.71,28.3893333181,5.966323772,29.0095030223,-11.5906666819,-3.993676228,12.2594047141,39.98,9.96,41.2019659725,134.56,32.5293333181,-39.353676228,51.0575103073,-11.5906666819,-3.993676228,12.2594047141,44.12,-35.36,56.5411708404,134.71,26.6093333181,-14.313676228,30.2148630114,-11.5906666819,-3.993676228,12.2594047141,38.2,-10.32,39.5694629734,133.51
2020-10-12 02:30:00,35.7906333236,1.237172361,35.812009566,-12.4393666764,-4.272827639,13.1527525386,48.23,5.51,48.5437225602,134.86,28.7406333236,-16.442827639,33.1117892089,-12.4393666764,-4.272827639,13.1527525386,41.18,-12.17,42.9406718625,133.78,32.8606333236,-42.982827639,54.1049414959,-12.4393666764,-4.272827639,13.1527525386,45.3,-38.71,59.5865261615,135.07,28.2006333236,6.007172361,28.8333459666,-12.4393666764,-4.272827639,13.1527525386,40.64,10.28,41.920019084,134.85,32.2006333236,-40.112827639,51.4385043294,-12.4393666764,-4.272827639,13.1527525386,44.64,-35.84,57.2471414133,135.07,26.4006333236,-15.792827639,30.763726119,-12.4393666764,-4.272827639,13.1527525386,38.84,-11.52,40.5124178493,133.78
2020-10-12 03:00:00,34.8260999798,0.6669801169,34.8324863063,-13.2939000202,-4.5530198831,14.0519666881,48.12,5.22,48.4023015982,134.86,28.0160999798,-16.7030198831,32.6173685526,-13.2939000202,-4.5530198831,14.0519666881,41.31,-12.15,43.0597097064,133.71,31.9160999798,-43.5230198831,53.9712024849,-13.2939000202,-4.5530198831,14.0519666881,45.21,-38.97,59.6875615183,135.07,27.4660999798,5.7469801169,28.0609056975,-13.2939000202,-4.5530198831,14.0519666881,40.76,10.3,42.0412606852,134.85,31.2660999798,-40.6730198831,51.3016915351,-13.2939000202,-4.5530198831,14.0519666881,44.56,-36.12,57.360683399,135.07,25.6660999798,-15.2330198831,29.846165297,-13.2939000202,-4.5530198831,14.0519666881,38.96,-10.68,40.3973266442,133.71
2020-10-12 03:30:00,34.0627499769,0.429390123,34.0654562844,-12.5572500231,-4.310609877,13.276516322199999,46.62,4.74,46.8603457094,135.31,27.3927499769,-16.690609877,32.0770823075,-12.5572500231,-4.310609877,13.276516322199999,39.95,-12.38,41.8242381879,134.16,31.2227499769,-44.010609877,53.9610405558,-12.5572500231,-4.310609877,13.276516322199999,43.78,-39.7,59.0997326559,135.51,26.8827499769,5.849390123,27.5117722281,-12.5572500231,-4.310609877,13.276516322199999,39.44,10.16,40.7276220764,135.24,30.5627499769,-41.190609877,51.2908181665,-12.5572500231,-4.310609877,13.276516322199999,43.12,-36.88,56.7403630584,135.51,25.1227499769,-16.390609877,29.9967441323,-12.5572500231,-4.310609877,13.276516322199999,37.68,-12.08,39.5690384013,134.16
2020-10-12 04:00:00,33.3942333249,1.2246585231,33.4166815806,-10.7857666751,-3.7353414769,11.4142690838,44.18,4.96,44.4575527891,135.55,26.8642333249,-16.3653414769,31.4565006603,-10.7857666751,-3.7353414769,11.4142690838,37.65,-12.63,39.7119553787,134.44,30.6842333249,-43.4553414769,53.1966998752,-10.7857666751,-3.7353414769,11.4142690838,41.47,-39.72,57.4233341073,135.75,26.4242333249,6.2746585231,27.1590030449,-10.7857666751,-3.7353414769,11.4142690838,37.21,10.01,38.5328976331,135.52,30.0142333249,-40.6953414769,50.5664416388,-10.7857666751,-3.7353414769,11.4142690838,40.8,-36.96,55.051626679,135.75,24.6942333249,-15.3753414769,29.0896250412,-10.7857666751,-3.7353414769,11.4142690838,35.48,-11.64,37.340594532,134.44
2020-10-12 04:30:00,33.5546167635,1.9265241451000001,33.6098765459,-9.5153832365,-3.3334758549,10.0823895686,43.07,5.26,43.3900046094,135.42,26.4246167635,-17.0334758549,31.4388242592,-9.5153832365,-3.3334758549,10.0823895686,35.94,-13.7,38.4626260154,134.44,30.8846167635,-42.7234758549,52.7176909752,-9.5153832365,-3.3334758549,10.0823895686,40.4,-39.39,56.4245700028,135.62,26.0246167635,5.6465241451,26.6301316671,-9.5153832365,-3.3334758549,10.0823895686,35.54,8.98,36.6569502278,135.52,30.2446167635,-39.9734758549,50.1259973975,-9.5153832365,-3.3334758549,10.0823895686,39.76,-36.64,54.0679868314,135.62,24.3646167635,-16.1734758549,29.2440741222,-9.5153832365,-3.3334758549,10.0823895686,33.88,-12.84,36.2314780267,134.44
2020-10-12 05:00:00,33.8528167474,1.4462757949,33.8836968971,-10.9571832526,-3.8037242051,11.5986284818,44.81,5.25,45.1165003075,135.55,26.4528167474,-17.5337242051,31.7361465584,-10.9571832526,-3.8037242051,11.5986284818,37.41,-13.73,39.8499811794,134.55,31.1028167474,-43.1937242051,53.2267134091,-10.9571832526,-3.8037242051,11.5986284818,42.06,-39.39,57.6247837306,135.75,26.0228167474,5.1462757949,26.5268005238,-10.9571832526,-3.8037242051,11.5986284818,36.98,8.95,38.0476398742,135.66,30.4828167474,-40.4037242051,50.6128743158,-10.9571832526,-3.8037242051,11.5986284818,41.44,-36.6,55.2886389776,135.75,24.3228167474,-15.7237242051,28.9626469338,-10.9571832526,-3.8037242051,11.5986284818,35.28,-11.92,37.2392910781,134.55
2020-10-12 05:30:00,34.9984833416,1.2301907767,35.0200971667,-12.4315166584,-4.2698092233,13.1443477294,47.43,5.5,47.7478261285,134.43,27.4484833416,-16.7998092233,32.1815603677,-12.4315166584,-4.2698092233,13.1443477294,39.88,-12.53,41.8020968374,133.38,32.1084833416,-42.7598092233,53.4729463123,-12.4315166584,-4.2698092233,13.1443477294,44.54,-38.49,58.8667282937,134.63,26.9484833416,5.5501907767,27.5140940623,-12.4315166584,-4.2698092233,13.1443477294,39.38,9.82,40.5859187404,134.46,31.4484833416,-39.9098092233,50.8114158111,-12.4315166584,-4.2698092233,13.1443477294,43.88,-35.64,56.5302043159,134.63,25.1284833416,-16.7098092233,30.1771171475,-12.4315166584,-4.2698092233,13.1443477294,37.56,-12.44,39.566490873,133.38
2020-10-12 06:00:00,36.3071666552,1.5723444294,36.3411972496,-13.1328333448,-4.4876555706,13.8784136047,49.44,6.06,49.810011042,134.3,28.5671666552,-16.3576555706,32.9189293032,-13.1328333448,-4.4876555706,13.8784136047,41.7,-11.87,43.3565093152,133.26,33.3171666552,-42.3576555706,53.8906724709,-13.1328333448,-4.4876555706,13.8784136047,46.45,-37.87,59.931122132,134.5,27.9971666552,5.9623444294,28.6250046605,-13.1328333448,-4.4876555706,13.8784136047,41.13,10.45,42.4367694341,134.33,32.6271666552,-39.5276555706,51.2539516414,-13.1328333448,-4.4876555706,13.8784136047,45.76,-35.04,57.634878329,134.5,26.1871666552,-15.3676555706,30.363341963,-13.1328333448,-4.4876555706,13.8784136047,39.32,-10.88,40.7975097279,133.26
2020-10-12 06:30:00,40.4963833203,4.0026965275,40.6937174699,-14.8836166797,-5.0573034725,15.7193627059,55.38,9.06,56.1162008693,133.27,32.0463833203,-15.8773034725,35.7639406312,-14.8836166797,-5.0573034725,15.7193627059,46.93,-10.82,48.1611596621,132.44,37.1863833203,-39.3073034725,54.1099917827,-14.8836166797,-5.0573034725,15.7193627059,52.07,-34.25,62.3245328903,133.45,31.3463833203,6.1926965275,31.9522336864,-14.8836166797,-5.0573034725,15.7193627059,46.23,11.25,47.5791487944,133.47,36.4363833203,-36.2973034725,51.4305771778,-14.8836166797,-5.0573034725,15.7193627059,51.32,-31.24,60.0806125135,133.45,29.3963833203,-15.1773034725,33.0831965356,-14.8836166797,-5.0573034725,15.7193627059,44.28,-10.12,45.4217216759,132.44
2020-10-12 07:00:00,44.2837499921,5.3453064035,44.605188195,-16.9362500079,-5.7146935965,17.8744031294,61.22,11.06,62.2110279613,132.2,35.3037499921,-14.2946935965,38.0879643526,-16.9362500079,-5.7146935965,17.8744031294,52.24,-8.58,52.9399093312,131.37,40.6637499921,-37.3146935965,55.1899168474,-16.9362500079,-5.7146935965,17.8744031294,57.6,-31.6,65.6987062277,132.38,34.4437499921,7.4153064035,35.2329204378,-16.9362500079,-5.7146935965,17.8744031294,51.38,13.13,53.0311351943,132.37,39.8237499921,-34.2746935965,52.5422276323,-16.9362500079,-5.7146935965,17.8744031294,56.76,-28.56,63.540311614,132.38,32.3437499921,-14.5146935965,35.4512974904,-16.9362500079,-5.7146935965,17.8744031294,49.28,-8.8,50.0595485397,131.37
2020-10-12 07:30:00,49.7119500248,7.6954662995,50.3040572602,-19.1780499752,-6.4345337005,20.2287128803,68.89,14.13,70.3241708092,130.46,39.5219500248,-13.8145337005,41.8667633705,-19.1780499752,-6.4345337005,20.2287128803,58.7,-7.38,59.1621027348,129.91,45.7419500248,-32.9445337005,56.3708106454,-19.1780499752,-6.4345337005,20.2287128803,64.92,-26.51,70.1240793166,130.63,38.4919500248,7.4454662995,39.2054229046,-19.1780499752,-6.4345337005,20.2287128803,57.67,13.88,59.3168045329,130.87,44.7819500248,-29.4345337005,53.5893163064,-19.1780499752,-6.4345337005,20.2287128803,63.96,-23.0,67.9697109013,130.63,36.2619500248,-14.0745337005,38.897577283,-19.1780499752,-6.4345337005,20.2287128803,55.44,-7.64,55.9639455364,129.91
2020-10-12 08:00:00,53.1150167255,-0.4625002213,53.117030303,-20.5149832745,-6.8925002213,21.64188296,73.63,6.43,73.9102279796,130.29,42.0750167255,-21.4825002213,47.2419818404,-20.5149832745,-6.8925002213,21.64188296,62.59,-14.59,64.2680029253,129.71,49.8550167255,-22.0825002213,54.5266862071,-20.5149832745,-6.8925002213,21.64188296,70.37,-15.19,71.9907841324,130.47,41.0150167255,-0.012500221300000001,41.0150186304,-20.5149832745,-6.8925002213,21.64188296,61.53,6.88,61.9134500735,130.69,48.6850167255,-18.2125002213,51.9800540388,-20.5149832745,-6.8925002213,21.64188296,69.2,-11.32,70.1197718194,130.47,38.8050167255,4.5474997787,39.0705653569,-20.5149832745,-6.8925002213,21.64188296,59.32,11.44,60.4130449489,129.71
2020-10-12 08:30:00,54.8720667487,1.0331442445,54.8817920289,-20.9379332513,-7.0468557555,22.0919719553,75.81,8.08,76.2393763091,129.52,43.6220667487,-20.1368557555,48.0455790593,-20.9379332513,-7.0468557555,22.0919719553,64.56,-13.09,65.8736798729,129.0,51.5020667487,-20.4068557555,55.3976772185,-20.9379332513,-7.0468557555,22.0919719553,72.44,-13.36,73.6616806759,129.7,42.5020667487,1.1031442445,42.5163804331,-20.9379332513,-7.0468557555,22.0919719553,63.44,8.15,63.9613641193,129.96,50.2620667487,-16.4868557555,52.8969920369,-20.9379332513,-7.0468557555,22.0919719553,71.2,-9.44,71.8230715021,129.7,40.2220667487,5.0731442445,40.5407381045,-20.9379332513,-7.0468557555,22.0919719553,61.16,12.12,62.3493384087,129.0
2020-10-12 09:00:00,56.2850834418,2.1264429393,56.325237484,-20.2849165582,-6.8735570607,21.4178343079,76.57,9.0,77.0971134349,130.66,44.4350834418,-19.9335570607,48.7013689497,-20.2849165582,-6.8735570607,21.4178343079,64.72,-13.06,66.0245560379,130.2,52.8850834418,-19.6935570607,56.4328648958,-20.2849165582,-6.8735570607,21.4178343079,73.17,-12.82,74.2845966537,130.85,43.3150834418,1.6764429393,43.3475133601,-20.2849165582,-6.8735570607,21.4178343079,63.6,8.55,64.1721318019,131.17,51.6750834418,-15.7535570607,54.0230396107,-20.2849165582,-6.8735570607,21.4178343079,71.96,-8.88,72.505834248,130.85,41.0350834418,4.3664429393,41.2667408093,-20.2849165582,-6.8735570607,21.4178343079,61.32,11.24,62.3416393753,130.2
2020-10-12 09:30:00,57.6540333913,2.9586687045,57.7298994178,-20.3859666087,-6.9213312955,21.5288750629,78.04,9.88,78.6629264648,129.89,45.5140333913,-19.1013312955,49.3597821389,-20.3859666087,-6.9213312955,21.5288750629,65.9,-12.18,67.0161353705,129.46,54.1640333913,-18.5913312955,57.2658721452,-20.3859666087,-6.9213312955,21.5288750629,74.55,-11.67,75.4578783163,130.09,44.3640333913,2.2386687045,44.4204805952,-20.3859666087,-6.9213312955,21.5288750629,64.75,9.16,65.3947100307,130.43,52.9340333913,-14.6813312955,54.9322617382,-20.3859666087,-6.9213312955,21.5288750629,73.32,-7.76,73.729505627,130.09,42.0140333913,3.7586687045,42.1818277488,-20.3859666087,-6.9213312955,21.5288750629,62.4,10.68,63.3073645005,129.46
2020-10-12 10:00:00,58.0425000942,-2.7902343563,58.1095278328,-19.6474999058,-6.7302343563,20.7682523829,77.69,3.94,77.7898431673,130.87,45.4025000942,-21.0802343563,50.0575997759,-19.6474999058,-6.7302343563,20.7682523829,65.05,-14.35,66.61400003,130.03,55.2725000942,-11.540234356300001,56.4643805922,-19.6474999058,-6.7302343563,20.7682523829,74.92,-4.8100000000000005,75.074246583,131.05,44.2725000942,0.4697656437,44.2749923134,-19.6474999058,-6.7302343563,20.7682523829,63.92,7.2,64.3242287167,131.01,53.8325000942,-8.8102343563,54.5486782223,-19.6474999058,-6.7302343563,20.7682523829,73.48,-2.08,73.5094334082,131.05,42.0325000942,1.4297656437000001,42.0568103161,-19.6474999058,-6.7302343563,20.7682523829,61.68,8.16,62.2174252119,130.03
2020-10-12 10:30:00,58.6885667907,-6.6772319051,59.0671930759,-19.0814332093,-6.5772319051,20.1831878764,77.77,-0.1,77.7700642921,131.05,45.5785667907,-22.3272319051,50.7534337286,-19.0814332093,-6.5772319051,20.1831878764,64.66,-15.75,66.5505679916,129.95,56.3785667907,-6.4172319051,56.7426088465,-19.0814332093,-6.5772319051,20.1831878764,75.46,0.16,75.4601696261,131.24,44.4985667907,-0.7272319051,44.5045089027,-19.0814332093,-6.5772319051,20.1831878764,63.58,5.85,63.8485622391,131.01,54.8785667907,-4.2172319051,55.0403682577,-19.0814332093,-6.5772319051,20.1831878764,73.96,2.36,73.9976432057,131.24,42.3185667907,1.2227680949,42.3362286586,-19.0814332093,-6.5772319051,20.1831878764,61.4,7.8,61.8934568432,129.95
2020-10-12 11:00:00,58.8868668004,-6.5509949941,59.2501360082,-19.8231331996,-6.8209949941,20.963839881,78.71,0.27,78.710463091,130.8,45.9568668004,-22.0209949941,50.9603554407,-19.8231331996,-6.8209949941,20.963839881,65.78,-15.2,67.5133201672,129.7,56.5468668004,-6.2909949941,56.8957358944,-19.8231331996,-6.8209949941,20.963839881,76.37,0.53,76.3718390508,130.98,44.8368668004,-0.4909949941,44.8395550888,-19.8231331996,-6.8209949941,20.963839881,64.66,6.33,64.9691041958,130.68,55.0168668004,-4.0609949941,55.166541607,-19.8231331996,-6.8209949941,20.963839881,74.84,2.76,74.8908752786,130.98,42.5768668004,3.7390050059,42.7407270057,-19.8231331996,-6.8209949941,20.963839881,62.4,10.56,63.2872309396,129.7
2020-10-12 11:30:00,59.0053668415,-6.5160229214,59.3640621152,-18.6646331585,-6.5260229214,19.7726453999,77.67,0.01,77.6700006437,131.14,45.8253668415,-22.0160229214,50.8396450758,-18.6646331585,-6.5260229214,19.7726453999,64.49,-15.49,66.3242052346,130.03,56.7053668415,-6.3360229214,57.0582493167,-18.6646331585,-6.5260229214,19.7726453999,75.37,0.19,75.3702394848,131.32,44.7453668415,-0.4460229214,44.7475897701,-18.6646331585,-6.5260229214,19.7726453999,63.41,6.08,63.7008202459,131.01,55.1353668415,-4.0860229214,55.2865649147,-18.6646331585,-6.5260229214,19.7726453999,73.8,2.44,73.8403250264,131.32,42.5353668415,1.5939770786,42.5652228383,-18.6646331585,-6.5260229214,19.7726453999,61.2,8.12,61.7363296609,130.03
2020-10-12 12:00:00,59.4023168171,-6.5877442345,59.7664924297,-18.0676831829,-6.3277442345,19.1437071304,77.47,-0.26,77.4704362967,130.93,45.8923168171,-21.5177442345,50.6864682118,-18.0676831829,-6.3277442345,19.1437071304,63.96,-15.19,65.7390120096,129.77,57.1123168171,-6.3677442345,57.4662065814,-18.0676831829,-6.3277442345,19.1437071304,75.18,-0.04,75.1800106411,131.12,44.8223168171,-0.0277442345,44.8223254037,-18.0676831829,-6.3277442345,19.1437071304,62.89,6.3,63.2047632699,130.75,55.5723168171,-4.1677442345,55.7283813548,-18.0676831829,-6.3277442345,19.1437071304,73.64,2.16,73.6716716249,131.12,42.5723168171,3.5122557655,42.7169533059,-18.0676831829,-6.3277442345,19.1437071304,60.64,9.84,61.4331767044,129.77
2020-10-12 12:30:00,60.7415336983,-6.0350542009,61.040607756,-19.1384663017,-6.6950542009,20.2757156011,79.88,0.66,79.8827265434,130.79,46.8915336983,-21.6950542009,51.6671201961,-19.1384663017,-6.6950542009,20.2757156011,66.03,-15.0,67.7123393482,129.77,58.3515336983,-5.7750542009,58.6366160003,-19.1384663017,-6.6950542009,20.2757156011,77.49,0.92,77.4954611574,130.98,45.7715336983,-0.1950542009,45.7719493056,-19.1384663017,-6.6950542009,20.2757156011,64.91,6.5,65.2346388049,130.75,56.8215336983,-3.5750542009,56.9338888919,-19.1384663017,-6.6950542009,20.2757156011,75.96,3.12,76.0240488267,130.98,43.5415336983,4.5049457991,43.7739613635,-19.1384663017,-6.6950542009,20.2757156011,62.68,11.2,63.6727759722,129.77
2020-10-12 13:00:00,60.896200142,-7.5223480351,61.3590491427,-19.293799858,-6.6923480351,20.4215140277,80.19,-0.8300000000000001,80.1942953083,130.44,47.036200142,-22.1023480351,51.9703560933,-19.293799858,-6.6923480351,20.4215140277,66.33,-15.41,68.0965270774,129.26,58.676200142,-3.9323480351,58.807821114,-19.293799858,-6.6923480351,20.4215140277,77.97,2.76,78.0188342646,130.61,45.906200142,-0.7323480351,45.9120413957,-19.293799858,-6.6923480351,20.4215140277,65.2,5.96,65.4718382207,130.23,57.026200142,-1.8523480351,57.0562765687,-19.293799858,-6.6923480351,20.4215140277,76.32,4.84,76.4733156075,130.61,43.666200142,4.1476519649,43.8627410414,-19.293799858,-6.6923480351,20.4215140277,62.96,10.84,63.8863616118,129.26
2020-10-12 13:30:00,60.6423500699,-17.1405946253,63.0182085282,-19.2076499301,-6.6705946253,20.3329940858,79.85,-10.47,80.5334924115,132.21,46.6923500699,-24.5905946253,52.7718949733,-19.2076499301,-6.6705946253,20.3329940858,65.9,-17.92,68.2930186769,130.26,59.1623500699,2.7494053747000002,59.2262010913,-19.2076499301,-6.6705946253,20.3329940858,78.37,9.42,78.9341073301,132.38,45.5923500699,-2.8105946253000003,45.6788991444,-19.2076499301,-6.6705946253,20.3329940858,64.8,3.86,64.9148642454,131.26,57.5523500699,5.6894053747,57.8328827924,-19.2076499301,-6.6705946253,20.3329940858,76.76,12.36,77.7487440413,132.38,43.4323500699,1.8094053747,43.4700239292,-19.2076499301,-6.6705946253,20.3329940858,62.64,8.48,63.2113913785,130.26
2020-10-12 14:00:00,60.0527667541,-17.5024520764,62.5513438985,-18.8272332459,-6.5624520764,19.9381666397,78.88,-10.94,79.6350299805,133.02,46.0727667541,-25.0324520764,52.4339917738,-18.8272332459,-6.5624520764,19.9381666397,64.9,-18.47,67.4770397987,131.09,58.6027667541,2.6075479236,58.6607498879,-18.8272332459,-6.5624520764,19.9381666397,77.43,9.17,77.9711087519,133.21,45.0027667541,-3.0224520764,45.1041487236,-18.8272332459,-6.5624520764,19.9381666397,63.83,3.54,63.9280885058,132.07,57.0127667541,5.5175479236000005,57.2791315231,-18.8272332459,-6.5624520764,19.9381666397,75.84,12.08,76.7960415647,133.21,42.8927667541,1.4775479236,42.9182081137,-18.8272332459,-6.5624520764,19.9381666397,61.72,8.04,62.2414652784,131.09
2020-10-12 14:30:00,59.688450095,-18.0140053228,62.3475377422,-19.041549905,-6.5740053228,20.1444326991,78.73,-11.44,79.5568130332,133.41,45.818450095,-25.1440053228,52.2642456444,-19.041549905,-6.5740053228,20.1444326991,64.86,-18.57,67.4660247828,131.41,58.258450095,2.2259946772,58.3009610536,-19.041549905,-6.5740053228,20.1444326991,77.3,8.8,77.7992930559,133.56,44.768450095,-3.0040053228,44.8691227002,-19.041549905,-6.5740053228,20.1444326991,63.81,3.5700000000000003,63.9097879827,132.38,56.718450095,5.1859946772,56.9550447456,-19.041549905,-6.5740053228,20.1444326991,75.76,11.76,76.6673020264,133.56,42.638450095,1.4659946772,42.6636445571,-19.041549905,-6.5740053228,20.1444326991,61.68,8.04,62.201800617,131.41
2020-10-12 15:00:00,58.9819501836,-19.1939332941,62.0264260034,-19.2880498164,-6.6639332941,20.4067849665,78.27,-12.53,79.2665995234,133.86,45.3819501836,-25.4639332941,52.037806461,-19.2880498164,-6.6639332941,20.4067849665,64.67,-18.8,67.347226372,131.78,57.5819501836,1.2060667059,57.5945794658,-19.2880498164,-6.6639332941,20.4067849665,76.87,7.87,77.271817631,134.05,44.3419501836,-3.2039332941,44.4575498047,-19.2880498164,-6.6639332941,20.4067849665,63.63,3.46,63.7240025422,132.8,56.0719501836,4.1360667059,56.2242887477,-19.2880498164,-6.6639332941,20.4067849665,75.36,10.8,76.1299520557,134.05,42.2719501836,0.6960667059,42.2776806505,-19.2880498164,-6.6639332941,20.4067849665,61.56,7.36,61.9984128829,131.78
2020-10-12 15:30:00,58.7783335206,-20.1357908291,62.1316550864,-19.8416664794,-6.8157908291,20.9796742898,78.62,-13.32,79.7403712056,133.86,45.4383335206,-25.2657908291,51.9904062241,-19.8416664794,-6.8157908291,20.9796742898,65.28,-18.45,67.8371645929,131.68,57.3583335206,0.3142091709,57.3591941337,-19.8416664794,-6.8157908291,20.9796742898,77.2,7.13,77.5285553845,134.05,44.3583335206,-3.0257908291,44.4614120656,-19.8416664794,-6.8157908291,20.9796742898,64.2,3.79,64.3117726392,132.67,55.8783335206,3.3042091709,55.9759408611,-19.8416664794,-6.8157908291,20.9796742898,75.72,10.12,76.3932771911,134.05,42.2783335206,2.1042091709,42.3306647894,-19.8416664794,-6.8157908291,20.9796742898,62.12,8.92,62.7571573607,131.68
2020-10-12 16:00:00,59.6293667096,-19.9583609408,62.8808201731,-20.4706332904,-6.9883609408,21.6306268043,80.1,-12.97,81.1432739049,133.53,46.2193667096,-25.1983609408,52.6420673335,-20.4706332904,-6.9883609408,21.6306268043,66.69,-18.21,69.1314704024,131.38,58.1593667096,0.4116390592,58.1608234362,-20.4706332904,-6.9883609408,21.6306268043,78.63,7.4,78.9774455145,133.74,45.1193667096,-3.0383609408,45.2215533732,-20.4706332904,-6.9883609408,21.6306268043,65.59,3.95,65.7088319787,132.38,56.6893667096,3.3716390592,56.7895434731,-20.4706332904,-6.9883609408,21.6306268043,77.16,10.36,77.852393669,133.74,43.0093667096,2.2916390592,43.070375368,-20.4706332904,-6.9883609408,21.6306268043,63.48,9.28,64.154725469,131.38
2020-10-12 16:30:00,61.1316500316,-19.6713314212,64.2186882105,-21.5583499684,-7.3113314212,22.7644024853,82.69,-12.36,83.608646084,133.4,47.5916500316,-25.0913314212,53.8009299661,-21.5583499684,-7.3113314212,22.7644024853,69.15,-17.78,71.3992359903,131.24,59.6116500316,0.6386685788,59.615071224,-21.5583499684,-7.3113314212,22.7644024853,81.17,7.95,81.5583925786,133.56,46.4116500316,-2.9813314212,46.5073069065,-21.5583499684,-7.3113314212,22.7644024853,67.97,4.33,68.1077807596,132.23,58.0816500316,3.6486685788,58.1961412191,-21.5583499684,-7.3113314212,22.7644024853,79.64,10.96,80.3906163678,133.56,44.2416500316,2.8086685788,44.3307141461,-21.5583499684,-7.3113314212,22.7644024853,65.8,10.12,66.5736764795,131.24
2020-10-12 17:00:00,62.6214166827,-19.0038134979,65.4414757995,-22.5385833173,-7.5938134979,23.783476226,85.16,-11.41,85.9209735746,132.72,48.9114166827,-25.1238134979,54.9866591692,-22.5385833173,-7.5938134979,23.783476226,71.45,-17.53,73.5690383246,130.66,61.0214166827,1.1261865021,61.0318080185,-22.5385833173,-7.5938134979,23.783476226,83.56,8.72,84.0137607776,132.89,47.6614166827,-3.1638134979,47.7663098434,-22.5385833173,-7.5938134979,23.783476226,70.2,4.43,70.3396396067,131.64,59.4614166827,4.1661865021,59.6071907062,-22.5385833173,-7.5938134979,23.783476226,82.0,11.76,82.8389859909,132.89,45.4214166827,1.5661865020999999,45.4484106832,-22.5385833173,-7.5938134979,23.783476226,67.96,9.16,68.5745375486,130.66
2020-10-12 17:30:00,63.8610500201,-18.2421642554,66.4154369585,-23.3389499799,-7.8321642554,24.6180702552,87.2,-10.41,87.8191784293,131.8,49.9810500201,-25.7621642554,56.2298361035,-23.3389499799,-7.8321642554,24.6180702552,73.32,-17.93,75.4805094047,129.9,62.2010500201,1.6378357446,62.2226094722,-23.3389499799,-7.8321642554,24.6180702552,85.54,9.47,86.0626080246,131.97,48.7010500201,-4.0221642554,48.8668607377,-23.3389499799,-7.8321642554,24.6180702552,72.04,3.81,72.1406799247,130.88,60.5410500201,4.6478357446,60.7191988966,-23.3389499799,-7.8321642554,24.6180702552,83.88,12.48,84.8033301233,131.97,46.4210500201,2.4878357446,46.4876673071,-23.3389499799,-7.8321642554,24.6180702552,69.76,10.32,70.519217239,129.9
2020-10-12 18:00:00,63.4770333507,-23.1234293032,67.5575809643,-23.7029666493,-7.9434293032,24.9985739008,87.18,-15.18,88.4917216467,133.46,50.4470333507,-38.4334293032,63.419489606,-23.7029666493,-7.9434293032,24.9985739008,74.15,-30.49,80.1739521291,132.27,61.8770333507,-2.6634293032,61.9343290263,-23.7029666493,-7.9434293032,24.9985739008,85.58,5.28,85.7427244727,133.62,49.2770333507,-15.5934293032,51.6854046446,-23.7029666493,-7.9434293032,24.9985739008,72.98,-7.65,73.3798535022,133.26,60.4170333507,0.41657069680000003,60.4184694447,-23.7029666493,-7.9434293032,24.9985739008,84.12,8.36,84.5343953666,133.62,46.2570333507,26.3765706968,53.2488179787,-23.7029666493,-7.9434293032,24.9985739008,69.96,34.32,77.9247329158,132.27
2020-10-12 18:30:00,63.8144333724,-23.059073811,67.8528023862,-23.6155666276,-7.9190738110000005,24.9079649343,87.43,-15.14,88.7311923734,133.18,50.4544333724,-38.289073811,63.3380061277,-23.6155666276,-7.9190738110000005,24.9079649343,74.07,-30.37,80.0543677759,131.98,62.2044333724,-2.649073811,62.2608153114,-23.6155666276,-7.9190738110000005,24.9079649343,85.82,5.27,85.9816567647,133.34,49.3044333724,-15.489073811,51.6801563242,-23.6155666276,-7.9190738110000005,24.9079649343,72.92,-7.57,73.3118769368,132.99,60.7444333724,0.440926189,60.7460336289,-23.6155666276,-7.9190738110000005,24.9079649343,84.36,8.36,84.7732221872,133.34,46.3044333724,26.120926189,53.163928889,-23.6155666276,-7.9190738110000005,24.9079649343,69.92,34.04,77.7658536891,131.98
2020-10-12 19:00:00,64.8565500029,-22.9185373881,68.7868550981,-23.7234499971,-7.9385373881,25.0164437046,88.58,-14.98,89.8377248154,133.41,51.1265500029,-38.1985373881,63.820469865,-23.7234499971,-7.9385373881,25.0164437046,74.85,-30.26,80.7353088803,132.23,63.2165500029,-2.4585373881,63.2643390889,-23.7234499971,-7.9385373881,25.0164437046,86.94,5.48,87.1125364112,133.59,49.9465500029,-15.3685373881,52.2575334152,-23.7234499971,-7.9385373881,25.0164437046,73.67,-7.43,74.0437289715,133.22,61.7565500029,0.6214626119000001,61.7596768453,-23.7234499971,-7.9385373881,25.0164437046,85.48,8.56,85.9075316838,133.59,46.9165500029,26.6614626119,53.9629155326,-23.7234499971,-7.9385373881,25.0164437046,70.64,34.6,78.6585634245,132.23
2020-10-12 19:30:00,63.3059501195,-20.4827166427,66.537094929,-22.7840498805,-7.6627166426999995,24.0380979968,86.09,-12.82,87.0393043401,133.14,49.0659501195,-28.6927166427,56.8395940297,-22.7840498805,-7.6627166426999995,24.0380979968,71.85,-21.03,74.8644334781,131.26,61.6959501195,-0.2027166427,61.6962831553,-22.7840498805,-7.6627166426999995,24.0380979968,84.48,7.46,84.8087377574,133.3,47.8559501195,-6.4427166427,48.2876853822,-22.7840498805,-7.6627166426999995,24.0380979968,70.64,1.22,70.6505343221,132.25,60.1759501195,2.8572833573,60.2437469034,-22.7840498805,-7.6627166426999995,24.0380979968,82.96,10.52,83.6243505206,133.3,45.5759501195,3.7372833573,45.7289242841,-22.7840498805,-7.6627166426999995,24.0380979968,68.36,11.4,69.3040374004,131.26
2020-10-12 20:00:00,61.0484999946,-21.0049503272,64.5610353838,-21.9015000054,-7.3449503272,23.1003029806,82.95,-13.66,84.0672236963,133.46,47.1684999946,-27.7849503272,54.7436832559,-21.9015000054,-7.3449503272,23.1003029806,69.07,-20.44,72.0309551512,131.45,59.5384999946,-0.6049503272,59.5415732619,-21.9015000054,-7.3449503272,23.1003029806,81.44,6.74,81.7184263187,133.62,46.0084999946,-5.5149503272,46.3378543834,-21.9015000054,-7.3449503272,23.1003029806,67.91,1.83,67.9346524242,132.44,58.0584999946,2.4150496728,58.1087074933,-21.9015000054,-7.3449503272,23.1003029806,79.96,9.76,80.5534555435,133.62,43.9384999946,-1.4649503272,43.9629146126,-21.9015000054,-7.3449503272,23.1003029806,65.84,5.88,66.1020423285,131.45
2020-10-12 20:30:00,57.9957166455,-23.0982568575,62.4262174017,-20.7742833545,-6.9882568575,21.9181792766,78.77,-16.11,80.4005286052,134.26,44.7457166455,-28.9082568575,53.2716291534,-20.7742833545,-6.9882568575,21.9181792766,65.52,-21.92,69.0894840044,132.13,56.5957166455,-2.4582568575,56.6490791575,-20.7742833545,-6.9882568575,21.9181792766,77.37,4.53,77.5025018951,134.42,43.7057166455,-6.4082568575,44.1730169159,-20.7742833545,-6.9882568575,21.9181792766,64.48,0.58,64.482608508,133.12,55.1857166455,0.5317431425,55.1882783972,-20.7742833545,-6.9882568575,21.9181792766,75.96,7.52,76.3313303958,134.42,41.7457166455,-2.7482568575,41.8360822019,-20.7742833545,-6.9882568575,21.9181792766,62.52,4.24,62.6636098545,132.13
2020-10-12 21:00:00,54.6690334127,-25.2674320685,60.22579462,-19.4609665873,-6.5874320685,20.5456438636,74.13,-18.68,76.4473629369,134.16,42.1390334127,-29.5374320685,51.4602568023,-19.4609665873,-6.5874320685,20.5456438636,61.6,-22.95,65.7363103619,131.88,53.4090334127,-4.6474320685,53.6108522121,-19.4609665873,-6.5874320685,20.5456438636,72.87,1.94,72.895819496,134.33,41.1990334127,-7.1474320685,41.8144250147,-19.4609665873,-6.5874320685,20.5456438636,60.66,-0.56,60.6625848444,132.88,52.0590334127,-1.7474320685,52.0883526203,-19.4609665873,-6.5874320685,20.5456438636,71.52,4.84,71.6835824998,134.33,39.2590334127,-5.2674320685,39.6108261097,-19.4609665873,-6.5874320685,20.5456438636,58.72,1.32,58.7348346384,131.88
2020-10-12 21:30:00,51.8761166295,-26.57862492,58.2885475818,-18.5738833705,-6.26862492,19.6031834621,70.45,-20.31,73.3191557507,133.87,39.9461166295,-30.37862492,50.1851879125,-18.5738833705,-6.26862492,19.6031834621,58.52,-24.11,63.2920413638,131.56,50.7261166295,-6.04862492,51.0854653667,-18.5738833705,-6.26862492,19.6031834621,69.3,0.22,69.3003492055,134.05,39.0761166295,-8.11862492,39.9105870846,-18.5738833705,-6.26862492,19.6031834621,57.65,-1.85,57.6796757966,132.57,49.3861166295,-3.26862492,49.4941655613,-18.5738833705,-6.26862492,19.6031834621,67.96,3.0,68.0261831944,134.05,37.1861166295,-6.26862492,37.7107800022,-18.5738833705,-6.26862492,19.6031834621,55.76,0.0,55.76,131.56
2020-10-12 22:00:00,48.8237999652,-28.3071516217,56.4363205389,-17.4062000348,-5.8971516217,18.3780357193,66.23,-22.41,69.9186741865,134.85,37.4737999652,-31.2871516217,48.8177379692,-17.4062000348,-5.8971516217,18.3780357193,54.88,-25.39,60.4687233204,132.46,47.783799965200004,-7.4671516217,48.3637249646,-17.4062000348,-5.8971516217,18.3780357193,65.19,-1.57,65.2089027664,135.04,36.7337999652,-8.7171516217,37.7539506844,-17.4062000348,-5.8971516217,18.3780357193,54.14,-2.8200000000000003,54.2133931792,133.5,46.5137999652,-4.6571516217,46.7463650825,-17.4062000348,-5.8971516217,18.3780357193,63.92,1.24,63.932026403,135.04,34.9537999652,-7.5771516217,35.7656449502,-17.4062000348,-5.8971516217,18.3780357193,52.36,-1.6800000000000002,52.3869449386,132.46
2020-10-12 22:30:00,45.2265666415,-30.6132924106,54.6133317277,-15.9634333585,-5.5132924106,16.8886825358,61.19,-25.1,66.1379323838,135.34,34.636566641499996,-31.5932924106,46.8809969397,-15.9634333585,-5.5132924106,16.8886825358,50.6,-26.08,56.9256216479,132.73,44.3465666415,-9.6332924106,45.3808141791,-15.9634333585,-5.5132924106,16.8886825358,60.31,-4.12,60.4505624457,135.52,33.9965666415,-8.9832924106,35.1634197135,-15.9634333585,-5.5132924106,16.8886825358,49.96,-3.47,50.080360422,133.77,43.1565666415,-6.9132924106,43.7067827258,-15.9634333585,-5.5132924106,16.8886825358,59.12,-1.4,59.1365741314,135.52,32.2765666415,-10.4332924106,33.9209425678,-15.9634333585,-5.5132924106,16.8886825358,48.24,-4.92,48.4902464419,132.73
2020-10-12 23:00:00,42.3063833517,-31.8801937954,52.9733596134,-14.603616648300001,-5.0901937954,15.465306078,56.91,-26.79,62.9003354522,136.16,32.2763833517,-31.9801937954,45.4367441335,-14.603616648300001,-5.0901937954,15.465306078,46.88,-26.89,54.0444863053,133.43,41.5263833517,-10.6501937954,42.8703527178,-14.603616648300001,-5.0901937954,15.465306078,56.13,-5.5600000000000005,56.4047028181,136.34,31.7363833517,-9.1501937954,33.029139782,-14.603616648300001,-5.0901937954,15.465306078,46.34,-4.06,46.5175149809,134.49,40.3963833517,-7.9701937954,41.1751354221,-14.603616648300001,-5.0901937954,15.465306078,55.0,-2.88,55.0753520188,136.34,30.0763833517,-9.4901937954,31.5381136689,-14.603616648300001,-5.0901937954,15.465306078,44.68,-4.4,44.8961290091,133.43
2020-10-12 23:30:00,39.9526500005,-33.6198974261,52.2160104278,-13.3573499995,-4.6798974261,14.153453251,53.31,-28.94,60.6587149551,137.56,30.3426500005,-32.3298974261,44.3384559568,-13.3573499995,-4.6798974261,14.153453251,43.7,-27.65,51.7127885537,134.66,39.3026500005,-11.9898974261,41.0908254644,-13.3573499995,-4.6798974261,14.153453251,52.66,-7.31,53.1649480391,137.74,29.8926500005,-9.1198974261,31.2528887163,-13.3573499995,-4.6798974261,14.153453251,43.25,-4.44,43.4773055743,135.74,38.2026500005,-9.3598974261,39.3325583567,-13.3573499995,-4.6798974261,14.153453251,51.56,-4.68,51.7719615236,137.74,28.3626500005,-9.7598974261,29.9949247843,-13.3573499995,-4.6798974261,14.153453251,41.72,-5.08,42.0281429521,134.66
2020-10-13 00:00:00,37.8584666936,-29.0456379301,47.717005178,-12.5115333064,-4.4056379301,13.2645433863,50.37,-24.64,56.0737594602,136.73,28.8084666936,-29.4856379301,41.2229377578,-12.5115333064,-4.4056379301,13.2645433863,41.32,-25.08,48.3357921214,134.02,37.0884666936,-12.7456379301,39.2174151102,-12.5115333064,-4.4056379301,13.2645433863,49.6,-8.34,50.2962781923,136.92,28.4084666936,-6.5956379301,29.1640775542,-12.5115333064,-4.4056379301,13.2645433863,40.92,-2.19,40.9785614682,135.08,35.8484666936,-18.8856379301,40.5188830585,-12.5115333064,-4.4056379301,13.2645433863,48.36,-14.48,50.4812836604,136.92,26.7684666936,-10.2856379301,28.6765611041,-12.5115333064,-4.4056379301,13.2645433863,39.28,-5.88,39.7176635768,134.02
2020-10-13 00:30:00,37.6046834445,-15.0189525474,40.4929765834,-12.1353165555,-4.2989525474,12.8742728302,49.74,-10.72,50.88207936,135.27,28.7346834445,-21.7389525474,36.0314319798,-12.1353165555,-4.2989525474,12.8742728302,40.87,-17.44,44.43546444,133.18,36.2646834445,-14.7689525474,39.1567264296,-12.1353165555,-4.2989525474,12.8742728302,48.4,-10.47,49.5195001994,135.48,28.2546834445,0.6610474526,28.26241533,-12.1353165555,-4.2989525474,12.8742728302,40.39,4.96,40.6934110146,134.23,34.7846834445,-34.2589525474,48.8226385192,-12.1353165555,-4.2989525474,12.8742728302,46.92,-29.96,55.6694530241,135.48,26.5846834445,-19.2989525474,32.8511029232,-12.1353165555,-4.2989525474,12.8742728302,38.72,-15.0,41.5239497158,133.18
2020-10-13 01:00:00,36.8466168662,-15.2152295581,39.8644752253,-11.9333831338,-4.2652295581,12.6727193689,48.78,-10.95,49.993908629,135.42,28.1866168662,-21.8852295581,35.68541219,-11.9333831338,-4.2652295581,12.6727193689,40.12,-17.62,43.8187037691,133.31,35.5266168662,-14.9752295581,38.5538325757,-11.9333831338,-4.2652295581,12.6727193689,47.46,-10.71,48.6534243399,135.61,27.7166168662,0.5447704419,27.721970084,-11.9333831338,-4.2652295581,12.6727193689,39.65,4.8100000000000005,39.9406885269,134.35,34.0666168662,-34.5452295581,48.5170822487,-11.9333831338,-4.2652295581,12.6727193689,46.0,-30.28,55.0715752453,135.61,26.0266168662,-18.9052295581,32.168190657,-11.9333831338,-4.2652295581,12.6727193689,37.96,-14.64,40.6852700618,133.31
2020-10-13 01:30:00,37.9085168469,-14.8903696977,40.72810773,-12.1914831531,-4.3503696977,12.9444187965,50.1,-10.54,51.1966952058,134.98,29.0185168469,-21.8603696977,36.3311172869,-12.1914831531,-4.3503696977,12.9444187965,41.21,-17.51,44.775709933,132.92,36.5385168469,-14.6303696977,39.3587465611,-12.1914831531,-4.3503696977,12.9444187965,48.73,-10.28,49.8025230285,135.17,28.5385168469,0.4696303023,28.5423807073,-12.1914831531,-4.3503696977,12.9444187965,40.73,4.82,41.0142085136,133.95,35.0485168469,-34.0303696977,48.8514543788,-12.1914831531,-4.3503696977,12.9444187965,47.24,-29.68,55.7899632551,135.17,26.8485168469,-19.1103696977,32.955258865,-12.1914831531,-4.3503696977,12.9444187965,39.04,-14.76,41.7370243309,132.92
2020-10-13 02:00:00,37.767966867,-14.7760623503,40.5555340225,-13.112033133,-4.6560623503,13.914177284,50.88,-10.12,51.8766691298,134.52,29.217966867,-21.9560623503,36.5480267836,-13.112033133,-4.6560623503,13.914177284,42.33,-17.3,45.7287535365,132.49,36.387966867,-14.5460623503,39.187651915000004,-13.112033133,-4.6560623503,13.914177284,49.5,-9.89,50.4783329756,134.71,28.697966867,0.2639376497,28.6991805699,-13.112033133,-4.6560623503,13.914177284,41.81,4.92,42.098485721,133.52,34.887966867,-33.8160623503,48.5869972832,-13.112033133,-4.6560623503,13.914177284,48.0,-29.16,56.1632050367,134.71,27.007966867,-19.4160623503,33.262798311,-13.112033133,-4.6560623503,13.914177284,40.12,-14.76,42.7489415074,132.49
2020-10-13 02:30:00,37.4396334292,-14.87894467,40.2878287551,-13.2303665708,-4.69894467,14.0400384832,50.67,-10.18,51.6825047768,134.67,29.0696334292,-22.04894467,36.4856074194,-13.2303665708,-4.69894467,14.0400384832,42.3,-17.35,45.7199354768,132.63,36.0496334292,-14.62894467,38.9047823864,-13.2303665708,-4.69894467,14.0400384832,49.28,-9.93,50.2705012905,134.86,28.5396334292,0.21105533,28.5404138131,-13.2303665708,-4.69894467,14.0400384832,41.77,4.91,42.0575914669,133.66,34.5296334292,-33.97894467,48.4444451474,-13.2303665708,-4.69894467,14.0400384832,47.76,-29.28,56.0208532602,134.86,26.8096334292,-20.17894467,33.5551225985,-13.2303665708,-4.69894467,14.0400384832,40.04,-15.48,42.9282191571,132.63
