Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-13 03:00:00,36.3782000481,-15.4111704771,39.507943685,-13.5217999519,-4.7811704771,14.342198753,49.9,-10.63,51.0196716963,135.16,28.6282000481,-21.7611704771,35.9600108249,-13.5217999519,-4.7811704771,14.342198753,42.15,-16.98,45.441642796,133.02,35.0182000481,-15.1611704771,38.1593425631,-13.5217999519,-4.7811704771,14.342198753,48.54,-10.38,49.6374455427,135.35,28.1082000481,0.5988295229,28.1145781889,-13.5217999519,-4.7811704771,14.342198753,41.63,5.38,41.9761992086,134.07,33.5582000481,-34.6211704771,48.2159541612,-13.5217999519,-4.7811704771,14.342198753,47.08,-29.84,55.7400394689,135.35,26.3982000481,-18.7011704771,32.3511783865,-13.5217999519,-4.7811704771,14.342198753,39.92,-13.92,42.2773319877,133.02
2020-10-13 03:30:00,35.6053002186,-15.7867669658,38.9481631774,-13.5646997814,-4.8167669658,14.3945241033,49.17,-10.97,50.3788626311,135.62,28.1853002186,-21.9467669658,35.7221461934,-13.5646997814,-4.8167669658,14.3945241033,41.75,-17.13,45.1275902304,133.45,34.2653002186,-15.5467669658,37.6272874675,-13.5646997814,-4.8167669658,14.3945241033,47.83,-10.73,49.0187902748,135.8,27.6653002186,0.5032330342,27.6698767557,-13.5646997814,-4.8167669658,14.3945241033,41.23,5.32,41.5718089575,134.49,32.7953002186,-35.1367669658,48.06375047,-13.5646997814,-4.8167669658,14.3945241033,46.36,-30.32,55.3945123636,135.8,25.9553002186,-19.2567669658,32.3187357954,-13.5646997814,-4.8167669658,14.3945241033,39.52,-14.44,42.0754560284,133.45
2020-10-13 04:00:00,35.0103169007,-15.8281440582,38.422030579,-13.4696830993,-4.7881440582,14.2954078752,48.48,-11.04,49.7211423843,135.99,27.7203169007,-21.9481440582,35.3572764318,-13.4696830993,-4.7881440582,14.2954078752,41.19,-17.16,44.6215385212,133.8,33.7003169007,-15.5981440582,37.1350704492,-13.4696830993,-4.7881440582,14.2954078752,47.17,-10.81,48.3928197153,136.17,27.2103169007,0.6218559418,27.2174218222,-13.4696830993,-4.7881440582,14.2954078752,40.68,5.41,41.0381590718,134.85,32.2903169007,-35.3481440582,47.8764645093,-13.4696830993,-4.7881440582,14.2954078752,45.76,-30.56,55.0262773591,136.17,25.5303169007,-17.8281440582,31.1390398312,-13.4696830993,-4.7881440582,14.2954078752,39.0,-13.04,41.1222762016,133.8
2020-10-13 04:30:00,34.8894503614,-15.7421472428,38.2764803285,-13.2905496386,-4.7321472428,14.1078675647,48.18,-11.01,49.4219839747,135.88,27.5594503614,-21.8421472428,35.1653622248,-13.2905496386,-4.7321472428,14.1078675647,40.85,-17.11,44.2885380206,133.68,33.5894503614,-15.5021472428,36.9941582513,-13.2905496386,-4.7321472428,14.1078675647,46.88,-10.77,48.1012193193,136.04,27.0694503614,0.6978527572000001,27.0784442194,-13.2905496386,-4.7321472428,14.1078675647,40.36,5.43,40.7236356432,134.74,32.1494503614,-35.2121472428,47.6810494011,-13.2905496386,-4.7321472428,14.1078675647,45.44,-30.48,54.7158477957,136.04,25.3494503614,-19.1321472428,31.7589938717,-13.2905496386,-4.7321472428,14.1078675647,38.64,-14.4,41.2360230866,133.68
2020-10-13 05:00:00,34.7475001456,-15.715397834600001,38.1361048806,-13.3324998544,-4.7053978346,14.1384695477,48.08,-11.01,49.3245020249,135.75,27.4975001456,-21.7753978346,35.0753540981,-13.3324998544,-4.7053978346,14.1384695477,40.83,-17.07,44.2546472136,133.56,33.4375001456,-15.4853978346,36.8492057184,-13.3324998544,-4.7053978346,14.1384695477,46.77,-10.78,47.9962633962,135.93,27.0075001456,0.7446021654,27.0177626109,-13.3324998544,-4.7053978346,14.1384695477,40.34,5.45,40.706487198,134.61,32.0275001456,-35.1853978346,47.5791234299,-13.3324998544,-4.7053978346,14.1384695477,45.36,-30.48,54.6494281763,135.93,25.3475001456,-18.0653978346,31.1264254702,-13.3324998544,-4.7053978346,14.1384695477,38.68,-13.36,40.9222677768,133.56
2020-10-13 05:30:00,35.64763339,-15.4138686398,38.8373674797,-13.63236661,-4.7938686398,14.450695344,49.28,-10.62,50.4113360267,135.28,28.20763339,-21.5238686398,35.4816502249,-13.63236661,-4.7938686398,14.450695344,41.84,-16.73,45.0608311064,133.11,34.30763339,-15.1838686398,37.5175102544,-13.63236661,-4.7938686398,14.450695344,47.94,-10.39,49.0529886959,135.46,27.68763339,0.8261313602,27.6999555191,-13.63236661,-4.7938686398,14.450695344,41.32,5.62,41.7004412447,134.15,32.80763339,-34.6738686398,47.7348716883,-13.63236661,-4.7938686398,14.450695344,46.44,-29.88,55.2221694612,135.46,25.96763339,-19.2738686398,32.3388310893,-13.63236661,-4.7938686398,14.450695344,39.6,-14.48,42.1643261538,133.11
2020-10-13 06:00:00,37.2363334462,-14.9901136378,40.1403542011,-13.6736665538,-4.8001136378,14.49173033,50.91,-10.19,51.9197862091,135.08,28.9363334462,-21.6101136378,36.1152101579,-13.6736665538,-4.8001136378,14.49173033,42.61,-16.81,45.8059843252,132.96,35.8363334462,-14.7601136378,38.7569832349,-13.6736665538,-4.8001136378,14.49173033,49.51,-9.96,50.5018979841,135.26,28.4063334462,0.7298863622,28.4157089294,-13.6736665538,-4.8001136378,14.49173033,42.08,5.53,42.4418107531,134.01,34.3663334462,-34.2001136378,48.48394216,-13.6736665538,-4.8001136378,14.49173033,48.04,-29.4,56.3223010894,135.26,26.6463334462,-19.2801136378,32.8899660689,-13.6736665538,-4.8001136378,14.49173033,40.32,-14.48,42.8412511489,132.96
2020-10-13 06:30:00,41.3342000621,-13.0331802822,43.3402801449,-15.5257999379,-5.3931802822,16.4358406317,56.86,-7.64,57.3709787262,133.9,32.4642000621,-20.1031802822,38.1845799129,-15.5257999379,-5.3931802822,16.4358406317,47.99,-14.71,50.1938661591,131.83,39.7342000621,-12.8131802822,41.7490627861,-15.5257999379,-5.3931802822,16.4358406317,55.26,-7.42,55.7559324198,134.07,31.7642000621,1.8568197178,31.8184252446,-15.5257999379,-5.3931802822,16.4358406317,47.29,7.25,47.8425187464,132.87,38.0742000621,-31.7531802822,49.5773049731,-15.5257999379,-5.3931802822,16.4358406317,53.6,-26.36,59.7311443051,134.07,29.9142000621,-18.6731802822,35.2639621598,-15.5257999379,-5.3931802822,16.4358406317,45.44,-13.28,47.3408069217,131.83
2020-10-13 07:00:00,45.3851501077,-10.514861831,46.5872747606,-17.4848498923,-6.024861831,18.4937539683,62.87,-4.49,63.0301277168,133.37,35.7051501077,-19.244861831,40.5613418307,-17.4848498923,-6.024861831,18.4937539683,53.19,-13.22,54.8082521159,131.48,43.5651501077,-10.314861831,44.769617806,-17.4848498923,-6.024861831,18.4937539683,61.05,-4.29,61.2005441152,133.53,34.8751501077,2.645138169,34.9753177393,-17.4848498923,-6.024861831,18.4937539683,52.36,8.67,53.072954506,132.49,41.8351501077,-29.064861831,50.9406122636,-17.4848498923,-6.024861831,18.4937539683,59.32,-23.04,63.6372846687,133.53,32.8751501077,-18.344861831,37.6471705471,-17.4848498923,-6.024861831,18.4937539683,50.36,-12.32,51.8450769119,131.48
2020-10-13 07:30:00,50.8214000928,-7.1391935233,51.320393525,-19.7185999072,-6.7291935233,20.8351920503,70.54,-0.41000000000000003,70.5411915125,131.86,40.1014000928,-17.9891935233,43.9514888602,-19.7185999072,-6.7291935233,20.8351920503,59.82,-11.26,60.8705183155,130.23,48.7314000928,-6.9991935233,49.2314743328,-19.7185999072,-6.7291935233,20.8351920503,68.45,-0.27,68.4505325034,132.04,39.0814000928,3.5608064767,39.2432819216,-19.7185999072,-6.7291935233,20.8351920503,58.8,10.29,59.6935850825,131.23,46.7614000928,-25.1691935233,53.1047723021,-19.7185999072,-6.7291935233,20.8351920503,66.48,-18.44,68.990028265,132.04,36.9214000928,-17.7291935233,40.957466813799996,-19.7185999072,-6.7291935233,20.8351920503,56.64,-11.0,57.6982634054,130.23
2020-10-13 08:00:00,53.7376666603,-5.3087132485,53.9992523508,-20.7823333397,-7.0687132485,21.951585046,74.52,1.76,74.5407807847,131.57,42.4076666603,-17.0087132485,45.6914271821,-20.7823333397,-7.0687132485,21.951585046,63.19,-9.94,63.967020409,130.03,51.4976666603,-5.1787132485,51.7574027784,-20.7823333397,-7.0687132485,21.951585046,72.28,1.8900000000000001,72.3047059326,131.73,41.2776666603,4.4512867515,41.516981088,-20.7823333397,-7.0687132485,21.951585046,62.06,11.52,63.1201552596,131.0,49.4576666603,-23.2287132485,54.6409545182,-20.7823333397,-7.0687132485,21.951585046,70.24,-16.16,72.0749831772,131.73,39.0576666603,-14.9487132485,41.8206330982,-20.7823333397,-7.0687132485,21.951585046,59.84,-7.88,60.3566069292,130.03
2020-10-13 08:30:00,55.7461166876,-9.8073681688,56.6022437378,-20.6938833124,-7.0573681688,21.8642002373,76.44,-2.75,76.4894509066,131.57,43.8861166876,-22.7973681688,49.4541326215,-20.6938833124,-7.0573681688,21.8642002373,64.58,-15.74,66.4704746485,130.22,53.5061166876,-9.5073681688,54.3442229909,-20.6938833124,-7.0573681688,21.8642002373,74.2,-2.45,74.2404370946,131.73,42.7861166876,-1.1273681688,42.8009665801,-20.6938833124,-7.0573681688,21.8642002373,63.48,5.93,63.7563745833,131.18,52.0261166876,-7.8173681688,52.6101517074,-20.6938833124,-7.0573681688,21.8642002373,72.72,-0.76,72.7239712887,131.73,40.5861166876,1.0626318312,40.6000252979,-20.6938833124,-7.0573681688,21.8642002373,61.28,8.12,61.8156355625,130.22
2020-10-13 09:00:00,56.6968666867,-9.3242696374,57.4584780199,-20.3331333133,-6.8942696374,21.4701482102,77.03,-2.43,77.0683190423,131.81,44.5068666867,-22.2042696374,49.7382224492,-20.3331333133,-6.8942696374,21.4701482102,64.84,-15.31,66.6229817706,130.39,54.4168666867,-9.0342696374,55.1617023657,-20.3331333133,-6.8942696374,21.4701482102,74.75,-2.14,74.7806265018,131.96,43.4168666867,-0.4742696374,43.4194569817,-20.3331333133,-6.8942696374,21.4701482102,63.75,6.42,64.072450398,131.35,52.9868666867,-6.8542696374,53.4283543967,-20.3331333133,-6.8942696374,21.4701482102,73.32,0.04,73.3200109111,131.96,41.1868666867,3.6657303626,41.3496743223,-20.3331333133,-6.8942696374,21.4701482102,61.52,10.56,62.4197404673,130.39
2020-10-13 09:30:00,57.9063167044,-8.2129565704,58.4858458937,-19.4836832956,-6.8429565704,20.6504229833,77.39,-1.37,77.4021252938,131.62,45.5563167044,-21.7429565704,50.4790466639,-19.4836832956,-6.8429565704,20.6504229833,65.04,-14.9,66.7248949044,130.28,55.6163167044,-7.9529565704,56.1820629915,-19.4836832956,-6.8429565704,20.6504229833,75.1,-1.11,75.1082026146,131.78,44.4463167044,-0.09295657040000001,44.4464139106,-19.4836832956,-6.8429565704,20.6504229833,63.93,6.75,64.2853591419,131.24,54.1563167044,-5.7629565704,54.4620813725,-19.4836832956,-6.8429565704,20.6504229833,73.64,1.08,73.6479191831,131.78,42.2363167044,4.1970434296,42.4443355739,-19.4836832956,-6.8429565704,20.6504229833,61.72,11.04,62.6996012746,130.28
2020-10-13 10:00:00,58.4921333643,-7.8474400717,59.016201006,-18.8978666357,-6.5774400717,20.0097996311,77.39,-1.27,77.4004198955,131.88,45.3221333643,-21.4474400717,50.1406866558,-18.8978666357,-6.5774400717,20.0097996311,64.22,-14.87,65.919081456,130.54,56.2021333643,-7.5974400717,56.7133219829,-18.8978666357,-6.5774400717,20.0097996311,75.1,-1.02,75.1069264449,132.05,44.2221333643,0.2825599283,44.2230360717,-18.8978666357,-6.5774400717,20.0097996311,63.12,6.86,63.4916844949,131.52,54.7021333643,-5.3774400717,54.9658098851,-18.8978666357,-6.5774400717,20.0097996311,73.6,1.2,73.6097819587,132.05,42.0221333643,3.8225599283,42.1956355194,-18.8978666357,-6.5774400717,20.0097996311,60.92,10.4,61.8013462637,130.54
2020-10-13 10:30:00,58.3227167094,-7.8135568091,58.8437843308,-16.4172832906,-6.0935568091,17.5116711148,74.74,-1.72,74.7597886567,131.96,44.8027167094,-21.0635568091,49.507139384,-16.4172832906,-6.0935568091,17.5116711148,61.22,-14.97,63.0237201377,130.54,56.1227167094,-7.5735568091,56.6314231993,-16.4172832906,-6.0935568091,17.5116711148,72.54,-1.48,72.5550963062,132.05,43.7927167094,0.6664431909,43.7977874249,-16.4172832906,-6.0935568091,17.5116711148,60.21,6.76,60.5882967247,131.52,54.6627167094,-5.3735568091,54.9262024068,-16.4172832906,-6.0935568091,17.5116711148,71.08,0.72,71.0836465019,132.05,41.6227167094,4.5464431909,41.870284116,-16.4172832906,-6.0935568091,17.5116711148,58.04,10.64,59.0072131184,130.54
2020-10-13 11:00:00,57.7137834046,-7.4810106231,58.1966177266,-14.9262165954,-5.6310106231,15.9530631068,72.64,-1.85,72.6635541382,132.35,43.7437834046,-21.1210106231,48.5758754557,-14.9262165954,-5.6310106231,15.9530631068,58.67,-15.49,60.6803839803,130.98,55.5737834046,-7.2610106231,56.0461209823,-14.9262165954,-5.6310106231,15.9530631068,70.5,-1.63,70.5188407449,132.5,42.7937834046,0.7089893769000001,42.7996561203,-14.9262165954,-5.6310106231,15.9530631068,57.72,6.34,58.0671507825,131.97,54.1137834046,-5.1510106231,54.3583890931,-14.9262165954,-5.6310106231,15.9530631068,69.04,0.48,69.0416685778,132.5,40.6737834046,4.4089893769,40.9120501047,-14.9262165954,-5.6310106231,15.9530631068,55.6,10.04,56.4992176937,130.98
2020-10-13 11:30:00,57.7629001304,-7.3262227494,58.2256487405,-14.5070998696,-5.4962227494,15.5133623414,72.27,-1.83,72.2931656521,132.35,43.5329001304,-20.9662227494,48.3186908985,-14.5070998696,-5.4962227494,15.5133623414,58.04,-15.47,60.0663175166,130.98,55.6529001304,-7.1062227494,56.1047564355,-14.5070998696,-5.4962227494,15.5133623414,70.16,-1.6099999999999999,70.1784703453,132.5,42.6129001304,0.8737772506,42.6218575875,-14.5070998696,-5.4962227494,15.5133623414,57.12,6.37,57.4740924243,131.97,54.2129001304,-4.9762227494,54.4408057747,-14.5070998696,-5.4962227494,15.5133623414,68.72,0.52,68.7219673758,132.5,40.4929001304,5.1837772506,40.8233573773,-14.5070998696,-5.4962227494,15.5133623414,55.0,10.68,56.0273361851,130.98
2020-10-13 12:00:00,58.1943668002,-6.9655501466,58.6097535921,-13.5356331998,-5.2955501466,14.5346557398,71.73,-1.67,71.7494376285,132.08,43.8543668002,-20.6355501466,48.4668073768,-13.5356331998,-5.2955501466,14.5346557398,57.39,-15.34,59.4047784273,130.72,56.0643668002,-6.7655501466,56.4711067139,-13.5356331998,-5.2955501466,14.5346557398,69.6,-1.47,69.6155219761,132.23,42.9343668002,1.1244498534,42.9490889311,-13.5356331998,-5.2955501466,14.5346557398,56.47,6.42,56.833769011,131.7,54.6243668002,-4.6555501465999996,54.8224004901,-13.5356331998,-5.2955501466,14.5346557398,68.16,0.64,68.1630046286,132.23,40.8243668002,4.9444498534,41.122700653,-13.5356331998,-5.2955501466,14.5346557398,54.36,10.24,55.3160663822,130.72
2020-10-13 12:30:00,58.8853834112,-6.3800417349,59.2300034782,-13.4146165888,-5.2800417349,14.4163372237,72.3,-1.1,72.3083674273,132.08,45.0353834112,-20.2500417349,49.3786385926,-13.4146165888,-5.2800417349,14.4163372237,58.45,-14.97,60.3365842586,130.72,56.7553834112,-6.1800417349,57.0908614578,-13.4146165888,-5.2800417349,14.4163372237,70.17,-0.9,70.17577145999999,132.23,44.0953834112,1.5099582650999999,44.1212285883,-13.4146165888,-5.2800417349,14.4163372237,57.51,6.79,57.9094482792,131.7,55.3053834112,-4.0400417349,55.4527489984,-13.4146165888,-5.2800417349,14.4163372237,68.72,1.24,68.7311865167,132.23,41.9453834112,5.5599582651,42.3122715701,-13.4146165888,-5.2800417349,14.4163372237,55.36,10.84,56.4113038318,130.72
2020-10-13 13:00:00,58.7593500648,-6.5028679484000005,59.1180895462,-13.1406499352,-5.1328679484,14.1075516691,71.9,-1.37,71.9130509713,132.08,44.3093500648,-20.5028679484,48.823007868,-13.1406499352,-5.1328679484,14.1075516691,57.45,-15.37,59.4704918426,130.72,56.6493500648,-6.2928679484,56.9977986398,-13.1406499352,-5.1328679484,14.1075516691,69.79,-1.16,69.7996396839,132.23,43.3993500648,1.2871320516,43.4184326636,-13.1406499352,-5.1328679484,14.1075516691,56.54,6.42,56.9033215199,131.7,55.1793500648,-4.1728679484,55.3369090255,-13.1406499352,-5.1328679484,14.1075516691,68.32,0.96,68.3267443978,132.23,41.2993500648,5.4671320516,41.6596429251,-13.1406499352,-5.1328679484,14.1075516691,54.44,10.6,55.4623620124,130.72
2020-10-13 13:30:00,57.9220501091,-6.502427438,58.2858941034,-11.3679498909,-4.642427438,12.2793492188,69.29,-1.8599999999999999,69.3149601457,132.7,43.3920501091,-20.952427438,48.1858301601,-11.3679498909,-4.642427438,12.2793492188,54.76,-16.31,57.1373231785,131.4,55.8820501091,-6.322427438,56.2385687328,-11.3679498909,-4.642427438,12.2793492188,67.25,-1.6800000000000002,67.2709811137,132.86,42.5520501091,1.027572562,42.5644555217,-11.3679498909,-4.642427438,12.2793492188,53.92,5.67,54.2172970555,132.41,54.4720501091,-4.282427438,54.6401265358,-11.3679498909,-4.642427438,12.2793492188,65.84,0.36,65.8409841968,132.86,40.5520501091,3.117572562,40.6717103984,-11.3679498909,-4.642427438,12.2793492188,51.92,7.76,52.4967046585,131.4
2020-10-13 14:00:00,57.5932667515,-6.6588084482,57.976927351,-10.9067332485,-4.3488084482,11.741761583,68.5,-2.31,68.5389385678,132.8,42.3632667515,-21.3088084482,47.4205829503,-10.9067332485,-4.3488084482,11.741761583,53.27,-16.96,55.9046912164,131.51,55.5832667515,-6.4788084482,55.9595791771,-10.9067332485,-4.3488084482,11.741761583,66.49,-2.13,66.5241084119,132.95,41.5732667515,0.7011915518,41.5791796214,-10.9067332485,-4.3488084482,11.741761583,52.48,5.05,52.7224136397,132.52,54.1732667515,-4.3888084482,54.3507540898,-10.9067332485,-4.3488084482,11.741761583,65.08,-0.04,65.0800122926,132.95,39.5332667515,3.0511915518,39.6508379474,-10.9067332485,-4.3488084482,11.741761583,50.44,7.4,50.9799333071,131.51
2020-10-13 14:30:00,55.7358334404,-7.9443568339,56.2991646013,-10.1841665596,-4.1843568339,11.0102720505,65.92,-3.76,66.0271459326,133.47,41.9258334404,-21.3243568339,47.0372586792,-10.1841665596,-4.1843568339,11.0102720505,52.11,-17.14,54.8564645233,132.03,53.8258334404,-7.7443568339,54.3801012166,-10.1841665596,-4.1843568339,11.0102720505,64.01,-3.56,64.1089205961,133.62,41.1658334404,0.8456431661,41.1745182754,-10.1841665596,-4.1843568339,11.0102720505,51.35,5.03,51.5957692064,133.03,52.4958334404,-5.7043568339,52.8048503027,-10.1841665596,-4.1843568339,11.0102720505,62.68,-1.52,62.6984274125,133.62,39.1758334404,2.9356431661,39.2856707535,-10.1841665596,-4.1843568339,11.0102720505,49.36,7.12,49.8708732629,132.03
2020-10-13 15:00:00,55.7044668263,-8.6679118402,56.3748199117,-12.8755331737,-4.6879118402,13.702403874,68.58,-3.98,68.6953914029,133.39,41.6144668263,-21.6879118402,46.9268512605,-12.8755331737,-4.6879118402,13.702403874,54.49,-17.0,57.080295199,131.95,53.7144668263,-8.4279118402,54.3716253612,-12.8755331737,-4.6879118402,13.702403874,66.59,-3.74,66.6949450858,133.62,40.7844668263,0.4620881598,40.7870844726,-12.8755331737,-4.6879118402,13.702403874,53.66,5.15,53.9065682454,132.94,52.3644668263,-6.3279118402,52.7454249605,-12.8755331737,-4.6879118402,13.702403874,65.24,-1.6400000000000001,65.2606098654,133.62,38.8044668263,0.9920881598000001,38.8171467858,-12.8755331737,-4.6879118402,13.702403874,51.68,5.68,51.9911992553,131.95
2020-10-13 15:30:00,55.7871501355,-9.1546053099,56.5332903573,-13.3528498645,-5.0446053099,14.2739848058,69.14,-4.11,69.262050937,133.09,42.1471501355,-22.0246053099,47.5548683481,-13.3528498645,-5.0446053099,14.2739848058,55.5,-16.98,58.0393866267,131.64,53.7671501355,-8.9146053099,54.501161653,-13.3528498645,-5.0446053099,14.2739848058,67.12,-3.87,67.2314755156,133.26,41.2971501355,0.0453946901,41.2971750849,-13.3528498645,-5.0446053099,14.2739848058,54.65,5.09,54.8865247579,132.62,52.4071501355,-6.7646053099,52.8419272011,-13.3528498645,-5.0446053099,14.2739848058,65.76,-1.72,65.7824900714,133.26,39.2871501355,0.9553946901,39.2987651814,-13.3528498645,-5.0446053099,14.2739848058,52.64,6.0,52.9808418204,131.64
2020-10-13 16:00:00,56.31205021,-9.221683142,57.0621278856,-15.05794979,-5.571683142,16.0557000754,71.37,-3.65,71.4632730849,132.72,42.90205021,-22.551683142,48.4681784758,-15.05794979,-5.571683142,16.0557000754,57.96,-16.98,60.3960429167,131.32,54.23205021,-8.961683142,54.9675089005,-15.05794979,-5.571683142,16.0557000754,69.29,-3.39,69.3728779856,132.89,41.99205021,-0.531683142,41.9954160333,-15.05794979,-5.571683142,16.0557000754,57.05,5.04,57.2721930783,132.31,52.82205021,-6.851683142,53.2645712484,-15.05794979,-5.571683142,16.0557000754,67.88,-1.28,67.8920672833,132.89,39.94205021,0.468316858,39.9447956017,-15.05794979,-5.571683142,16.0557000754,55.0,6.04,55.3306569634,131.32
2020-10-13 16:30:00,57.8446668687,-9.4881525226,58.6176639201,-17.2553331313,-6.2081525226,18.3381481948,75.1,-3.2800000000000002,75.1715930389,132.14,44.5946668687,-22.9681525226,50.1619411849,-17.2553331313,-6.2081525226,18.3381481948,61.85,-16.76,64.0805750598,130.77,55.6546668687,-9.2081525226,56.4112756206,-17.2553331313,-6.2081525226,18.3381481948,72.91,-3.0,72.9716938271,132.31,43.5946668687,-1.1081525226,43.608748909,-17.2553331313,-6.2081525226,18.3381481948,60.85,5.1,61.0633482541,131.76,54.2246668687,-7.0081525226,54.675668252,-17.2553331313,-6.2081525226,18.3381481948,71.48,-0.8,71.4844766365,132.31,41.4646668687,0.3518474774,41.4661596387,-17.2553331313,-6.2081525226,18.3381481948,58.72,6.5600000000000005,59.0852942787,130.77
2020-10-13 17:00:00,59.5814501582,-8.5339812294,60.1895176802,-18.3985498418,-6.3439812294,19.4615707002,77.98,-2.19,78.0107460546,131.37,46.6114501582,-22.0939812294,51.5826646502,-18.3985498418,-6.3439812294,19.4615707002,65.01,-15.75,66.8906764804,130.04,57.2814501582,-8.2439812294,57.8716490065,-18.3985498418,-6.3439812294,19.4615707002,75.68,-1.9,75.7038466658,131.55,45.5214501582,-0.4239812294,45.5234245701,-18.3985498418,-6.3439812294,19.4615707002,63.92,5.92,64.1935573091,131.03,55.8014501582,-6.0639812294,56.129971567,-18.3985498418,-6.3439812294,19.4615707002,74.2,0.28,74.2005283,131.55,43.3214501582,2.4160187706,43.3887680225,-18.3985498418,-6.3439812294,19.4615707002,61.72,8.76,62.3385594957,130.04
2020-10-13 17:30:00,62.14811695,-8.3365513411,62.7047568267,-18.98188305,-6.5165513411,20.0693130302,81.13,-1.82,81.1504115824,131.29,48.42811695,-21.6265513411,53.0376303602,-18.98188305,-6.5165513411,20.0693130302,67.41,-15.11,69.0827055058,129.95,59.74811695,-8.0165513411,60.2835182655,-18.98188305,-6.5165513411,20.0693130302,78.73,-1.5,78.7442880468,131.45,47.25811695,-0.0065513411,47.2581174041,-18.98188305,-6.5165513411,20.0693130302,66.24,6.51,66.5591293513,130.91,58.21811695,-5.7565513411,58.5020258157,-18.98188305,-6.5165513411,20.0693130302,77.2,0.76,77.203740842,131.45,45.01811695,4.3634486589,45.2290895102,-18.98188305,-6.5165513411,20.0693130302,64.0,10.88,64.9182131609,129.95
2020-10-13 18:00:00,63.3344003561,-9.809497812,64.0895663567,-20.1555996439,-6.8694978120000005,21.2940883156,83.49,-2.94,83.541748246,130.88,49.4344003561,-24.669497812,55.2480231399,-20.1555996439,-6.8694978120000005,21.2940883156,69.59,-17.8,71.8304120829,129.71,60.8744003561,-9.419497812,61.5988600361,-20.1555996439,-6.8694978120000005,21.2940883156,81.03,-2.55,81.0701140988,131.05,48.2544003561,-2.999497812,48.3475350028,-20.1555996439,-6.8694978120000005,21.2940883156,68.41,3.87,68.5193768215,130.67,59.5644003561,0.450502188,59.5661039686,-20.1555996439,-6.8694978120000005,21.2940883156,79.72,7.32,80.0553608449,131.05,46.3644003561,7.170502188,46.9156021171,-20.1555996439,-6.8694978120000005,21.2940883156,66.52,14.04,67.9855278717,129.71
2020-10-13 18:30:00,62.9634334902,-14.7774482426,64.6743143252,-20.6565665098,-7.0874482426,21.8386277628,83.62,-7.69,83.9728557333,131.67,49.0234334902,-29.7274482426,57.3325231451,-20.6565665098,-7.0874482426,21.8386277628,69.68,-22.64,73.2657628091,130.51,60.5434334902,-14.2674482426,62.2018280932,-20.6565665098,-7.0874482426,21.8386277628,81.2,-7.18,81.5168228036,131.82,47.8734334902,-7.7074482426,48.4898999025,-20.6565665098,-7.0874482426,21.8386277628,68.53,-0.62,68.5328045537,131.44,59.6634334902,7.8725517574,60.1805813117,-20.6565665098,-7.0874482426,21.8386277628,80.32,14.96,81.701309659,131.82,46.5034334902,11.6325517574,47.9362658826,-20.6565665098,-7.0874482426,21.8386277628,67.16,18.72,69.7201835913,130.51
2020-10-13 19:00:00,64.3776167152,-13.9446781771,65.8705668974,-22.1023832848,-7.5546781771,23.3578361418,86.48,-6.39,86.7157569303,130.55,50.0176167152,-29.4346781771,58.0358704704,-22.1023832848,-7.5546781771,23.3578361418,72.12,-21.88,75.3659657936,129.47,61.8376167152,-13.4346781771,63.2801818797,-22.1023832848,-7.5546781771,23.3578361418,83.94,-5.88,84.1456950771,130.72,48.7876167152,-7.6946781771,49.390683504,-22.1023832848,-7.5546781771,23.3578361418,70.89,-0.14,70.8901382422,130.41,60.9376167152,8.4053218229,61.5145719799,-22.1023832848,-7.5546781771,23.3578361418,83.04,15.96,84.5598202458,130.72,47.3776167152,10.1253218229,48.4475046584,-22.1023832848,-7.5546781771,23.3578361418,69.48,17.68,71.6941615475,129.47
2020-10-13 19:30:00,63.4675833626,-14.7880009233,65.1676231667,-22.9524166374,-7.8280009233,24.2505881981,86.42,-6.96,86.6998154554,130.64,49.3275833626,-30.3980009233,57.941771983,-22.9524166374,-7.8280009233,24.2505881981,72.28,-22.57,75.7218812497,129.58,60.9475833626,-14.2480009233,62.5908415669,-22.9524166374,-7.8280009233,24.2505881981,83.9,-6.42,84.1452696234,130.8,48.1075833626,-8.6180009233,48.8734029601,-22.9524166374,-7.8280009233,24.2505881981,71.06,-0.79,71.0643912237,130.53,60.0475833626,7.6119990767,60.5281322826,-22.9524166374,-7.8280009233,24.2505881981,83.0,15.44,84.4238923528,130.8,46.7275833626,9.4119990767,47.66605473,-22.9524166374,-7.8280009233,24.2505881981,69.68,17.24,71.7810559967,129.58
2020-10-13 20:00:00,61.156616778,-16.2988975314,63.2912777282,-21.853383222,-7.4888975314,23.1009511597,83.01,-8.81,83.476201399,131.18,47.396616778,-31.3588975314,56.8315030277,-21.853383222,-7.4888975314,23.1009511597,69.25,-23.87,73.2484771173,130.03,58.766616778,-15.7388975314,60.837719739,-21.853383222,-7.4888975314,23.1009511597,80.62,-8.25,81.0410198603,131.34,46.276616778,-9.4288975314,47.2274217915,-21.853383222,-7.4888975314,23.1009511597,68.13,-1.94,68.1576151285,131.02,57.906616778,6.2711024686,58.2451971655,-21.853383222,-7.4888975314,23.1009511597,79.76,13.76,80.9382184138,131.34,44.906616778,10.9911024686,46.2321161523,-21.853383222,-7.4888975314,23.1009511597,66.76,18.48,69.2705420796,130.03
2020-10-13 20:30:00,57.8239169307,-19.1456388105,60.9110897511,-20.6360830693,-7.1356388105,21.8349551334,78.46,-12.01,79.3738729054,132.78,44.7439169307,-32.9256388105,55.5528198509,-20.6360830693,-7.1356388105,21.8349551334,65.38,-25.79,70.2827752725,131.46,55.6139169307,-18.5556388105,58.627804735,-20.6360830693,-7.1356388105,21.8349551334,76.25,-11.42,77.100446821,132.94,43.7339169307,-10.5556388105,44.9897432844,-20.6360830693,-7.1356388105,21.8349551334,64.37,-3.42,64.4607888565,132.46,54.8439169307,3.8643611895000003,54.9798918852,-20.6360830693,-7.1356388105,21.8349551334,75.48,11.0,76.2773255955,132.94,42.4439169307,10.504361189499999,43.7244518367,-20.6360830693,-7.1356388105,21.8349551334,63.08,17.64,65.5000458015,131.46
2020-10-13 21:00:00,54.495783691,-21.9451342746,58.7484413277,-19.364216309,-6.7251342746,20.4987878733,73.86,-15.22,75.4118558318,133.42,42.225783691,-32.9351342746,53.5512826925,-19.364216309,-6.7251342746,20.4987878733,61.59,-26.21,66.9349848734,131.81,52.445783691,-21.3051342746,56.6080292311,-19.364216309,-6.7251342746,20.4987878733,71.81,-14.58,73.2751833843,133.59,41.315783691,-10.4751342746,42.623026876,-19.364216309,-6.7251342746,20.4987878733,60.68,-3.75,60.7957638327,132.81,51.755783691,1.2348657254,51.7705132178,-19.364216309,-6.7251342746,20.4987878733,71.12,7.96,71.5640691968,133.59,40.075783691,10.9548657254,41.5460891241,-19.364216309,-6.7251342746,20.4987878733,59.44,17.68,62.013675911,131.81
2020-10-13 21:30:00,51.775350326,-22.9802182242,56.6460707465,-18.204649674,-6.3602182242,19.283714518,69.98,-16.62,71.9265236196,133.33,39.935350326,-34.0302182242,52.4679707826,-18.204649674,-6.3602182242,19.283714518,58.14,-27.67,64.388574297,131.72,49.865350326,-22.3402182242,54.6409966366,-18.204649674,-6.3602182242,19.283714518,68.07,-15.98,69.920564214,133.5,39.125350326,-11.590218224200001,40.8059578569,-18.204649674,-6.3602182242,19.283714518,57.33,-5.23,57.5680623263,132.74,49.155350326,0.1197817758,49.1554962679,-18.204649674,-6.3602182242,19.283714518,67.36,6.48,67.6709686646,133.5,37.875350326,9.9997817758,39.1731770205,-18.204649674,-6.3602182242,19.283714518,56.08,16.36,58.4176000876,131.72
2020-10-13 22:00:00,48.7647670178,-24.9423397803,54.7733768908,-16.8352329822,-5.9223397803,17.846545269,65.6,-19.02,68.3016866556,134.16,37.3847670178,-35.0923397803,51.274682995,-16.8352329822,-5.9223397803,17.846545269,54.22,-29.17,61.5686389325,132.44,47.0047670178,-24.2823397803,52.9063337192,-16.8352329822,-5.9223397803,17.846545269,63.84,-18.36,66.427668934,134.34,36.6847670178,-12.4523397803,38.7405846259,-16.8352329822,-5.9223397803,17.846545269,53.52,-6.53,53.9168925292,133.48,46.3647670178,-1.6823397803,46.3952787226,-16.8352329822,-5.9223397803,17.846545269,63.2,4.24,63.3420681696,134.34,35.4847670178,9.1976602197,36.6574091259,-16.8352329822,-5.9223397803,17.846545269,52.32,15.12,54.4609658379,132.44
2020-10-13 22:30:00,45.7426669724,-26.4105862448,52.8196047651,-15.5873330276,-5.5105862448,16.5327405979,61.33,-20.9,64.7933553692,134.93,35.1626669724,-35.8805862448,50.2377310184,-15.5873330276,-5.5105862448,16.5327405979,50.75,-30.37,59.1430418562,133.14,44.1426669724,-25.7505862448,51.1044786627,-15.5873330276,-5.5105862448,16.5327405979,59.73,-20.24,63.0660804236,135.12,34.5626669724,-12.9905862448,36.9233432834,-15.5873330276,-5.5105862448,16.5327405979,50.15,-7.48,50.7047621038,134.17,43.5326669724,-2.9105862448,43.6298591106,-15.5873330276,-5.5105862448,16.5327405979,59.12,2.6,59.1771442366,135.12,33.4126669724,8.7294137552,34.5341711746,-15.5873330276,-5.5105862448,16.5327405979,49.0,14.24,51.0272241064,133.14
2020-10-13 23:00:00,42.7074504566,-28.0289608021,51.0837446567,-14.0425495434,-5.0689608021,14.929419322,56.75,-22.96,61.2186581036,135.68,32.5074504566,-35.9889608021,48.4968002533,-14.0425495434,-5.0689608021,14.929419322,46.55,-30.92,55.8833508301,133.71,41.2574504566,-27.3589608021,49.5044437839,-14.0425495434,-5.0689608021,14.929419322,55.3,-22.29,59.623268109,135.87,32.0074504566,-12.9189608021,34.5163212545,-14.0425495434,-5.0689608021,14.929419322,46.05,-7.85,46.7142911752,134.79,40.6374504566,-4.3889608021,40.8737734561,-14.0425495434,-5.0689608021,14.929419322,54.68,0.68,54.6842280735,135.87,30.8374504566,9.2510391979,32.1951871699,-14.0425495434,-5.0689608021,14.929419322,44.88,14.32,47.1092007998,133.71
2020-10-13 23:30:00,40.3111839028,-29.0857340941,49.7088671711,-12.7588160972,-4.6757340941,13.588593655,53.07,-24.41,58.4146642548,135.68,30.4911839028,-36.0557340941,47.2199984843,-12.7588160972,-4.6757340941,13.588593655,43.25,-31.38,53.4346975289,133.71,39.0011839028,-28.3957340941,48.2432384958,-12.7588160972,-4.6757340941,13.588593655,51.76,-23.72,56.9362450465,135.87,30.1011839028,-13.0757340941,32.8185327894,-12.7588160972,-4.6757340941,13.588593655,42.86,-8.4,43.6753889508,134.71,38.3611839028,-5.5157340941,38.7556931692,-12.7588160972,-4.6757340941,13.588593655,51.12,-0.84,51.1269009427,135.87,28.9611839028,8.4442659059,30.1671311156,-12.7588160972,-4.6757340941,13.588593655,41.72,13.12,43.7343434843,133.71
2020-10-14 00:00:00,38.2300337006,-29.3712824378,48.2100374278,-11.9599662994,-4.3812824378,12.7372065102,50.19,-24.99,56.0672471234,135.68,28.9500337006,-36.1712824378,46.329970046,-11.9599662994,-4.3812824378,12.7372065102,40.91,-31.79,51.8095763349,133.62,37.0100337006,-28.7012824378,46.8348823859,-11.9599662994,-4.3812824378,12.7372065102,48.97,-24.32,54.6765333576,135.87,28.6200337006,-13.1912824378,31.5137471809,-11.9599662994,-4.3812824378,12.7372065102,40.58,-8.81,41.525323599000004,134.71,36.3600337006,-5.8612824378,36.8294268558,-11.9599662994,-4.3812824378,12.7372065102,48.32,-1.48,48.3426602495,135.87,27.4800337006,6.4187175622,28.2197127436,-11.9599662994,-4.3812824378,12.7372065102,39.44,10.8,40.8919747628,133.62
2020-10-14 00:30:00,37.2566337665,-17.4840846418,41.1551937837,-12.1733662335,-4.2640846418,12.8985760178,49.43,-13.22,51.167306945,135.1,28.2166337665,-29.2940846418,40.6733551126,-12.1733662335,-4.2640846418,12.8985760178,40.39,-25.03,47.5168706882,133.48,35.4766337665,-30.9740846418,47.0954930201,-12.1733662335,-4.2640846418,12.8985760178,47.65,-26.71,54.6255123546,135.29,27.8366337665,-6.4940846418,28.5841094804,-12.1733662335,-4.2640846418,12.8985760178,40.01,-2.23,40.0720975243,134.56,34.7066337665,-21.3040846418,40.7236350272,-12.1733662335,-4.2640846418,12.8985760178,46.88,-17.04,49.8808179564,135.29,26.3066337665,2.6959153582,26.4444122594,-12.1733662335,-4.2640846418,12.8985760178,38.48,6.96,39.104373157,133.48
2020-10-14 01:00:00,36.6623838299,-10.5421230655,38.1479586193,-12.0676161701,-4.2421230655,12.7915193833,48.73,-6.3,49.1355563721,134.12,27.9423838299,-25.3321230655,37.715955153,-12.0676161701,-4.2421230655,12.7915193833,40.01,-21.09,45.2281792691,132.8,34.5423838299,-33.2521230655,47.9466366809,-12.0676161701,-4.2421230655,12.7915193833,46.61,-29.01,54.9005664816,134.31,27.5223838299,-2.9121230655,27.6760198083,-12.0676161701,-4.2421230655,12.7915193833,39.59,1.33,39.6123339378,133.87,33.6923838299,-29.6821230655,44.902173197,-12.0676161701,-4.2421230655,12.7915193833,45.76,-25.44,52.3561954309,134.31,25.8123838299,0.1578769345,25.8128666387,-12.0676161701,-4.2421230655,12.7915193833,37.88,4.4,38.1346876216,132.8
2020-10-14 01:30:00,37.7147671106,-10.2733880295,39.0889518895,-11.5752328894,-4.0933880295,12.277696934,49.29,-6.18,49.6759146871,134.47,28.8647671106,-25.1333880295,38.2735153101,-11.5752328894,-4.0933880295,12.277696934,40.44,-21.04,45.5859101039,133.14,35.5547671106,-33.0933880295,48.5727680451,-11.5752328894,-4.0933880295,12.277696934,47.13,-29.0,55.3374818726,134.65,28.4447671106,-2.6233880295,28.5654851304,-11.5752328894,-4.0933880295,12.277696934,40.02,1.47,40.0469886508,134.19,34.7447671106,-29.4933880295,45.5747603289,-11.5752328894,-4.0933880295,12.277696934,46.32,-25.4,52.8270991064,134.65,26.7047671106,0.8266119705,26.7175574068,-11.5752328894,-4.0933880295,12.277696934,38.28,4.92,38.5948804895,133.14
2020-10-14 02:00:00,37.3477337165,-10.0716106522,38.6819150881,-12.0322662835,-4.2316106522,12.754683870200001,49.38,-5.84,49.7241390071,134.35,29.0477337165,-24.9516106522,38.2929981615,-12.0322662835,-4.2316106522,12.754683870200001,41.08,-20.72,46.0096163861,133.02,35.2077337165,-32.9016106522,48.1881779792,-12.0322662835,-4.2316106522,12.754683870200001,47.24,-28.67,55.2592661913,134.52,28.6077337165,-2.4416106522,28.7117378605,-12.0322662835,-4.2316106522,12.754683870200001,40.64,1.79,40.6794014214,134.08,34.3677337165,-29.3116106522,45.1698089417,-12.0322662835,-4.2316106522,12.754683870200001,46.4,-25.08,52.7443494604,134.52,26.8877337165,1.8883893478,26.9539651765,-12.0322662835,-4.2316106522,12.754683870200001,38.92,6.12,39.3982334629,133.02
2020-10-14 02:30:00,37.2603171558,-10.6485763978,38.7520762521,-13.5796828442,-4.7685763978,14.392605984,50.84,-5.88,51.178901903,135.15,28.9503171558,-25.6685763978,38.6910413108,-13.5796828442,-4.7685763978,14.392605984,42.53,-20.9,47.3878771417,133.8,35.0303171558,-33.7085763978,48.6147224902,-13.5796828442,-4.7685763978,14.392605984,48.61,-28.94,56.5725702085,135.33,28.4603171558,-2.9285763978,28.6105961547,-13.5796828442,-4.7685763978,14.392605984,42.04,1.8399999999999999,42.0802471476,134.86,34.2603171558,-30.0485763978,45.5706734112,-13.5796828442,-4.7685763978,14.392605984,47.84,-25.28,54.1086314741,135.33,26.7403171558,1.7114236022,26.7950281272,-13.5796828442,-4.7685763978,14.392605984,40.32,6.48,40.837394628,133.8
2020-10-14 03:00:00,36.2993505228,-11.128176071,37.966816446,-13.5206494772,-4.748176071,14.3301478808,49.82,-6.38,50.2268533755,135.82,28.2893505228,-25.608176071,38.1584333363,-13.5206494772,-4.748176071,14.3301478808,41.81,-20.86,46.7248937934,134.39,34.1093505228,-34.398176071,48.4425671295,-13.5206494772,-4.748176071,14.3301478808,47.63,-29.65,56.1047181617,136.0,27.8293505228,-2.678176071,27.9579215534,-13.5206494772,-4.748176071,14.3301478808,41.35,2.07,41.401780155,135.46,33.3593505228,-30.748176071,45.3684537867,-13.5206494772,-4.748176071,14.3301478808,46.88,-26.0,53.6072233939,136.0,26.1193505228,1.131823929,26.1438615575,-13.5206494772,-4.748176071,14.3301478808,39.64,5.88,40.0737320448,134.39
2020-10-14 03:30:00,35.5457505346,-11.1959662702,37.2672784329,-13.1942494654,-4.6459662702,13.9883244721,48.74,-6.55,49.1781465694,135.82,27.6157505346,-25.7259662702,37.7419530248,-13.1942494654,-4.6459662702,13.9883244721,40.81,-21.08,45.9328041818,134.39,33.4157505346,-34.5159662702,48.041277162,-13.1942494654,-4.6459662702,13.9883244721,46.61,-29.87,55.3598139448,136.07,27.1757505346,-2.7659662702,27.3161488232,-13.1942494654,-4.6459662702,13.9883244721,40.37,1.88,40.4137513725,135.56,32.6457505346,-30.8859662702,44.9409383571,-13.1942494654,-4.6459662702,13.9883244721,45.84,-26.24,52.8189662905,136.07,25.4457505346,1.7540337298000002,25.5061336662,-13.1942494654,-4.6459662702,13.9883244721,38.64,6.4,39.1664346092,134.39
2020-10-14 04:00:00,34.978383797,-11.3925074698,36.7869074468,-12.911616203,-4.5425074698,13.6873740026,47.89,-6.85,48.3774182858,136.15,27.088383797,-26.0125074698,37.5557063787,-12.911616203,-4.5425074698,13.6873740026,40.0,-21.47,45.3978072158,134.74,32.888383797,-34.7725074698,47.8620211078,-12.911616203,-4.5425074698,13.6873740026,45.8,-30.23,54.8770708038,136.33,26.688383797,-2.9825074698,26.8545188098,-12.911616203,-4.5425074698,13.6873740026,39.6,1.56,39.6307153607,135.8,32.168383797,-31.1825074698,44.8012688237,-12.911616203,-4.5425074698,13.6873740026,45.08,-26.64,52.3631167904,136.33,25.008383797,0.5374925302,25.0141591575,-12.911616203,-4.5425074698,13.6873740026,37.92,5.08,38.2587610881,134.74
2020-10-14 04:30:00,34.8518172276,-11.3963264973,36.6677708853,-12.6281827724,-4.4563264973,13.3914094099,47.48,-6.94,47.9845183366,135.6,26.8918172276,-25.8863264973,37.326555337,-12.6281827724,-4.4563264973,13.3914094099,39.52,-21.43,44.9563710724,134.19,32.7618172276,-34.5863264973,47.6398010977,-12.6281827724,-4.4563264973,13.3914094099,45.39,-30.13,54.4799871512,135.78,26.4718172276,-3.0463264973,26.6465234592,-12.6281827724,-4.4563264973,13.3914094099,39.1,1.4100000000000001,39.1254150138,135.23,31.9718172276,-30.9763264973,44.5166249855,-12.6281827724,-4.4563264973,13.3914094099,44.6,-26.52,51.8890200331,135.78,24.8118172276,-0.3763264973,24.8146709785,-12.6281827724,-4.4563264973,13.3914094099,37.44,4.08,37.6616515835,134.19
2020-10-14 05:00:00,34.8710839273,-11.3838605108,36.6822133246,-12.5189160727,-4.4138605108,13.2742391211,47.39,-6.97,47.8998225466,135.52,26.8810839273,-25.8238605108,37.2755207178,-12.5189160727,-4.4138605108,13.2742391211,39.4,-21.41,44.8413659471,134.1,32.8010839273,-34.5538605108,47.6432616747,-12.5189160727,-4.4138605108,13.2742391211,45.32,-30.14,54.427217456,135.67,26.4910839273,-3.0138605108,26.6619744734,-12.5189160727,-4.4138605108,13.2742391211,39.01,1.4,39.0351136799,135.12,32.0410839273,-30.9738605108,44.5646843832,-12.5189160727,-4.4138605108,13.2742391211,44.56,-26.56,51.8751115661,135.67,24.8010839273,-0.6538605108000001,24.8097016817,-12.5189160727,-4.4138605108,13.2742391211,37.32,3.76,37.5089322695,134.1
2020-10-14 05:30:00,35.7549505464,-11.2473033048,37.4822400638,-12.9350494536,-4.5373033048,13.7077578636,48.69,-6.71,49.1501800607,135.26,27.6849505464,-25.5573033048,37.6780073646,-12.9350494536,-4.5373033048,13.7077578636,40.62,-21.02,45.7364712237,133.82,33.6249505464,-34.2773033048,48.0163599317,-12.9350494536,-4.5373033048,13.7077578636,46.56,-29.74,55.2476352435,135.41,27.2449505464,-2.8773033048,27.396463359,-12.9350494536,-4.5373033048,13.7077578636,40.18,1.6600000000000001,40.2142760721,134.85,32.8249505464,-30.6573033048,44.9148931235,-12.9350494536,-4.5373033048,13.7077578636,45.76,-26.12,52.6899610932,135.41,25.5049505464,1.5826966952000001,25.5540100806,-12.9350494536,-4.5373033048,13.7077578636,38.44,6.12,38.9241313326,133.82
2020-10-14 06:00:00,37.1705005892,-10.5764146581,38.6459138987,-13.5094994108,-4.7364146581,14.3157325396,50.68,-5.84,51.0153702329,135.04,28.8205005892,-25.0064146581,38.1568084129,-13.5094994108,-4.7364146581,14.3157325396,42.33,-20.27,46.9329500458,133.63,34.9505005892,-33.6064146581,48.4863753812,-13.5094994108,-4.7364146581,14.3157325396,48.46,-28.87,56.4078762231,135.19,28.3405005892,-2.3364146581,28.4366454966,-13.5094994108,-4.7364146581,14.3157325396,41.85,2.4,41.9187607164,134.66,34.1705005892,-29.9764146581,45.4555667247,-13.5094994108,-4.7364146581,14.3157325396,47.68,-25.24,53.9484939549,135.19,26.5705005892,-0.2564146581,26.5717378061,-13.5094994108,-4.7364146581,14.3157325396,40.08,4.48,40.3296020313,133.63
2020-10-14 06:30:00,41.4757506751,-8.7039888971,42.3792085436,-15.2942493249,-5.2939888971,16.1845723099,56.77,-3.41,56.872321915,134.51,32.3757506751,-23.6139888971,40.0725554889,-15.2942493249,-5.2939888971,16.1845723099,47.67,-18.32,51.0690836025,133.16,38.9757506751,-31.5739888971,50.1600031456,-15.2942493249,-5.2939888971,16.1845723099,54.27,-26.28,60.2981865399,134.67,31.7357506751,-1.0839888971,31.7542580269,-15.2942493249,-5.2939888971,16.1845723099,47.03,4.21,47.2180579863,134.18,38.1457506751,-27.8139888971,47.2092816397,-15.2942493249,-5.2939888971,16.1845723099,53.44,-22.52,57.9912407179,134.67,29.8657506751,3.4660111029,30.0661985684,-15.2942493249,-5.2939888971,16.1845723099,45.16,8.76,46.0017738788,133.16
2020-10-14 07:00:00,45.280567215,-6.5393934352,45.7503380732,-17.329432785,-5.9593934352,18.3254907373,62.61,-0.58,62.6126864142,133.08,35.660567215,-22.2593934352,42.0375623722,-17.329432785,-5.9593934352,18.3254907373,52.99,-16.3,55.4403291837,131.86,42.520567215,-28.9893934352,51.4624481348,-17.329432785,-5.9593934352,18.3254907373,59.85,-23.03,64.1280235155,133.24,34.860567215,-0.1493934352,34.8608873231,-17.329432785,-5.9593934352,18.3254907373,52.19,5.8100000000000005,52.5124004403,132.88,41.630567215,-25.1993934352,48.6632670106,-17.329432785,-5.9593934352,18.3254907373,58.96,-19.24,62.0198290872,133.24,32.870567215,3.5606065648,33.0628508775,-17.329432785,-5.9593934352,18.3254907373,50.2,9.52,51.0947198838,131.86
2020-10-14 07:30:00,51.0084838058,-2.8584249243,51.0885115581,-19.8915161942,-6.7784249243,21.0147438946,70.9,3.92,71.0082840238,132.13,40.3484838058,-20.8784249243,45.4302627414,-19.8915161942,-6.7784249243,21.0147438946,60.24,-14.1,61.8681468932,131.17,47.8584838058,-25.0884249243,54.0357616526,-19.8915161942,-6.7784249243,21.0147438946,67.75,-18.31,70.1806141324,132.3,39.3384838058,1.0515750757,39.352536364,-19.8915161942,-6.7784249243,21.0147438946,59.23,7.83,59.7453077655,132.18,46.8684838058,-21.1384249243,51.4148595499,-19.8915161942,-6.7784249243,21.0147438946,66.76,-14.36,68.2869475083,132.3,37.1884838058,4.4615750757,37.4551595903,-19.8915161942,-6.7784249243,21.0147438946,57.08,11.24,58.1761463144,131.17
2020-10-14 08:00:00,54.1485170872,-0.9450463235000001,54.1567633385,-20.8914829128,-7.0950463235,22.0634027436,75.04,6.15,75.2915938203,131.41,42.7985170872,-19.4150463235,46.9963518649,-20.8914829128,-7.0950463235,22.0634027436,63.69,-12.32,64.8706289472,130.54,50.8085170872,-23.0150463235,55.7781118887,-20.8914829128,-7.0950463235,22.0634027436,71.7,-15.92,73.446146257,131.6,41.6685170872,2.3149536765,41.7327728143,-20.8914829128,-7.0950463235,22.0634027436,62.56,9.41,63.2637471227,131.53,49.7485170872,-19.0550463235,53.2729738495,-20.8914829128,-7.0950463235,22.0634027436,70.64,-11.96,71.645315269,131.6,39.4285170872,5.0649536765,39.7525057756,-20.8914829128,-7.0950463235,22.0634027436,60.32,12.16,61.5334705668,130.54
2020-10-14 08:30:00,56.0238338105,0.9355781344,56.0316451773,-21.1561661895,-7.2244218656,22.3556623505,77.18,8.16,77.6101668598,130.88,44.2438338105,-19.0644218656,48.1764362663,-21.1561661895,-7.2244218656,22.3556623505,65.4,-11.84,66.4631145825,130.19,52.5838338105,-20.9244218656,56.5940898736,-21.1561661895,-7.2244218656,22.3556623505,73.74,-13.7,75.0018506438,131.06,43.0938338105,2.5155781344,43.1671940927,-21.1561661895,-7.2244218656,22.3556623505,64.25,9.74,64.9840757417,131.16,51.4038338105,-16.9444218656,54.1245560054,-21.1561661895,-7.2244218656,22.3556623505,72.56,-9.72,73.2081416237,131.06,40.7638338105,5.9355781344,41.1937038238,-21.1561661895,-7.2244218656,22.3556623505,61.92,13.16,63.3030173057,130.19
2020-10-14 09:00:00,56.6931337006,2.3779881825,56.7429840297,-19.7668662994,-6.8520118175,20.9207807992,76.46,9.23,77.0150926767,131.11,44.7331337006,-18.7620118175,48.5084151268,-19.7668662994,-6.8520118175,20.9207807992,64.5,-11.91,65.5903811546,130.52,53.2831337006,-19.5920118175,56.77093679,-19.7668662994,-6.8520118175,20.9207807992,73.05,-12.74,74.152613575,131.29,43.5831337006,2.8679881825,43.6773957486,-19.7668662994,-6.8520118175,20.9207807992,63.35,9.72,64.0913480901,131.51,52.1131337006,-15.6120118175,54.4014119034,-19.7668662994,-6.8520118175,20.9207807992,71.88,-8.76,72.4118222392,131.29,41.2731337006,7.5879881825,41.964855893,-19.7668662994,-6.8520118175,20.9207807992,61.04,14.44,62.7247574726,130.52
2020-10-14 09:30:00,56.8713669394,3.4099979875,56.9735066836,-17.4786330606,-6.2400020125,18.5591012386,74.35,9.65,74.973628697,131.35,44.3213669394,-18.0600020125,47.8596619301,-17.4786330606,-6.2400020125,18.5591012386,61.8,-11.82,62.9202066112,130.76,53.5413669394,-18.7100020125,56.7163305323,-17.4786330606,-6.2400020125,18.5591012386,71.02,-12.47,72.1064581019,131.51,43.2413669394,3.6799979875,43.3976750527,-17.4786330606,-6.2400020125,18.5591012386,60.72,9.92,61.5249932954,131.78,52.4013669394,-14.7600020125,54.4404345733,-17.4786330606,-6.2400020125,18.5591012386,69.88,-8.52,70.3974772275,131.51,41.0013669394,7.4799979875,41.6780812993,-17.4786330606,-6.2400020125,18.5591012386,58.48,13.72,60.0678682825,130.76
2020-10-14 10:00:00,57.9244003294,3.1839530691,58.0118411246,-18.3055996706,-6.4960469309,19.4240470816,76.23,9.68,76.842145337,131.86,45.3844003294,-18.1960469309,48.8962157756,-18.3055996706,-6.4960469309,19.4240470816,63.69,-11.7,64.7557418304,131.28,54.4944003294,-19.0460469309,57.7268704414,-18.3055996706,-6.4960469309,19.4240470816,72.8,-12.55,73.8738282479,132.05,44.2644003294,3.6539530691,44.4149581735,-18.3055996706,-6.4960469309,19.4240470816,62.57,10.15,63.3879120969,132.28,53.3344003294,-15.0960469309,55.4296751879,-18.3055996706,-6.4960469309,19.4240470816,71.64,-8.6,72.1543456765,132.05,41.9744003294,5.9839530691,42.3987968856,-18.3055996706,-6.4960469309,19.4240470816,60.28,12.48,61.5583365597,131.28
2020-10-14 10:30:00,57.7306835654,3.3404146142,57.8272443985,-14.4193164346,-5.3295853858,15.3727410316,72.15,8.67,72.6690539363,132.66,44.4806835654,-17.4495853858,47.7809506036,-14.4193164346,-5.3295853858,15.3727410316,58.9,-12.12,60.1340535803,131.95,54.5006835654,-19.1695853858,57.7736749131,-14.4193164346,-5.3295853858,15.3727410316,68.92,-13.84,70.2958889267,132.81,43.4906835654,4.6104146142,43.7343741227,-14.4193164346,-5.3295853858,15.3727410316,57.91,9.94,58.7568864049,132.98,53.4206835654,-15.2095853858,55.5436847914,-14.4193164346,-5.3295853858,15.3727410316,67.84,-9.88,68.5556708085,132.81,41.3006835654,8.1104146142,42.0894914223,-14.4193164346,-5.3295853858,15.3727410316,55.72,13.44,57.3179901951,131.95
2020-10-14 11:00:00,57.4519169867,3.8621281338,57.5815838543,-12.3880830133,-4.8678718662,13.3101757032,69.84,8.73,70.3835101426,133.0,43.9019169867,-17.9678718662,47.4365126723,-12.3880830133,-4.8678718662,13.3101757032,56.29,-13.1,57.7942393323,132.39,54.3119169867,-18.7478718662,57.4566534553,-12.3880830133,-4.8678718662,13.3101757032,66.7,-13.88,68.1288808069,133.15,42.9819169867,4.1921281338,43.1858672038,-12.3880830133,-4.8678718662,13.3101757032,55.37,9.06,56.1063320847,133.42,53.2119169867,-14.8278718662,55.2392423326,-12.3880830133,-4.8678718662,13.3101757032,65.6,-9.96,66.3518017841,133.15,40.8919169867,8.1721281338,41.7005102257,-12.3880830133,-4.8678718662,13.3101757032,53.28,13.04,54.8525295679,132.39
