Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-14 11:30:00,57.4925007701,3.4866355607,57.5981273335,-13.9574992299,-5.4233644393,14.9741332502,71.45,8.91,72.0034068638,132.74,44.4025007701,-18.1433644393,47.9662771936,-13.9574992299,-5.4233644393,14.9741332502,58.36,-12.72,59.730126402,132.15,54.2825007701,-19.0533644393,57.52930198,-13.9574992299,-5.4233644393,14.9741332502,68.24,-13.63,69.5878904695,132.93,43.4325007701,3.9566355607,43.6123501786,-13.9574992299,-5.4233644393,14.9741332502,57.39,9.38,58.1514961115,133.19,53.1625007701,-15.1033644393,55.2662926703,-13.9574992299,-5.4233644393,14.9741332502,67.12,-9.68,67.8144291431,132.93,41.2825007701,7.4166355607,41.9434303899,-13.9574992299,-5.4233644393,14.9741332502,55.24,12.84,56.7126370397,132.15
2020-10-14 12:00:00,57.4729173191,4.6555069024,57.661165178,-11.4470826809,-4.6644930976,12.3609545651,68.92,9.32,69.5473133917,132.74,44.1829173191,-17.2244930976,47.421654814,-11.4470826809,-4.6644930976,12.3609545651,55.63,-12.56,57.0302595119,132.15,54.3529173191,-17.9844930976,57.2510402794,-11.4470826809,-4.6644930976,12.3609545651,65.8,-13.32,67.1346587092,132.93,43.2729173191,4.9055069024,43.5500788894,-11.4470826809,-4.6644930976,12.3609545651,54.72,9.57,55.550547252,133.19,53.2729173191,-14.0644930976,55.0982185355,-11.4470826809,-4.6644930976,12.3609545651,64.72,-9.4,65.3990703298,132.93,41.1529173191,6.0155069024,41.5902503859,-11.4470826809,-4.6644930976,12.3609545651,52.6,10.68,53.6732931727,132.15
2020-10-14 12:30:00,56.357334213,4.6178527153,56.5462083901,-11.322665787,-4.8621472847,12.3224687763,67.68,9.48,68.3407111464,132.96,42.937334213,-17.4821472847,46.3598980046,-11.322665787,-4.8621472847,12.3224687763,54.26,-12.62,55.7082758663,132.41,53.307334213,-18.0921472847,56.2938511231,-11.322665787,-4.8621472847,12.3224687763,64.63,-13.23,65.9702190386,133.14,42.077334213,4.7078527153,42.3398858248,-11.322665787,-4.8621472847,12.3224687763,53.4,9.57,54.2507594417,133.42,52.197334213,-14.2221472847,54.1001956774,-11.322665787,-4.8621472847,12.3224687763,63.52,-9.36,64.2059187303,133.14,39.997334213,6.1778527153,40.4716272013,-11.322665787,-4.8621472847,12.3224687763,51.32,11.04,52.4940377567,132.41
2020-10-14 13:00:00,54.6802675601,4.387708658,54.8560265396,-10.8397324399,-4.682291342,11.8077792823,65.52,9.07,66.1448055406,133.28,41.6102675601,-17.642291342,45.19584948,-10.8397324399,-4.682291342,11.8077792823,52.45,-12.96,54.0274383994,132.68,51.7202675601,-18.442291342,54.9099643637,-10.8397324399,-4.682291342,11.8077792823,62.56,-13.76,64.0553760429,133.45,40.7902675601,4.607708658,41.0496882656,-10.8397324399,-4.682291342,11.8077792823,51.63,9.29,52.4591364778,133.73,50.6402675601,-14.562291342,52.6924760064,-10.8397324399,-4.682291342,11.8077792823,61.48,-9.88,62.2688108125,133.45,38.7202675601,8.397708658,39.6204572239,-10.8397324399,-4.682291342,11.8077792823,49.56,13.08,51.256999522,132.68
2020-10-14 13:30:00,54.1370505768,3.516163331,54.2511165759,-12.482949423200001,-4.963836669,13.4336778574,66.62,8.48,67.1575371794,133.51,40.8070505768,-18.393836669,44.7610165678,-12.482949423200001,-4.963836669,13.4336778574,53.29,-13.43,54.9562462328,132.92,51.1170505768,-19.323836669,54.6476305368,-12.482949423200001,-4.963836669,13.4336778574,63.6,-14.36,65.2009938575,133.7,39.9670505768,3.936163331,40.1604097785,-12.482949423200001,-4.963836669,13.4336778574,52.45,8.9,53.1997415407,133.93,50.0770505768,-15.443836669,52.4044185688,-12.482949423200001,-4.963836669,13.4336778574,62.56,-10.48,63.4317270772,133.7,37.8770505768,5.396163331,38.2595025986,-12.482949423200001,-4.963836669,13.4336778574,50.36,10.36,51.4145815893,132.92
2020-10-14 14:00:00,53.2530504014,3.0103426694,53.3380683943,-13.0969495986,-4.9796573306,14.0116764136,66.35,7.99,66.8293543288,133.51,40.4030504014,-18.3096573306,44.3582014209,-13.0969495986,-4.9796573306,14.0116764136,53.5,-13.33,55.1356409231,132.84,50.2630504014,-19.8296573306,54.0332263103,-13.0969495986,-4.9796573306,14.0116764136,63.36,-14.85,65.076970581,133.7,39.5630504014,4.0103426694,39.76578687,-13.0969495986,-4.9796573306,14.0116764136,52.66,8.99,53.4218653736,133.93,49.1830504014,-15.9396573306,51.7015001968,-13.0969495986,-4.9796573306,14.0116764136,62.28,-10.96,63.2370144773,133.7,37.5030504014,6.7003426694,38.0968946411,-13.0969495986,-4.9796573306,14.0116764136,50.6,11.68,51.9305536269,132.84
2020-10-14 14:30:00,53.2208837109,3.0703827692,53.3093773488,-12.8191162891,-4.7696172308,13.6776822219,66.04,7.84,66.5037382408,133.65,40.3408837109,-18.1496172308,44.2356813466,-12.8191162891,-4.7696172308,13.6776822219,53.16,-13.38,54.8179715057,132.96,50.2308837109,-19.7996172308,53.992282049,-12.8191162891,-4.7696172308,13.6776822219,63.05,-15.03,64.8166907517,133.84,39.5208837109,4.1903827692,39.7424150882,-12.8191162891,-4.7696172308,13.6776822219,52.34,8.96,53.1013860459,133.93,49.1808837109,-15.9296172308,51.6963444327,-12.8191162891,-4.7696172308,13.6776822219,62.0,-11.16,62.9963935476,133.84,37.5008837109,6.8303827692,38.1178489408,-12.8191162891,-4.7696172308,13.6776822219,50.32,11.6,51.6397366376,132.96
2020-10-14 15:00:00,53.7164172007,2.8563074722,53.7923039966,-13.0935827993,-4.8836925278,13.9747044057,66.81,7.74,67.2568487219,133.73,40.6264172007,-18.1736925278,44.5060543596,-13.0935827993,-4.8836925278,13.9747044057,53.72,-13.29,55.3395202364,132.96,50.7164172007,-20.0236925278,54.5261701949,-13.0935827993,-4.8836925278,13.9747044057,63.81,-15.14,65.5815195005,133.93,39.7764172007,4.1963074722,39.9971544204,-13.0935827993,-4.8836925278,13.9747044057,52.87,9.08,53.6440425397,134.06,49.7064172007,-16.1236925278,52.2561132468,-13.0935827993,-4.8836925278,13.9747044057,62.8,-11.24,63.7979435405,133.93,37.7064172007,6.6763074721999995,38.2929103044,-13.0935827993,-4.8836925278,13.9747044057,50.8,11.56,52.0986909624,132.96
2020-10-14 15:30:00,53.6378004199,1.9491098858,53.6732024685,-11.4421995801,-4.3508901142,12.2414940272,65.08,6.3,65.3842213382,134.04,40.4478004199,-17.7508901142,44.1714688306,-11.4421995801,-4.3508901142,12.2414940272,51.89,-13.4,53.5922764958,133.2,50.7178004199,-21.0008901142,54.8938308466,-11.4421995801,-4.3508901142,12.2414940272,62.16,-16.65,64.3512867004,134.2,39.6578004199,4.6591098858,39.9305451887,-11.4421995801,-4.3508901142,12.2414940272,51.1,9.01,51.8882462606,134.19,49.6778004199,-17.1108901142,52.5420442603,-11.4421995801,-4.3508901142,12.2414940272,61.12,-12.76,62.4377449945,134.2,37.6378004199,6.6891098858,38.2275844321,-11.4421995801,-4.3508901142,12.2414940272,49.08,11.04,50.3063415486,133.2
2020-10-14 16:00:00,53.5267170151,1.665170601,53.5526117715,-12.973282984899999,-4.764829399,13.8206248269,66.5,6.43,66.8101406974,133.75,41.0067170151,-18.034829399,44.7973873324,-12.973282984899999,-4.764829399,13.8206248269,53.98,-13.27,55.5871684834,132.93,50.5467170151,-21.194829399,54.8105044153,-12.973282984899999,-4.764829399,13.8206248269,63.52,-16.43,65.6104816321,133.95,40.1667170151,4.315170601,40.397844659,-12.973282984899999,-4.764829399,13.8206248269,53.14,9.08,53.9101660172,133.95,49.5067170151,-17.284829399,52.4373946432,-12.973282984899999,-4.764829399,13.8206248269,62.48,-12.52,63.7220589749,133.95,38.1067170151,8.115170601,38.9612355497,-12.973282984899999,-4.764829399,13.8206248269,51.08,12.88,52.6788458492,132.93
2020-10-14 16:30:00,54.2643170879,1.2068356822,54.2777354113,-15.3556829121,-5.5431643178000005,16.3255526201,69.62,6.75,69.9464573799,133.54,41.9543170879,-18.4731643178,45.8412753119,-15.3556829121,-5.5431643178000005,16.3255526201,57.31,-12.93,58.7504978702,132.72,51.1543170879,-21.5531643178,55.5094861158,-15.3556829121,-5.5431643178000005,16.3255526201,66.51,-16.01,68.4097960821,133.73,41.0243170879,3.8168356822,41.2014905938,-15.3556829121,-5.5431643178000005,16.3255526201,56.38,9.36,57.151675391,133.74,50.1243170879,-17.6231643178,53.1321285485,-15.3556829121,-5.5431643178000005,16.3255526201,65.48,-12.08,66.5849592626,133.73,38.9243170879,6.4168356822,39.4496925328,-15.3556829121,-5.5431643178000005,16.3255526201,54.28,11.96,55.5820114785,132.72
2020-10-14 17:00:00,56.1354004199,2.2900220809,56.1820912874,-17.0445995801,-6.0099779191,18.0731350196,73.18,8.3,73.6491846526,132.33,43.1854004199,-18.4499779191,46.9614788378,-17.0445995801,-6.0099779191,18.0731350196,60.23,-12.44,61.5012723446,131.67,52.8654004199,-20.1199779191,56.5646892771,-17.0445995801,-6.0099779191,18.0731350196,69.91,-14.11,71.3197041497,132.52,42.1754004199,3.5700220809000003,42.3262266005,-17.0445995801,-6.0099779191,18.0731350196,59.22,9.58,59.9898724786,132.68,51.7554004199,-16.1299779191,54.210678471,-17.0445995801,-6.0099779191,18.0731350196,68.8,-10.12,69.5403077359,132.52,39.9954004199,3.6700220809,40.1634300928,-17.0445995801,-6.0099779191,18.0731350196,57.04,9.68,57.855544246,131.67
2020-10-14 17:30:00,57.8950669928,2.817027549,57.9635611942,-18.5449330072,-6.432972451,19.6290008609,76.44,9.25,76.9976369767,131.66,44.9150669928,-19.222972451,48.8557664234,-18.5449330072,-6.432972451,19.6290008609,63.46,-12.79,64.7360463729,131.15,54.4750669928,-19.342972451,57.8072963138,-18.5449330072,-6.432972451,19.6290008609,73.02,-12.91,74.1524679293,131.82,43.825066992800004,2.647027549,43.9049342531,-18.5449330072,-6.432972451,19.6290008609,62.37,9.08,63.0274805145,132.14,53.2950669928,-15.352972451,55.4624010376,-18.5449330072,-6.432972451,19.6290008609,71.84,-8.92,72.3916569779,131.82,41.6150669928,6.607027549,42.1362861896,-18.5449330072,-6.432972451,19.6290008609,60.16,13.04,61.5570239696,131.15
2020-10-14 18:00:00,59.8253835192,2.9137447766999998,59.8962972298,-20.1446164808,-6.8862552233,21.2891071715,79.97,9.8,80.56823753809999,131.46,46.8353835192,-19.1262552233,50.5901847028,-20.1446164808,-6.8862552233,21.2891071715,66.98,-12.24,68.0891915064,130.99,56.2653835192,-19.1562552233,59.436987615,-20.1446164808,-6.8862552233,21.2891071715,76.41,-12.27,77.3888945521,131.66,45.6553835192,2.7037447767,45.7353723075,-20.1446164808,-6.8862552233,21.2891071715,65.8,9.59,66.4951735091,131.93,55.0553835192,-15.1662552233,57.1061341009,-20.1446164808,-6.8862552233,21.2891071715,75.2,-8.28,75.6544671516,131.66,43.3753835192,5.7937447767,43.760614415,-20.1446164808,-6.8862552233,21.2891071715,63.52,12.68,64.7732413887,130.99
2020-10-14 18:30:00,61.3395335908,1.1793812393,61.3508705826,-20.5404664092,-7.0306187607,21.7103744893,81.88,8.21,82.2905735792,130.48,47.5795335908,-21.2606187607,52.1135867773,-20.5404664092,-7.0306187607,21.7103744893,68.12,-14.23,69.5904253472,130.09,57.9695335908,-15.6306187607,60.0398456658,-20.5404664092,-7.0306187607,21.7103744893,78.51,-8.6,78.9796182569,130.66,46.3795335908,0.3793812393,46.3810852204,-20.5404664092,-7.0306187607,21.7103744893,66.92,7.41,67.3290019234,131.04,56.6995335908,-11.1106187607,57.777876031,-20.5404664092,-7.0306187607,21.7103744893,77.24,-4.08,77.3476825768,130.66,44.2995335908,7.6093812393,44.9483187584,-20.5404664092,-7.0306187607,21.7103744893,64.84,14.64,66.4722137438,130.09
2020-10-14 19:00:00,61.5777003013,-7.9034930772,62.0828348034,-20.7622996987,-7.0834930772,21.9373873319,82.34,-0.8200000000000001,82.344082969,130.37,47.3477003013,-27.8234930772,54.9176792193,-20.7622996987,-7.0834930772,21.9373873319,68.11,-20.74,71.1977506667,129.74,59.1377003013,-7.5434930772,59.6168758384,-20.7622996987,-7.0834930772,21.9373873319,79.9,-0.46,79.9013241442,130.55,46.2077003013,-6.1434930772,46.6143119045,-20.7622996987,-7.0834930772,21.9373873319,66.97,0.9400000000000001,66.9765966588,130.71,57.5977003013,-5.3234930772,57.8431902521,-20.7622996987,-7.0834930772,21.9373873319,78.36,1.76,78.3797626942,130.55,44.7977003013,13.5565069228,46.8039830809,-20.7622996987,-7.0834930772,21.9373873319,65.56,20.64,68.7322573469,129.74
2020-10-14 19:30:00,59.860650304800004,-9.1739493843,60.5595475727,-20.2493496952,-6.9039493843,21.3939402678,80.11,-2.27,80.1421549498,130.96,46.0306503048,-28.6339493843,54.2099974619,-20.2493496952,-6.9039493843,21.3939402678,66.28,-21.73,69.7512100253,130.25,57.5006503048,-8.8439493843,58.1768014434,-20.2493496952,-6.9039493843,21.3939402678,77.75,-1.94,77.7741994494,131.13,44.9706503048,-6.7639493843,45.4764818352,-20.2493496952,-6.9039493843,21.3939402678,65.22,0.14,65.2201502605,131.24,56.0306503048,-6.6239493843,56.4208337321,-20.2493496952,-6.9039493843,21.3939402678,76.28,0.28,76.2805138944,131.13,43.5506503048,13.5760506157,45.6176313752,-20.2493496952,-6.9039493843,21.3939402678,63.8,20.48,67.0064952076,130.25
2020-10-14 20:00:00,57.2668836493,-11.3286170007,58.376652234,-19.0331163507,-6.5386170007,20.1249355353,76.3,-4.79,76.4502066707,132.41,43.9368836493,-30.2486170007,53.3425587619,-19.0331163507,-6.5386170007,20.1249355353,62.97,-23.71,67.2858454654,131.59,55.0668836493,-10.9786170007,56.1506162575,-19.0331163507,-6.5386170007,20.1249355353,74.1,-4.44,74.2329010615,132.58,42.9768836493,-7.9886170007,43.7130475921,-19.0331163507,-6.5386170007,20.1249355353,62.01,-1.45,62.0269505941,132.58,53.6868836493,-8.7386170007,54.3934270207,-19.0331163507,-6.5386170007,20.1249355353,72.72,-2.2,72.7532707169,132.58,41.6468836493,11.5813829993,43.2272061308,-19.0331163507,-6.5386170007,20.1249355353,60.68,18.12,63.327693784,131.59
2020-10-14 20:30:00,54.084950212,-13.5741092803,55.7623374886,-18.065049788,-6.1841092803,19.0942198435,72.15,-7.39,72.527474794,132.71,41.434950212,-30.8741092803,51.6726786893,-18.065049788,-6.1841092803,19.0942198435,59.5,-24.69,64.4192991269,131.73,52.014950212,-13.1741092803,53.6573592426,-18.065049788,-6.1841092803,19.0942198435,70.08,-6.99,70.4277395633,132.89,40.564950212,-8.5741092803,41.4611931287,-18.065049788,-6.1841092803,19.0942198435,58.63,-2.39,58.6786928961,132.74,50.694950212,-11.0241092803,51.8797548416,-18.065049788,-6.1841092803,19.0942198435,68.76,-4.84,68.9301327432,132.89,39.294950212,10.295890719700001,40.621404184,-18.065049788,-6.1841092803,19.0942198435,57.36,16.48,59.6804825718,131.73
2020-10-14 21:00:00,51.1467668479,-15.7019874726,53.5027491778,-17.0632331521,-5.8419874726,18.0355965588,68.21,-9.86,68.918964734,133.02,39.2567668479,-30.9119874726,49.9664358631,-17.0632331521,-5.8419874726,18.0355965588,56.32,-25.07,61.647768005,131.82,49.2367668479,-15.281987472600001,51.5538393405,-17.0632331521,-5.8419874726,18.0355965588,66.3,-9.44,66.9686762599,133.21,38.4767668479,-8.6119874726,39.4287701469,-17.0632331521,-5.8419874726,18.0355965588,55.54,-2.77,55.6090325397,132.85,47.9367668479,-13.2019874726,49.7214851856,-17.0632331521,-5.8419874726,18.0355965588,65.0,-7.36,65.4153621101,133.21,37.1367668479,11.0380125274,38.7424466506,-17.0632331521,-5.8419874726,18.0355965588,54.2,16.88,56.7677232237,131.82
2020-10-14 21:30:00,48.3355668857,-17.519961745,51.4128007962,-15.9544331143,-5.509961745,16.8790880805,64.29,-12.01,65.4021727468,133.92,37.0455668857,-31.809961745,48.828758863,-15.9544331143,-5.509961745,16.8790880805,53.0,-26.3,59.166629108,132.59,46.5555668857,-17.079961745,49.5897761768,-15.9544331143,-5.509961745,16.8790880805,62.51,-11.57,63.5717311389,134.09,36.3555668857,-9.259961745,37.5163182509,-15.9544331143,-5.509961745,16.8790880805,52.31,-3.75,52.4442427727,133.62,45.3655668857,-15.029961745,47.7905263511,-15.9544331143,-5.509961745,16.8790880805,61.32,-9.52,62.0545953173,134.09,35.0855668857,11.530038255000001,36.931541883,-15.9544331143,-5.509961745,16.8790880805,51.04,17.04,53.8093226124,132.59
2020-10-14 22:00:00,45.4324504002,-18.6802017986,49.1228815177,-14.4775495998,-5.0802017986,15.3430079427,59.91,-13.6,61.434258358,134.37,34.5724504002,-33.2402017986,47.9600390146,-14.4775495998,-5.0802017986,15.3430079427,49.05,-28.16,56.5587137407,133.05,43.8024504002,-18.2402017986,47.4484944199,-14.4775495998,-5.0802017986,15.3430079427,58.28,-13.16,59.7473346686,134.55,33.9924504002,-10.5302017986,35.5861185595,-14.4775495998,-5.0802017986,15.3430079427,48.47,-5.45,48.7754384911,134.09,42.6824504002,-16.2402017986,45.6676660957,-14.4775495998,-5.0802017986,15.3430079427,57.16,-11.16,58.239258237,134.55,32.7624504002,10.3997982014,34.3734484575,-14.4775495998,-5.0802017986,15.3430079427,47.24,15.48,49.7116485343,133.05
2020-10-14 22:30:00,42.4643170061,-20.4417629223,47.1283766977,-13.3156829939,-4.6917629223,14.1180753969,55.78,-15.75,57.960942884,134.98,32.1943170061,-33.6817629223,46.5932956662,-13.3156829939,-4.6917629223,14.1180753969,45.51,-28.99,53.9590604069,133.51,40.9843170061,-19.9917629223,45.6002722053,-13.3156829939,-4.6917629223,14.1180753969,54.3,-15.3,56.4143598741,135.16,31.7043170061,-10.8217629223,33.5003622304,-13.3156829939,-4.6917629223,14.1180753969,45.02,-6.13,45.4354190032,134.56,39.9243170061,-18.0917629223,43.8322138847,-13.3156829939,-4.6917629223,14.1180753969,53.24,-13.4,54.9004335138,135.16,30.4843170061,10.0682370777,32.103940275,-13.3156829939,-4.6917629223,14.1180753969,43.8,14.76,46.2200995239,133.51
2020-10-14 23:00:00,39.3705669347,-22.09888848,45.1486701112,-12.0394330653,-4.24888848,12.7671845702,51.41,-17.85,54.4206817304,135.76,29.7405669347,-33.62888848,44.8932451712,-12.0394330653,-4.24888848,12.7671845702,41.78,-29.38,51.0759512883,134.11,38.0405669347,-21.61888848,43.7545548695,-12.0394330653,-4.24888848,12.7671845702,50.08,-17.37,53.0068231457,135.95,29.3605669347,-10.61888848,31.2218462503,-12.0394330653,-4.24888848,12.7671845702,41.4,-6.37,41.8871925533,135.17,37.0005669347,-19.80888848,41.9694414581,-12.0394330653,-4.24888848,12.7671845702,49.04,-15.56,51.4493459628,135.95,28.1205669347,10.15111152,29.8966779061,-12.0394330653,-4.24888848,12.7671845702,40.16,14.4,42.6636332255,134.11
2020-10-14 23:30:00,37.0056669201,-19.3160460924,41.7436105392,-10.9443330799,-3.8960460923999998,11.6171253638,47.95,-15.42,50.3684315817,136.11,27.8456669201,-30.8460460924,41.5555017508,-10.9443330799,-3.8960460923999998,11.6171253638,38.79,-26.95,47.2331091503,134.44,35.5956669201,-23.9160460924,42.8838986588,-10.9443330799,-3.8960460923999998,11.6171253638,46.54,-20.02,50.6633200649,136.3,27.5256669201,-7.7760460924,28.6029584524,-10.9443330799,-3.8960460923999998,11.6171253638,38.47,-3.88,38.6651690802,135.51,34.6556669201,-22.3360460924,41.2300158224,-10.9443330799,-3.8960460923999998,11.6171253638,45.6,-18.44,49.1873317024,136.3,26.2156669201,3.9839539076,26.5166566672,-10.9443330799,-3.8960460923999998,11.6171253638,37.16,7.88,37.9863133247,134.44
2020-10-15 00:00:00,35.5766503202,-7.5753574414,36.3742228559,-9.9233496798,-3.5853574414000002,10.5511922004,45.5,-3.99,45.6746111095,135.35,26.6366503202,-19.8253574414,33.2047577609,-9.9233496798,-3.5853574414000002,10.5511922004,36.56,-16.24,40.0046397309,133.75,33.5566503202,-30.7753574414,45.532092049,-9.9233496798,-3.5853574414000002,10.5511922004,43.48,-27.19,51.2816390144,135.54,26.2466503202,2.6746425586,26.3825769372,-9.9233496798,-3.5853574414000002,10.5511922004,36.17,6.26,36.7077171723,134.82,32.7166503202,-27.2253574414,42.5628863681,-9.9233496798,-3.5853574414000002,10.5511922004,42.64,-23.64,48.7546838776,135.54,24.5966503202,-17.7053574414,30.3063506398,-9.9233496798,-3.5853574414000002,10.5511922004,34.52,-14.12,37.2961767478,133.75
2020-10-15 00:30:00,33.9650999792,-7.5566384118,34.7955571975,-10.3949000208,-3.4166384118,10.9420000219,44.36,-4.14,44.5527687131,136.4,25.0250999792,-19.966638411799998,32.0144073572,-10.3949000208,-3.4166384118,10.9420000219,35.42,-16.55,39.0957657554,134.78,31.9750999792,-31.0966384118,44.6027795007,-10.3949000208,-3.4166384118,10.9420000219,42.37,-27.68,50.6102687209,136.59,24.6650999792,2.8233615882,24.826166189,-10.3949000208,-3.4166384118,10.9420000219,35.06,6.24,35.6109702199,135.83,31.1650999792,-27.5766384118,41.614113505,-10.3949000208,-3.4166384118,10.9420000219,41.56,-24.16,48.0722289893,136.59,23.0050999792,-16.5766384118,28.3552387768,-10.3949000208,-3.4166384118,10.9420000219,33.4,-13.16,35.8991030529,134.78
2020-10-15 01:00:00,33.1061833126,-7.8029954963,34.0133225698,-10.3838166874,-3.4129954963,10.9303333552,43.49,-4.39,43.7110077669,135.32,24.4461833126,-19.6729954963,31.3790157645,-10.3838166874,-3.4129954963,10.9303333552,34.83,-16.26,38.4384768169,133.69,31.1661833126,-30.9829954963,43.9462966835,-10.3838166874,-3.4129954963,10.9303333552,41.55,-27.57,49.8648914568,135.51,24.1061833126,2.7670045037,24.2644675982,-10.3838166874,-3.4129954963,10.9303333552,34.49,6.18,35.0392993651,134.74,30.3761833126,-27.4529954963,40.9436133525,-10.3838166874,-3.4129954963,10.9303333552,40.76,-24.04,47.3212341344,135.51,22.4961833126,-17.4929954963,28.4970727455,-10.3838166874,-3.4129954963,10.9303333552,32.88,-14.08,35.7678738535,133.69
2020-10-15 01:30:00,34.4209166449,-7.9657817777,35.3306266857,-10.8790833551,-3.5757817777,11.4516666896,45.3,-4.39,45.5122192384,135.56,25.6509166449,-19.2957817777,32.0982354521,-10.8790833551,-3.5757817777,11.4516666896,36.53,-15.72,39.7688232162,133.89,32.4009166449,-31.2157817777,44.9916040104,-10.8790833551,-3.5757817777,11.4516666896,43.28,-27.64,51.3529745974,135.76,25.2609166449,3.2142182223,25.4645853789,-10.8790833551,-3.5757817777,11.4516666896,36.14,6.79,36.7723224722,134.89,31.6009166449,-27.6557817777,41.9935733004,-10.8790833551,-3.5757817777,11.4516666896,42.48,-24.08,48.8302856842,135.76,23.5609166449,-15.5357817777,28.2219295689,-10.8790833551,-3.5757817777,11.4516666896,34.44,-11.96,36.4575808303,133.89
2020-10-15 02:00:00,34.1381333095,-8.4085280852,35.1584341292,-11.9218666905,-3.9185280852,12.5493333584,46.06,-4.49,46.2783286215,134.87,25.8581333095,-19.1185280852,32.1583764266,-11.9218666905,-3.9185280852,12.5493333584,37.78,-15.2,40.7230696289,133.14,32.0981333095,-31.4285280852,44.9226283688,-11.9218666905,-3.9185280852,12.5493333584,44.02,-27.51,51.9091562251,135.06,25.4181333095,3.1714719148,25.6152246729,-11.9218666905,-3.9185280852,12.5493333584,37.34,7.09,38.0071532741,134.16,31.2781333095,-27.8785280852,41.8990924905,-11.9218666905,-3.9185280852,12.5493333584,43.2,-23.96,49.3996113345,135.06,23.7181333095,-13.5185280852,27.300191378,-11.9218666905,-3.9185280852,12.5493333584,35.64,-9.6,36.910291247800004,133.14
2020-10-15 02:30:00,33.9609333092,-8.5134840677,35.0117751935,-12.0890666908,-3.9734840677000003,12.7253333588,46.05,-4.54,46.2732546943,135.57,25.7009333092,-19.2634840677,32.1188385747,-12.0890666908,-3.9734840677000003,12.7253333588,37.79,-15.29,40.7660177108,133.81,31.9009333092,-31.7634840677,45.0176461637,-12.0890666908,-3.9734840677000003,12.7253333588,43.99,-27.79,52.0327223966,135.75,25.2709333092,3.2265159323,25.4760765303,-12.0890666908,-3.9734840677000003,12.7253333588,37.36,7.2,38.047465093,134.85,31.1109333092,-28.1734840677,41.9718402727,-12.0890666908,-3.9734840677000003,12.7253333588,43.2,-24.2,49.5164619091,135.75,23.5909333092,-13.6534840677,27.2571047909,-12.0890666908,-3.9734840677000003,12.7253333588,35.68,-9.68,36.9697822552,133.81
2020-10-15 03:00:00,32.9258333098,-8.9366946017,34.117077975,-11.7641666902,-3.8666946017,12.3833333581,44.69,-5.07,44.976671731,135.64,24.8258333098,-19.5366946017,31.5912081992,-11.7641666902,-3.8666946017,12.3833333581,36.59,-15.67,39.8042334432,133.81,30.9358333098,-32.1566946017,44.6215059168,-11.7641666902,-3.8666946017,12.3833333581,42.7,-28.29,51.221227045,135.82,24.4258333098,2.9333053983,24.6013335703,-11.7641666902,-3.8666946017,12.3833333581,36.19,6.8,36.823309194,134.85,30.1158333098,-28.6266946017,41.5505843493,-11.7641666902,-3.8666946017,12.3833333581,41.88,-24.76,48.6517420038,135.82,22.7158333098,-15.0266946017,27.2362007926,-11.7641666902,-3.8666946017,12.3833333581,34.48,-11.16,36.2410816616,133.81
2020-10-15 03:30:00,32.1269166435,-8.8906017061,33.3343902257,-11.5630833565,-3.8006017061,12.171666691,43.69,-5.09,43.9854998835,135.64,24.2069166435,-19.5006017061,31.0845344229,-11.5630833565,-3.8006017061,12.171666691,35.77,-15.7,39.0638310973,133.81,30.1869166435,-32.1706017061,44.1157290609,-11.5630833565,-3.8006017061,12.171666691,41.75,-28.37,50.4769194781,135.82,23.8269166435,3.0093982939,24.0162119167,-11.5630833565,-3.8006017061,12.171666691,35.39,6.8100000000000005,36.0392591489,134.92,29.3969166435,-28.6406017061,41.0422072291,-11.5630833565,-3.8006017061,12.171666691,40.96,-24.84,47.9035197037,135.82,22.1969166435,-15.2006017061,26.9028139924,-11.5630833565,-3.8006017061,12.171666691,33.76,-11.4,35.6328163355,133.81
2020-10-15 04:00:00,31.7199833107,-8.8539963972,32.9325157471,-11.3300166893,-3.7239963972,11.9263333572,43.05,-5.13,43.354577613000004,135.88,23.7899833107,-20.0339963972,31.1018378487,-11.3300166893,-3.7239963972,11.9263333572,35.12,-16.31,38.7224805507,134.14,29.7799833107,-32.1839963972,43.8481131872,-11.3300166893,-3.7239963972,11.9263333572,41.11,-28.46,50.000037,136.05,23.4299833107,2.5460036028,23.567907253,-11.3300166893,-3.7239963972,11.9263333572,34.76,6.27,35.3209640299,135.19,29.0299833107,-28.6839963972,40.8106797338,-11.3300166893,-3.7239963972,11.9263333572,40.36,-24.96,47.4545171717,136.05,21.7899833107,-17.6039963972,28.0125697113,-11.3300166893,-3.7239963972,11.9263333572,33.12,-13.88,35.9108451585,134.14
2020-10-15 04:30:00,31.5571499776,-8.6054855761,32.7094496546,-11.2128500224,-3.6854855761,11.8030000236,42.77,-4.92,43.0520533773,135.98,23.7771499776,-19.9654855761,31.0479222388,-11.2128500224,-3.6854855761,11.8030000236,34.99,-16.28,38.5919486422,134.27,29.6471499776,-32.0254855761,43.6415539157,-11.2128500224,-3.6854855761,11.8030000236,40.86,-28.34,49.7262023485,136.16,23.4271499776,2.6845144239,23.5804574545,-11.2128500224,-3.6854855761,11.8030000236,34.64,6.37,35.2208248058,135.3,28.8671499776,-28.4854855761,40.5553354854,-11.2128500224,-3.6854855761,11.8030000236,40.08,-24.8,47.1322225234,136.16,21.7871499776,-17.5654855761,27.9861785114,-11.2128500224,-3.6854855761,11.8030000236,33.0,-13.88,35.8002011168,134.27
2020-10-15 05:00:00,31.4768166444,-8.6125872501,32.6338267018,-11.1431833556,-3.6625872501,11.7296666901,42.62,-4.95,42.9064901851,135.98,23.786816644399998,-19.9825872501,31.066323234,-11.1431833556,-3.6625872501,11.7296666901,34.93,-16.32,38.5544718548,134.27,29.5668166444,-31.9825872501,43.555510945099996,-11.1431833556,-3.6625872501,11.7296666901,40.71,-28.32,49.5915970705,136.16,23.4368166444,2.6274127499,23.583631446,-11.1431833556,-3.6625872501,11.7296666901,34.58,6.29,35.147411,135.3,28.7768166444,-28.5025872501,40.5031190914,-11.1431833556,-3.6625872501,11.7296666901,39.92,-24.84,47.0173584966,136.16,21.7768166444,-17.6225872501,28.0140201426,-11.1431833556,-3.6625872501,11.7296666901,32.92,-13.96,35.7576285567,134.27
2020-10-15 05:30:00,32.32368331,-8.174532862,33.3413180639,-11.66631669,-3.834532862,12.2803333579,43.99,-4.34,44.2035711227,135.7,24.67368331,-19.464532862,31.4270375253,-11.66631669,-3.834532862,12.2803333579,36.34,-15.63,39.5587221735,133.97,30.35368331,-31.504532862,43.7479334522,-11.66631669,-3.834532862,12.2803333579,42.02,-27.67,50.3121188184,135.87,24.28368331,3.085467138,24.4789171035,-11.66631669,-3.834532862,12.2803333579,35.95,6.92,36.6099562961,135.0,29.53368331,-27.954532862,40.6656409932,-11.66631669,-3.834532862,12.2803333579,41.2,-24.12,47.7411185458,135.87,22.65368331,-14.874532862,27.1005737093,-11.66631669,-3.834532862,12.2803333579,34.32,-11.04,36.0519624986,133.97
2020-10-15 06:00:00,33.7021499755,-7.9489604667,34.6268809665,-12.2578500245,-4.0289604667,12.9030000258,45.96,-3.92,46.1268685258,135.27,25.6521499755,-18.7689604667,31.7853216968,-12.2578500245,-4.0289604667,12.9030000258,37.91,-14.74,40.6747550699,133.51,31.6521499755,-31.1289604667,44.3944903993,-12.2578500245,-4.0289604667,12.9030000258,43.91,-27.1,51.5994001903,135.45,25.2121499755,3.6210395333000003,25.4708545928,-12.2578500245,-4.0289604667,12.9030000258,37.47,7.65,38.2429522919,134.56,30.8221499755,-27.5489604667,41.3394503097,-12.2578500245,-4.0289604667,12.9030000258,43.08,-23.52,49.0823471321,135.45,23.5021499755,-15.6689604667,28.2465462593,-12.2578500245,-4.0289604667,12.9030000258,35.76,-11.64,37.606744076,133.51
2020-10-15 06:30:00,38.0750499724,-5.9441808058,38.5362519695,-13.7949500276,-4.5341808058,14.521000029,51.87,-1.4100000000000001,51.8891607178,134.14,29.1150499724,-17.4841808058,33.9614886798,-13.7949500276,-4.5341808058,14.521000029,42.91,-12.95,44.8215416959,132.48,35.7750499724,-28.7841808058,45.9171347668,-13.7949500276,-4.5341808058,14.521000029,49.57,-24.25,55.1837602923,134.32,28.5450499724,4.5958191942,28.9126517634,-13.7949500276,-4.5341808058,14.521000029,42.34,9.13,43.3131908314,133.51,34.8850499724,-25.1341808058,42.9964388799,-13.7949500276,-4.5341808058,14.521000029,48.68,-20.6,52.8592697642,134.32,26.7250499724,-16.4141808058,31.3632528216,-13.7949500276,-4.5341808058,14.521000029,40.52,-11.88,42.225641499,132.48
2020-10-15 07:00:00,42.2706166349,-3.7625877532,42.4377437819,-15.8893833651,-5.2225877532,16.7256667001,58.16,1.46,58.1783224234,133.08,32.6906166349,-16.5625877532,36.6469061321,-15.8893833651,-5.2225877532,16.7256667001,48.58,-11.34,49.8859900172,131.59,39.6906166349,-26.2725877532,47.5982553893,-15.8893833651,-5.2225877532,16.7256667001,55.58,-21.05,59.4326417047,133.27,31.9606166349,5.2274122468,32.3852876239,-15.8893833651,-5.2225877532,16.7256667001,47.85,10.45,48.977801094,132.58,38.7106166349,-22.5425877532,44.7959831108,-15.8893833651,-5.2225877532,16.7256667001,54.6,-17.32,57.2812569694,133.27,29.9906166349,-14.9825877532,33.5248418628,-15.8893833651,-5.2225877532,16.7256667001,45.88,-9.76,46.9066306613,131.59
2020-10-15 07:30:00,47.94961663,-0.22819249660000002,47.9501596116,-18.34038337,-6.0281924966,19.3056667053,66.29,5.8,66.5432498455,131.24,37.21961663,-15.1681924966,40.1917146399,-18.34038337,-6.0281924966,19.3056667053,55.56,-9.14,56.3067775672,130.04,44.98961663,-22.2181924966,50.1768241555,-18.34038337,-6.0281924966,19.3056667053,63.33,-16.19,65.3666964134,131.43,36.27961663,6.1518075034,36.7974906533,-18.34038337,-6.0281924966,19.3056667053,54.62,12.18,55.961565382,131.01,43.89961663,-18.4281924966,47.6106565692,-18.34038337,-6.0281924966,19.3056667053,62.24,-12.4,63.4631987848,131.43,34.13961663,-13.8681924966,36.8488831142,-18.34038337,-6.0281924966,19.3056667053,52.48,-7.84,53.0623783862,130.04
2020-10-15 08:00:00,51.2003166275,1.9077561321,51.235846399,-19.5696833725,-6.4322438679000005,20.5996667079,70.77,8.34,71.259725652,131.24,39.9803166275,-13.8722438679,42.3186113615,-19.5696833725,-6.4322438679000005,20.5996667079,59.55,-7.44,60.012966099,130.04,48.0403166275,-20.1322438679,52.0881873828,-19.5696833725,-6.4322438679000005,20.5996667079,67.61,-13.7,68.9840713498,131.43,38.9303166275,7.4677561321,39.6400925121,-19.5696833725,-6.4322438679000005,20.5996667079,58.5,13.9,60.1286953126,131.01,46.8703166275,-16.2722438679,49.6146399892,-19.5696833725,-6.4322438679000005,20.5996667079,66.44,-9.84,67.1647169279,131.43,36.7103166275,-13.9522438679,39.2722861041,-19.5696833725,-6.4322438679000005,20.5996667079,56.28,-7.52,56.7801796404,130.04
2020-10-15 08:30:00,53.2152332943,4.1790932086,53.3790771241,-19.5047667057,-6.4109067914,20.5313333744,72.72,10.59,73.4870498796,130.6,41.2652332943,-13.7109067914,43.4834272324,-19.5047667057,-6.4109067914,20.5313333744,60.77,-7.3,61.2068860505,129.71,49.9552332943,-17.680906791399998,52.9918842697,-19.5047667057,-6.4109067914,20.5313333744,69.46,-11.27,70.3683487088,130.78,40.1952332943,7.4790932086,40.8851270612,-19.5047667057,-6.4109067914,20.5313333744,59.7,13.89,61.2945519602,130.68,48.6952332943,-13.8109067914,50.6158758888,-19.5047667057,-6.4109067914,20.5313333744,68.2,-7.4,68.6002915446,130.78,37.8952332943,-13.8509067914,40.3471972431,-19.5047667057,-6.4109067914,20.5313333744,57.4,-7.44,57.8801658602,129.71
2020-10-15 09:00:00,53.1230332968,5.2625120769,53.3830563008,-18.2469667032,-5.9974879231,19.2073333717,71.37,11.26,72.2527819534,130.68,40.9030332968,-13.1574879231,42.96716911,-18.2469667032,-5.9974879231,19.2073333717,59.15,-7.16,59.5817765764,129.81,49.9130332968,-16.6974879231,52.6319009331,-18.2469667032,-5.9974879231,19.2073333717,68.16,-10.7,68.9947505249,130.86,39.8430332968,8.0925120769,40.6565622503,-18.2469667032,-5.9974879231,19.2073333717,58.09,14.09,59.7743774539,130.83,48.6730332968,-12.8374879231,50.3375135112,-18.2469667032,-5.9974879231,19.2073333717,66.92,-6.84,67.268655405,130.86,37.5930332968,-13.4774879231,39.9359341092,-18.2469667032,-5.9974879231,19.2073333717,55.84,-7.48,56.3387610797,129.81
2020-10-15 09:30:00,53.5827499651,6.0686530755,53.9253154277,-17.4372500349,-5.7313469245,18.3550000367,71.02,11.8,71.9936136057,130.2,40.9627499651,-12.7213469245,42.8926514951,-17.4372500349,-5.7313469245,18.3550000367,58.4,-6.99,58.816835175,129.39,50.3927499651,-15.7313469245,52.791140593,-17.4372500349,-5.7313469245,18.3550000367,67.83,-10.0,68.5631745181,130.37,39.9327499651,8.3586530755,40.7981813444,-17.4372500349,-5.7313469245,18.3550000367,57.37,14.09,59.0749100719,130.39,49.1227499651,-11.8913469245,50.5415541492,-17.4372500349,-5.7313469245,18.3550000367,66.56,-6.16,66.8444403073,130.37,37.6427499651,-13.5313469245,40.0009246709,-17.4372500349,-5.7313469245,18.3550000367,55.08,-7.8,55.6295461064,129.39
2020-10-15 10:00:00,53.2810833026,6.8051945267,53.7139135648,-15.3789166974,-5.0548054733,16.1883333657,68.66,11.86,69.6767909709,130.65,40.0410833026,-12.4548054733,41.9334059125,-15.3789166974,-5.0548054733,16.1883333657,55.42,-7.4,55.9118627842,129.87,50.1810833026,-15.1248054733,52.4108849575,-15.3789166974,-5.0548054733,16.1883333657,65.56,-10.07,66.328866265,130.82,39.1110833026,8.7151945267,40.070331328,-15.3789166974,-5.0548054733,16.1883333657,54.49,13.77,56.2029625554,130.89,48.9010833026,-11.3348054733,50.1975473831,-15.3789166974,-5.0548054733,16.1883333657,64.28,-6.28,64.5860418357,130.82,36.9010833026,-12.9748054733,39.1156685482,-15.3789166974,-5.0548054733,16.1883333657,52.28,-7.92,52.8765051795,129.87
2020-10-15 10:30:00,52.4325499733,6.8663316494,52.8802307769,-13.3674500267,-4.3936683506,14.0710000281,65.8,11.26,66.7564798353,131.38,39.1925499733,-11.7236683506,40.9084388971,-13.3674500267,-4.3936683506,14.0710000281,52.56,-7.33,53.0686583588,130.52,49.4625499733,-15.3736683506,51.7966555717,-13.3674500267,-4.3936683506,14.0710000281,62.83,-10.98,63.782202063,131.56,38.3125499733,9.6763316494,39.5156029898,-13.3674500267,-4.3936683506,14.0710000281,51.68,14.07,53.5610614159,131.56,48.2725499733,-11.5936683506,49.6452638904,-13.3674500267,-4.3936683506,14.0710000281,61.64,-7.2,62.0590815272,131.56,36.1925499733,-12.5936683506,38.321027597,-13.3674500267,-4.3936683506,14.0710000281,49.56,-8.2,50.233789425,130.52
2020-10-15 11:00:00,51.4616999747,6.6527048242,51.889932027,-12.6483000253,-4.1572951758,13.3140000266,64.11,10.81,65.0149844267,131.48,38.1416999747,-10.8772951758,39.6623855473,-12.6483000253,-4.1572951758,13.3140000266,50.79,-6.72,51.2326312032,130.52,48.5516999747,-15.6172951758,51.001641925,-12.6483000253,-4.1572951758,13.3140000266,61.2,-11.46,62.2637261975,131.67,37.3016999747,10.4927048242,38.7493700017,-12.6483000253,-4.1572951758,13.3140000266,49.95,14.65,52.0540584393,131.56,47.3516999747,-11.8372951758,48.8088623876,-12.6483000253,-4.1572951758,13.3140000266,60.0,-7.68,60.4895230598,131.67,35.1516999747,-10.6372951758,36.7259317073,-12.6483000253,-4.1572951758,13.3140000266,47.8,-6.48,48.2372304346,130.52
2020-10-15 11:30:00,50.7207166413,6.6559474128,51.1555738172,-12.6992833587,-4.1740525872,13.3676666934,63.42,10.83,64.3380548354,131.89,38.0507166413,-10.8640525872,39.5712607271,-12.6992833587,-4.1740525872,13.3676666934,50.75,-6.69,51.1890476567,130.9,47.8407166413,-15.7240525872,50.3585146575,-12.6992833587,-4.1740525872,13.3676666934,60.54,-11.55,61.6319243574,132.07,37.2307166413,10.5659474128,38.700975522,-12.6992833587,-4.1740525872,13.3676666934,49.93,14.74,52.0602775636,131.95,46.6207166413,-11.9340525872,48.1239320016,-12.6992833587,-4.1740525872,13.3676666934,59.32,-7.76,59.8254126605,132.07,35.1007166413,-11.0140525872,36.7881728701,-12.6992833587,-4.1740525872,13.3676666934,47.8,-6.84,48.2869091991,130.9
2020-10-15 12:00:00,51.2241166382,6.1576045747,51.5928892335,-14.2458833618,-4.6823954253,14.9956666967,65.47,10.84,66.3613328679,131.48,38.6441166382,-11.3523954253,40.2770981159,-14.2458833618,-4.6823954253,14.9956666967,52.89,-6.67,53.3089204543,130.5,48.2641166382,-16.0823954253,50.873061609,-14.2458833618,-4.6823954253,14.9956666967,62.51,-11.4,63.541011166,131.66,37.7641166382,10.0076045747,39.0676420428,-14.2458833618,-4.6823954253,14.9956666967,52.01,14.69,54.0447610782,131.54,47.0741166382,-12.3223954253,48.6601878981,-14.2458833618,-4.6823954253,14.9956666967,61.32,-7.64,61.7941097517,131.66,35.5941166382,-11.9623954253,37.550499911,-14.2458833618,-4.6823954253,14.9956666967,49.84,-7.28,50.3688792808,130.5
2020-10-15 12:30:00,51.4291166376,6.0539296046,51.7842070692,-14.530883362400001,-4.7760703954,15.2956666973,65.96,10.83,66.8431784104,131.67,38.9991166376,-11.4360703954,40.6412943274,-14.530883362400001,-4.7760703954,15.2956666973,53.53,-6.66,53.9427149854,130.69,48.4391166376,-16.2260703954,51.0845708713,-14.530883362400001,-4.7760703954,15.2956666973,62.97,-11.45,64.0025265126,131.85,38.0891166376,9.9739296046,39.3733422253,-14.530883362400001,-4.7760703954,15.2956666973,52.62,14.75,54.6482104007,131.72,47.2291166376,-12.4160703954,48.8338843676,-14.530883362400001,-4.7760703954,15.2956666973,61.76,-7.64,62.2307576685,131.85,35.9091166376,-11.4160703954,37.6801183778,-14.530883362400001,-4.7760703954,15.2956666973,50.44,-6.64,50.875172727,130.69
2020-10-15 13:00:00,52.7585833038,6.388156962,53.1439240327,-14.7614166962,-4.851843038,15.5383333644,67.52,11.24,68.449163618,131.67,40.0685833038,-11.301843038,41.6319951964,-14.7614166962,-4.851843038,15.5383333644,54.83,-6.45,55.2080736849,130.69,49.7085833038,-15.901843038,52.1901510448,-14.7614166962,-4.851843038,15.5383333644,64.47,-11.05,65.4101169545,131.85,39.1285833038,10.128156962,40.4181344796,-14.7614166962,-4.851843038,15.5383333644,53.89,14.98,55.9332861541,131.72,48.4785833038,-12.091843038,49.9638439994,-14.7614166962,-4.851843038,15.5383333644,63.24,-7.24,63.6530847642,131.85,36.9585833038,-12.971843038,39.1689365649,-14.7614166962,-4.851843038,15.5383333644,51.72,-8.12,52.3535366523,130.69
2020-10-15 13:30:00,55.1256999727,6.9554749316,55.5627701703,-13.6743000273,-4.4945250684,14.3940000288,68.8,11.45,69.7462723018,132.13,41.0156999727,-11.7645250684,42.6695640279,-13.6743000273,-4.4945250684,14.3940000288,54.69,-7.27,55.1710884431,131.28,52.0156999727,-15.5045250684,54.2772819994,-13.6743000273,-4.4945250684,14.3940000288,65.69,-11.01,66.6062774819,132.31,40.0956999727,9.8754749316,41.2939482421,-13.6743000273,-4.4945250684,14.3940000288,53.77,14.37,55.6570732252,132.31,50.8456999727,-11.6145250684,52.1553678759,-13.6743000273,-4.4945250684,14.3940000288,64.52,-7.12,64.9116692129,132.31,37.9256999727,-13.3745250684,40.2148808182,-13.6743000273,-4.4945250684,14.3940000288,51.6,-8.88,52.3585179317,131.28
2020-10-15 14:00:00,54.5212166412,7.0928249138,54.9806441332,-12.7087833588,-4.1771750862,13.3776666934,67.23,11.27,68.1680702382,132.39,40.3412166412,-12.5471750862,42.2474302501,-12.7087833588,-4.1771750862,13.3776666934,53.05,-8.37,53.706232413,131.62,51.4812166412,-15.4171750862,53.740161467,-12.7087833588,-4.1771750862,13.3776666934,64.19,-11.24,65.1666609548,132.57,39.4612166412,9.1728249138,40.5133105992,-12.7087833588,-4.1771750862,13.3776666934,52.17,13.35,53.8510111326,132.66,50.2912166412,-11.5771750862,51.6065640615,-12.7087833588,-4.1771750862,13.3776666934,63.0,-7.4,63.4331143804,132.57,37.3712166412,-12.8171750862,39.5080727249,-12.7087833588,-4.1771750862,13.3776666934,50.08,-8.64,50.8198386459,131.62
2020-10-15 14:30:00,53.2963666432,6.6566280607,53.7104588931,-11.7236333568,-3.8533719393,12.3406666913,65.02,10.51,65.8639544819,133.0,39.2663666432,-12.3333719393,41.1577406177,-11.7236333568,-3.8533719393,12.3406666913,50.99,-8.48,51.6903327519,132.13,50.3463666432,-16.0733719393,52.8498809807,-11.7236333568,-3.8533719393,12.3406666913,62.07,-12.22,63.2614677351,133.2,38.4563666432,9.5466280607,39.6236071393,-11.7236333568,-3.8533719393,12.3406666913,50.18,13.4,51.9383519184,133.19,49.1563666432,-12.2533719393,50.6605715073,-11.7236333568,-3.8533719393,12.3406666913,60.88,-8.4,61.4567685451,133.2,36.3963666432,-10.4533719393,37.8677764033,-11.7236333568,-3.8533719393,12.3406666913,48.12,-6.6,48.5705095711,132.13
2020-10-15 15:00:00,51.157716641,5.6122324267,51.464639557,-12.832283359,-4.2177675733,13.5076666937,63.99,9.83,64.7406286655,132.72,38.117716641,-12.8777675733,40.2342791609,-12.832283359,-4.2177675733,13.5076666937,50.95,-8.66,51.6807323865,131.81,48.257716641,-17.0377675733,51.1770723985,-12.832283359,-4.2177675733,13.5076666937,61.09,-12.82,62.4206736587,132.92,37.297716641,8.9422324267,38.3547022855,-12.832283359,-4.2177675733,13.5076666937,50.13,13.16,51.8285876713,132.86,47.127716641,-13.2177675733,48.9462057305,-12.832283359,-4.2177675733,13.5076666937,59.96,-9.0,60.6316880847,132.92,35.247716641,-10.0977675733,36.665602932,-12.832283359,-4.2177675733,13.5076666937,48.08,-5.88,48.4382163173,131.81
2020-10-15 15:30:00,52.114416641,4.2878609281,52.2905170482,-12.845583359,-4.2221390719,13.5216666937,64.96,8.51,65.5150494161,133.15,38.524416641,-12.3621390719,40.4592777983,-12.845583359,-4.2221390719,13.5216666937,51.37,-8.14,52.0109267366,132.03,49.194416641,-18.4221390719,52.5306180873,-12.845583359,-4.2221390719,13.5216666937,62.04,-14.2,63.6443367473,133.34,37.704416641,9.5178609281,38.8871792611,-12.845583359,-4.2221390719,13.5216666937,50.55,13.74,52.3840634163,133.09,48.074416641,-14.5821390719,50.2373199452,-12.845583359,-4.2221390719,13.5216666937,60.92,-10.36,61.7946275982,133.34,35.634416641,-13.6221390719,38.1493685693,-12.845583359,-4.2221390719,13.5216666937,48.48,-9.4,49.3828958244,132.03
2020-10-15 16:00:00,53.6925166406,5.4847864482,53.9719299783,-13.0374833594,-4.2852135518,13.7236666941,66.73,9.77,67.4414249553,132.82,39.5925166406,-12.4252135518,41.4964252164,-13.0374833594,-4.2852135518,13.7236666941,52.63,-8.14,53.2557649462,131.85,50.6825166406,-17.1752135518,53.5136006411,-13.0374833594,-4.2852135518,13.7236666941,63.72,-12.89,65.0106952739,133.0,38.7425166406,9.4047864482,39.8676887189,-13.0374833594,-4.2852135518,13.7236666941,51.78,13.69,53.5591682161,132.86,49.5225166406,-13.2852135518,51.2735463327,-13.0374833594,-4.2852135518,13.7236666941,62.56,-9.0,63.2040631605,133.0,36.6825166406,-12.9252135518,38.893035012,-13.0374833594,-4.2852135518,13.7236666941,49.72,-8.64,50.4651166649,131.85
2020-10-15 16:30:00,51.0189666362,4.6838014279,51.2335139576,-15.2310333638,-5.0061985721,16.0326666987,66.25,9.69,66.954899746,132.28,39.2989666362,-13.6061985721,41.5877075379,-15.2310333638,-5.0061985721,16.0326666987,54.53,-8.6,55.203993515,131.37,48.0289666362,-17.7561985721,51.2060955734,-15.2310333638,-5.0061985721,16.0326666987,63.26,-12.75,64.5320858178,132.47,38.3889666362,8.0638014279,39.2267466515,-15.2310333638,-5.0061985721,16.0326666987,53.62,13.07,55.1899383946,132.38,46.8489666362,-13.9261985721,48.8749903483,-15.2310333638,-5.0061985721,16.0326666987,62.08,-8.92,62.7175637282,132.47,36.2489666362,-11.9261985721,38.1604742446,-15.2310333638,-5.0061985721,16.0326666987,51.48,-6.92,51.9430149298,131.37
2020-10-15 17:00:00,52.4209832996,4.7887091816,52.6392555582,-16.8590167004,-5.5412908184,17.7463333688,69.28,10.33,70.0458942408,131.31,40.8709832996,-13.3612908184,42.9995507908,-16.8590167004,-5.5412908184,17.7463333688,57.73,-7.82,58.2572338856,130.39,49.3109832996,-17.3612908184,52.277982869,-16.8590167004,-5.5412908184,17.7463333688,66.17,-11.82,67.2174181295,131.48,39.8809832996,8.0787091816,40.6910109359,-16.8590167004,-5.5412908184,17.7463333688,56.74,13.62,58.3517951738,131.4,48.1009832996,-13.5412908184,49.970702931,-16.8590167004,-5.5412908184,17.7463333688,64.96,-8.0,65.4507570621,131.48,37.7009832996,-14.5412908184,40.4080843449,-16.8590167004,-5.5412908184,17.7463333688,54.56,-9.0,55.2973200074,130.39
2020-10-15 17:30:00,56.6127166298,4.5399580135,56.794461904,-18.4372833702,-6.0600419865,19.4076667055,75.05,10.6,75.7948711985,130.82,43.6627166298,-13.3500419865,45.6580381153,-18.4372833702,-6.0600419865,19.4076667055,62.1,-7.29,62.5264272128,129.91,53.2527166298,-17.3900419865,56.0202230337,-18.4372833702,-6.0600419865,19.4076667055,71.69,-11.33,72.5797836866,131.0,42.5727166298,7.9499580135,43.3086369407,-18.4372833702,-6.0600419865,19.4076667055,61.01,14.01,62.5979248857,130.89,52.0027166298,-13.4600419865,53.7164338648,-18.4372833702,-6.0600419865,19.4076667055,70.44,-7.4,70.8276330255,131.0,40.2827166298,-12.6600419865,42.2252758686,-18.4372833702,-6.0600419865,19.4076667055,58.72,-6.6,59.0897486879,129.91
2020-10-15 18:00:00,60.0828332936,5.4466912476000005,60.3292077035,-19.8771667064,-6.5333087524,20.9233333752,79.96,11.98,80.8524705869,130.2,45.9028332936,-14.0733087524,48.0117498496,-19.8771667064,-6.5333087524,20.9233333752,65.78,-7.54,66.2107242069,129.51,56.5228332936,-16.2733087524,58.8188002367,-19.8771667064,-6.5333087524,20.9233333752,76.4,-9.74,77.0183588503,130.37,44.6928332936,7.1466912476,45.2606290676,-19.8771667064,-6.5333087524,20.9233333752,64.57,13.68,66.0032370418,130.47,55.1628332936,-12.3333087524,56.5247616692,-19.8771667064,-6.5333087524,20.9233333752,75.04,-5.8,75.2638133501,130.37,42.3228332936,-14.3733087524,44.6969151339,-19.8771667064,-6.5333087524,20.9233333752,62.2,-7.84,62.6921494288,129.51
2020-10-15 18:30:00,59.9493999587,5.149189163,60.1701313314,-20.6606000413,-6.790810837,21.7480000435,80.61,11.94,81.4894821434,130.79,46.1493999587,-14.170810837,48.2760706388,-20.6606000413,-6.790810837,21.7480000435,66.81,-7.38,67.2163707738,130.06,56.3493999587,-16.780810837,58.7949869296,-20.6606000413,-6.790810837,21.7480000435,77.01,-9.99,77.6552651145,130.96,44.9193999587,7.239189163,45.4989928722,-20.6606000413,-6.790810837,21.7480000435,65.58,14.03,67.0639791542,131.02,55.0993999587,-12.750810837,56.5555218596,-20.6606000413,-6.790810837,21.7480000435,75.76,-5.96,75.9940734531,130.96,42.5793999587,-13.910810837,44.7941509461,-20.6606000413,-6.790810837,21.7480000435,63.24,-7.12,63.6395474528,130.06
2020-10-15 19:00:00,61.764349957,5.8147215004,62.0374557162,-21.495650043,-7.0652784996,22.6270000453,83.26,12.88,84.250353115,130.2,47.494349957,-13.8852784996,49.4824639327,-21.495650043,-7.0652784996,22.6270000453,68.99,-6.82,69.3262756825,129.52,58.034349957,-15.9152784996,60.1770875388,-21.495650043,-7.0652784996,22.6270000453,79.53,-8.85,80.0208935216,130.38,46.214349957,7.3547215004,46.7959193766,-21.495650043,-7.0652784996,22.6270000453,67.71,14.42,69.228465966,130.46,56.704349957,-11.9052784996,57.940650326,-21.495650043,-7.0652784996,22.6270000453,78.2,-4.84,78.3496368849,130.38,43.744349957,-15.3852784996,46.3710572197,-21.495650043,-7.0652784996,22.6270000453,65.24,-8.32,65.768381461,129.52
2020-10-15 19:30:00,60.7082166246,-4.4962392169,60.8744916434,-21.0117833754,-6.9062392168999995,22.1176667109,81.72,2.41,81.755528865,130.66,46.2382166246,-17.8162392169,49.5519026523,-21.0117833754,-6.9062392168999995,22.1176667109,67.25,-10.91,68.1292198693,129.37,58.1482166246,-6.3762392169,58.4967650659,-21.0117833754,-6.9062392168999995,22.1176667109,79.16,0.53,79.1617742348,130.83,45.0282166246,3.4637607831,45.1612436848,-21.0117833754,-6.9062392168999995,22.1176667109,66.04,10.37,66.8492221346,130.31,56.6282166246,-3.1062392169,56.7133462261,-21.0117833754,-6.9062392168999995,22.1176667109,77.64,3.8,77.7329376777,130.83,42.7082166246,-17.6662392169,46.2178296259,-21.0117833754,-6.9062392168999995,22.1176667109,63.72,-10.76,64.6221014824,129.37
