Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-15 20:00:00,58.3958166266,-7.1114913172,58.8272446086,-20.0541833734,-6.5914913172,21.1096667089,78.45,-0.52,78.4517233718,131.24,44.3558166266,-18.9314913172,48.2269616719,-20.0541833734,-6.5914913172,21.1096667089,64.41,-12.34,65.5814280113,129.76,56.0758166266,-6.8714913172,56.4952617771,-20.0541833734,-6.5914913172,21.1096667089,76.13,-0.28,76.130514907,131.4,43.2458166266,2.4485086828,43.31507648,-20.0541833734,-6.5914913172,21.1096667089,63.3,9.04,63.9422520717,130.68,54.5458166266,-4.6714913172,54.7454924408,-20.0541833734,-6.5914913172,21.1096667089,74.6,1.92,74.6247036845,131.4,41.0258166266,-17.2314913172,44.4976619935,-20.0541833734,-6.5914913172,21.1096667089,61.08,-10.64,61.9998064513,129.76
2020-10-15 20:30:00,55.3922666286,-9.0408266757,56.1252149148,-19.0177333714,-6.2508266757,20.0186667067,74.41,-2.79,74.4622870989,131.67,41.9722666286,-19.4908266757,46.2770298361,-19.0177333714,-6.2508266757,20.0186667067,60.99,-13.24,62.4105576005,130.06,53.2322666286,-8.7608266757,53.9483669305,-19.0177333714,-6.2508266757,20.0186667067,72.25,-2.51,72.2935861609,131.84,40.9422666286,2.0091733243,40.9915353962,-19.0177333714,-6.2508266757,20.0186667067,59.96,8.26,60.5262686773,130.96,51.7422666286,-6.6508266757,52.1679561737,-19.0177333714,-6.2508266757,20.0186667067,70.76,-0.4,70.7611305732,131.84,38.7822666286,-17.6508266757,42.6100444401,-19.0177333714,-6.2508266757,20.0186667067,57.8,-11.4,58.9134959071,130.06
2020-10-15 21:00:00,52.1675332974,-11.0306904539,53.320987071,-17.9524667026,-5.9006904539,18.8973333711,70.12,-5.13,70.3074057266,132.14,39.5275332974,-20.3106904539,44.4404099361,-17.9524667026,-5.9006904539,18.8973333711,57.48,-14.41,59.2587419711,130.38,50.1375332974,-10.7306904539,51.2729944783,-17.9524667026,-5.9006904539,18.8973333711,68.09,-4.83,68.2610943364,132.3,38.6175332974,1.2593095461,38.6380607499,-17.9524667026,-5.9006904539,18.8973333711,56.57,7.16,57.0213161896,131.29,48.7275332974,-8.6206904539,49.4842278424,-17.9524667026,-5.9006904539,18.8973333711,66.68,-2.7199999999999998,66.7354538458,132.3,36.5675332974,-18.4206904539,40.9451624524,-17.9524667026,-5.9006904539,18.8973333711,54.52,-12.52,55.9390811508,130.38
2020-10-15 21:30:00,49.4838666331,-12.7039089072,51.0885736587,-16.8061333669,-5.5239089072,17.690666702,66.29,-7.18,66.6777061693,133.07,37.3638666331,-21.6739089072,43.195102235,-16.8061333669,-5.5239089072,17.690666702,54.17,-16.15,56.5262010045,131.26,47.6138666331,-12.3839089072,49.1979826372,-16.8061333669,-5.5239089072,17.690666702,64.42,-6.86,64.7842264753,133.24,36.5238666331,0.1660910928,36.524244278,-16.8061333669,-5.5239089072,17.690666702,53.33,5.69,53.6326859294,132.18,46.3138666331,-10.3239089072,47.4505778429,-16.8061333669,-5.5239089072,17.690666702,63.12,-4.8,63.3022464056,133.24,34.5538666331,-17.2839089072,38.6355174213,-16.8061333669,-5.5239089072,17.690666702,51.36,-11.76,52.6891563797,131.26
2020-10-15 22:00:00,46.3145999686,-15.2021153558,48.7457329573,-15.7054000314,-5.1621153558,16.5320000331,62.02,-10.04,62.8273984819,133.97,34.8045999686,-22.0721153558,41.2133286117,-15.7054000314,-5.1621153558,16.5320000331,50.51,-16.91,53.2654503407,131.94,44.5845999686,-14.8421153558,46.9901579333,-15.7054000314,-5.1621153558,16.5320000331,60.29,-9.68,61.0621527626,134.16,34.0645999686,-0.042115355800000004,34.064626003,-15.7054000314,-5.1621153558,16.5320000331,49.77,5.12,50.0326623317,132.87,43.3345999686,-12.8821153558,45.2088094344,-15.7054000314,-5.1621153558,16.5320000331,59.04,-7.72,59.5425897992,134.16,32.2145999686,-19.6021153558,37.7097252384,-15.7054000314,-5.1621153558,16.5320000331,47.92,-14.44,50.048376597,131.94
2020-10-15 22:30:00,43.0060333043,-16.7772233149,46.1626918922,-14.5039666957,-4.7672233149,15.2673333639,57.51,-12.01,58.7506612729,134.81,32.3060333043,-22.4472233149,39.3390089149,-14.5039666957,-4.7672233149,15.2673333639,46.81,-17.68,50.0375708843,132.64,41.4360333043,-16.4272233149,44.5735181676,-14.5039666957,-4.7672233149,15.2673333639,55.94,-11.66,57.1422715684,134.99,31.6860333043,-0.1872233149,31.6865864228,-14.5039666957,-4.7672233149,15.2673333639,46.19,4.58,46.416511071,133.59,40.2960333043,-14.4872233149,42.8211389321,-14.5039666957,-4.7672233149,15.2673333639,54.8,-9.72,55.6553537407,134.99,29.8960333043,-19.1672233149,35.5127478089,-14.5039666957,-4.7672233149,15.2673333639,44.4,-14.4,46.6767608131,132.64
2020-10-15 23:00:00,39.9382499737,-18.089344871,43.843907317,-13.1717500263,-4.329344871,13.8650000277,53.11,-13.76,54.8635552986,135.47,29.7282499737,-22.699344871,37.403597475,-13.1717500263,-4.329344871,13.8650000277,42.9,-18.37,46.6676215378,133.18,38.5182499737,-17.719344871,42.3984759595,-13.1717500263,-4.329344871,13.8650000277,51.69,-13.39,53.3961440555,135.66,29.1982499737,-0.289344871,29.1996835938,-13.1717500263,-4.329344871,13.8650000277,42.37,4.04,42.562172172,134.14,37.4282499737,-15.849344871,40.6457332193,-13.1717500263,-4.329344871,13.8650000277,50.6,-11.52,51.8948012811,135.66,27.5082499737,-19.489344871,33.7125848922,-13.1717500263,-4.329344871,13.8650000277,40.68,-15.16,43.4129934467,133.18
2020-10-15 23:30:00,37.4851499761,-13.9127955005,39.983776052,-11.9348500239,-3.9227955005,12.5630000251,49.42,-9.99,50.4196043221,136.4,27.9751499761,-20.9227955005,34.9338287015,-11.9348500239,-3.9227955005,12.5630000251,39.91,-17.0,43.379812125,134.31,35.8851499761,-21.6927955005,41.9323427134,-11.9348500239,-3.9227955005,12.5630000251,47.82,-17.77,51.0149517299,136.6,27.5151499761,1.7372044995,27.5699357577,-11.9348500239,-3.9227955005,12.5630000251,39.45,5.66,39.8539596527,135.31,34.7451499761,-25.9227955005,43.3499339495,-11.9348500239,-3.9227955005,12.5630000251,46.68,-22.0,51.6044804256,136.6,25.8651499761,-17.5227955005,31.2418684691,-11.9348500239,-3.9227955005,12.5630000251,37.8,-13.6,40.1721296423,134.31
2020-10-16 00:00:00,35.3760833115,-2.4972309408,35.4641147194,-10.9139166885,-3.5872309408,11.4883333563,46.29,1.09,46.3028314469,134.68,26.5660833115,-17.2972309408,31.7009618266,-10.9139166885,-3.5872309408,11.4883333563,37.48,-13.71,39.9088273443,133.36,33.2760833115,-25.6472309408,42.0128334617,-10.9139166885,-3.5872309408,11.4883333563,44.19,-22.06,49.390279408,134.89,26.1360833115,4.9927690592000005,26.6086939504,-10.9139166885,-3.5872309408,11.4883333563,37.05,8.58,38.0304996023,134.38,32.0060833115,-43.5472309408,54.0439699833,-10.9139166885,-3.5872309408,11.4883333563,42.92,-39.96,58.6423737582,134.89,24.4060833115,-16.3072309408,29.3527287243,-10.9139166885,-3.5872309408,11.4883333563,35.32,-12.72,37.5406552953,133.36
2020-10-16 00:30:00,37.9206335416,-2.5197769171,38.0042592864,-7.1493664584,-3.3997769171,7.9165601016,45.07,0.88,45.0785902619,134.76,29.2006335416,-17.2897769171,33.9354296433,-7.1493664584,-3.3997769171,7.9165601016,36.35,-13.89,38.9134244188,133.36,35.8806335416,-25.6997769171,44.1350019479,-7.1493664584,-3.3997769171,7.9165601016,43.03,-22.3,48.4651513977,134.97,28.8106335416,5.0202230829,29.2447473039,-7.1493664584,-3.3997769171,7.9165601016,35.96,8.42,36.9326143131,134.47,34.6106335416,-43.6397769171,55.698528558,-7.1493664584,-3.3997769171,7.9165601016,41.76,-40.24,57.9927167841,134.97,27.0906335416,-16.7997769171,31.8768713984,-7.1493664584,-3.3997769171,7.9165601016,34.24,-13.4,36.7687040838,133.36
2020-10-16 01:00:00,36.9596168443,-2.9968065205,37.0809132385,-6.8703831557,-3.3368065205,7.6378296957,43.83,0.34,43.8313187116,134.67,28.5896168443,-17.3668065205,33.4510412398,-6.8703831557,-3.3368065205,7.6378296957,35.46,-14.03,38.1346627099,133.36,34.9796168443,-26.0668065205,43.6239841917,-6.8703831557,-3.3368065205,7.6378296957,41.85,-22.73,47.6243152182,134.87,28.2196168443,4.8731934795,28.6372971757,-6.8703831557,-3.3368065205,7.6378296957,35.09,8.21,36.0376497569,134.3,33.6896168443,-43.9768065205,55.3981028092,-6.8703831557,-3.3368065205,7.6378296957,40.56,-40.64,57.4170984986,134.87,26.5296168443,-17.4968065205,31.7798490922,-6.8703831557,-3.3368065205,7.6378296957,33.4,-14.16,36.2776184444,133.36
2020-10-16 01:30:00,38.2893835457,-2.4202333082,38.365797549,-7.3206164543,-3.4802333082,8.1057664135,45.61,1.06,45.6223158115,134.6,29.5893835457,-17.5102333082,34.3822612566,-7.3206164543,-3.4802333082,8.1057664135,36.91,-14.03,39.4865673362,133.36,36.2093835457,-25.5402333082,44.3105289315,-7.3206164543,-3.4802333082,8.1057664135,43.53,-22.06,48.8006608562,134.87,29.1593835457,4.7497666918,29.543695307,-7.3206164543,-3.4802333082,8.1057664135,36.48,8.23,37.3968354276,134.3,34.9193835457,-43.4002333082,55.7040716502,-7.3206164543,-3.4802333082,8.1057664135,42.24,-39.92,58.1190502331,134.87,27.4393835457,-17.9202333082,32.7727711856,-7.3206164543,-3.4802333082,8.1057664135,34.76,-14.44,37.640021254,133.36
2020-10-16 02:00:00,37.9913168887,-2.4868226946,38.072620688,-8.4786831113,-3.8368226946,9.3064104623,46.47,1.35,46.4896052898,134.52,29.7913168887,-17.5068226946,34.5544700845,-8.4786831113,-3.8368226946,9.3064104623,38.27,-13.67,40.6381815538,133.22,35.8813168887,-25.5968226946,44.0756875581,-8.4786831113,-3.8368226946,9.3064104623,44.36,-21.76,49.4095861144,134.71,29.3513168887,4.7531773054,29.7336929694,-8.4786831113,-3.8368226946,9.3064104623,37.83,8.59,38.7930019462,134.2,34.6013168887,-43.4368226946,55.5338518044,-8.4786831113,-3.8368226946,9.3064104623,43.08,-39.6,58.5153518318,134.71,27.6013168887,-15.9168226946,31.8618571129,-8.4786831113,-3.8368226946,9.3064104623,36.08,-12.08,38.0485584484,133.22
2020-10-16 02:30:00,37.5639335773,-2.6314904367,37.6559935165,-8.4960664227,-3.8614904367,9.3324301793,46.06,1.23,46.0764202169,134.63,29.4939335773,-17.6314904367,34.3622114085,-8.4960664227,-3.8614904367,9.3324301793,37.99,-13.77,40.4085758225,133.34,35.4739335773,-25.7514904367,43.8353649826,-8.4960664227,-3.8614904367,9.3324301793,43.97,-21.89,49.117542691,134.83,29.0539335773,4.6385095632999995,29.4218766784,-8.4960664227,-3.8614904367,9.3324301793,37.55,8.5,38.5000324675,134.33,34.1839335773,-43.6214904367,55.4199940702,-8.4960664227,-3.8614904367,9.3324301793,42.68,-39.76,58.3304380234,134.83,27.3439335773,-16.5814904367,31.9786886626,-8.4960664227,-3.8614904367,9.3324301793,35.84,-12.72,38.0303037064,133.34
2020-10-16 03:00:00,36.5367003294,-3.1742446216,36.6743275314,-8.3332996706,-3.8042446216,9.1605764306,44.87,0.63,44.874422559,135.18,28.7367003294,-17.5642446216,33.6793799668,-8.3332996706,-3.8042446216,9.1605764306,37.07,-13.76,39.5414023525,133.78,34.5067003294,-26.4442446216,43.474250324,-8.3332996706,-3.8042446216,9.1605764306,42.84,-22.64,48.4544652225,135.39,28.3067003294,4.8157553784000005,28.7134251423,-8.3332996706,-3.8042446216,9.1605764306,36.64,8.62,37.6403241219,134.78,33.2267003294,-44.4442446216,55.4914812811,-8.3332996706,-3.8042446216,9.1605764306,41.56,-40.64,58.1278177812,135.39,26.5867003294,-15.7242446216,30.8885820867,-8.3332996706,-3.8042446216,9.1605764306,34.92,-11.92,36.8984118899,133.78
2020-10-16 03:30:00,35.7298502264,-3.4077033801,35.8919857284,-8.2601497736,-3.7777033801,9.0830125569,43.99,0.37,43.9915560079,135.4,28.1398502264,-17.6677033801,33.2264791017,-8.2601497736,-3.7777033801,9.0830125569,36.4,-13.89,38.9601347534,133.99,33.7298502264,-26.7077033801,43.0232985269,-8.2601497736,-3.7777033801,9.0830125569,41.99,-22.93,47.8429200614,135.59,27.7398502264,4.7722966199,28.1473640971,-8.2601497736,-3.7777033801,9.0830125569,36.0,8.55,37.0013851092,134.99,32.4998502264,-44.8177033801,55.3612391571,-8.2601497736,-3.7777033801,9.0830125569,40.76,-41.04,57.8416735581,135.59,26.0198502264,-16.3377033801,30.7238206859,-8.2601497736,-3.7777033801,9.0830125569,34.28,-12.56,36.5085195537,133.99
2020-10-16 04:00:00,35.1810335235,-3.3385280014,35.3390844392,-7.9989664765,-3.6585280014,8.7959247285,43.18,0.32,43.1811857179,135.59,27.6910335235,-17.6885280014,32.8584442793,-7.9989664765,-3.6585280014,8.7959247285,35.69,-14.03,38.3486244864,134.17,33.2210335235,-26.7285280014,42.6386125184,-7.9989664765,-3.6585280014,8.7959247285,41.22,-23.07,47.2367791027,135.77,27.3110335235,4.8114719986,27.7316212097,-7.9989664765,-3.6585280014,8.7959247285,35.31,8.47,36.3116647925,135.16,31.9610335235,-44.8585280014,55.0798983146,-7.9989664765,-3.6585280014,8.7959247285,39.96,-41.2,57.3954841429,135.77,25.6010335235,-17.4185280014,30.9647870202,-7.9989664765,-3.6585280014,8.7959247285,33.6,-13.76,36.3083681815,134.17
2020-10-16 04:30:00,35.0918335636,-3.5160540117,35.2675405815,-7.9381664364,-3.6260540117,8.7271274809,43.03,0.11,43.0301405994,135.33,27.5518335636,-17.6960540117,32.7452876045,-7.9381664364,-3.6260540117,8.7271274809,35.49,-14.07,38.1772838217,133.92,33.1318335636,-26.7560540117,42.5864394093,-7.9381664364,-3.6260540117,8.7271274809,41.07,-23.13,47.1353561565,135.53,27.1718335636,4.7239459883,27.5794163265,-7.9381664364,-3.6260540117,8.7271274809,35.11,8.35,36.0892587898,134.9,31.9018335636,-44.8660540117,55.0517010391,-7.9381664364,-3.6260540117,8.7271274809,39.84,-41.24,57.3407638596,135.53,25.5018335636,-17.9460540117,31.183398944,-7.9381664364,-3.6260540117,8.7271274809,33.44,-14.32,36.3771356761,133.92
2020-10-16 05:00:00,35.0809335604,-3.2627553588,35.2323356024,-7.7290664396,-3.5827553588,8.5190729536,42.81,0.32,42.8111959655,135.4,27.5009335604,-17.5327553588,32.614396471,-7.7290664396,-3.5827553588,8.5190729536,35.23,-13.95,37.891363132,133.92,33.1409335604,-26.6227553588,42.5099115519,-7.7290664396,-3.5827553588,8.5190729536,40.87,-23.04,46.9169319116,135.53,27.1209335604,4.9172446412,27.563097287,-7.7290664396,-3.5827553588,8.5190729536,34.85,8.5,35.8716113382,134.9,31.8709335604,-44.7427553588,54.9333283455,-7.7290664396,-3.5827553588,8.5190729536,39.6,-41.16,57.1165965373,135.53,25.4309335604,-17.2227553588,30.7140958504,-7.7290664396,-3.5827553588,8.5190729536,33.16,-13.64,35.8557554655,133.92
2020-10-16 05:30:00,35.9083335429,-2.9740764709,36.0312856929,-8.3016664571,-3.7540764709000003,9.1110238785,44.21,0.78,44.2168802608,135.04,28.3283335429,-17.1540764709,33.1173190474,-8.3016664571,-3.7540764709000003,9.1110238785,36.63,-13.4,39.0040626089,133.62,33.8883335429,-26.2340764709,42.856107133,-8.3016664571,-3.7540764709000003,9.1110238785,42.19,-22.48,47.8052978236,135.23,27.9183335429,5.1959235291,28.3977282389,-8.3016664571,-3.7540764709000003,9.1110238785,36.22,8.95,37.3093942594,134.61,32.6583335429,-44.2340764709,54.9838182653,-8.3016664571,-3.7540764709000003,9.1110238785,40.96,-40.48,57.5877764808,135.23,26.1783335429,-16.0340764709,30.6984813201,-8.3016664571,-3.7540764709000003,9.1110238785,34.48,-12.28,36.6014863086,133.62
2020-10-16 06:00:00,37.2738501533,-2.6544608333,37.3682494581,-8.8761498467,-3.9244608333,9.7050208106,46.15,1.27,46.1674712325,135.04,29.3438501533,-16.9444608333,33.8847501798,-8.8761498467,-3.9244608333,9.7050208106,38.22,-13.02,40.3768349428,133.62,35.1738501533,-25.8844608333,43.671558791,-8.8761498467,-3.9244608333,9.7050208106,44.05,-21.96,49.2203626561,135.23,28.8938501533,5.3755391667,29.3896409984,-8.8761498467,-3.9244608333,9.7050208106,37.77,9.3,38.8981092085,134.61,33.8838501533,-43.8444608333,55.4116598468,-8.8761498467,-3.9244608333,9.7050208106,42.76,-39.92,58.4980683442,135.23,27.1638501533,-15.4444608333,31.2474979091,-8.8761498467,-3.9244608333,9.7050208106,36.04,-11.52,37.8363846053,133.62
2020-10-16 06:30:00,41.4052834947,-0.3998333167,41.4072139603,-10.6247165053,-4.4998333167,11.5383317987,52.03,4.1,52.1912914192,133.06,32.8052834947,-15.7798333167,36.4031559713,-10.6247165053,-4.4998333167,11.5383317987,43.43,-11.28,44.870962771,131.81,39.0452834947,-23.0498333167,45.3412503038,-10.6247165053,-4.4998333167,11.5383317987,49.67,-18.55,53.0208581598,133.25,32.1952834947,5.9901666833,32.7477995627,-10.6247165053,-4.4998333167,11.5383317987,42.82,10.49,44.0861939841,132.77,37.6152834947,-40.3398333167,55.1562480995,-10.6247165053,-4.4998333167,11.5383317987,48.24,-35.84,60.0966155453,133.25,30.2952834947,-15.0198333167,33.8141922111,-10.6247165053,-4.4998333167,11.5383317987,40.92,-10.52,42.2506425987,131.81
2020-10-16 07:00:00,45.2630501548,1.4089735382000002,45.2849745032,-12.4869498452,-5.0910264618,13.484897733,57.75,6.5,58.1146496161,132.89,35.9930501548,-14.6110264618,38.8456143434,-12.4869498452,-5.0910264618,13.484897733,48.48,-9.52,49.4058781928,131.71,42.6430501548,-21.2610264618,47.6493543788,-12.4869498452,-5.0910264618,13.484897733,55.13,-16.17,57.4524655694,133.08,35.2330501548,7.1889735382,35.9589928077,-12.4869498452,-5.0910264618,13.484897733,47.72,12.28,49.274707508,132.66,41.1530501548,-38.4910264618,56.3483154595,-12.4869498452,-5.0910264618,13.484897733,53.64,-33.4,63.188682531,133.08,33.2330501548,-13.2910264618,35.7922758008,-12.4869498452,-5.0910264618,13.484897733,45.72,-8.2,46.4495252936,131.71
2020-10-16 07:30:00,50.886216864,4.7718716127,51.1094690387,-14.803783136,-5.8481283873,15.917053771700001,65.69,10.62,66.5429222382,131.4,40.406216864,-13.5481283873,42.617064001,-14.803783136,-5.8481283873,15.917053771700001,55.21,-7.7,55.7443638407,130.5,47.906216864,-17.4481283873,50.9847310324,-14.803783136,-5.8481283873,15.917053771700001,62.71,-11.6,63.7738512245,131.58,39.476216864,7.8718716127,40.2534229673,-14.803783136,-5.8481283873,15.917053771700001,54.28,13.72,55.9871128029,131.41,46.196216864,-34.1281283873,57.4353514812,-14.803783136,-5.8481283873,15.917053771700001,61.0,-28.28,67.2365852791,131.58,37.276216864,-13.3281283873,39.587312993,-14.803783136,-5.8481283873,15.917053771700001,52.08,-7.48,52.6144162754,130.5
2020-10-16 08:00:00,53.9923168874,7.1807505802,54.4677286268,-16.0976831126,-6.2692494198,17.2753839286,70.09,13.45,71.3688349351,130.29,42.8923168874,-12.9892494198,44.8159731397,-16.0976831126,-6.2692494198,17.2753839286,58.99,-6.72,59.3715293723,129.63,50.8123168874,-14.7592494198,52.9124464649,-16.0976831126,-6.2692494198,17.2753839286,66.91,-8.49,67.4464839706,130.47,41.8423168874,8.1707505802,42.6326242161,-16.0976831126,-6.2692494198,17.2753839286,57.94,14.44,59.7122868428,130.53,48.9423168874,-31.0692494198,57.971101782,-16.0976831126,-6.2692494198,17.2753839286,65.04,-24.8,69.6077696813,130.47,39.5823168874,-14.9892494198,42.3253754661,-16.0976831126,-6.2692494198,17.2753839286,55.68,-8.72,56.3586798994,129.63
2020-10-16 08:30:00,56.1338834836,5.4005023138,56.3930696114,-16.7761165164,-6.4794976862,17.9839366001,72.91,11.88,73.8715269911,129.83,44.4838834836,-14.7694976862,46.8716753667,-16.7761165164,-6.4794976862,17.9839366001,61.26,-8.29,61.8183767176,129.18,53.1338834836,-10.4994976862,54.1613240764,-16.7761165164,-6.4794976862,17.9839366001,69.91,-4.02,70.0254846467,130.0,43.3938834836,6.3305023138,43.8532140593,-16.7761165164,-6.4794976862,17.9839366001,60.17,12.81,61.5184931545,130.09,51.1838834836,-26.1994976862,57.4995965853,-16.7761165164,-6.4794976862,17.9839366001,67.96,-19.72,70.7632673073,130.0,41.1038834836,-7.7194976862,41.8224805811,-16.7761165164,-6.4794976862,17.9839366001,57.88,-1.24,57.89328113,129.18
2020-10-16 09:00:00,56.7235668241,-2.4926601592,56.7783091322,-16.1964331759,-6.3026601592,17.3795274016,72.92,3.81,73.0194665825,131.33,44.7235668241,-20.5826601592,49.2325433905,-16.1964331759,-6.3026601592,17.3795274016,60.92,-14.28,62.5712777559,130.43,54.5135668241,-2.4326601592,54.5678183853,-16.1964331759,-6.3026601592,17.3795274016,70.71,3.87,70.8158245027,131.51,43.7035668241,1.0673398408,43.7165983064,-16.1964331759,-6.3026601592,17.3795274016,59.9,7.37,60.3516934311,131.37,52.4035668241,-20.3826601592,56.2279881469,-16.1964331759,-6.3026601592,17.3795274016,68.6,-14.08,70.0300392689,131.51,41.5235668241,3.7773398408,41.6950224615,-16.1964331759,-6.3026601592,17.3795274016,57.72,10.08,58.5935559597,130.43
2020-10-16 09:30:00,57.9388001198,-1.1751020523,57.9507154758,-15.6411998802,-6.1151020523,16.7940944026,73.58,4.94,73.7456439392,130.06,45.4588001198,-19.7051020523,49.5458732411,-15.6411998802,-6.1151020523,16.7940944026,61.1,-13.59,62.5931154361,129.27,55.7088001198,-1.1451020523,55.720567742,-15.6411998802,-6.1151020523,16.7940944026,71.35,4.97,71.522887246,130.25,44.4288001198,1.5548979477,44.4560005816,-15.6411998802,-6.1151020523,16.7940944026,60.07,7.67,60.5576898503,130.22,53.5588001198,-18.7551020523,56.7476776905,-15.6411998802,-6.1151020523,16.7940944026,69.2,-12.64,70.3449330087,130.25,42.1988001198,5.6048979477,42.5693976062,-15.6411998802,-6.1151020523,16.7940944026,57.84,11.72,59.0154556027,129.27
2020-10-16 10:00:00,59.7138167813,-0.5798017233,59.7166315579,-14.8261832187,-5.8398017233,15.9348358323,74.54,5.26,74.7253584802,130.84,45.9738167813,-19.5398017233,49.9539355889,-14.8261832187,-5.8398017233,15.9348358323,60.8,-13.7,62.3243932983,130.07,57.4638167813,-0.5498017233,57.4664469148,-14.8261832187,-5.8398017233,15.9348358323,72.29,5.29,72.4832960067,131.02,44.9638167813,1.9301982767,45.0052273067,-14.8261832187,-5.8398017233,15.9348358323,59.79,7.77,60.2927607595,131.04,55.2538167813,-18.3598017233,58.22427834,-14.8261832187,-5.8398017233,15.9348358323,70.08,-12.52,71.1895835077,131.02,42.7338167813,5.7201982767,43.114959875,-14.8261832187,-5.8398017233,15.9348358323,57.56,11.56,58.7093450824,130.07
2020-10-16 10:30:00,58.0641834084,-1.2601058442,58.0778551741,-13.6158165916,-5.4601058442,14.6698063139,71.68,4.2,71.8029414439,132.36,44.9041834084,-19.0301058442,48.7701816279,-13.6158165916,-5.4601058442,14.6698063139,58.52,-13.57,60.0727500619,131.39,55.894183408399996,-1.2501058442,55.9081613319,-13.6158165916,-5.4601058442,14.6698063139,69.51,4.21,69.6373764583,132.53,43.9441834084,2.8498941558,44.0364979549,-13.6158165916,-5.4601058442,14.6698063139,57.56,8.31,58.1567683077,132.4,53.8641834084,-19.5001058442,57.2852894048,-13.6158165916,-5.4601058442,14.6698063139,67.48,-14.04,68.9251187884,132.53,41.7841834084,5.9398941558,42.2042690458,-13.6158165916,-5.4601058442,14.6698063139,55.4,11.4,56.5607637855,131.39
2020-10-16 11:00:00,57.474616703,-1.4277679087,57.4923480678,-13.015383297,-5.2577679087,14.0372477983,70.49,3.83,70.5939728305,132.5,44.414616703,-18.7477679087,48.2093038575,-13.015383297,-5.2577679087,14.0372477983,57.43,-13.49,58.993092816,131.5,55.364616703,-1.4277679087,55.3830236071,-13.015383297,-5.2577679087,14.0372477983,68.38,3.83,68.4871761719,132.69,43.494616703,3.1422320913,43.6079729482,-13.015383297,-5.2577679087,14.0372477983,56.51,8.4,57.1309031961,132.49,53.304616703,-19.7777679087,56.8554506209,-13.015383297,-5.2577679087,14.0372477983,66.32,-14.52,67.8908889322,132.69,41.344616703,6.2622320913,41.8161796567,-13.015383297,-5.2577679087,14.0372477983,54.36,11.52,55.5672565456,131.5
2020-10-16 11:30:00,57.4500000331,-1.3931801983,57.4668900748,-12.6099999669,-5.1331801983,13.6147580997,70.06,3.74,70.1597548456,132.61,44.5700000331,-18.7731801983,48.3623531035,-12.6099999669,-5.1331801983,13.6147580997,57.18,-13.64,58.7843686706,131.62,55.3400000331,-1.3831801983,55.3572830902,-12.6099999669,-5.1331801983,13.6147580997,67.95,3.75,68.0533981517,132.8,43.6500000331,3.1568198017,43.7640036349,-12.6099999669,-5.1331801983,13.6147580997,56.26,8.29,56.8674924715,132.61,53.3500000331,-19.7331801983,56.8825184417,-12.6099999669,-5.1331801983,13.6147580997,65.96,-14.6,67.5565067185,132.8,41.5500000331,6.5068198017,42.0564050613,-12.6099999669,-5.1331801983,13.6147580997,54.16,11.64,55.3967074834,131.62
2020-10-16 12:00:00,57.8857500503,-0.8015227429,57.89129898,-11.4242499497,-4.7315227429,12.3653060771,69.31,3.93,69.4213295753,131.99,44.5957500503,-18.3715227429,48.2316677137,-11.4242499497,-4.7315227429,12.3653060771,56.02,-13.64,57.6566561639,131.02,55.8157500503,-0.8015227429,55.8215047485,-11.4242499497,-4.7315227429,12.3653060771,67.24,3.93,67.3547511316,132.17,43.7057500503,3.3684772571,43.8353650206,-11.4242499497,-4.7315227429,12.3653060771,55.13,8.1,55.7218709305,132.03,53.7357500503,-19.0115227429,56.9997265824,-11.4242499497,-4.7315227429,12.3653060771,65.16,-14.28,66.7064014919,132.17,41.5757500503,7.1084772571,42.1790640147,-11.4242499497,-4.7315227429,12.3653060771,53.0,11.84,54.3064047788,131.02
2020-10-16 12:30:00,56.8938667003,-2.4024275638,56.944567136,-12.3661332997,-5.0324275638,13.3509018411,69.26,2.63,69.3099163179,131.92,45.7538667003,-21.8324275638,50.6958697662,-12.3661332997,-5.0324275638,13.3509018411,58.12,-16.8,60.4993752034,131.14,54.8238667003,-2.3524275638,54.8743134391,-12.3661332997,-5.0324275638,13.3509018411,67.19,2.68,67.2434271881,132.17,44.8438667003,0.0575724362,44.8439036572,-12.3661332997,-5.0324275638,13.3509018411,57.21,5.09,57.4359834947,132.15,52.7938667003,-20.5524275638,56.6532844585,-12.3661332997,-5.0324275638,13.3509018411,65.16,-15.52,66.9828037634,132.17,42.7938667003,2.3275724362,42.857118669,-12.3661332997,-5.0324275638,13.3509018411,55.16,7.36,55.6488562326,131.14
2020-10-16 13:00:00,53.596350038,-4.9846774224,53.8276485312,-12.973649962,-5.2146774224,13.9824337637,66.57,0.23,66.5703973249,132.63,48.266350038,-22.6446774224,53.3143691846,-12.973649962,-5.2146774224,13.9824337637,61.24,-17.43,63.6721485424,131.59,51.636350038,-4.8946774224,51.8678176938,-12.973649962,-5.2146774224,13.9824337637,64.61,0.32,64.6107924421,132.8,47.276350038,-0.5546774224000001,47.2796038473,-12.973649962,-5.2146774224,13.9824337637,60.25,4.66,60.4299437365,132.62,49.666350038,-23.2546774224,54.8409185565,-12.973649962,-5.2146774224,13.9824337637,62.64,-18.04,65.1859739515,132.8,45.266350038,3.5453225776,45.4049750351,-12.973649962,-5.2146774224,13.9824337637,58.24,8.76,58.8951203412,131.59
2020-10-16 13:30:00,54.0125000718,-5.5320433272,54.2950611693,-13.0474999282,-5.2520433272,14.0648929426,67.06,-0.28,67.0605845486,133.02,48.4525000718,-23.2920433272,53.7602459589,-13.0474999282,-5.2520433272,14.0648929426,61.5,-18.04,64.0912755373,131.98,52.0425000718,-5.3720433272,52.3190277359,-13.0474999282,-5.2520433272,14.0648929426,65.09,-0.12,65.090110616,133.2,47.4625000718,-1.0820433272,47.4748326045,-13.0474999282,-5.2520433272,14.0648929426,60.51,4.17,60.6535159739,133.01,50.1125000718,-23.9320433272,55.5338217779,-13.0474999282,-5.2520433272,14.0648929426,63.16,-18.68,65.8644668998,133.2,45.4325000718,3.2279566728,45.5470280815,-13.0474999282,-5.2520433272,14.0648929426,58.48,8.48,59.0916305411,131.98
2020-10-16 14:00:00,52.4857000721,-6.5773675399,52.8962236442,-11.0842999279,-5.1073675399,12.2043806921,63.57,-1.47,63.5869939532,134.55,48.2157000721,-22.9473675399,53.3978970603,-11.0842999279,-5.1073675399,12.2043806921,59.3,-17.84,61.925403511,133.29,50.6257000721,-6.4973675399,51.0409374203,-11.0842999279,-5.1073675399,12.2043806921,61.71,-1.3900000000000001,61.7256526899,134.71,47.2857000721,-0.3473675399,47.2869759608,-11.0842999279,-5.1073675399,12.2043806921,58.37,4.76,58.563764394,134.34,48.8357000721,-25.5073675399,55.0958383215,-11.0842999279,-5.1073675399,12.2043806921,59.92,-20.4,63.2974438662,134.71,45.3557000721,2.5326324601,45.4263553041,-11.0842999279,-5.1073675399,12.2043806921,56.44,7.64,56.9547469488,133.29
2020-10-16 14:30:00,54.6215667532,-6.2251898357,54.9751629653,-12.8984332468,-5.2251898357,13.9166155743,67.52,-1.0,67.5274048072,134.84,48.2415667532,-23.4651898357,53.645725802,-12.8984332468,-5.2251898357,13.9166155743,61.14,-18.24,63.8027993116,133.67,52.6415667532,-6.0951898357,52.993262679,-12.8984332468,-5.2251898357,13.9166155743,65.54,-0.87,65.5457740819,135.0,47.2615667532,-0.6751898357,47.2663894673,-12.8984332468,-5.2251898357,13.9166155743,60.16,4.55,60.3318166476,134.71,50.7815667532,-25.1851898357,56.6838716829,-12.8984332468,-5.2251898357,13.9166155743,63.68,-19.96,66.734878437,135.0,45.3815667532,3.6548101643,45.528499188,-12.8984332468,-5.2251898357,13.9166155743,58.28,8.88,58.9526318327,133.67
2020-10-16 15:00:00,53.8013167454,-5.9982081676,54.1346486528,-12.1786832546,-4.9682081676,13.1530763782,65.98,-1.03,65.9880390677,135.34,47.5213167454,-25.0182081676,53.7046207056,-12.1786832546,-4.9682081676,13.1530763782,59.7,-20.05,62.9769203756,134.33,51.8713167454,-5.8982081676,52.2055778676,-12.1786832546,-4.9682081676,13.1530763782,64.05,-0.93,64.0567514006,135.51,46.6013167454,-2.0182081676,46.6449985166,-12.1786832546,-4.9682081676,13.1530763782,58.78,2.95,58.8539794746,135.42,50.1013167454,-25.1682081676,56.0676434496,-12.1786832546,-4.9682081676,13.1530763782,62.28,-20.2,65.4739520726,135.51,44.7413167454,1.1117918324,44.7551282558,-12.1786832546,-4.9682081676,13.1530763782,56.92,6.08,57.2438014112,134.33
2020-10-16 15:30:00,53.4765667142,-6.4971193574,53.8698036704,-12.7934332858,-5.1571193574,13.7937600133,66.27,-1.34,66.2835462238,135.24,47.3665667142,-25.2571193574,53.6797328656,-12.7934332858,-5.1571193574,13.7937600133,60.16,-20.1,63.428980758,134.25,51.5365667142,-6.3871193574,51.9308482732,-12.7934332858,-5.1571193574,13.7937600133,64.33,-1.23,64.3417578249,135.43,46.4465667142,-2.2071193574,46.4989777887,-12.7934332858,-5.1571193574,13.7937600133,59.24,2.95,59.313405736,135.33,49.7665667142,-25.6371193574,55.9818993199,-12.7934332858,-5.1571193574,13.7937600133,62.56,-20.48,65.8269245826,135.43,44.6465667142,0.5228806426,44.6496284815,-12.7934332858,-5.1571193574,13.7937600133,57.44,5.68,57.72015246,134.25
2020-10-16 16:00:00,54.0412500706,-6.5818992279,54.440592453,-13.2687499294,-5.3018992279,14.2888019131,67.31,-1.28,67.3221694541,134.14,48.1412500706,-24.8018992279,54.1545396405,-13.2687499294,-5.3018992279,14.2888019131,61.41,-19.5,64.4316544875,133.13,52.0712500706,-6.4518992279,52.4694395583,-13.2687499294,-5.3018992279,14.2888019131,65.34,-1.15,65.3501193572,134.33,47.1712500706,-2.1118992279,47.2185022165,-13.2687499294,-5.3018992279,14.2888019131,60.44,3.19,60.524124942,134.19,50.2112500706,-25.3818992279,56.2619804314,-13.2687499294,-5.3018992279,14.2888019131,63.48,-20.08,66.580153199,134.33,45.2512500706,1.1381007721,45.2655598255,-13.2687499294,-5.3018992279,14.2888019131,58.52,6.44,58.8732876609,133.13
2020-10-16 16:30:00,54.3240667238,-6.7753500671,54.7449503967,-13.9959332762,-5.5453500671,15.0544696233,68.32,-1.23,68.3310712634,134.26,49.0140667238,-24.9353500671,54.992276001,-13.9959332762,-5.5453500671,15.0544696233,63.01,-19.39,65.9259599854,133.24,52.3140667238,-6.6353500671,52.7331911389,-13.9959332762,-5.5453500671,15.0544696233,66.31,-1.09,66.3189580738,134.46,48.0040667238,-2.2553500671,48.0570184879,-13.9959332762,-5.5453500671,15.0544696233,62.0,3.29,62.0872297659,134.28,50.4440667238,-25.5053500671,56.5254522289,-13.9959332762,-5.5453500671,15.0544696233,64.44,-19.96,67.4604713888,134.46,46.1240667238,0.2146499329,46.1245661848,-13.9959332762,-5.5453500671,15.0544696233,60.12,5.76,60.3952978302,133.24
2020-10-16 17:00:00,54.4910500324,-7.2605303483,54.9726280487,-14.7489499676,-5.9705303483000005,15.9115919312,69.24,-1.29,69.2520158551,133.6,50.1310500324,-24.2805303483,55.7015828442,-14.7489499676,-5.9705303483000005,15.9115919312,64.88,-18.31,67.4141713588,132.47,52.4610500324,-7.1005303483,52.9393927216,-14.7489499676,-5.9705303483000005,15.9115919312,67.21,-1.13,67.2194986592,133.78,49.0610500324,-1.8105303483,49.0944462279,-14.7489499676,-5.9705303483000005,15.9115919312,63.81,4.16,63.9454587911,133.51,50.6110500324,-25.8105303483,56.8125150143,-14.7489499676,-5.9705303483000005,15.9115919312,65.36,-19.84,68.3048695189,133.78,47.0510500324,2.4294696517,47.1137308217,-14.7489499676,-5.9705303483000005,15.9115919312,61.8,8.4,62.368261159,132.47
2020-10-16 17:30:00,54.4507333902,-7.8167674689,55.0089467305,-15.2992666098,-6.3767674689,16.5750029306,69.75,-1.44,69.7648629326,133.37,51.1807333902,-24.1267674689,56.5824034384,-15.2992666098,-6.3767674689,16.5750029306,66.48,-17.75,68.8088141156,132.18,52.4007333902,-7.6567674689,52.9571803244,-15.2992666098,-6.3767674689,16.5750029306,67.7,-1.28,67.7120993619,133.56,50.0607333902,-1.7567674689000001,50.0915487833,-15.2992666098,-6.3767674689,16.5750029306,65.36,4.62,65.5230799032,133.18,50.5007333902,-26.2967674689,56.9371939269,-15.2992666098,-6.3767674689,16.5750029306,65.8,-19.92,68.7491556312,133.56,48.0607333902,1.2632325311,48.0773319813,-15.2992666098,-6.3767674689,16.5750029306,63.36,7.64,63.8189564315,132.18
2020-10-16 18:00:00,55.1194667163,-7.4761670625,55.6241735672,-15.9505332837,-6.6061670625,17.264441934,71.07,-0.87,71.0753248322,132.63,52.0594667163,-24.0761670625,57.3572131053,-15.9505332837,-6.6061670625,17.264441934,68.01,-17.47,70.2179535447,131.49,53.0194667163,-7.2961670625,53.5191358738,-15.9505332837,-6.6061670625,17.264441934,68.97,-0.6900000000000001,68.9734514143,132.81,50.8994667163,-1.8961670625,50.9347735985,-15.9505332837,-6.6061670625,17.264441934,66.85,4.71,67.0157190516,132.47,51.0494667163,-25.6861670625,57.1474166554,-15.9505332837,-6.6061670625,17.264441934,67.0,-19.08,69.6638098298,132.81,48.8094667163,0.2738329375,48.8102348448,-15.9505332837,-6.6061670625,17.264441934,64.76,6.88,65.1244347384,131.49
2020-10-16 18:30:00,56.3399000578,-7.0568636748,56.7801344085,-16.4400999422,-6.7768636748,17.782091198,72.78,-0.28,72.7805386075,132.41,53.2099000578,-24.0968636748,58.4119191872,-16.4400999422,-6.7768636748,17.782091198,69.65,-17.32,71.7711982623,131.33,54.1799000578,-6.8768636748,54.6145843551,-16.4400999422,-6.7768636748,17.782091198,70.62,-0.1,70.6200708014,132.58,51.9999000578,-1.9768636748000001,52.0374633895,-16.4400999422,-6.7768636748,17.782091198,68.44,4.8,68.608116138,132.3,52.1999000578,-25.1768636748,57.9543271081,-16.4400999422,-6.7768636748,17.782091198,68.64,-18.4,71.0634195631,132.58,49.8799000578,-0.21686367480000002,49.8803714865,-16.4400999422,-6.7768636748,17.782091198,66.32,6.5600000000000005,66.6436493599,131.33
2020-10-16 19:00:00,57.4037334388,-6.7424521603,57.7983500962,-16.8162665612,-6.8224521603,18.1475253007,74.22,0.08,74.2200431151,132.11,53.7537334388,-23.9524521603,58.8488217647,-16.8162665612,-6.8224521603,18.1475253007,70.57,-17.13,72.6192935796,131.05,55.1937334388,-6.6024521603,55.587234015,-16.8162665612,-6.8224521603,18.1475253007,72.01,0.22,72.0103360637,132.28,52.5237334388,-1.9324521603,52.5592707873,-16.8162665612,-6.8224521603,18.1475253007,69.34,4.89,69.5122125961,132.04,53.1837334388,-24.7024521603,58.6406057712,-16.8162665612,-6.8224521603,18.1475253007,70.0,-17.88,72.2474525502,132.28,50.3837334388,-0.1424521603,50.383934819,-16.8162665612,-6.8224521603,18.1475253007,67.2,6.68,67.5311957543,131.05
2020-10-16 19:30:00,56.1408167292,-7.6065273315,56.6537779946,-16.899183270800002,-6.5465273315,18.1228975422,73.04,-1.06,73.0476912708,132.03,52.0108167292,-24.6065273315,57.5378679145,-16.899183270800002,-6.5465273315,18.1228975422,68.91,-18.06,71.2372914982,130.97,53.9908167292,-7.3965273315,54.495109025,-16.899183270800002,-6.5465273315,18.1228975422,70.89,-0.85,70.8950957401,132.21,50.8208167292,-2.6265273315,50.888643712,-16.899183270800002,-6.5465273315,18.1228975422,67.72,3.92,67.8333605242,131.97,51.9808167292,-25.5065273315,57.9015392226,-16.899183270800002,-6.5465273315,18.1228975422,68.88,-18.96,71.4418364826,132.21,48.6608167292,1.4934726685,48.6837297807,-16.899183270800002,-6.5465273315,18.1228975422,65.56,8.04,66.0511559324,130.97
2020-10-16 20:00:00,54.4731500748,-8.1749259403,55.0831507197,-15.926849925199999,-6.2049259403,17.0928539005,70.4,-1.97,70.4275578165,130.33,50.0831500748,-24.9249259403,55.942594278,-15.926849925199999,-6.2049259403,17.0928539005,66.01,-18.72,68.6131073484,129.32,52.4031500748,-7.9549259403,53.0034997381,-15.926849925199999,-6.2049259403,17.0928539005,68.33,-1.75,68.3524059562,130.53,48.9731500748,-3.4649259403,49.095571491,-15.926849925199999,-6.2049259403,17.0928539005,64.9,2.74,64.9578140026,130.3,50.3531500748,-25.6449259403,56.5075388682,-15.926849925199999,-6.2049259403,17.0928539005,66.28,-19.44,69.0720782951,130.53,46.8731500748,-0.2049259403,46.8735980332,-15.926849925199999,-6.2049259403,17.0928539005,62.8,6.0,63.0859730844,129.32
2020-10-16 20:30:00,52.1816833851,-9.5897937201,53.055557904,-14.8583166149,-5.8497937201,15.9683956362,67.04,-3.74,67.1442417486,130.98,47.6516833851,-25.9897937201,54.2784700139,-14.8583166149,-5.8497937201,15.9683956362,62.51,-20.14,65.6743458285,129.91,50.2416833851,-9.3497937201,51.1042600179,-14.8583166149,-5.8497937201,15.9683956362,65.1,-3.5,65.1940181305,131.18,46.6516833851,-4.3397937201,46.8531041896,-14.8583166149,-5.8497937201,15.9683956362,61.51,1.51,61.5285315931,130.93,48.3016833851,-27.2497937201,55.4581272279,-14.8583166149,-5.8497937201,15.9683956362,63.16,-21.4,66.6869222562,131.18,44.6216833851,-0.5297937201,44.6248283975,-14.8583166149,-5.8497937201,15.9683956362,59.48,5.32,59.7174413384,129.91
2020-10-16 21:00:00,52.4039833301,-10.6450378172,53.4742395831,-13.9960166699,-5.5450378172,15.0544321387,66.4,-5.1,66.5955704233,131.52,46.6739833301,-26.2550378172,53.5517294836,-13.9960166699,-5.5450378172,15.0544321387,60.67,-20.71,64.1073552722,130.36,50.4939833301,-10.3650378172,51.5468365809,-13.9960166699,-5.5450378172,15.0544321387,64.49,-4.82,64.6698732023,131.71,45.7239833301,-4.4650378172,45.9414759698,-13.9960166699,-5.5450378172,15.0544321387,59.72,1.08,59.7297647744,131.39,48.6039833301,-28.4250378172,56.3056832874,-13.9960166699,-5.5450378172,15.0544321387,62.6,-22.88,66.6502393094,131.71,43.7239833301,-0.5450378172,43.7273802608,-13.9960166699,-5.5450378172,15.0544321387,57.72,5.0,57.9361579672,130.36
2020-10-16 21:30:00,45.8072833206,-11.997399594600001,47.3523473784,-11.5427166794,-5.1973995946,12.6588811072,57.35,-6.8,57.7517315758,132.31,42.9772833206,-28.4873995946,51.5614082166,-11.5427166794,-5.1973995946,12.6588811072,54.52,-23.29,59.2862083456,131.19,44.1872833206,-11.7673995946,45.7273189732,-11.5427166794,-5.1973995946,12.6588811072,55.73,-6.57,56.1159317841,132.5,42.1972833206,-6.4473995946,42.6869966286,-11.5427166794,-5.1973995946,12.6588811072,53.74,-1.25,53.7545356226,132.25,42.4572833206,-30.1973995946,52.1009006567,-11.5427166794,-5.1973995946,12.6588811072,54.0,-25.0,59.5063021872,132.5,40.3372833206,-5.1973995946,40.6707436401,-11.5427166794,-5.1973995946,12.6588811072,51.88,0.0,51.88,131.19
2020-10-16 22:00:00,43.8207166509,-13.6414026952,45.8949133923,-11.2892833491,-4.8814026952,12.2994313206,55.11,-8.76,55.8018790006,133.75,40.5207166509,-29.0314026952,49.8472749541,-11.2892833491,-4.8814026952,12.2994313206,51.81,-24.15,57.1620381022,132.48,42.2907166509,-13.4014026952,44.3632991226,-11.2892833491,-4.8814026952,12.2994313206,53.58,-8.52,54.2531731791,133.94,39.8307166509,-6.6014026952,40.3740573446,-11.2892833491,-4.8814026952,12.2994313206,51.12,-1.72,51.1489276525,133.54,40.6707166509,-32.2414026952,51.9000504879,-11.2892833491,-4.8814026952,12.2994313206,51.96,-27.36,58.7231743011,133.94,38.0707166509,-5.0814026952,38.4083339871,-11.2892833491,-4.8814026952,12.2994313206,49.36,-0.2,49.3604051847,132.48
2020-10-16 22:30:00,42.6831500071,-14.2233481394,44.9906093182,-10.8368499929,-4.5333481394,11.7468533285,53.52,-9.69,54.3901323771,133.68,38.5331500071,-29.7433481394,48.677206247,-10.8368499929,-4.5333481394,11.7468533285,49.37,-25.21,55.4341140454,132.48,41.2031500071,-13.9533481394,43.501672322,-10.8368499929,-4.5333481394,11.7468533285,52.04,-9.42,52.8857069538,133.94,37.9031500071,-7.3133481394,38.6022517668,-10.8368499929,-4.5333481394,11.7468533285,48.74,-2.7800000000000002,48.8192175275,133.54,39.6031500071,-32.8533481394,51.456311318,-10.8368499929,-4.5333481394,11.7468533285,50.44,-28.32,57.8464864966,133.94,36.2031500071,-7.6933481394,37.0115613833,-10.8368499929,-4.5333481394,11.7468533285,47.04,-3.16,47.1460199805,132.48
2020-10-16 23:00:00,40.3845833584,-14.3411542611,42.8553763089,-9.635416641599999,-4.1511542611,10.4915840347,50.02,-10.19,51.0473946446,134.47,36.2345833584,-30.9411542611,47.6476658208,-9.635416641599999,-4.1511542611,10.4915840347,45.87,-26.79,53.1202503759,133.29,39.0245833584,-14.1011542611,41.4941038919,-9.635416641599999,-4.1511542611,10.4915840347,48.66,-9.95,49.6668712524,134.67,35.7045833584,-8.2111542611,36.6365981922,-9.635416641599999,-4.1511542611,10.4915840347,45.34,-4.06,45.5214147408,134.39,37.4845833584,-33.3111542611,50.1470536299,-9.635416641599999,-4.1511542611,10.4915840347,47.12,-29.16,55.4129948658,134.67,34.0445833584,-8.8711542611,35.1814018193,-9.635416641599999,-4.1511542611,10.4915840347,43.68,-4.72,43.9342781891,133.29
2020-10-16 23:30:00,37.46123338,-15.5609299624,40.5645972203,-8.45876662,-3.7809299624,9.2653205078,45.92,-11.78,47.4069066698,135.2,33.75123338,-31.1809299624,45.9499308812,-8.45876662,-3.7809299624,9.2653205078,42.21,-27.4,50.3233951557,133.92,36.23123338,-15.3209299624,39.3374270529,-8.45876662,-3.7809299624,9.2653205078,44.69,-11.54,46.1559064476,135.4,33.33123338,-8.3109299624,34.3517492345,-8.45876662,-3.7809299624,9.2653205078,41.79,-4.53,42.0348070056,135.02,34.78123338,-34.7409299624,49.1596014028,-8.45876662,-3.7809299624,9.2653205078,43.24,-30.96,53.1810041274,135.4,31.78123338,-8.3809299624,32.8677164127,-8.45876662,-3.7809299624,9.2653205078,40.24,-4.6,40.5020690829,133.92
2020-10-17 00:00:00,35.7545334041,-15.4426112177,38.9468984666,-7.5854665959,-3.5026112177,8.3550935854,43.34,-11.94,44.9546349112,136.03,32.0345334041,-32.3526112177,45.5291421292,-7.5854665959,-3.5026112177,8.3550935854,39.62,-28.85,49.0108855256,134.85,34.6045334041,-15.2326112177,37.8088108332,-7.5854665959,-3.5026112177,8.3550935854,42.19,-11.73,43.7902843106,136.24,31.6745334041,-9.1826112177,32.9787267059,-7.5854665959,-3.5026112177,8.3550935854,39.26,-5.68,39.6687534465,135.99,33.2145334041,-34.9826112177,48.2388672842,-7.5854665959,-3.5026112177,8.3550935854,40.8,-31.48,51.5328089667,136.24,30.1745334041,-9.3426112177,31.5877642533,-7.5854665959,-3.5026112177,8.3550935854,37.76,-5.84,38.2089413619,134.85
2020-10-17 00:30:00,35.496383389100004,-14.9172068474,38.5034582061,-6.9036166109,-3.3572068474,7.6766372929,42.4,-11.56,43.9476233715,136.37,31.6863833891,-32.8472068474,45.6395211407,-6.9036166109,-3.3572068474,7.6766372929,38.59,-29.49,48.5679750453,135.29,34.3763833891,-14.7372068474,37.4021523521,-6.9036166109,-3.3572068474,7.6766372929,41.28,-11.38,42.8198879027,136.59,31.3863833891,-9.4972068474,32.7917977572,-6.9036166109,-3.3572068474,7.6766372929,38.29,-6.14,38.7791657981,136.42,32.9763833891,-34.6772068474,47.8534276323,-6.9036166109,-3.3572068474,7.6766372929,39.88,-31.32,50.7085476029,136.59,29.9363833891,-9.837206847400001,31.5112311561,-6.9036166109,-3.3572068474,7.6766372929,36.84,-6.48,37.4055610839,135.29
2020-10-17 01:00:00,34.3601167318,-16.0339402072,37.9170787428,-6.6098832682,-3.2739402072,7.3762620141,40.97,-12.76,42.9110533546,136.79,30.8201167318,-32.1139402072,44.510501581,-6.6098832682,-3.2739402072,7.3762620141,37.43,-28.84,47.2519893761,135.51,33.2901167318,-15.8139402072,36.8552923865,-6.6098832682,-3.2739402072,7.3762620141,39.9,-12.54,41.8241748275,137.01,30.5301167318,-8.7139402072,31.7493430104,-6.6098832682,-3.2739402072,7.3762620141,37.14,-5.44,37.5362917721,136.66,31.9501167318,-35.9139402072,48.0689199003,-6.6098832682,-3.2739402072,7.3762620141,38.56,-32.64,50.519730799,137.01,29.0701167318,-9.0339402072,30.4414809506,-6.6098832682,-3.2739402072,7.3762620141,35.68,-5.76,36.1419423938,135.51
2020-10-17 01:30:00,35.4138500819,-14.7497128497,38.3626746561,-6.8161499181,-3.3497128497,7.5947663481,42.23,-11.4,43.7416609195,136.6,31.6438500819,-30.9397128497,44.2560626268,-6.8161499181,-3.3497128497,7.5947663481,38.46,-27.59,47.3326494082,135.34,34.1738500819,-18.1697128497,38.7038821626,-6.8161499181,-3.3497128497,7.5947663481,40.99,-14.82,43.5868386098,136.82,31.3038500819,-7.6397128497,32.222604525,-6.8161499181,-3.3497128497,7.5947663481,38.12,-4.29,38.3606373774,136.44,32.9038500819,-34.5097128497,47.6821101796,-6.8161499181,-3.3497128497,7.5947663481,39.72,-31.16,50.4838984232,136.82,29.8238500819,-10.6297128497,31.6615354804,-6.8161499181,-3.3497128497,7.5947663481,36.64,-7.28,37.3562310733,135.34
2020-10-17 02:00:00,35.2958334489,-7.8339883521,36.1547677679,-7.5541665511,-3.6039883521,8.3698365769,42.85,-4.23,43.058279111,135.59,31.7558334489,-25.2439883521,40.5671283918,-7.5541665511,-3.6039883521,8.3698365769,39.31,-21.64,44.8727723681,134.46,33.3758334489,-31.0939883521,45.6155934966,-7.5541665511,-3.6039883521,8.3698365769,40.93,-27.49,49.3048172089,135.8,31.3558334489,-2.3739883521,31.4455738057,-7.5541665511,-3.6039883521,8.3698365769,38.91,1.23,38.9294361634,135.56,32.5658334489,-27.5639883521,42.665055515,-7.5541665511,-3.6039883521,8.3698365769,40.12,-23.96,46.7300331693,135.8,29.8058334489,-19.0439883521,35.3703435089,-7.5541665511,-3.6039883521,8.3698365769,37.36,-15.44,40.4247844769,134.46
2020-10-17 02:30:00,34.9585833975,-7.5928274294,35.7736436715,-7.6814166025,-3.6228274294,8.492881702,42.64,-3.9699999999999998,42.8244147654,135.79,31.3985833975,-25.5128274294,40.4570809972,-7.6814166025,-3.6228274294,8.492881702,39.08,-21.89,44.793063079,134.7,33.0385833975,-30.9528274294,45.2727900486,-7.6814166025,-3.6228274294,8.492881702,40.72,-27.33,49.0412815901,136.01,30.9885833975,-2.5528274294,31.0935560666,-7.6814166025,-3.6228274294,8.492881702,38.67,1.07,38.6848006328,135.8,32.2385833975,-27.4628274294,42.3501257365,-7.6814166025,-3.6228274294,8.492881702,39.92,-23.84,46.4967955885,136.01,29.5185833975,-19.7028274294,35.4901137573,-7.6814166025,-3.6228274294,8.492881702,37.2,-16.08,40.5266134781,134.7
2020-10-17 03:00:00,33.9719833986,-7.5547889638,34.8018748392,-7.3380166014,-3.5147889638,8.1363523217,41.31,-4.04,41.5070801189,135.94,30.4819833986,-25.8447889638,39.9637889657,-7.3380166014,-3.5147889638,8.1363523217,37.82,-22.33,43.9201696263,134.88,32.1019833986,-30.974788963800002,44.6091345968,-7.3380166014,-3.5147889638,8.1363523217,39.44,-27.46,48.0579358691,136.15,30.1119833986,-2.8247889638,30.2441891425,-7.3380166014,-3.5147889638,8.1363523217,37.45,0.6900000000000001,37.4563559359,135.99,31.3019833986,-27.4347889638,41.6230922707,-7.3380166014,-3.5147889638,8.1363523217,38.64,-23.92,45.4446476496,136.15,28.6219833986,-21.1947889638,35.6151233732,-7.3380166014,-3.5147889638,8.1363523217,35.96,-17.68,40.0712365669,134.88
2020-10-17 03:30:00,33.3299833927,2.0886778397,33.3953644699,-7.0700166073,-3.4213221603,7.8543351184,40.4,5.51,40.774012557,135.59,30.0099833927,-18.7513221603,35.3865961345,-7.0700166073,-3.4213221603,7.8543351184,37.08,-15.33,40.1239990529,134.77,30.9199833927,-37.9213221603,48.9292555368,-7.0700166073,-3.4213221603,7.8543351184,37.99,-34.5,51.3175418351,135.8,29.5799833927,4.0286778397,29.8530678934,-7.0700166073,-3.4213221603,7.8543351184,36.65,7.45,37.3995320826,135.89,30.2099833927,-35.0613221603,46.28109126,-7.0700166073,-3.4213221603,7.8543351184,37.28,-31.64,48.8967074556,135.8,27.7299833927,-30.1413221603,40.956700068800004,-7.0700166073,-3.4213221603,7.8543351184,34.8,-26.72,43.8748037033,134.77
2020-10-17 04:00:00,32.8006167819,4.8763079753,33.1611043354,-6.7193832181,-3.3236920247,7.496468469,39.52,8.2,40.3617442636,135.52,29.4106167819,-16.8636920247,33.9023375034,-6.7193832181,-3.3236920247,7.496468469,36.13,-13.54,38.5837854545,134.77,30.2806167819,-39.8536920247,50.0522978563,-6.7193832181,-3.3236920247,7.496468469,37.0,-36.53,51.9946237605,135.8,29.0006167819,5.8363079753000005,29.5820598423,-6.7193832181,-3.3236920247,7.496468469,35.72,9.16,36.8757915169,135.89,29.5606167819,-37.1236920247,47.4552270469,-6.7193832181,-3.3236920247,7.496468469,36.28,-33.8,49.5850622668,135.8,27.0406167819,-32.3636920247,42.1734930663,-6.7193832181,-3.3236920247,7.496468469,33.76,-29.04,44.5315528586,134.77
