Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-17 04:30:00,32.2818667781,4.7123768614,32.6240006493,-6.4181332219,-3.2276231386,7.1840089907,38.7,7.94,39.5061210447,135.64,28.9518667781,-16.9976231386,33.5727535704,-6.4181332219,-3.2276231386,7.1840089907,35.37,-13.77,37.9558928231,134.9,29.8018667781,-40.0376231386,49.9115470613,-6.4181332219,-3.2276231386,7.1840089907,36.22,-36.81,51.6416934269,135.8,28.5518667781,5.7223768614,29.1196616302,-6.4181332219,-3.2276231386,7.1840089907,34.97,8.95,36.0971383907,136.01,29.1018667781,-37.3076231386,47.315720371,-6.4181332219,-3.2276231386,7.1840089907,35.52,-34.08,49.2251642963,135.8,26.6218667781,-31.6676231386,41.3710302748,-6.4181332219,-3.2276231386,7.1840089907,33.04,-28.44,43.5944400125,134.9
2020-10-17 05:00:00,31.88858345,4.6763800878,32.2296491631,-6.19141655,-3.1536199122,6.9483060846,38.08,7.83,38.8766678099,135.84,28.56858345,-17.0736199122,33.2817135564,-6.19141655,-3.1536199122,6.9483060846,34.76,-13.92,37.443610937,135.08,29.43858345,-40.1936199122,49.821253268,-6.19141655,-3.1536199122,6.9483060846,35.63,-37.04,51.3951213638,136.04,28.18858345,5.6963800878,28.758389785,-6.19141655,-3.1536199122,6.9483060846,34.38,8.85,35.5008013994,136.21,28.72858345,-37.5136199122,47.2504305373,-6.19141655,-3.1536199122,6.9483060846,34.92,-34.36,48.9899581547,136.04,26.28858345,-31.8336199122,41.285214987,-6.19141655,-3.1536199122,6.9483060846,32.48,-28.68,43.3300450034,135.08
2020-10-17 05:30:00,32.1515501605,4.7536899284,32.5010729924,-6.2484498395,-3.1763100716,7.0094272995,38.4,7.93,39.2102652376,135.42,28.7415501605,-16.9063100716,33.3451649549,-6.2484498395,-3.1763100716,7.0094272995,34.99,-13.73,37.5874048053,134.68,29.6915501605,-39.8963100716,49.7323205598,-6.2484498395,-3.1763100716,7.0094272995,35.94,-36.72,51.381339025,135.63,28.3515501605,5.7436899284,28.9275019747,-6.2484498395,-3.1763100716,7.0094272995,34.6,8.92,35.7313084003,135.81,28.9915501605,-37.1763100716,47.144331698,-6.2484498395,-3.1763100716,7.0094272995,35.24,-34.0,48.9679241953,135.63,26.3915501605,-31.6563100716,41.2145106392,-6.2484498395,-3.1763100716,7.0094272995,32.64,-28.48,43.3183563862,134.68
2020-10-17 06:00:00,32.5833501908,4.994170287,32.9638657701,-6.4966498092,-3.255829713,7.2668346523,39.08,8.25,39.9413182056,135.57,29.2333501908,-16.675829713,33.6551936556,-6.4966498092,-3.255829713,7.2668346523,35.73,-13.42,38.1671232869,134.82,30.0833501908,-39.785829713,49.8790557715,-6.4966498092,-3.255829713,7.2668346523,36.58,-36.53,51.6965888623,135.78,28.8333501908,6.044170287,29.4600420516,-6.4966498092,-3.255829713,7.2668346523,35.33,9.3,36.5335311734,135.93,29.3833501908,-37.055829713,47.291815192,-6.4966498092,-3.255829713,7.2668346523,35.88,-33.8,49.2931475968,135.78,26.9033501908,-32.295829713,42.0334493985,-6.4966498092,-3.255829713,7.2668346523,33.4,-29.04,44.2592543995,134.82
2020-10-17 06:30:00,34.0170668982,4.8876129553,34.3664022085,-7.3329331018,-3.5223870447,8.1350549088,41.35,8.41,42.1965709507,134.75,30.6870668982,-15.6323870447,34.4393321586,-7.3329331018,-3.5223870447,8.1350549088,38.02,-12.11,39.9020362889,133.92,31.4070668982,-39.4023870447,50.388014011,-7.3329331018,-3.5223870447,8.1350549088,38.74,-35.88,52.8030491544,134.96,30.2070668982,6.7976129553,30.9624681264,-7.3329331018,-3.5223870447,8.1350549088,37.54,10.32,38.9326854969,135.02,30.6670668982,-36.6423870447,47.7821464615,-7.3329331018,-3.5223870447,8.1350549088,38.0,-33.12,50.4076819542,134.96,28.1470668982,-30.7223870447,41.6668026215,-7.3329331018,-3.5223870447,8.1350549088,35.48,-27.2,44.7064916986,133.92
2020-10-17 07:00:00,35.4260501156,4.9274847786,35.7670956752,-8.1139498844,-3.7525152214,8.9396618064,43.54,8.68,44.3967791625,134.39,32.1460501156,-14.852515221400001,35.4113787707,-8.1139498844,-3.7525152214,8.9396618064,40.26,-11.1,41.7621551168,133.5,32.7060501156,-39.1025152214,50.9773715565,-8.1139498844,-3.7525152214,8.9396618064,40.82,-35.35,53.9990268431,134.59,31.5960501156,7.4274847786,32.4573244899,-8.1139498844,-3.7525152214,8.9396618064,39.71,11.18,41.253805885,134.57,31.9660501156,-36.2725152214,48.3479443253,-8.1139498844,-3.7525152214,8.9396618064,40.08,-32.52,51.6135331091,134.59,29.4860501156,-29.4725152214,41.6900024574,-8.1139498844,-3.7525152214,8.9396618064,37.6,-25.72,45.5552236302,133.5
2020-10-17 07:30:00,37.7932668066,6.1520723212,38.2907170181,-9.3367331934,-4.1479276788,10.2166477258,47.13,10.3,48.2423765998,133.56,34.5532668066,-14.2679276788,37.3831781321,-9.3367331934,-4.1479276788,10.2166477258,43.89,-10.12,45.0416085414,132.76,34.8932668066,-37.4679276788,51.19946946,-9.3367331934,-4.1479276788,10.2166477258,44.23,-33.32,55.3761257222,133.76,33.9132668066,7.8320723212,34.8059049924,-9.3367331934,-4.1479276788,10.2166477258,43.25,11.98,44.8785349583,133.84,34.1432668066,-34.6279276788,48.6297855595,-9.3367331934,-4.1479276788,10.2166477258,43.48,-30.48,53.0993483952,133.76,31.6232668066,-28.5079276788,42.5762016162,-9.3367331934,-4.1479276788,10.2166477258,40.96,-24.36,47.6563867703,132.76
2020-10-17 08:00:00,39.7407001253,6.4552747681,40.2615675152,-10.4592998747,-4.5047252319,11.3881299291,50.2,10.96,51.3825028585,133.07,36.4507001253,-13.5647252319,38.8928696581,-10.4592998747,-4.5047252319,11.3881299291,46.91,-9.06,47.7768950435,132.23,36.660700125299996,-36.7947252319,51.9409158426,-10.4592998747,-4.5047252319,11.3881299291,47.12,-32.29,57.1221366897,133.26,35.7207001253,8.3452747681,36.6825848108,-10.4592998747,-4.5047252319,11.3881299291,46.18,12.85,47.9344854984,133.28,35.8607001253,-33.9047252319,49.3509899245,-10.4592998747,-4.5047252319,11.3881299291,46.32,-29.4,54.862577409400004,133.26,33.3407001253,-28.1047252319,43.6059384168,-10.4592998747,-4.5047252319,11.3881299291,43.8,-23.6,49.7533918442,132.23
2020-10-17 08:30:00,42.4866501511,7.4315196404,43.1316928166,-11.5633498489,-4.8884803596,12.55421443,54.05,12.32,55.4363139106,131.86,39.0766501511,-12.7384803596,41.1005288154,-11.5633498489,-4.8884803596,12.55421443,50.64,-7.85,51.2448251046,131.09,39.2266501511,-35.1284803596,52.6568154606,-11.5633498489,-4.8884803596,12.55421443,50.79,-30.24,59.1107579041,132.06,38.2366501511,8.8215196404,39.24105788,-11.5633498489,-4.8884803596,12.55421443,49.8,13.71,51.6527259687,132.13,38.3166501511,-32.1684803596,50.0297592184,-11.5633498489,-4.8884803596,12.55421443,49.88,-27.28,56.8525531529,132.06,35.6766501511,-27.4084803596,44.989422775,-11.5633498489,-4.8884803596,12.55421443,47.24,-22.52,52.333239915,131.09
2020-10-17 09:00:00,44.918783457800004,8.6193178428,45.7382744253,-11.9012165422,-5.0006821572,12.9091354173,56.82,13.62,58.4295883949,131.45,41.2887834578,-11.8606821572,42.9585779636,-11.9012165422,-5.0006821572,12.9091354173,53.19,-6.86,53.6305481978,130.73,41.5187834578,-33.7506821572,53.5062419339,-11.9012165422,-5.0006821572,12.9091354173,53.42,-28.75,60.6651374349,131.65,40.3687834578,9.6293178428,41.5013546764,-11.9012165422,-5.0006821572,12.9091354173,52.27,14.63,54.278815388699996,131.77,40.6187834578,-30.7606821572,50.9519885418,-11.9012165422,-5.0006821572,12.9091354173,52.52,-25.76,58.4972477985,131.65,37.7387834578,-26.4406821572,46.0795556599,-11.9012165422,-5.0006821572,12.9091354173,49.64,-21.44,54.07220358,130.73
2020-10-17 09:30:00,47.1672334663,8.7388614517,47.9699448857,-12.0527665337,-5.0811385483,13.0800286721,59.22,13.82,60.8111897598,130.93,43.2572334663,-10.3411385483,44.4761440958,-12.0527665337,-5.0811385483,13.0800286721,55.31,-5.26,55.5595509341,130.09,43.6372334663,-33.2211385483,54.843889277,-12.0527665337,-5.0811385483,13.0800286721,55.69,-28.14,62.3957987368,131.12,42.2772334663,10.8888614517,43.6569785175,-12.0527665337,-5.0811385483,13.0800286721,54.33,15.97,56.6285246144,131.12,42.7072334663,-30.2011385483,52.3069456187,-12.0527665337,-5.0811385483,13.0800286721,54.76,-25.12,60.2467592489,131.12,39.5072334663,-26.2011385483,47.4059190121,-12.0527665337,-5.0811385483,13.0800286721,51.56,-21.12,55.7179324814,130.09
2020-10-17 10:00:00,48.1918167807,9.2067718245,49.0633860639,-11.5081832193,-4.9432281755,12.5249265788,59.7,14.15,61.3539933501,131.43,44.1318167807,-9.6932281755,45.1838015757,-11.5081832193,-4.9432281755,12.5249265788,55.64,-4.75,55.8423862312,130.55,44.6418167807,-33.0432281755,55.5404963404,-11.5081832193,-4.9432281755,12.5249265788,56.15,-28.1,62.7887927898,131.63,43.1318167807,11.6467718245,44.6766260223,-11.5081832193,-4.9432281755,12.5249265788,54.64,16.59,57.1030445773,131.57,43.6918167807,-29.9832281755,52.990271045,-11.5081832193,-4.9432281755,12.5249265788,55.2,-25.04,60.6138729995,131.63,40.3318167807,-25.5432281755,47.7400455641,-11.5081832193,-4.9432281755,12.5249265788,51.84,-20.6,55.7830225069,130.55
2020-10-17 10:30:00,49.0789000921,9.8352826875,50.0546822964,-10.9010999079,-4.7747173125,11.9009203265,59.98,14.61,61.733722551,131.43,44.7989000921,-9.0147173125,45.6968989942,-10.9010999079,-4.7747173125,11.9009203265,55.7,-4.24,55.8611457097,130.55,45.4989000921,-32.4347173125,55.8762990608,-10.9010999079,-4.7747173125,11.9009203265,56.4,-27.66,62.8174784594,131.63,43.7989000921,12.3152826875,45.497360769,-10.9010999079,-4.7747173125,11.9009203265,54.7,17.09,57.307574543,131.57,44.5789000921,-29.4147173125,53.4088375458,-10.9010999079,-4.7747173125,11.9009203265,55.48,-24.64,60.7055186948,131.63,41.0189000921,-24.6947173125,47.8787972688,-10.9010999079,-4.7747173125,11.9009203265,51.92,-19.92,55.6101861173,130.55
2020-10-17 11:00:00,49.5974500124,10.3517438972,50.6662180298,-12.6025499876,-4.6482561028,13.4324439693,62.2,15.0,63.9831227747,0.003,45.3174500124,-8.6582561028,46.1371506962,-12.6025499876,-4.6482561028,13.4324439693,57.92,-4.01,58.0586470735,0.003,45.9174500124,-31.9582561028,55.9441002141,-12.6025499876,-4.6482561028,13.4324439693,58.52,-27.31,64.5788394135,0.003,44.2674500124,12.7017438972,46.0536798598,-12.6025499876,-4.6482561028,13.4324439693,56.87,17.35,59.4577110222,0.003,44.9574500124,-28.8882561028,53.4387841579,-12.6025499876,-4.6482561028,13.4324439693,57.56,-24.24,62.4558339949,0.003,41.3974500124,-24.4082561028,48.0573806351,-12.6025499876,-4.6482561028,13.4324439693,54.0,-19.76,57.5018051891,0.003
2020-10-17 11:30:00,50.3620499856,10.5451306689,51.454211291,-12.3779500144,-4.4548693311,13.1552083722,62.74,15.0,64.5081979286,131.03,45.5220499856,-8.8948693311,46.3829250405,-12.3779500144,-4.4548693311,13.1552083722,57.9,-4.44,58.0699888066,130.22,46.6420499856,-31.4448693311,56.2517611645,-12.3779500144,-4.4548693311,13.1552083722,59.02,-26.99,64.8985400452,131.24,44.4720499856,12.3551306689,46.1563915809,-12.3779500144,-4.4548693311,13.1552083722,56.85,16.81,59.2832067284,131.27,45.6620499856,-28.3748693311,53.7601713022,-12.3779500144,-4.4548693311,13.1552083722,58.04,-23.92,62.7758552311,131.24,41.6220499856,-24.0148693311,48.0531892177,-12.3779500144,-4.4548693311,13.1552083722,54.0,-19.56,57.4333840201,130.22
2020-10-17 12:00:00,49.7618166448,10.5267319763,50.8630561596,-11.1181833552,-4.3732680237,11.9473626515,60.88,14.9,62.6768250632,131.94,45.1018166448,-8.733268023699999,45.9395672056,-11.1181833552,-4.3732680237,11.9473626515,56.22,-4.36,56.3888109469,131.08,46.1418166448,-32.0532680237,56.1825527569,-11.1181833552,-4.3732680237,11.9473626515,57.26,-27.68,63.5994496832,132.14,44.0918166448,12.766731976300001,45.9029164694,-11.1181833552,-4.3732680237,11.9473626515,55.21,17.14,57.8093738074,132.14,45.2018166448,-28.9732680237,53.6903574952,-11.1181833552,-4.3732680237,11.9473626515,56.32,-24.6,61.4581353443,132.14,41.3218166448,-23.8932680237,47.7323871987,-11.1181833552,-4.3732680237,11.9473626515,52.44,-19.52,55.9551963628,131.08
2020-10-17 12:30:00,50.15639998,11.254866522,51.4036621203,-11.19360002,-4.255133478,11.975092581,61.35,15.51,63.2801912134,131.33,45.60639998,-9.355133478,46.5560118731,-11.19360002,-4.255133478,11.975092581,56.8,-5.1,57.0285016461,130.64,46.51639998,-31.005133478,55.9025381274,-11.19360002,-4.255133478,11.975092581,57.71,-26.75,63.6082274553,131.54,44.59639998,12.034866522,46.1917406403,-11.19360002,-4.255133478,11.975092581,55.79,16.29,58.1196025451,131.71,45.52639998,-27.975133478,53.4346440828,-11.19360002,-4.255133478,11.975092581,56.72,-23.72,61.4800520494,131.54,41.80639998,-25.855133478,49.1554982322,-11.19360002,-4.255133478,11.975092581,53.0,-21.6,57.2325082449,130.64
2020-10-17 13:00:00,50.5744999826,11.4302629311,51.8500815733,-10.7055000174,-3.9697370688999998,11.4178169113,61.28,15.4,63.1854287,131.94,45.4844999826,-9.7297370689,46.5135197775,-10.7055000174,-3.9697370688999998,11.4178169113,56.19,-5.76,56.4844553838,131.3,46.9144999826,-31.1297370689,56.3030269044,-10.7055000174,-3.9697370688999998,11.4178169113,57.62,-27.16,63.700313971,132.15,44.4844999826,11.8602629311,46.0384249893,-10.7055000174,-3.9697370688999998,11.4178169113,55.19,15.83,57.415372506,132.36,45.9744999826,-28.0497370689,53.8557554797,-10.7055000174,-3.9697370688999998,11.4178169113,56.68,-24.08,61.5830236348,132.15,41.7344999826,-25.3697370689,48.8404755069,-10.7055000174,-3.9697370688999998,11.4178169113,52.44,-21.4,56.6384463064,131.3
2020-10-17 13:30:00,48.9408833182,11.3820484374,50.2470007722,-9.1491166818,-3.7279515626,9.8794715906,58.09,15.11,60.0229972594,132.19,44.1408833182,-10.1079515626,45.2834215238,-9.1491166818,-3.7279515626,9.8794715906,53.29,-6.38,53.6705552421,131.54,45.4608833182,-31.4579515626,55.2837646022,-9.1491166818,-3.7279515626,9.8794715906,54.61,-27.73,61.2470815631,132.39,43.2208833182,11.5820484374,44.7458221604,-9.1491166818,-3.7279515626,9.8794715906,52.37,15.31,54.5620105935,132.63,44.5308833182,-28.4479515626,52.8420809319,-9.1491166818,-3.7279515626,9.8794715906,53.68,-24.72,59.0983993015,132.39,40.5708833182,-27.7279515626,49.1409795495,-9.1491166818,-3.7279515626,9.8794715906,49.72,-24.0,55.2094049959,131.54
2020-10-17 14:00:00,49.1324833447,10.8438018891,50.3148979828,-9.3175166553,-3.5761981109,9.9802459665,58.45,14.42,60.202482507,133.03,43.8324833447,-10.1261981109,44.9869590475,-9.3175166553,-3.5761981109,9.9802459665,53.15,-6.55,53.5520774574,132.32,45.6224833447,-32.4061981109,55.9604562396,-9.3175166553,-3.5761981109,9.9802459665,54.94,-28.83,62.0449232411,133.24,42.9324833447,11.7738018891,44.5176429864,-9.3175166553,-3.5761981109,9.9802459665,52.25,15.35,54.458103162,133.4,44.7224833447,-29.3761981109,53.5075838734,-9.3175166553,-3.5761981109,9.9802459665,54.04,-25.8,59.8828990614,133.24,40.3624833447,-24.9361981109,47.444114893,-9.3175166553,-3.5761981109,9.9802459665,49.68,-21.36,54.077278038,132.32
2020-10-17 14:30:00,48.6071667043,10.2250828595,49.6710073836,-10.1628332957,-3.7449171405,10.830862615000001,58.77,13.97,60.4075640959,133.33,43.5671667043,-10.4549171405,44.8040545828,-10.1628332957,-3.7449171405,10.830862615000001,53.73,-6.71,54.1473637401,132.56,45.0871667043,-33.2149171405,56.0007439421,-10.1628332957,-3.7449171405,10.830862615000001,55.25,-29.47,62.6182353632,133.53,42.6571667043,11.5550828595,44.1944997836,-10.1628332957,-3.7449171405,10.830862615000001,52.82,15.3,54.9912938564,133.65,44.1971667043,-30.1449171405,53.4986502082,-10.1628332957,-3.7449171405,10.830862615000001,54.36,-26.4,60.4315281951,133.53,40.0371667043,-24.5049171405,46.9410873518,-10.1628332957,-3.7449171405,10.830862615000001,50.2,-20.76,54.3232694156,132.56
2020-10-17 15:00:00,48.1552333906,10.4502389215,49.276099647,-10.5247666094,-3.9397610785,11.2379904582,58.68,14.39,60.418660197,133.17,43.3652333906,-11.2097610785,44.7906486943,-10.5247666094,-3.9397610785,11.2379904582,53.89,-7.27,54.3781665745,132.56,44.6452333906,-32.9097610785,55.4639453947,-10.5247666094,-3.9397610785,11.2379904582,55.17,-28.97,62.3136405613,133.37,42.4452333906,10.7902389215,43.7952862026,-10.5247666094,-3.9397610785,11.2379904582,52.97,14.73,54.9799399781,133.65,43.7552333906,-29.8997610785,52.9954352904,-10.5247666094,-3.9397610785,11.2379904582,54.28,-25.96,60.1684302604,133.37,39.8352333906,-24.6197610785,46.8292478569,-10.5247666094,-3.9397610785,11.2379904582,50.36,-20.68,54.440720054,132.56
2020-10-17 15:30:00,48.1565167136,9.5205510876,49.0886035144,-9.9134832864,-4.1994489124,10.7662677859,58.07,13.72,59.668779944,132.47,43.3465167136,-11.3294489124,44.8026441615,-9.9134832864,-4.1994489124,10.7662677859,53.26,-7.13,53.7351328276,131.76,44.6865167136,-33.3594489124,55.765021364,-9.9134832864,-4.1994489124,10.7662677859,54.6,-29.16,61.8988335916,132.69,42.4465167136,10.4205510876,43.7069178287,-9.9134832864,-4.1994489124,10.7662677859,52.36,14.62,54.3627997807,132.85,43.7665167136,-30.3194489124,53.2426235979,-9.9134832864,-4.1994489124,10.7662677859,53.68,-26.12,59.6975443381,132.69,39.8465167136,-24.0794489124,46.55711282,-9.9134832864,-4.1994489124,10.7662677859,49.76,-19.88,53.5842514177,131.76
2020-10-17 16:00:00,48.4367500643,9.3807831799,49.3367798895,-10.1832499357,-4.4892168201,11.1288654817,58.62,13.87,60.2385366688,132.71,43.8367500643,-11.4792168201,45.3148218027,-10.1832499357,-4.4892168201,11.1288654817,54.02,-6.99,54.4703635016,131.98,44.9167500643,-33.6192168201,56.1049567858,-10.1832499357,-4.4892168201,11.1288654817,55.1,-29.13,62.3262938093,132.9,42.9067500643,10.3407831799,44.1352579902,-10.1832499357,-4.4892168201,11.1288654817,53.09,14.83,55.122382024,133.04,44.0567500643,-30.6092168201,53.6462615713,-10.1832499357,-4.4892168201,11.1288654817,54.24,-26.12,60.2015946633,132.9,40.2567500643,-24.0892168201,46.9137111381,-10.1832499357,-4.4892168201,11.1288654817,50.44,-19.6,54.1142642933,131.98
2020-10-17 16:30:00,49.3883334138,9.6705428748,50.3262046739,-11.1316665862,-4.8394571252,12.1381360288,60.52,14.51,62.2351227202,132.17,45.1483334138,-11.3194571252,46.5456992605,-11.1316665862,-4.8394571252,12.1381360288,56.28,-6.48,56.6518208004,131.48,45.7783334138,-33.0894571252,56.4851129324,-11.1316665862,-4.8394571252,12.1381360288,56.91,-28.25,63.5359000881,132.38,44.1583334138,10.3905428748,45.3643228883,-11.1316665862,-4.8394571252,12.1381360288,55.29,15.23,57.3492545723,132.52,44.8683334138,-29.9994571252,53.9734635829,-11.1316665862,-4.8394571252,12.1381360288,56.0,-25.16,61.3923904079,132.38,41.4283334138,-26.2794571252,49.0603370987,-11.1316665862,-4.8394571252,12.1381360288,52.56,-21.44,56.7646650655,131.48
2020-10-17 17:00:00,50.9835501084,10.0355547538,51.9618585202,-12.3164498916,-5.2444452462,13.3865284474,63.3,15.28,65.118111152,131.25,46.9035501084,-10.8044452462,48.1318922322,-12.3164498916,-5.2444452462,13.3865284474,59.22,-5.5600000000000005,59.4804337577,130.58,47.2335501084,-32.1744452462,57.1507058815,-12.3164498916,-5.2444452462,13.3865284474,59.55,-26.93,65.3561580878,131.45,45.8435501084,10.6355547538,47.0610891445,-12.3164498916,-5.2444452462,13.3865284474,58.16,15.88,60.288970799,131.62,46.2835501084,-29.0844452462,54.6632597447,-12.3164498916,-5.2444452462,13.3865284474,58.6,-23.84,63.263777946,131.45,43.0035501084,-26.4044452462,50.4628581304,-12.3164498916,-5.2444452462,13.3865284474,55.32,-21.16,59.2287767897,130.58
2020-10-17 17:30:00,52.9704000881,10.0650021568,53.9181560693,-13.8895999119,-5.7249978432,15.0232015901,66.86,15.79,68.6992263421,130.03,48.8604000881,-10.2149978432,49.9167795206,-13.8895999119,-5.7249978432,15.0232015901,62.75,-4.49,62.910433157,129.33,49.0504000881,-31.3549978432,58.2157851321,-13.8895999119,-5.7249978432,15.0232015901,62.94,-25.63,67.9583732884,130.22,47.6804000881,10.8450021568,48.89820676,-13.8895999119,-5.7249978432,15.0232015901,61.57,16.57,63.7607230197,130.33,48.0304000881,-28.2449978432,55.7198280308,-13.8895999119,-5.7249978432,15.0232015901,61.92,-22.52,65.8880626517,130.22,44.6704000881,-26.0449978432,51.708670034,-13.8895999119,-5.7249978432,15.0232015901,58.56,-20.32,61.9852885772,129.33
2020-10-17 18:00:00,54.1566667906,7.6194536034,54.6900414251,-14.9533332094,-6.0805463966,16.1423424122,69.11,13.7,70.4548231138,129.73,50.0266667906,-12.4805463966,51.5599789424,-14.9533332094,-6.0805463966,16.1423424122,64.98,-6.4,65.2944132373,129.05,50.4866667906,-25.6005463966,56.6064616403,-14.9533332094,-6.0805463966,16.1423424122,65.44,-19.52,68.2892670923,129.92,48.8066667906,8.5494536034,49.5498121099,-14.9533332094,-6.0805463966,16.1423424122,63.76,14.63,65.4169282373,130.05,49.1266667906,-30.3605463966,57.751122651,-14.9533332094,-6.0805463966,16.1423424122,64.08,-24.28,68.5256506718,129.92,46.0466667906,-21.0405463966,50.6260813731,-14.9533332094,-6.0805463966,16.1423424122,61.0,-14.96,62.8076555843,129.05
2020-10-17 18:30:00,54.9509334804,4.0525440058,55.1001651839,-15.5690665196,-6.2974559942,16.7944569513,70.52,10.35,71.2754719381,130.25,50.7409334804,-16.7674559942,53.4395912314,-15.5690665196,-6.2974559942,16.7944569513,66.31,-10.47,67.1314903752,129.59,51.7809334804,-17.7374559942,54.734654628,-15.5690665196,-6.2974559942,16.7944569513,67.35,-11.44,68.3146843658,130.42,49.5509334804,4.5925440058,49.7633044444,-15.5690665196,-6.2974559942,16.7944569513,65.12,10.89,66.024287198,130.61,49.9509334804,-34.0174559942,60.4341217185,-15.5690665196,-6.2974559942,16.7944569513,65.52,-27.72,71.142594836,130.42,47.2709334804,-16.0574559942,49.9237723446,-15.5690665196,-6.2974559942,16.7944569513,62.84,-9.76,63.5934210434,129.59
2020-10-17 19:00:00,55.2794001324,3.7946256718,55.4094871207,-15.7305998676,-6.2953743282,16.9435388903,71.01,10.09,71.7232751623,129.64,50.8994001324,-16.5353743282,53.5179179155,-15.7305998676,-6.2953743282,16.9435388903,66.63,-10.24,67.4122726215,128.96,52.0894001324,-17.7653743282,55.0355715076,-15.7305998676,-6.2953743282,16.9435388903,67.82,-11.47,68.7830887646,129.82,49.6794001324,4.6046256718,49.8923378395,-15.7305998676,-6.2953743282,16.9435388903,65.41,10.9,66.3119755399,129.98,50.2294001324,-33.8953743282,60.5961140545,-15.7305998676,-6.2953743282,16.9435388903,65.96,-27.6,71.5016195621,129.82,47.4294001324,-14.1353743282,49.490976999,-15.7305998676,-6.2953743282,16.9435388903,63.16,-7.84,63.6447264115,128.96
2020-10-17 19:30:00,54.4980834185,3.3116633622,54.5986099687,-15.1719165815,-6.1083366378,16.3553914425,69.67,9.42,70.3039493912,130.91,49.8680834185,-17.6583366378,52.9021984103,-15.1719165815,-6.1083366378,16.3553914425,65.04,-11.55,66.0575816996,130.23,51.3680834185,-18.6183366378,54.6381044075,-15.1719165815,-6.1083366378,16.3553914425,66.54,-12.51,67.7057730183,131.08,48.7080834185,3.8816633622000003,48.86250813,-15.1719165815,-6.1083366378,16.3553914425,63.88,9.99,64.6564343279,131.26,49.5880834185,-35.0683366378,60.7352142637,-15.1719165815,-6.1083366378,16.3553914425,64.76,-28.96,70.9403918794,131.08,46.5080834185,-16.3483366378,49.2977680436,-15.1719165815,-6.1083366378,16.3553914425,61.68,-10.24,62.5242353012,130.23
2020-10-17 20:00:00,52.4055667456,2.0697899886,52.4464246305,-14.0944332544,-5.7202100114,15.2109779876,66.5,7.79,66.9547167868,130.77,47.7355667456,-18.3002100114,51.1232043106,-14.0944332544,-5.7202100114,15.2109779876,61.83,-12.58,63.0967931039,130.07,49.4255667456,-19.7602100114,53.2292452306,-14.0944332544,-5.7202100114,15.2109779876,63.52,-14.04,65.0531475026,130.96,46.6655667456,3.1397899886,46.7710744035,-14.0944332544,-5.7202100114,15.2109779876,60.76,8.86,61.4025830076,131.1,47.7055667456,-36.1602100114,59.8613555358,-14.0944332544,-5.7202100114,15.2109779876,61.8,-30.44,68.8900108869,130.96,44.5055667456,-17.7202100114,47.9035626461,-14.0944332544,-5.7202100114,15.2109779876,58.6,-12.0,59.8160513575,130.07
2020-10-17 20:30:00,49.5137166932,1.4943617764,49.5362620501,-12.8862833068,-5.3156382236,13.9395949434,62.4,6.8100000000000005,62.7705034232,131.35,45.1737166932,-19.3956382236,49.1615242032,-12.8862833068,-5.3156382236,13.9395949434,58.06,-14.08,59.7428656829,130.67,46.7037166932,-20.5856382236,51.0392560098,-12.8862833068,-5.3156382236,13.9395949434,59.59,-15.27,61.5153720626,131.54,44.2237166932,2.2943617764,44.2831933596,-12.8862833068,-5.3156382236,13.9395949434,57.11,7.61,57.6147915036,131.73,45.0337166932,-37.2356382236,58.433966091,-12.8862833068,-5.3156382236,13.9395949434,57.92,-31.92,66.1332956989,131.54,42.1937166932,-18.6356382236,46.1258792912,-12.8862833068,-5.3156382236,13.9395949434,55.08,-13.32,56.6677050885,130.67
2020-10-17 21:00:00,47.874033341,0.7569559396000001,47.8800172372,-12.135966659,-5.0430440604,13.1420690967,60.01,5.8,60.2896350959,131.67,43.374033341,-20.3830440604,47.9246831334,-12.135966659,-5.0430440604,13.1420690967,55.51,-15.34,57.5905869045,131.01,45.184033341,-21.3930440604,49.9925914825,-12.135966659,-5.0430440604,13.1420690967,57.32,-16.35,59.6062488335,131.87,42.484033341,1.3969559396,42.5069944223,-12.135966659,-5.0430440604,13.1420690967,54.62,6.44,54.9983454297,132.08,43.584033341,-38.2030440604,57.9572302457,-12.135966659,-5.0430440604,13.1420690967,55.72,-33.16,64.8406045623,131.87,40.544033341,-18.0830440604,44.393863563,-12.135966659,-5.0430440604,13.1420690967,52.68,-13.04,54.2699180025,131.01
2020-10-17 21:30:00,45.932033311,0.4419200091,45.9341591561,-11.167966689,-4.7380799909,12.1314830901,57.1,5.18,57.3344782831,132.44,41.452033311,-21.5680799909,46.7274345552,-11.167966689,-4.7380799909,12.1314830901,52.62,-16.83,55.2459346921,131.83,43.342033311,-21.9680799909,48.5914435885,-11.167966689,-4.7380799909,12.1314830901,54.51,-17.23,57.1682866631,132.63,40.662033311,0.4819200091,40.6648890307,-11.167966689,-4.7380799909,12.1314830901,51.83,5.22,52.0921999919,132.92,41.832033311,-39.0180799909,57.2042793601,-11.167966689,-4.7380799909,12.1314830901,53.0,-34.28,63.1198732572,132.63,38.792033311,-18.0980799909,42.8061017585,-11.167966689,-4.7380799909,12.1314830901,49.96,-13.36,51.7154831748,131.83
2020-10-17 22:00:00,43.9873666459,-0.4764225774,43.9899466118,-10.4026333541,-4.4664225774,11.3209412745,54.39,3.99,54.53615498,133.1,39.5773666459,-21.7064225774,45.1390820878,-10.4026333541,-4.4664225774,11.3209412745,49.98,-17.24,52.8698212594,132.4,41.5373666459,-23.1064225774,47.5316693605,-10.4026333541,-4.4664225774,11.3209412745,51.94,-18.64,55.1834504177,133.29,38.8473666459,0.5135774226,38.850761345,-10.4026333541,-4.4664225774,11.3209412745,49.25,4.98,49.5011403909,133.48,40.0773666459,-40.3864225774,56.8969106882,-10.4026333541,-4.4664225774,11.3209412745,50.48,-35.92,61.9554420531,133.29,37.0773666459,-18.5464225774,41.4572178011,-10.4026333541,-4.4664225774,11.3209412745,47.48,-14.08,49.5236993772,132.4
2020-10-17 22:30:00,41.7287666478,-1.1170389902,41.7437150006,-9.4212333522,-4.2170389902,10.321969566,51.15,3.1,51.2438532899,133.31,37.7087666478,-22.1470389902,43.7314808591,-9.4212333522,-4.2170389902,10.321969566,47.13,-17.93,50.425408278,132.58,39.4087666478,-23.8470389902,46.0622639185,-9.4212333522,-4.2170389902,10.321969566,48.83,-19.63,52.6279944516,133.51,37.0787666478,0.1429610098,37.0790422473,-9.4212333522,-4.2170389902,10.321969566,46.5,4.36,46.7039570058,133.7,38.0187666478,-41.2570389902,56.1032074275,-9.4212333522,-4.2170389902,10.321969566,47.44,-37.04,60.1873342158,133.51,35.3387666478,-19.0170389902,40.1307388437,-9.4212333522,-4.2170389902,10.321969566,44.76,-14.8,47.143372811,132.58
2020-10-17 23:00:00,39.4141166563,-1.3557658552,39.4374275638,-8.3958833437,-3.8557658552,9.2389278302,47.81,2.5,47.8753182757,134.39,35.4741166563,-22.9957658552,42.275503543,-8.3958833437,-3.8557658552,9.2389278302,43.87,-19.14,47.8635195112,133.67,37.2341166563,-24.4557658552,44.5473223296,-8.3958833437,-3.8557658552,9.2389278302,45.63,-20.6,50.0645273622,134.59,34.9141166563,-0.3657658552,34.9160325144,-8.3958833437,-3.8557658552,9.2389278302,43.31,3.49,43.4503878003,134.79,35.8841166563,-42.2157658552,55.4061432961,-8.3958833437,-3.8557658552,9.2389278302,44.28,-38.36,58.5850492873,134.59,33.2841166563,-19.0957658552,38.3729161673,-8.3958833437,-3.8557658552,9.2389278302,41.68,-15.24,44.3788237789,133.67
2020-10-17 23:30:00,37.7139499876,-1.9866784696000002,37.766240414,-7.4060500124,-3.4966784696,8.1900144753,45.12,1.51,45.1452599948,135.64,33.603949987600004,-23.4866784696,40.9981648407,-7.4060500124,-3.4966784696,8.1900144753,41.01,-19.99,45.6225843196,134.89,35.6339499876,-25.4666784696,43.7987454614,-7.4060500124,-3.4966784696,8.1900144753,43.04,-21.97,48.3231052396,135.86,33.1339499876,-0.4966784696,33.1376723878,-7.4060500124,-3.4966784696,8.1900144753,40.54,3.0,40.6508499296,136.01,34.4339499876,-43.6966784696,55.633592559,-7.4060500124,-3.4966784696,8.1900144753,41.84,-40.2,58.0226300679,135.86,31.5539499876,-18.8966784696,36.7795624906,-7.4060500124,-3.4966784696,8.1900144753,38.96,-15.4,41.8932166347,134.89
2020-10-18 00:00:00,36.1787333202,-1.7398969649,36.2205464633,-6.5612666798,-3.2498969649,7.3220250427,42.74,1.51,42.7666657573,136.54,32.0787333202,-24.1298969649,40.1409648484,-6.5612666798,-3.2498969649,7.3220250427,38.64,-20.88,43.9206557328,135.84,34.2087333202,-25.5698969649,42.7089810949,-6.5612666798,-3.2498969649,7.3220250427,40.77,-22.32,46.4798375643,136.76,31.6887333202,-0.8298969649,31.6995985528,-6.5612666798,-3.2498969649,7.3220250427,38.25,2.42,38.3264777928,136.99,32.9987333202,-44.0498969649,55.0391662669,-6.5612666798,-3.2498969649,7.3220250427,39.56,-40.8,56.8298653878,136.76,30.1987333202,-20.3698969649,36.4265863965,-6.5612666798,-3.2498969649,7.3220250427,36.76,-17.12,40.5511035608,135.84
2020-10-18 00:30:00,35.1511999877,-1.335013011,35.1765421881,-6.1588000123,-3.105013011,6.8972402735,41.31,1.77,41.3479020024,136.65,31.2111999877,-24.785013011,39.8551862952,-6.1588000123,-3.105013011,6.8972402735,37.37,-21.68,43.2034639815,136.03,33.2311999877,-25.235013011,41.7267124788,-6.1588000123,-3.105013011,6.8972402735,39.39,-22.13,45.1808477123,136.87,30.8411999877,-1.405013011,30.8731870438,-6.1588000123,-3.105013011,6.8972402735,37.0,1.7000000000000002,37.0390334647,137.18,32.0811999877,-43.825013011,54.3123849418,-6.1588000123,-3.105013011,6.8972402735,38.24,-40.72,55.8606838483,136.87,29.4011999877,-17.545013011,34.2382540775,-6.1588000123,-3.105013011,6.8972402735,35.56,-14.44,38.3800364773,136.03
2020-10-18 01:00:00,34.0515666553,-1.5486078655000002,34.086762504,-5.6684333447,-3.0386078655,6.4315063821,39.72,1.49,39.7479370534,135.76,30.5015666553,-24.5686078655,39.1658277185,-5.6684333447,-3.0386078655,6.4315063821,36.17,-21.53,42.0928711304,135.15,32.1915666553,-25.1686078655,40.8626453575,-5.6684333447,-3.0386078655,6.4315063821,37.86,-22.13,43.8533522094,136.0,30.1715666553,-1.4586078654999999,30.206803395,-5.6684333447,-3.0386078655,6.4315063821,35.84,1.58,35.874810104,136.32,31.0115666553,-43.5186078655,53.437687983000004,-5.6684333447,-3.0386078655,6.4315063821,36.68,-40.48,54.6264844192,136.0,28.7315666553,-17.7186078655,33.755769687,-5.6684333447,-3.0386078655,6.4315063821,34.4,-14.68,37.4013689589,135.15
2020-10-18 01:30:00,35.2167333208,-1.4022428197,35.244639177,-6.2432666792,-3.1822428197,7.007499425,41.46,1.78,41.4981927317,135.83,31.5567333208,-24.3922428197,39.8849461283,-6.2432666792,-3.1822428197,7.007499425,37.8,-21.21,43.3440203488,135.22,33.2967333208,-25.0422428197,41.6627696545,-6.2432666792,-3.1822428197,7.007499425,39.54,-21.86,45.1804293915,136.0,31.1767333208,-1.2722428197,31.2026810122,-6.2432666792,-3.1822428197,7.007499425,37.42,1.9100000000000001,37.4687136155,136.32,32.0767333208,-43.3822428197,53.9530889997,-6.2432666792,-3.1822428197,7.007499425,38.32,-40.2,55.5379365839,136.0,29.6767333208,-21.2222428197,36.4841347835,-6.2432666792,-3.1822428197,7.007499425,35.92,-18.04,40.1956216521,135.22
2020-10-18 02:00:00,34.780483319,-2.0260139539,34.8394424818,-7.169516681,-3.5460139539,7.9985113865,41.95,1.52,41.9775285123,135.25,31.730483319,-24.1460139539,39.8729678042,-7.169516681,-3.5460139539,7.9985113865,38.9,-20.6,44.0178372935,134.57,32.840483319,-25.4560139539,41.5512453609,-7.169516681,-3.5460139539,7.9985113865,40.01,-21.91,45.6163150638,135.47,31.330483319,-1.2360139539000001,31.354854735700002,-7.169516681,-3.5460139539,7.9985113865,38.5,2.31,38.569237742,135.7,31.630483319,-43.6260139539,53.8861444946,-7.169516681,-3.5460139539,7.9985113865,38.8,-40.08,55.7839260002,135.47,29.830483319,-20.8660139539,36.4039595837,-7.169516681,-3.5460139539,7.9985113865,37.0,-17.32,40.8531810267,134.57
2020-10-18 02:30:00,34.7711833184,-1.9176712835,34.8240240713,-7.4488166816,-3.5576712835,8.2548104107,42.22,1.6400000000000001,42.2518401966,135.9,31.4711833184,-24.6876712835,39.9989561472,-7.4488166816,-3.5576712835,8.2548104107,38.92,-21.13,44.2859266585,135.26,32.8211833184,-25.5276712835,41.5799479988,-7.4488166816,-3.5576712835,8.2548104107,40.27,-21.97,45.8732362059,136.13,31.0611833184,-1.5676712835000002,31.1007186797,-7.4488166816,-3.5576712835,8.2548104107,38.51,1.99,38.5613822366,136.39,31.6311833184,-43.8376712835,54.0580538096,-7.4488166816,-3.5576712835,8.2548104107,39.08,-40.28,56.1224090716,136.13,29.5511833184,-21.4376712835,36.5081660123,-7.4488166816,-3.5576712835,8.2548104107,37.0,-17.88,41.0937270152,135.26
2020-10-18 03:00:00,33.8303333271,7.062761098,34.5597171191,-7.0896666729,-3.447238902,7.883326048,40.92,10.51,42.2481538058,135.17,30.7203333271,-18.227238902,35.7207379224,-7.0896666729,-3.447238902,7.883326048,37.81,-14.78,40.5961143461,134.79,31.4103333271,-31.687238902,44.6171508386,-7.0896666729,-3.447238902,7.883326048,38.5,-28.24,47.7467025039,135.39,30.2803333271,4.572761098,30.6236629171,-7.0896666729,-3.447238902,7.883326048,37.37,8.02,38.2209013499,135.91,30.2303333271,-50.407238902,58.7772301729,-7.0896666729,-3.447238902,7.883326048,37.32,-46.96,59.983531073099996,135.39,28.4303333271,-27.487238902,39.5453177449,-7.0896666729,-3.447238902,7.883326048,35.52,-24.04,42.8904651409,134.79
2020-10-18 03:30:00,33.1137833835,10.732809159,34.8097090251,-6.8962166165,-3.377190841,7.6787513046,40.01,14.11,42.425136417,135.69,30.0837833835,-15.637190841,33.9050993224,-6.8962166165,-3.377190841,7.6787513046,36.98,-12.26,38.9593121089,135.4,30.5137833835,-34.427190841,46.0035047097,-6.8962166165,-3.377190841,7.6787513046,37.41,-31.05,48.6169785157,135.91,29.6437833835,7.252809159,30.5181443404,-6.8962166165,-3.377190841,7.6787513046,36.54,10.63,38.0548091573,136.51,29.4237833835,-53.817190841,61.335544822,-6.8962166165,-3.377190841,7.6787513046,36.32,-50.44,62.1557398798,135.91,27.6637833835,-27.617190841,39.0895656286,-6.8962166165,-3.377190841,7.6787513046,34.56,-24.24,42.2134007159,135.4
2020-10-18 04:00:00,32.5077000544,10.4834497071,34.1563066005,-6.5522999456,-3.2665502929,7.321405971,39.06,13.75,41.409492873,135.16,29.3577000544,-15.7065502929,33.2951989721,-6.5522999456,-3.2665502929,7.321405971,35.91,-12.44,38.0037063982,134.88,29.9777000544,-34.3365502929,45.5813688536,-6.5522999456,-3.2665502929,7.321405971,36.53,-31.07,47.9560819918,135.38,28.9377000544,6.9934497071,29.7707712907,-6.5522999456,-3.2665502929,7.321405971,35.49,10.26,36.9433038588,135.99,28.8477000544,-53.5865502929,60.8580986453,-6.5522999456,-3.2665502929,7.321405971,35.4,-50.32,61.5244861823,135.38,27.0077000544,-27.9465502929,38.8641934884,-6.5522999456,-3.2665502929,7.321405971,33.56,-24.68,41.657844399300004,134.88
2020-10-18 04:30:00,31.8300000376,10.6246426844,33.5563993087,-6.1699999624,-3.1953573156,6.948324108,38.0,13.82,40.4350392605,135.4,29.0000000376,-15.6353573156,32.9463867604,-6.1699999624,-3.1953573156,6.948324108,35.17,-12.44,37.3052610231,135.1,29.3400000376,-34.4153573156,45.2244670656,-6.1699999624,-3.1953573156,6.948324108,35.51,-31.22,47.2826448076,135.62,28.6000000376,7.1846426844,29.4886264966,-6.1699999624,-3.1953573156,6.948324108,34.77,10.38,36.28632387,136.22,28.2300000376,-53.7953573156,60.7525585538,-6.1699999624,-3.1953573156,6.948324108,34.4,-50.6,61.1859460988,135.62,26.6700000376,-28.3953573156,38.9561961578,-6.1699999624,-3.1953573156,6.948324108,32.84,-25.2,41.3945117135,135.1
2020-10-18 05:00:00,31.929250006,10.4430254126,33.5936569268,-6.170749994,-3.1269745874,6.9178121945,38.1,13.57,40.4444668651,135.4,28.739250006,-15.8069745874,32.7994654913,-6.170749994,-3.1269745874,6.9178121945,34.91,-12.68,37.1414929695,135.1,29.429250006,-34.5369745874,45.3749200502,-6.170749994,-3.1269745874,6.9178121945,35.6,-31.41,47.4757632903,135.62,28.349250006,6.9830254126,29.1966200068,-6.170749994,-3.1269745874,6.9178121945,34.52,10.11,35.9700222407,136.22,28.349250006,-53.8469745874,60.8537315874,-6.170749994,-3.1269745874,6.9178121945,34.52,-50.72,61.3526592741,135.62,26.429250006,-30.1669745874,40.1067526937,-6.170749994,-3.1269745874,6.9178121945,32.6,-27.04,42.3547116623,135.1
2020-10-18 05:30:00,31.6648499886,10.692224759,33.4213463986,-6.3051500114,-3.167775241,7.0561828664,37.97,13.86,40.4205455183,135.67,28.6748499886,-15.657775241,32.6712862827,-6.3051500114,-3.167775241,7.0561828664,34.98,-12.49,37.1429737636,135.36,29.1648499886,-34.507775241,45.1815784025,-6.3051500114,-3.167775241,7.0561828664,35.47,-31.34,47.3319817882,135.88,28.2848499886,7.232224759,29.1948251209,-6.3051500114,-3.167775241,7.0561828664,34.59,10.4,36.1196359339,136.39,28.0948499886,-53.967775241,60.8427593091,-6.3051500114,-3.167775241,7.0561828664,34.4,-50.8,61.3514466007,135.88,26.3748499886,-29.607775241,39.6516464556,-6.3051500114,-3.167775241,7.0561828664,32.68,-26.44,42.0363652092,135.36
2020-10-18 06:00:00,31.9580499874,10.6353712675,33.6812719622,-6.3119500126,-3.1946287325,7.0743456023,38.27,13.83,40.6922818235,135.21,28.9880499874,-15.5546287325,32.8976217541,-6.3119500126,-3.1946287325,7.0743456023,35.3,-12.36,37.4013315271,134.91,29.4680499874,-34.2646287325,45.193260031,-6.3119500126,-3.1946287325,7.0743456023,35.78,-31.07,47.3872693875,135.43,28.5780499874,7.1853712675,29.467516036,-6.3119500126,-3.1946287325,7.0743456023,34.89,10.38,36.4013255253,135.94,28.3680499874,-53.5546287325,60.6039975477,-6.3119500126,-3.1946287325,7.0743456023,34.68,-50.36,61.1459892389,135.43,26.6480499874,-27.6746287325,38.4187928443,-6.3119500126,-3.1946287325,7.0743456023,32.96,-24.48,41.0564489453,134.91
2020-10-18 06:30:00,33.8200333188,10.5981654264,35.4417234921,-7.2499666812,-3.4318345735999998,8.0211910224,41.07,14.03,43.400297234,135.01,30.3700333188,-15.5318345736,34.1112416808,-7.2499666812,-3.4318345735999998,8.0211910224,37.62,-12.1,39.5180262665,134.71,31.1700333188,-34.0418345736,46.1564456846,-7.2499666812,-3.4318345735999998,8.0211910224,38.42,-30.61,49.1229935977,135.23,29.9100333188,7.1181654264,30.7453796882,-7.2499666812,-3.4318345735999998,8.0211910224,37.16,10.55,38.6285917424,135.74,30.0300333188,-53.1518345736,61.0485087424,-7.2499666812,-3.4318345735999998,8.0211910224,37.28,-49.72,62.1440005149,135.23,27.8700333188,-29.6318345736,40.6790410087,-7.2499666812,-3.4318345735999998,8.0211910224,35.12,-26.2,43.8161431438,134.71
2020-10-18 07:00:00,34.3699499847,10.1881733877,35.8481845974,-7.6600500153,-3.5718266122999998,8.4518821327,42.03,13.76,44.2250890333,134.44,31.1599499847,-14.4718266123,34.3566041475,-7.6600500153,-3.5718266122999998,8.4518821327,38.82,-10.9,40.3212400603,134.01,31.6899499847,-34.1218266123,46.5677139378,-7.6600500153,-3.5718266122999998,8.4518821327,39.35,-30.55,49.8169147981,134.65,30.6399499847,7.9481733877,31.6540675943,-7.6600500153,-3.5718266122999998,8.4518821327,38.3,11.52,39.9950046881,135.03,30.4999499847,-53.0518266123,61.1943073821,-7.6600500153,-3.5718266122999998,8.4518821327,38.16,-49.48,62.4856463518,134.65,28.5799499847,-29.0118266123,40.7246807785,-7.6600500153,-3.5718266122999998,8.4518821327,36.24,-25.44,44.2778861284,134.01
2020-10-18 07:30:00,35.5617333191,10.7220563987,37.1429585531,-8.3082666809,-3.8679436013,9.1645121498,43.87,14.59,46.2325102066,134.23,32.7217333191,-13.9579436013,35.5743730934,-8.3082666809,-3.8679436013,9.1645121498,41.03,-10.09,42.2524437163,133.79,32.7717333191,-33.5479436013,46.8983051359,-8.3082666809,-3.8679436013,9.1645121498,41.08,-29.68,50.6800631412,134.44,32.1517333191,8.4420563987,33.2415744462,-8.3082666809,-3.8679436013,9.1645121498,40.46,12.31,42.2912248581,134.8,31.6117333191,-52.4279436013,61.2208375776,-8.3082666809,-3.8679436013,9.1645121498,39.92,-48.56,62.8623893914,134.44,29.9717333191,-29.9079436013,42.3413496315,-8.3082666809,-3.8679436013,9.1645121498,38.28,-26.04,46.2973001373,133.79
2020-10-18 08:00:00,37.3713833315,11.4571403901,39.0881869371,-9.2886166685,-4.1028596099,10.1544008485,46.66,15.56,49.1860671329,133.23,34.1513833315,-14.1228596099,36.956354623,-9.2886166685,-4.1028596099,10.1544008485,43.44,-10.02,44.5806460249,132.93,34.4613833315,-32.1428596099,47.1248380901,-9.2886166685,-4.1028596099,10.1544008485,43.75,-28.04,51.9644503483,133.43,33.5113833315,7.9871403901,34.4500685689,-9.2886166685,-4.1028596099,10.1544008485,42.8,12.09,44.4748029788,133.92,33.1913833315,-50.6228596099,60.5338074347,-9.2886166685,-4.1028596099,10.1544008485,42.48,-46.52,62.997307879,133.43,31.2713833315,-30.2228596099,43.4893166015,-9.2886166685,-4.1028596099,10.1544008485,40.56,-26.12,48.242802572,132.93
2020-10-18 08:30:00,39.9976666546,12.2052427554,41.8184324017,-10.4223333454,-4.4647572446,11.3383900804,50.42,16.67,53.1042870209,132.38,36.5976666546,-13.6847572446,39.0725195682,-10.4223333454,-4.4647572446,11.3383900804,47.02,-9.22,47.9154338392,132.14,36.8776666546,-30.854757244600002,48.083035912,-10.4223333454,-4.4647572446,11.3383900804,47.3,-26.39,54.1638449521,132.58,35.8676666546,8.185242755400001,36.7897772515,-10.4223333454,-4.4647572446,11.3383900804,46.29,12.65,47.9873587521,133.12,35.4976666546,-49.0247572446,60.5269457416,-10.4223333454,-4.4647572446,11.3383900804,45.92,-44.56,63.9862485226,132.58,33.4576666546,-28.6647572446,44.0577321915,-10.4223333454,-4.4647572446,11.3383900804,43.88,-24.2,50.1108211866,132.14
2020-10-18 09:00:00,42.0053166581,12.802552554,43.9130046734,-10.8546833419,-4.617447446,11.7959726758,52.86,17.42,55.6564102328,131.47,38.5853166581,-12.587447446,40.5865802306,-10.8546833419,-4.617447446,11.7959726758,49.44,-7.97,50.0782837166,131.22,38.7553166581,-29.757447446,48.8618485914,-10.8546833419,-4.617447446,11.7959726758,49.61,-25.14,55.6162898799,131.68,37.7853166581,9.022552554,38.8476075138,-10.8546833419,-4.617447446,11.7959726758,48.64,13.64,50.5163260739,132.24,37.3453166581,-47.617447446,60.5152375651,-10.8546833419,-4.617447446,11.7959726758,48.2,-43.0,64.5928788645,131.68,35.3053166581,-26.817447446,44.3355486246,-10.8546833419,-4.617447446,11.7959726758,46.16,-22.2,51.2209488393,131.22
2020-10-18 09:30:00,44.8847499774,13.0379567986,46.740016025,-11.5152500226,-4.8620432014,12.4996178812,56.4,17.9,59.1723753115,131.35,41.2047499774,-11.2420432014,42.7108294937,-11.5152500226,-4.8620432014,12.4996178812,52.72,-6.38,53.1046400986,130.99,41.4747499774,-29.3020432014,50.7815381951,-11.5152500226,-4.8620432014,12.4996178812,52.99,-24.44,58.3545516648,131.55,40.2947499774,10.2179567986,41.5701036428,-11.5152500226,-4.8620432014,12.4996178812,51.81,15.08,53.9600083395,132.02,40.0047499774,-47.0220432014,61.7369627337,-11.5152500226,-4.8620432014,12.4996178812,51.52,-42.16,66.5715855302,131.55,37.6447499774,-26.3820432014,45.9688960531,-11.5152500226,-4.8620432014,12.4996178812,49.16,-21.52,53.6639171138,130.99
2020-10-18 10:00:00,46.8368166434,14.6996781537,49.0893871535,-11.6431833566,-4.9303218463,12.644041766099999,58.48,19.63,61.6866865701,130.73,42.9168166434,-11.1403218463,44.3391466048,-11.6431833566,-4.9303218463,12.644041766099999,54.56,-6.21,54.912272763,130.55,43.3068166434,-27.3903218463,51.2416832142,-11.6431833566,-4.9303218463,12.644041766099999,54.95,-22.46,59.3629017148,130.92,41.9668166434,10.2296781537,43.1956017936,-11.6431833566,-4.9303218463,12.644041766099999,53.61,15.16,55.712276026,131.58,41.7168166434,-44.9703218463,61.3402203926,-11.6431833566,-4.9303218463,12.644041766099999,53.36,-40.04,66.7120019187,130.92,39.2768166434,-28.0103218463,48.2415428399,-11.6431833566,-4.9303218463,12.644041766099999,50.92,-23.08,55.9064647425,130.55
2020-10-18 10:30:00,48.2038333104,15.247740586900001,50.557918656,-11.6461666896,-4.9822594131,12.6671270389,59.85,20.23,63.1765415324,130.47,44.2438333104,-10.4822594131,45.4686105836,-11.6461666896,-4.9822594131,12.6671270389,55.89,-5.5,56.159968839,130.29,44.6038333104,-26.6622594131,51.9651616277,-11.6461666896,-4.9822594131,12.6671270389,56.25,-21.68,60.2833716708,130.67,43.2538333104,10.8077405869,44.5836444522,-11.6461666896,-4.9822594131,12.6671270389,54.9,15.79,57.1255993404,131.34,43.0338333104,-44.1022594131,61.6191536353,-11.6461666896,-4.9822594131,12.6671270389,54.68,-39.12,67.2330038002,130.67,40.4738333104,-25.8222594131,48.0095851267,-11.6461666896,-4.9822594131,12.6671270389,52.12,-20.84,56.1319873156,130.29
2020-10-18 11:00:00,49.7200833102,16.0755868503,52.254293383,-11.7499166898,-5.0244131497,12.7790950272,61.47,21.1,64.9905446969,130.72,45.4800833102,-9.6644131497,46.4955789235,-11.7499166898,-5.0244131497,12.7790950272,57.23,-4.64,57.4177890553,130.52,46.0300833102,-26.0844131497,52.9071373154,-11.7499166898,-5.0244131497,12.7790950272,57.78,-21.06,61.4983902228,130.92,44.4600833102,11.7055868503,45.9752082264,-11.7499166898,-5.0244131497,12.7790950272,56.21,16.73,58.6468839752,131.6,44.4100833102,-43.6244131497,62.2522684107,-11.7499166898,-5.0244131497,12.7790950272,56.16,-38.6,68.1462075247,130.92,41.6100833102,-25.9844131497,49.0569950141,-11.7499166898,-5.0244131497,12.7790950272,53.36,-20.96,57.3289734776,130.52
2020-10-18 11:30:00,50.6913999774,16.9920560632,53.4635202818,-11.3186000226,-4.9079439368,12.3368804873,62.01,21.9,65.7635925114,130.93,46.3013999774,-9.8979439368,47.3475335581,-11.3186000226,-4.9079439368,12.3368804873,57.62,-4.99,57.8356680605,130.85,46.9613999774,-25.2879439368,53.3371652451,-11.3186000226,-4.9079439368,12.3368804873,58.28,-20.38,61.7406090025,131.14,45.2613999774,11.5720560632,46.7173073865,-11.3186000226,-4.9079439368,12.3368804873,56.58,16.48,58.9312039585,131.93,45.3213999774,-42.8679439368,62.3834105614,-11.3186000226,-4.9079439368,12.3368804873,56.64,-37.96,68.1839511909,131.14,42.4813999774,-25.9879439368,49.8000258443,-11.3186000226,-4.9079439368,12.3368804873,53.8,-21.08,57.7824056266,130.85
2020-10-18 12:00:00,51.4686833114,17.2298623108,54.2760860514,-11.1813166886,-4.9001376892,12.2079151482,62.65,22.13,66.4436558296,130.93,47.0286833114,-9.1901376892,47.9182187143,-11.1813166886,-4.9001376892,12.2079151482,58.21,-4.29,58.3678695859,130.74,47.7086833114,-25.0501376892,53.8853213923,-11.1813166886,-4.9001376892,12.2079151482,58.89,-20.15,62.2419038912,131.07,45.9686833114,12.2398623108,47.5703066499,-11.1813166886,-4.9001376892,12.2079151482,57.15,17.14,59.6649151512,131.81,46.0586833114,-42.6201376892,62.7525174398,-11.1813166886,-4.9001376892,12.2079151482,57.24,-37.72,68.5508278579,131.07,43.0986833114,-25.1401376892,49.8951202645,-11.1813166886,-4.9001376892,12.2079151482,54.28,-20.24,57.9307862885,130.74
2020-10-18 12:30:00,52.0641166443,17.2421921593,54.8449216647,-11.2058833557,-4.9478078407,12.2495969,63.27,22.19,67.0484078856,130.79,47.6041166443,-9.1078078407,48.4675570371,-11.2058833557,-4.9478078407,12.2495969,58.81,-4.16,58.9569478518,130.65,48.2641166443,-24.9178078407,54.3168675739,-11.2058833557,-4.9478078407,12.2495969,59.47,-19.97,62.7334185263,130.98,46.5341166443,12.2921921593,48.1302607508,-11.2058833557,-4.9478078407,12.2495969,57.74,17.24,60.2588184418,131.81,46.5941166443,-42.4678078407,63.043845129,-11.2058833557,-4.9478078407,12.2495969,57.8,-37.52,68.9100166884,130.98,43.6741166443,-26.2678078407,50.9649506368,-11.2058833557,-4.9478078407,12.2495969,54.88,-21.32,58.8757743049,130.65
