Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-18 13:00:00,52.3811166453,17.5806709676,55.2527046639,-11.0988833547,-4.8693290324,12.1200485538,63.48,22.45,67.3328515659,130.69,47.8311166453,-9.1993290324,48.7077342337,-11.0988833547,-4.8693290324,12.1200485538,58.93,-4.33,59.088863587,130.65,48.5811166453,-24.5393290324,54.4270480906,-11.0988833547,-4.8693290324,12.1200485538,59.68,-19.67,62.8379765747,130.88,46.7611166453,12.1706709676,48.3190155292,-11.0988833547,-4.8693290324,12.1200485538,57.86,17.04,60.3170058939,131.68,46.9011166453,-42.0293290324,62.9776090487,-11.0988833547,-4.8693290324,12.1200485538,58.0,-37.16,68.8829848366,130.88,43.8611166453,-25.3893290324,50.6795381005,-11.0988833547,-4.8693290324,12.1200485538,54.96,-20.52,58.6657651446,130.65
2020-10-18 13:30:00,52.4872166463,17.5725365477,55.3507177189,-10.3827833537,-4.5974634522999995,11.3551248503,62.87,22.17,66.6644267957,131.58,47.6972166463,-9.1474634523,48.5664551251,-10.3827833537,-4.5974634522999995,11.3551248503,58.08,-4.55,58.2579513886,131.46,48.6972166463,-25.0774634523,54.7749767896,-10.3827833537,-4.5974634522999995,11.3551248503,59.08,-20.48,62.5290076684,131.78,46.6472166463,12.4725365477,48.2858880915,-10.3827833537,-4.5974634522999995,11.3551248503,57.03,17.07,59.5298731731,132.53,47.0572166463,-42.7974634523,63.6082110773,-10.3827833537,-4.5974634522999995,11.3551248503,57.44,-38.2,68.9825601149,131.78,43.8172166463,-26.7574634523,51.3411172943,-10.3827833537,-4.5974634522999995,11.3551248503,54.2,-22.16,58.5551500724,131.46
2020-10-18 14:00:00,51.7786833131,16.6738095568,54.3971320088,-10.4913166869,-4.6261904432000005,11.4660090633,62.27,21.3,65.8121789641,131.21,46.8986833131,-9.3761904432,47.8267649307,-10.4913166869,-4.6261904432000005,11.4660090633,57.39,-4.75,57.5862362028,131.04,48.0586833131,-25.6961904432,54.4970755645,-10.4913166869,-4.6261904432000005,11.4660090633,58.55,-21.07,62.2257776167,131.42,45.8686833131,12.1338095568,47.4464481626,-10.4913166869,-4.6261904432000005,11.4660090633,56.36,16.76,58.7992108791,132.13,46.3886833131,-43.3461904432,63.4885987045,-10.4913166869,-4.6261904432000005,11.4660090633,56.88,-38.72,68.8082320656,131.42,43.0686833131,-25.5861904432,50.0955549298,-10.4913166869,-4.6261904432000005,11.4660090633,53.56,-20.96,57.5151736501,131.04
2020-10-18 14:30:00,51.0103499792,16.721415599,53.681109756,-10.6196500208,-4.758584401,11.6370568473,61.63,21.48,65.2659735237,131.57,46.4803499792,-9.488584401,47.438973093,-10.6196500208,-4.758584401,11.6370568473,57.1,-4.73,57.2955748728,131.38,47.2903499792,-25.998584401,53.9657631467,-10.6196500208,-4.758584401,11.6370568473,57.91,-21.24,61.6822964877,131.78,45.4603499792,12.161415599,47.0589359166,-10.6196500208,-4.758584401,11.6370568473,56.08,16.92,58.5768964695,132.49,45.7003499792,-43.798584401,63.2995891278,-10.6196500208,-4.758584401,11.6370568473,56.32,-39.04,68.5278337612,131.78,42.7003499792,-26.998584401,50.5197332535,-10.6196500208,-4.758584401,11.6370568473,53.32,-22.24,57.7723117073,131.38
2020-10-18 15:00:00,50.4457166454,16.0120881179,52.9259604898,-11.0242833546,-4.8179118821,12.0310888279,61.47,20.83,64.9033882012,131.3,46.0057166454,-9.8979118821,47.0584171396,-11.0242833546,-4.8179118821,12.0310888279,57.03,-5.08,57.2558058191,131.1,46.7457166454,-26.4579118821,53.7139006762,-11.0242833546,-4.8179118821,12.0310888279,57.77,-21.64,61.6900518722,131.51,44.9957166454,11.6720881179,46.4849670051,-11.0242833546,-4.8179118821,12.0310888279,56.02,16.49,58.3965795231,132.22,45.1357166454,-44.1779118821,63.1579038233,-11.0242833546,-4.8179118821,12.0310888279,56.16,-39.36,68.5795538043,131.51,42.2157166454,-25.9779118821,49.5683229254,-11.0242833546,-4.8179118821,12.0310888279,53.24,-21.16,57.2908648914,131.1
2020-10-18 15:30:00,51.036183312,15.7809351565,53.420313753,-11.483816688,-4.9390648435,12.500896258000001,62.52,20.72,65.8640174906,131.78,46.456183312,-9.9390648435,47.5074939128,-11.483816688,-4.9390648435,12.500896258000001,57.94,-5.0,58.1553402535,131.55,47.286183312,-26.9390648435,54.4214695397,-11.483816688,-4.9390648435,12.500896258000001,58.77,-22.0,62.7527919698,131.98,45.416183312,11.7309351565,46.9067643978,-11.483816688,-4.9390648435,12.500896258000001,56.9,16.67,59.2916427501,132.65,45.676183312,-44.7390648435,63.9366690172,-11.483816688,-4.9390648435,12.500896258000001,57.16,-39.8,69.6513144169,131.98,42.596183312,-25.9390648435,49.8725367081,-11.483816688,-4.9390648435,12.500896258000001,54.08,-21.0,58.0141913673,131.55
2020-10-18 16:00:00,51.182316644,16.0471160452,53.638973428,-11.947683356,-5.1128839548,12.9957192918,63.13,21.16,66.5818481269,131.48,46.922316644,-9.8928839548,47.9538627451,-11.947683356,-5.1128839548,12.9957192918,58.87,-4.78,59.0637392992,131.27,47.402316644,-26.5628839548,54.3375231973,-11.947683356,-5.1128839548,12.9957192918,59.35,-21.45,63.1072499797,131.7,45.862316644,11.7471160452,47.342864545,-11.947683356,-5.1128839548,12.9957192918,57.81,16.86,60.218400012,132.39,45.812316644,-44.3128839548,63.7369597697,-11.947683356,-5.1128839548,12.9957192918,57.76,-39.2,69.8058564878,131.7,43.052316644,-26.7928839548,50.7085850624,-11.947683356,-5.1128839548,12.9957192918,55.0,-21.68,59.118714465,131.27
2020-10-18 16:30:00,52.4477166421,16.585738827,55.007724125,-13.0722833579,-5.474261173,14.1722308611,65.52,22.06,69.1340292475,131.1,48.5577166421,-9.214261173,49.4242294271,-13.0722833579,-5.474261173,14.1722308611,61.63,-3.74,61.743376163,130.91,48.5177166421,-25.834261173,54.96706176,-13.0722833579,-5.474261173,14.1722308611,61.59,-20.36,64.8680021274,131.31,47.4177166421,12.315738827,48.9909917679,-13.0722833579,-5.474261173,14.1722308611,60.49,17.79,63.051758104,131.98,46.8477166421,-43.474261173,63.911813768100004,-13.0722833579,-5.474261173,14.1722308611,59.92,-38.0,70.9535510035,131.31,44.4477166421,-24.794261173,50.895529291,-13.0722833579,-5.474261173,14.1722308611,57.52,-19.32,60.6779432743,130.91
2020-10-18 17:00:00,54.2278166409,16.8716954588,56.7918145976,-14.4921833591,-5.8883045412,15.6427462066,68.72,22.76,72.390993915,130.0,50.3478166409,-8.7283045412,51.0987860978,-14.4921833591,-5.8883045412,15.6427462066,64.84,-2.84,64.9021663737,129.81,50.1678166409,-24.8783045412,55.9976773032,-14.4921833591,-5.8883045412,15.6427462066,64.66,-18.99,67.3909170438,130.2,49.1178166409,12.4816954588,50.6789170474,-14.4921833591,-5.8883045412,15.6427462066,63.61,18.37,66.2094328627,130.88,48.3878166409,-42.1283045412,64.1574223515,-14.4921833591,-5.8883045412,15.6427462066,62.88,-36.24,72.5756984121,130.2,46.0278166409,-22.9283045412,51.422437261,-14.4921833591,-5.8883045412,15.6427462066,60.52,-17.04,62.8731421197,129.81
2020-10-18 17:30:00,55.78246664,15.9783406579,58.0257783629,-15.72753336,-6.2516593421,16.9244955647,71.51,22.23,74.8855994167,129.34,51.75246664,-9.0516593421,52.5380846641,-15.72753336,-6.2516593421,16.9244955647,67.48,-2.8,67.5380663034,129.13,51.56246664,-25.2916593421,57.4313154845,-15.72753336,-6.2516593421,16.9244955647,67.29,-19.04,69.931864697,129.54,50.44246664,11.9783406579,51.845183823,-15.72753336,-6.2516593421,16.9244955647,66.17,18.23,68.6352810149,130.17,49.91246664,-36.9316593421,62.0902712818,-15.72753336,-6.2516593421,16.9244955647,65.64,-30.68,72.4560004416,129.54,47.27246664,-24.9716593421,53.4627896067,-15.72753336,-6.2516593421,16.9244955647,63.0,-18.72,65.7224345258,129.13
2020-10-18 18:00:00,56.2162166361,3.2984046414,56.3128980434,-16.5037833639,-6.4615953586,17.7236305508,72.72,9.76,73.3720382707,130.24,51.8662166361,-16.6215953586,54.4645009194,-16.5037833639,-6.4615953586,17.7236305508,68.37,-10.16,69.120781969,129.49,52.736216636099996,-23.1915953586,57.6104039246,-16.5037833639,-6.4615953586,17.7236305508,69.24,-16.73,71.2325101341,130.42,50.6162166361,4.7084046414,50.8347367537,-16.5037833639,-6.4615953586,17.7236305508,67.12,11.17,68.0430988418,130.53,51.5762166361,-19.8215953586,55.2539751063,-16.5037833639,-6.4615953586,17.7236305508,68.08,-13.36,69.37849811,130.42,48.1362166361,-19.4615953586,51.9215662893,-16.5037833639,-6.4615953586,17.7236305508,64.64,-13.0,65.9342824333,129.49
2020-10-18 18:30:00,57.5936499697,0.38413718420000004,57.5949310114,-16.9263500303,-6.5958628158,18.1660874057,74.52,6.98,74.8461809313,130.52,52.7836499697,-18.7258628158,56.0068892398,-16.9263500303,-6.5958628158,18.1660874057,69.71,-12.13,70.7574801699,129.71,54.2836499697,-21.2858628158,58.3078263173,-16.9263500303,-6.5958628158,18.1660874057,71.21,-14.69,72.7094230482,130.72,51.5236499697,2.7041371842,51.5945623503,-16.9263500303,-6.5958628158,18.1660874057,68.45,9.3,69.0788860651,130.74,53.1136499697,-17.3958628158,55.8898546806,-16.9263500303,-6.5958628158,18.1660874057,70.04,-10.8,70.8677754695,130.72,49.2736499697,-17.5558628158,52.3077518208,-16.9263500303,-6.5958628158,18.1660874057,66.2,-10.96,67.1011296477,129.71
2020-10-18 19:00:00,56.7037833033,-0.1884568532,56.7040964737,-16.4062166967,-6.4784568532,17.6390008078,73.11,6.29,73.3800804033,130.42,52.1437833033,-18.7584568532,55.4152852623,-16.4062166967,-6.4784568532,17.6390008078,68.55,-12.28,69.6412298858,129.54,53.4637833033,-21.8384568532,57.7520070892,-16.4062166967,-6.4784568532,17.6390008078,69.87,-15.36,71.538426737,130.61,50.8937833033,2.6715431468,50.9638530893,-16.4062166967,-6.4784568532,17.6390008078,67.3,9.15,67.9191615084,130.58,52.2737833033,-17.9584568532,55.2725482802,-16.4062166967,-6.4784568532,17.6390008078,68.68,-11.48,69.6328428258,130.61,48.6737833033,-17.5984568532,51.7575392061,-16.4062166967,-6.4784568532,17.6390008078,65.08,-11.12,66.0231838069,129.54
2020-10-18 19:30:00,55.4454166386,-0.9453422735,55.4534750782,-15.6145833614,-6.2053422735,16.8024250119,71.06,5.26,71.2544117932,131.4,50.7954166386,-19.6453422735,54.4620402164,-15.6145833614,-6.2053422735,16.8024250119,66.41,-13.44,67.7563406627,130.48,52.3054166386,-22.8953422735,57.0968765132,-15.6145833614,-6.2053422735,16.8024250119,67.92,-16.69,69.9405640526,131.56,49.6354166386,2.0746577265,49.6787559181,-15.6145833614,-6.2053422735,16.8024250119,65.25,8.28,65.7732536826,131.52,51.1854166386,-18.9653422735,54.5859971423,-15.6145833614,-6.2053422735,16.8024250119,66.8,-12.76,68.007776026,131.56,47.4654166386,-17.6053422735,50.6252294143,-15.6145833614,-6.2053422735,16.8024250119,63.08,-11.4,64.1018439672,130.48
2020-10-18 20:00:00,52.800133306,-2.1357664841,52.8433115503,-14.459866694,-5.8057664841,15.5818698902,67.26,3.67,67.3600512173,131.84,48.320133306,-20.6757664841,52.5578024885,-14.459866694,-5.8057664841,15.5818698902,62.78,-14.87,64.517015585,130.89,49.830133306,-24.2057664841,55.3982067975,-14.459866694,-5.8057664841,15.5818698902,64.29,-18.4,66.8712501752,132.02,47.260133306,1.1642335159,47.2744713326,-14.459866694,-5.8057664841,15.5818698902,61.72,6.97,62.112311984,131.97,48.740133306,-20.3657664841,52.8239059439,-14.459866694,-5.8057664841,15.5818698902,63.2,-14.56,64.8554824205,132.02,45.220133306,-19.2457664841,49.145294625,-14.459866694,-5.8057664841,15.5818698902,59.68,-13.44,61.1746352666,130.89
2020-10-18 20:30:00,50.8232833067,-3.2354861631,50.9261671126,-13.5367166933,-5.5054861631000005,14.6134553316,64.36,2.27,64.4000194099,132.77,46.2732833067,-21.7454861631,51.1281030007,-13.5367166933,-5.5054861631000005,14.6134553316,59.81,-16.24,61.9755895494,131.78,47.9732833067,-25.5654861631,54.3601875822,-13.5367166933,-5.5054861631000005,14.6134553316,61.51,-20.06,64.6984056991,132.95,45.3032833067,0.3645138369,45.3047497367,-13.5367166933,-5.5054861631000005,14.6134553316,58.84,5.87,59.1320767435,132.88,46.9432833067,-21.7454861631,51.73526859,-13.5367166933,-5.5054861631000005,14.6134553316,60.48,-16.24,62.6224240987,132.95,43.3432833067,-18.7854861631,47.2391225383,-13.5367166933,-5.5054861631000005,14.6134553316,56.88,-13.28,58.4096978249,131.78
2020-10-18 21:00:00,48.2916166591,-4.4941249512,48.5002824592,-12.3883833409,-5.1241249512,13.4062932356,60.68,0.63,60.6832703469,132.42,43.7916166591,-22.0141249512,49.0135428936,-12.3883833409,-5.1241249512,13.4062932356,56.18,-16.89,58.6639966248,131.35,45.6116166591,-26.6841249512,52.8437517467,-12.3883833409,-5.1241249512,13.4062932356,58.0,-21.56,61.8775694416,132.62,42.9116166591,-0.0541249512,42.9116507933,-12.3883833409,-5.1241249512,13.4062932356,55.3,5.07,55.5319268529,132.44,44.6116166591,-22.9241249512,50.1568723678,-12.3883833409,-5.1241249512,13.4062932356,57.0,-17.8,59.7146548177,132.62,41.0116166591,-18.8441249512,45.1337317997,-12.3883833409,-5.1241249512,13.4062932356,53.4,-13.72,55.1343667779,131.35
2020-10-18 21:30:00,46.0760666584,-4.3894251125,46.2846731816,-11.533933341600001,-4.8794251125,12.5235940431,57.61,0.49,57.6120838019,131.83,41.9560666584,-22.7994251125,47.7506577432,-11.533933341600001,-4.8794251125,12.5235940431,53.49,-17.92,56.4119357938,130.88,43.5260666584,-26.4294251125,50.92183216,-11.533933341600001,-4.8794251125,12.5235940431,55.06,-21.55,59.1270335802,132.02,41.1460666584,-0.9494251125000001,41.1570189579,-11.533933341600001,-4.8794251125,12.5235940431,52.68,3.93,52.8263882922,131.98,42.5460666584,-22.7194251125,48.2321476356,-11.533933341600001,-4.8794251125,12.5235940431,54.08,-17.84,56.9465714508,132.02,39.2660666584,-20.0794251125,44.1022369463,-11.533933341600001,-4.8794251125,12.5235940431,50.8,-15.2,53.0252769913,130.88
2020-10-18 22:00:00,44.3479833508,-6.0937564694,44.7646902725,-10.6320166492,-4.5437564694,11.5622446299,54.98,-1.55,55.0018445145,133.48,39.8679833508,-23.3137564694,46.184275865,-10.6320166492,-4.5437564694,11.5622446299,50.5,-18.77,53.8754387453,132.36,41.9179833508,-28.6037564694,50.7473369977,-10.6320166492,-4.5437564694,11.5622446299,52.55,-24.06,57.796073396,133.67,39.1579833508,-1.0737564694,39.1727023967,-10.6320166492,-4.5437564694,11.5622446299,49.79,3.47,49.9107703808,133.48,40.9679833508,-24.9437564694,47.9642225689,-10.6320166492,-4.5437564694,11.5622446299,51.6,-20.4,55.4862145041,133.67,37.3679833508,-20.7837564694,42.7589839997,-10.6320166492,-4.5437564694,11.5622446299,48.0,-16.24,50.6728487457,132.36
2020-10-18 22:30:00,41.4833500373,-6.479657079,41.9863583343,-9.5466499627,-4.199657079,10.4295563229,51.03,-2.2800000000000002,51.0809093498,134.19,37.3533500373,-24.439657079,44.6382078174,-9.5466499627,-4.199657079,10.4295563229,46.9,-20.24,51.0809905934,133.14,39.2133500373,-29.279657079,48.9385853883,-9.5466499627,-4.199657079,10.4295563229,48.76,-25.08,54.8319614823,134.4,36.7333500373,-1.919657079,36.7834757501,-9.5466499627,-4.199657079,10.4295563229,46.28,2.2800000000000002,46.3361284529,134.27,38.3333500373,-25.639657079,46.1176510699,-9.5466499627,-4.199657079,10.4295563229,47.88,-21.44,52.461109405,134.4,35.0933500373,-20.959657079,40.8760375001,-9.5466499627,-4.199657079,10.4295563229,44.64,-16.76,47.682567045,133.14
2020-10-18 23:00:00,39.1298668592,-7.061770632,39.7619803943,-8.0401331408,-3.771770632,8.8808780322,47.17,-3.29,47.2845958003,135.34,34.7998668592,-25.141770632,42.9317989831,-8.0401331408,-3.771770632,8.8808780322,42.84,-21.37,47.8742362863,134.25,37.0198668592,-30.231770632,47.7957163124,-8.0401331408,-3.771770632,8.8808780322,45.06,-26.46,52.2545232492,135.53,34.2898668592,-2.301770632,34.3670353284,-8.0401331408,-3.771770632,8.8808780322,42.33,1.47,42.3555167599,135.4,36.1598668592,-26.611770632,44.8967961824,-8.0401331408,-3.771770632,8.8808780322,44.2,-22.84,49.7524431561,135.53,32.7198668592,-21.251770632,39.0157332659,-8.0401331408,-3.771770632,8.8808780322,40.76,-17.48,44.3500620067,134.25
2020-10-18 23:30:00,36.9503668018,-7.4984959048,37.7035415793,-6.9496331982,-3.4384959048,7.7537510714,43.9,-4.06,44.0873405866,136.11,32.8103668018,-24.9984959048,41.2485753351,-6.9496331982,-3.4384959048,7.7537510714,39.76,-21.56,45.2293179254,134.94,34.9703668018,-30.9784959048,46.7182380102,-6.9496331982,-3.4384959048,7.7537510714,41.92,-27.54,50.1571330919,136.33,32.3903668018,-1.9084959048,32.4465440097,-6.9496331982,-3.4384959048,7.7537510714,39.34,1.53,39.3697409186,136.11,34.2103668018,-27.4384959048,43.8545351615,-6.9496331982,-3.4384959048,7.7537510714,41.16,-24.0,47.6460449565,136.33,30.8903668018,-21.4784959048,37.6236700427,-6.9496331982,-3.4384959048,7.7537510714,37.84,-18.04,41.9202480909,134.94
2020-10-19 00:00:00,35.3458167102,-7.3337800597000005,36.0986300138,-6.4141832898,-3.2137800597,7.1742685723,41.76,-4.12,41.9627453821,136.22,31.2458167102,-25.8737800597,40.5678882426,-6.4141832898,-3.2137800597,7.1742685723,37.66,-22.66,43.9516916626,135.15,33.4658167102,-30.8537800597,45.5183109534,-6.4141832898,-3.2137800597,7.1742685723,39.88,-27.64,48.5219950126,136.44,30.8858167102,-2.7637800597,31.0092269183,-6.4141832898,-3.2137800597,7.1742685723,37.3,0.45,37.3027143784,136.32,32.6658167102,-27.2937800597,42.5676639163,-6.4141832898,-3.2137800597,7.1742685723,39.08,-24.08,45.9030805067,136.44,29.4258167102,-22.6137800597,37.1114771688,-6.4141832898,-3.2137800597,7.1742685723,35.84,-19.4,40.7537188487,135.15
2020-10-19 00:30:00,34.5172000307,-7.5693925128,35.3374136147,-6.0227999693,-3.0993925128,6.7735037771,40.54,-4.47,40.7856898924,136.03,30.6272000307,-25.5893925128,39.9104296005,-6.0227999693,-3.0993925128,6.7735037771,36.65,-22.49,43.0002627899,134.92,32.6972000307,-31.0393925128,45.0838194634,-6.0227999693,-3.0993925128,6.7735037771,38.72,-27.94,47.7481099102,136.25,30.3072000307,-2.5393925128,30.4133998105,-6.0227999693,-3.0993925128,6.7735037771,36.33,0.56,36.334315736,136.11,31.8572000307,-27.5393925128,42.1105608342,-6.0227999693,-3.0993925128,6.7735037771,37.88,-24.44,45.0800177462,136.25,28.8572000307,-22.0993925128,36.3472301977,-6.0227999693,-3.0993925128,6.7735037771,34.88,-19.0,39.7191943524,134.92
2020-10-19 01:00:00,33.7439166887,-8.4351411039,34.7822299305,-5.9460833113,-3.0751411039,6.694206417,39.69,-5.36,40.0502896369,137.0,30.1139166887,-24.9351411039,39.0974326549,-5.9460833113,-3.0751411039,6.694206417,36.06,-21.86,42.1685095776,135.69,31.9539166887,-32.2251411039,45.38185222,-5.9460833113,-3.0751411039,6.694206417,37.9,-29.15,47.813517963,137.21,29.7939166887,-1.6251411038999999,29.838206301,-5.9460833113,-3.0751411039,6.694206417,35.74,1.45,35.7694017283,136.87,31.2139166887,-28.7551411039,42.4401547471,-5.9460833113,-3.0751411039,6.694206417,37.16,-25.68,45.1699900376,137.21,28.3739166887,-18.5951411039,33.9243042807,-5.9460833113,-3.0751411039,6.694206417,34.32,-15.52,37.6660696118,135.69
2020-10-19 01:30:00,35.0890668039,2.3663480331,35.168767567,-6.3009331961,-3.2436519669,7.0868213766,41.39,5.61,41.7684593922,135.19,31.6790668039,-21.2536519669,38.1481453743,-6.3009331961,-3.2436519669,7.0868213766,37.98,-18.01,42.0338018742,134.61,32.5190668039,-41.6036519669,52.8048630599,-6.3009331961,-3.2436519669,7.0868213766,38.82,-38.36,54.5754706805,135.4,31.2790668039,1.6163480331,31.320801412,-6.3009331961,-3.2436519669,7.0868213766,37.58,4.86,37.8929544902,135.76,31.8590668039,-38.6436519669,50.0832504432,-6.3009331961,-3.2436519669,7.0868213766,38.16,-35.4,52.0513746216,135.4,29.6990668039,-18.3236519669,34.8968593204,-6.3009331961,-3.2436519669,7.0868213766,36.0,-15.08,39.0308390891,134.61
2020-10-19 02:00:00,34.9748834573,2.4813359026,35.062793681,-7.5351165427,-3.6186640974,8.358989841,42.51,6.1,42.9454316546,135.65,31.9948834573,-21.2386640974,38.4025184082,-7.5351165427,-3.6186640974,8.358989841,39.53,-17.62,43.2791554908,135.03,32.3248834573,-42.3186640974,53.251924111,-7.5351165427,-3.6186640974,8.358989841,39.86,-38.7,55.5563641719,135.86,31.5348834573,1.7713359026000002,31.584592850699998,-7.5351165427,-3.6186640974,8.358989841,39.07,5.39,39.4400431034,136.16,31.6648834573,-39.5386640974,50.6554123759,-7.5351165427,-3.6186640974,8.358989841,39.2,-35.92,53.1684718607,135.86,29.9448834573,-18.0986640974,34.9893939271,-7.5351165427,-3.6186640974,8.358989841,37.48,-14.48,40.1798556493,135.03
2020-10-19 02:30:00,34.9149668197,2.2627049919,34.9882086124,-7.5750331803,-3.6372950081,8.4030377042,42.49,5.9,42.8976700999,135.23,31.7349668197,-21.3172950081,38.2300298916,-7.5750331803,-3.6372950081,8.4030377042,39.31,-17.68,43.1028827342,134.64,32.2649668197,-42.2172950081,53.1349986514,-7.5750331803,-3.6372950081,8.4030377042,39.84,-38.58,55.458470949,135.43,31.2949668197,1.5427049919,31.3329680519,-7.5750331803,-3.6372950081,8.4030377042,38.87,5.18,39.2136366587,135.78,31.6249668197,-39.4372950081,50.5513477952,-7.5750331803,-3.6372950081,8.4030377042,39.2,-35.8,53.0874749823,135.43,29.6649668197,-18.8372950081,35.1404886084,-7.5750331803,-3.6372950081,8.4030377042,37.24,-15.2,40.2226006121,134.64
2020-10-19 03:00:00,33.6510334307,2.4468363111,33.7398734273,-7.2589665693,-3.5931636889,8.0995938756,40.91,6.04,41.3534726474,135.51,30.8710334307,-21.4831636889,37.6104643306,-7.2589665693,-3.5931636889,8.0995938756,38.13,-17.89,42.1182739437,134.94,31.0810334307,-42.3031636889,52.4936976904,-7.2589665693,-3.5931636889,8.0995938756,38.34,-38.71,54.4832056693,135.71,30.4510334307,1.4968363111,30.4878001164,-7.2589665693,-3.5931636889,8.0995938756,37.71,5.09,38.0519670976,136.08,30.4210334307,-39.5531636889,49.8988179498,-7.2589665693,-3.5931636889,8.0995938756,37.68,-35.96,52.0855450197,135.71,28.9010334307,-18.4731636889,34.3005467892,-7.2589665693,-3.5931636889,8.0995938756,36.16,-14.88,39.1019181115,134.94
2020-10-19 03:30:00,33.0644667447,2.5151149561,33.1599873998,-7.1455332553,-3.5248850439,7.9676508505,40.21,6.04,40.6611079534,135.4,30.2044667447,-21.9448850439,37.3348066946,-7.1455332553,-3.5248850439,7.9676508505,37.35,-18.42,41.6451545801,134.94,30.5244667447,-42.1348850439,52.029718505,-7.1455332553,-3.5248850439,7.9676508505,37.67,-38.61,53.9422005484,135.61,29.8244667447,1.0051149561,29.8413986381,-7.1455332553,-3.5248850439,7.9676508505,36.97,4.53,37.2465005068,136.08,29.8544667447,-39.4048850439,49.4371737657,-7.1455332553,-3.5248850439,7.9676508505,37.0,-35.88,51.5400271634,135.61,28.2944667447,-17.3648850439,33.1981336969,-7.1455332553,-3.5248850439,7.9676508505,35.44,-13.84,38.0465399215,134.94
2020-10-19 04:00:00,32.7761667684,2.443577758,32.8671291763,-7.0738332316,-3.426422242,7.8599927461,39.85,5.87,40.2800124131,136.31,29.7161667684,-21.956422242,36.947733964,-7.0738332316,-3.426422242,7.8599927461,36.79,-18.53,41.1930212536,135.78,30.2661667684,-42.746422242,52.3764972611,-7.0738332316,-3.426422242,7.8599927461,37.34,-39.32,54.2248835868,136.52,29.3461667684,1.243577758,29.3725039729,-7.0738332316,-3.426422242,7.8599927461,36.42,4.67,36.7181875914,136.92,29.6061667684,-40.026422242,49.7859376552,-7.0738332316,-3.426422242,7.8599927461,36.68,-36.6,51.8168158034,136.52,27.8061667684,-16.666422242,32.4183981822,-7.0738332316,-3.426422242,7.8599927461,34.88,-13.24,37.3083368699,135.78
2020-10-19 04:30:00,32.4978834124,2.4417443165,32.5894851385,-6.8321165876,-3.3482556835,7.6084580034,39.33,5.79,39.7539054685,135.61,29.4578834124,-22.0182556835,36.7773092882,-6.8321165876,-3.3482556835,7.6084580034,36.29,-18.67,40.8109421602,135.09,30.0078834124,-42.3282556835,51.8859739824,-6.8321165876,-3.3482556835,7.6084580034,36.84,-38.98,53.6341868588,135.82,29.0878834124,0.9917443165000001,29.1047851427,-6.8321165876,-3.3482556835,7.6084580034,35.92,4.34,36.181238232,136.24,29.3678834124,-39.6282556835,49.324144439,-6.8321165876,-3.3482556835,7.6084580034,36.2,-36.28,51.2511307192,135.82,27.5278834124,-18.6282556835,33.2384758221,-6.8321165876,-3.3482556835,7.6084580034,34.36,-15.28,37.6043614492,135.09
2020-10-19 05:00:00,32.4976667665,2.6851870686,32.6084126393,-6.8423332335,-3.3548129314,7.6205179538,39.34,6.04,39.8009698374,136.11,29.4776667665,-21.9148129314,36.7313471549,-6.8423332335,-3.3548129314,7.6205179538,36.32,-18.56,40.7874490499,135.58,30.0076667665,-42.4348129314,51.9728141752,-6.8423332335,-3.3548129314,7.6205179538,36.85,-39.08,53.7137682536,136.31,29.1276667665,1.2451870686,29.1542700491,-6.8423332335,-3.3548129314,7.6205179538,35.97,4.6,36.2629411383,136.72,29.3576667665,-39.7148129314,49.3876397913,-6.8423332335,-3.3548129314,7.6205179538,36.2,-36.36,51.3077927804,136.31,27.5976667665,-17.3148129314,32.5796555814,-6.8423332335,-3.3548129314,7.6205179538,34.44,-13.96,37.1617437696,135.58
2020-10-19 05:30:00,33.2527833894,2.8112638738999998,33.3714070383,-7.3072166106,-3.5287361261,8.1146406723,40.56,6.34,41.0525175842,135.37,30.3627833894,-21.1187361261,36.9851271556,-7.3072166106,-3.5287361261,8.1146406723,37.67,-17.59,41.5744753425,134.79,30.6927833894,-41.8787361261,51.9218209591,-7.3072166106,-3.5287361261,8.1146406723,38.0,-38.35,53.9881700005,135.56,29.9727833894,1.8012638739,30.0268595703,-7.3072166106,-3.5287361261,8.1146406723,37.28,5.33,37.6590931914,135.92,30.0127833894,-39.1287361261,49.313539293,-7.3072166106,-3.5287361261,8.1146406723,37.32,-35.6,51.5765683232,135.56,28.4127833894,-18.3687361261,33.8333670628,-7.3072166106,-3.5287361261,8.1146406723,35.72,-14.84,38.6800206825,134.79
2020-10-19 06:00:00,35.053033364,2.7173726921,35.1582033438,-8.036966636,-3.7426273079,8.8656692852,43.09,6.46,43.5715469085,134.57,31.863033364,-20.3826273079,37.824653218899996,-8.036966636,-3.7426273079,8.8656692852,39.9,-16.64,43.2307714481,133.95,32.393033364,-41.3426273079,52.5216283377,-8.036966636,-3.7426273079,8.8656692852,40.43,-37.6,55.2118184812,134.76,31.383033364,2.2373726921,31.4626861487,-8.036966636,-3.7426273079,8.8656692852,39.42,5.98,39.8710019939,135.05,31.683033364,-38.5426273079,49.8933735374,-8.036966636,-3.7426273079,8.8656692852,39.72,-34.8,52.8083175267,134.76,29.723033364,-17.2626273079,34.3723291898,-8.036966636,-3.7426273079,8.8656692852,37.76,-13.52,40.107455666,133.95
2020-10-19 06:30:00,38.4646000619,4.1617680325,38.6890911121,-9.6153999381,-4.2882319675,10.528288055400001,48.08,8.45,48.8168915438,134.24,35.5846000619,-18.4982319675,40.105465307,-9.6153999381,-4.2882319675,10.528288055400001,45.2,-14.21,47.38105212,133.57,35.5146000619,-39.8482319675,53.3776021238,-9.6153999381,-4.2882319675,10.528288055400001,45.13,-35.56,57.456335595,134.43,34.9546000619,4.0317680325,35.1863498953,-9.6153999381,-4.2882319675,10.528288055400001,44.57,8.32,45.3399084693,134.67,34.7846000619,-36.9682319675,50.7604036259,-9.6153999381,-4.2882319675,10.528288055400001,44.4,-32.68,55.1302312711,134.43,33.2246000619,-17.4082319675,37.5089401277,-9.6153999381,-4.2882319675,10.528288055400001,42.84,-13.12,44.804017677,133.57
2020-10-19 07:00:00,42.1611334476,5.6416557364,42.5369187064,-11.5888665524,-4.9283442636,12.5932682473,53.75,10.57,54.7794432246,132.57,39.1411334476,-17.5183442636,42.8826388332,-11.5888665524,-4.9283442636,12.5932682473,50.73,-12.59,52.2689295854,132.02,38.9211334476,-37.3383442636,53.9352072509,-11.5888665524,-4.9283442636,12.5932682473,50.51,-32.41,60.0139000566,132.74,38.3611334476,4.5216557364,38.6266997035,-11.5888665524,-4.9283442636,12.5932682473,49.95,9.45,50.8360600362,133.08,38.1311334476,-34.3683442636,51.3338721063,-11.5888665524,-4.9283442636,12.5932682473,49.72,-29.44,57.7822810211,132.74,36.4511334476,-16.0883442636,39.8436939899,-11.5888665524,-4.9283442636,12.5932682473,48.04,-11.16,49.3192376259,132.02
2020-10-19 07:30:00,47.368000107,7.8704545043,48.0174081792,-14.221999893,-5.7695454957,15.3477339103,61.59,13.64,63.0823089305,130.59,44.278000107,-15.5695454957,46.9356159054,-14.221999893,-5.7695454957,15.3477339103,58.5,-9.8,59.3151751241,130.14,43.718000107,-33.9695454957,55.3641901823,-14.221999893,-5.7695454957,15.3477339103,57.94,-28.2,64.4382153695,130.76,43.268000107,5.9104545043000005,43.6698214527,-14.221999893,-5.7695454957,15.3477339103,57.49,11.68,58.6644909634,131.16,42.778000107,-30.8895454957,52.7647734202,-14.221999893,-5.7695454957,15.3477339103,57.0,-25.12,62.2897615985,130.76,41.138000107,-15.8895454957,44.1000307127,-14.221999893,-5.7695454957,15.3477339103,55.36,-10.12,56.2773844453,130.14
2020-10-19 08:00:00,50.5020834858,2.9974439241,50.5909587424,-15.8979165142,-6.3025560759,17.1016362546,66.4,9.3,67.0481170504,130.8,47.3120834858,-20.5625560759,51.5873235993,-15.8979165142,-6.3025560759,17.1016362546,63.21,-14.26,64.7985470516,130.36,47.4620834858,-19.9125560759,51.4699840517,-15.8979165142,-6.3025560759,17.1016362546,63.36,-13.61,64.8052598174,130.96,46.2120834858,1.1674439241,46.2268275508,-15.8979165142,-6.3025560759,17.1016362546,62.11,7.47,62.5575974603,131.4,45.8220834858,-35.5825560759,58.0153568624,-15.8979165142,-6.3025560759,17.1016362546,61.72,-29.28,68.3130792748,130.96,44.0220834858,3.7374439241,44.1804518029,-15.8979165142,-6.3025560759,17.1016362546,59.92,10.04,60.7553125249,130.36
2020-10-19 08:30:00,52.2536001581,3.6093573975,52.3781079298,-16.0763998419,-6.4806426025,17.3334751397,68.33,10.09,69.0709562696,131.75,49.2736001581,-19.4706426025,52.9810682781,-16.0763998419,-6.4806426025,17.3334751397,65.35,-12.99,66.6285419321,131.21,49.1436001581,-18.7906426025,52.613512389,-16.0763998419,-6.4806426025,17.3334751397,65.22,-12.31,66.3715639412,131.92,48.1236001581,2.5493573975,48.1910792088,-16.0763998419,-6.4806426025,17.3334751397,64.2,9.03,64.8319435155,132.25,47.4436001581,-35.6006426025,59.3152674247,-16.0763998419,-6.4806426025,17.3334751397,63.52,-29.12,69.8767829826,131.92,45.9636001581,6.2393573975,46.3851497812,-16.0763998419,-6.4806426025,17.3334751397,62.04,12.72,63.3305613428,131.21
2020-10-19 09:00:00,53.5216002215,4.198068382,53.6859894983,-16.1083997785,-6.431931618,17.3450364013,69.63,10.63,70.4367361538,131.65,50.0116002215,-18.831931618,53.4397025177,-16.1083997785,-6.431931618,17.3450364013,66.12,-12.4,67.2726868796,131.13,50.3716002215,-18.111931618,53.528872357,-16.1083997785,-6.431931618,17.3450364013,66.48,-11.68,67.4982429401,131.83,48.8516002215,3.108068382,48.9503721464,-16.1083997785,-6.431931618,17.3450364013,64.96,9.54,65.656783351,132.17,48.6116002215,-34.791931618,59.779312323,-16.1083997785,-6.431931618,17.3450364013,64.72,-28.36,70.6609368746,131.83,46.6116002215,5.848068382,46.9770282054,-16.1083997785,-6.431931618,17.3450364013,62.72,12.28,63.910850409,131.13
2020-10-19 09:30:00,55.3032336743,5.7551940655,55.6018876799,-16.3167663257,-6.4848059345,17.5581767657,71.62,12.24,72.6583924953,131.94,51.3932336743,-18.9148059345,54.7634399124,-16.3167663257,-6.4848059345,17.5581767657,67.71,-12.43,68.8414773229,131.56,52.0632336743,-16.6648059345,54.6653094518,-16.3167663257,-6.4848059345,17.5581767657,68.38,-10.18,69.1336155571,132.11,50.1632336743,3.1551940655,50.2623642724,-16.3167663257,-6.4848059345,17.5581767657,66.48,9.64,67.1752930771,132.6,50.2832336743,-33.4448059345,60.3900540879,-16.3167663257,-6.4848059345,17.5581767657,66.6,-26.96,71.849854558,132.11,47.9232336743,6.1151940655,48.3118197159,-16.3167663257,-6.4848059345,17.5581767657,64.24,12.6,65.4640175975,131.56
2020-10-19 10:00:00,54.303466921,5.852688147,54.6179501463,-15.096533079,-6.217311853,16.3266738096,69.4,12.07,70.441783765,131.52,50.783466921,-18.507311853,54.0507271416,-15.096533079,-6.217311853,16.3266738096,65.88,-12.29,67.0165539251,131.12,51.153466921,-16.487311853,53.7448474756,-15.096533079,-6.217311853,16.3266738096,66.25,-10.27,67.0412962285,131.69,49.613466921,3.442688147,49.7327678859,-15.096533079,-6.217311853,16.3266738096,64.71,9.66,65.4270563299,132.18,49.383466921,-33.177311853,59.4933679239,-15.096533079,-6.217311853,16.3266738096,64.48,-26.96,69.889283871,131.69,47.423466921,6.222688147,47.8299807922,-15.096533079,-6.217311853,16.3266738096,62.52,12.44,63.7456194573,131.12
2020-10-19 10:30:00,54.300983613,6.1465955029,54.6477580291,-12.439016387,-5.5034044971,13.6020803459,66.74,11.65,67.7491704746,132.52,49.870983613,-19.4134044971,53.5163085488,-12.439016387,-5.5034044971,13.6020803459,62.31,-13.91,63.8437483235,132.23,51.260983613,-16.4734044971,53.8429335818,-12.439016387,-5.5034044971,13.6020803459,63.7,-10.97,64.6376894698,132.7,48.810983613,2.8265955029,48.8927577807,-12.439016387,-5.5034044971,13.6020803459,61.25,8.33,61.8138447275,133.28,49.560983613,-33.4634044971,59.8004225505,-12.439016387,-5.5034044971,13.6020803459,62.0,-27.96,68.0129517077,132.7,46.680983613,6.2165955029,47.0931023688,-12.439016387,-5.5034044971,13.6020803459,59.12,11.72,60.2704969284,132.23
2020-10-19 11:00:00,53.4947504419,7.0086695011,53.9519209391,-8.6152495581,-4.4513304989,9.6972608585,62.11,11.46,63.1584016581,132.43,48.5847504419,-18.6913304989,52.0561601669,-8.6152495581,-4.4513304989,9.6972608585,57.2,-14.24,58.9458870491,132.14,50.6547504419,-15.6113304989,53.0058240411,-8.6152495581,-4.4513304989,9.6972608585,59.27,-11.16,60.3115121681,132.6,47.6547504419,3.4886695011,47.7822776201,-8.6152495581,-4.4513304989,9.6972608585,56.27,7.94,56.8274273569,133.2,48.9847504419,-32.6513304989,58.8694756151,-8.6152495581,-4.4513304989,9.6972608585,57.6,-28.2,64.1326749793,132.6,45.5847504419,6.6686695011,46.0699536115,-8.6152495581,-4.4513304989,9.6972608585,54.2,11.12,55.3289652894,132.14
2020-10-19 11:30:00,52.792600527,7.872384613,53.3763347364,-6.837399473,-4.017615387,7.9304013109,59.63,11.89,60.8038567856,132.22,47.952600527,-17.707615387,51.1176245535,-6.837399473,-4.017615387,7.9304013109,54.79,-13.69,56.4744207584,131.92,50.042600527,-14.747615387,52.1704324987,-6.837399473,-4.017615387,7.9304013109,56.88,-10.73,57.8832212303,132.39,47.072600527,4.362384613,47.2743071857,-6.837399473,-4.017615387,7.9304013109,53.91,8.38,54.5574238761,132.97,48.362600527,-31.777615387,57.8684540092,-6.837399473,-4.017615387,7.9304013109,55.2,-27.76,61.7871960846,132.39,45.002600527,7.8223846130000005,45.677387789,-6.837399473,-4.017615387,7.9304013109,51.84,11.84,53.1749113775,131.92
2020-10-19 12:00:00,52.7055173982,8.267548804,53.3500133781,-5.8644826018,-3.832451196,7.0057004187,58.57,12.1,59.806813157,133.01,47.6955173982,-17.662451196,50.8608352481,-5.8644826018,-3.832451196,7.0057004187,53.56,-13.83,55.3167470121,132.71,49.9855173982,-14.642451196,52.0860185327,-5.8644826018,-3.832451196,7.0057004187,55.85,-10.81,56.8865414663,133.18,46.8455173982,4.657548804,47.0764831011,-5.8644826018,-3.832451196,7.0057004187,52.71,8.49,53.3893641093,133.78,48.4155173982,-31.912451196,57.9867818237,-5.8644826018,-3.832451196,7.0057004187,54.28,-28.08,61.113049343,133.18,44.8555173982,7.087548804,45.412011507,-5.8644826018,-3.832451196,7.0057004187,50.72,10.92,51.8822204613,132.71
2020-10-19 12:30:00,53.1411676068,8.0533855139,53.7479368241,-5.2488323932,-3.7066144861,6.4256698048,58.39,11.76,59.5624856768,132.51,47.7111676068,-17.7766144861,50.915258390700004,-5.2488323932,-3.7066144861,6.4256698048,52.96,-14.07,54.7971395239,132.22,50.4511676068,-14.6466144861,52.5342138877,-5.2488323932,-3.7066144861,6.4256698048,55.7,-10.94,56.7641929389,132.68,46.9011676068,4.3833855139,47.1055579677,-5.2488323932,-3.7066144861,6.4256698048,52.15,8.09,52.773768105,133.26,48.7911676068,-31.7466144861,58.210184399,-5.2488323932,-3.7066144861,6.4256698048,54.04,-28.04,60.8815505716,132.68,44.8711676068,7.6933855139,45.5259251753,-5.2488323932,-3.7066144861,6.4256698048,50.12,11.4,51.4001400776,132.22
2020-10-19 13:00:00,53.4369841593,7.774602375,53.9995899811,-7.2030158407,-4.055397625,8.2661772966,60.64,11.83,61.7831570899,132.74,48.4169841593,-18.375397625,51.7866738935,-7.2030158407,-4.055397625,8.2661772966,55.62,-14.32,57.4338471635,132.48,50.6369841593,-14.995397625,52.8106628881,-7.2030158407,-4.055397625,8.2661772966,57.84,-10.94,58.8655179201,132.9,47.5269841593,3.904602375,47.6871066745,-7.2030158407,-4.055397625,8.2661772966,54.73,7.96,55.3058269986,133.53,48.9969841593,-32.135397625,58.5951212749,-7.2030158407,-4.055397625,8.2661772966,56.2,-28.08,62.8245684426,132.9,45.5169841593,7.304602375,46.0993824559,-7.2030158407,-4.055397625,8.2661772966,52.72,11.36,53.930028741,132.48
2020-10-19 13:30:00,52.9861006812,7.6114398182,53.5299998273,-7.4338993188,-4.1385601818,8.5082630107,60.42,11.75,61.55192036,133.04,47.3761006812,-19.6085601818,51.2736828028,-7.4338993188,-4.1385601818,8.5082630107,54.81,-15.47,56.9513564369,132.89,50.2061006812,-15.2385601818,52.4677640273,-7.4338993188,-4.1385601818,8.5082630107,57.64,-11.1,58.6990596177,133.22,46.5161006812,2.8014398182,46.600382913,-7.4338993188,-4.1385601818,8.5082630107,53.95,6.94,54.3945410864,133.94,48.5661006812,-32.4985601818,58.436483033,-7.4338993188,-4.1385601818,8.5082630107,56.0,-28.36,62.7717261193,133.22,44.5261006812,6.5414398182,45.0040451156,-7.4338993188,-4.1385601818,8.5082630107,51.96,10.68,53.0462439764,132.89
2020-10-19 14:00:00,52.8341843346,6.7549465957,53.2642500916,-7.6358156654,-4.2250534043,8.7267838947,60.47,10.98,61.4587772413,133.46,47.0241843346,-19.6550534043,50.9666070743,-7.6358156654,-4.2250534043,8.7267838947,54.66,-15.43,56.7961310302,133.21,50.0541843346,-16.2150534043,52.6151054956,-7.6358156654,-4.2250534043,8.7267838947,57.69,-11.99,58.9227986436,133.65,46.1741843346,2.8549465957,46.2623607162,-7.6358156654,-4.2250534043,8.7267838947,53.81,7.08,54.2737735928,134.28,48.404184334600004,-33.5450534043,58.891728358,-7.6358156654,-4.2250534043,8.7267838947,56.04,-29.32,63.2466916131,133.65,44.2041843346,6.0949465957,44.6223966938,-7.6358156654,-4.2250534043,8.7267838947,51.84,10.32,52.8572416987,133.21
2020-10-19 14:30:00,52.6405347613,6.4619680282,53.0356760187,-10.6794652387,-4.7980319718,11.7077789775,63.32,11.26,64.3133734149,132.82,47.5705347613,-19.5380319718,51.4265541409,-10.6794652387,-4.7980319718,11.7077789775,58.25,-14.74,60.0860225011,132.56,49.7505347613,-16.3380319718,52.3645586036,-10.6794652387,-4.7980319718,11.7077789775,60.43,-11.54,61.52200013,133.02,46.6305347613,2.8319680282,46.7164512248,-10.6794652387,-4.7980319718,11.7077789775,57.31,7.63,57.8156812638,133.62,48.1205347613,-33.4780319718,58.6205125397,-10.6794652387,-4.7980319718,11.7077789775,58.8,-28.68,65.4215744231,133.02,44.6005347613,5.6419680282,44.9559729539,-10.6794652387,-4.7980319718,11.7077789775,55.28,10.44,56.2571950954,132.56
2020-10-19 15:00:00,52.7173006479,6.4142178449,53.1060823085,-11.9326993521,-4.7457821551,12.8417974634,64.65,11.16,65.6061590097,132.52,47.9873006479,-19.5157821551,51.8039262662,-11.9326993521,-4.7457821551,12.8417974634,59.92,-14.77,61.7135260701,132.25,49.7473006479,-16.2257821551,52.3265700031,-11.9326993521,-4.7457821551,12.8417974634,61.68,-11.48,62.7392444966,132.7,46.9873006479,2.7542178449,47.0679523467,-11.9326993521,-4.7457821551,12.8417974634,58.92,7.5,59.3954240662,133.29,48.0673006479,-33.2657821551,58.4557751977,-11.9326993521,-4.7457821551,12.8417974634,60.0,-28.52,66.4333530691,132.7,44.9473006479,5.0942178449,45.2350626282,-11.9326993521,-4.7457821551,12.8417974634,56.88,9.84,57.7248646599,132.25
2020-10-19 15:30:00,53.1796838396,6.3261072249,53.554630107,-14.0103161604,-5.1538927751,14.9282138802,67.19,11.48,68.1636743435,133.16,48.6296838396,-20.4338927751,52.7483660816,-14.0103161604,-5.1538927751,14.9282138802,62.64,-15.28,64.4767244826,132.96,50.1196838396,-16.5338927751,52.7764371522,-14.0103161604,-5.1538927751,14.9282138802,64.13,-11.38,65.1318762205,133.32,47.5796838396,2.1061072249,47.6262742813,-14.0103161604,-5.1538927751,14.9282138802,61.59,7.26,62.0164147625,133.96,48.4296838396,-33.6738927751,58.9861452498,-14.0103161604,-5.1538927751,14.9282138802,62.44,-28.52,68.6450580887,133.32,45.5496838396,5.2861072249,45.8553882055,-14.0103161604,-5.1538927751,14.9282138802,59.56,10.44,60.468067606,132.96
2020-10-19 16:00:00,53.9936003381,6.2623921131,54.3555556724,-14.9463996619,-5.5876078869,15.9566984289,68.94,11.85,69.9510264399,132.57,49.7036003381,-20.3176078869,53.6959316599,-14.9463996619,-5.5876078869,15.9566984289,64.65,-14.73,66.3068277027,132.36,50.8436003381,-16.4076078869,53.4254741852,-14.9463996619,-5.5876078869,15.9566984289,65.79,-10.82,66.673806701,132.74,48.6036003381,2.0623921131,48.647337307,-14.9463996619,-5.5876078869,15.9566984289,63.55,7.65,64.0087884591,133.37,49.1336003381,-33.4276078869,59.4265567842,-14.9463996619,-5.5876078869,15.9566984289,64.08,-27.84,69.8663867679,132.74,46.5336003381,3.5723921131000003,46.6705254506,-14.9463996619,-5.5876078869,15.9566984289,61.48,9.16,62.1586357637,132.36
2020-10-19 16:30:00,55.5213334999,5.5702542571,55.8000556101,-15.8186665001,-6.0397457429,16.9324758521,71.34,11.61,72.278542459,132.24,51.6213334999,-19.9497457429,55.3421577779,-15.8186665001,-6.0397457429,16.9324758521,67.44,-13.91,68.8595795805,131.92,52.2813334999,-16.9597457429,54.9633587783,-15.8186665001,-6.0397457429,16.9324758521,68.1,-10.92,68.9699673771,132.41,50.4213334999,2.3002542571,50.4737757806,-15.8186665001,-6.0397457429,16.9324758521,66.24,8.34,66.7629627863,132.98,50.5413334999,-33.7997457429,60.8017204052,-15.8186665001,-6.0397457429,16.9324758521,66.36,-27.76,71.9323793573,132.41,48.2613334999,3.0802542571,48.3595314026,-15.8186665001,-6.0397457429,16.9324758521,64.08,9.12,64.7257352218,131.92
2020-10-19 17:00:00,56.6487835219,5.7612869611,56.9409966717,-16.3912164781,-6.4187130389,17.6031774037,73.04,12.18,74.0485921541,131.55,52.9987835219,-20.0787130389,56.6747366302,-16.3912164781,-6.4187130389,17.6031774037,69.39,-13.66,70.7217625629,131.32,53.3387835219,-16.5487130389,55.8469849754,-16.3912164781,-6.4187130389,17.6031774037,69.73,-10.13,70.4619741421,131.72,51.7487835219,1.9912869611000001,51.7870815915,-16.3912164781,-6.4187130389,17.6031774037,68.14,8.41,68.6570295017,132.3,51.5287835219,-33.2187130389,61.3082247925,-16.3912164781,-6.4187130389,17.6031774037,67.92,-26.8,73.0162064202,131.72,49.5287835219,2.1012869611,49.5733376328,-16.3912164781,-6.4187130389,17.6031774037,65.92,8.52,66.4683142557,131.32
2020-10-19 17:30:00,57.4309668737,5.5688529454,57.7003299746,-17.1490331263,-6.6311470545999995,18.3864474118,74.58,12.2,75.5712670266,131.32,53.6409668737,-20.441147054600002,57.403778796,-17.1490331263,-6.6311470545999995,18.3864474118,70.79,-13.81,72.1244771212,131.13,54.0509668737,-16.6511470546,56.5576495111,-17.1490331263,-6.6311470545999995,18.3864474118,71.2,-10.02,71.9016022075,131.51,52.3609668737,1.5988529454,52.3853718388,-17.1490331263,-6.6311470545999995,18.3864474118,69.51,8.23,69.9955212853,132.14,52.2109668737,-33.2311470546,61.8893706257,-17.1490331263,-6.6311470545999995,18.3864474118,69.36,-26.6,74.2857294505,131.51,50.1309668737,2.4488529454,50.1907433741,-17.1490331263,-6.6311470545999995,18.3864474118,67.28,9.08,67.8899462365,131.13
2020-10-19 18:00:00,58.0621001313,5.6727840174,58.3385631479,-16.6678998687,-6.8572159826,18.0233264706,74.73,12.53,75.7731733531,130.72,54.4421001313,-20.3572159826,58.1236484511,-16.6678998687,-6.8572159826,18.0233264706,71.11,-13.5,72.3801222712,130.56,54.6921001313,-16.3572159826,57.085762949,-16.6678998687,-6.8572159826,18.0233264706,71.36,-9.5,71.9895798015,130.91,53.1521001313,1.5027840174,53.1733402014,-16.6678998687,-6.8572159826,18.0233264706,69.82,8.36,70.3187172807,131.56,52.8521001313,-32.7772159826,62.1907579617,-16.6678998687,-6.8572159826,18.0233264706,69.52,-25.92,74.1948569646,130.91,50.8921001313,2.7827840174,50.9681247709,-16.6678998687,-6.8572159826,18.0233264706,67.56,9.64,68.2442906037,130.56
2020-10-19 18:30:00,60.481500085,6.5450417535,60.8346071253,-17.018499915,-7.0749582465,18.4305283035,77.5,13.62,78.6877017074,130.21,56.241500085,-19.9849582465,59.6867228781,-17.018499915,-7.0749582465,18.4305283035,73.26,-12.91,74.3888143473,130.09,56.951500085,-15.3249582465,58.9773491028,-17.018499915,-7.0749582465,18.4305283035,73.97,-8.25,74.4286463668,130.36,54.891500085,1.7150417535,54.9182861149,-17.018499915,-7.0749582465,18.4305283035,71.91,8.79,72.4452358682,131.08,55.021500085,-31.5549582465,63.4277609691,-17.018499915,-7.0749582465,18.4305283035,72.04,-24.48,76.085688536,130.36,52.581500085,4.2050417535,52.749374663,-17.018499915,-7.0749582465,18.4305283035,69.6,11.28,70.5081442104,130.09
2020-10-19 19:00:00,61.3136668455,5.4367150895,61.5542331038,-17.0863331545,-7.0832849105,18.4963700707,78.4,12.52,79.3933901531,130.44,56.8136668455,-18.9832849105,59.9012340977,-17.0863331545,-7.0832849105,18.4963700707,73.9,-11.9,74.8519872816,130.09,57.7836668455,-16.4232849105,60.0722601653,-17.0863331545,-7.0832849105,18.4963700707,74.87,-9.34,75.4503313445,130.61,55.4336668455,2.7067150895000003,55.4997092471,-17.0863331545,-7.0832849105,18.4963700707,72.52,9.79,73.1778279262,131.08,55.8736668455,-32.6832849105,64.7307018292,-17.0863331545,-7.0832849105,18.4963700707,72.96,-25.6,77.32090015,130.61,53.0336668455,5.0367150895,53.2723034791,-17.0863331545,-7.0832849105,18.4963700707,70.12,12.12,71.1597414273,130.09
2020-10-19 19:30:00,59.3953669779,4.1223036588,59.5382482602,-15.6146330221,-6.7776963412,17.0221600306,75.01,10.9,75.7978238474,131.35,54.9653669779,-19.7176963412,58.3950264665,-15.6146330221,-6.7776963412,17.0221600306,70.58,-12.94,71.7563934434,130.9,56.0253669779,-18.0276963412,58.8543930423,-15.6146330221,-6.7776963412,17.0221600306,71.64,-11.25,72.5179432968,131.51,53.6853669779,2.2223036588,53.7313433771,-15.6146330221,-6.7776963412,17.0221600306,69.3,9.0,69.8819719241,131.94,54.2253669779,-34.5776963412,64.3117991363,-15.6146330221,-6.7776963412,17.0221600306,69.84,-27.8,75.1695789532,131.51,51.4253669779,4.4223036588,51.6151638422,-15.6146330221,-6.7776963412,17.0221600306,67.04,11.2,67.9691224013,130.9
2020-10-19 20:00:00,56.5439669918,2.6592613593000003,56.6064649501,-13.8360330082,-6.3607386407,15.2280926402,70.38,9.02,70.9556537564,131.13,52.3039669918,-20.4207386407,56.149011832,-13.8360330082,-6.3607386407,15.2280926402,66.14,-14.06,67.6179207015,130.62,53.3739669918,-19.4107386407,56.7939884761,-13.8360330082,-6.3607386407,15.2280926402,67.21,-13.05,68.4652218283,131.3,51.1539669918,1.4392613593,51.1742104215,-13.8360330082,-6.3607386407,15.2280926402,64.99,7.8,65.4563984649,131.67,51.6039669918,-36.0007386407,62.9207643944,-13.8360330082,-6.3607386407,15.2280926402,65.44,-29.64,71.8395657002,131.3,48.9239669918,4.0792613593,49.0937360511,-13.8360330082,-6.3607386407,15.2280926402,62.76,10.44,63.6224111458,130.62
2020-10-19 20:30:00,53.5951172147,2.0128403332,53.6329014268,-13.3148827853,-6.0171596668,14.6113761858,66.91,8.03,67.3901253894,131.84,49.3451172147,-22.4171596668,54.1984283947,-13.3148827853,-6.0171596668,14.6113761858,62.66,-16.4,64.7706384097,131.43,50.5751172147,-20.2971596668,54.4960289546,-13.3148827853,-6.0171596668,14.6113761858,63.89,-14.28,65.4664074163,132.0,48.2951172147,-0.2971596668,48.2960314171,-13.3148827853,-6.0171596668,14.6113761858,61.61,5.72,61.8749585858,132.51,48.9251172147,-37.0971596668,61.3992373716,-13.3148827853,-6.0171596668,14.6113761858,62.24,-31.08,69.5685561155,132.0,46.2451172147,2.1428403332,46.2947365355,-13.3148827853,-6.0171596668,14.6113761858,59.56,8.16,60.1163804632,131.43
2020-10-19 21:00:00,50.7804672281,1.0195338029,50.7907009311,-13.3995327719,-5.6604661971,14.5460769995,64.18,6.68,64.5266983504,132.09,46.7904672281,-23.6404661971,52.4234629287,-13.3995327719,-5.6604661971,14.5460769995,60.19,-17.98,62.8181223852,131.71,47.8904672281,-21.3404661971,52.4300710359,-13.3995327719,-5.6604661971,14.5460769995,61.29,-15.68,63.2639431272,132.25,45.8104672281,-1.4004661971,45.8318689694,-13.3995327719,-5.6604661971,14.5460769995,59.21,4.26,59.3630499553,132.8,46.3204672281,-38.2604661971,60.0786897148,-13.3995327719,-5.6604661971,14.5460769995,59.72,-32.6,68.0385067443,132.25,43.8004672281,3.2995338029,43.9245700345,-13.3995327719,-5.6604661971,14.5460769995,57.2,8.96,57.8975094456,131.71
2020-10-19 21:30:00,48.4729007164,-0.1178559856,48.4730439925,-12.0270992836,-5.2778559856000005,13.1341874885,60.5,5.16,60.7196475616,132.55,44.3429007164,-24.6978559856,50.7570382728,-12.0270992836,-5.2778559856000005,13.1341874885,56.37,-19.42,59.6214164542,132.14,45.7529007164,-22.6078559856,51.0337444857,-12.0270992836,-5.2778559856000005,13.1341874885,57.78,-17.33,60.3229417386,132.73,43.4929007164,-2.3578559856,43.5567663811,-12.0270992836,-5.2778559856000005,13.1341874885,55.52,2.92,55.596733717,133.24,44.2129007164,-39.6778559856,59.4063367443,-12.0270992836,-5.2778559856000005,13.1341874885,56.24,-34.4,65.9264559945,132.73,41.5729007164,1.9221440144000002,41.6173126426,-12.0270992836,-5.2778559856000005,13.1341874885,53.6,7.2,54.0814200997,132.14
