Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-19 22:00:00,45.6150508625,-1.4303858718,45.6374722013,-10.5249491375,-4.8503858718,11.5888220908,56.14,3.42,56.2440752435,133.57,41.4350508625,-25.6903858718,48.7530446866,-10.5249491375,-4.8503858718,11.5888220908,51.96,-20.84,55.9834546987,133.1,43.0850508625,-24.2403858718,49.4359981697,-10.5249491375,-4.8503858718,11.5888220908,53.61,-19.39,57.0088080914,133.75,40.7050508625,-3.0503858718,40.8191869062,-10.5249491375,-4.8503858718,11.5888220908,51.23,1.8,51.261612343,134.22,41.6750508625,-41.6903858718,58.9482666287,-10.5249491375,-4.8503858718,11.5888220908,52.2,-36.84,63.8907317222,133.75,38.8750508625,0.7496141282000001,38.8822774655,-10.5249491375,-4.8503858718,11.5888220908,49.4,5.6,49.7163956859,133.1
2020-10-19 22:30:00,42.3801674106,-1.970385746,42.4259473641,-9.2398325894,-4.460385746,10.2600948964,51.62,2.49,51.6800203173,132.99,38.5201674106,-26.720385746,46.8805110014,-9.2398325894,-4.460385746,10.2600948964,47.76,-22.26,52.6927433334,132.6,40.0201674106,-24.610385746,46.9817505649,-9.2398325894,-4.460385746,10.2600948964,49.26,-20.15,53.2218949306,133.19,37.8901674106,-4.220385746,38.1244861244,-9.2398325894,-4.460385746,10.2600948964,47.13,0.24,47.1306110718,133.73,38.6401674106,-41.980385746,57.0562470278,-9.2398325894,-4.460385746,10.2600948964,47.88,-37.52,60.8296375133,133.19,36.1201674106,-2.220385746,36.1883490454,-9.2398325894,-4.460385746,10.2600948964,45.36,2.24,45.4152749634,132.6
2020-10-19 23:00:00,39.8448339343,-2.1813383763,39.9044988487,-7.8151660657,-4.0513383763,8.8028497246,47.66,1.87,47.6966717916,134.25,36.0248339343,-27.4113383763,45.2677603993,-7.8151660657,-4.0513383763,8.8028497246,43.84,-23.36,49.6752976841,133.88,37.6648339343,-25.2813383763,45.3628238252,-7.8151660657,-4.0513383763,8.8028497246,45.48,-21.23,50.1910679305,134.47,35.5148339343,-4.5113383763,35.8002179229,-7.8151660657,-4.0513383763,8.8028497246,43.33,-0.46,43.3324416575,135.02,36.3848339343,-43.0913383763,56.3978686076,-7.8151660657,-4.0513383763,8.8028497246,44.2,-39.04,58.9725495464,134.47,33.8648339343,-3.4913383763,34.0443302336,-7.8151660657,-4.0513383763,8.8028497246,41.68,0.56,41.6837618264,133.88
2020-10-19 23:30:00,37.7058175899,-2.6692885972,37.8001822977,-6.4941824101,-3.6192885972,7.4346254193,44.2,0.9500000000000001,44.2102080972,135.78,33.5758175899,-28.3192885972,43.9239983777,-6.4941824101,-3.6192885972,7.4346254193,40.07,-24.7,47.071168458,135.39,35.6958175899,-26.2592885972,44.3141245095,-6.4941824101,-3.6192885972,7.4346254193,42.19,-22.64,47.880744564,135.99,33.1958175899,-4.9892885972,33.5686655405,-6.4941824101,-3.6192885972,7.4346254193,39.69,-1.37,39.7136374562,136.56,34.4658175899,-44.5792885972,56.348962315,-6.4941824101,-3.6192885972,7.4346254193,40.96,-40.96,57.9261875148,135.99,31.6258175899,-3.8192885972,31.8556008203,-6.4941824101,-3.6192885972,7.4346254193,38.12,-0.2,38.1205246554,135.39
2020-10-20 00:00:00,36.3488843402,-2.1365743444,36.4116237307,-5.8611156598,-3.3665743444,6.7591789142,42.21,1.23,42.227917306,136.27,32.0288843402,-26.8365743444,41.7857769417,-5.8611156598,-3.3665743444,6.7591789142,37.89,-23.47,44.5700908682,135.77,34.3988843402,-25.8965743444,43.0571226004,-5.8611156598,-3.3665743444,6.7591789142,40.26,-22.53,46.135328112,136.49,31.6788843402,-3.4465743444,31.8658216237,-5.8611156598,-3.3665743444,6.7591789142,37.54,-0.08,37.5400852423,136.95,33.2188843402,-44.3265743444,55.3925939988,-5.8611156598,-3.3665743444,6.7591789142,39.08,-40.96,56.6124367962,136.49,30.1388843402,-9.3265743444,31.5489673091,-5.8611156598,-3.3665743444,6.7591789142,36.0,-5.96,36.4900205536,135.77
2020-10-20 00:30:00,35.2827671192,-0.8430354702,35.2928372958,-5.9172328808,-3.2330354702,6.7428601734,41.2,2.39,41.2692633809,136.05,31.4427671192,-22.9330354702,38.9174988917,-5.9172328808,-3.2330354702,6.7428601734,37.36,-19.7,42.235762098,135.3,33.3627671192,-24.6630354702,41.4890292542,-5.9172328808,-3.2330354702,6.7428601734,39.28,-21.43,44.7455394425,136.26,31.0827671192,0.2569645298,31.0838292775,-5.9172328808,-3.2330354702,6.7428601734,37.0,3.49,37.1642314598,136.48,32.1627671192,-43.1530354702,53.8203312797,-5.9172328808,-3.2330354702,6.7428601734,38.08,-39.92,55.1696728285,136.26,29.6027671192,-17.4730354702,34.3748569402,-5.9172328808,-3.2330354702,6.7428601734,35.52,-14.24,38.2681068254,135.3
2020-10-20 01:00:00,35.1210170501,-1.0633797329,35.1371116498,-6.0689829499,-3.1933797329,6.8578588615000005,41.19,2.13,41.245036065,136.44,31.1110170501,-23.1733797329,38.7930523437,-6.0689829499,-3.1933797329,6.8578588615000005,37.18,-19.98,42.2084446527,135.69,33.2110170501,-24.9533797329,41.5408571601,-6.0689829499,-3.1933797329,6.8578588615000005,39.28,-21.76,44.9045209305,136.65,30.7610170501,0.0966202671,30.7611687918,-6.0689829499,-3.1933797329,6.8578588615000005,36.83,3.29,36.9766547973,136.85,32.0110170501,-43.5133797329,54.0196207721,-6.0689829499,-3.1933797329,6.8578588615000005,38.08,-40.32,55.4597944461,136.65,29.2510170501,-19.3933797329,35.0959424425,-6.0689829499,-3.1933797329,6.8578588615000005,35.32,-16.2,38.857977302,135.69
2020-10-20 01:30:00,35.7909676337,-0.8727472718,35.8016068348,-5.7990323663000005,-3.3327472718,6.6884961511,41.59,2.46,41.6626895435,136.44,31.8809676337,-22.9227472718,39.266377981,-5.7990323663000005,-3.3327472718,6.6884961511,37.68,-19.59,42.4682293014,135.69,33.8609676337,-24.8027472718,41.9731033082,-5.7990323663000005,-3.3327472718,6.6884961511,39.66,-21.47,45.0985199314,136.65,31.5009676337,0.35725272820000004,31.5029933716,-5.7990323663000005,-3.3327472718,6.6884961511,37.3,3.69,37.4820770502,136.85,32.6409676337,-43.3727472718,54.2828515644,-5.7990323663000005,-3.3327472718,6.6884961511,38.44,-40.04,55.5052718217,136.65,30.0409676337,-17.692747271800002,34.8639217873,-5.7990323663000005,-3.3327472718,6.6884961511,35.84,-14.36,38.6097811442,135.69
2020-10-20 02:00:00,35.3233176247,-1.1821549105,35.3430935014,-6.7066823753,-3.6821549105,7.6510034158,42.03,2.5,42.1042860051,135.86,31.9233176247,-23.0021549105,39.3471388883,-6.7066823753,-3.6821549105,7.6510034158,38.63,-19.32,43.1918892849,135.09,33.3633176247,-24.9221549105,41.644024401,-6.7066823753,-3.6821549105,7.6510034158,40.07,-21.24,45.3513230237,136.05,31.5133176247,0.1078450895,31.5135021582,-6.7066823753,-3.6821549105,7.6510034158,38.22,3.79,38.4074537037,136.24,32.1733176247,-43.3621549105,53.9944334674,-6.7066823753,-3.6821549105,7.6510034158,38.88,-39.68,55.5531889274,136.05,30.0133176247,-19.6821549105,35.8913145031,-6.7066823753,-3.6821549105,7.6510034158,36.72,-16.0,40.0544429496,135.09
2020-10-20 02:30:00,35.0287007597,-1.7159579735000001,35.0707055629,-6.9512992403,-3.7459579735,7.8963765277,41.98,2.03,42.0290530467,135.09,31.6987007597,-22.5259579735,38.8873554318,-6.9512992403,-3.7459579735,7.8963765277,38.65,-18.78,42.9710472295,134.23,33.0887007597,-25.1659579735,41.5714753009,-6.9512992403,-3.7459579735,7.8963765277,40.04,-21.42,45.409448356,135.29,31.2887007597,0.3040420265,31.2901779603,-6.9512992403,-3.7459579735,7.8963765277,38.24,4.05,38.4538697663,135.38,31.8487007597,-43.3059579735,53.7563553088,-6.9512992403,-3.7459579735,7.8963765277,38.8,-39.56,55.4114933926,135.29,29.7287007597,-19.7859579735,35.7110596565,-6.9512992403,-3.7459579735,7.8963765277,36.68,-16.04,40.0337857316,134.23
2020-10-20 03:00:00,34.1772838765,-2.1796248986,34.2467151399,-7.1327161235,-3.7196248986000002,8.0443302198,41.31,1.54,41.338694948,135.2,30.9472838765,-22.2896248986,38.1387173021,-7.1327161235,-3.7196248986000002,8.0443302198,38.08,-18.57,42.3666295568,134.23,32.2672838765,-25.6396248986,41.2136867279,-7.1327161235,-3.7196248986000002,8.0443302198,39.4,-21.92,45.0870979328,135.41,30.5572838765,0.5203751014,30.5617144178,-7.1327161235,-3.7196248986000002,8.0443302198,37.69,4.24,37.927743144,135.38,31.0272838765,-43.8396248986,53.7085193987,-7.1327161235,-3.7196248986000002,8.0443302198,38.16,-40.12,55.3696667861,135.41,28.9872838765,-16.3196248986,33.2654893751,-7.1327161235,-3.7196248986000002,8.0443302198,36.12,-12.6,38.2545997234,134.23
2020-10-20 03:30:00,33.5091005891,-1.8337241631999999,33.5592366808,-7.1308994109,-3.6737241632,8.0215943325,40.64,1.8399999999999999,40.681632219,135.97,30.2891005891,-22.8437241632,37.937650799,-7.1308994109,-3.6737241632,8.0215943325,37.42,-19.17,42.0445632633,135.12,31.6191005891,-25.5737241632,40.6667295174,-7.1308994109,-3.6737241632,8.0215943325,38.75,-21.9,44.5103639617,136.17,29.8991005891,0.2362758368,29.9000341523,-7.1308994109,-3.6737241632,8.0215943325,37.03,3.91,37.2358563753,136.24,30.4291005891,-43.9937241632,53.4918491773,-7.1308994109,-3.6737241632,8.0215943325,37.56,-40.32,55.1040470383,136.17,28.3491005891,-18.7937241632,34.0128736236,-7.1308994109,-3.6737241632,8.0215943325,35.48,-15.12,38.5674059278,135.12
2020-10-20 04:00:00,32.8095672441,-1.2779915366,32.8344478424,-6.5704327559,-3.5479915366,7.467183575,39.38,2.27,39.4453710846,136.36,29.6095672441,-23.2679915366,37.6580124612,-6.5704327559,-3.5479915366,7.467183575,36.18,-19.72,41.2052278237,135.58,30.9695672441,-25.1979915366,39.9255917022,-6.5704327559,-3.5479915366,7.467183575,37.54,-21.65,43.3355985305,136.56,29.2795672441,-0.0179915366,29.2795727718,-6.5704327559,-3.5479915366,7.467183575,35.85,3.5300000000000002,36.0233729681,136.75,29.7495672441,-43.8279915366,52.9710259797,-6.5704327559,-3.5479915366,7.467183575,36.32,-40.28,54.2367108147,136.56,27.8295672441,-18.5479915366,33.444174426000004,-6.5704327559,-3.5479915366,7.467183575,34.4,-15.0,37.5281227881,135.58
2020-10-20 04:30:00,32.6376507501,-1.263571977,32.6621012892,-6.1723492499,-3.473571977,7.0826264579,38.81,2.21,38.872872289,136.22,29.3976507501,-23.223571977,37.4640649822,-6.1723492499,-3.473571977,7.0826264579,35.57,-19.75,40.6852233618,135.43,30.8276507501,-25.133571977,39.7748726094,-6.1723492499,-3.473571977,7.0826264579,37.0,-21.66,42.8737168904,136.41,29.0676507501,-0.023571977,29.0676603078,-6.1723492499,-3.473571977,7.0826264579,35.24,3.45,35.4084749742,136.6,29.6676507501,-43.673571977,52.7972574123,-6.1723492499,-3.473571977,7.0826264579,35.84,-40.2,53.8567136019,136.41,27.5876507501,-18.233571977,33.0687408431,-6.1723492499,-3.473571977,7.0826264579,33.76,-14.76,36.8455587554,135.43
2020-10-20 05:00:00,32.6142671429,-1.2068465784,32.6365883623,-6.4557328571,-3.4168465784,7.3041992896,39.07,2.21,39.1324545614,136.22,29.3542671429,-23.1468465784,37.3824759214,-6.4557328571,-3.4168465784,7.3041992896,35.81,-19.73,40.8855597981,135.43,30.7742671429,-25.0968465784,39.7102911895,-6.4557328571,-3.4168465784,7.3041992896,37.23,-21.68,43.0824244907,136.41,29.0242671429,0.0631534216,29.02433585,-6.4557328571,-3.4168465784,7.3041992896,35.48,3.48,35.6502566611,136.6,29.5842671429,-43.6568465784,52.7366012893,-6.4557328571,-3.4168465784,7.3041992896,36.04,-40.24,54.019803776,136.41,27.5442671429,-18.8168465784,33.3580630072,-6.4557328571,-3.4168465784,7.3041992896,34.0,-15.4,37.3250586068,135.43
2020-10-20 05:30:00,33.3706004816,-0.881946702,33.3822528672,-6.9393995184,-3.551946702,7.7956135775,40.31,2.67,40.3983291734,136.22,30.1206004816,-22.741946702,37.7418430018,-6.9393995184,-3.551946702,7.7956135775,37.06,-19.19,41.7336758506,135.43,31.4906004816,-24.731946702,40.0415672316,-6.9393995184,-3.551946702,7.7956135775,38.43,-21.18,43.8800330447,136.41,29.7506004816,0.428053298,29.7536797496,-6.9393995184,-3.551946702,7.7956135775,36.69,3.98,36.9052367558,136.6,30.2606004816,-43.231946702,52.7703056382,-6.9393995184,-3.551946702,7.7956135775,37.2,-39.68,54.3906462547,136.41,28.220600481600002,-18.911946702,33.9715177701,-6.9393995184,-3.551946702,7.7956135775,35.16,-15.36,38.368674723,135.43
2020-10-20 06:00:00,34.5967005701,-1.0172309827,34.6116519283,-7.4732994299,-3.7172309827000003,8.3467365208,42.07,2.7,42.1565522784,135.13,31.2567005701,-21.9072309827,38.1694655432,-7.4732994299,-3.7172309827000003,8.3467365208,38.73,-18.19,42.7888887446,134.27,32.6467005701,-24.4772309827,40.8036995221,-7.4732994299,-3.7172309827000003,8.3467365208,40.12,-20.76,45.1729122373,135.32,30.8467005701,0.9027690173,30.8599081003,-7.4732994299,-3.7172309827000003,8.3467365208,38.32,4.62,38.5974973282,135.4,31.4067005701,-42.6372309827,52.9557768951,-7.4732994299,-3.7172309827000003,8.3467365208,38.88,-38.92,55.0129148473,135.32,29.2867005701,-18.7572309827,34.778506932,-7.4732994299,-3.7172309827000003,8.3467365208,36.76,-15.04,39.7177441454,134.27
2020-10-20 06:30:00,38.3651672449,-0.0190726371,38.3651719857,-9.3848327551,-4.2790726371,10.3143370351,47.75,4.26,47.9396506036,133.76,34.9351672449,-20.0690726371,40.2893731267,-9.3848327551,-4.2790726371,10.3143370351,44.32,-15.79,47.0487672527,132.86,36.1751672449,-22.9990726371,42.8672376922,-9.3848327551,-4.2790726371,10.3143370351,45.56,-18.72,49.255984408,133.95,34.3451672449,2.2509273629,34.4188492991,-9.3848327551,-4.2790726371,10.3143370351,43.73,6.53,44.2148594932,133.97,34.7751672449,-40.5990726371,53.4564959186,-9.3848327551,-4.2790726371,10.3143370351,44.16,-36.32,57.1773381682,133.95,32.6151672449,-15.1990726371,35.9827867659,-9.3848327551,-4.2790726371,10.3143370351,42.0,-10.92,43.3963869464,132.86
2020-10-20 07:00:00,41.7597003363,1.4086853817,41.7834532642,-11.2502996637,-4.8613146183,12.2556771473,53.01,6.27,53.3795185441,132.95,38.3697003363,-18.8713146183,42.7593313713,-11.2502996637,-4.8613146183,12.2556771473,49.62,-14.01,51.5599117532,132.1,39.3197003363,-21.3213146183,44.7284841191,-11.2502996637,-4.8613146183,12.2556771473,50.57,-16.46,53.1813548154,133.13,37.6397003363,3.2086853817,37.7762187532,-11.2502996637,-4.8613146183,12.2556771473,48.89,8.07,49.5515590068,133.2,37.8697003363,-38.6213146183,54.0899264781,-11.2502996637,-4.8613146183,12.2556771473,49.12,-33.76,59.602952947,133.13,35.7897003363,-16.6213146183,39.4610028991,-11.2502996637,-4.8613146183,12.2556771473,47.04,-11.76,48.4877221573,132.1
2020-10-20 07:30:00,46.6520336045,3.5044977886,46.7834772563,-13.2579663955,-5.6155022114,14.3981782886,59.91,9.12,60.6001856433,130.65,43.3320336045,-16.8155022114,46.4803856581,-13.2579663955,-5.6155022114,14.3981782886,56.59,-11.2,57.6876771937,129.87,43.9220336045,-18.5055022114,47.6612908769,-13.2579663955,-5.6155022114,14.3981782886,57.18,-12.89,58.6148829223,130.82,42.3620336045,4.5844977886,42.6093828996,-13.2579663955,-5.6155022114,14.3981782886,55.62,10.2,56.5475410606,130.93,42.2620336045,-35.0955022114,54.9342676283,-13.2579663955,-5.6155022114,14.3981782886,55.52,-29.48,62.8612822014,130.82,40.3020336045,-16.7355022114,43.6386405257,-13.2579663955,-5.6155022114,14.3981782886,53.56,-11.12,54.7021754595,129.87
2020-10-20 08:00:00,49.8743836097,4.2605743424,50.0560349426,-16.2656163903,-6.5694256576,17.5421671987,66.14,10.83,67.0208064708,130.65,46.0543836097,-16.0694256576,48.7773788824,-16.2656163903,-6.5694256576,17.5421671987,62.32,-9.5,63.0399270304,129.95,46.8643836097,-17.739425657600002,50.1094569296,-16.2656163903,-6.5694256576,17.5421671987,63.13,-11.17,64.1105747907,130.89,44.9343836097,5.3405743424,45.2506415942,-16.2656163903,-6.5694256576,17.5421671987,61.2,11.91,62.3481202604,131.01,45.1343836097,-34.2494256576,56.6580598123,-16.2656163903,-6.5694256576,17.5421671987,61.4,-27.68,67.3508901203,130.89,42.6943836097,-14.8894256576,45.2162071411,-16.2656163903,-6.5694256576,17.5421671987,58.96,-8.32,59.5441348917,129.95
2020-10-20 08:30:00,51.6987505499,5.4267793245,51.9827927516,-16.5612494501,-6.5132206755,17.795983449,68.26,11.94,69.2964010609,130.11,47.6587505499,-14.6532206755,49.8605393086,-16.5612494501,-6.5132206755,17.795983449,64.22,-8.14,64.7338242343,129.34,48.5787505499,-16.4032206755,51.2733912816,-16.5612494501,-6.5132206755,17.795983449,65.14,-9.89,65.8865062057,130.28,46.4787505499,6.5567793245,46.9389561856,-16.5612494501,-6.5132206755,17.795983449,63.04,13.07,64.3806376172,130.38,46.7987505499,-32.6732206755,57.0759354048,-16.5612494501,-6.5132206755,17.795983449,63.36,-26.16,68.5480503005,130.28,44.1987505499,-15.6732206755,46.8954091198,-16.5612494501,-6.5132206755,17.795983449,60.76,-9.16,61.4465881884,129.34
2020-10-20 09:00:00,52.6447342237,6.4170756519,53.0343935706,-16.3752657763,-6.2329243481,17.521377662,69.02,12.65,70.1696722238,131.27,48.3747342237,-14.0029243481,50.3606672067,-16.3752657763,-6.2329243481,17.521377662,64.75,-7.77,65.2145336562,130.47,49.4947342237,-15.8329243481,51.9654713178,-16.3752657763,-6.2329243481,17.521377662,65.87,-9.6,66.5658839046,131.43,47.1847342237,7.5870756519,47.790824022,-16.3752657763,-6.2329243481,17.521377662,63.56,13.82,65.0451074255,131.54,47.7047342237,-32.4729243481,57.7081665197,-16.3752657763,-6.2329243481,17.521377662,64.08,-26.24,69.2443788332,131.43,44.9047342237,-14.3929243481,47.1549724524,-16.3752657763,-6.2329243481,17.521377662,61.28,-8.16,61.8209026139,130.47
2020-10-20 09:30:00,54.609484267,7.2835288585,55.0930627623,-16.300515733,-6.0964711415,17.4032690476,70.91,13.38,72.1612950272,131.4,49.659484267,-13.3964711415,51.434714121,-16.300515733,-6.0964711415,17.4032690476,65.96,-7.3,66.3627274907,130.64,51.369484267,-14.9964711415,53.5137184332,-16.300515733,-6.0964711415,17.4032690476,67.67,-8.9,68.2527574535,131.56,48.419484267,8.2135288585,49.1111852126,-16.300515733,-6.0964711415,17.4032690476,64.72,14.31,66.2831388816,131.7,49.579484267,-31.6164711415,58.8024362388,-16.300515733,-6.0964711415,17.4032690476,65.88,-25.52,70.6501578201,131.56,46.179484267,-12.8164711415,47.9250112121,-16.300515733,-6.0964711415,17.4032690476,62.48,-6.72,62.8403437292,130.64
2020-10-20 10:00:00,53.3864172253,6.9526722664000005,53.8372472903,-15.3935827747,-5.8073277336,16.4525817441,68.78,12.76,69.9535989067,132.19,49.1464172253,-12.6973277336,50.7601463518,-15.3935827747,-5.8073277336,16.4525817441,64.54,-6.89,64.9067307758,131.29,50.2464172253,-15.5973277336,52.6115869026,-15.3935827747,-5.8073277336,16.4525817441,65.64,-9.79,66.3660583431,132.36,47.9364172253,9.1126722664,48.7948859229,-15.3935827747,-5.8073277336,16.4525817441,63.33,14.92,65.0637787098,132.36,48.5264172253,-32.4873277336,58.3972570588,-15.3935827747,-5.8073277336,16.4525817441,63.92,-26.68,69.2646287798,132.36,45.6864172253,-14.1273277336,47.820812496,-15.3935827747,-5.8073277336,16.4525817441,61.08,-8.32,61.6440491856,131.29
2020-10-20 10:30:00,53.9830838793,7.7282449132,54.5334678391,-14.3069161207,-5.2217550868,15.2300549924,68.29,12.95,69.5070255442,132.59,48.7930838793,-12.3717550868,50.3371171044,-14.3069161207,-5.2217550868,15.2300549924,63.1,-7.15,63.503799099,131.73,50.8530838793,-14.9917550868,53.0168733577,-14.3069161207,-5.2217550868,15.2300549924,65.16,-9.77,65.8883790968,132.77,47.6430838793,9.5782449132,48.5963601225,-14.3069161207,-5.2217550868,15.2300549924,61.95,14.8,63.6933473763,132.8,49.1330838793,-32.0217550868,58.6468475737,-14.3069161207,-5.2217550868,15.2300549924,63.44,-26.8,68.868524015,132.77,45.4530838793,-11.1017550868,46.7892273942,-14.3069161207,-5.2217550868,15.2300549924,59.76,-5.88,60.0485803329,131.73
2020-10-20 11:00:00,53.877934698,8.1496541861,54.4908130851,-12.352065302,-4.7703458139,13.2412127998,66.23,12.92,67.4784358147,132.48,48.217934698,-12.1603458139,49.7276908458,-12.352065302,-4.7703458139,13.2412127998,60.57,-7.39,61.0191527309,131.65,50.797934698,-14.5203458139,52.8324768693,-12.352065302,-4.7703458139,13.2412127998,63.15,-9.75,63.8982394124,132.63,47.117934698,9.7196541861,48.1099932208,-12.352065302,-4.7703458139,13.2412127998,59.47,14.49,61.2098113051,132.71,49.007934698,-31.5303458139,58.2746975154,-12.352065302,-4.7703458139,13.2412127998,61.36,-26.76,66.9413713633,132.63,44.967934698,-13.1703458139,46.8569435609,-12.352065302,-4.7703458139,13.2412127998,57.32,-8.4,57.9322224673,131.65
2020-10-20 11:30:00,55.0062346844,8.2998143336,55.628884333,-12.7537653156,-4.7101856664,13.5957485537,67.76,13.01,68.9976644532,131.62,49.0862346844,-11.5101856664,50.4176835007,-12.7537653156,-4.7101856664,13.5957485537,61.84,-6.8,62.212744675,130.77,51.8562346844,-14.0701856664,53.7311753113,-12.7537653156,-4.7101856664,13.5957485537,64.61,-9.36,65.2844675248,131.79,47.9562346844,10.0898143336,49.0061710236,-12.7537653156,-4.7101856664,13.5957485537,60.71,14.8,62.4879516387,131.83,50.1262346844,-30.8301856664,58.8484473191,-12.7537653156,-4.7101856664,13.5957485537,62.88,-26.12,68.0892708141,131.79,45.7662346844,-12.2701856664,47.3825462959,-12.7537653156,-4.7101856664,13.5957485537,58.52,-7.5600000000000005,59.0063047479,130.77
2020-10-20 12:00:00,55.9702842872,8.2914154313,56.5810948378,-14.7797157128,-5.2785845687,15.6940578437,70.75,13.57,72.0396238191,131.62,50.2802842872,-11.5385845687,51.5872651131,-14.7797157128,-5.2785845687,15.6940578437,65.06,-6.26,65.3604712345,130.77,52.7102842872,-14.0585845687,54.5528905716,-14.7797157128,-5.2785845687,15.6940578437,67.49,-8.78,68.0587136229,131.79,49.0702842872,10.0814154313,50.095186766,-14.7797157128,-5.2785845687,15.6940578437,63.85,15.36,65.6715471114,131.83,50.9002842872,-30.7985845687,59.4927873944,-14.7797157128,-5.2785845687,15.6940578437,65.68,-25.52,70.4636984553,131.79,46.7802842872,-12.0385845687,48.304477188,-14.7797157128,-5.2785845687,15.6940578437,61.56,-6.76,61.9300508639,130.77
2020-10-20 12:30:00,55.7789178217,7.9809910949,56.3469954143,-14.0910821783,-5.2690089051,15.0439706128,69.87,13.25,71.1152543411,131.43,50.1289178217,-11.7190089051,51.480516428,-14.0910821783,-5.2690089051,15.0439706128,64.22,-6.45,64.5430933563,130.59,52.5489178217,-14.3090089051,54.4622483935,-14.0910821783,-5.2690089051,15.0439706128,66.64,-9.04,67.2503620808,131.61,48.9289178217,9.8309910949,49.9067869644,-14.0910821783,-5.2690089051,15.0439706128,63.02,15.1,64.8037838401,131.62,50.7889178217,-30.9890089051,59.4964944045,-14.0910821783,-5.2690089051,15.0439706128,64.88,-25.72,69.7920683173,131.61,46.6689178217,-12.7090089051,48.3684483729,-14.0910821783,-5.2690089051,15.0439706128,60.76,-7.44,61.2138154341,130.59
2020-10-20 13:00:00,56.0318680908,8.6075244171,56.6891499172,-13.0281319092,-4.9724755829,13.9448103059,69.06,13.58,70.3825262405,132.16,49.9918680908,-11.6824755829,51.3387486305,-13.0281319092,-4.9724755829,13.9448103059,63.02,-6.71,63.3762139923,131.35,52.8218680908,-13.9624755829,54.6360730013,-13.0281319092,-4.9724755829,13.9448103059,65.85,-8.99,66.4608350835,132.33,48.8318680908,10.1075244171,49.8669569061,-13.0281319092,-4.9724755829,13.9448103059,61.86,15.08,63.6715478059,132.38,51.0918680908,-30.8924755829,59.70530992,-13.0281319092,-4.9724755829,13.9448103059,64.12,-25.92,69.1608328463,132.33,46.6118680908,-13.0124755829,48.3941191438,-13.0281319092,-4.9724755829,13.9448103059,59.64,-8.04,60.1794915233,131.35
2020-10-20 13:30:00,56.1192015549,8.8972683153,56.8201211423,-11.7707984451,-4.6527316847,12.6569983869,67.89,13.55,69.2290011484,132.99,49.4192015549,-13.2027316847,51.1524154489,-11.7707984451,-4.6527316847,12.6569983869,61.19,-8.55,61.7844527369,132.33,52.9592015549,-13.8927316847,54.75111892,-11.7707984451,-4.6527316847,12.6569983869,64.73,-9.24,65.3861644387,133.15,48.3192015549,8.8672683153,49.126099848,-11.7707984451,-4.6527316847,12.6569983869,60.09,13.52,61.5921951224,133.37,51.2292015549,-31.0127316847,59.8850617308,-11.7707984451,-4.6527316847,12.6569983869,63.0,-26.36,68.292383177,133.15,46.1892015549,-12.2527316847,47.7867321964,-11.7707984451,-4.6527316847,12.6569983869,57.96,-7.6,58.4561510878,132.33
2020-10-20 14:00:00,54.0403681711,9.2308073991,54.8230717609,-8.8396318289,-3.8691926009,9.6493389543,62.88,13.1,64.230089522,131.84,47.7003681711,-12.4191926009,49.2905819454,-8.8396318289,-3.8691926009,9.6493389543,56.54,-8.55,57.1828129773,131.18,51.1103681711,-13.2791926009,52.8072598296,-8.8396318289,-3.8691926009,9.6493389543,59.95,-9.41,60.6840226089,132.03,46.7303681711,9.3208073991,47.6508631608,-8.8396318289,-3.8691926009,9.6493389543,55.57,13.19,57.1139299996,132.25,49.4403681711,-30.2291926009,57.9495823125,-8.8396318289,-3.8691926009,9.6493389543,58.28,-26.36,63.9641149396,132.03,44.6403681711,-12.6691926009,46.4033502197,-8.8396318289,-3.8691926009,9.6493389543,53.48,-8.8,54.1991734254,131.18
2020-10-20 14:30:00,52.5912682883,8.5729450035,53.2854284604,-9.5387317117,-4.1970549965,10.4212606392,62.13,12.77,63.4287773806,132.27,47.3612682883,-13.0470549965,49.1255063889,-9.5387317117,-4.1970549965,10.4212606392,56.9,-8.85,57.5841340996,131.58,49.681268288300004,-14.0670549965,51.6343921724,-9.5387317117,-4.1970549965,10.4212606392,59.22,-9.87,60.036866174,132.44,46.3712682883,8.8229450035,47.2031660083,-9.5387317117,-4.1970549965,10.4212606392,55.91,13.02,57.405997073500004,132.65,47.9812682883,-31.1570549965,57.2098259271,-9.5387317117,-4.1970549965,10.4212606392,57.52,-26.96,63.5247353399,132.44,44.3012682883,-9.7970549965,45.3716283437,-9.5387317117,-4.1970549965,10.4212606392,53.84,-5.6,54.1304498411,131.58
2020-10-20 15:00:00,52.7078848095,8.0843381023,53.3242688055,-10.3721151905,-4.2456618977,11.2074269337,63.08,12.33,64.2737528078,132.27,46.9778848095,-13.5656618977,48.8973296193,-10.3721151905,-4.2456618977,11.2074269337,57.35,-9.32,58.1023657005,131.58,49.7578848095,-14.4856618977,51.8235612567,-10.3721151905,-4.2456618977,11.2074269337,60.13,-10.24,60.9956924709,132.44,45.9778848095,8.2743381023,46.7164913343,-10.3721151905,-4.2456618977,11.2074269337,56.35,12.52,57.724110214,132.65,48.0678848095,-31.4856618977,57.4618869791,-10.3721151905,-4.2456618977,11.2074269337,58.44,-27.24,64.4767492977,132.44,43.8678848095,-10.525661897700001,45.1129790198,-10.3721151905,-4.2456618977,11.2074269337,54.24,-6.28,54.602344272,131.58
2020-10-20 15:30:00,53.8131682684,7.9030088612,54.3903909541,-12.5168317316,-4.7969911388,13.4045589477,66.33,12.7,67.5348717331,131.86,48.6831682684,-13.3469911388,50.4796300017,-12.5168317316,-4.7969911388,13.4045589477,61.2,-8.55,61.7943565384,131.16,50.7331682684,-14.5769911388,52.7858222746,-12.5168317316,-4.7969911388,13.4045589477,63.25,-9.78,64.001647635,132.05,47.5931682684,8.4230088612,48.3327709127,-12.5168317316,-4.7969911388,13.4045589477,60.11,13.22,61.5465717973,132.21,49.0431682684,-31.4769911388,58.275495064,-12.5168317316,-4.7969911388,13.4045589477,61.56,-26.68,67.0928908305,132.05,45.4831682684,-13.2769911388,47.3814002477,-12.5168317316,-4.7969911388,13.4045589477,58.0,-8.48,58.6166392759,131.16
2020-10-20 16:00:00,55.1387348432,7.3544897854,55.6270491767,-15.1112651568,-5.6055102146,16.1174464294,70.25,12.96,71.4354540827,131.18,50.3187348432,-12.6255102146,51.8784982859,-15.1112651568,-5.6055102146,16.1174464294,65.43,-7.02,65.8055111674,130.37,51.8787348432,-14.8555102146,53.9637777835,-15.1112651568,-5.6055102146,16.1174464294,66.99,-9.25,67.6256060971,131.37,49.1087348432,8.9344897854,49.914856962900004,-15.1112651568,-5.6055102146,16.1174464294,64.22,14.54,65.8454250499,131.45,50.1287348432,-31.5255102146,59.2178001218,-15.1112651568,-5.6055102146,16.1174464294,65.24,-25.92,70.200455839,131.37,46.8487348432,-12.7655102146,48.5567936281,-15.1112651568,-5.6055102146,16.1174464294,61.96,-7.16,62.3723271972,130.37
2020-10-20 16:30:00,57.0955677325,7.4553303712,57.5802553454,-16.7344322675,-5.8746696287999995,17.7356411377,73.83,13.33,75.0237149174,130.75,51.9055677325,-12.8846696288,53.4808626808,-16.7344322675,-5.8746696287999995,17.7356411377,68.64,-7.01,68.9970267475,129.99,53.7155677325,-14.5646696288,55.6551149331,-16.7344322675,-5.8746696287999995,17.7356411377,70.45,-8.69,70.9839319846,130.94,50.6055677325,8.5253303712,51.3186588237,-16.7344322675,-5.8746696287999995,17.7356411377,67.34,14.4,68.8624396896,131.02,51.8255677325,-30.8346696288,60.3047785993,-16.7344322675,-5.8746696287999995,17.7356411377,68.56,-24.96,72.9621490912,130.94,48.2655677325,-14.0346696288,50.2646693029,-16.7344322675,-5.8746696287999995,17.7356411377,65.0,-8.16,65.5101946265,129.99
2020-10-20 17:00:00,57.4097841057,-10.6425960918,58.3879111002,-17.7902158943,-6.2525960918,18.8570077014,75.2,-4.39,75.3280299756,132.36,52.5197841057,-23.4325960918,57.5101233012,-17.7902158943,-6.2525960918,18.8570077014,70.31,-17.18,72.3785085505,130.84,55.1597841057,-10.3325960918,56.1191974692,-17.7902158943,-6.2525960918,18.8570077014,72.95,-4.08,73.064005502,132.56,51.2897841057,-1.4025960918,51.3089585688,-17.7902158943,-6.2525960918,18.8570077014,69.08,4.85,69.2500462094,131.92,53.8497841057,-8.5725960918,54.5278704149,-17.7902158943,-6.2525960918,18.8570077014,71.64,-2.32,71.6775557619,132.56,49.1697841057,1.4674039082,49.1916755482,-17.7902158943,-6.2525960918,18.8570077014,66.96,7.72,67.4035607368,130.84
2020-10-20 17:30:00,59.5939674989,-10.8326202271,60.5705095178,-19.0560325011,-6.6126202271,20.1707491421,78.65,-4.22,78.7631316036,132.52,54.6739674989,-23.0526202271,59.3352005255,-19.0560325011,-6.6126202271,20.1707491421,73.73,-16.44,75.5406281414,130.92,57.2539674989,-10.4826202271,58.2056880484,-19.0560325011,-6.6126202271,20.1707491421,76.31,-3.87,76.4080689456,132.69,53.3539674989,-0.9726202271000001,53.3628319899,-19.0560325011,-6.6126202271,20.1707491421,72.41,5.64,72.6293170834,132.0,55.9039674989,-8.2126202271,56.5039884708,-19.0560325011,-6.6126202271,20.1707491421,74.96,-1.6,74.9770738293,132.69,51.1839674989,3.2273797729,51.285616981,-19.0560325011,-6.6126202271,20.1707491421,70.24,9.84,70.9258993598,130.92
2020-10-20 18:00:00,59.3275673393,-10.7609789877,60.2955961507,-19.1324326607,-6.8409789877,20.3186853174,78.46,-3.92,78.5578640239,132.01,54.8375673393,-22.9909789877,59.4621216112,-19.1324326607,-6.8409789877,20.3186853174,73.97,-16.15,75.7125049117,130.43,56.9675673393,-10.4109789877,57.9110715843,-19.1324326607,-6.8409789877,20.3186853174,76.1,-3.5700000000000003,76.1836918244,132.19,53.4975673393,-1.0409789877,53.5076942923,-19.1324326607,-6.8409789877,20.3186853174,72.63,5.8,72.8612167068,131.5,55.5875673393,-8.1609789877,56.1834425853,-19.1324326607,-6.8409789877,20.3186853174,74.72,-1.32,74.7316586194,132.19,51.3075673393,2.9190210123,51.3905356067,-19.1324326607,-6.8409789877,20.3186853174,70.44,9.76,71.1129467819,130.43
2020-10-20 18:30:00,60.4463173584,-10.3287052034,61.3224219464,-19.5536826416,-6.9487052034,20.75165075,80.0,-3.38,80.0713706639,131.38,55.4763173584,-23.0787052034,60.0853428177,-19.5536826416,-6.9487052034,20.75165075,75.03,-16.13,76.7442362657,129.87,58.0363173584,-9.9687052034,58.8862396147,-19.5536826416,-6.9487052034,20.75165075,77.59,-3.02,77.6487507948,131.56,54.1063173584,-1.2987052034,54.1219014198,-19.5536826416,-6.9487052034,20.75165075,73.66,5.65,73.8763703765,130.94,56.6463173584,-7.7487052034,57.1738375711,-19.5536826416,-6.9487052034,20.75165075,76.2,-0.8,76.2041993594,131.56,51.8863173584,1.2512947966,51.9014033306,-19.5536826416,-6.9487052034,20.75165075,71.44,8.2,71.9090647971,129.87
2020-10-20 19:00:00,60.4548006943,-10.305246445,61.3268377734,-18.6751993057,-6.975246445,19.9353237264,79.13,-3.33,79.2000366162,131.09,55.4148006943,-23.375246445,60.1431815117,-18.6751993057,-6.975246445,19.9353237264,74.09,-16.4,75.8833848744,129.61,58.0648006943,-9.955246445,58.9120362188,-18.6751993057,-6.975246445,19.9353237264,76.74,-2.98,76.7978385112,131.27,54.0748006943,-1.6852464450000002,54.101054756,-18.6751993057,-6.975246445,19.9353237264,72.75,5.29,72.9420770201,130.69,56.6448006943,-7.695246445,57.165114043,-18.6751993057,-6.975246445,19.9353237264,75.32,-0.72,75.3234412384,131.27,51.8448006943,0.5047535550000001,51.8472577403,-18.6751993057,-6.975246445,19.9353237264,70.52,7.48,70.9155892593,129.61
2020-10-20 19:30:00,58.9038674097,-11.4091935233,59.9986274232,-17.0961325903,-6.7291935233,18.3728004131,76.0,-4.68,76.1439583946,132.68,53.7738674097,-24.8291935233,59.2293649064,-17.0961325903,-6.7291935233,18.3728004131,70.87,-18.1,73.1448350877,131.2,56.6438674097,-11.0691935233,57.715290525,-17.0961325903,-6.7291935233,18.3728004131,73.74,-4.34,73.8676058905,132.85,52.5438674097,-2.6491935233,52.6106094689,-17.0961325903,-6.7291935233,18.3728004131,69.64,4.08,69.7594151352,132.28,55.3038674097,-8.8491935233,56.0073743045,-17.0961325903,-6.7291935233,18.3728004131,72.4,-2.12,72.4310320236,132.85,50.4238674097,0.2308064767,50.4243956452,-17.0961325903,-6.7291935233,18.3728004131,67.52,6.96,67.8777725032,131.2
2020-10-20 20:00:00,56.2313339385,-12.7668074848,57.6624166148,-15.5086660615,-6.3268074848,16.7495437537,71.74,-6.44,72.0284749249,133.51,51.2413339385,-27.0768074848,57.9553949807,-15.5086660615,-6.3268074848,16.7495437537,66.75,-20.75,69.9008225989,132.09,54.1213339385,-12.4068074848,55.525198417,-15.5086660615,-6.3268074848,16.7495437537,69.63,-6.08,69.8949447385,133.71,50.1413339385,-4.6068074848,50.3525177556,-15.5086660615,-6.3268074848,16.7495437537,65.65,1.72,65.6725277418,133.21,52.8913339385,-10.2868074848,53.8823868627,-15.5086660615,-6.3268074848,16.7495437537,68.4,-3.96,68.514535684,133.71,48.1313339385,-0.3668074848,48.1327316327,-15.5086660615,-6.3268074848,16.7495437537,63.64,5.96,63.9184730731,132.09
2020-10-20 20:30:00,53.0734840906,-15.3247176899,55.2416662112,-13.3665159094,-5.9447176899,14.6288555932,66.44,-9.38,67.0988673526,133.99,48.3334840906,-28.4447176899,56.0823292026,-13.3665159094,-5.9447176899,14.6288555932,61.7,-22.5,65.6745003788,132.44,51.1534840906,-14.9447176899,53.2918710634,-13.3665159094,-5.9447176899,14.6288555932,64.52,-9.0,65.1446881948,134.17,47.3634840906,-5.8847176899,47.7276599834,-13.3665159094,-5.9447176899,14.6288555932,60.73,0.06,60.7300296394,133.55,49.9534840906,-12.8647176899,51.5834424407,-13.3665159094,-5.9447176899,14.6288555932,63.32,-6.92,63.697007779,134.17,45.5134840906,-2.7047176899,45.5937795302,-13.3665159094,-5.9447176899,14.6288555932,58.88,3.24,58.9690766419,132.44
2020-10-20 21:00:00,50.3495010032,-16.2878560695,52.9184892699,-11.3104989968,-5.5378560695,12.5934601045,61.66,-10.75,62.5900798849,133.67,45.5795010032,-29.3078560695,54.1889411143,-11.3104989968,-5.5378560695,12.5934601045,56.89,-23.77,61.6561837937,132.14,48.5995010032,-15.8978560695,51.1336809291,-11.3104989968,-5.5378560695,12.5934601045,59.91,-10.36,60.7991587113,133.86,44.7595010032,-6.8478560695,45.2803054627,-11.3104989968,-5.5378560695,12.5934601045,56.07,-1.31,56.0853011047,133.24,47.4095010032,-13.8978560695,49.4045664761,-11.3104989968,-5.5378560695,12.5934601045,58.72,-8.36,59.3121235499,133.86,42.9695010032,-5.5778560695,43.3300184029,-11.3104989968,-5.5378560695,12.5934601045,54.28,-0.04,54.2800147384,132.14
2020-10-20 21:30:00,47.5191004851,-16.9445653359,50.449808774,-11.1908995149,-5.2245653359,12.350397358,58.71,-11.72,59.8683764604,133.67,43.1391004851,-29.8545653359,52.462148851,-11.1908995149,-5.2245653359,12.350397358,54.33,-24.63,59.6522070002,132.14,45.8791004851,-16.5645653359,48.7778298625,-11.1908995149,-5.2245653359,12.350397358,57.07,-11.34,58.1857413805,133.86,42.3891004851,-7.4045653359,43.0309589453,-11.1908995149,-5.2245653359,12.350397358,53.58,-2.18,53.6243302988,133.24,44.6891004851,-14.6245653359,47.0212038705,-11.1908995149,-5.2245653359,12.350397358,55.88,-9.4,56.6651074295,133.86,40.6091004851,-6.1845653359,41.0773403546,-11.1908995149,-5.2245653359,12.350397358,51.8,-0.96,51.8088949892,132.14
2020-10-20 22:00:00,44.6987503175,-17.4108262145,47.9699400606,-10.9012496825,-4.8208262145,11.9196312876,55.6,-12.59,57.0076144037,134.47,40.3687503175,-31.1108262145,50.9658661257,-10.9012496825,-4.8208262145,11.9196312876,51.27,-26.29,57.6175060203,132.99,43.1587503175,-17.0408262145,46.401158251,-10.9012496825,-4.8208262145,11.9196312876,54.06,-12.22,55.4239298498,134.68,39.6987503175,-8.3608262145,40.5696215383,-10.9012496825,-4.8208262145,11.9196312876,50.6,-3.54,50.7236788887,134.14,42.0187503175,-15.1008262145,44.6498637243,-10.9012496825,-4.8208262145,11.9196312876,52.92,-10.28,53.9092274105,134.68,38.0587503175,-8.8608262145,39.0766262225,-10.9012496825,-4.8208262145,11.9196312876,48.96,-4.04,49.1264002345,132.99
2020-10-20 22:30:00,42.1520669147,-18.5957900744,46.0716849451,-10.0279330853,-4.4757900744,10.9814452033,52.18,-14.12,54.0566998623,135.31,37.9420669147,-31.8957900744,49.5675485195,-10.0279330853,-4.4757900744,10.9814452033,47.97,-27.42,55.2537537186,133.75,40.7620669147,-18.2257900744,44.6511536581,-10.0279330853,-4.4757900744,10.9814452033,50.79,-13.75,52.6183105012,135.51,37.3920669147,-8.9057900744,38.4379989724,-10.0279330853,-4.4757900744,10.9814452033,47.42,-4.43,47.62647688,134.92,39.6920669147,-16.3957900744,42.9451057529,-10.0279330853,-4.4757900744,10.9814452033,49.72,-11.92,51.1289037629,135.51,35.8120669147,-10.0757900744,37.2024956465,-10.0279330853,-4.4757900744,10.9814452033,45.84,-5.6,46.1807925441,133.75
2020-10-20 23:00:00,39.4254502889,-19.955397625,44.1880529652,-8.7945497111,-4.055397625,9.6845420396,48.22,-15.9,50.7737963914,135.62,35.2354502889,-31.545397625,47.293224339,-8.7945497111,-4.055397625,9.6845420396,44.03,-27.49,51.9070419115,133.92,38.1554502889,-19.565397625,42.8794026424,-8.7945497111,-4.055397625,9.6845420396,46.95,-15.51,49.4455518727,135.86,34.7854502889,-8.565397625,35.8244830846,-8.7945497111,-4.055397625,9.6845420396,43.58,-4.51,43.8127435799,135.09,37.1254502889,-17.775397625,41.1614360765,-8.7945497111,-4.055397625,9.6845420396,45.92,-13.72,47.9258260231,135.86,33.2454502889,-9.135397625,34.4777530399,-8.7945497111,-4.055397625,9.6845420396,42.04,-5.08,42.3458144331,133.92
2020-10-20 23:30:00,37.2424002452,-20.438327838,42.4820152633,-7.4775997548,-3.648327838,8.3201438753,44.72,-16.79,47.7680070759,135.15,33.0624002452,-31.718327838,45.8167505483,-7.4775997548,-3.648327838,8.3201438753,40.54,-28.07,49.3093956564,133.43,36.1024002452,-20.048327838,41.2955052344,-7.4775997548,-3.648327838,8.3201438753,43.58,-16.4,46.563681126,135.41,32.7024002452,-8.898327838,33.8914033364,-7.4775997548,-3.648327838,8.3201438753,40.18,-5.25,40.5215362493,134.6,35.0024002452,-18.328327838,39.5107026546,-7.4775997548,-3.648327838,8.3201438753,42.48,-14.68,44.9449974969,135.41,31.2024002452,-10.288327838,32.8548241627,-7.4775997548,-3.648327838,8.3201438753,38.68,-6.64,39.2457895831,133.43
2020-10-21 00:00:00,35.685150247,-20.338231674,41.0740017015,-6.564849753,-3.3782316740000002,7.3830685709,42.25,-16.96,45.5269601445,136.24,31.435150247,-33.008231674,45.5819265641,-6.564849753,-3.3782316740000002,7.3830685709,38.0,-29.63,48.1864804691,134.6,34.605150247,-19.988231674,39.9630558025,-6.564849753,-3.3782316740000002,7.3830685709,41.17,-16.61,44.394380275,136.49,31.165150247,-9.838231674,32.6811473542,-6.564849753,-3.3782316740000002,7.3830685709,37.73,-6.46,38.2790347318,135.76,33.515150247,-18.298231674,38.1849522518,-6.564849753,-3.3782316740000002,7.3830685709,40.08,-14.92,42.7669592092,136.49,29.715150247,-9.858231674,31.3077448236,-6.564849753,-3.3782316740000002,7.3830685709,36.28,-6.48,36.8541558037,134.6
2020-10-21 00:30:00,34.6977002161,-14.6882556416,37.6785781855,-6.0122997839,-3.2182556416,6.819451449,40.71,-11.47,42.294976061,136.4,30.917700216100002,-31.8982556416,44.4229996695,-6.0122997839,-3.2182556416,6.819451449,36.93,-28.68,46.7586066944,135.18,33.6177002161,-14.5082556416,36.6147408783,-6.0122997839,-3.2182556416,6.819451449,39.63,-11.29,41.20680769,136.65,30.6577002161,-8.5282556416,31.8217806986,-6.0122997839,-3.2182556416,6.819451449,36.67,-5.31,37.0524628061,136.35,32.2677002161,-33.1382556416,46.2530914016,-6.0122997839,-3.2182556416,6.819451449,38.28,-29.92,48.5856439702,136.65,29.2277002161,-9.1382556416,30.6229681138,-6.0122997839,-3.2182556416,6.819451449,35.24,-5.92,35.7337935294,135.18
2020-10-21 01:00:00,33.9404002737,-14.1570626643,36.7746270412,-5.8295997263,-3.1470626643,6.6248197245,39.77,-11.01,41.2658817911,136.01,30.2604002737,-32.1670626643,44.1634661816,-5.8295997263,-3.1470626643,6.6248197245,36.09,-29.02,46.3103498151,134.89,32.8804002737,-13.9970626643,35.7356752473,-5.8295997263,-3.1470626643,6.6248197245,38.71,-10.85,40.2018233417,136.27,30.0404002737,-8.8870626643,31.3273926684,-5.8295997263,-3.1470626643,6.6248197245,35.87,-5.74,36.3263609518,136.08,31.4904002737,-33.9470626643,46.3038699563,-5.8295997263,-3.1470626643,6.6248197245,37.32,-30.8,48.3882465068,136.27,28.6504002737,-8.9870626643,30.0268668224,-5.8295997263,-3.1470626643,6.6248197245,34.48,-5.84,34.971073761,134.89
2020-10-21 01:30:00,35.2516337283,-14.0531475986,37.949553857,-6.5183662717,-3.3531475986,7.3302590453,41.77,-10.7,43.1187070771,136.25,31.3616337283,-32.1231475986,44.8937488048,-6.5183662717,-3.3531475986,7.3302590453,37.88,-28.77,47.5668718753,135.11,34.1316337283,-13.9031475986,36.8546595984,-6.5183662717,-3.3531475986,7.3302590453,40.65,-10.55,41.9967260629,136.49,31.0716337283,-8.8031475986,32.2946099247,-6.5183662717,-3.3531475986,7.3302590453,37.59,-5.45,37.9830304215,136.27,32.6816337283,-33.8731475986,47.068878374,-6.5183662717,-3.3531475986,7.3302590453,39.2,-30.52,49.6800805152,136.49,29.6416337283,-9.1531475986,31.0226781733,-6.5183662717,-3.3531475986,7.3302590453,36.16,-5.8,36.6222009169,135.11
2020-10-21 02:00:00,34.9767675161,-14.2061661401,37.7516810523,-7.2432324839,-3.7461661401,8.1546414737,42.22,-10.46,43.4964366357,136.57,31.4567675161,-32.2761661401,45.0697140358,-7.2432324839,-3.7461661401,8.1546414737,38.7,-28.53,48.0796308222,135.42,33.8267675161,-14.0461661401,36.6271072271,-7.2432324839,-3.7461661401,8.1546414737,41.07,-10.3,42.341881158,136.81,31.1467675161,-8.8361661401,32.3759008949,-7.2432324839,-3.7461661401,8.1546414737,38.39,-5.09,38.7259628673,136.57,32.4367675161,-34.1061661401,47.0677645069,-7.2432324839,-3.7461661401,8.1546414737,39.68,-30.36,49.9623057915,136.81,29.7167675161,-9.6261661401,31.2369868291,-7.2432324839,-3.7461661401,8.1546414737,36.96,-5.88,37.4248046087,135.42
2020-10-21 02:30:00,35.2452504355,-14.3320988882,38.047821709,-7.6247495645,-3.7520988882,8.497943986,42.87,-10.58,44.156237385,136.96,31.4852504355,-32.5320988882,45.2731537786,-7.6247495645,-3.7520988882,8.497943986,39.11,-28.78,48.5580116974,135.81,34.0852504355,-14.1720988882,36.9141258077,-7.6247495645,-3.7520988882,8.497943986,41.71,-10.42,42.9918655097,137.19,31.1852504355,-9.0120988882,32.4613273157,-7.6247495645,-3.7520988882,8.497943986,38.81,-5.26,39.1648273327,136.96,32.6552504355,-34.3120988882,47.3675575803,-7.6247495645,-3.7520988882,8.497943986,40.28,-30.56,50.5607753105,137.19,29.7352504355,-9.5920988882,31.2440951148,-7.6247495645,-3.7520988882,8.497943986,37.36,-5.84,37.8136906424,135.81
2020-10-21 03:00:00,33.4076335817,-10.9952213453,35.170511426,-7.4723664183,-3.6252213453,8.3053289936,40.88,-7.37,41.5390334505,136.96,30.4076335817,-31.1852213453,43.5561960047,-7.4723664183,-3.6252213453,8.3053289936,37.88,-27.56,46.8449356921,136.05,31.8476335817,-25.8352213453,41.0089066755,-7.4723664183,-3.6252213453,8.3053289936,39.32,-22.21,45.1591242165,137.19,30.1176335817,-7.5852213453,31.0581299408,-7.4723664183,-3.6252213453,8.3053289936,37.59,-3.96,37.7980118525,137.21,30.8476335817,-31.1852213453,43.8645019116,-7.4723664183,-3.6252213453,8.3053289936,38.32,-27.56,47.201440656,137.19,28.6876335817,-7.4252213453,29.6329922982,-7.4723664183,-3.6252213453,8.3053289936,36.16,-3.8,36.3591199013,136.05
2020-10-21 03:30:00,32.9588334512,-3.7153173835,33.1675788342,-7.2111665488,-3.5053173835,8.0179905808,40.17,-0.21,40.1705489134,136.57,30.0388334512,-28.7453173835,41.5767337171,-7.2111665488,-3.5053173835,8.0179905808,37.25,-25.24,44.9957786909,136.05,30.4588334512,-48.7953173835,57.5215049678,-7.2111665488,-3.5053173835,8.0179905808,37.67,-45.29,58.9085138159,136.81,29.7388334512,-5.2353173835,30.1961382157,-7.2111665488,-3.5053173835,8.0179905808,36.95,-1.73,36.9904771529,137.21,30.1888334512,-24.0253173835,38.5821401755,-7.2111665488,-3.5053173835,8.0179905808,37.4,-20.52,42.6594702264,136.81,28.2288334512,-4.0253173835,28.5143861595,-7.2111665488,-3.5053173835,8.0179905808,35.44,-0.52,35.4438146931,136.05
2020-10-21 04:00:00,32.672066725,-0.21101791350000002,32.6727481648,-6.997933275,-3.4110179135,7.7849928277,39.67,3.2,39.7988555112,136.49,29.392066725,-18.7210179135,34.8478133903,-6.997933275,-3.4110179135,7.7849928277,36.39,-15.31,39.4794655486,135.35,30.152066725,-45.4210179135,54.5180336778,-6.997933275,-3.4110179135,7.7849928277,37.15,-42.01,56.0799661198,136.81,29.002066725,4.3089820865,29.3204229325,-6.997933275,-3.4110179135,7.7849928277,36.0,7.72,36.8184518958,136.5,29.842066725,-20.6110179135,36.2679335757,-6.997933275,-3.4110179135,7.7849928277,36.84,-17.2,40.6574175274,136.81,27.162066725,-28.4110179135,39.306027625,-6.997933275,-3.4110179135,7.7849928277,34.16,-25.0,42.3309059672,135.35
2020-10-21 04:30:00,32.3256333913,0.34602773810000004,32.3274853545,-6.7943666087,-3.3639722619,7.5815385637,39.12,3.71,39.2955277354,136.35,29.2056333913,-17.1739722619,33.8808846555,-6.7943666087,-3.3639722619,7.5815385637,36.0,-13.81,38.5579576741,135.12,29.8456333913,-44.8439722619,53.8678353078,-6.7943666087,-3.3639722619,7.5815385637,36.64,-41.48,55.3450991507,136.59,28.8256333913,5.7360277381,29.39080051,-6.7943666087,-3.3639722619,7.5815385637,35.62,9.1,36.7640367751,136.27,29.4856333913,-20.0839722619,35.6758814649,-6.7943666087,-3.3639722619,7.5815385637,36.28,-16.72,39.947425449,136.59,26.9656333913,-30.5639722619,40.7590699675,-6.7943666087,-3.3639722619,7.5815385637,33.76,-27.2,43.3540955389,135.12
2020-10-21 05:00:00,32.6985333464,0.2920325568,32.6998374006,-6.8314666536,-3.3179674432,7.5945931157,39.53,3.61,39.6944958401,136.35,29.2685333464,-17.2279674432,33.9624779201,-6.8314666536,-3.3179674432,7.5945931157,36.1,-13.91,38.687182632,135.12,30.2085333464,-44.8279674432,54.0564718792,-6.8314666536,-3.3179674432,7.5945931157,37.04,-41.51,55.633098961,136.59,28.8785333464,5.6620325568,29.4283587873,-6.8314666536,-3.3179674432,7.5945931157,35.71,8.98,36.8217938183,136.27,29.8485333464,-20.1179674432,35.9953824397,-6.8314666536,-3.3179674432,7.5945931157,36.68,-16.8,40.3442982341,136.59,26.9685333464,-29.6779674432,40.1009169773,-6.8314666536,-3.3179674432,7.5945931157,33.8,-26.36,42.863616273,135.12
2020-10-21 05:30:00,33.4278000412,0.684434434,33.4348062068,-7.1721999588,-3.455565566,7.961242719,40.6,4.14,40.8105329541,135.84,30.1278000412,-16.995565566,34.5909465646,-7.1721999588,-3.455565566,7.961242719,37.3,-13.54,39.6815019877,134.63,30.8678000412,-44.145565566,53.8669846801,-7.1721999588,-3.455565566,7.961242719,38.04,-40.69,55.7020439481,136.06,29.6978000412,5.754434434,30.2501709572,-7.1721999588,-3.455565566,7.961242719,36.87,9.21,38.0029077835,135.77,30.5078000412,-19.535565566,36.2265673966,-7.1721999588,-3.455565566,7.961242719,37.68,-16.08,40.9676555346,136.06,27.7478000412,-32.095565566,42.4271815718,-7.1721999588,-3.455565566,7.961242719,34.92,-28.64,45.162550858,134.63
2020-10-21 06:00:00,34.4846999987,1.0668683239,34.5011991389,-8.2453000013,-3.6331316761,9.0102507117,42.73,4.7,42.9877063822,135.56,31.2146999987,-16.8431316761,35.4689805417,-8.2453000013,-3.6331316761,9.0102507117,39.46,-13.21,41.6124464554,134.38,31.8146999987,-43.6031316761,53.9759967761,-8.2453000013,-3.6331316761,9.0102507117,40.06,-39.97,56.5897914822,135.78,30.7446999987,5.8468683239,31.2957257019,-8.2453000013,-3.6331316761,9.0102507117,38.99,9.48,40.125933011,135.51,31.4746999987,-19.0331316761,36.7820179083,-8.2453000013,-3.6331316761,9.0102507117,39.72,-15.4,42.6009201779,135.78,28.7546999987,-31.0731316761,42.3364179422,-8.2453000013,-3.6331316761,9.0102507117,37.0,-27.44,46.0646675881,134.38
