Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-21 06:30:00,38.0201166619,1.5869722395,38.0532226213,-9.9998833381,-4.1530277605,10.8279871794,48.02,5.74,48.3618444644,134.33,34.9801166619,-14.0430277605,37.6937022639,-9.9998833381,-4.1530277605,10.8279871794,44.98,-9.89,46.0544514678,132.96,35.0701166619,-42.3430277605,54.9804063518,-9.9998833381,-4.1530277605,10.8279871794,45.07,-38.19,59.0743683843,134.54,34.3201166619,8.1869722395,35.2830968331,-9.9998833381,-4.1530277605,10.8279871794,44.32,12.34,46.0058474544,134.07,34.7601166619,-18.0730277605,39.1778003821,-9.9998833381,-4.1530277605,10.8279871794,44.76,-13.92,46.8745559979,134.54,32.0801166619,-29.1930277605,43.3747248391,-9.9998833381,-4.1530277605,10.8279871794,42.08,-25.04,48.9666008622,132.96
2020-10-21 07:00:00,41.8050499827,2.988068927,41.9117019455,-12.0249500173,-4.741931073,12.926149203,53.83,7.73,54.382182744,133.68,38.3450499827,-13.451931073,40.6361576403,-12.0249500173,-4.741931073,12.926149203,50.37,-8.71,51.1175214579,132.42,38.5550499827,-40.481931073,55.904191458,-12.0249500173,-4.741931073,12.926149203,50.58,-35.74,61.9328991732,133.89,37.5450499827,8.598068927,38.5169776525,-12.0249500173,-4.741931073,12.926149203,49.57,13.34,51.3336195879,133.51,38.2150499827,-16.341931073,41.5625884225,-12.0249500173,-4.741931073,12.926149203,50.24,-11.6,51.5617842981,133.89,35.0950499827,-28.581931073,45.2613446238,-12.0249500173,-4.741931073,12.926149203,47.12,-23.84,52.8075752142,132.42
2020-10-21 07:30:00,46.1686166839,5.1761071411,46.4578653367,-14.5713833161,-5.4138928589,15.5446276132,60.74,10.59,61.6562705651,131.83,42.8286166839,-11.8338928589,44.4334494188,-14.5713833161,-5.4138928589,15.5446276132,57.4,-6.42,57.7579120121,130.66,42.5486166839,-37.2338928589,56.5397873992,-14.5713833161,-5.4138928589,15.5446276132,57.12,-31.82,65.3850655731,132.01,41.8186166839,9.7061071411,42.9302366309,-14.5713833161,-5.4138928589,15.5446276132,56.39,15.12,58.3819021615,131.73,42.1886166839,-13.5338928589,44.306270816,-14.5713833161,-5.4138928589,15.5446276132,56.76,-8.12,57.337875789,132.01,39.0686166839,-28.4138928589,48.3084476773,-14.5713833161,-5.4138928589,15.5446276132,53.64,-23.0,58.3630842228,130.66
2020-10-21 08:00:00,49.7544000317,5.799349562,50.0912445229,-16.3355999683,-5.950650438,17.3856856914,66.09,11.75,67.1263778257,131.83,46.3544000317,-8.930650438,47.2068524638,-16.3355999683,-5.950650438,17.3856856914,62.69,-2.98,62.7607879173,130.4,45.8444000317,-36.580650438,58.6502600227,-16.3355999683,-5.950650438,17.3856856914,62.18,-30.63,69.3148562719,132.01,45.1844000317,12.499349562,46.88137952,-16.3355999683,-5.950650438,17.3856856914,61.52,18.45,64.2270418126,131.45,45.5044000317,-12.830650438,47.2787057025,-16.3355999683,-5.950650438,17.3856856914,61.84,-6.88,62.2215396788,132.01,42.1844000317,-24.790650438,48.929540721,-16.3355999683,-5.950650438,17.3856856914,58.52,-18.84,61.4779309997,130.4
2020-10-21 08:30:00,52.1824500565,6.8972277543,52.6362977858,-17.4875499435,-6.2927722457,18.5853002548,69.67,13.19,70.9075806949,132.23,48.4824500565,-7.8627722457,49.1158950939,-17.4875499435,-6.2927722457,18.5853002548,65.97,-1.57,65.9886793321,130.82,48.0924500565,-35.7727722457,59.9380929508,-17.4875499435,-6.2927722457,18.5853002548,65.58,-29.48,71.9013685544,132.41,47.2024500565,13.6672277543,49.1412698842,-17.4875499435,-6.2927722457,18.5853002548,64.69,19.96,67.6993183127,131.89,47.7924500565,-11.7727722457,49.221097598,-17.4875499435,-6.2927722457,18.5853002548,65.28,-5.48,65.5096084556,132.41,44.1124500565,-22.8927722457,49.6989664991,-17.4875499435,-6.2927722457,18.5853002548,61.6,-16.6,63.7974921137,130.82
2020-10-21 09:00:00,53.890766749,7.5831364929,54.4216749087,-17.979233251,-6.2568635071,19.0368371648,71.87,13.84,73.1904536125,132.03,49.550766749,-7.2868635071,50.0836985973,-17.979233251,-6.2568635071,19.0368371648,67.53,-1.03,67.5378545706,130.65,49.660766749,-34.9568635071,60.730338879,-17.979233251,-6.2568635071,19.0368371648,67.64,-28.7,73.4769324346,132.23,48.210766749,14.1931364929,50.256573242,-17.979233251,-6.2568635071,19.0368371648,66.19,20.45,69.2771145473,131.74,49.340766749,-11.0168635071,50.5557370129,-17.979233251,-6.2568635071,19.0368371648,67.32,-4.76,67.4880730203,132.23,45.020766749,-23.2168635071,50.6546364095,-17.979233251,-6.2568635071,19.0368371648,63.0,-16.96,65.2429429134,130.65
2020-10-21 09:30:00,55.208566727,8.3321196694,55.833771664,-18.001433273,-6.2878803306,19.0680108804,73.21,14.62,74.6555322799,131.69,50.908566727,-6.5278803306,51.3253873615,-18.001433273,-6.2878803306,19.0680108804,68.91,-0.24,68.9104179352,130.32,50.908566727,-34.0478803306,61.2449207788,-18.001433273,-6.2878803306,19.0680108804,68.91,-27.76,74.2913568324,131.89,49.538566727,14.8221196694,51.7084598964,-18.001433273,-6.2878803306,19.0680108804,67.54,21.11,70.7621629121,131.38,50.598566727,-10.2078803306,51.6179791901,-18.001433273,-6.2878803306,19.0680108804,68.6,-3.92,68.7119087204,131.89,46.318566727,-23.7678803306,52.0607506578,-18.001433273,-6.2878803306,19.0680108804,64.32,-17.48,66.6529279177,130.32
2020-10-21 10:00:00,55.7367166874,8.9236569094,56.4465520623,-18.0132833126,-6.2563430906,19.0688280859,73.75,15.18,75.2960483691,131.69,51.3667166874,-5.9963430906,51.7155268145,-18.0132833126,-6.2563430906,19.0688280859,69.38,0.26,69.3804871704,130.32,51.4167166874,-33.4263430906,61.326985637,-18.0132833126,-6.2563430906,19.0688280859,69.43,-27.17,74.5569165135,131.89,49.9967166874,15.3936569094,52.3128698559,-18.0132833126,-6.2563430906,19.0688280859,68.01,21.65,71.372842174,131.38,51.0667166874,-9.5763430906,51.9568657659,-18.0132833126,-6.2563430906,19.0688280859,69.08,-3.32,69.1597339497,131.89,46.7067166874,-23.4163430906,52.2478947657,-18.0132833126,-6.2563430906,19.0688280859,64.72,-17.16,66.9562842458,130.32
2020-10-21 10:30:00,56.2788333417,8.9518394742,56.9863361893,-17.7911666583,-6.1981605258,18.8399258217,74.07,15.15,75.6034880148,131.8,51.6088333417,-6.0681605258,51.9643555821,-17.7911666583,-6.1981605258,18.8399258217,69.4,0.13,69.4001217578,130.47,51.9288333417,-33.5181605258,61.806721457,-17.7911666583,-6.1981605258,18.8399258217,69.72,-27.32,74.8816452811,132.03,50.2288333417,15.3718394742,52.5283651724,-17.7911666583,-6.1981605258,18.8399258217,68.02,21.57,71.3581480982,131.53,51.6088333417,-9.598160525800001,52.4937745297,-17.7911666583,-6.1981605258,18.8399258217,69.4,-3.4,69.4832353881,132.03,47.0088333417,-24.2781605258,52.9080286031,-17.7911666583,-6.1981605258,18.8399258217,64.8,-18.08,67.2750057599,130.47
2020-10-21 11:00:00,56.6412666975,9.127443966,57.3719733533,-17.7687333025,-6.172556034,18.8103251213,74.41,15.3,75.9666907269,131.89,51.8012666975,-6.022556034,52.1501909167,-17.7687333025,-6.172556034,18.8103251213,69.57,0.15,69.5701617074,130.57,52.2912666975,-33.372556034,62.0330885017,-17.7687333025,-6.172556034,18.8103251213,70.06,-27.2,75.1547975847,132.12,50.4112666975,15.427443966,52.7190841856,-17.7687333025,-6.172556034,18.8103251213,68.18,21.6,71.5197343396,131.64,51.9512666975,-9.412556034,52.7970673671,-17.7687333025,-6.172556034,18.8103251213,69.72,-3.24,69.7952433909,132.12,47.1512666975,-23.252556034,52.5730283823,-17.7687333025,-6.172556034,18.8103251213,64.92,-17.08,67.1292246343,130.57
2020-10-21 11:30:00,56.5066000079,9.0445376368,57.225863956,-17.8433999921,-6.1854623632,18.88509645,74.35,15.23,75.893842965,132.02,51.9266000079,-6.0754623632,52.2808093979,-17.8433999921,-6.1854623632,18.88509645,69.77,0.11,69.7700867134,130.71,52.1466000079,-33.4854623632,61.972123427,-17.8433999921,-6.1854623632,18.88509645,69.99,-27.3,75.125828448,132.25,50.5266000079,15.4245376368,52.8285308301,-17.8433999921,-6.1854623632,18.88509645,68.37,21.61,71.7038980809,131.74,51.8366000079,-9.5454623632,52.7081488207,-17.8433999921,-6.1854623632,18.88509645,69.68,-3.36,69.7609632961,132.25,47.2766000079,-23.0654623632,52.6031601934,-17.8433999921,-6.1854623632,18.88509645,65.12,-16.88,67.27219931,130.71
2020-10-21 12:00:00,56.3118500043,9.393689006,57.0899802422,-17.4081499957,-6.036310994,18.4250030309,73.72,15.43,75.3174833621,131.86,51.8018500043,-5.776310994,52.1229069851,-17.4081499957,-6.036310994,18.4250030309,69.21,0.26,69.210488367,130.53,51.9818500043,-33.086310994,61.6183146886,-17.4081499957,-6.036310994,18.4250030309,69.39,-27.05,74.4760001611,132.08,50.4318500043,15.663689006,52.8083577489,-17.4081499957,-6.036310994,18.4250030309,67.84,21.7,71.2260879173,131.59,51.6318500043,-9.156310994,52.4374481253,-17.4081499957,-6.036310994,18.4250030309,69.04,-3.12,69.1104623049,132.08,47.1518500043,-23.276310994,52.5840623414,-17.4081499957,-6.036310994,18.4250030309,64.56,-17.24,66.8222358201,130.53
2020-10-21 12:30:00,56.9620166896,9.5955304926,57.7645700303,-17.2879833104,-5.9944695074,18.2977602896,74.25,15.59,75.8690358447,131.74,52.3220166896,-5.6244695074,52.62345568,-17.2879833104,-5.9944695074,18.2977602896,69.61,0.37,69.6109833288,130.42,52.6120166896,-32.8044695074,62.001270308,-17.2879833104,-5.9944695074,18.2977602896,69.9,-26.81,74.8651193815,131.96,50.9220166896,15.7655304926,53.3066950341,-17.2879833104,-5.9944695074,18.2977602896,68.21,21.76,71.5967995095,131.48,52.2720166896,-8.9144695074,53.0267054926,-17.2879833104,-5.9944695074,18.2977602896,69.56,-2.92,69.6212611204,131.96,47.6720166896,-23.9944695074,53.369989153,-17.2879833104,-5.9944695074,18.2977602896,64.96,-18.0,67.4077265601,130.42
2020-10-21 13:00:00,57.3126333597,9.398444867,58.0781259042,-16.9773666403,-5.861555133,17.9607574065,74.29,15.26,75.8410950607,132.01,52.4526333597,-5.821555133,52.7747027518,-16.9773666403,-5.861555133,17.9607574065,69.43,0.04,69.4300115224,130.71,52.9426333597,-33.121555133,62.4496584578,-16.9773666403,-5.861555133,17.9607574065,69.92,-27.26,75.0460791781,132.25,51.0726333597,15.658444867,53.4191049527,-16.9773666403,-5.861555133,17.9607574065,68.05,21.52,71.3716533366,131.76,52.6226333597,-9.181555133,53.4176234624,-16.9773666403,-5.861555133,17.9607574065,69.6,-3.32,69.6791389155,132.25,47.8226333597,-23.301555133,53.1974316398,-16.9773666403,-5.861555133,17.9607574065,64.8,-17.44,67.1058387922,130.71
2020-10-21 13:30:00,56.9218333639,8.5964672424,57.5673028946,-17.2681666361,-5.9935327576,18.2787311892,74.19,14.59,75.6110058126,132.61,52.0418333639,-6.0635327576,52.3938817934,-17.2681666361,-5.9935327576,18.2787311892,69.31,-0.07,69.3100353484,131.24,52.5718333639,-34.2835327576,62.7627141031,-17.2681666361,-5.9935327576,18.2787311892,69.84,-28.29,75.3521711698,132.84,50.6718333639,15.5664672424,53.0089577229,-17.2681666361,-5.9935327576,18.2787311892,67.94,21.56,71.2788692391,132.33,52.2918333639,-10.1135327576,53.2608616284,-17.2681666361,-5.9935327576,18.2787311892,69.56,-4.12,69.6819058293,132.84,47.4118333639,-24.3935327576,53.319099611,-17.2681666361,-5.9935327576,18.2787311892,64.68,-18.4,67.2462816816,131.24
2020-10-21 14:00:00,55.5369500782,9.1676203295,56.2885253537,-15.2630499218,-5.4823796705,16.2178044065,70.8,14.65,72.2998098199,133.33,50.4169500782,-7.1123796705,50.916154605,-15.2630499218,-5.4823796705,16.2178044065,65.68,-1.63,65.7002229829,132.11,51.3469500782,-34.2023796705,61.6953163332,-15.2630499218,-5.4823796705,16.2178044065,66.61,-28.72,72.5377867046,133.56,49.1369500782,14.7876203295,51.3138731533,-15.2630499218,-5.4823796705,16.2178044065,64.4,20.27,67.5146865504,133.15,51.0969500782,-9.8823796705,52.0438251404,-15.2630499218,-5.4823796705,16.2178044065,66.36,-4.4,66.505711033,133.56,46.0969500782,-24.4023796705,52.157501283,-15.2630499218,-5.4823796705,16.2178044065,61.36,-18.92,64.2107156166,132.11
2020-10-21 14:30:00,55.5565836638,9.7124003259,56.3991552108,-13.5634163362,-4.9475996741,14.4376246399,69.12,14.66,70.657554444,133.63,50.0065836638,-7.3675996741,50.5464136679,-13.5634163362,-4.9475996741,14.4376246399,63.57,-2.42,63.6160459318,132.48,51.456583663800004,-33.8775996741,61.6074002214,-13.5634163362,-4.9475996741,14.4376246399,65.02,-28.93,71.1656188057,133.86,48.8065836638,14.6524003259,50.9585659555,-13.5634163362,-4.9475996741,14.4376246399,62.37,19.6,65.3771894471,133.56,51.1565836638,-9.4275996741,52.0180323328,-13.5634163362,-4.9475996741,14.4376246399,64.72,-4.48,64.8748703274,133.86,45.8765836638,-23.6275996741,51.6035308388,-13.5634163362,-4.9475996741,14.4376246399,59.44,-18.68,62.3061473693,132.48
2020-10-21 15:00:00,54.8877836607,8.8323281295,55.5938739015,-15.1222163393,-5.3776718705,16.0499464721,70.01,14.21,71.4375545494,132.9,49.9177836607,-7.8176718705,50.5262418855,-15.1222163393,-5.3776718705,16.0499464721,65.04,-2.44,65.0857526652,131.72,50.7577836607,-34.2476718705,61.231165518,-15.1222163393,-5.3776718705,16.0499464721,65.88,-28.87,71.9280981258,133.13,48.6677836607,13.9823281295,50.6365348969,-15.1222163393,-5.3776718705,16.0499464721,63.79,19.36,66.6631359898,132.77,50.4777836607,-10.0976718705,51.4778556323,-15.1222163393,-5.3776718705,16.0499464721,65.6,-4.72,65.7695856761,133.13,45.6377836607,-24.3376718705,51.7216547448,-15.1222163393,-5.3776718705,16.0499464721,60.76,-18.96,63.6495027475,131.72
2020-10-21 15:30:00,54.1644836227,8.7461311506,54.8660741826,-14.7755163773,-5.4438688494,15.7464787259,68.94,14.19,70.3852235913,132.07,49.7144836227,-7.5538688494,50.2850953709,-14.7755163773,-5.4438688494,15.7464787259,64.49,-2.11,64.524508522,130.9,50.0844836227,-33.9238688494,60.492019122,-14.7755163773,-5.4438688494,15.7464787259,64.86,-28.48,70.8373489058,132.3,48.4744836227,14.0061311506,50.4573807514,-14.7755163773,-5.4438688494,15.7464787259,63.25,19.45,66.1729929805,131.94,49.7444836227,-9.9638688494,50.7325569367,-14.7755163773,-5.4438688494,15.7464787259,64.52,-4.52,64.6781323169,132.3,45.4244836227,-24.0038688494,51.3767401859,-14.7755163773,-5.4438688494,15.7464787259,60.2,-18.56,62.9961395643,130.9
2020-10-21 16:00:00,55.1790003871,8.1542416029,55.7782550806,-15.4509996129,-5.5557583971,16.4194957415,70.63,13.71,71.9483217316,131.49,50.5390003871,-6.6657583971,50.9766897232,-15.4509996129,-5.5557583971,16.4194957415,65.99,-1.11,65.9993348451,130.18,51.0190003871,-34.0257583971,61.3244701159,-15.4509996129,-5.5557583971,16.4194957415,66.47,-28.47,72.3104542926,131.73,49.2390003871,14.6342416029,51.3676959422,-15.4509996129,-5.5557583971,16.4194957415,64.69,20.19,67.7674863043,131.21,50.7090003871,-10.3157583971,51.7476336808,-15.4509996129,-5.5557583971,16.4194957415,66.16,-4.76,66.3310123547,131.73,46.1090003871,-22.7957583971,51.4362373973,-15.4509996129,-5.5557583971,16.4194957415,61.56,-17.24,63.9284850438,130.18
2020-10-21 16:30:00,57.0131169165,7.696267037,57.5302357621,-17.5468830835,-6.133732963,18.588054928,74.56,13.83,75.8318040139,131.33,52.3931169165,-7.283732963,52.8969891969,-17.5468830835,-6.133732963,18.588054928,69.94,-1.15,69.9494538935,130.09,52.6531169165,-34.323732963,62.8527594107,-17.5468830835,-6.133732963,18.588054928,70.2,-28.19,75.6486358106,131.56,51.0031169165,13.996267037,52.8886890192,-17.5468830835,-6.133732963,18.588054928,68.55,20.13,71.4445197338,131.09,52.3331169165,-10.573732963,53.3906260964,-17.5468830835,-6.133732963,18.588054928,69.88,-4.44,70.0209111623,131.56,47.7331169165,-23.053732963,53.008726207,-17.5468830835,-6.133732963,18.588054928,65.28,-16.92,67.4371173761,130.09
2020-10-21 17:00:00,58.1886669121,8.286707254,58.7757643431,-18.9613330879,-6.553292746,20.0618493237,77.15,14.84,78.5642927799,130.24,53.7586669121,-7.913292746,54.3379652752,-18.9613330879,-6.553292746,20.0618493237,72.72,-1.3599999999999999,72.7327161599,129.09,53.6786669121,-33.113292746,63.0705116353,-18.9613330879,-6.553292746,20.0618493237,72.64,-26.56,77.3434108376,130.47,52.2886669121,13.126707254,53.9111781616,-18.9613330879,-6.553292746,20.0618493237,71.25,19.68,73.917960605,130.11,53.3586669121,-9.673292746,54.2284051691,-18.9613330879,-6.553292746,20.0618493237,72.32,-3.12,72.387269599,130.47,48.9186669121,-24.353292746,54.6453917547,-18.9613330879,-6.553292746,20.0618493237,67.88,-17.8,70.175026897,129.09
2020-10-21 17:30:00,58.744133462,-7.2466555921,59.1894182559,-20.775866538,-7.0366555921,21.9351579052,79.52,-0.21,79.5202772882,130.76,54.274133462,-21.5166555921,58.3836281069,-20.775866538,-7.0366555921,21.9351579052,75.05,-14.48,76.434108224,129.43,55.984133462,-14.0366555921,57.7169896972,-20.775866538,-7.0366555921,21.9351579052,76.76,-7.0,77.0785158134,130.98,52.894133462,0.0233444079,52.8941386134,-20.775866538,-7.0366555921,21.9351579052,73.67,7.06,74.0075165101,130.46,54.704133462,-8.1966555921,55.3148025462,-20.775866538,-7.0366555921,21.9351579052,75.48,-1.16,75.4889130932,130.98,50.424133462,-2.5966555921000003,50.4909482547,-20.775866538,-7.0366555921,21.9351579052,71.2,4.44,71.3383038767,129.43
2020-10-21 18:00:00,59.5142000682,-10.1051103909,60.365994283,-21.2357999318,-7.1451103909,22.4056198584,80.75,-2.96,80.8042331812,130.93,55.0542000682,-24.0351103909,60.0720523759,-21.2357999318,-7.1451103909,22.4056198584,76.29,-16.89,78.1372907132,129.57,57.0742000682,-9.7551103909,57.9018695049,-21.2357999318,-7.1451103909,22.4056198584,78.31,-2.61,78.3534823732,131.15,53.6642000682,-2.3551103909,53.7158534691,-21.2357999318,-7.1451103909,22.4056198584,74.9,4.79,75.0530086006,130.58,55.6442000682,-7.5051103909,56.1480514641,-21.2357999318,-7.1451103909,22.4056198584,76.88,-0.36,76.8808428674,131.15,51.4042000682,1.0948896091,51.4158591089,-21.2357999318,-7.1451103909,22.4056198584,72.64,8.24,73.105862966,129.57
2020-10-21 18:30:00,61.2733166633,-9.8205627803,62.0553203863,-21.6566833367,-7.2305627803,22.8318411712,82.93,-2.59,82.9704344933,130.51,56.4833166633,-23.2105627803,61.0663187516,-21.6566833367,-7.2305627803,22.8318411712,78.14,-15.98,79.7572567231,129.13,58.7833166633,-9.4305627803,59.534979905,-21.6566833367,-7.2305627803,22.8318411712,80.44,-2.2,80.4700789114,130.71,55.0433166633,-1.6705627803,55.0686615899,-21.6566833367,-7.2305627803,22.8318411712,76.7,5.5600000000000005,76.9012587673,130.12,57.3033166633,-7.1105627803,57.7427935215,-21.6566833367,-7.2305627803,22.8318411712,78.96,0.12,78.9600911854,130.71,52.7433166633,-0.7505627803,52.7486568278,-21.6566833367,-7.2305627803,22.8318411712,74.4,6.48,74.6816603993,129.13
2020-10-21 19:00:00,61.3723167515,-9.9795859728,62.1783997835,-21.3076832485,-7.1495859728,22.4751850938,82.68,-2.83,82.7284189381,131.22,56.2223167515,-23.7495859728,61.0327103674,-21.3076832485,-7.1495859728,22.4751850938,77.53,-16.6,79.2872051469,129.83,58.9323167515,-9.6095859728,59.7106531556,-21.3076832485,-7.1495859728,22.4751850938,80.24,-2.46,80.2777005151,131.4,54.7923167515,-1.9795859728,54.8280652187,-21.3076832485,-7.1495859728,22.4751850938,76.1,5.17,76.2754147809,130.88,57.4523167515,-7.3095859728,57.9154448072,-21.3076832485,-7.1495859728,22.4751850938,78.76,-0.16,78.7601625189,131.4,52.4923167515,0.0904140272,52.4923946171,-21.3076832485,-7.1495859728,22.4751850938,73.8,7.24,74.1542824117,129.83
2020-10-21 19:30:00,58.8762002039,-11.1441975249,59.9216162076,-19.7037997961,-6.7241975249,20.8195715315,78.58,-4.42,78.7042108149,132.22,54.0662002039,-24.7641975249,59.4678020743,-19.7037997961,-6.7241975249,20.8195715315,73.77,-18.04,75.9437587956,130.77,56.5762002039,-10.7641975249,57.591096342,-19.7037997961,-6.7241975249,20.8195715315,76.28,-4.04,76.3869098734,132.4,52.7562002039,-2.6441975249,52.8224236524,-19.7037997961,-6.7241975249,20.8195715315,72.46,4.08,72.5747752322,131.84,55.2162002039,-8.4841975249,55.8642137026,-19.7037997961,-6.7241975249,20.8195715315,74.92,-1.76,74.9406698662,132.4,50.6162002039,2.3158024751,50.6691490376,-19.7037997961,-6.7241975249,20.8195715315,70.32,9.04,70.8986882812,130.77
2020-10-21 20:00:00,56.6151502627,-12.4077762473,57.9588487694,-18.3048497373,-6.2877762473,19.3546804169,74.92,-6.12,75.16954702539999,132.97,51.5351502627,-26.8977762473,58.1322808743,-18.3048497373,-6.2877762473,19.3546804169,69.84,-20.61,72.817564502,131.6,54.4351502627,-12.0177762473,55.745964249,-18.3048497373,-6.2877762473,19.3546804169,72.74,-5.73,72.9653376611,133.15,50.3551502627,-4.5777762473,50.562804445,-18.3048497373,-6.2877762473,19.3546804169,68.66,1.71,68.6812907567,132.66,53.0951502627,-9.8077762473,53.9934019704,-18.3048497373,-6.2877762473,19.3546804169,71.4,-3.52,71.4867148497,133.15,48.3351502627,-0.3677762473,48.3365494247,-18.3048497373,-6.2877762473,19.3546804169,66.64,5.92,66.902436428,131.6
2020-10-21 20:30:00,53.5227002917,-13.4639971099,55.190204427,-16.9672997083,-5.9339971099,17.975026595,70.49,-7.53,70.8910502109,133.24,48.6927002917,-28.0739971099,56.2061240029,-16.9672997083,-5.9339971099,17.975026595,65.66,-22.14,69.2922448763,131.88,51.5127002917,-13.0739971099,53.1459094548,-16.9672997083,-5.9339971099,17.975026595,68.48,-7.14,68.8512164017,133.44,47.6327002917,-5.6539971099,47.9670910146,-16.9672997083,-5.9339971099,17.975026595,64.6,0.28,64.6006068083,132.96,50.2327002917,-10.9339971099,51.4089143184,-16.9672997083,-5.9339971099,17.975026595,67.2,-5.0,67.3857551713,133.44,45.7127002917,-2.4539971099,45.7785219265,-16.9672997083,-5.9339971099,17.975026595,62.68,3.48,62.7765306464,131.88
2020-10-21 21:00:00,50.3206337206,-15.9782323867,52.7964969316,-14.9693662794,-5.5882323867,15.9784313378,65.29,-10.39,66.1115436214,134.01,46.2806337206,-28.2482323867,54.2204729835,-14.9693662794,-5.5882323867,15.9784313378,61.25,-22.66,65.3072591677,132.4,48.4906337206,-15.5682323867,50.9284931867,-14.9693662794,-5.5882323867,15.9784313378,63.46,-9.98,64.2399564134,134.2,45.3406337206,-5.7182323867000004,45.6997948334,-14.9693662794,-5.5882323867,15.9784313378,60.31,-0.13,60.3101401093,133.48,47.3106337206,-13.5082323867,49.2013049142,-14.9693662794,-5.5882323867,15.9784313378,62.28,-7.92,62.7815641729,134.2,43.4706337206,-3.1482323867,43.5844853501,-14.9693662794,-5.5882323867,15.9784313378,58.44,2.44,58.490915534,132.4
2020-10-21 21:30:00,48.5747840248,-16.8159024124,51.4031537651,-14.5152159752,-5.2459024124,15.4340852313,63.09,-11.57,64.1421312399,134.4,43.6847840248,-29.5659024124,52.7494354544,-14.5152159752,-5.2459024124,15.4340852313,58.2,-24.32,63.0769561726,132.85,46.8147840248,-16.4059024124,49.6062257913,-14.5152159752,-5.2459024124,15.4340852313,61.33,-11.16,62.3371037184,134.59,42.8347840248,-6.8859024124,43.3847251286,-14.5152159752,-5.2459024124,15.4340852313,57.35,-1.6400000000000001,57.3734442055,133.95,45.6447840248,-14.3659024124,47.8521207554,-14.5152159752,-5.2459024124,15.4340852313,60.16,-9.12,60.8473499834,134.59,41.0447840248,-5.4459024124,41.4044943059,-14.5152159752,-5.2459024124,15.4340852313,55.56,-0.2,55.56035997,132.85
2020-10-21 22:00:00,45.5754176704,-17.6535323803,48.8750028269,-12.8245823296,-4.8235323803,13.7016924704,58.4,-12.83,59.7927161116,134.88,40.5254176704,-31.2035323803,51.1465532599,-12.8245823296,-4.8235323803,13.7016924704,53.35,-26.38,59.515770179,133.37,43.9854176704,-17.2435323803,47.2446438931,-12.8245823296,-4.8235323803,13.7016924704,56.81,-12.42,58.1518056469,135.09,39.8254176704,-8.3535323803,40.6920802596,-12.8245823296,-4.8235323803,13.7016924704,52.65,-3.5300000000000002,52.7682044417,134.49,42.8554176704,-15.2635323803,45.4924416187,-12.8245823296,-4.8235323803,13.7016924704,55.68,-10.44,56.6502956744,135.09,38.1354176704,-8.3835323803,39.0460458442,-12.8245823296,-4.8235323803,13.7016924704,50.96,-3.56,51.0841971651,133.37
2020-10-21 22:30:00,42.6681674636,-18.4374794168,46.4813205701,-11.1418325364,-4.4474794168,11.9966872691,53.81,-13.99,55.5988866795,135.69,37.9681674636,-32.5274794168,49.996186432100004,-11.1418325364,-4.4474794168,11.9966872691,49.11,-28.08,56.5710040568,134.2,41.2281674636,-18.0574794168,45.0092696596,-11.1418325364,-4.4474794168,11.9966872691,52.37,-13.61,54.1096017357,135.89,37.3981674636,-9.3874794168,38.5583674373,-11.1418325364,-4.4474794168,11.9966872691,48.54,-4.94,48.7907286275,135.34,40.1381674636,-16.1674794168,43.2719294465,-11.1418325364,-4.4474794168,11.9966872691,51.28,-11.72,52.6022509024,135.89,35.8581674636,-10.8474794168,37.4629948555,-11.1418325364,-4.4474794168,11.9966872691,47.0,-6.4,47.4337432636,134.2
2020-10-21 23:00:00,39.9571340319,-19.0003055464,44.2445948214,-9.3328659681,-4.0403055464,10.1698798462,49.29,-14.96,51.5102484948,135.39,35.2771340319,-33.1103055464,48.381489424,-9.3328659681,-4.0403055464,10.1698798462,44.61,-29.07,53.2458167371,133.92,38.6871340319,-18.6303055464,42.9392899843,-9.3328659681,-4.0403055464,10.1698798462,48.02,-14.59,50.1875333126,135.59,34.8371340319,-10.0903055464,36.2689974163,-9.3328659681,-4.0403055464,10.1698798462,44.17,-6.05,44.58241133,135.08,37.5871340319,-16.8003055464,41.1708988387,-9.3328659681,-4.0403055464,10.1698798462,46.92,-12.76,48.6241092463,135.59,33.3071340319,-9.5603055464,34.6520507267,-9.3328659681,-4.0403055464,10.1698798462,42.64,-5.52,42.9958137497,133.92
2020-10-21 23:30:00,38.2255341056,-19.517062832,42.9197763187,-7.4644658944,-3.667062832,8.316585892199999,45.69,-15.85,48.3611269513,135.48,33.3355341056,-33.227062832,47.0669261642,-7.4644658944,-3.667062832,8.316585892199999,40.8,-29.56,50.3828701048,133.92,37.0655341056,-19.157062832,41.7234571301,-7.4644658944,-3.667062832,8.316585892199999,44.53,-15.49,47.1472268538,135.7,32.9855341056,-10.237062832,34.5375580442,-7.4644658944,-3.667062832,8.316585892199999,40.45,-6.57,40.9800854074,135.08,35.9355341056,-17.387062832,39.9208287161,-7.4644658944,-3.667062832,8.316585892199999,43.4,-13.72,45.5170122042,135.7,31.5355341056,-10.827062832,33.3423934488,-7.4644658944,-3.667062832,8.316585892199999,39.0,-7.16,39.6518044987,133.92
2020-10-22 00:00:00,35.5707836369,-20.3688161579,40.9898685069,-6.4792163631,-3.4288161579,7.3305542031,42.05,-16.94,45.3339398244,135.48,31.4407836369,-32.7388161579,45.3911110144,-6.4792163631,-3.4288161579,7.3305542031,37.92,-29.31,47.9270539466,133.81,34.5307836369,-20.0088161579,39.9089932548,-6.4792163631,-3.4288161579,7.3305542031,41.01,-16.58,44.2347883458,135.7,31.1607836369,-9.7988161579,32.6651379143,-6.4792163631,-3.4288161579,7.3305542031,37.64,-6.37,38.1752079235,134.97,33.4407836369,-18.3488161579,38.1440043079,-6.4792163631,-3.4288161579,7.3305542031,39.92,-14.92,42.6170482319,135.7,29.7207836369,-10.1088161579,31.3928836538,-6.4792163631,-3.4288161579,7.3305542031,36.2,-6.68,36.8111722171,133.81
2020-10-22 00:30:00,34.6572335391,-19.7780154623,39.9035553831,-6.2127664609,-3.2580154623,7.0152071851,40.87,-16.52,44.0825056003,135.64,30.7272335391,-33.6380154623,45.5596198975,-6.2127664609,-3.2580154623,7.0152071851,36.94,-30.38,47.8278998075,134.15,33.6472335391,-19.4480154623,38.8633713187,-6.2127664609,-3.2580154623,7.0152071851,39.86,-16.19,43.0225022517,135.86,30.4972335391,-10.5480154623,32.2698293105,-6.2127664609,-3.2580154623,7.0152071851,36.71,-7.29,37.4268379642,135.32,32.5472335391,-17.7780154623,37.0861193012,-6.2127664609,-3.2580154623,7.0152071851,38.76,-14.52,41.3904336774,135.86,29.0672335391,-9.6980154623,30.6423819166,-6.2127664609,-3.2580154623,7.0152071851,35.28,-6.44,35.8629613947,134.15
2020-10-22 01:00:00,33.8872001412,-13.1211379613,36.3387753619,-6.3427998588,-3.2611379613,7.1320495548,40.23,-9.86,41.4206772035,135.38,30.3472001412,-31.2411379613,43.5541187205,-6.3427998588,-3.2611379613,7.1320495548,36.69,-27.98,46.1414835045,134.29,32.3972001412,-27.0611379613,42.2123650693,-6.3427998588,-3.2611379613,7.1320495548,38.74,-23.8,45.4667746822,135.6,30.0872001412,-8.1811379613,31.1796509069,-6.3427998588,-3.2611379613,7.1320495548,36.43,-4.92,36.7607304062,135.45,31.4972001412,-24.5411379613,39.9292007078,-6.3427998588,-3.2611379613,7.1320495548,37.84,-21.28,43.4131777229,135.6,28.6172001412,-8.0211379613,29.7200739924,-6.3427998588,-3.2611379613,7.1320495548,34.96,-4.76,35.2825622652,134.29
2020-10-22 01:30:00,35.0111500839,-9.0956856557,36.1733621294,-6.9788499161,-3.4356856557,7.7787069668,41.99,-5.66,42.3697498222,134.35,31.5711500839,-29.0656856557,42.9133033016,-6.9788499161,-3.4356856557,7.7787069668,38.55,-25.63,46.2925415159,133.45,33.1511500839,-31.9256856557,46.0244299962,-6.9788499161,-3.4356856557,7.7787069668,40.13,-28.49,49.2148046831,134.56,31.2511500839,-6.3456856557,31.888902584,-6.9788499161,-3.4356856557,7.7787069668,38.23,-2.91,38.3405920664,134.58,32.2611500839,-28.4356856557,43.004302383,-6.9788499161,-3.4356856557,7.7787069668,39.24,-25.0,46.5271705566,134.56,29.7011500839,-7.1156856557,30.54163222,-6.9788499161,-3.4356856557,7.7787069668,36.68,-3.68,36.8641397567,133.45
2020-10-22 02:00:00,34.652083518,-9.1505937029,35.8399254638,-7.987916482,-3.8105937029,8.8502787579,42.64,-5.34,42.9730752914,134.25,31.712083518,-28.9905937029,42.9663911016,-7.987916482,-3.8105937029,8.8502787579,39.7,-25.18,47.0119389092,133.34,32.762083518,-32.0105937029,45.8042817393,-7.987916482,-3.8105937029,8.8502787579,40.75,-28.2,49.5560541206,134.47,31.342083518,-6.2605937029,31.9612457949,-7.987916482,-3.8105937029,8.8502787579,39.33,-2.45,39.4062355472,134.48,31.932083518,-28.5305937029,42.8211715725,-7.987916482,-3.8105937029,8.8502787579,39.92,-24.72,46.954071176,134.47,29.812083518,-6.1305937029,30.4359081158,-7.987916482,-3.8105937029,8.8502787579,37.8,-2.32,37.8711288451,133.34
2020-10-22 02:30:00,34.3835335268,-9.2873751238,35.6157649711,-7.9664664732,-3.7973751238,8.8252278101,42.35,-5.49,42.7043627748,134.64,31.3835335268,-29.1473751238,42.8310127505,-7.9664664732,-3.7973751238,8.8252278101,39.35,-25.35,46.8085996372,133.73,32.5135335268,-32.2573751238,45.8003069016,-7.9664664732,-3.7973751238,8.8252278101,40.48,-28.46,49.4833507354,134.86,31.0335335268,-6.3173751238,31.670008393,-7.9664664732,-3.7973751238,8.8252278101,39.0,-2.52,39.0813305812,134.86,31.6335335268,-28.7573751238,42.7512229931,-7.9664664732,-3.7973751238,8.8252278101,39.6,-24.96,46.8098451183,134.86,29.4735335268,-6.5173751238,30.1855156832,-7.9664664732,-3.7973751238,8.8252278101,37.44,-2.7199999999999998,37.5386733916,133.73
2020-10-22 03:00:00,33.4233001914,-9.1820908431,34.6616183687,-7.3966998086,-3.6320908431000003,8.2403429511,40.82,-5.55,41.1955689365,135.48,30.4633001914,-30.4620908431,43.0807571554,-7.3966998086,-3.6320908431000003,8.2403429511,37.86,-26.83,46.4028932288,134.66,31.6133001914,-32.4120908431,45.2763114864,-7.3966998086,-3.6320908431000003,8.2403429511,39.01,-28.78,48.4775050926,135.69,30.1633001914,-7.3320908431,31.041653219,-7.3966998086,-3.6320908431000003,8.2403429511,37.56,-3.7,37.7418017588,135.83,30.7633001914,-28.9120908431,42.2171722832,-7.3966998086,-3.6320908431000003,8.2403429511,38.16,-25.28,45.774053786,135.69,28.6433001914,-8.3120908431,29.8249811406,-7.3966998086,-3.6320908431000003,8.2403429511,36.04,-4.68,36.3425920925,134.66
2020-10-22 03:30:00,32.7875502071,-9.0150131368,34.0043219377,-6.7324497929,-3.4950131368,7.5855782271,39.52,-5.52,39.9036439439,135.55,29.7175502071,-30.6450131368,42.687815831500004,-6.7324497929,-3.4950131368,7.5855782271,36.45,-27.15,45.4502475241,134.76,31.0075502071,-32.3250131368,44.7925735378,-6.7324497929,-3.4950131368,7.5855782271,37.74,-28.83,47.4918571968,135.69,29.4475502071,-7.4450131368,30.3741079508,-6.7324497929,-3.4950131368,7.5855782271,36.18,-3.95,36.3949845446,135.92,30.1875502071,-28.8550131368,41.760028384,-6.7324497929,-3.4950131368,7.5855782271,36.92,-25.36,44.7908026273,135.69,27.9875502071,-9.0550131368,29.4159179613,-6.7324497929,-3.4950131368,7.5855782271,34.72,-5.5600000000000005,35.1623662457,134.76
2020-10-22 04:00:00,32.1620336536,-9.1139402491,33.4284357337,-6.4979663464,-3.4039402491,7.3355555930000005,38.66,-5.71,39.0794025031,135.91,29.1220336536,-30.9139402491,42.470749297,-6.4979663464,-3.4039402491,7.3355555930000005,35.62,-27.51,45.0064939759,135.12,30.4420336536,-32.5339402491,44.555299136,-6.4979663464,-3.4039402491,7.3355555930000005,36.94,-29.13,47.0438146838,136.12,28.8920336536,-7.6239402491,29.8809985369,-6.4979663464,-3.4039402491,7.3355555930000005,35.39,-4.22,35.6407140781,136.29,29.6220336536,-29.0839402491,41.5131359715,-6.4979663464,-3.4039402491,7.3355555930000005,36.12,-25.68,44.3183573703,136.12,27.4620336536,-8.7639402491,28.8265492399,-6.4979663464,-3.4039402491,7.3355555930000005,33.96,-5.36,34.3803897593,135.12
2020-10-22 04:30:00,32.0267502671,-9.4564382903,33.3936664326,-7.1032497329,-3.5364382903,7.9348946148,39.13,-5.92,39.5752864803,136.05,28.9667502671,-30.7764382903,42.264190219,-7.1032497329,-3.5364382903,7.9348946148,36.07,-27.24,45.2002488931,135.12,30.2767502671,-32.8964382903,44.7085814908,-7.1032497329,-3.5364382903,7.9348946148,37.38,-29.36,47.5318209203,136.26,28.7167502671,-7.4564382903,29.6690110701,-7.1032497329,-3.5364382903,7.9348946148,35.82,-3.92,36.0338563021,136.36,29.4567502671,-29.4164382903,41.629640618,-7.1032497329,-3.5364382903,7.9348946148,36.56,-25.88,44.7929458732,136.26,27.2567502671,-8.8564382903,28.6594998964,-7.1032497329,-3.5364382903,7.9348946148,34.36,-5.32,34.7694118443,135.12
2020-10-22 05:00:00,32.0299001859,-9.2772549922,33.3463935997,-7.7500998141,-3.6872549921999997,8.5825343871,39.78,-5.59,40.1708414151,135.37,28.9599001859,-30.6772549922,42.1873179123,-7.7500998141,-3.6872549921999997,8.5825343871,36.71,-26.99,45.5640669827,134.57,30.2499001859,-32.5372549922,44.4266746863,-7.7500998141,-3.6872549921999997,8.5825343871,38.0,-28.85,47.7108216236,135.58,28.6899001859,-7.5372549922,29.663455387,-7.7500998141,-3.6872549921999997,8.5825343871,36.44,-3.85,36.6428178502,135.72,29.4499001859,-29.0472549922,41.3647149578,-7.7500998141,-3.6872549921999997,8.5825343871,37.2,-25.36,45.0218791256,135.58,27.2099001859,-9.2072549922,28.7254627921,-7.7500998141,-3.6872549921999997,8.5825343871,34.96,-5.52,35.3931066735,134.57
2020-10-22 05:30:00,33.053400187,-9.5474471525,34.4046655419,-7.796599813,-3.7074471525,8.6331994667,40.85,-5.84,41.2653377546,135.09,30.013400187,-29.0474471525,41.767910851,-7.796599813,-3.7074471525,8.6331994667,37.81,-25.34,45.5160598031,134.11,31.233400187,-32.6874471525,45.2105572691,-7.796599813,-3.7074471525,8.6331994667,39.03,-28.98,48.612563191,135.29,29.693400187,-6.0874471525,30.3109720646,-7.796599813,-3.7074471525,8.6331994667,37.49,-2.38,37.5654695166,135.24,30.403400187,-29.1874471525,42.145863548,-7.796599813,-3.7074471525,8.6331994667,38.2,-25.48,45.9180835837,135.29,28.163400187,-5.7874471525,28.7518982788,-7.796599813,-3.7074471525,8.6331994667,35.96,-2.08,36.0201054968,134.11
2020-10-22 06:00:00,34.2241834381,-8.7550213077,35.3262668578,-8.7358165619,-4.0050213077,9.6101345817,42.96,-4.75,43.2218012119,134.37,31.1741834381,-29.0550213077,42.6148328194,-8.7358165619,-4.0050213077,9.6101345817,39.91,-25.05,47.1201719012,133.48,32.3141834381,-31.6950213077,45.2634601745,-8.7358165619,-4.0050213077,9.6101345817,41.05,-27.69,49.5160438646,134.56,30.8141834381,-6.2750213077,31.4466181548,-8.7358165619,-4.0050213077,9.6101345817,39.55,-2.27,39.615090559,134.6,31.424183438100002,-28.2050213077,42.2256146399,-8.7358165619,-4.0050213077,9.6101345817,40.16,-24.2,46.8877979863,134.56,29.2241834381,-5.6050213077,29.7568338619,-8.7358165619,-4.0050213077,9.6101345817,37.96,-1.6,37.9937047417,133.48
2020-10-22 06:30:00,37.9973334767,-7.7736365475,38.7843625255,-12.0526665233,-5.0836365475,13.0809071119,50.05,-2.69,50.1222365822,133.93,34.8873334767,-28.4436365475,45.0129592135,-12.0526665233,-5.0836365475,13.0809071119,46.94,-23.36,52.4314142476,133.08,35.7873334767,-30.5136365475,47.0299399608,-12.0526665233,-5.0836365475,13.0809071119,47.84,-25.43,54.1788750345,134.12,34.3173334767,-5.7836365475000004,34.8012906178,-12.0526665233,-5.0836365475,13.0809071119,46.37,-0.7000000000000001,46.3752832875,134.18,34.9073334767,-26.8836365475,44.0596396316,-12.0526665233,-5.0836365475,13.0809071119,46.96,-21.8,51.773367671,134.12,32.6673334767,-4.2436365475,32.9418142734,-12.0526665233,-5.0836365475,13.0809071119,44.72,0.84,44.7278883919,133.08
2020-10-22 07:00:00,41.242250138,-7.3495855535,41.8919992869,-14.337749862,-5.8495855535,15.485112923500001,55.58,-1.5,55.6002374096,133.13,38.072250138,-26.549585553500002,46.415263907799996,-14.337749862,-5.8495855535,15.485112923500001,52.41,-20.7,56.3497834956,132.17,38.772250138,-29.8195855535,48.9131379421,-14.337749862,-5.8495855535,15.485112923500001,53.11,-23.97,58.2686279228,133.32,37.342250138,-4.2195855535,37.5798955242,-14.337749862,-5.8495855535,15.485112923500001,51.68,1.63,51.7056989122,133.25,37.822250138,-26.0895855535,45.9476776328,-14.337749862,-5.8495855535,15.485112923500001,52.16,-20.24,55.9492913271,133.32,35.542250138,-0.6895855535000001,35.5489391277,-14.337749862,-5.8495855535,15.485112923500001,49.88,5.16,50.1461862957,132.17
2020-10-22 07:30:00,46.1163335242,-4.6962070784000005,46.3548333902,-16.4736664758,-6.5562070784,17.7303564096,62.59,1.8599999999999999,62.6176309038,130.57,42.8263335242,-24.5062070784,49.3421627869,-16.4736664758,-6.5562070784,17.7303564096,59.3,-17.95,61.9571827959,129.74,43.3463335242,-26.3962070784,50.7510037153,-16.4736664758,-6.5562070784,17.7303564096,59.82,-19.84,63.0242651683,130.74,41.8763335242,-2.8862070784,41.9756774898,-16.4736664758,-6.5562070784,17.7303564096,58.35,3.67,58.4653008202,130.8,42.3263335242,-22.6762070784,48.0180057589,-16.4736664758,-6.5562070784,17.7303564096,58.8,-16.12,60.9696186637,130.74,39.8463335242,1.6437929216,39.8802250556,-16.4736664758,-6.5562070784,17.7303564096,56.32,8.2,56.913815546,129.74
2020-10-22 08:00:00,49.1237501791,-2.3638293366,49.1805908951,-17.7562498209,-7.0538293366,19.1060439655,66.88,4.69,67.044242855,131.18,45.9837501791,-23.7538293366,51.7566390783,-17.7562498209,-7.0538293366,19.1060439655,63.74,-16.7,65.8914076341,130.49,46.1237501791,-24.3738293366,52.1678434202,-17.7562498209,-7.0538293366,19.1060439655,63.88,-17.32,66.1863792634,131.34,44.9137501791,-1.8738293366,44.9528218417,-17.7562498209,-7.0538293366,19.1060439655,62.67,5.18,62.8837125176,131.54,45.0437501791,-20.5338293366,49.5033087522,-17.7562498209,-7.0538293366,19.1060439655,62.8,-13.48,64.2304476086,131.34,42.8437501791,0.8661706634,42.8525049562,-17.7562498209,-7.0538293366,19.1060439655,60.6,7.92,61.1153532265,130.49
2020-10-22 08:30:00,51.1455501494,-1.5711552674,51.1696768502,-18.6244498506,-7.2711552674,19.9934947211,69.77,5.7,70.0024492429,131.84,47.7955501494,-22.9311552674,53.0118146829,-18.6244498506,-7.2711552674,19.9934947211,66.42,-15.66,68.2411312919,131.12,48.0255501494,-23.7411552674,53.5732761793,-18.6244498506,-7.2711552674,19.9934947211,66.65,-16.47,68.6548133782,132.0,46.6455501494,-0.8911552674000001,46.6540620573,-18.6244498506,-7.2711552674,19.9934947211,65.27,6.38,65.5810742516,132.17,46.9755501494,-19.8311552674,50.9899699066,-18.6244498506,-7.2711552674,19.9934947211,65.6,-12.56,66.7915683301,132.0,44.4955501494,3.6088447326,44.6416592814,-18.6244498506,-7.2711552674,19.9934947211,63.12,10.88,64.0508298151,131.12
2020-10-22 09:00:00,51.8703334545,-1.6083849503,51.8952637032,-18.9396665455,-6.9583849503,20.1774649045,70.81,5.35,71.0118201428,130.8,48.1203334545,-22.2983849503,53.0356904656,-18.9396665455,-6.9583849503,20.1774649045,67.06,-15.34,68.7921449004,130.08,48.7903334545,-21.9183849503,53.4874960849,-18.9396665455,-6.9583849503,20.1774649045,67.73,-14.96,69.3624862588,130.98,46.9503334545,-0.5783849503,46.9538959048,-18.9396665455,-6.9583849503,20.1774649045,65.89,6.38,66.1981608506,131.12,47.6603334545,-18.3183849503,51.0594811194,-18.9396665455,-6.9583849503,20.1774649045,66.6,-11.36,67.5618945856,130.98,44.7803334545,4.0816150497,44.9659631912,-18.9396665455,-6.9583849503,20.1774649045,63.72,11.04,64.6693126606,130.08
2020-10-22 09:30:00,52.8248667753,-11.7255906657,54.1105907035,-18.2351332247,-6.8055906657000005,19.4637136239,71.06,-4.92,71.2301200336,132.18,48.8748667753,-24.3855906657,54.6205971627,-18.2351332247,-6.8055906657000005,19.4637136239,67.11,-17.58,69.3744081056,130.62,50.7548667753,-11.4355906657,52.0271970727,-18.2351332247,-6.8055906657000005,19.4637136239,68.99,-4.63,69.1451878297,132.36,47.7248667753,-2.4455906657,47.7874860441,-18.2351332247,-6.8055906657000005,19.4637136239,65.96,4.36,66.1039423938,131.68,49.3648667753,-9.2855906657,50.2305909357,-18.2351332247,-6.8055906657000005,19.4637136239,67.6,-2.48,67.645475828,132.36,45.6448667753,2.5544093343,45.7162867037,-18.2351332247,-6.8055906657000005,19.4637136239,63.88,9.36,64.562094142,130.62
2020-10-22 10:00:00,53.0801333751,-10.826751211,54.1730477351,-14.4598666249,-5.616751211,15.5124349144,67.54,-5.21,67.7406502774,132.94,48.6801333751,-23.926751211,54.2424631533,-14.4598666249,-5.616751211,15.5124349144,63.14,-18.31,65.741278509,131.41,51.1401333751,-10.566751211,52.2203932653,-14.4598666249,-5.616751211,15.5124349144,65.6,-4.95,65.7864917745,133.11,47.6401333751,-1.806751211,47.6743815685,-14.4598666249,-5.616751211,15.5124349144,62.1,3.81,62.2167670327,132.46,49.8201333751,-8.496751211,50.539494167,-14.4598666249,-5.616751211,15.5124349144,64.28,-2.88,64.3444853892,133.11,45.620133375099996,2.423248789,45.6844470675,-14.4598666249,-5.616751211,15.5124349144,60.08,8.04,60.6155755561,131.41
2020-10-22 10:30:00,53.5976834934,-10.6813707663,54.6516546621,-13.8723165066,-5.1813707663,14.8083681842,67.47,-5.5,67.6938025228,133.51,48.6676834934,-24.0513707663,54.2863873577,-13.8723165066,-5.1813707663,14.8083681842,62.54,-18.87,65.3247923839,132.0,51.6376834934,-10.4013707663,52.6748409621,-13.8723165066,-5.1813707663,14.8083681842,65.51,-5.22,65.7176422279,133.68,47.6476834934,-1.7313707663,47.67912947,-13.8723165066,-5.1813707663,14.8083681842,61.52,3.45,61.6166608962,133.05,50.3276834934,-8.3013707663,51.007729634,-13.8723165066,-5.1813707663,14.8083681842,64.2,-3.12,64.2757683735,133.68,45.6476834934,2.3386292337,45.7075507439,-13.8723165066,-5.1813707663,14.8083681842,59.52,7.52,59.9931729449,132.0
2020-10-22 11:00:00,53.2551168507,-10.9641089449,54.3720438804,-14.2748831493,-5.1441089449,15.1734684816,67.53,-5.82,67.7803312178,133.51,48.3451168507,-23.2041089449,53.6253764111,-14.2748831493,-5.1441089449,15.1734684816,62.62,-18.06,65.1722947271,131.88,51.3051168507,-10.6841089449,52.4057744815,-14.2748831493,-5.1441089449,15.1734684816,65.58,-5.54,65.8135852237,133.68,47.3151168507,-0.9241089449000001,47.3241403508,-14.2748831493,-5.1441089449,15.1734684816,61.59,4.22,61.7344028885,132.93,50.0051168507,-8.5841089449,50.736561153,-14.2748831493,-5.1441089449,15.1734684816,64.28,-3.44,64.3719814826,133.68,45.3251168507,4.1358910551,45.5134245289,-14.2748831493,-5.1441089449,15.1734684816,59.6,9.28,60.3181432075,131.88
2020-10-22 11:30:00,53.3800002145,-10.3675996322,54.3774911617,-13.0199997855,-4.8175996322,13.8827108531,66.4,-5.55,66.6315428307,133.97,48.3600002145,-23.1175996322,53.6014275323,-13.0199997855,-4.8175996322,13.8827108531,61.38,-18.3,64.0499367681,132.36,51.4600002145,-10.1175996322,52.4451851403,-13.0199997855,-4.8175996322,13.8827108531,64.48,-5.3,64.6974528092,134.14,47.3700002145,-0.6975996322,47.3751365757,-13.0199997855,-4.8175996322,13.8827108531,60.39,4.12,60.5303766716,133.42,50.1800002145,-8.0575996322,50.8228032812,-13.0199997855,-4.8175996322,13.8827108531,63.2,-3.24,63.2829961364,134.14,45.4200002145,3.6624003678,45.5674181399,-13.0199997855,-4.8175996322,13.8827108531,58.44,8.48,59.0520448418,132.36
2020-10-22 12:00:00,53.7921169072,-10.2296011406,54.7561556435,-12.3778830928,-4.5296011406,13.1806402102,66.17,-5.7,66.4150502522,133.67,48.3121169072,-22.6396011406,53.3536519825,-12.3778830928,-4.5296011406,13.1806402102,60.69,-18.11,63.3344156048,132.06,51.8721169072,-9.9596011406,52.8196002192,-12.3778830928,-4.5296011406,13.1806402102,64.25,-5.43,64.4790462088,133.84,47.3321169072,-0.3496011406,47.3334079893,-12.3778830928,-4.5296011406,13.1806402102,59.71,4.18,59.8561316826,133.1,50.6221169072,-7.8896011406,51.2332365397,-12.3778830928,-4.5296011406,13.1806402102,63.0,-3.36,63.0895363749,133.84,45.3421169072,4.4303988594,45.5580508767,-12.3778830928,-4.5296011406,13.1806402102,57.72,8.96,58.4113002766,132.06
2020-10-22 12:30:00,54.0272836023,-9.9457180038,54.9350951583,-11.3827163977,-4.4357180038,12.2164572115,65.41,-5.51,65.6416651221,134.57,49.2872836023,-22.5057180038,54.182503336,-11.3827163977,-4.4357180038,12.2164572115,60.67,-18.07,63.3038213696,132.93,52.1272836023,-9.7157180038,53.0249834708,-11.3827163977,-4.4357180038,12.2164572115,63.51,-5.28,63.7291024572,134.74,48.2972836023,0.0442819962,48.2973039025,-11.3827163977,-4.4357180038,12.2164572115,59.68,4.48,59.8479139152,134.0,50.8572836023,-7.6357180038,51.4273029123,-11.3827163977,-4.4357180038,12.2164572115,62.24,-3.2,62.3222079198,134.74,46.3372836023,4.4442819962,46.5499247486,-11.3827163977,-4.4357180038,12.2164572115,57.72,8.88,58.3990821846,132.93
2020-10-22 13:00:00,52.8575336378,-9.6252214292,53.7267507842,-9.0224663622,-3.8852214292,9.8234334533,61.88,-5.74,62.1456514971,133.77,48.0775336378,-22.3352214292,53.0123698488,-9.0224663622,-3.8852214292,9.8234334533,57.1,-18.45,60.0067704513,132.17,51.0775336378,-9.4152214292,51.9380480676,-9.0224663622,-3.8852214292,9.8234334533,60.1,-5.53,60.3538805712,133.95,47.1775336378,-0.005221429200000001,47.1775339267,-9.0224663622,-3.8852214292,9.8234334533,56.2,3.88,56.3337767241,133.22,49.8175336378,-7.4052214292,50.3649080429,-9.0224663622,-3.8852214292,9.8234334533,58.84,-3.52,58.9451948847,133.95,45.2575336378,3.8347785708,45.4197080314,-9.0224663622,-3.8852214292,9.8234334533,54.28,7.72,54.826241892,132.17
2020-10-22 13:30:00,52.186050329,-9.8293846354,53.1036783213,-7.533949671,-3.4993846354,8.3069904582,59.72,-6.33,60.0545360485,134.77,46.896050329,-22.6593846354,52.0834642522,-7.533949671,-3.4993846354,8.3069904582,54.43,-19.16,57.7038170315,133.15,50.486050329,-9.6193846354,51.3942977244,-7.533949671,-3.4993846354,8.3069904582,58.02,-6.12,58.3418786122,134.93,46.086050329,-0.0593846354,46.0860885893,-7.533949671,-3.4993846354,8.3069904582,53.62,3.44,53.7302335748,134.21,49.226050329,-7.6593846354,49.8183721531,-7.533949671,-3.4993846354,8.3069904582,56.76,-4.16,56.912241214,134.93,44.186050329,3.0606153646,44.291922628,-7.533949671,-3.4993846354,8.3069904582,51.72,6.5600000000000005,52.1343648662,133.15
2020-10-22 14:00:00,50.9055170149,-10.0678873694,51.8915601869,-6.9244829851,-3.2878873694,7.6654202733,57.83,-6.78,58.2260877958,134.99,45.5455170149,-22.9178873694,50.9865048972,-6.9244829851,-3.2878873694,7.6654202733,52.47,-19.63,56.0217618431,133.37,49.2555170149,-9.8778873694,50.2362281156,-6.9244829851,-3.2878873694,7.6654202733,56.18,-6.59,56.5651880577,135.17,44.7855170149,-0.2178873694,44.7860470369,-6.9244829851,-3.2878873694,7.6654202733,51.71,3.07,51.8010521129,134.45,48.0755170149,-7.9278873694000005,48.7248061503,-6.9244829851,-3.2878873694,7.6654202733,55.0,-4.64,55.195376618,135.17,42.9955170149,3.4321126306,43.1322835065,-6.9244829851,-3.2878873694,7.6654202733,49.92,6.72,50.3702769498,133.37
2020-10-22 14:30:00,51.1917336018,-10.5804415167,52.2736963667,-8.2382663982,-3.6104415167,8.9946829401,59.43,-6.97,59.837327814700004,135.17,46.3417336018,-23.4504415167,51.9372648543,-8.2382663982,-3.6104415167,8.9946829401,54.58,-19.84,58.0741078278,133.56,49.4817336018,-10.3604415167,50.5547298347,-8.2382663982,-3.6104415167,8.9946829401,57.72,-6.75,58.1133452832,135.37,45.5317336018,-0.6804415167,45.5368176912,-8.2382663982,-3.6104415167,8.9946829401,53.77,2.93,53.8497706588,134.64,48.2817336018,-8.3704415167,49.0019396634,-8.2382663982,-3.6104415167,8.9946829401,56.52,-4.76,56.7200846262,135.37,43.7217336018,2.8695584833,43.8158002898,-8.2382663982,-3.6104415167,8.9946829401,51.96,6.48,52.3625056696,133.56
