Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-22 15:00:00,51.1194169252,-11.3615625073,52.3667823088,-9.610583074800001,-3.9015625073,10.3723428904,60.73,-7.46,61.1864731783,135.46,46.2294169252,-24.2315625073,52.1950918266,-9.610583074800001,-3.9015625073,10.3723428904,55.84,-20.33,59.4257057173,133.84,49.3894169252,-11.1215625073,50.6261163513,-9.610583074800001,-3.9015625073,10.3723428904,59.0,-7.22,59.4401244952,135.66,45.3994169252,-1.3815625073,45.4204334205,-9.610583074800001,-3.9015625073,10.3723428904,55.01,2.52,55.067690164,134.93,48.1894169252,-9.1015625073,49.0413941855,-9.610583074800001,-3.9015625073,10.3723428904,57.8,-5.2,58.0334386367,135.66,43.5494169252,1.9784374927,43.5943336849,-9.610583074800001,-3.9015625073,10.3723428904,53.16,5.88,53.4842032754,133.84
2020-10-22 15:30:00,50.3145835895,-11.7722831291,51.6734358434,-9.5554164105,-4.0422831291,10.3752607521,59.87,-7.73,60.366959506,136.23,46.0745835895,-25.1522831291,52.4929004681,-9.5554164105,-4.0422831291,10.3752607521,55.63,-21.11,59.5006638618,134.63,48.6145835895,-11.5422831291,49.9660088202,-9.5554164105,-4.0422831291,10.3752607521,58.17,-7.5,58.651503817,136.41,45.2545835895,-1.9822831291,45.2979776841,-9.5554164105,-4.0422831291,10.3752607521,54.81,2.06,54.8486982526,135.69,47.4445835895,-9.5222831291,48.3907262601,-9.5554164105,-4.0422831291,10.3752607521,57.0,-5.48,57.2628186522,136.41,43.5245835895,0.9177168709,43.5342575554,-9.5554164105,-4.0422831291,10.3752607521,53.08,4.96,53.3112370894,134.63
2020-10-22 16:00:00,51.5032335105,-11.0195690859,52.668908901500004,-11.3367664895,-4.4395690859,12.1750584437,62.84,-6.58,63.1835579878,134.37,46.9132335105,-25.3295690859,53.3145247422,-11.3367664895,-4.4395690859,12.1750584437,58.25,-20.89,61.8825872116,132.93,49.7032335105,-10.7695690859,50.8566125464,-11.3367664895,-4.4395690859,12.1750584437,61.04,-6.33,61.3673406626,134.56,46.0332335105,-2.7095690859,46.1129087356,-11.3367664895,-4.4395690859,12.1750584437,57.37,1.73,57.3960782632,133.9,48.4632335105,-8.7595690859,49.248503052,-11.3367664895,-4.4395690859,12.1750584437,59.8,-4.32,59.9558370803,134.56,44.1832335105,1.1204309141,44.1974375827,-11.3367664895,-4.4395690859,12.1750584437,55.52,5.5600000000000005,55.797706046,132.93
2020-10-22 16:30:00,53.3026502298,-11.7414267886,54.5805242239,-13.9573497702,-5.1114267886,14.8638587326,67.26,-6.63,67.5859785754,133.89,48.9426502298,-24.7114267886,54.8273437752,-13.9573497702,-5.1114267886,14.8638587326,62.9,-19.6,65.8830023602,132.37,51.3726502298,-11.4514267886,52.6334909267,-13.9573497702,-5.1114267886,14.8638587326,65.33,-6.34,65.6369141566,134.08,47.9226502298,-2.2514267886,47.9755075808,-13.9573497702,-5.1114267886,14.8638587326,61.88,2.86,61.9460571788,133.3,50.0826502298,-9.3514267886,50.9482191742,-13.9573497702,-5.1114267886,14.8638587326,64.04,-4.24,64.1802087874,134.08,46.0026502298,1.1285732114,46.0164916705,-13.9573497702,-5.1114267886,14.8638587326,59.96,6.24,60.2838220421,132.37
2020-10-22 17:00:00,55.4329334196,-11.6161508046,56.6369584902,-16.6070665804,-5.8461508046,17.6060256627,72.04,-5.77,72.2707029162,132.69,51.0129334196,-24.6961508046,56.6764434367,-16.6070665804,-5.8461508046,17.6060256627,67.62,-18.85,70.1981972703,131.19,53.3529334196,-11.2861508046,54.5335924404,-16.6070665804,-5.8461508046,17.6060256627,69.96,-5.44,70.1711849693,132.87,49.8929334196,-2.5561508046,49.9583697907,-16.6070665804,-5.8461508046,17.6060256627,66.5,3.29,66.5813344715,132.11,51.9929334196,-9.1661508046,52.7947293406,-16.6070665804,-5.8461508046,17.6060256627,68.6,-3.32,68.680291205,132.87,47.8329334196,0.9938491954,47.8432571607,-16.6070665804,-5.8461508046,17.6060256627,64.44,6.84,64.8019999691,131.19
2020-10-22 17:30:00,57.1364667636,-11.0754864566,58.2000191965,-18.4735332364,-6.4154864566,19.5558149079,75.61,-4.66,75.7534665873,132.17,52.7564667636,-24.9254864566,58.3483046924,-18.4735332364,-6.4154864566,19.5558149079,71.23,-18.51,73.5957403659,130.77,54.9264667636,-10.7554864566,55.9696099687,-18.4735332364,-6.4154864566,19.5558149079,73.4,-4.34,73.5281959523,132.34,51.5164667636,-2.9054864566000003,51.5983352382,-18.4735332364,-6.4154864566,19.5558149079,69.99,3.51,70.0779580182,131.68,53.5264667636,-8.5354864566,54.2027413813,-18.4735332364,-6.4154864566,19.5558149079,72.0,-2.12,72.0312043492,132.34,49.4464667636,1.0645135434,49.457924183,-18.4735332364,-6.4154864566,19.5558149079,67.92,7.48,68.3306431991,130.77
2020-10-22 18:00:00,57.2313666912,-11.759449709,58.4269971058,-17.1086333088,-6.669449709,18.3626494035,74.34,-5.09,74.5140503529,131.36,53.2113666912,-24.049449709,58.3937117886,-17.1086333088,-6.669449709,18.3626494035,70.32,-17.38,72.4359496383,129.81,55.0613666912,-11.419449709,56.2330679721,-17.1086333088,-6.669449709,18.3626494035,72.17,-4.75,72.3261460331,131.54,51.9813666912,-2.359449709,52.0348872009,-17.1086333088,-6.669449709,18.3626494035,69.09,4.31,69.2243035357,130.72,53.6513666912,-9.269449709,54.4462289396,-17.1086333088,-6.669449709,18.3626494035,70.76,-2.6,70.8077509882,131.54,49.8113666912,2.130550291,49.856910215,-17.1086333088,-6.669449709,18.3626494035,66.92,8.8,67.49612137,129.81
2020-10-22 18:30:00,58.5959166861,-11.1068237008,59.6392738471,-17.8440833139,-6.9568237008,19.1522506593,76.44,-4.15,76.5525708255,131.04,54.3359166861,-24.2668237008,59.5085756396,-17.8440833139,-6.9568237008,19.1522506593,72.18,-17.31,74.2266023741,129.62,56.3559166861,-10.7668237008,57.3752022928,-17.8440833139,-6.9568237008,19.1522506593,74.2,-3.81,74.2977529943,131.23,53.0459166861,-2.6268237008,53.110916767,-17.8440833139,-6.9568237008,19.1522506593,70.89,4.33,71.0221162737,130.5,54.9159166861,-8.5568237008,55.5785672479,-17.8440833139,-6.9568237008,19.1522506593,72.76,-1.6,72.7775899573,131.23,50.8359166861,2.0031762992,50.8753687024,-17.8440833139,-6.9568237008,19.1522506593,68.68,8.96,69.261995351,129.62
2020-10-22 19:00:00,59.63121668,-15.6783849923,61.6578766963,-18.32878332,-7.0883849923,19.6517047554,77.96,-8.59,78.4318156108,131.28,54.90121668,-29.1883849923,62.1780138907,-18.32878332,-7.0883849923,19.6517047554,73.23,-22.1,76.4921100506,129.88,57.38121668,-15.1883849923,59.3573168729,-18.32878332,-7.0883849923,19.6517047554,75.71,-8.1,76.1420652465,131.45,53.66121668,-7.3783849923,54.1661032443,-18.32878332,-7.0883849923,19.6517047554,71.99,-0.29,71.9905841065,130.77,56.35121668,1.3116150077,56.3664790034,-18.32878332,-7.0883849923,19.6517047554,74.68,8.4,75.1509307993,131.45,52.11121668,7.5916150077,52.661290549,-18.32878332,-7.0883849923,19.6517047554,70.44,14.68,71.9534293832,129.88
2020-10-22 19:30:00,57.6645333426,-19.4068236589,60.8426101523,-17.565466657400002,-6.8268236589,18.8454540981,75.23,-12.58,76.2745652233,132.69,53.1545333426,-31.8968236589,61.9904167948,-17.565466657400002,-6.8268236589,18.8454540981,70.72,-25.07,75.0321484432,131.15,55.5545333426,-18.8468236589,58.6643753648,-17.565466657400002,-6.8268236589,18.8454540981,73.12,-12.02,74.1013819034,132.88,51.9945333426,-9.6068236589,52.8745927485,-17.565466657400002,-6.8268236589,18.8454540981,69.56,-2.7800000000000002,69.6155298766,132.04,54.7545333426,3.4531763411,54.8633151423,-17.565466657400002,-6.8268236589,18.8454540981,72.32,10.28,73.0469766657,132.88,50.7945333426,9.9331763411,51.7566672972,-17.565466657400002,-6.8268236589,18.8454540981,68.36,16.76,70.3845664901,131.15
2020-10-22 20:00:00,55.163133306,-20.1360869468,58.7233622476,-16.266866694,-6.4460869468,17.4975137939,71.43,-13.69,72.7300556854,133.02,50.813133306,-33.5760869468,60.9042538008,-16.266866694,-6.4460869468,17.4975137939,67.08,-27.13,72.3585744746,131.54,53.183133306,-19.5660869468,56.6681341378,-16.266866694,-6.4460869468,17.4975137939,69.45,-13.12,70.6784047641,133.2,49.773133306,-11.1260869468,51.0015157603,-16.266866694,-6.4460869468,17.4975137939,66.04,-4.68,66.2056190969,132.49,52.373133306,2.7939130532,52.4476028283,-16.266866694,-6.4460869468,17.4975137939,68.64,9.24,69.259130806,133.2,48.613133306,9.7539130532,49.5820083264,-16.266866694,-6.4460869468,17.4975137939,64.88,16.2,66.8719253499,131.54
2020-10-22 20:30:00,52.3774666372,-21.7365912312,56.708715465,-15.3225333628,-6.0765912312,16.4834762609,67.7,-15.66,69.4875931372,133.36,48.0374666372,-34.7165912312,59.2692155139,-15.3225333628,-6.0765912312,16.4834762609,63.36,-28.64,69.5322889024,131.84,50.5374666372,-21.1465912312,54.7833355575,-15.3225333628,-6.0765912312,16.4834762609,65.86,-15.07,67.5621528668,133.53,47.1174666372,-12.1965912312,48.6704479122,-15.3225333628,-6.0765912312,16.4834762609,62.44,-6.12,62.739206243,132.8,49.7574666372,1.2034087688,49.7720170258,-15.3225333628,-6.0765912312,16.4834762609,65.08,7.28,65.485912989,133.53,45.9974666372,8.9234087688,46.855033466,-15.3225333628,-6.0765912312,16.4834762609,61.32,15.0,63.1279842859,131.84
2020-10-22 21:00:00,49.8669666404,-23.6016591744,55.1702154944,-14.1530333596,-5.7316591744,15.269586444,64.02,-17.87,66.4672648753,133.7,45.7369666404,-34.8116591744,57.4780108558,-14.1530333596,-5.7316591744,15.269586444,59.89,-29.08,66.5767113937,131.99,48.1569666404,-23.0016591744,53.3682467463,-14.1530333596,-5.7316591744,15.269586444,62.31,-17.27,64.6590210257,133.87,44.8869666404,-12.2516591744,46.5289471909,-14.1530333596,-5.7316591744,15.269586444,59.04,-6.52,59.3989225492,132.96,47.4469666404,-0.5716591744,47.4504102994,-14.1530333596,-5.7316591744,15.269586444,61.6,5.16,61.8157390961,133.87,43.7669666404,9.0683408256,44.6965566261,-14.1530333596,-5.7316591744,15.269586444,57.92,14.8,59.780986944,131.99
2020-10-22 21:30:00,47.148166641,-24.7114909399,53.2316391075,-13.051833359,-5.4214909399,14.1330434813,60.2,-19.29,63.2150622874,134.63,43.298166641,-36.3514909399,56.5346100015,-13.051833359,-5.4214909399,14.1330434813,56.35,-30.93,64.2805367121,132.94,45.548166641,-24.0914909399,51.5270358167,-13.051833359,-5.4214909399,14.1330434813,58.6,-18.67,61.5022674379,134.81,42.558166641,-13.4414909399,44.6303845662,-13.051833359,-5.4214909399,14.1330434813,55.61,-8.02,56.1853406148,133.99,44.868166641,-1.3814909399,44.8894296571,-13.051833359,-5.4214909399,14.1330434813,57.92,4.04,58.0607268298,134.81,41.508166641,7.6185090601,42.2015352587,-13.051833359,-5.4214909399,14.1330434813,54.56,13.04,56.0966594371,132.94
2020-10-22 22:00:00,44.3965833278,-25.8627638232,51.3803382994,-11.7334166722,-5.0027638232,12.7554189533,56.13,-20.86,59.8808525323,134.99,40.5465833278,-37.5127638232,55.2379658317,-11.7334166722,-5.0027638232,12.7554189533,52.28,-32.51,61.5637758751,133.3,42.9365833278,-25.2527638232,49.8121698843,-11.7334166722,-5.0027638232,12.7554189533,54.67,-20.25,58.2998404801,135.18,39.9365833278,-14.5027638232,42.4883613054,-11.7334166722,-5.0027638232,12.7554189533,51.67,-9.5,52.5360723694,134.33,42.2665833278,-2.5227638232,42.3418044433,-11.7334166722,-5.0027638232,12.7554189533,54.0,2.48,54.0569181511,135.18,38.9065833278,5.7572361768,39.3302427483,-11.7334166722,-5.0027638232,12.7554189533,50.64,10.76,51.7705244323,133.3
2020-10-22 22:30:00,42.050233319,-27.0700255189,50.0100830211,-10.939766681,-4.6500255189,11.8870194902,52.99,-22.42,57.5377832385,135.63,38.120233319,-38.3200255189,54.0516100044,-10.939766681,-4.6500255189,11.8870194902,49.06,-33.67,59.5025419625,133.89,40.720233319,-26.4400255189,48.551131305,-10.939766681,-4.6500255189,11.8870194902,51.66,-21.79,56.0674566928,135.82,37.590233319,-15.1400255189,40.5246346522,-10.939766681,-4.6500255189,11.8870194902,48.53,-10.49,49.6507905274,134.92,40.060233319,-3.5700255189,40.2189927246,-10.939766681,-4.6500255189,11.8870194902,51.0,1.08,51.0114340124,135.82,36.580233319,7.6299744811,37.3674989832,-10.939766681,-4.6500255189,11.8870194902,47.52,12.28,49.0810431837,133.89
2020-10-22 23:00:00,39.6457333261,-27.6405858255,48.3299716092,-9.5942666739,-4.2105858255,10.477546755,49.24,-23.43,54.5301980558,136.13,35.5257333261,-39.4205858255,53.0665649462,-9.5942666739,-4.2105858255,10.477546755,45.12,-35.21,57.2324951404,134.43,38.4257333261,-27.0305858255,46.980735964,-9.5942666739,-4.2105858255,10.477546755,48.02,-22.82,53.1664631135,136.33,35.1057333261,-16.1005858255,38.6217733447,-9.5942666739,-4.2105858255,10.477546755,44.7,-11.89,46.2543197983,135.47,37.7657333261,-4.0905858255,37.9866227251,-9.5942666739,-4.2105858255,10.477546755,47.36,0.12,47.3601520268,136.33,34.0857333261,6.3094141745,34.6647648716,-9.5942666739,-4.2105858255,10.477546755,43.68,10.52,44.9289750606,134.43
2020-10-22 23:30:00,37.1626166733,-26.9689443765,45.9171431907,-8.0473833267,-3.7889443765,8.8947443974,45.21,-23.18,50.806067551,136.46,33.2226166733,-41.0389443765,52.8009205806,-8.0473833267,-3.7889443765,8.8947443974,41.27,-37.25,55.5947425572,134.98,36.0726166733,-26.3989443765,44.7005362144,-8.0473833267,-3.7889443765,8.8947443974,44.12,-22.61,49.576067815,136.68,32.9426166733,-17.4589443765,37.2831159109,-8.0473833267,-3.7889443765,8.8947443974,40.99,-13.67,43.2093624114,136.08,35.3926166733,-3.3889443765,35.5544970288,-8.0473833267,-3.7889443765,8.8947443974,43.44,0.4,43.4418415816,136.68,31.9926166733,4.6910556235000005,32.3347108302,-8.0473833267,-3.7889443765,8.8947443974,40.04,8.48,40.9281321343,134.98
2020-10-23 00:00:00,35.777916714,-7.6806176286,36.5930486781,-7.282083286,-3.5206176286,8.0884785634,43.06,-4.16,43.260480811,136.3,32.147916714,-26.3006176286,41.5356598202,-7.282083286,-3.5206176286,8.0884785634,39.43,-22.78,45.5373835436,135.22,33.857916714,-31.1606176286,46.0145913294,-7.282083286,-3.5206176286,8.0884785634,41.14,-27.64,49.5627803901,136.52,31.767916714000002,-3.0506176286,31.914053335,-7.282083286,-3.5206176286,8.0884785634,39.05,0.47000000000000003,39.0528283227,136.3,33.037916714,-29.2806176286,44.145877605,-7.282083286,-3.5206176286,8.0884785634,40.32,-25.76,47.8464209738,136.52,30.277916714,-11.8806176286,32.5253949366,-7.282083286,-3.5206176286,8.0884785634,37.56,-8.36,38.4791268092,135.22
2020-10-23 00:30:00,35.6004167045,5.5561158151,36.0313765,-6.8495832955000004,-3.3438841849,7.6222275460999995,42.45,8.9,43.3729466373,133.0,32.0004167045,-14.7638841849,35.2420054124,-6.8495832955000004,-3.3438841849,7.6222275460999995,38.85,-11.42,40.4936896318,132.2,32.9604167045,-37.7238841849,50.0947153633,-6.8495832955000004,-3.3438841849,7.6222275460999995,39.81,-34.38,52.6005750919,133.23,31.5004167045,7.1861158151,32.3096968891,-6.8495832955000004,-3.3438841849,7.6222275460999995,38.35,10.53,39.7693776667,133.23,32.1104167045,-34.9438841849,47.4568636012,-6.8495832955000004,-3.3438841849,7.6222275460999995,38.96,-31.6,50.1641465591,133.23,29.3904167045,-29.4238841849,41.5879977228,-6.8495832955000004,-3.3438841849,7.6222275460999995,36.24,-26.08,44.6486729926,132.2
2020-10-23 01:00:00,34.6616666926,5.514938886,35.0976593069,-6.6183333074,-3.305061114,7.3976864448,41.28,8.82,42.2117377041,133.53,31.3516666926,-14.925061114,34.7229672358,-6.6183333074,-3.305061114,7.3976864448,37.97,-11.62,39.7082522909,132.72,32.0816666926,-38.155061114,49.850195851,-6.6183333074,-3.305061114,7.3976864448,38.7,-34.85,52.0789064785,133.77,30.8916666926,7.194938886,31.7184838323,-6.6183333074,-3.305061114,7.3976864448,37.51,10.5,38.9518946908,133.76,31.3016666926,-35.385061114,47.2429559593,-6.6183333074,-3.305061114,7.3976864448,37.92,-32.08,49.6694352696,133.77,28.8616666926,-30.465061114,41.9656496787,-6.6183333074,-3.305061114,7.3976864448,35.48,-27.16,44.6821664649,132.72
2020-10-23 01:30:00,35.7314666822,5.2915201016,36.1211557989,-7.2185333178,-3.4584798984000003,8.0042680158,42.95,8.75,43.8322369952,133.15,32.2714666822,-14.8584798984,35.5277636042,-7.2185333178,-3.4584798984000003,8.0042680158,39.49,-11.4,41.1025558816,132.31,33.0514666822,-38.0984798984,50.4370262844,-7.2185333178,-3.4584798984000003,8.0042680158,40.27,-34.64,53.1187584569,133.37,31.7714666822,7.1315201016,32.5620127464,-7.2185333178,-3.4584798984000003,8.0042680158,38.99,10.59,40.4025766505,133.34,32.2214666822,-35.2984798984,47.7933635382,-7.2185333178,-3.4584798984000003,8.0042680158,39.44,-31.84,50.6882550499,133.37,29.6614666822,-29.4184798984,41.7761841876,-7.2185333178,-3.4584798984000003,8.0042680158,36.88,-25.96,45.1005099749,132.31
2020-10-23 02:00:00,35.4616833738,5.5381492943,35.8915322229,-8.1583166262,-3.8018507057,9.0006776946,43.62,9.34,44.6087435376,133.24,32.5716833738,-15.1818507057,35.9360981278,-8.1583166262,-3.8018507057,9.0006776946,40.73,-11.38,42.2899196027,132.45,32.7616833738,-37.9518507057,50.1365223113,-8.1583166262,-3.8018507057,9.0006776946,40.92,-34.15,53.2979258508,133.46,32.0316833738,6.8681492943,32.7597346522,-8.1583166262,-3.8018507057,9.0006776946,40.19,10.67,41.5822678554,133.48,31.9616833738,-35.1618507057,47.5174173239,-8.1583166262,-3.8018507057,9.0006776946,40.12,-31.36,50.9221366402,133.46,29.9216833738,-29.6818507057,42.1464043216,-8.1583166262,-3.8018507057,9.0006776946,38.08,-25.88,46.0419460927,132.45
2020-10-23 02:30:00,35.1498167602,4.9773086247,35.500467876,-8.2001832398,-3.7926913753,9.0347945763,43.35,8.77,44.2282194984,133.14,32.0998167602,-14.9026913753,35.3905135066,-8.2001832398,-3.7926913753,9.0347945763,40.3,-11.11,41.8033742657,132.28,32.4598167602,-38.3626913753,50.2527192663,-8.2001832398,-3.7926913753,9.0347945763,40.66,-34.57,53.3696589834,133.36,31.5698167602,7.0673086247,32.3512006186,-8.2001832398,-3.7926913753,9.0347945763,39.77,10.86,41.2261142966,133.29,31.6398167602,-35.5926913753,47.6226593541,-8.2001832398,-3.7926913753,9.0347945763,39.84,-31.8,50.9751468855,133.36,29.4398167602,-30.6326913753,42.4860517319,-8.2001832398,-3.7926913753,9.0347945763,37.64,-26.84,46.2293759421,132.28
2020-10-23 03:00:00,34.1805667773,5.3852670165,34.6022000176,-8.0094332227,-3.7147329835000003,8.8289445398,42.19,9.1,43.1602374878,134.47,31.2105667773,-15.6947329835,34.934569154100004,-8.0094332227,-3.7147329835000003,8.8289445398,39.22,-11.98,41.0088868418,133.66,31.5405667773,-38.7947329835,49.9983865729,-8.0094332227,-3.7147329835000003,8.8289445398,39.55,-35.08,52.865952181,134.68,30.7205667773,6.6952670165,31.4416892603,-8.0094332227,-3.7147329835000003,8.8289445398,38.73,10.41,40.1046256684,134.71,30.7505667773,-36.0347329835,47.3719256345,-8.0094332227,-3.7147329835000003,8.8289445398,38.76,-32.32,50.4670189332,134.68,28.6705667773,-30.3147329835,41.7251055744,-8.0094332227,-3.7147329835000003,8.8289445398,36.68,-26.6,45.309848819,133.66
2020-10-23 03:30:00,33.1947834318,5.2302310441,33.604299782300004,-7.4952165682,-3.5397689559,8.2890431091,40.69,8.77,41.6243798753,134.18,30.2347834318,-15.9597689559,34.1885412718,-7.4952165682,-3.5397689559,8.2890431091,37.73,-12.42,39.7216477503,133.37,30.6347834318,-38.8197689559,49.451637159,-7.4952165682,-3.5397689559,8.2890431091,38.13,-35.28,51.947813236,134.4,29.7847834318,6.3802310441,30.4604772165,-7.4952165682,-3.5397689559,8.2890431091,37.28,9.92,38.577257549,134.48,29.8647834318,-36.0597689559,46.8210660556,-7.4952165682,-3.5397689559,8.2890431091,37.36,-32.52,49.5310003937,134.4,27.7847834318,-31.0997689559,41.7035948026,-7.4952165682,-3.5397689559,8.2890431091,35.28,-27.56,44.7686497451,133.37
2020-10-23 04:00:00,32.6422333963,5.1802791052,33.0507290798,-7.2777666037,-3.4697208948,8.0625585161,39.92,8.65,40.8464062067,134.56,29.6822333963,-15.7197208948,33.5878639452,-7.2777666037,-3.4697208948,8.0625585161,36.96,-12.25,38.9371814594,133.71,30.1222333963,-39.1197208948,49.3730848507,-7.2777666037,-3.4697208948,8.0625585161,37.4,-35.65,51.6689703787,134.77,29.2522333963,6.7202791052,30.0142517802,-7.2777666037,-3.4697208948,8.0625585161,36.53,10.19,37.9246226085,134.84,29.3222333963,-36.3897208948,46.7333409693,-7.2777666037,-3.4697208948,8.0625585161,36.6,-32.92,49.2268869623,134.77,27.2822333963,-30.4297208948,40.8691591892,-7.2777666037,-3.4697208948,8.0625585161,34.56,-26.96,43.8318970614,133.71
2020-10-23 04:30:00,32.5807335047,4.4695825767,32.8858839643,-6.8292664953,-3.3804174233,7.6201117328,39.41,7.85,40.1842083411,134.56,29.4507335047,-15.1204174233,33.1054788067,-6.8292664953,-3.3804174233,7.6201117328,36.28,-11.74,38.1322173496,133.53,30.0907335047,-39.7504174233,49.8552698135,-6.8292664953,-3.3804174233,7.6201117328,36.92,-36.37,51.8253152426,134.77,29.0307335047,7.2195825767,29.9149771921,-6.8292664953,-3.3804174233,7.6201117328,35.86,10.6,37.3938444132,134.66,29.3307335047,-37.0204174233,47.2313797609,-6.8292664953,-3.3804174233,7.6201117328,36.16,-33.64,49.3882091192,134.77,27.0107335047,-30.9404174233,41.0717561688,-6.8292664953,-3.3804174233,7.6201117328,33.84,-27.56,43.642859668,133.53
2020-10-23 05:00:00,32.5238501695,4.8517283101,32.8837360627,-6.5661498305,-3.3282716899,7.361502295,39.09,8.18,39.9367061736,134.56,29.3738501695,-15.1082716899,33.0315447298,-6.5661498305,-3.3282716899,7.361502295,35.94,-11.78,37.8213167407,133.65,30.0438501695,-39.4882716899,49.6181069174,-6.5661498305,-3.3282716899,7.361502295,36.61,-36.16,51.4571443048,134.77,28.9638501695,7.3117283101,29.8724955021,-6.5661498305,-3.3282716899,7.361502295,35.53,10.64,37.0889538812,134.79,29.2738501695,-36.7682716899,46.9985543055,-6.5661498305,-3.3282716899,7.361502295,35.84,-33.44,49.0177437261,134.77,27.0338501695,-30.9682716899,41.1079421334,-6.5661498305,-3.3282716899,7.361502295,33.6,-27.64,43.507810793,133.65
2020-10-23 05:30:00,33.2598168916,5.298101359,33.6791522707,-7.0001831084,-3.481898641,7.8183234582,40.26,8.78,41.2062616601,133.55,30.2598168916,-14.851898641,33.7080911883,-7.0001831084,-3.481898641,7.8183234582,37.26,-11.37,38.9561869284,132.67,30.7298168916,-38.391898641,49.1758022553,-7.0001831084,-3.481898641,7.8183234582,37.73,-34.91,51.4029279322,133.77,29.8098168916,7.238101359,30.6759725909,-7.0001831084,-3.481898641,7.8183234582,36.81,10.72,38.3392031738,133.8,29.9598168916,-35.641898641,46.5610949926,-7.0001831084,-3.481898641,7.8183234582,36.96,-32.16,48.9929301022,133.77,27.7598168916,-29.081898641,40.2040329124,-7.0001831084,-3.481898641,7.8183234582,34.76,-25.6,43.1696374782,132.67
2020-10-23 06:00:00,34.3990335223,5.5693903326,34.8469742725,-7.6109664777,-3.6606096674,8.445523895000001,42.01,9.23,43.0120099507,133.12,31.4190335223,-14.9806096674,34.8076763586,-7.6109664777,-3.6606096674,8.445523895000001,39.03,-11.32,40.6384460825,132.3,31.7690335223,-37.7706096674,49.3547408623,-7.6109664777,-3.6606096674,8.445523895000001,39.38,-34.11,52.0987187942,133.34,30.9290335223,6.9593903326,31.7023379016,-7.6109664777,-3.6606096674,8.445523895000001,38.54,10.62,39.9764430634,133.4,30.9490335223,-35.0206096674,46.7363432185,-7.6109664777,-3.6606096674,8.445523895000001,38.56,-31.36,49.7023460211,133.34,28.8290335223,-29.9406096674,41.5638458409,-7.6109664777,-3.6606096674,8.445523895000001,36.44,-26.28,44.9278532761,132.3
2020-10-23 06:30:00,37.7723668807,6.7268761593,38.3666855831,-9.2476331193,-4.1631238407,10.1415146019,47.02,10.89,48.2646091873,131.65,34.8323668807,-13.1631238407,37.2365628349,-9.2476331193,-4.1631238407,10.1415146019,44.08,-9.0,44.9894031968,130.8,34.8923668807,-35.7731238407,49.9719286786,-9.2476331193,-4.1631238407,10.1415146019,44.14,-31.61,54.2911751577,131.85,34.1823668807,8.3568761593,35.1890833173,-9.2476331193,-4.1631238407,10.1415146019,43.43,12.52,45.1986205542,131.88,33.9923668807,-32.9231238407,47.3224374856,-9.2476331193,-4.1631238407,10.1415146019,43.24,-28.76,51.9310619957,131.85,31.8723668807,-26.8831238407,41.6959244773,-9.2476331193,-4.1631238407,10.1415146019,41.12,-22.72,46.9792805394,130.8
2020-10-23 07:00:00,41.0188334005,7.9496141702,41.7820662366,-11.1511665995,-4.7203858298,12.1091105747,52.17,12.67,53.686476882,132.52,38.1388334005,-11.9303858298,39.9612902595,-11.1511665995,-4.7203858298,12.1091105747,49.29,-7.21,49.8145380386,131.65,37.8388334005,-35.0803858298,51.5985540794,-11.1511665995,-4.7203858298,12.1091105747,48.99,-30.36,57.634622407,132.71,37.3388334005,9.8096141702,38.6059193632,-11.1511665995,-4.7203858298,12.1091105747,48.49,14.53,50.6201639665,132.7,36.9688334005,-32.1603858298,48.9998475479,-11.1511665995,-4.7203858298,12.1091105747,48.12,-27.44,55.393934686,132.71,34.8488334005,-26.7203858298,43.9137815301,-11.1511665995,-4.7203858298,12.1091105747,46.0,-22.0,50.9901951359,131.65
2020-10-23 07:30:00,45.3451667884,1.8709990562,45.3837502697,-13.2448332116,-5.4090009438,14.3067430959,58.59,7.28,59.0405496248,131.52,42.2251667884,-16.1890009438,45.2222120409,-13.2448332116,-5.4090009438,14.3067430959,55.47,-10.78,56.5077808802,130.51,42.4351667884,-26.8290009438,50.204966607,-13.2448332116,-5.4090009438,14.3067430959,55.68,-21.42,59.6580153877,131.72,41.2951667884,5.3809990562,41.6442787298,-13.2448332116,-5.4090009438,14.3067430959,54.54,10.79,55.5970835566,131.57,41.4351667884,-23.6090009438,47.6891808731,-13.2448332116,-5.4090009438,14.3067430959,54.68,-18.2,57.6293536316,131.72,39.1151667884,-20.1690009438,44.0089180958,-13.2448332116,-5.4090009438,14.3067430959,52.36,-14.76,54.4006176436,130.51
2020-10-23 08:00:00,47.9482001163,-1.3638769784,47.9675937984,-14.561799883700001,-5.8238769784,15.6832253988,62.51,4.46,62.6689053678,131.66,44.7282001163,-17.5638769784,48.0531129081,-14.561799883700001,-5.8238769784,15.6832253988,59.29,-11.74,60.4411424445,130.51,45.1482001163,-23.4938769784,50.8952083129,-14.561799883700001,-5.8238769784,15.6832253988,59.71,-17.67,62.2696796202,131.84,43.7082001163,4.0461230216,43.8950779577,-14.561799883700001,-5.8238769784,15.6832253988,58.27,9.87,59.099998308,131.49,44.0782001163,-19.7438769784,48.2981200838,-14.561799883700001,-5.8238769784,15.6832253988,58.64,-13.92,60.2695279557,131.84,41.6382001163,-15.9438769784,44.5863983971,-14.561799883700001,-5.8238769784,15.6832253988,56.2,-10.12,57.103891286,130.51
2020-10-23 08:30:00,49.910516827,-0.3967673431,49.9120938677,-14.949483173,-5.9867673431,16.1036775415,64.86,5.59,65.1004431629,131.42,46.490516827,-16.6367673431,49.3776283601,-14.949483173,-5.9867673431,16.1036775415,61.44,-10.65,62.3562033803,130.23,46.990516827,-22.4767673431,52.0894782261,-14.949483173,-5.9867673431,16.1036775415,61.94,-16.49,64.0974547077,131.63,45.400516827,4.8932326569,45.6634498696,-14.949483173,-5.9867673431,16.1036775415,60.35,10.88,61.3228905059,131.25,45.930516827,-18.6667673431,49.5788319652,-14.949483173,-5.9867673431,16.1036775415,60.88,-12.68,62.1864679814,131.63,43.250516827,-16.3067673431,46.2224822677,-14.949483173,-5.9867673431,16.1036775415,58.2,-10.32,59.1078877985,130.23
2020-10-23 09:00:00,51.5023168311,1.3915593209,51.521112918,-14.6976831689,-5.9784406791,15.8670615896,66.2,7.37,66.6089851296,131.15,47.8223168311,-16.1684406791,50.4816051754,-14.6976831689,-5.9784406791,15.8670615896,62.52,-10.19,63.3449800695,130.09,48.5223168311,-20.6484406791,52.7330383454,-14.6976831689,-5.9784406791,15.8670615896,63.22,-14.67,64.8997480735,131.34,46.7123168311,5.3415593209,47.0167289346,-14.6976831689,-5.9784406791,15.8670615896,61.41,11.32,62.444619464,131.14,47.3823168311,-16.8584406791,50.2920567328,-14.6976831689,-5.9784406791,15.8670615896,62.08,-10.88,63.026191381,131.34,44.5823168311,-14.7384406791,46.9553469552,-14.6976831689,-5.9784406791,15.8670615896,59.28,-8.76,59.9237515515,130.09
2020-10-23 09:30:00,52.4266002196,2.1343536475000002,52.4700283598,-13.4733997804,-5.6956463525,14.6278121746,65.9,7.83,66.3635359215,131.49,48.5266002196,-15.4656463525,50.9314946372,-13.4733997804,-5.6956463525,14.6278121746,62.0,-9.77,62.7650611407,130.43,49.4566002196,-20.0156463525,53.3533635696,-13.4733997804,-5.6956463525,14.6278121746,62.93,-14.32,64.5387271334,131.67,47.4166002196,6.1043536475,47.807918903,-13.4733997804,-5.6956463525,14.6278121746,60.89,11.8,62.0228353109,131.48,48.3266002196,-16.2156463525,50.9745767556,-13.4733997804,-5.6956463525,14.6278121746,61.8,-10.52,62.6889974397,131.67,45.2466002196,-12.7756463525,47.0156566599,-13.4733997804,-5.6956463525,14.6278121746,58.72,-7.08,59.1452855264,130.43
2020-10-23 10:00:00,53.1939334896,2.0385890081,53.2329823065,-13.7560665104,-5.7814109919,14.9215977326,66.95,7.82,67.4051548474,131.04,49.0239334896,-14.7614109919,51.198098688,-13.7560665104,-5.7814109919,14.9215977326,62.78,-8.98,63.4189940002,129.92,50.1839334896,-19.9514109919,54.0044996372,-13.7560665104,-5.7814109919,14.9215977326,63.94,-14.17,65.4913162183,131.24,47.9039334896,6.6385890081,48.361738056,-13.7560665104,-5.7814109919,14.9215977326,61.66,12.42,62.8984260534,130.97,49.0439334896,-16.1414109919,51.631894803,-13.7560665104,-5.7814109919,14.9215977326,62.8,-10.36,63.648798888900004,131.24,45.6839334896,-14.8614109919,48.0404341753,-13.7560665104,-5.7814109919,14.9215977326,59.44,-9.08,60.1295268566,129.92
2020-10-23 10:30:00,53.4729002905,2.2516714911999998,53.5202867144,-13.3670997095,-5.7283285088,14.5428024172,66.84,7.98,67.3146789341,131.33,49.4629002905,-14.8883285088,51.6550174808,-13.3670997095,-5.7283285088,14.5428024172,62.83,-9.16,63.4942083973,130.24,50.4629002905,-19.8583285088,54.2296737672,-13.3670997095,-5.7283285088,14.5428024172,63.83,-14.13,65.3752690243,131.53,48.3129002905,6.6316714912,48.7659245914,-13.3670997095,-5.7283285088,14.5428024172,61.68,12.36,62.9062159091,131.29,49.3529002905,-16.0483285088,51.8966050432,-13.3670997095,-5.7283285088,14.5428024172,62.72,-10.32,63.5633605153,131.53,46.1529002905,-12.9283285088,47.9294469326,-13.3670997095,-5.7283285088,14.5428024172,59.52,-7.2,59.9539022917,130.24
2020-10-23 11:00:00,53.9596003673,2.7102943568,54.0276241131,-13.7403996327,-5.8297056432000005,14.9259522293,67.7,8.54,68.2365122204,131.82,49.7996003673,-14.6897056432,51.9209750354,-13.7403996327,-5.8297056432000005,14.9259522293,63.54,-8.86,64.1547441738,130.75,50.8996003673,-19.5697056432,54.532033673,-13.7403996327,-5.8297056432000005,14.9259522293,64.64,-13.74,66.0841675441,132.02,48.6596003673,6.9602943568,49.1548818068,-13.7403996327,-5.8297056432000005,14.9259522293,62.4,12.79,63.6972848715,131.78,49.7796003673,-15.7097056432,52.1996500383,-13.7403996327,-5.8297056432000005,14.9259522293,63.52,-9.88,64.2837833361,132.02,46.4596003673,-14.3497056432,48.6251839928,-13.7403996327,-5.8297056432000005,14.9259522293,60.2,-8.52,60.7999210526,130.75
2020-10-23 11:30:00,53.9590337581,2.7949381314,54.0313705477,-12.9809662419,-5.6450618686,14.1552890495,66.94,8.44,67.4699725804,131.29,49.5490337581,-14.5250618686,51.6341376286,-12.9809662419,-5.6450618686,14.1552890495,62.53,-8.88,63.157385158,130.22,50.9490337581,-19.2950618686,54.4803033527,-12.9809662419,-5.6450618686,14.1552890495,63.93,-13.65,65.3709981567,131.49,48.4190337581,6.9649381314,48.9174119639,-12.9809662419,-5.6450618686,14.1552890495,61.4,12.61,62.6815132236,131.29,49.7790337581,-15.4850618686,52.1319416766,-12.9809662419,-5.6450618686,14.1552890495,62.76,-9.84,63.5267124917,131.49,46.2190337581,-14.9250618686,48.5690905136,-12.9809662419,-5.6450618686,14.1552890495,59.2,-9.28,59.9229371777,130.22
2020-10-23 12:00:00,54.3847003655,3.204930212,54.4790529609,-12.0452996345,-5.375069788,13.1901712843,66.43,8.58,66.9817982739,131.37,49.5747003655,-14.325069788,51.6028927557,-12.0452996345,-5.375069788,13.1901712843,61.62,-8.95,62.2665793183,130.33,51.3747003655,-18.945069788,54.7565110915,-12.0452996345,-5.375069788,13.1901712843,63.42,-13.57,64.8555417833,131.58,48.4647003655,7.194930212,48.9958590319,-12.0452996345,-5.375069788,13.1901712843,60.51,12.57,61.8018203615,131.4,50.2747003655,-15.175069788,52.5150287052,-12.0452996345,-5.375069788,13.1901712843,62.32,-9.8,63.085833592,131.58,46.2747003655,-13.895069788,48.3158447958,-12.0452996345,-5.375069788,13.1901712843,58.32,-8.52,58.9390600536,130.33
2020-10-23 12:30:00,54.3284004561,3.0899824004,54.4162024341,-10.1315995439,-4.9200175996,11.2630316744,64.46,8.01,64.9557672574,132.38,49.7684004561,-14.2100175996,51.757301747,-10.1315995439,-4.9200175996,11.2630316744,59.9,-9.29,60.6161207931,131.28,51.4084004561,-19.3500175996,54.9294713114,-10.1315995439,-4.9200175996,11.2630316744,61.54,-14.43,63.2091488631,132.58,48.7084004561,7.5599824004,49.2915977514,-10.1315995439,-4.9200175996,11.2630316744,58.84,12.48,60.148948453,132.33,50.3084004561,-15.5200175996,52.6479449052,-10.1315995439,-4.9200175996,11.2630316744,60.44,-10.6,61.3624771338,132.58,46.5884004561,-10.8400175996,47.8328865804,-10.1315995439,-4.9200175996,11.2630316744,56.72,-5.92,57.0281053517,131.28
2020-10-23 13:00:00,54.8363004778,3.4725845249000002,54.9461435714,-10.0736995222,-4.7874154750999995,11.15341961,64.91,8.26,65.4334448123,132.6,50.3063004778,-14.9474154751,52.4799875871,-10.0736995222,-4.7874154750999995,11.15341961,60.38,-10.16,61.2288330772,131.6,51.8963004778,-19.0374154751,55.2779267995,-10.0736995222,-4.7874154750999995,11.15341961,61.97,-14.25,63.5872896104,132.8,49.256300477799996,6.9325845249,49.7417718316,-10.0736995222,-4.7874154750999995,11.15341961,59.33,11.72,60.4765020483,132.67,50.8063004778,-15.2274154751,53.0391775039,-10.0736995222,-4.7874154750999995,11.15341961,60.88,-10.44,61.7686651952,132.8,47.1663004778,-15.0274154751,49.5023546573,-10.0736995222,-4.7874154750999995,11.15341961,57.24,-10.24,58.1487334342,131.6
2020-10-23 13:30:00,55.5608838668,3.0006227808,55.6418507343,-11.9791161332,-5.3293772192,13.1111206568,67.54,8.33,68.0517486917,133.34,50.6008838668,-15.9493772192,53.054991111,-11.9791161332,-5.3293772192,13.1111206568,62.58,-10.62,63.4747256788,132.38,52.5008838668,-19.7593772192,56.0961299457,-11.9791161332,-5.3293772192,13.1111206568,64.48,-14.43,66.074921869,133.53,49.4908838668,6.2406227808,49.8827922094,-11.9791161332,-5.3293772192,13.1111206568,61.47,11.57,62.5493868875,133.46,51.4608838668,-15.8493772192,53.8463120983,-11.9791161332,-5.3293772192,13.1111206568,63.44,-10.52,64.306329393,133.53,47.4208838668,-15.8093772192,49.9867645959,-11.9791161332,-5.3293772192,13.1111206568,59.4,-10.48,60.3174137377,132.38
2020-10-23 14:00:00,54.7486004877,2.5861552859,54.8096474585,-11.1113995123,-5.0838447141,12.2191929439,65.86,7.67,66.3051166955,133.92,50.1486004877,-15.5938447141,52.5171412382,-11.1113995123,-5.0838447141,12.2191929439,61.26,-10.51,62.1550295632,132.85,51.7686004877,-20.3638447141,55.6297956853,-11.1113995123,-5.0838447141,12.2191929439,62.88,-15.28,64.7099126873,134.12,49.0686004877,6.7461552859000005,49.5301742876,-11.1113995123,-5.0838447141,12.2191929439,60.18,11.83,61.3317315914,133.95,50.7686004877,-16.4838447141,53.3775976608,-11.1113995123,-5.0838447141,12.2191929439,61.88,-11.4,62.9213350144,134.12,47.0486004877,-15.2838447141,49.4688459244,-11.1113995123,-5.0838447141,12.2191929439,58.16,-10.2,59.0476553302,132.85
2020-10-23 14:30:00,51.7587336118,2.2028168687,51.8055876065,-7.4412663882,-4.2971831313,8.5929173349,59.2,6.5,59.5557721804,134.09,47.6287336118,-15.6071831313,50.1206587223,-7.4412663882,-4.2971831313,8.5929173349,55.07,-11.31,56.219400566,132.96,49.0687336118,-20.8371831313,53.3097441291,-7.4412663882,-4.2971831313,8.5929173349,56.51,-16.54,58.880826251,134.28,46.6987336118,6.7328168687000005,47.1815911551,-7.4412663882,-4.2971831313,8.5929173349,54.14,11.03,55.2521538042,134.08,48.0387336118,-17.0571831313,50.9771264725,-7.4412663882,-4.2971831313,8.5929173349,55.48,-12.76,56.9284463164,134.28,44.7187336118,-14.4571831313,46.9976093002,-7.4412663882,-4.2971831313,8.5929173349,52.16,-10.16,53.140297327,132.96
2020-10-23 15:00:00,51.4789011588,1.6496785310000002,51.5053269456,-5.5910988412,-3.760321469,6.7379821758,57.07,5.41,57.3258493177,135.13,45.9289011588,-16.060321469,48.6559131796,-5.5910988412,-3.760321469,6.7379821758,51.52,-12.3,52.9679185923,133.97,48.8789011588,-21.700321469,53.4794439982,-5.5910988412,-3.760321469,6.7379821758,54.47,-17.94,57.3482737316,135.32,45.1289011588,6.559678531,45.6031479422,-5.5910988412,-3.760321469,6.7379821758,50.72,10.32,51.7592581091,135.09,47.9289011588,-17.960321469,51.1835199411,-5.5910988412,-3.760321469,6.7379821758,53.52,-14.2,55.3717473085,135.32,43.2489011588,-13.000321469,45.1605559061,-5.5910988412,-3.760321469,6.7379821758,48.84,-9.24,49.7063698131,133.97
2020-10-23 15:30:00,50.8843341235,0.7922404719,50.8905011192,-7.4956658765,-4.0977595281,8.5426366001,58.38,4.89,58.5844390602,134.01,45.9943341235,-16.1577595281,48.7498919428,-7.4956658765,-4.0977595281,8.5426366001,53.49,-12.06,54.8326882434,132.82,48.2343341235,-22.1677595281,53.0844661915,-7.4956658765,-4.0977595281,8.5426366001,55.73,-18.07,58.5863277566,134.2,45.1243341235,6.1322404719,45.5391030138,-7.4956658765,-4.0977595281,8.5426366001,52.62,10.23,53.6051984419,133.9,47.2643341235,-18.3777595281,50.7115304977,-7.4956658765,-4.0977595281,8.5426366001,54.76,-14.28,56.5913067529,134.2,43.1843341235,-14.2177595281,45.4646170081,-7.4956658765,-4.0977595281,8.5426366001,50.68,-10.12,51.6805263131,132.82
2020-10-23 16:00:00,51.1612508709,0.28537084830000004,51.1620467455,-10.3187491291,-4.4946291517,11.2551443705,61.48,4.78,61.6655398095,132.66,46.3012508709,-16.2546291517,49.0715681537,-10.3187491291,-4.4946291517,11.2551443705,56.62,-11.76,57.8283840341,131.48,48.3812508709,-22.2046291517,53.2333635195,-10.3187491291,-4.4946291517,11.2551443705,58.7,-17.71,61.3134088108,132.85,45.3512508709,5.6353708483,45.7000367631,-10.3187491291,-4.4946291517,11.2551443705,55.67,10.13,56.5841479568,132.54,47.3612508709,-18.4546291517,50.8297296981,-10.3187491291,-4.4946291517,11.2551443705,57.68,-13.96,59.3452946745,132.85,43.3612508709,-14.4546291517,45.7070495766,-10.3187491291,-4.4946291517,11.2551443705,53.68,-9.96,54.5961903433,131.48
2020-10-23 16:30:00,53.0777004982,0.36038264340000004,53.0789239325,-13.6322995018,-5.1596173566,14.5760502528,66.71,5.52,66.9379899609,132.03,48.2577004982,-16.6296173566,51.0426275852,-13.6322995018,-5.1596173566,14.5760502528,61.89,-11.47,62.9438877096,130.92,50.0877004982,-21.8796173566,54.6579856642,-13.6322995018,-5.1596173566,14.5760502528,63.72,-16.72,65.877134121,132.22,47.1777004982,5.1403826434,47.4569168617,-13.6322995018,-5.1596173566,14.5760502528,60.81,10.3,61.6761388221,131.97,49.0477004982,-18.0396173566,52.2599724314,-13.6322995018,-5.1596173566,14.5760502528,62.68,-12.88,63.989661665,132.22,45.0877004982,-16.1996173566,47.9095850401,-13.6322995018,-5.1596173566,14.5760502528,58.72,-11.04,59.7488075195,130.92
2020-10-23 17:00:00,53.6142505233,0.7463474042,53.6194451074,-13.6657494767,-5.1936525958,14.6193958851,67.28,5.94,67.5417056344,131.28,48.9042505233,-16.593652595800002,51.6427635368,-13.6657494767,-5.1936525958,14.6193958851,62.57,-11.4,63.600038522,130.22,50.5942505233,-21.2936525958,54.8926026609,-13.6657494767,-5.1936525958,14.6193958851,64.26,-16.1,66.2461893244,131.47,47.7942505233,4.9863474042,48.0536579619,-13.6657494767,-5.1936525958,14.6193958851,61.46,10.18,62.2973835727,131.27,49.4942505233,-17.4736525958,52.4881831454,-13.6657494767,-5.1936525958,14.6193958851,63.16,-12.28,64.3427074345,131.47,45.6542505233,-14.9536525958,48.0408400926,-13.6657494767,-5.1936525958,14.6193958851,59.32,-9.76,60.1175515137,130.22
2020-10-23 17:30:00,55.1547173124,-0.2246055615,55.1551746391,-16.0152826876,-5.8246055615,17.0415759105,71.17,5.6,71.3899775879,130.83,50.5047173124,-15.8046055615,52.9198642076,-16.0152826876,-5.8246055615,17.0415759105,66.52,-9.98,67.2644839421,129.62,51.9847173124,-22.0446055615,56.4657016994,-16.0152826876,-5.8246055615,17.0415759105,68.0,-16.22,69.9077134514,131.03,49.2947173124,5.5853944385,49.6101379351,-16.0152826876,-5.8246055615,17.0415759105,65.31,11.41,66.2992021068,130.64,50.8647173124,-18.1846055615,54.0175836806,-16.0152826876,-5.8246055615,17.0415759105,66.88,-12.36,68.0125282577,131.03,47.0647173124,-15.0246055615,49.4047203005,-16.0152826876,-5.8246055615,17.0415759105,63.08,-9.2,63.7473638671,129.62
2020-10-23 18:00:00,56.5107338932,-0.4132926622,56.5122451861,-17.7492661068,-6.2932926622,18.8319404168,74.26,5.88,74.4924291455,130.35,52.0707338932,-15.5832926622,54.3525559507,-17.7492661068,-6.2932926622,18.8319404168,69.82,-9.29,70.4353355923,129.13,53.2107338932,-21.9932926622,57.5767932728,-17.7492661068,-6.2932926622,18.8319404168,70.96,-15.7,72.6760730915,130.52,50.7607338932,5.6267073378,51.0716353845,-17.7492661068,-6.2932926622,18.8319404168,68.51,11.92,69.5392443157,130.11,52.0507338932,-18.0932926622,55.1057722764,-17.7492661068,-6.2932926622,18.8319404168,69.8,-11.8,70.7903948287,130.52,48.4507338932,-16.5332926622,51.1939779764,-17.7492661068,-6.2932926622,18.8319404168,66.2,-10.24,66.9872943177,129.13
2020-10-23 18:30:00,58.2637838116,-3.090578619,58.3456954731,-19.2162161884,-6.690578619,20.3476486813,77.48,3.6,77.5635893961,130.35,53.7637838116,-19.330578619,57.1333153202,-19.2162161884,-6.690578619,20.3476486813,72.98,-12.64,74.0665241523,129.21,54.8737838116,-24.590578619,60.1317612133,-19.2162161884,-6.690578619,20.3476486813,74.09,-17.9,76.2216380039,130.52,52.4137838116,2.039421381,52.4534457688,-19.2162161884,-6.690578619,20.3476486813,71.63,8.73,72.160029102,130.19,54.0637838116,-9.410578619,54.8766955088,-19.2162161884,-6.690578619,20.3476486813,73.28,-2.7199999999999998,73.3304629741,130.52,50.0637838116,-8.130578619,50.7197077891,-19.2162161884,-6.690578619,20.3476486813,69.28,-1.44,69.294963742,129.21
2020-10-23 19:00:00,57.9316002059,-16.9551823356,60.3618133463,-19.9083997941,-6.7951823356,21.0361328512,77.84,-10.16,78.5002624199,130.86,53.3716002059,-30.4451823356,61.4445834553,-19.9083997941,-6.7951823356,21.0361328512,73.28,-23.65,77.0018240044,129.48,55.6516002059,-17.3651823356,58.2979430429,-19.9083997941,-6.7951823356,21.0361328512,75.56,-10.57,76.295730549,131.04,52.1116002059,-8.6651823356,52.8271167199,-19.9083997941,-6.7951823356,21.0361328512,72.02,-1.87,72.0442731936,130.47,54.7316002059,2.4848176644,54.7879766,-19.9083997941,-6.7951823356,21.0361328512,74.64,9.28,75.2146794183,131.04,50.6916002059,8.6848176644,51.4301894737,-19.9083997941,-6.7951823356,21.0361328512,70.6,15.48,72.2771775874,129.48
2020-10-23 19:30:00,56.2595834637,-19.8281846611,59.6514680328,-19.3204165363,-6.5581846611,20.4031439044,75.58,-13.27,76.7361016732,132.35,51.7095834637,-33.1181846611,61.4059864935,-19.3204165363,-6.5581846611,20.4031439044,71.03,-26.56,75.8333336996,130.9,54.1295834637,-19.2281846611,57.4433189441,-19.3204165363,-6.5581846611,20.4031439044,73.45,-12.67,74.5347663846,132.52,50.5595834637,-10.8581846611,51.7123936224,-19.3204165363,-6.5581846611,20.4031439044,69.88,-4.3,70.0121732272,131.92,53.3595834637,2.9618153389,53.4417205704,-19.3204165363,-6.5581846611,20.4031439044,72.68,9.52,73.3008376487,132.52,49.3995834637,10.4018153389,50.482834793,-19.3204165363,-6.5581846611,20.4031439044,68.72,16.96,70.7819185951,130.9
2020-10-23 20:00:00,53.7248167403,-20.6372157729,57.5521555517,-18.3051832597,-6.2072157729,19.3289746707,72.03,-14.43,73.4611856697,132.59,49.3048167403,-34.7772157729,60.3358905687,-18.3051832597,-6.2072157729,19.3289746707,67.61,-28.57,73.39861715320001,131.22,51.7148167403,-20.0372157729,55.4609077316,-18.3051832597,-6.2072157729,19.3289746707,70.02,-13.83,71.3727490013,132.77,48.2448167403,-12.3972157729,49.8121802497,-18.3051832597,-6.2072157729,19.3289746707,66.55,-6.19,66.8372545816,132.26,50.9348167403,2.1927842271,50.98199544,-18.3051832597,-6.2072157729,19.3289746707,69.24,8.4,69.7476709289,132.77,47.0948167403,9.1527842271,47.9759858983,-18.3051832597,-6.2072157729,19.3289746707,65.4,15.36,67.1795325974,131.22
2020-10-23 20:30:00,51.2068834268,-22.4205863706,55.900157455,-17.3831165732,-5.9005863706,18.3572781564,68.59,-16.52,70.5513890721,133.84,46.9568834268,-35.5905863706,58.9206138746,-17.3831165732,-5.9005863706,18.3572781564,64.34,-29.69,70.8599442563,132.3,49.3368834268,-21.8105863706,53.9428377461,-17.3831165732,-5.9005863706,18.3572781564,66.72,-15.91,68.590717302,133.99,46.0168834268,-12.8605863706,47.7802076399,-17.3831165732,-5.9005863706,18.3572781564,63.4,-6.96,63.7808874194,133.38,48.6168834268,0.7394136294,48.6225059685,-17.3831165732,-5.9005863706,18.3572781564,66.0,6.64,66.3331711891,133.99,44.9368834268,8.4194136294,45.7188147045,-17.3831165732,-5.9005863706,18.3572781564,62.32,14.32,63.9440755661,132.3
2020-10-23 21:00:00,48.8151001121,-23.5646855514,54.2052433265,-16.2848998879,-5.5946855514,17.219130953,65.1,-17.97,67.5346644324,133.38,44.6751001121,-35.7846855514,57.239918676,-16.2848998879,-5.5946855514,17.219130953,60.96,-30.19,68.026154529,131.81,47.0551001121,-22.9246855514,52.342369589,-16.2848998879,-5.5946855514,17.219130953,63.34,-17.33,65.6679868734,133.57,43.8151001121,-13.2446855514,45.7731874921,-16.2848998879,-5.5946855514,17.219130953,60.1,-7.65,60.5849197408,132.88,46.3151001121,-0.5546855514,46.3184215454,-16.2848998879,-5.5946855514,17.219130953,62.6,5.04,62.8025604574,133.57,42.715100112100004,8.2053144486,43.4960568648,-16.2848998879,-5.5946855514,17.219130953,59.0,13.8,60.5924087655,131.81
2020-10-23 21:30:00,46.5868834781,-24.6073195627,52.6864108501,-15.3131165219,-5.2973195627,16.2034913572,61.9,-19.31,64.8420087598,134.86,42.5568834781,-37.7573195627,56.8920338179,-15.3131165219,-5.2973195627,16.2034913572,57.87,-32.46,66.3520044912,133.33,44.9468834781,-23.9873195627,50.9471670871,-15.3131165219,-5.2973195627,16.2034913572,60.26,-18.69,63.0918671462,135.04,41.7868834781,-14.7373195627,44.3095048348,-15.3131165219,-5.2973195627,16.2034913572,57.1,-9.44,57.8750688984,134.41,44.2868834781,-1.2573195627,44.3047277465,-15.3131165219,-5.2973195627,16.2034913572,59.6,4.04,59.7367692464,135.04,40.7668834781,5.0626804373,41.0800379957,-15.3131165219,-5.2973195627,16.2034913572,56.08,10.36,57.0289049518,133.33
2020-10-23 22:00:00,44.145650229,-25.3665508379,50.9146377337,-14.194349771,-4.9565508379,15.0348582179,58.34,-20.41,61.8071492628,135.21,40.185650229,-39.2065508379,56.1430326303,-14.194349771,-4.9565508379,15.0348582179,54.38,-34.25,64.2669969736,133.74,42.625650229,-24.7465508379,49.2883133797,-14.194349771,-4.9565508379,15.0348582179,56.82,-19.79,60.1677363709,135.4,39.535650229,-16.0165508379,42.656740848,-14.194349771,-4.9565508379,15.0348582179,53.73,-11.06,54.8565082739,134.85,41.965650229,-1.9165508379,42.0093914054,-14.194349771,-4.9565508379,15.0348582179,56.16,3.04,56.2422190174,135.4,38.565650229,6.9234491621,39.1821837814,-14.194349771,-4.9565508379,15.0348582179,52.76,11.88,54.0809763225,133.74
2020-10-23 22:30:00,42.0160836275,-27.5149334404,50.2237279145,-13.1339163725,-4.6349334404,13.9277552849,55.15,-22.88,59.7077624769,136.38,38.0860836275,-38.9049334404,54.4439492697,-13.1339163725,-4.6349334404,13.9277552849,51.22,-34.27,61.6272772399,134.64,40.6260836275,-26.8649334404,48.7052699373,-13.1339163725,-4.6349334404,13.9277552849,53.76,-22.23,58.1748270303,136.58,37.5260836275,-15.4149334404,40.5687949709,-13.1339163725,-4.6349334404,13.9277552849,50.66,-10.78,51.7942467848,135.78,39.9860836275,-3.6749334404000003,40.1546014755,-13.1339163725,-4.6349334404,13.9277552849,53.12,0.96,53.1286739906,136.58,36.6260836275,7.7250665596,37.4318935567,-13.1339163725,-4.6349334404,13.9277552849,49.76,12.36,51.2720898735,134.64
2020-10-23 23:00:00,39.923383687,-20.1346290679,44.7133073338,-11.756616313,-4.2346290679,12.4960037801,51.68,-15.9,54.0706241873,135.48,35.973383687,-32.8646290679,48.7254366596,-11.756616313,-4.2346290679,12.4960037801,47.73,-28.63,55.6581512449,133.9,38.563383687,-19.7146290679,43.3105202079,-11.756616313,-4.2346290679,12.4960037801,50.32,-15.48,52.647248741,135.7,35.433383687,-9.8046290679,36.764866798,-11.756616313,-4.2346290679,12.4960037801,47.19,-5.57,47.5175862182,135.03,37.483383687,-17.8746290679,41.5271768478,-11.756616313,-4.2346290679,12.4960037801,49.24,-13.64,51.0942971377,135.7,33.883383687,-10.2346290679,35.3953573543,-11.756616313,-4.2346290679,12.4960037801,45.64,-6.0,46.0327014198,133.9
