Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-23 23:30:00,38.2128503505,-20.6063663455,43.4147931686,-10.7771496495,-3.8863663455,11.4564740623,48.99,-16.72,51.7646452707,135.61,34.2028503505,-33.0563663455,47.5663571031,-10.7771496495,-3.8863663455,11.4564740623,44.98,-29.17,53.6105334799,134.0,36.9628503505,-20.1963663455,42.1206068284,-10.7771496495,-3.8863663455,11.4564740623,47.74,-16.31,50.4492190227,135.81,33.7528503505,-10.0463663455,35.2162516962,-10.7771496495,-3.8863663455,11.4564740623,44.53,-6.16,44.9540487609,135.1,35.9028503505,-18.4063663455,40.3461148728,-10.7771496495,-3.8863663455,11.4564740623,46.68,-14.52,48.886120729699996,135.81,32.2628503505,-9.7263663455,33.6970876341,-10.7771496495,-3.8863663455,11.4564740623,43.04,-5.84,43.4344011125,134.0
2020-10-24 00:00:00,36.4392002392,-21.087559197,42.1010744158,-9.8507997608,-3.567559197,10.4769143621,46.29,-17.52,49.4945906135,135.7,32.4292002392,-33.087559197,46.3296838083,-9.8507997608,-3.567559197,10.4769143621,42.28,-29.52,51.5657715932,134.0,35.2792002392,-20.667559197,40.8872837528,-9.8507997608,-3.567559197,10.4769143621,45.13,-17.1,48.2610287914,135.92,32.0492002392,-10.017559197,33.5783074058,-9.8507997608,-3.567559197,10.4769143621,41.9,-6.45,42.3935431404,135.19,34.2292002392,-18.887559197,39.094475843,-9.8507997608,-3.567559197,10.4769143621,44.08,-15.32,46.6663561894,135.92,30.5892002392,-10.687559197,32.4025167675,-9.8507997608,-3.567559197,10.4769143621,40.44,-7.12,41.0620018996,134.0
2020-10-24 00:30:00,36.1162168869,-12.8868065205,38.3464588263,-9.1837831131,-3.3368065205,9.7711897957,45.3,-9.55,46.2957071444,135.7,32.0462168869,-28.4668065205,42.8639602724,-9.1837831131,-3.3368065205,9.7711897957,41.23,-25.13,48.2848816919,134.32,34.4762168869,-25.8068065205,43.0650762639,-9.1837831131,-3.3368065205,9.7711897957,43.66,-22.47,49.1029174286,135.92,31.6362168869,-5.4768065205,32.1067847748,-9.1837831131,-3.3368065205,9.7711897957,40.82,-2.14,40.8760565613,135.44,33.4962168869,-24.0968065205,41.2632115839,-9.1837831131,-3.3368065205,9.7711897957,42.68,-20.76,47.4611420006,135.92,30.1762168869,-16.656806520499998,34.4681486167,-9.1837831131,-3.3368065205,9.7711897957,39.36,-13.32,41.5527616411,134.32
2020-10-24 01:00:00,35.3304334568,-7.5205214647,36.1219845987,-8.7795665432,-3.2505214647000003,9.3619804784,44.11,-4.27,44.3161934286,135.61,31.5004334568,-24.7905214647,40.0854994039,-8.7795665432,-3.2505214647000003,9.3619804784,40.28,-21.54,45.6776750722,134.44,33.3604334568,-30.8205214647,45.4183119874,-8.7795665432,-3.2505214647000003,9.3619804784,42.14,-27.57,50.3575664623,135.83,31.0804334568,-1.8705214647,31.1366696102,-8.7795665432,-3.2505214647000003,9.3619804784,39.86,1.38,39.883881456,135.56,32.5404334568,-27.2505214647,42.4437360473,-8.7795665432,-3.2505214647000003,9.3619804784,41.32,-24.0,47.7843321602,135.83,29.5804334568,-19.7705214647,35.5791450499,-8.7795665432,-3.2505214647000003,9.3619804784,38.36,-16.52,41.7660148925,134.44
2020-10-24 01:30:00,36.2954171857,-7.4755815305,37.0572749659,-8.8345828143,-3.3055815305,9.43274736,45.13,-4.17,45.3222439868,135.09,32.1754171857,-24.6955815305,40.5601925316,-8.8345828143,-3.3055815305,9.43274736,41.01,-21.39,46.2531317859,133.93,34.2854171857,-30.6055815305,45.9585840993,-8.8345828143,-3.3055815305,9.43274736,43.12,-27.3,51.0355209633,135.31,31.7254171857,-1.9355815305,31.7844076784,-8.8345828143,-3.3055815305,9.43274736,40.56,1.37,40.5831307319,135.05,33.4454171857,-27.0655815305,43.0248955177,-8.8345828143,-3.3055815305,9.43274736,42.28,-23.76,48.498824728,135.31,30.2054171857,-21.5855815305,37.125524338,-8.8345828143,-3.3055815305,9.43274736,39.04,-18.28,43.1077719211,133.93
2020-10-24 02:00:00,35.8272839129,-8.0528114231,36.721138931,-9.7227160871,-3.6428114231,10.3827396758,45.55,-4.41,45.7629828573,134.82,32.0372839129,-24.4728114231,40.3150847632,-9.7227160871,-3.6428114231,10.3827396758,41.76,-20.83,46.666760119,133.57,33.8072839129,-31.0928114231,45.9314202671,-9.7227160871,-3.6428114231,10.3827396758,43.53,-27.45,51.4622521855,135.03,31.5572839129,-1.8128114230999999,31.6093095972,-9.7227160871,-3.6428114231,10.3827396758,41.28,1.83,41.3205433169,134.66,32.9572839129,-27.5228114231,42.9381847723,-9.7227160871,-3.6428114231,10.3827396758,42.68,-23.88,48.906408578,135.03,30.0372839129,-21.2028114231,36.7668007461,-9.7227160871,-3.6428114231,10.3827396758,39.76,-17.56,43.4650572299,133.57
2020-10-24 02:30:00,35.3530338568,-8.0022910066,36.2473952751,-9.8069661432,-3.6422910066,10.4614945735,45.16,-4.36,45.3699812651,134.51,31.6030338568,-24.5222910066,40.0011812971,-9.8069661432,-3.6422910066,10.4614945735,41.41,-20.88,46.3763139976,133.3,33.3430338568,-30.9522910066,45.4950791331,-9.8069661432,-3.6422910066,10.4614945735,43.15,-27.31,51.0662177961,134.72,31.1430338568,-1.9322910066,31.2029214392,-9.8069661432,-3.6422910066,10.4614945735,40.95,1.71,40.9856877458,134.38,32.5130338568,-27.3622910066,42.4946154201,-9.8069661432,-3.6422910066,10.4614945735,42.32,-23.72,48.5141299005,134.72,29.593033856799998,-21.5222910066,36.5917567632,-9.8069661432,-3.6422910066,10.4614945735,39.4,-17.88,43.2672439612,133.3
2020-10-24 03:00:00,34.4679171487,-8.4782957833,35.4953350732,-9.5520828513,-3.5582957833,10.193319169,44.02,-4.92,44.2940944145,135.63,30.8279171487,-24.6882957833,39.4952202729,-9.5520828513,-3.5582957833,10.193319169,40.38,-21.13,45.5743491451,134.35,32.4879171487,-31.7682957833,45.4388531725,-9.5520828513,-3.5582957833,10.193319169,42.04,-28.21,50.6277167172,135.84,30.3879171487,-1.8182957833,30.4422684468,-9.5520828513,-3.5582957833,10.193319169,39.94,1.74,39.977883886,135.44,31.6879171487,-28.2382957833,42.4443805699,-9.5520828513,-3.5582957833,10.193319169,41.24,-24.68,48.0607948332,135.84,28.8479171487,-22.3182957833,36.4733964759,-9.5520828513,-3.5582957833,10.193319169,38.4,-18.76,42.7375432144,134.35
2020-10-24 03:30:00,33.5934672177,-8.650993904,34.6894902706,-8.9865327823,-3.440993904,9.6227963968,42.58,-5.21,42.8975582056,135.78,29.9434672177,-24.640993904,38.778728829,-8.9865327823,-3.440993904,9.6227963968,38.93,-21.2,44.3281501983,134.46,31.6934672177,-32.010993904,45.0464160062,-8.9865327823,-3.440993904,9.6227963968,40.68,-28.57,49.7102333529,135.99,29.5334672177,-1.710993904,29.5829881188,-8.9865327823,-3.440993904,9.6227963968,38.52,1.73,38.5588290797,135.58,30.8934672177,-28.480993904,42.0187259504,-8.9865327823,-3.440993904,9.6227963968,39.88,-25.04,47.0894468007,135.99,28.0534672177,-22.360993904,35.8749365339,-8.9865327823,-3.440993904,9.6227963968,37.04,-18.92,41.5924031525,134.46
2020-10-24 04:00:00,32.9154673616,-8.5902412694,34.0179399244,-8.7845326384,-3.3402412694,9.3981501059,41.7,-5.25,42.0291862876,135.66,29.1754673616,-24.5702412694,38.1432123949,-8.7845326384,-3.3402412694,9.3981501059,37.96,-21.23,43.4933845544,134.35,31.0554673616,-31.9602412694,44.5634275505,-8.7845326384,-3.3402412694,9.3981501059,39.84,-28.62,49.0543576046,135.87,28.8054673616,-1.6502412694,28.852699114099998,-8.7845326384,-3.3402412694,9.3981501059,37.59,1.69,37.627970979,135.48,30.2554673616,-28.4202412694,41.5102808841,-8.7845326384,-3.3402412694,9.3981501059,39.04,-25.08,46.4018103095,135.87,27.3354673616,-22.1402412694,35.1769535256,-8.7845326384,-3.3402412694,9.3981501059,36.12,-18.8,40.7197053035,134.35
2020-10-24 04:30:00,32.3750342591,-8.6621867975,33.5138228705,-8.2249657409,-3.2521867975,8.844590459900001,40.6,-5.41,40.9588586267,134.99,28.5250342591,-24.5021867975,37.6036532446,-8.2249657409,-3.2521867975,8.844590459900001,36.75,-21.25,42.4514428494,133.69,30.5550342591,-31.8121867975,44.1092433331,-8.2249657409,-3.2521867975,8.844590459900001,38.78,-28.56,48.1618313605,135.2,28.1750342591,-1.8121867975,28.2332530271,-8.2249657409,-3.2521867975,8.844590459900001,36.4,1.44,36.4284723808,134.82,29.7750342591,-28.3321867975,41.1006748589,-8.2249657409,-3.2521867975,8.844590459900001,38.0,-25.08,45.5302800343,135.2,26.6950342591,-21.8121867975,34.4731249959,-8.2249657409,-3.2521867975,8.844590459900001,34.92,-18.56,39.5459226723,133.69
2020-10-24 05:00:00,32.0746674182,-8.6320666659,33.2159128267,-8.0553325818,-3.1420666659,8.6464423861,40.13,-5.49,40.5037899461,135.37,28.1646674182,-24.6820666659,37.4493378536,-8.0553325818,-3.1420666659,8.6464423861,36.22,-21.54,42.1409539522,134.08,30.2746674182,-31.8920666659,43.9733942686,-8.0553325818,-3.1420666659,8.6464423861,38.33,-28.75,47.9140000417,135.59,27.8246674182,-1.8720666659,27.8875734071,-8.0553325818,-3.1420666659,8.6464423861,35.88,1.27,35.9024692744,135.21,29.4646674182,-28.4220666659,40.9387408163,-8.0553325818,-3.1420666659,8.6464423861,37.52,-25.28,45.2418920913,135.59,26.3846674182,-18.6220666659,32.2944583741,-8.0553325818,-3.1420666659,8.6464423861,34.44,-15.48,37.7590254112,134.08
2020-10-24 05:30:00,32.3740675175,-8.4391203207,33.4559262227,-8.1459324825,-3.1791203207,8.7443136965,40.52,-5.26,40.8599804209,135.07,28.3840675175,-24.3291203207,37.3839722932,-8.1459324825,-3.1791203207,8.7443136965,36.53,-21.15,42.2109393404,133.76,30.554067517500002,-31.6191203207,43.9695327667,-8.1459324825,-3.1791203207,8.7443136965,38.7,-28.44,48.0262803057,135.27,28.0540675175,-1.6091203207,28.1001774458,-8.1459324825,-3.1791203207,8.7443136965,36.2,1.57,36.2340295855,134.9,29.7340675175,-28.1391203207,40.9380613068,-8.1459324825,-3.1791203207,8.7443136965,37.88,-24.96,45.3640386209,135.27,26.5340675175,-22.3791203207,34.7114068478,-8.1459324825,-3.1791203207,8.7443136965,34.68,-19.2,39.6401614527,133.76
2020-10-24 06:00:00,32.6482840669,-8.4333557233,33.7199042298,-8.6617159331,-3.2233557233,9.242042254,41.31,-5.21,41.637245346,134.9,28.7182840669,-24.2333557233,37.57652684,-8.6617159331,-3.2233557233,9.242042254,37.38,-21.01,42.8798845614,133.59,30.7982840669,-31.5333557233,44.0781898975,-8.6617159331,-3.2233557233,9.242042254,39.46,-28.31,48.5648813444,135.09,28.3482840669,-1.5733557233000002,28.3919118371,-8.6617159331,-3.2233557233,9.242042254,37.01,1.65,37.0467623417,134.73,29.9782840669,-28.0233557233,41.0366419385,-8.6617159331,-3.2233557233,9.242042254,38.64,-24.8,45.913936882,135.09,26.8582840669,-22.2633557233,34.8858772439,-8.6617159331,-3.2233557233,9.242042254,35.52,-19.04,40.3012654888,133.59
2020-10-24 06:30:00,34.1511339039,-7.4213542149,34.9481965959,-9.6088660961,-3.5113542149,10.2303429109,43.76,-3.91,43.9343339542,134.9,30.3411339039,-23.7313542149,38.5196258997,-9.6088660961,-3.5113542149,10.2303429109,39.95,-20.22,44.7755614147,133.59,32.1911339039,-30.5813542149,44.4014451076,-9.6088660961,-3.5113542149,10.2303429109,41.8,-27.07,49.7998483933,135.09,29.8911339039,-1.0313542149,29.908921371,-9.6088660961,-3.5113542149,10.2303429109,39.5,2.48,39.5777765924,134.73,31.3511339039,-27.0313542149,41.3955034727,-9.6088660961,-3.5113542149,10.2303429109,40.96,-23.52,47.2325311623,135.09,28.3911339039,-20.3113542149,34.9085604744,-9.6088660961,-3.5113542149,10.2303429109,38.0,-16.8,41.5480444787,133.59
2020-10-24 07:00:00,35.3041671637,-7.2707458053,36.0450823787,-10.6258328363,-3.7507458053000002,11.2683813195,45.93,-3.52,46.0646860404,134.68,31.6041671637,-23.2007458053,39.2058412489,-10.6258328363,-3.7507458053000002,11.2683813195,42.23,-19.45,46.4938210949,133.39,33.2441671637,-30.3207458053,44.9946916491,-10.6258328363,-3.7507458053000002,11.2683813195,43.87,-26.57,51.2888077459,134.88,31.1141671637,-0.6107458053,31.1201608082,-10.6258328363,-3.7507458053000002,11.2683813195,41.74,3.14,41.8579407042,134.52,32.4141671637,-26.7507458053,42.0271416356,-10.6258328363,-3.7507458053000002,11.2683813195,43.04,-23.0,48.8000163934,134.88,29.5341671637,-19.8307458053,35.57422535,-10.6258328363,-3.7507458053000002,11.2683813195,40.16,-16.08,43.2595885325,133.39
2020-10-24 07:30:00,37.6108672568,-6.3179116725,38.1378203849,-11.4091327432,-4.1679116725,12.1465961347,49.02,-2.15,49.0671264698,134.58,33.9108672568,-22.6279116725,40.7672577538,-11.4091327432,-4.1679116725,12.1465961347,45.32,-18.46,48.9354064048,133.39,35.4208672568,-29.3479116725,45.9993234381,-11.4091327432,-4.1679116725,12.1465961347,46.83,-25.18,53.1703046822,134.78,33.3208672568,-0.057911672500000004,33.320917582,-11.4091327432,-4.1679116725,12.1465961347,44.73,4.11,44.9184260633,134.43,34.5508672568,-25.7279116725,43.0776957047,-11.4091327432,-4.1679116725,12.1465961347,45.96,-21.56,50.7656892005,134.78,31.6708672568,-19.9279116725,37.4187853414,-11.4091327432,-4.1679116725,12.1465961347,43.08,-15.76,45.8722574112,133.39
2020-10-24 08:00:00,39.7463011431,-5.4349814175,40.1161747624,-12.0736988569,-4.4449814175,12.8659264684,51.82,-0.99,51.8294559107,132.85,35.6163011431,-21.4649814175,41.5844482273,-12.0736988569,-4.4449814175,12.8659264684,47.69,-17.02,50.6361185321,131.62,37.4363011431,-27.9349814175,46.7101683799,-12.0736988569,-4.4449814175,12.8659264684,49.51,-23.49,54.7998193428,133.04,34.9563011431,0.5950185825000001,34.961364915,-12.0736988569,-4.4449814175,12.8659264684,47.03,5.04,47.299286464,132.72,36.4863011431,-24.2849814176,43.829333711,-12.0736988569,-4.4449814175,12.8659264684,48.56,-19.84,52.4566411429,133.04,33.2463011431,-17.9649814175,37.7896427216,-12.0736988569,-4.4449814175,12.8659264684,45.32,-13.52,47.2936866823,131.62
2020-10-24 08:30:00,42.1714513803,-5.1550375656,42.4853589349,-12.7285486197,-4.7650375656,13.5912300019,54.9,-0.39,54.9013852284,133.23,37.9014513803,-20.3150375656,43.0025669935,-12.7285486197,-4.7650375656,13.5912300019,50.63,-15.55,52.9641331469,131.89,39.7214513803,-27.7250375656,48.4403902521,-12.7285486197,-4.7650375656,13.5912300019,52.45,-22.96,57.2552539074,133.42,37.1514513803,1.7649624344000001,37.1933519874,-12.7285486197,-4.7650375656,13.5912300019,49.88,6.53,50.3056189704,132.99,38.7914513803,-24.0450375656,45.6392433299,-12.7285486197,-4.7650375656,13.5912300019,51.52,-19.28,55.0093519322,133.42,35.3514513803,-14.5650375656,38.2343488762,-12.7285486197,-4.7650375656,13.5912300019,48.08,-9.8,49.0685887305,131.89
2020-10-24 09:00:00,44.4880683168,-3.2258702739,44.6048703796,-12.7119316832,-4.8958702739,13.622142007,57.2,1.67,57.2243733037,131.76,39.9680683168,-20.3358702739,44.8441089194,-12.7119316832,-4.8958702739,13.622142007,52.68,-15.44,54.8960472165,130.66,41.9580683168,-25.3958702739,49.0451804344,-12.7119316832,-4.8958702739,13.622142007,54.67,-20.5,58.387146702,131.94,39.1680683168,1.4141297261,39.1935879775,-12.7119316832,-4.8958702739,13.622142007,51.88,6.31,52.2623239055,131.76,40.9280683168,-21.6958702739,46.3229701453,-12.7119316832,-4.8958702739,13.622142007,53.64,-16.8,56.2093373026,131.94,37.2880683168,-17.3358702739,41.1209488819,-12.7119316832,-4.8958702739,13.622142007,50.0,-12.44,51.5243010627,130.66
2020-10-24 09:30:00,46.9812352433,-2.5567190306,47.0507521427,-13.2387647567,-5.1367190306,14.2003793851,60.22,2.58,60.2752420153,131.66,42.2312352433,-19.2167190306,46.39783961,-13.2387647567,-5.1367190306,14.2003793851,55.47,-14.08,57.2290773995,130.54,44.2912352433,-24.6867190306,50.7064849489,-13.2387647567,-5.1367190306,14.2003793851,57.53,-19.55,60.7610352117,131.85,41.3412352433,2.4732809694,41.4151524227,-13.2387647567,-5.1367190306,14.2003793851,54.58,7.61,55.1079712927,131.62,43.2412352433,-20.9767190306,48.0606613214,-13.2387647567,-5.1367190306,14.2003793851,56.48,-15.84,58.6591510337,131.85,39.4012352433,-17.2567190306,43.0145520772,-13.2387647567,-5.1367190306,14.2003793851,52.64,-12.12,54.017256502,130.54
2020-10-24 10:00:00,48.3735852082,-2.8645092717000002,48.458323942,-13.1964147918,-5.1645092717,14.1710098219,61.57,2.3,61.6129442569,131.1,43.4735852082,-17.2745092717,46.7799239144,-13.1964147918,-5.1645092717,14.1710098219,56.67,-12.11,57.9494693677,129.76,45.6435852082,-24.7845092717,51.9385095137,-13.1964147918,-5.1645092717,14.1710098219,58.84,-19.62,62.024914349,131.29,42.5335852082,4.1454907283,42.7351256468,-13.1964147918,-5.1645092717,14.1710098219,55.73,9.31,56.5022919889,130.85,44.5635852082,-21.0445092717,49.2826997749,-13.1964147918,-5.1645092717,14.1710098219,57.76,-15.88,59.9031885629,131.29,40.5235852082,-16.1645092717,43.6285722678,-13.1964147918,-5.1645092717,14.1710098219,53.72,-11.0,54.8346459823,129.76
2020-10-24 10:30:00,49.9177184862,-2.4235404673,49.9765161577,-13.1222815138,-5.0735404673,14.0689404364,63.04,2.65,63.0956741782,131.51,44.5577184862,-16.9935404673,47.6882657926,-13.1222815138,-5.0735404673,14.0689404364,57.68,-11.92,58.898801346,130.2,47.1277184862,-24.4335404673,53.0850237777,-13.1222815138,-5.0735404673,14.0689404364,60.25,-19.36,63.2840588142,131.7,43.5977184862,4.5064595327,43.8300038184,-13.1222815138,-5.0735404673,14.0689404364,56.72,9.58,57.5233413494,131.25,46.0777184862,-20.6735404673,50.5029842321,-13.1222815138,-5.0735404673,14.0689404364,59.2,-15.6,61.2209114601,131.7,41.5577184862,-15.4335404673,44.3310064981,-13.1222815138,-5.0735404673,14.0689404364,54.68,-10.36,55.6527807032,130.2
2020-10-24 11:00:00,50.2745350577,-8.6438767268,51.0122091282,-13.1354649423,-5.0438767268,14.0705768071,63.41,-3.6,63.5121098689,132.33,44.9345350577,-21.7738767268,49.9320953753,-13.1354649423,-5.0438767268,14.0705768071,58.07,-16.73,60.4319269923,130.85,47.9945350577,-19.0738767268,51.6457952673,-13.1354649423,-5.0438767268,14.0705768071,61.13,-14.03,62.7193574584,132.52,44.0145350577,0.0661232732,44.0145847264,-13.1354649423,-5.0438767268,14.0705768071,57.15,5.11,57.3779975252,131.92,46.8245350577,-16.0038767268,49.4839484445,-13.1354649423,-5.0438767268,14.0705768071,59.96,-10.96,60.9534510918,132.52,42.0645350577,-8.0438767268,42.8267330346,-13.1354649423,-5.0438767268,14.0705768071,55.2,-3.0,55.2814616305,130.85
2020-10-24 11:30:00,50.3035181542,-14.7466068602,52.4204764627,-12.6864818458,-4.8866068602,13.5950633772,62.99,-9.86,63.7570364744,133.66,44.9435181542,-26.1866068602,52.0159418152,-12.6864818458,-4.8866068602,13.5950633772,57.63,-21.3,61.4402709955,131.96,48.5435181542,-14.4066068602,50.6361874158,-12.6864818458,-4.8866068602,13.5950633772,61.23,-9.52,61.9656622655,133.84,44.0935181542,-3.8366068602,44.2601163059,-12.6864818458,-4.8866068602,13.5950633772,56.78,1.05,56.7897076943,133.07,47.3135181542,-12.3666068602,48.9029852398,-12.6864818458,-4.8866068602,13.5950633772,60.0,-7.48,60.4644556744,133.84,42.2735181542,-0.5266068602,42.2767980329,-12.6864818458,-4.8866068602,13.5950633772,54.96,4.36,55.132669081,131.96
2020-10-24 12:00:00,50.5905180398,-14.5988966928,52.6548032014,-12.7394819602,-4.8888966928,13.6453549418,63.33,-9.71,64.0700632121,133.28,45.2305180398,-26.1488966928,52.2452348105,-12.7394819602,-4.8888966928,13.6453549418,57.97,-21.26,61.7455140071,131.61,48.8305180398,-14.2488966928,50.8669887943,-12.7394819602,-4.8888966928,13.6453549418,61.57,-9.36,62.2773995925,133.46,44.3605180398,-3.9088966928,44.5324043154,-12.7394819602,-4.8888966928,13.6453549418,57.1,0.98,57.1084091881,132.71,47.5405180398,-12.2088966928,49.0831744486,-12.7394819602,-4.8888966928,13.6453549418,60.28,-7.32,60.7228194339,133.46,42.5005180398,-0.12889669280000002,42.5007135,-12.7394819602,-4.8888966928,13.6453549418,55.24,4.76,55.4447039851,131.61
2020-10-24 12:30:00,51.0978015924,-14.5425556147,53.1269352719,-12.3721984076,-4.8725556146999995,13.2971083945,63.47,-9.67,64.2024127272,133.71,45.6278015924,-26.2825556147,52.6561393173,-12.3721984076,-4.8725556146999995,13.2971083945,58.0,-21.41,61.8254648183,132.05,49.3178015924,-14.2125556147,51.3248701022,-12.3721984076,-4.8725556146999995,13.2971083945,61.69,-9.34,62.39304208,133.89,44.7678015924,-3.9225556147000002,44.9393202215,-12.3721984076,-4.8725556146999995,13.2971083945,57.14,0.9500000000000001,57.1478967242,133.15,48.0678015924,-12.1925556147,49.5900389428,-12.3721984076,-4.8725556146999995,13.2971083945,60.44,-7.32,60.8816556936,133.89,42.9078015924,-0.3525556147,42.9092499696,-12.3721984076,-4.8725556146999995,13.2971083945,55.28,4.52,55.4644823288,132.05
2020-10-24 13:00:00,50.7631184335,-14.4587365453,52.7820921865,-12.0668815665,-4.8287365453,12.9971661282,62.83,-9.63,63.5637144918,133.71,45.2031184335,-26.4287365453,52.3622004073,-12.0668815665,-4.8287365453,12.9971661282,57.27,-21.6,61.2079480133,132.05,49.0331184335,-14.1287365453,51.0281089174,-12.0668815665,-4.8287365453,12.9971661282,61.1,-9.3,61.8037215708,133.89,44.3731184335,-4.0187365453,44.5547290749,-12.0668815665,-4.8287365453,12.9971661282,56.44,0.81,56.4458120679,133.22,47.7731184335,-12.0687365453,49.2739814371,-12.0668815665,-4.8287365453,12.9971661282,59.84,-7.24,60.2763900711,133.89,42.5731184335,0.21126345470000002,42.5736426138,-12.0668815665,-4.8287365453,12.9971661282,54.64,5.04,54.8719527628,132.05
2020-10-24 13:30:00,51.0624849155,-14.9381040423,53.2026720957,-12.7175150845,-4.8381040423,13.6067057236,63.78,-10.1,64.5747504835,133.71,45.0624849155,-26.6281040423,52.3419857442,-12.7175150845,-4.8381040423,13.6067057236,57.78,-21.79,61.7521861961,132.05,49.2824849155,-14.5681040423,51.3905922795,-12.7175150845,-4.8381040423,13.6067057236,62.0,-9.73,62.7588471851,133.89,44.2024849155,-4.2381040423,44.4051933739,-12.7175150845,-4.8381040423,13.6067057236,56.92,0.6000000000000001,56.9231622453,133.22,48.0024849155,-12.5581040423,49.6179860051,-12.7175150845,-4.8381040423,13.6067057236,60.72,-7.72,61.2087967534,133.89,42.4024849155,0.1618959577,42.40279398,-12.7175150845,-4.8381040423,13.6067057236,55.12,5.0,55.346313337,132.05
2020-10-24 14:00:00,50.3517180921,-14.2603138431,52.3321322491,-13.3482819079,-4.9403138431,14.2331771141,63.7,-9.32,64.378198173,134.77,44.6217180921,-28.7203138431,53.0655646605,-13.3482819079,-4.9403138431,14.2331771141,57.97,-23.78,62.6578750039,133.34,48.5717180921,-13.9403138431,50.5326048059,-13.3482819079,-4.9403138431,14.2331771141,61.92,-9.0,62.5706512672,134.96,43.8017180921,-5.8703138431,44.1933376476,-13.3482819079,-4.9403138431,14.2331771141,57.15,-0.93,57.1575664283,134.47,47.3717180921,-11.8603138431,48.8338685694,-13.3482819079,-4.9403138431,14.2331771141,60.72,-6.92,61.113049343,134.96,42.0917180921,-4.1803138431,42.2987914221,-13.3482819079,-4.9403138431,14.2331771141,55.44,0.76,55.4452089905,133.34
2020-10-24 14:30:00,50.2902182511,-14.0485523883,52.2155903534,-12.969781748900001,-4.7985523883,13.8290037109,63.26,-9.25,63.9326997709,134.16,44.6002182511,-28.8185523883,53.1007385052,-12.969781748900001,-4.7985523883,13.8290037109,57.57,-24.02,62.3800072139,132.79,48.5302182511,-13.7285523883,50.4346630224,-12.969781748900001,-4.7985523883,13.8290037109,61.5,-8.93,62.1449507201,134.37,43.7902182511,-6.1285523883,44.2169918567,-12.969781748900001,-4.7985523883,13.8290037109,56.76,-1.33,56.7755801379,133.94,47.2702182511,-11.6785523883,48.6914994572,-12.969781748900001,-4.7985523883,13.8290037109,60.24,-6.88,60.6316089181,134.37,42.0302182511,-4.7985523883,42.3032546178,-12.969781748900001,-4.7985523883,13.8290037109,55.0,0.0,55.0,132.79
2020-10-24 15:00:00,50.2874686725,-15.0489286636,52.4909493095,-12.0625313275,-4.7189286636,12.9527197823,62.35,-10.33,63.199931962,135.21,44.3474686725,-28.7289286636,52.8398459481,-12.0625313275,-4.7189286636,12.9527197823,56.41,-24.01,61.3071627137,133.69,48.5674686725,-14.6989286636,50.7430538804,-12.0625313275,-4.7189286636,12.9527197823,60.63,-9.98,61.4458892034,135.4,43.5674686725,-5.7689286636,43.947751529,-12.0625313275,-4.7189286636,12.9527197823,55.63,-1.05,55.6399083392,134.87,47.3774686725,-12.6789286636,49.0446711669,-12.0625313275,-4.7189286636,12.9527197823,59.44,-7.96,59.9706194732,135.4,41.8974686725,-4.5989286636,42.1491165508,-12.0625313275,-4.7189286636,12.9527197823,53.96,0.12,53.960133432,133.69
2020-10-24 15:30:00,49.5367178557,-15.6057661068,51.9367533804,-12.2632821443,-4.6357661068,13.1102408958,61.8,-10.97,62.766080808,135.07,44.2367178557,-28.5457661068,52.647392806,-12.2632821443,-4.6357661068,13.1102408958,56.5,-23.91,61.3509421281,133.48,47.8267178557,-15.2457661068,50.1978916393,-12.2632821443,-4.6357661068,13.1102408958,60.09,-10.61,61.0195067171,135.27,43.4467178557,-5.6357661068,43.810719602,-12.2632821443,-4.6357661068,13.1102408958,55.71,-1.0,55.7189743265,134.66,46.6567178557,-13.1957661068,48.4868803308,-12.2632821443,-4.6357661068,13.1102408958,58.92,-8.56,59.5385589345,135.27,41.7767178557,-4.3557661068,42.0031767034,-12.2632821443,-4.6357661068,13.1102408958,54.04,0.28,54.0407253837,133.48
2020-10-24 16:00:00,50.1306675384,-15.5308982012,52.4813550395,-12.2693324616,-4.6008982012,13.1036171842,62.4,-10.93,63.3500189424,135.45,44.5306675384,-28.9508982012,53.1143564216,-12.2693324616,-4.6008982012,13.1036171842,56.8,-24.35,61.7993729742,133.89,48.4106675384,-15.1708982012,50.732128713,-12.2693324616,-4.6008982012,13.1036171842,60.68,-10.57,61.5937277651,135.65,43.7406675384,-5.9008982012,44.1369074165,-12.2693324616,-4.6008982012,13.1036171842,56.01,-1.3,56.0250845604,135.06,47.2906675384,-13.1208982012,49.0771352652,-12.2693324616,-4.6008982012,13.1036171842,59.56,-8.52,60.1663028613,135.65,42.0906675384,-4.4808982012000005,42.3285098075,-12.2693324616,-4.6008982012,13.1036171842,54.36,0.12,54.3601324502,133.89
2020-10-24 16:30:00,53.179334522,-15.0858062485,55.2776914349,-13.460665478,-4.9758062485,14.350894151,66.64,-10.11,67.4025348188,134.64,46.379334522,-28.6958062485,54.538903243,-13.460665478,-4.9758062485,14.350894151,59.84,-23.72,64.3697444457,133.15,51.319334522,-14.7058062485,53.3847809136,-13.460665478,-4.9758062485,14.350894151,64.78,-9.73,65.5066508074,134.84,45.499334522,-5.9258062485,45.8835986126,-13.460665478,-4.9758062485,14.350894151,58.96,-0.9500000000000001,58.9676529972,134.27,50.099334522,-12.6158062485,51.6633514868,-13.460665478,-4.9758062485,14.350894151,63.56,-7.64,64.0175226012,134.84,43.739334522,-4.5758062485,43.978033008,-13.460665478,-4.9758062485,14.350894151,57.2,0.4,57.2013985843,133.15
2020-10-24 17:00:00,52.0379843711,-14.4498415715,54.0069415802,-14.3620156289,-5.2698415715,15.298324192900001,66.4,-9.18,67.0315776332,133.59,46.5679843711,-28.3398415715,54.5135193203,-14.3620156289,-5.2698415715,15.298324192900001,60.93,-23.07,65.1512839474,132.14,50.1679843711,-14.0898415715,52.1090231282,-14.3620156289,-5.2698415715,15.298324192900001,64.53,-8.82,65.129972363,133.78,45.6579843711,-5.8598415715000005,46.0324807074,-14.3620156289,-5.2698415715,15.298324192900001,60.02,-0.59,60.0228997967,133.23,48.8779843711,-11.9898415715,50.3270668437,-14.3620156289,-5.2698415715,15.298324192900001,63.24,-6.72,63.596037612399996,133.78,43.8379843711,-3.7898415715000002,44.0014973934,-14.3620156289,-5.2698415715,15.298324192900001,58.2,1.48,58.2188148282,132.14
2020-10-24 17:30:00,54.0569511495,-13.8932044175,55.8137536506,-15.8530488505,-5.7532044175,16.8647122396,69.91,-8.14,70.3822967798,132.58,48.7469511495,-26.9732044175,55.711928731,-15.8530488505,-5.7532044175,16.8647122396,64.6,-21.22,67.9959439967,131.07,52.0769511495,-13.5332044175,53.8066581645,-15.8530488505,-5.7532044175,16.8647122396,67.93,-7.78,68.374068915,132.77,47.7169511495,-4.8532044175,47.9631214593,-15.8530488505,-5.7532044175,16.8647122396,63.57,0.9,63.5763706105,132.14,50.7469511495,-11.3932044175,52.0101735997,-15.8530488505,-5.7532044175,16.8647122396,66.6,-5.64,66.8383841815,132.77,45.7869511495,-0.07320441750000001,45.7870096693,-15.8530488505,-5.7532044175,16.8647122396,61.64,5.68,61.9011470007,131.07
2020-10-24 18:00:00,55.3643843407,-12.963957136,56.8619313605,-17.0056156593,-6.113957136,18.0712876081,72.37,-6.85,72.6934618793,131.85,50.1543843407,-26.603957136,56.7735220317,-17.0056156593,-6.113957136,18.0712876081,67.16,-20.49,70.21613561,130.41,53.2843843407,-12.603957136,54.7547746781,-17.0056156593,-6.113957136,18.0712876081,70.29,-6.49,70.5889807265,132.02,49.0643843407,-4.653957136,49.2846134991,-17.0056156593,-6.113957136,18.0712876081,66.07,1.46,66.086129407,131.46,51.8743843407,-10.473957136,52.9212200238,-17.0056156593,-6.113957136,18.0712876081,68.88,-4.36,69.0178527629,132.02,47.0743843407,-0.313957136,47.0754312794,-17.0056156593,-6.113957136,18.0712876081,64.08,5.8,64.3419489913,130.41
2020-10-24 18:30:00,55.9678840699,-13.0150380687,57.4612501012,-17.7221159301,-6.3250380687,18.8170002819,73.69,-6.69,73.9930550795,131.97,50.9178840699,-26.4850380687,57.3941474339,-17.7221159301,-6.3250380687,18.8170002819,68.64,-20.16,71.5393262479,130.52,53.8578840699,-12.6450380687,55.3224065298,-17.7221159301,-6.3250380687,18.8170002819,71.58,-6.32,71.858463663,132.16,49.7678840699,-4.4950380687,49.9704677989,-17.7221159301,-6.3250380687,18.8170002819,67.49,1.83,67.5148057836,131.59,52.4778840699,-10.4450380687,53.507262467,-17.7221159301,-6.3250380687,18.8170002819,70.2,-4.12,70.320796355,132.16,47.7578840699,-0.7650380687,47.7640112855,-17.7221159301,-6.3250380687,18.8170002819,65.48,5.5600000000000005,65.7156297999,130.52
2020-10-24 19:00:00,55.4334173094,-13.3307786147,57.0138001985,-17.4865826906,-6.1807786147,18.5467678715,72.92,-7.15,73.2696997401,132.88,50.2834173094,-27.5507786147,57.3364409306,-17.4865826906,-6.1807786147,18.5467678715,67.77,-21.37,71.0594807186,131.45,53.3534173094,-12.9607786147,54.9050901182,-17.4865826906,-6.1807786147,18.5467678715,70.84,-6.78,71.1637126631,133.04,49.1934173094,-5.2407786147,49.4717906192,-17.4865826906,-6.1807786147,18.5467678715,66.68,0.9400000000000001,66.6866253457,132.55,51.9934173094,-10.7807786147,53.0993468044,-17.4865826906,-6.1807786147,18.5467678715,69.48,-4.6,69.6321075367,133.04,47.2734173094,-0.6607786147,47.2780352012,-17.4865826906,-6.1807786147,18.5467678715,64.76,5.52,64.9948305637,131.45
2020-10-24 19:30:00,54.3152172692,-14.1320355336,56.1235891166,-16.5947827308,-5.9120355336,17.6164405608,70.91,-8.22,71.384847832,132.46,48.8152172692,-28.2020355336,56.3762383038,-16.5947827308,-5.9120355336,17.6164405608,65.41,-22.29,69.1036337684,131.05,52.3052172692,-13.7420355336,54.0803041244,-16.5947827308,-5.9120355336,17.6164405608,68.9,-7.83,69.3434849139,132.65,47.7752172692,-6.0720355336,48.1595369646,-16.5947827308,-5.9120355336,17.6164405608,64.37,-0.16,64.3701988501,132.14,50.9252172692,-11.5920355336,52.2278952451,-16.5947827308,-5.9120355336,17.6164405608,67.52,-5.68,67.7584887671,132.65,45.8052172692,-3.1920355336,45.9163045108,-16.5947827308,-5.9120355336,17.6164405608,62.4,2.7199999999999998,62.4592539181,131.05
2020-10-24 20:00:00,51.7711671397,-15.1093052325,53.9309266712,-15.638832860299999,-5.5493052325,16.5942122981,67.41,-9.56,68.0845187983,132.97,46.6811671397,-29.1293052325,55.0240655427,-15.638832860299999,-5.5493052325,16.5942122981,62.32,-23.58,66.6318152237,131.54,49.8911671397,-14.7193052325,52.0171750971,-15.638832860299999,-5.5493052325,16.5942122981,65.53,-9.17,66.1684955247,133.15,45.7511671397,-6.8193052325,46.2565910817,-15.638832860299999,-5.5493052325,16.5942122981,61.39,-1.27,61.4031350991,132.65,48.6011671397,-12.6293052325,50.2152645915,-15.638832860299999,-5.5493052325,16.5942122981,64.24,-7.08,64.6289718315,133.15,43.9211671397,-5.3493052325,44.2457228372,-15.638832860299999,-5.5493052325,16.5942122981,59.56,0.2,59.5603357949,131.54
2020-10-24 20:30:00,49.3161001812,-16.76493365,52.0878175524,-15.2938998188,-5.28493365,16.181282253,64.61,-11.48,65.6219665966,133.21,44.4561001812,-29.29493365,53.2403792331,-15.2938998188,-5.28493365,16.181282253,59.75,-24.01,64.393653414,131.63,47.5361001812,-16.33493365,50.2644096532,-15.2938998188,-5.28493365,16.181282253,62.83,-11.05,63.7942897131,133.4,43.5661001812,-6.96493365,44.1193312024,-15.2938998188,-5.28493365,16.181282253,58.86,-1.6800000000000002,58.8839706542,132.74,46.2661001812,-14.32493365,48.433002695,-15.2938998188,-5.28493365,16.181282253,61.56,-9.04,62.2202153645,133.4,41.7461001812,-5.28493365,42.0792989963,-15.2938998188,-5.28493365,16.181282253,57.04,0.0,57.04,131.63
2020-10-24 21:00:00,47.2312001063,-17.0353739089,50.2094635273,-14.5587998937,-4.9953739088999995,15.3919594215,61.79,-12.04,62.9520905133,133.9,42.5212001063,-30.6953739089,52.4429064592,-14.5587998937,-4.9953739088999995,15.3919594215,57.08,-25.7,62.5988530246,132.41,45.5312001063,-16.6453739089,48.4784349551,-14.5587998937,-4.9953739088999995,15.3919594215,60.09,-11.65,61.2089094822,134.1,41.7212001063,-8.0853739089,42.4974329761,-14.5587998937,-4.9953739088999995,15.3919594215,56.28,-3.09,56.3647629286,133.54,44.3212001063,-14.5953739089,46.6625515634,-14.5587998937,-4.9953739088999995,15.3919594215,58.88,-9.6,59.6574756422,134.1,40.0012001063,-8.1553739089,40.8240876633,-14.5587998937,-4.9953739088999995,15.3919594215,54.56,-3.16,54.65143365,132.41
2020-10-24 21:30:00,45.2835502747,-17.7038205787,48.6212421537,-13.3064497253,-4.7238205787,14.1200596724,58.59,-12.98,60.0105699023,133.79,40.6135502747,-31.4738205787,51.3815321661,-13.3064497253,-4.7238205787,14.1200596724,53.92,-26.75,60.1907708872,132.33,43.6935502747,-17.2938205787,46.9915158919,-13.3064497253,-4.7238205787,14.1200596724,57.0,-12.57,58.369554564,134.0,39.9035502747,-8.8838205787,40.8805038203,-13.3064497253,-4.7238205787,14.1200596724,53.21,-4.16,53.3723683192,133.47,42.4935502747,-15.3238205787,45.1721295942,-13.3064497253,-4.7238205787,14.1200596724,55.8,-10.6,56.7978872847,134.0,38.2135502747,-10.1238205787,39.5318500415,-13.3064497253,-4.7238205787,14.1200596724,51.52,-5.4,51.8022238905,132.33
2020-10-24 22:00:00,43.4510004859,-18.2029237611,47.1098278141,-11.9989995141,-4.4129237611,12.7847520688,55.45,-13.79,57.139011192,133.49,38.7110004859,-32.0229237611,50.2395183578,-11.9989995141,-4.4129237611,12.7847520688,50.71,-27.61,57.7392085155,132.05,41.9610004859,-17.8129237611,45.5853684278,-11.9989995141,-4.4129237611,12.7847520688,53.96,-13.4,55.5989352416,133.7,38.0910004859,-9.5229237611,39.2633467114,-11.9989995141,-4.4129237611,12.7847520688,50.09,-5.11,50.3499771599,133.19,40.8010004859,-15.9329237611,43.8015947224,-11.9989995141,-4.4129237611,12.7847520688,52.8,-11.52,54.0421169089,133.7,36.4810004859,-10.7729237611,38.0383922217,-11.9989995141,-4.4129237611,12.7847520688,48.48,-6.36,48.8953985565,132.05
2020-10-24 22:30:00,41.6055171648,-19.0376074257,45.7542299143,-11.2544828352,-4.1576074257,11.9978782872,52.86,-14.88,54.9144243346,133.49,37.0055171648,-32.1576074257,49.0257077051,-11.2544828352,-4.1576074257,11.9978782872,48.26,-28.0,55.794512275,132.05,40.2155171648,-18.6276074257,44.3201486825,-11.2544828352,-4.1576074257,11.9978782872,51.47,-14.47,53.4653326933,133.7,36.4355171648,-9.6776074257,37.6988460905,-11.2544828352,-4.1576074257,11.9978782872,47.69,-5.52,48.0084003066,133.19,39.0655171648,-16.7576074257,42.5080232191,-11.2544828352,-4.1576074257,11.9978782872,50.32,-12.6,51.8735231115,133.7,34.8655171648,-11.6776074257,36.769155584,-11.2544828352,-4.1576074257,11.9978782872,46.12,-7.52,46.7290573412,132.05
2020-10-24 23:00:00,39.862133598,-19.5925232666,44.4168511146,-10.707866402,-3.8725232666,11.386607894,50.57,-15.72,52.9569948165,134.78,35.202133598,-33.4625232666,48.5688240872,-10.707866402,-3.8725232666,11.386607894,45.91,-29.59,54.6195587679,133.29,38.542133598,-19.1925232666,43.0563469378,-10.707866402,-3.8725232666,11.386607894,49.25,-15.32,51.5777558643,134.99,34.722133598,-10.5925232666,36.3019023021,-10.707866402,-3.8725232666,11.386607894,45.43,-6.72,45.924321443,134.43,37.412133598,-17.3525232666,41.2404874374,-10.707866402,-3.8725232666,11.386607894,48.12,-13.48,49.9724404047,134.99,33.172133598,-11.4725232666,35.0999891388,-10.707866402,-3.8725232666,11.386607894,43.88,-7.6,44.5332954092,133.29
2020-10-24 23:30:00,38.1565503406,-20.1668386171,43.1581245388,-9.513449659399999,-3.5568386171,10.1566148578,47.67,-16.61,50.4808973771,134.99,33.4465503406,-33.5668386171,47.3856981001,-9.513449659399999,-3.5568386171,10.1566148578,42.96,-30.01,52.4038328751,133.47,36.9365503406,-19.7668386171,41.893157675,-9.513449659399999,-3.5568386171,10.1566148578,46.45,-16.21,49.1972214663,135.21,33.0565503406,-10.6568386171,34.7318834752,-9.513449659399999,-3.5568386171,10.1566148578,42.57,-7.1,43.1580224292,134.62,35.8465503406,-17.9568386171,40.092682929,-9.513449659399999,-3.5568386171,10.1566148578,45.36,-14.4,47.5908562646,135.21,31.6065503406,-12.3568386171,33.9361972684,-9.513449659399999,-3.5568386171,10.1566148578,41.12,-8.8,42.0510927325,133.47
2020-10-25 00:00:00,36.5412837822,-20.5164302032,41.9069126605,-8.5087162178,-3.2864302032,9.1213417409,45.05,-17.23,48.2325139299,136.33,31.8612837822,-34.6064302032,47.0398386016,-8.5087162178,-3.2864302032,9.1213417409,40.37,-31.32,51.0948069768,134.82,35.4112837822,-20.1464302032,40.7411053979,-8.5087162178,-3.2864302032,9.1213417409,43.92,-16.86,47.0449359655,136.54,31.5312837822,-11.2664302032,33.4836423718,-8.5087162178,-3.2864302032,9.1213417409,40.04,-7.98,40.8274662452,135.95,34.3712837822,-18.4064302032,38.9895091232,-8.5087162178,-3.2864302032,9.1213417409,42.88,-15.12,45.4676676332,136.54,30.1312837822,-10.8864302032,32.0376126598,-8.5087162178,-3.2864302032,9.1213417409,38.64,-7.6,39.3803199581,134.82
2020-10-25 00:30:00,45.5045672538,-7.62,46.1381625225,1.4345672538,0.0,1.4345672538,44.07,-7.62,44.7239231285,135.33,40.7745672538,-24.47,47.5536143183,1.4345672538,0.0,1.4345672538,39.34,-24.47,46.3294344882,134.12,43.7445672538,-24.77,50.2706680304,1.4345672538,0.0,1.4345672538,42.31,-24.77,49.0274310973,135.56,40.3945672538,-1.54,40.4239120276,1.4345672538,0.0,1.4345672538,38.96,-1.54,38.9904244655,135.16,42.8345672538,-22.12,48.2088638304,1.4345672538,0.0,1.4345672538,41.4,-22.12,46.9388367985,135.56,38.9145672538,-13.16,41.0795465475,1.4345672538,0.0,1.4345672538,37.48,-13.16,39.7232425665,134.12
2020-10-25 01:00:00,44.2808337314,-4.57,44.5160323473,1.2108337314,0.0,1.2108337314,43.07,-4.57,43.3117743806,135.59,39.9408337314,-22.09,45.6425053996,1.2108337314,0.0,1.2108337314,38.73,-22.09,44.5867805521,134.44,42.3608337314,-27.92,50.7342747501,1.2108337314,0.0,1.2108337314,41.15,-27.92,49.7277477873,135.82,39.5608337314,0.86,39.5701802564,1.2108337314,0.0,1.2108337314,38.35,0.86,38.359641552,135.48,41.5308337314,-24.36,48.1478945586,1.2108337314,0.0,1.2108337314,40.32,-24.36,47.1074516398,135.82,38.1308337314,-15.4,41.123235294,1.2108337314,0.0,1.2108337314,36.92,-15.4,40.0030798814,134.44
2020-10-25 01:30:00,45.5718670354,-4.17,45.7622548078,1.3618670354,0.0,1.3618670354,44.21,-4.17,44.4062270408,134.66,41.2918670354,-21.98,46.7775446477,1.3618670354,0.0,1.3618670354,39.93,-21.98,45.5798782359,133.4,43.5818670354,-27.2,51.3733309636,1.3618670354,0.0,1.3618670354,42.22,-27.2,50.2231858806,134.88,40.8818670354,0.72,40.8882067631,1.3618670354,0.0,1.3618670354,39.52,0.72,39.5265581603,134.41,42.7618670354,-23.64,48.8613024013,1.3618670354,0.0,1.3618670354,41.4,-23.64,47.6739929102,134.88,39.3618670354,-14.92,42.0946905977,1.3618670354,0.0,1.3618670354,38.0,-14.92,40.8240909268,133.4
2020-10-25 02:00:00,46.0553003927,-4.21,46.2473220226,1.7453003927,0.0,1.7453003927,44.31,-4.21,44.5095517839,134.66,42.4553003927,-21.37,47.5303001404,1.7453003927,0.0,1.7453003927,40.71,-21.37,45.9780491104,133.4,44.0753003927,-27.3,51.8451743628,1.7453003927,0.0,1.7453003927,42.33,-27.3,50.3698213219,134.88,42.0053003927,1.34,42.0266684509,1.7453003927,0.0,1.7453003927,40.26,1.34,40.2822938771,134.41,43.2653003927,-23.76,49.360144024,1.7453003927,0.0,1.7453003927,41.52,-23.76,47.8377256984,134.88,40.5053003927,-17.44,44.1002603156,1.7453003927,0.0,1.7453003927,38.76,-17.44,42.5028375523,133.4
2020-10-25 02:30:00,45.8098337322,-4.8,46.0606216477,1.6298337322,0.0,1.6298337322,44.18,-4.8,44.4399864986,135.67,42.0098337322,-21.09,47.0065339097,1.6298337322,0.0,1.6298337322,40.38,-21.09,45.5558174112,134.55,43.8398337322,-27.79,51.9058293611,1.6298337322,0.0,1.6298337322,42.21,-27.79,50.5368004527,135.89,41.5698337322,1.54,41.5983494447,1.6298337322,0.0,1.6298337322,39.94,1.54,39.9696785076,135.58,42.9898337322,-24.28,49.3725045377,1.6298337322,0.0,1.6298337322,41.36,-24.28,47.9600667222,135.89,40.0298337322,-18.24,43.9896031879,1.6298337322,0.0,1.6298337322,38.4,-18.24,42.5118524649,134.55
2020-10-25 03:00:00,44.385567188,-4.67,44.6305665951,1.5255671880000001,0.0,1.5255671880000001,42.86,-4.67,43.113669526,136.24,40.445567188,-22.36,46.2148623839,1.5255671880000001,0.0,1.5255671880000001,38.92,-22.36,44.8858106755,135.17,42.465567188,-28.14,50.9429484482,1.5255671880000001,0.0,1.5255671880000001,40.94,-28.14,49.6783977197,136.46,40.065567188,0.72,40.0720360613,1.5255671880000001,0.0,1.5255671880000001,38.54,0.72,38.5467248933,136.22,41.685567188,-24.56,48.3826426705,1.5255671880000001,0.0,1.5255671880000001,40.16,-24.56,47.0746131158,136.46,38.605567188,-18.84,42.9573674462,1.5255671880000001,0.0,1.5255671880000001,37.08,-18.84,41.5917299472,135.17
2020-10-25 03:30:00,42.6939004675,-4.77,42.9595395359,1.6039004675,0.0,1.6039004675,41.09,-4.77,41.3659400957,134.88,38.9639004675,-22.98,45.2356710975,1.6039004675,0.0,1.6039004675,37.36,-22.98,43.8617145128,133.84,40.8539004675,-28.06,49.5621305375,1.6039004675,0.0,1.6039004675,39.25,-28.06,48.2485865078,135.09,38.6239004675,-0.01,38.6239017621,1.6039004675,0.0,1.6039004675,37.02,-0.01,37.0200013506,134.85,40.0039004675,-24.56,46.9415131053,1.6039004675,0.0,1.6039004675,38.4,-24.56,45.5823825617,135.09,37.2039004675,-19.08,41.8112019679,1.6039004675,0.0,1.6039004675,35.6,-19.08,40.3906721905,133.84
2020-10-25 04:00:00,41.9138672553,-4.78,42.185550468,1.3938672553,0.0,1.3938672553,40.52,-4.78,40.8009656748,135.75,37.9338672553,-23.66,44.7076490652,1.3938672553,0.0,1.3938672553,36.54,-23.66,43.5312209799,134.72,40.0838672553,-28.34,49.0904472799,1.3938672553,0.0,1.3938672553,38.69,-28.34,47.9590627515,135.97,37.6138672553,-0.41000000000000003,37.6161017371,1.3938672553,0.0,1.3938672553,36.22,-0.41000000000000003,36.2223204668,135.73,39.3138672553,-24.84,46.5038252036,1.3938672553,0.0,1.3938672553,37.92,-24.84,45.3315783974,135.97,36.1938672553,-17.28,40.1072864564,1.3938672553,0.0,1.3938672553,34.8,-17.28,38.8540654244,134.72
2020-10-25 04:30:00,40.9549339785,-5.1,41.2712565496,1.3049339785,0.0,1.3049339785,39.65,-5.1,39.9766494344,135.07,36.8749339785,-23.59,43.7749797935,1.3049339785,0.0,1.3049339785,35.57,-23.59,42.6815299632,134.05,39.1649339785,-28.19,48.2552396486,1.3049339785,0.0,1.3049339785,37.86,-28.19,47.2022849023,135.28,36.5649339785,-0.8200000000000001,36.5741274243,1.3049339785,0.0,1.3049339785,35.26,-0.8200000000000001,35.2695335949,135.08,38.3049339785,-24.72,45.5888842493,1.3049339785,0.0,1.3049339785,37.0,-24.72,44.4980718683,135.28,35.1449339785,-19.2,40.0475515401,1.3049339785,0.0,1.3049339785,33.84,-19.2,38.9073977542,134.05
2020-10-25 05:00:00,40.2508009837,-5.07,40.5688535681,1.5408009837,0.0,1.5408009837,38.71,-5.07,39.040607065,136.12,36.0608009837,-23.89,43.2563690985,1.5408009837,0.0,1.5408009837,34.52,-23.89,41.9805014263,135.23,38.5008009837,-28.48,47.8896865346,1.5408009837,0.0,1.5408009837,36.96,-28.48,46.659961423,136.33,35.8008009837,-0.86,35.8111288718,1.5408009837,0.0,1.5408009837,34.26,-0.86,34.270792229,136.29,37.7008009837,-25.0,45.2366045898,1.5408009837,0.0,1.5408009837,36.16,-25.0,43.9607279285,136.33,34.4208009837,-18.52,39.0868512464,1.5408009837,0.0,1.5408009837,32.88,-18.52,37.7370481093,135.23
2020-10-25 05:30:00,39.6689674444,-4.98,39.9803373936,1.4789674444,0.0,1.4789674444,38.19,-4.98,38.5133288616,134.41,35.7789674444,-23.76,42.9496462313,1.4789674444,0.0,1.4789674444,34.3,-23.76,41.7256228234,134.11,37.9389674444,-28.19,47.2656466236,1.4789674444,0.0,1.4789674444,36.46,-28.19,46.086958025,134.63,35.5089674444,-0.9,35.5203711829,1.4789674444,0.0,1.4789674444,34.03,-0.9,34.0418991832,135.15,37.1189674444,-24.76,44.6192261715,1.4789674444,0.0,1.4789674444,35.64,-24.76,43.396626597,134.63,34.1189674444,-19.88,39.4882050678,1.4789674444,0.0,1.4789674444,32.64,-19.88,38.2175875743,134.11
2020-10-25 06:00:00,39.9545674859,-2.44,40.0290027728,1.6145674858999999,0.0,1.6145674858999999,38.34,-2.44,38.4175636916,135.09,36.1545674859,-23.2,42.9580347559,1.6145674858999999,0.0,1.6145674858999999,34.54,-23.2,41.6083116697,134.76,38.0745674859,-30.25,48.6285429479,1.6145674858999999,0.0,1.6145674858999999,36.46,-30.25,47.3750366754,135.29,35.8845674859,0.01,35.8845688792,1.6145674858999999,0.0,1.6145674858999999,34.27,0.01,34.270001459,135.78,37.294567485900004,-27.32,46.2305868875,1.6145674858999999,0.0,1.6145674858999999,35.68,-27.32,44.9382331651,135.29,34.4945674859,-19.64,39.6938885225,1.6145674858999999,0.0,1.6145674858999999,32.88,-19.64,38.2991383715,134.76
2020-10-25 06:30:00,40.7161007356,6.21,41.1869513209,1.5461007356,0.0,1.5461007356,39.17,6.21,39.6592107839,135.2,37.1661007356,-19.96,42.1867354021,1.5461007356,0.0,1.5461007356,35.62,-19.96,40.8311890593,134.91,38.2361007356,-38.02,53.921422454,1.5461007356,0.0,1.5461007356,36.69,-38.02,52.8363180019,135.41,36.8261007356,2.85,36.9362179356,1.5461007356,0.0,1.5461007356,35.28,2.85,35.3949276027,135.94,37.5461007356,-35.28,51.5207538808,1.5461007356,0.0,1.5461007356,36.0,-35.28,50.4051425948,135.41,35.3461007356,-17.0,39.2217648406,1.5461007356,0.0,1.5461007356,33.8,-17.0,37.8343759034,134.91
2020-10-25 07:00:00,41.931734002,6.5600000000000005,42.4417708916,1.271734002,0.0,1.271734002,40.66,6.5600000000000005,41.1857888112,135.08,38.181734002,-19.85,43.0333279145,1.271734002,0.0,1.271734002,36.91,-19.85,41.9090753895,134.81,39.381734002,-38.0,54.7258711489,1.271734002,0.0,1.271734002,38.11,-38.0,53.8179533241,135.29,37.821734002,3.12,37.950203727,1.271734002,0.0,1.271734002,36.55,3.12,36.6829238202,135.86,38.711734002,-35.24,52.3493643652,1.271734002,0.0,1.271734002,37.44,-35.24,51.4160597479,135.29,36.471734002,-16.4,39.9893408437,1.271734002,0.0,1.271734002,35.2,-16.4,38.8329756779,134.81
2020-10-25 07:30:00,44.0373335934,7.5,44.6714310272,1.1673335934,0.0,1.1673335934,42.87,7.5,43.5211086715,135.52,40.5173335934,-19.26,44.8620320708,1.1673335934,0.0,1.1673335934,39.35,-19.26,43.8106162933,135.26,41.3473335934,-37.23,55.6387894844,1.1673335934,0.0,1.1673335934,40.18,-37.23,54.7768682931,135.72,40.0873335934,3.8,40.2670375696,1.1673335934,0.0,1.1673335934,38.92,3.8,39.1050687252,136.3,40.6873335934,-34.44,53.3064040706,1.1673335934,0.0,1.1673335934,39.52,-34.44,52.4208355523,135.72,38.8873335934,-15.52,41.8699786721,1.1673335934,0.0,1.1673335934,37.72,-15.52,40.7880963027,135.26
2020-10-25 08:00:00,46.0161335244,7.99,46.7046533499,0.8061335244000001,0.0,0.8061335244000001,45.21,7.99,45.9106109739,134.49,42.3261335244,-18.92,46.3623551939,0.8061335244000001,0.0,0.8061335244000001,41.52,-18.92,45.6275881458,134.22,43.2261335244,-36.6,56.639726513,0.8061335244000001,0.0,0.8061335244000001,42.42,-36.6,56.0269256697,134.69,41.8461335244,4.11,42.0474849538,0.8061335244000001,0.0,0.8061335244000001,41.04,4.11,41.2452870035,135.29,42.5261335244,-33.76,54.2974182861,0.8061335244000001,0.0,0.8061335244000001,41.72,-33.76,53.6683892063,134.69,40.3261335244,-15.08,43.0534951546,0.8061335244000001,0.0,0.8061335244000001,39.52,-15.08,42.2993711537,134.22
2020-10-25 08:30:00,48.4054335884,9.06,49.2460110149,1.0354335884,0.0,1.0354335884,47.37,9.06,48.2286273908,133.17,44.8654335884,-18.26,48.4389794594,1.0354335884,0.0,1.0354335884,43.83,-18.26,47.4815385176,132.81,45.4954335884,-35.86,57.9290434704,1.0354335884,0.0,1.0354335884,44.46,-35.86,57.119446776,133.37,44.3254335884,4.91,44.5965487767,1.0354335884,0.0,1.0354335884,43.29,4.91,43.5675590319,133.93,44.7954335884,-33.0,55.6383938514,1.0354335884,0.0,1.0354335884,43.76,-33.0,54.8081891691,133.37,42.7954335884,-14.84,45.2954162804,1.0354335884,0.0,1.0354335884,41.76,-14.84,44.3184295751,132.81
2020-10-25 09:00:00,50.3396004134,9.56,51.2393303018,1.2896004134,0.0,1.2896004134,49.05,9.56,49.972953685,133.17,46.5196004134,-17.2,49.5975122624,1.2896004134,0.0,1.2896004134,45.23,-17.2,48.3900082662,132.81,47.3396004134,-34.71,58.7011232201,1.2896004134,0.0,1.2896004134,46.05,-34.71,57.6661651231,133.37,45.9396004134,5.63,46.2832992141,1.2896004134,0.0,1.2896004134,44.65,5.63,45.003548749,133.93,46.5696004134,-31.8,56.3912021743,1.2896004134,0.0,1.2896004134,45.28,-31.8,55.3309895086,133.37,44.2896004134,-14.12,46.4859452391,1.2896004134,0.0,1.2896004134,43.0,-14.12,45.2589703816,132.81
