Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-25 09:30:00,52.3944668528,10.11,53.3609619178,1.3644668528000001,0.0,1.3644668528000001,51.03,10.11,52.0218511781,132.3,48.7644668528,-15.17,51.0695812342,1.3644668528000001,0.0,1.3644668528000001,47.4,-15.17,49.7683523939,131.92,49.3144668528,-33.29,59.4990818499,1.3644668528000001,0.0,1.3644668528000001,47.95,-33.29,58.3731667806,132.49,48.0944668528,7.17,48.6259873098,1.3644668528000001,0.0,1.3644668528000001,46.73,7.17,47.2768632631,133.04,48.4844668528,-30.36,57.2055340505,1.3644668528000001,0.0,1.3644668528000001,47.12,-30.36,56.0537599096,132.49,46.3644668528,-11.96,47.882203234,1.3644668528000001,0.0,1.3644668528000001,45.0,-11.96,46.5622336234,131.92
2020-10-25 10:00:00,54.2410002788,10.94,55.333260443,1.5610002788,0.0,1.5610002788,52.68,10.94,53.8039589621,131.67,49.8310002788,-14.08,51.7819948321,1.5610002788,0.0,1.5610002788,48.27,-14.08,50.2816000143,131.3,51.0710002788,-32.52,60.545829497,1.5610002788,0.0,1.5610002788,49.51,-32.52,59.235044526,131.86,49.1310002788,8.24,49.8171937026,1.5610002788,0.0,1.5610002788,47.57,8.24,48.2783854328,132.41,50.2410002788,-29.56,58.2919523521,1.5610002788,0.0,1.5610002788,48.68,-29.56,56.952050007,131.86,47.3610002788,-13.36,49.2092872069,1.5610002788,0.0,1.5610002788,45.8,-13.36,47.7088000268,131.3
2020-10-25 10:30:00,54.989666901,11.94,56.271014438,2.259666901,0.0,2.259666901,52.73,11.94,54.0649285582,131.75,51.139666901,-12.95,52.7538437532,2.259666901,0.0,2.259666901,48.88,-12.95,50.5663613482,131.37,51.809666901,-31.03,60.3912450972,2.259666901,0.0,2.259666901,49.55,-31.03,58.4642061436,131.94,50.429666901,9.1,51.244134335,2.259666901,0.0,2.259666901,48.17,9.1,49.022024642,132.49,50.939666901,-28.08,58.1664513614,2.259666901,0.0,2.259666901,48.68,-28.08,56.198120965,131.94,48.619666901,-11.56,49.9750498705,2.259666901,0.0,2.259666901,46.36,-11.56,47.7795269964,131.37
2020-10-25 11:00:00,55.5562336043,12.3,56.901538575800004,2.2262336043,0.0,2.2262336043,53.33,12.3,54.7300548145,131.32,50.9062336043,-12.31,52.3734734362,2.2262336043,0.0,2.2262336043,48.68,-12.31,50.2123341421,130.96,52.3462336043,-30.26,60.4631769969,2.2262336043,0.0,2.2262336043,50.12,-30.26,58.546408942,131.51,50.1762336043,9.52,51.0713698535,2.2262336043,0.0,2.2262336043,47.95,9.52,48.885917195,132.06,51.4262336043,-27.32,58.232636062,2.2262336043,0.0,2.2262336043,49.2,-27.32,56.276304072,131.51,48.3062336043,-10.24,49.3796497055,2.2262336043,0.0,2.2262336043,46.08,-10.24,47.2040676213,130.96
2020-10-25 11:30:00,56.01750035,12.47,57.388685692,2.15750035,0.0,2.15750035,53.86,12.47,55.284722121,131.55,50.38750035,-12.2,51.8434199443,2.15750035,0.0,2.15750035,48.23,-12.2,49.7490994893,131.19,52.78750035,-30.04,60.7364947391,2.15750035,0.0,2.15750035,50.63,-30.04,58.871032775,131.75,49.67750035,9.59,50.5946849088,2.15750035,0.0,2.15750035,47.52,9.59,48.4780207929,132.29,51.83750035,-27.08,58.4846376627,2.15750035,0.0,2.15750035,49.68,-27.08,56.5811700126,131.75,47.79750035,-10.52,48.9415103946,2.15750035,0.0,2.15750035,45.64,-10.52,46.8367377173,131.19
2020-10-25 12:00:00,57.7188672041,12.73,59.1060109577,2.7888672040999998,0.0,2.7888672040999998,54.93,12.73,56.3857943103,131.81,53.0188672041,-11.79,54.3139427735,2.7888672040999998,0.0,2.7888672040999998,50.23,-11.79,51.5951257388,131.45,54.4388672041,-29.59,61.9609422335,2.7888672040999998,0.0,2.7888672040999998,51.65,-29.59,59.5255457766,132.0,52.2488672041,9.9,53.1785118644,2.7888672040999998,0.0,2.7888672040999998,49.46,9.9,50.4410705675,132.56,53.4688672041,-26.6,59.7200113872,2.7888672040999998,0.0,2.7888672040999998,50.68,-26.6,57.2365477645,132.0,50.3888672041,-11.24,51.6272751374,2.7888672040999998,0.0,2.7888672040999998,47.6,-11.24,48.9090748226,131.45
2020-10-25 12:30:00,58.4259671969,13.16,59.8897256873,2.5859671969,0.0,2.5859671969,55.84,13.16,57.3697760149,131.56,54.0359671969,-11.5,55.2461378823,2.5859671969,0.0,2.5859671969,51.45,-11.5,52.7195646795,131.2,55.0859671969,-29.31,62.3982362092,2.5859671969,0.0,2.5859671969,52.5,-29.31,60.1275818572,131.76,53.2359671969,10.29,54.2213270161,2.5859671969,0.0,2.5859671969,50.65,10.29,51.6846843852,132.31,54.1459671969,-26.32,60.2040543792,2.5859671969,0.0,2.5859671969,51.56,-26.32,57.8893427152,131.76,51.3059671969,-11.6,52.6009721394,2.5859671969,0.0,2.5859671969,48.72,-11.6,50.0819168962,131.2
2020-10-25 13:00:00,58.0362670446,13.28,59.5362636758,2.5562670446,0.0,2.5562670446,55.48,13.28,57.0472505911,132.0,53.1962670446,-11.53,54.4314589873,2.5562670446,0.0,2.5562670446,50.64,-11.53,51.9360231439,131.66,54.7262670446,-29.37,62.1092682668,2.5562670446,0.0,2.5562670446,52.17,-29.37,59.8690721491,132.19,52.4162670446,10.33,53.4244695892,2.5562670446,0.0,2.5562670446,49.86,10.33,50.9188422885,132.77,53.7562670446,-26.4,59.8890327737,2.5562670446,0.0,2.5562670446,51.2,-26.4,57.6055552877,132.19,50.5162670446,-11.28,51.7603287868,2.5562670446,0.0,2.5562670446,47.96,-11.28,49.2686512907,131.66
2020-10-25 13:30:00,58.674400640100004,13.32,60.1673307575,2.9844006401,0.0,2.9844006401,55.69,13.32,57.2607937423,131.43,52.9444006401,-11.41,54.1599266907,2.9844006401,0.0,2.9844006401,49.96,-11.41,51.2463627978,131.09,55.3444006401,-29.14,62.547120495,2.9844006401,0.0,2.9844006401,52.36,-29.14,59.922526649,131.62,52.1844006401,10.35,53.2008850506,2.9844006401,0.0,2.9844006401,49.2,10.35,50.2768584937,132.21,54.3844006401,-26.16,60.3490566039,2.9844006401,0.0,2.9844006401,51.4,-26.16,57.67413285,131.62,50.2644006401,-11.28,51.5145452442,2.9844006401,0.0,2.9844006401,47.28,-11.28,48.6069624642,131.09
2020-10-25 14:00:00,60.0502339839,13.36,61.5184541542,2.2202339839,0.0,2.2202339839,57.83,13.36,59.353167565,132.0,54.5902339839,-11.53,55.7945745249,2.2202339839,0.0,2.2202339839,52.37,-11.53,53.6242277334,131.66,56.6002339839,-29.34,63.7528202281,2.2202339839,0.0,2.2202339839,54.38,-29.34,61.7901286615,132.19,53.7802339839,10.37,54.7708906936,2.2202339839,0.0,2.2202339839,51.56,10.37,52.5924947117,132.79,55.6202339839,-26.32,61.5333472877,2.2202339839,0.0,2.2202339839,53.4,-26.32,59.534044042,132.19,51.8602339839,-11.12,53.0390259042,2.2202339839,0.0,2.2202339839,49.64,-11.12,50.8702663645,131.66
2020-10-25 14:30:00,59.5117007465,13.17,60.9515498223,2.4417007465,0.0,2.4417007465,57.07,13.17,58.5699052415,132.07,54.1117007465,-11.58,55.3369005067,2.4417007465,0.0,2.4417007465,51.67,-11.58,52.9517261286,131.81,56.1117007465,-29.26,63.2824664553,2.4417007465,0.0,2.4417007465,53.67,-29.26,61.1278700758,132.28,53.3117007465,10.2,54.2787014997,2.4417007465,0.0,2.4417007465,50.87,10.2,51.882529815,132.93,55.1617007465,-26.24,61.0847839421,2.4417007465,0.0,2.4417007465,52.72,-26.24,58.8891840663,132.28,51.3617007465,-11.28,52.5857652181,2.4417007465,0.0,2.4417007465,48.92,-11.28,50.2036333347,131.81
2020-10-25 15:00:00,58.4483006705,12.7,59.8121547118,2.7883006705,0.0,2.7883006705,55.66,12.7,57.0905035886,132.63,53.2683006705,-12.31,54.6721863137,2.7883006705,0.0,2.7883006705,50.48,-12.31,51.9592773237,132.41,55.1183006705,-30.1,62.8015689995,2.7883006705,0.0,2.7883006705,52.33,-30.1,60.3691883331,132.85,52.4983006705,9.66,53.3796513036,2.7883006705,0.0,2.7883006705,49.71,9.66,50.6399022511,133.5,54.1883006705,-27.12,60.5959266746,2.7883006705,0.0,2.7883006705,51.4,-27.12,58.1158704658,132.85,50.6283006705,-11.52,51.9223962157,2.7883006705,0.0,2.7883006705,47.84,-11.52,49.2074791063,132.41
2020-10-25 15:30:00,61.2121338636,12.75,62.5258972917,1.6021338636,0.0,1.6021338636,59.61,12.75,60.9583021417,131.46,55.7321338636,-13.02,57.232780336,1.6021338636,0.0,1.6021338636,54.13,-13.02,55.6738475408,131.15,57.6921338636,-29.98,65.0167879069,1.6021338636,0.0,1.6021338636,56.09,-29.98,63.5994378906,131.67,54.882133863600004,9.02,55.6184233633,1.6021338636,0.0,1.6021338636,53.28,9.02,54.0381235796,132.19,56.7621338636,-26.92,62.8221795288,1.6021338636,0.0,1.6021338636,55.16,-26.92,61.3784326942,131.67,53.0021338636,-12.52,54.4607803295,1.6021338636,0.0,1.6021338636,51.4,-12.52,52.9028392433,131.15
2020-10-25 16:00:00,61.6452000464,13.01,63.0031014217,1.0152000464,0.0,1.0152000464,60.63,13.01,62.0101362682,131.81,56.7852000464,-13.27,58.3151081994,1.0152000464,0.0,1.0152000464,55.77,-13.27,57.3270075968,131.47,58.0552000464,-30.03,65.3621232246,1.0152000464,0.0,1.0152000464,57.04,-30.03,64.4621012689,132.02,55.9152000464,8.94,56.6253759036,1.0152000464,0.0,1.0152000464,54.9,8.94,55.62313907,132.47,57.1352000464,-26.96,63.1765200398,1.0152000464,0.0,1.0152000464,56.12,-26.96,62.2599068422,132.02,54.0152000464,-12.04,55.340793598,1.0152000464,0.0,1.0152000464,53.0,-12.04,54.3503597044,131.47
2020-10-25 16:30:00,64.1617333519,12.87,65.4397809189,0.8717333519,0.0,0.8717333519,63.29,12.87,64.5853001851,130.41,60.1417333519,-11.98,61.3233111514,0.8717333519,0.0,0.8717333519,59.27,-11.98,60.468614173,130.24,60.4517333519,-29.48,67.2568395425,0.8717333519,0.0,0.8717333519,59.58,-29.48,66.4744071053,130.61,59.1517333519,9.88,59.9711760643,0.8717333519,0.0,0.8717333519,58.28,9.88,59.1115284864,131.21,59.5117333519,-26.4,65.1045805343,0.8717333519,0.0,0.8717333519,58.64,-26.4,64.308705476,130.61,57.1917333519,-10.56,58.1584728461,0.8717333519,0.0,0.8717333519,56.32,-10.56,57.3014484983,130.24
2020-10-25 17:00:00,64.0294667145,12.93,65.3219527245,1.1194667145,0.0,1.1194667145,62.91,12.93,64.2250184897,129.69,59.6994667145,-11.79,60.8525301527,1.1194667145,0.0,1.1194667145,58.58,-11.79,59.7546692736,129.4,60.3294667145,-29.68,67.2350128583,1.1194667145,0.0,1.1194667145,59.21,-29.68,66.2323674649,129.88,58.7294667145,10.17,59.603516344,1.1194667145,0.0,1.1194667145,57.61,10.17,58.5007777726,130.33,59.3994667145,-26.56,65.0671210825,1.1194667145,0.0,1.1194667145,58.28,-26.56,64.0467953921,129.88,56.7594667145,-11.36,57.8851160637,1.1194667145,0.0,1.1194667145,55.64,-11.36,56.7878437696,129.4
2020-10-25 17:30:00,68.9808002228,14.67,70.5234691389,0.7308002228,0.0,0.7308002228,68.25,14.67,69.8088203596,129.84,64.7408002228,-11.19,65.7007405856,0.7308002228,0.0,0.7308002228,64.01,-11.19,64.9807371457,128.85,65.0108002228,-27.08,70.4253544231,0.7308002228,0.0,0.7308002228,64.28,-27.08,69.7513067978,130.02,63.6208002228,10.42,64.4684622199,0.7308002228,0.0,0.7308002228,62.89,10.42,63.7473803383,129.76,64.0108002228,-23.92,68.3340979685,0.7308002228,0.0,0.7308002228,63.28,-23.92,67.6500169993,130.02,61.5308002228,-11.28,62.5561969437,0.7308002228,0.0,0.7308002228,60.8,-11.28,61.8375161209,128.85
2020-10-25 18:00:00,73.661900304,14.51,75.0773977732,0.7619003040000001,0.0,0.7619003040000001,72.9,14.51,74.3300080721,130.66,69.381900304,-9.94,70.0903109552,0.7619003040000001,0.0,0.7619003040000001,68.62,-9.94,69.3361954537,129.65,69.581900304,-23.66,73.4944654373,0.7619003040000001,0.0,0.7619003040000001,68.82,-23.66,72.7735391471,130.83,68.131900304,11.42,69.0823583778,0.7619003040000001,0.0,0.7619003040000001,67.37,11.42,68.3310566287,130.55,68.521900304,-20.16,71.4260206177,0.7619003040000001,0.0,0.7619003040000001,67.76,-20.16,70.6954255946,130.83,65.881900304,-8.6,66.4408367472,0.7619003040000001,0.0,0.7619003040000001,65.12,-8.6,65.6854199956,129.65
2020-10-25 18:30:00,78.0595004372,6.18,78.3037547536,0.8395004372,0.0,0.8395004372,77.22,6.18,77.4669013192,130.87,73.3395004372,-11.11,74.1762389474,0.8395004372,0.0,0.8395004372,72.5,-11.11,73.3463161992,129.83,74.6595004372,-15.27,76.2050779511,0.8395004372,0.0,0.8395004372,73.82,-15.27,75.3827918029,131.04,71.9995004372,10.11,72.7058468296,0.8395004372,0.0,0.8395004372,71.16,10.11,71.8745970423,130.77,73.4795004372,-10.4,74.2118385738,0.8395004372,0.0,0.8395004372,72.64,-10.4,73.3807168131,131.04,69.7195004372,-7.8,70.1544634447,0.8395004372,0.0,0.8395004372,68.88,-7.8,69.3202308132,129.83
2020-10-25 19:00:00,78.5037336714,-0.29,78.50426931289999,0.8237336714,0.0,0.8237336714,77.68,-0.29,77.6805413215,132.45,73.8137336714,-17.65,75.8945965041,0.8237336714,0.0,0.8237336714,72.99,-17.65,75.0936921452,131.46,75.1437336714,-21.76,78.2309293699,0.8237336714,0.0,0.8237336714,74.32,-21.76,77.4400413223,132.65,72.5337336714,4.0,72.6439434524,0.8237336714,0.0,0.8237336714,71.71,4.0,71.8214738083,132.41,74.6237336714,2.12,74.6538413417,0.8237336714,0.0,0.8237336714,73.8,2.12,73.8304435853,132.65,70.3437336714,9.4,70.9690134273,0.8237336714,0.0,0.8237336714,69.52,9.4,70.1526221891,131.46
2020-10-25 19:30:00,76.5322337134,-1.43,76.5455922778,0.8322337134000001,0.0,0.8322337134000001,75.7,-1.43,75.7135054003,131.37,71.62223371339999,-18.72,74.0282565113,0.8322337134000001,0.0,0.8322337134000001,70.79,-18.72,73.2233740004,130.3,73.2622337134,-22.94,76.7697758801,0.8322337134000001,0.0,0.8322337134000001,72.43,-22.94,75.9759731757,131.56,70.4122337134,3.01,70.4765404692,0.8322337134000001,0.0,0.8322337134000001,69.58,3.01,69.6450752028,131.26,72.7522337134,1.0,72.75910603,0.8322337134000001,0.0,0.8322337134000001,71.92,1.0,71.9269518331,131.56,68.2722337134,7.16,68.6466568466,0.8322337134000001,0.0,0.8322337134000001,67.44,7.16,67.8190179817,130.3
2020-10-25 20:00:00,73.6847336096,-2.5,73.7271318249,0.8747336096,0.0,0.8747336096,72.81,-2.5,72.8529072858,131.92,68.7447336096,-20.61,71.7677538945,0.8747336096,0.0,0.8747336096,67.87,-20.61,70.9303108692,130.93,70.5447336096,-24.54,74.6911710984,0.8747336096,0.0,0.8747336096,69.67,-24.54,73.8655569261,132.11,67.6147336096,1.67,67.635353929,0.8747336096,0.0,0.8747336096,66.74,1.67,66.7608904974,131.89,70.1147336096,-0.08,70.1147792491,0.8747336096,0.0,0.8747336096,69.24,-0.08,69.240046216,132.11,65.6347336096,6.5600000000000005,65.9617453984,0.8747336096,0.0,0.8747336096,64.76,6.5600000000000005,65.0914064989,130.93
2020-10-25 20:30:00,70.2654669438,-3.94,70.3758441855,0.8854669438,0.0,0.8854669438,69.38,-3.94,69.491783687,132.06,65.3754669438,-21.0,68.665505737,0.8854669438,0.0,0.8854669438,64.49,-21.0,67.8230056839,131.03,67.2854669438,-25.59,71.987375017,0.8854669438,0.0,0.8854669438,66.4,-25.59,71.1604391499,132.26,64.3454669438,0.85,64.351080925,0.8854669438,0.0,0.8854669438,63.46,0.85,63.4656923069,132.03,66.8054669438,-1.6,66.8246243055,0.8854669438,0.0,0.8854669438,65.92,-1.6,65.9394146168,132.26,62.3654669438,4.52,62.5290481865,0.8854669438,0.0,0.8854669438,61.48,4.52,61.6459309282,131.03
2020-10-25 21:00:00,67.1601001547,-4.78,67.3299892529,0.8501001547,0.0,0.8501001547,66.31,-4.78,66.4820614903,132.53,62.4001001547,-22.69,66.3973538578,0.8501001547,0.0,0.8501001547,61.55,-22.69,65.5990746886,131.38,64.3101001547,-26.62,69.6018202486,0.8501001547,0.0,0.8501001547,63.46,-26.62,68.817119963,132.74,61.4601001547,-0.59,61.4629320081,0.8501001547,0.0,0.8501001547,60.61,-0.59,60.6128715703,132.38,63.8501001547,-2.48,63.8982448098,0.8501001547,0.0,0.8501001547,63.0,-2.48,63.0487938029,132.74,59.5701001547,1.16,59.5813933409,0.8501001547,0.0,0.8501001547,58.72,1.16,58.731456648,131.38
2020-10-25 21:30:00,64.3301334766,-5.91,64.6010384833,0.9001334766,0.0,0.9001334766,63.43,-5.91,63.7047329482,132.53,59.8501334766,-23.52,64.3057452889,0.9001334766,0.0,0.9001334766,58.95,-23.52,63.4688340841,131.38,61.6001334766,-27.76,67.5662196984,0.9001334766,0.0,0.9001334766,60.7,-27.76,66.7465924224,132.74,58.9801334766,-1.4,58.9967469011,0.9001334766,0.0,0.9001334766,58.08,-1.4,58.096870828,132.38,61.1401334766,-3.64,61.2483919914,0.9001334766,0.0,0.9001334766,60.24,-3.64,60.3498732393,132.74,57.1401334766,0.04,57.1401474773,0.9001334766,0.0,0.9001334766,56.24,0.04,56.2400142247,131.38
2020-10-25 22:00:00,61.2093002152,-7.53,61.6707331952,0.8993002152,0.0,0.8993002152,60.31,-7.53,60.7782609162,133.13,56.7793002152,-24.1,61.6822416334,0.8993002152,0.0,0.8993002152,55.88,-24.1,60.8554385409,131.99,58.6293002152,-29.52,65.6416426038,0.8993002152,0.0,0.8993002152,57.73,-29.52,64.8396738116,133.35,56.0093002152,-1.88,56.0408432359,0.8993002152,0.0,0.8993002152,55.11,-1.88,55.1420574516,133.0,58.1793002152,-5.28,58.4183992722,0.8993002152,0.0,0.8993002152,57.28,-5.28,57.522837204,133.35,54.2193002152,-0.36,54.2204953484,0.8993002152,0.0,0.8993002152,53.32,-0.36,53.32121529,131.99
2020-10-25 22:30:00,58.4065669914,-8.29,58.9919585005,1.1465669914,0.0,1.1465669914,57.26,-8.29,57.8569935271,133.84,54.1665669914,-24.86,59.5989645853,1.1465669914,0.0,1.1465669914,53.02,-24.86,58.5588592785,132.79,55.9565669914,-30.32,63.6430655254,1.1465669914,0.0,1.1465669914,54.81,-30.32,62.6373570643,134.05,53.4465669914,-2.61,53.5102571772,1.1465669914,0.0,1.1465669914,52.3,-2.61,52.3650847416,133.84,55.5065669914,-6.12,55.8429349083,1.1465669914,0.0,1.1465669914,54.36,-6.12,54.7034185403,134.05,51.7465669914,-2.16,51.7916286228,1.1465669914,0.0,1.1465669914,50.6,-2.16,50.6460817833,132.79
2020-10-25 23:00:00,55.8583335949,-9.41,56.6454016845,0.9083335949,0.0,0.9083335949,54.95,-9.41,55.7498932734,134.81,51.4883335949,-25.88,57.6265815087,0.9083335949,0.0,0.9083335949,50.58,-25.88,56.8164659232,133.6,53.5183335949,-31.57,62.1359552174,0.9083335949,0.0,0.9083335949,52.61,-31.57,61.3553339165,135.03,50.8683335949,-3.5,50.9886003213,0.9083335949,0.0,0.9083335949,49.96,-3.5,50.0824480232,134.64,53.0683335949,-7.24,53.5599256024,0.9083335949,0.0,0.9083335949,52.16,-7.24,52.660072161,135.03,49.1883335949,-4.76,49.4181116782,0.9083335949,0.0,0.9083335949,48.28,-4.76,48.5140804303,133.6
2020-10-25 23:30:00,52.6874668961,-9.68,53.5693155447,1.0274668961,0.0,1.0274668961,51.66,-9.68,52.5590905553,134.63,48.5674668961,-27.57,55.8471462181,1.0274668961,0.0,1.0274668961,47.54,-27.57,54.9559505422,133.47,50.4774668961,-32.13,59.835704761,1.0274668961,0.0,1.0274668961,49.45,-32.13,58.971513462,134.85,48.0274668961,-4.89,48.2757669691,1.0274668961,0.0,1.0274668961,47.0,-4.89,47.2536993261,134.52,49.9874668961,-7.6,50.5619110269,1.0274668961,0.0,1.0274668961,48.96,-7.6,49.5463580902,134.85,46.4274668961,-5.52,46.7544659085,1.0274668961,0.0,1.0274668961,45.4,-5.52,45.7343459557,133.47
2020-10-26 00:00:00,49.9840336033,-5.3,50.2642379357,0.9140336033,0.0,0.9140336033,49.07,-5.3,49.3553938288,135.1,45.6140336033,-21.98,50.6335902496,0.9140336033,0.0,0.9140336033,44.7,-21.98,49.8117496179,133.91,47.8340336033,-28.25,55.5531931644,0.9140336033,0.0,0.9140336033,46.92,-28.25,54.7681376349,135.32,45.0840336033,0.76,45.0904389637,0.9140336033,0.0,0.9140336033,44.17,0.76,44.1765378906,134.94,47.0740336033,-20.84,51.4807754379,0.9140336033,0.0,0.9140336033,46.16,-20.84,50.6463345169,135.32,43.5140336033,-14.92,46.0008426056,0.9140336033,0.0,0.9140336033,42.6,-14.92,45.137195305,133.91
2020-10-26 00:30:00,37.2469503114,-7.4282796931,37.9804508491,-8.7430496886,-3.3182796931,9.3515719523,45.99,-4.11,46.1732844836,134.49,33.0669503114,-24.2682796931,41.0167356351,-8.7430496886,-3.3182796931,9.3515719523,41.81,-20.95,46.765143002,133.32,35.1969503114,-30.4082796931,46.5133183628,-8.7430496886,-3.3182796931,9.3515719523,43.94,-27.09,51.6196832613,134.71,32.5969503114,-1.6582796931,32.6391032527,-8.7430496886,-3.3182796931,9.3515719523,41.34,1.6600000000000001,41.3733150714,134.33,34.3369503114,-26.8782796931,43.6058261697,-8.7430496886,-3.3182796931,9.3515719523,43.08,-23.56,49.1015274711,134.71,31.0969503114,-21.2382796931,37.6574672939,-8.7430496886,-3.3182796931,9.3515719523,39.84,-17.92,43.684688393100004,133.32
2020-10-26 01:00:00,37.0874003193,-7.9334999902,37.9264509879,-9.9925996807,-3.6934999902,10.6533558355,47.08,-4.24,47.2705405089,134.72,33.3674003193,-24.2534999902,41.2506444294,-9.9925996807,-3.6934999902,10.6533558355,43.36,-20.56,47.987531714,133.49,34.9974003193,-30.9434999902,46.7152889401,-9.9925996807,-3.6934999902,10.6533558355,44.99,-27.25,52.5990741363,134.93,32.8574003193,-1.5934999902,32.8960179651,-9.9925996807,-3.6934999902,10.6533558355,42.85,2.1,42.9014277152,134.48,34.1674003193,-27.3334999902,43.7553592865,-9.9925996807,-3.6934999902,10.6533558355,44.16,-23.64,50.0894719477,134.93,31.2874003193,-21.2534999902,37.8234408875,-9.9925996807,-3.6934999902,10.6533558355,41.28,-17.56,44.8596923752,133.49
2020-10-26 01:30:00,35.994183671,-8.2267105662,36.922351291300004,-10.195816329,-3.7167105662,10.8521245868,46.19,-4.51,46.4096563228,135.01,32.334183671,-24.8367105662,40.7720691824,-10.195816329,-3.7167105662,10.8521245868,42.53,-21.12,47.4853166779,133.78,33.944183671,-31.2967105662,46.1702468843,-10.195816329,-3.7167105662,10.8521245868,44.14,-27.58,52.0480162927,135.21,31.844183671,-2.1067105662,31.9137942445,-10.195816329,-3.7167105662,10.8521245868,42.04,1.6099999999999999,42.0708176769,134.79,33.084183671,-27.7167105662,43.1599264803,-10.195816329,-3.7167105662,10.8521245868,43.28,-24.0,49.488972509,135.21,30.284183671,-22.3167105662,37.6187101203,-10.195816329,-3.7167105662,10.8521245868,40.48,-18.6,44.5487418453,133.78
2020-10-26 02:00:00,34.5085668189,-8.463123673,35.5311925805,-10.0214331811,-3.643123673,10.663089285,44.53,-4.82,44.7901027014,135.44,31.1585668189,-24.813123673,39.8314874517,-10.0214331811,-3.643123673,10.663089285,41.18,-21.17,46.3029297129,134.16,32.5285668189,-31.723123673,45.4363756792,-10.0214331811,-3.643123673,10.663089285,42.55,-28.08,50.9802795206,135.62,30.7085668189,-1.943123673,30.7699822177,-10.0214331811,-3.643123673,10.663089285,40.73,1.7000000000000002,40.7654620972,135.19,31.7385668189,-28.163123673,42.432277322,-10.0214331811,-3.643123673,10.663089285,41.76,-24.52,48.4265216591,135.62,29.2185668189,-21.123123673,36.0542785346,-10.0214331811,-3.643123673,10.663089285,39.24,-17.48,42.9572811058,134.16
2020-10-26 02:30:00,33.8644001039,-8.2861340435,34.8634136565,-9.5755998961,-3.5261340435,10.2042018141,43.44,-4.76,43.70001373,135.11,30.4744001039,-25.1761340435,39.5288095833,-9.5755998961,-3.5261340435,10.2042018141,40.05,-21.65,45.5271896783,133.91,31.9444001039,-31.4261340435,44.8112329547,-9.5755998961,-3.5261340435,10.2042018141,41.52,-27.9,50.0231986182,135.31,30.0544001039,-2.3961340435,30.1497665656,-9.5755998961,-3.5261340435,10.2042018141,39.63,1.13,39.6461069968,134.94,31.1044001039,-27.8861340435,41.7746355785,-9.5755998961,-3.5261340435,10.2042018141,40.68,-24.36,47.4159466846,135.31,28.5444001039,-21.4861340435,35.7272547704,-9.5755998961,-3.5261340435,10.2042018141,38.12,-17.96,42.1390080567,133.91
2020-10-26 03:00:00,33.4666336087,-8.3739082364,34.4983753856,-9.1833663913,-3.4439082364,9.8078908139,42.65,-4.93,42.933988866600004,135.42,29.9866336087,-25.0239082364,39.0562949933,-9.1833663913,-3.4439082364,9.8078908139,39.17,-21.58,44.7211951987,134.18,31.5566336087,-31.6239082364,44.6754149041,-9.1833663913,-3.4439082364,9.8078908139,40.74,-28.18,49.5364512253,135.61,29.5766336087,-2.1839082364,29.6571527765,-9.1833663913,-3.4439082364,9.8078908139,38.76,1.26,38.7804744685,135.19,30.7366336087,-28.0839082364,41.6346796244,-9.1833663913,-3.4439082364,9.8078908139,39.92,-24.64,46.9120027285,135.61,28.0966336087,-22.1239082364,35.7615454894,-9.1833663913,-3.4439082364,9.8078908139,37.28,-18.68,41.6982109928,134.18
2020-10-26 03:30:00,32.6897169598,-7.671578346,33.5778306213,-8.8702830402,-3.361578346,9.485891112000001,41.56,-4.31,41.7828876455,135.42,29.3097169598,-25.791578346,39.0418368144,-8.8702830402,-3.361578346,9.485891112000001,38.18,-22.43,44.2811167429,134.3,30.8297169598,-30.981578346,43.7073179757,-8.8702830402,-3.361578346,9.485891112000001,39.7,-27.62,48.3627377223,135.61,28.9497169598,-2.861578346,29.0908016851,-8.8702830402,-3.361578346,9.485891112000001,37.82,0.5,37.8233049852,135.35,30.0097169598,-27.481578346,40.6917714089,-8.8702830402,-3.361578346,9.485891112000001,38.88,-24.12,45.7540031036,135.61,27.4897169598,-21.281578346,34.7647826892,-8.8702830402,-3.361578346,9.485891112000001,36.36,-17.92,40.5361073612,134.3
2020-10-26 04:00:00,32.5957669606,-7.7013541311000004,33.4932064634,-8.6942330394,-3.2513541311,9.2822945347,41.29,-4.45,41.5291054563,136.16,28.9257669606,-25.8513541311,38.794232879,-8.6942330394,-3.2513541311,9.2822945347,37.62,-22.6,43.8864945057,135.04,30.7357669606,-31.2513541311,43.8330298483,-8.6942330394,-3.2513541311,9.2822945347,39.43,-28.0,48.3603649697,136.37,28.5757669606,-2.7213541311,28.7050557514,-8.6942330394,-3.2513541311,9.2822945347,37.27,0.53,37.273768256,136.08,29.9057669606,-27.7313541311,40.7845914463,-8.6942330394,-3.2513541311,9.2822945347,38.6,-24.48,45.7080999386,136.37,27.1457669606,-22.6513541311,35.3550068286,-8.6942330394,-3.2513541311,9.2822945347,35.84,-19.4,40.7537188487,135.04
2020-10-26 04:30:00,32.8963335949,4.7217363552,33.2334704507,-8.653666405100001,-3.2082636448,9.2292414566,41.55,7.93,42.2999692671,135.09,29.4263335949,-16.5682636448,33.7700528434,-8.653666405100001,-3.2082636448,9.2292414566,38.08,-13.36,40.3556191874,134.29,30.2963335949,-39.2482636448,49.5811862346,-8.653666405100001,-3.2082636448,9.2292414566,38.95,-36.04,53.065846832,135.31,28.9563335949,6.1117363552,29.5942997305,-8.653666405100001,-3.2082636448,9.2292414566,37.61,9.32,38.7475741176,135.33,29.5863335949,-36.6882636448,47.1315162589,-8.653666405100001,-3.2082636448,9.2292414566,38.24,-33.48,50.8252693057,135.31,27.0263335949,-29.3682636448,39.9113720272,-8.653666405100001,-3.2082636448,9.2292414566,35.68,-26.16,44.2426039017,134.29
2020-10-26 05:00:00,33.0361667241,4.9002871922,33.3976215678,-8.8538332759,-3.2197128078,9.4210888035,41.89,8.12,42.6697375197,134.8,29.5961667241,-15.7997128078,33.5494263672,-8.8538332759,-3.2197128078,9.4210888035,38.45,-12.58,40.4556411394,133.95,30.4061667241,-39.5597128078,49.894948164,-8.8538332759,-3.2197128078,9.4210888035,39.26,-36.34,53.4971326334,135.02,29.1161667241,6.7502871922,29.8884181897,-8.8538332759,-3.2197128078,9.4210888035,37.97,9.97,39.2571241942,135.0,29.7061667241,-36.7797128078,47.2779400531,-8.8538332759,-3.2197128078,9.4210888035,38.56,-33.56,51.1189514759,135.02,27.1061667241,-27.5397128078,38.6416880585,-8.8538332759,-3.2197128078,9.4210888035,35.96,-24.32,43.4117956321,133.95
2020-10-26 05:30:00,34.5475669962,5.179414426,34.9336616912,-9.4524330038,-3.430585574,10.0557151447,44.0,8.61,44.8344967631,134.88,30.9675669962,-15.240585574,34.5147164888,-9.4524330038,-3.430585574,10.0557151447,40.42,-11.81,42.1100047495,133.95,31.8075669962,-39.300585574,50.5594436745,-9.4524330038,-3.430585574,10.0557151447,41.26,-35.87,54.6721547042,135.02,30.4475669962,7.309414426,31.3126472091,-9.4524330038,-3.430585574,10.0557151447,39.9,10.74,41.3201839299,135.0,31.1075669962,-36.510585574,47.965650036,-9.4524330038,-3.430585574,10.0557151447,40.56,-33.08,52.339277794,135.02,28.3875669962,-30.390585574,41.5865561389,-9.4524330038,-3.430585574,10.0557151447,37.84,-26.96,46.4618897592,133.95
2020-10-26 06:00:00,35.6696170947,5.3870604422,36.0741181998,-10.3403829053,-3.7429395577999998,10.9969593598,46.01,9.13,46.9071103352,134.08,32.3396170947,-14.4629395578,35.4263666566,-10.3403829053,-3.7429395577999998,10.9969593598,42.68,-10.72,44.0056905411,133.17,32.8296170947,-38.6329395578,50.6980056557,-10.3403829053,-3.7429395577999998,10.9969593598,43.17,-34.89,55.5064050358,134.29,31.7296170947,7.8370604422,32.6831472988,-10.3403829053,-3.7429395577999998,10.9969593598,42.07,11.58,43.6346341797,134.19,32.0996170947,-35.7829395578,48.0708246344,-10.3403829053,-3.7429395577999998,10.9969593598,42.44,-32.04,53.1762653822,134.29,29.5396170947,-30.0629395578,42.146996488,-10.3403829053,-3.7429395577999998,10.9969593598,39.88,-26.32,47.7823900616,133.17
2020-10-26 06:30:00,39.1939670637,6.878485386,39.7929719347,-12.2960329363,-4.351514614,13.0433165034,51.49,11.23,52.7004079681,133.81,35.9139670637,-13.601514614,38.4033101444,-12.2960329363,-4.351514614,13.0433165034,48.21,-9.25,49.0893735955,132.96,36.0539670637,-36.951514614,51.6265723566,-12.2960329363,-4.351514614,13.0433165034,48.35,-32.6,58.313656205,134.0,35.1539670637,8.608485386,36.1926431883,-12.2960329363,-4.351514614,13.0433165034,47.45,12.96,49.1880483451,133.95,35.2639670637,-34.031514614,49.007054186,-12.2960329363,-4.351514614,13.0433165034,47.56,-29.68,56.0611808652,134.0,32.8239670637,-28.711514614,43.6092178928,-12.2960329363,-4.351514614,13.0433165034,45.12,-24.36,51.2759592792,132.96
2020-10-26 07:00:00,42.0814670721,7.846795876,42.8067994185,-13.6785329279,-4.843204124,14.5106474441,55.76,12.69,57.1857823239,131.84,38.8214670721,-12.183204124,40.6882878524,-13.6785329279,-4.843204124,14.5106474441,52.5,-7.34,53.0106178044,131.02,38.7414670721,-34.783204124,52.0650800444,-13.6785329279,-4.843204124,14.5106474441,52.42,-29.94,60.3677065988,132.04,37.9314670721,9.426795876,39.0852999826,-13.6785329279,-4.843204124,14.5106474441,51.61,14.27,53.5464751408,132.0,37.8814670721,-31.803204124,49.4615945971,-13.6785329279,-4.843204124,14.5106474441,51.56,-26.96,58.1831178264,132.04,35.3614670721,-25.803204124,43.7748637526,-13.6785329279,-4.843204124,14.5106474441,49.04,-20.96,53.3314466333,131.02
2020-10-26 07:30:00,45.2009336576,9.6636491997,46.2224027866,-15.3090663424,-5.3363508003,16.2124690329,60.51,15.0,62.3414797707,131.84,42.0809336576,-11.2863508003,43.5681843996,-15.3090663424,-5.3363508003,16.2124690329,57.39,-5.95,57.6976134688,131.11,41.5709336576,-33.0563508003,53.111814631,-15.3090663424,-5.3363508003,16.2124690329,56.88,-27.72,63.2750566969,132.04,41.0609336576,10.3736491997,42.3510669352,-15.3090663424,-5.3363508003,16.2124690329,56.37,15.71,58.5182108407,132.08,40.6509336576,-29.9763508003,50.5082172971,-15.3090663424,-5.3363508003,16.2124690329,55.96,-24.64,61.1445107921,132.04,38.2909336576,-28.3363508003,47.6355369136,-15.3090663424,-5.3363508003,16.2124690329,53.6,-23.0,58.3263233883,131.11
2020-10-26 08:00:00,48.491483675,10.9693817005,49.7167107107,-15.998516325,-5.6006182995,16.9504999908,64.49,16.57,66.5847204695,131.03,45.241483675,-9.0206182995,46.1320214126,-15.998516325,-5.6006182995,16.9504999908,61.24,-3.42,61.3354220659,130.22,44.671483675,-31.2906182995,54.5402992959,-15.998516325,-5.6006182995,16.9504999908,60.67,-25.69,65.8849375806,131.21,44.081483675,12.3493817005,45.7786460194,-15.998516325,-5.6006182995,16.9504999908,60.08,17.95,62.704137822,131.18,43.721483675,-28.1606182995,52.0056589012,-15.998516325,-5.6006182995,16.9504999908,59.72,-22.56,63.8391102695,131.21,41.201483675,-24.9606182995,48.1725515508,-15.998516325,-5.6006182995,16.9504999908,57.2,-19.36,60.3874953943,130.22
2020-10-26 08:30:00,51.2821002748,12.1181566686,52.6944354713,-16.2478997252,-5.7618433314,17.2392889661,67.53,17.88,69.8569631461,128.94,48.0421002748,-7.0618433314,48.5583466569,-16.2478997252,-5.7618433314,17.2392889661,64.29,-1.3,64.3031422249,128.1,47.3121002748,-28.9018433314,55.4414229649,-16.2478997252,-5.7618433314,17.2392889661,63.56,-23.14,67.6412093328,129.12,46.7821002748,13.6581566686,48.7351018231,-16.2478997252,-5.7618433314,17.2392889661,63.03,19.42,65.9539028413,129.07,46.2721002748,-25.7618433314,52.9601721643,-16.2478997252,-5.7618433314,17.2392889661,62.52,-20.0,65.641072508,129.12,43.6321002748,-24.6818433314,50.1293682847,-16.2478997252,-5.7618433314,17.2392889661,59.88,-18.92,62.7979362718,128.1
2020-10-26 09:00:00,53.2550835688,13.4325843152,54.923021105,-14.5449164312,-5.4374156848,15.5280418379,67.8,18.87,70.3769628501,128.7,49.2050835688,-5.8774156848,49.5548611555,-14.5449164312,-5.4374156848,15.5280418379,63.75,-0.44,63.7515184133,127.9,49.2550835688,-27.3774156848,56.352339321,-14.5449164312,-5.4374156848,15.5280418379,63.8,-21.94,67.4670556642,128.88,47.9550835688,14.6825843152,50.1524508101,-14.5449164312,-5.4374156848,15.5280418379,62.5,20.12,65.6586963014,128.85,48.1350835688,-24.2774156848,53.9108447578,-14.5449164312,-5.4374156848,15.5280418379,62.68,-18.84,65.4501948049,128.88,44.7350835688,-24.6774156848,51.0901413854,-14.5449164312,-5.4374156848,15.5280418379,59.28,-19.24,62.3241205313,127.9
2020-10-26 09:30:00,53.1517001986,-8.1619793017,53.7747258489,-13.9982998014,-5.3319793017,14.9793992071,67.15,-2.83,67.2096079441,131.45,48.7517001986,-20.1819793017,52.7640081948,-13.9982998014,-5.3319793017,14.9793992071,62.75,-14.85,64.4832148702,129.85,50.9917001986,-12.2519793017,52.4429641225,-13.9982998014,-5.3319793017,14.9793992071,64.99,-6.92,65.3573752533,131.62,47.6717001986,1.3780206983,47.6916128986,-13.9982998014,-5.3319793017,14.9793992071,61.67,6.71,62.0339665022,130.91,49.6417001986,-10.6119793017,50.7632987827,-13.9982998014,-5.3319793017,14.9793992071,63.64,-5.28,63.8586564218,131.62,45.4817001986,-0.3319793017,45.4829117715,-13.9982998014,-5.3319793017,14.9793992071,59.48,5.0,59.6897847207,129.85
2020-10-26 10:00:00,52.5394337164,-11.0070233192,53.6800396571,-13.8505662836,-5.2770233192,14.8217799703,66.39,-5.73,66.6368141495,131.52,48.4594337164,-22.1070233192,53.2638451123,-13.8505662836,-5.2770233192,14.8217799703,62.31,-16.83,64.5428927148,129.85,50.6294337164,-10.7370233192,51.7554173802,-13.8505662836,-5.2770233192,14.8217799703,64.48,-5.46,64.7107564474,131.71,47.4094337164,-0.5070233192,47.4121448361,-13.8505662836,-5.2770233192,14.8217799703,61.26,4.77,61.4454270064,130.91,49.2694337164,-8.6770233192,50.0276706675,-13.8505662836,-5.2770233192,14.8217799703,63.12,-3.4,63.2115052819,131.71,45.3094337164,4.8029766808000005,45.5632897045,-13.8505662836,-5.2770233192,14.8217799703,59.16,10.08,60.0125986773,129.85
2020-10-26 10:30:00,53.1093670578,-10.0720911785,54.0560069742,-11.6106329422,-4.6720911785,12.5153998457,64.72,-5.4,64.9448874046,132.0,47.9793670578,-22.1820911785,52.8589144073,-11.6106329422,-4.6720911785,12.5153998457,59.59,-17.51,62.1093245817,130.41,51.2493670578,-9.8320911785,52.1839787748,-11.6106329422,-4.6720911785,12.5153998457,62.86,-5.16,63.071429348,132.19,47.0193670578,-0.4220911785,47.0212615684,-11.6106329422,-4.6720911785,12.5153998457,58.63,4.25,58.7838362137,131.49,49.8693670578,-7.8320911785,50.4806440428,-11.6106329422,-4.6720911785,12.5153998457,61.48,-3.16,61.5611565843,132.19,44.9893670578,4.3679088215,45.2009045898,-11.6106329422,-4.6720911785,12.5153998457,56.6,9.04,57.3173760739,130.41
2020-10-26 11:00:00,53.4107837768,-9.9381840742,54.327519052,-12.4292162232,-4.7381840742,13.3017218526,65.84,-5.2,66.0450270649,132.0,47.5007837768,-22.3581840742,52.4996462322,-12.4292162232,-4.7381840742,13.3017218526,59.93,-17.62,62.4665454463,130.41,51.5107837768,-9.6881840742,52.4139461971,-12.4292162232,-4.7381840742,13.3017218526,63.94,-4.95,64.1313191818,132.19,46.5407837768,-0.5981840742,46.5446278183,-12.4292162232,-4.7381840742,13.3017218526,58.97,4.14,59.1151461133,131.49,50.1307837768,-7.6181840742,50.706333043,-12.4292162232,-4.7381840742,13.3017218526,62.56,-2.88,62.6262564744,132.19,44.4907837768,3.4218159258,44.6221768329,-12.4292162232,-4.7381840742,13.3017218526,56.92,8.16,57.5019304024,130.41
2020-10-26 11:30:00,52.5632171109,-10.2292008976,53.5493075964,-11.8267828891,-4.7692008976,12.7521790572,64.39,-5.46,64.6210778307,131.73,47.6732171109,-22.0992008976,52.5462682787,-11.8267828891,-4.7692008976,12.7521790572,59.5,-17.33,61.9724043426,130.14,50.6932171109,-9.9792008976,51.6661079588,-11.8267828891,-4.7692008976,12.7521790572,62.52,-5.21,62.7367077555,131.92,46.6932171109,-0.3992008976,46.694923552,-11.8267828891,-4.7692008976,12.7521790572,58.52,4.37,58.6829387471,131.21,49.3332171109,-7.9692008976,49.9727373021,-11.8267828891,-4.7692008976,12.7521790572,61.16,-3.2,61.2436576308,131.92,44.6532171109,4.4707991024,44.8764731566,-11.8267828891,-4.7692008976,12.7521790572,56.48,9.24,57.2308308519,130.14
2020-10-26 12:00:00,52.3945338309,-10.3120032274,53.3996684065,-11.9454661691,-5.0420032274,12.9659538231,64.34,-5.27,64.5554683973,131.83,48.1145338309,-22.4520032274,53.0952051949,-11.9454661691,-5.0420032274,12.9659538231,60.06,-17.41,62.5324851577,130.25,50.5345338309,-10.0820032274,51.5304366233,-11.9454661691,-5.0420032274,12.9659538231,62.48,-5.04,62.6829482395,132.01,47.1345338309,-0.7620032274,47.1406929136,-11.9454661691,-5.0420032274,12.9659538231,59.08,4.28,59.2348275932,131.3,49.1745338309,-8.0820032274,49.8342608419,-11.9454661691,-5.0420032274,12.9659538231,61.12,-3.04,61.1955553942,132.01,45.0945338309,4.0379967726,45.2749643773,-11.9454661691,-5.0420032274,12.9659538231,57.04,9.08,57.7581855671,130.25
2020-10-26 12:30:00,54.1863172461,-9.6175273939,55.0332064291,-10.4036827539,-4.2575273939,11.2411367021,64.59,-5.36,64.8120181756,132.12,48.3963172461,-21.4675273939,52.943916132,-10.4036827539,-4.2575273939,11.2411367021,58.8,-17.21,61.2668270763,130.51,52.3263172461,-9.3875273939,53.1617263368,-10.4036827539,-4.2575273939,11.2411367021,62.73,-5.13,62.9394137246,132.31,47.4463172461,0.3124726061,47.4473461781,-10.4036827539,-4.2575273939,11.2411367021,57.85,4.57,58.0302283297,131.59,50.9563172461,-7.3775273939,51.4876118861,-10.4036827539,-4.2575273939,11.2411367021,61.36,-3.12,61.439270829,132.31,45.4363172461,4.7424726061,45.6831475634,-10.4036827539,-4.2575273939,11.2411367021,55.84,9.0,56.5606364886,130.51
2020-10-26 13:00:00,53.4989837647,-10.7935001999,54.5769265387,-10.9110162353,-4.3435001999,11.7437757674,64.41,-6.45,64.7321450286,133.84,48.4289837647,-21.8635001999,53.1354788203,-10.9110162353,-4.3435001999,11.7437757674,59.34,-17.52,61.8723363063,132.08,51.6389837647,-10.5335001999,52.7023649442,-10.9110162353,-4.3435001999,11.7437757674,62.55,-6.19,62.8555375444,134.02,47.4689837647,0.47649980010000004,47.4713752877,-10.9110162353,-4.3435001999,11.7437757674,58.38,4.82,58.5786377445,133.2,50.4089837647,-8.4635001999,51.1145427429,-10.9110162353,-4.3435001999,11.7437757674,61.32,-4.12,61.4582524971,134.02,45.4889837647,2.8164998001,45.5760936793,-10.9110162353,-4.3435001999,11.7437757674,56.4,7.16,56.8526657247,132.08
2020-10-26 13:30:00,54.0686505749,-11.451074397,55.2679480335,-12.2613494251,-4.771074397,13.1568932741,66.33,-6.68,66.6655180734,133.84,48.2386505749,-23.531074397,53.6719560997,-12.2613494251,-4.771074397,13.1568932741,60.5,-18.76,63.3418313597,132.2,52.1586505749,-11.171074397,53.341519785,-12.2613494251,-4.771074397,13.1568932741,64.42,-6.4,64.7371330845,134.02,47.2686505749,-1.161074397,47.2829083383,-12.2613494251,-4.771074397,13.1568932741,59.53,3.61,59.6393578101,133.27,50.8986505749,-9.091074397,51.7041609934,-12.2613494251,-4.771074397,13.1568932741,63.16,-4.32,63.3075666884,134.02,45.2986505749,2.908925603,45.391955147,-12.2613494251,-4.771074397,13.1568932741,57.56,7.68,58.0700955742,132.2
2020-10-26 14:00:00,51.9879004249,-11.4111704771,53.2255258522,-12.1220995751,-4.7811704771,13.0309205062,64.11,-6.63,64.4519123068,134.13,47.3479004249,-24.3611704771,53.2474440857,-12.1220995751,-4.7811704771,13.0309205062,59.47,-19.58,62.6103609637,132.57,50.1579004249,-11.1611704771,51.3846932603,-12.1220995751,-4.7811704771,13.0309205062,62.28,-6.38,62.6059326262,134.33,46.3979004249,-1.8511704771000002,46.434814482,-12.1220995751,-4.7811704771,13.0309205062,58.52,2.93,58.593304225,133.66,48.8779004249,-9.1011704771,49.7180093528,-12.1220995751,-4.7811704771,13.0309205062,61.0,-4.32,61.1527791682,134.33,44.4779004249,2.5388295229,44.5503005776,-12.1220995751,-4.7811704771,13.0309205062,56.6,7.32,57.0713798677,132.57
2020-10-26 14:30:00,51.1134502096,-11.219977374,52.3304183492,-10.2965497904,-4.3199773740000005,11.1660710234,61.41,-6.9,61.7964246539,133.73,46.6334502096,-24.219977374,52.5479398497,-10.2965497904,-4.3199773740000005,11.1660710234,56.93,-19.9,60.3078344828,132.18,49.3534502096,-10.969977374,50.557921745,-10.2965497904,-4.3199773740000005,11.1660710234,59.65,-6.65,60.0195384854,133.91,45.7734502096,-1.819977374,45.809617568,-10.2965497904,-4.3199773740000005,11.1660710234,56.07,2.5,56.1257062316,133.26,48.1034502096,-8.999977374,48.9381396745,-10.2965497904,-4.3199773740000005,11.1660710234,58.4,-4.68,58.5872204495,133.91,43.9034502096,2.960022626,44.0031211876,-10.2965497904,-4.3199773740000005,11.1660710234,54.2,7.28,54.6867296517,132.18
2020-10-26 15:00:00,51.6174336189,-11.6412745185,52.9138802755,-11.8825663811,-4.6512745185,12.7604756357,63.5,-6.99,63.8835667445,134.1,46.4774336189,-24.7012745185,52.6336850186,-11.8825663811,-4.6512745185,12.7604756357,58.36,-20.05,61.7081202112,132.54,49.8074336189,-11.3912745185,51.0934592571,-11.8825663811,-4.6512745185,12.7604756357,61.69,-6.74,62.057100319,134.29,45.5774336189,-2.2112745185,45.6310441506,-11.8825663811,-4.6512745185,12.7604756357,57.46,2.44,57.5117831405,133.62,48.5174336189,-9.3312745185,49.4066194867,-11.8825663811,-4.6512745185,12.7604756357,60.4,-4.68,60.5810399383,134.29,43.6774336189,2.8287254815000002,43.7689375628,-11.8825663811,-4.6512745185,12.7604756357,55.56,7.48,56.0612522158,132.54
2020-10-26 15:30:00,51.7918003342,-12.4080240524,53.2573904988,-13.3281996658,-5.0680240524,14.2592346964,65.12,-7.34,65.5323584193,133.23,46.9818003342,-24.6880240524,53.0734217312,-13.3281996658,-5.0680240524,14.2592346964,60.31,-19.62,63.4211360668,131.63,49.9318003342,-12.1080240524,51.3788763118,-13.3281996658,-5.0680240524,14.2592346964,63.26,-7.04,63.650523957,133.41,46.0318003342,-2.4480240524,46.0968487401,-13.3281996658,-5.0680240524,14.2592346964,59.36,2.62,59.4177919482,132.69,48.6318003342,-10.0680240524,49.6630356711,-13.3281996658,-5.0680240524,14.2592346964,61.96,-5.0,62.1614156853,133.41,44.1118003342,2.0919759476,44.1613778328,-13.3281996658,-5.0680240524,14.2592346964,57.44,7.16,57.8845333401,131.63
2020-10-26 16:00:00,52.9665502325,-11.9194093158,54.29113889,-15.2034497675,-5.5494093158,16.1845861419,68.17,-6.37,68.4669686783,132.63,48.3365502325,-24.9294093158,54.3865565854,-15.2034497675,-5.5494093158,16.1845861419,63.54,-19.38,66.4297824774,131.1,50.9965502325,-11.6294093158,52.3057482181,-15.2034497675,-5.5494093158,16.1845861419,66.2,-6.08,66.4786161107,132.8,47.2865502325,-2.7994093158,47.3693416189,-15.2034497675,-5.5494093158,16.1845861419,62.49,2.75,62.5504804138,132.15,49.6765502325,-9.5094093158,50.578538023,-15.2034497675,-5.5494093158,16.1845861419,64.88,-3.96,65.0007384573,132.8,45.3165502325,2.0905906842,45.3647472647,-15.2034497675,-5.5494093158,16.1845861419,60.52,7.64,61.000327868,131.1
2020-10-26 16:30:00,55.1137669112,-11.6036608924,56.3220405281,-17.6162330888,-6.0936608924,18.640396222,72.73,-5.51,72.9384192316,132.01,50.7537669112,-24.5436608924,56.3767340813,-17.6162330888,-6.0936608924,18.640396222,68.37,-18.45,70.8156719943,130.52,52.9937669112,-11.2836608924,54.181734326,-17.6162330888,-6.0936608924,18.640396222,70.61,-5.19,70.8004816368,132.19,49.6037669112,-2.6036608923999998,49.6720519187,-17.6162330888,-6.0936608924,18.640396222,67.22,3.49,67.310537808,131.54,51.6237669112,-9.1336608924,52.425538351,-17.6162330888,-6.0936608924,18.640396222,69.24,-3.04,69.3067038604,132.19,47.5037669112,1.6263391076,47.5315984335,-17.6162330888,-6.0936608924,18.640396222,65.12,7.72,65.5760078077,130.52
2020-10-26 17:00:00,57.4116670261,-11.4175281905,58.5359672398,-19.4983329739,-6.7275281905,20.626309032800002,76.91,-4.69,77.0528662673,131.22,53.2916670261,-23.5275281905,58.2541531324,-19.4983329739,-6.7275281905,20.626309032800002,72.79,-16.8,74.703574881,129.67,55.1616670261,-11.0675281905,56.2609961638,-19.4983329739,-6.7275281905,20.626309032800002,74.66,-4.34,74.7860361297,131.4,51.991667026100004,-1.8475281905,52.0244827035,-19.4983329739,-6.7275281905,20.626309032800002,71.49,4.88,71.6563639881,130.67,53.741667026100004,-8.8475281905,54.4650854201,-19.4983329739,-6.7275281905,20.626309032800002,73.24,-2.12,73.2706762627,131.4,49.8216670261,1.3124718095,49.8389515089,-19.4983329739,-6.7275281905,20.626309032800002,69.32,8.04,69.784697463,129.67
2020-10-26 17:30:00,61.1475171733,-12.9072882208,62.4949353602,-21.2224828267,-7.4172882208,22.4813242911,82.37,-5.49,82.5527528311,130.93,57.5675171733,-31.7872882208,65.7605560038,-21.2224828267,-7.4172882208,22.4813242911,78.79,-24.37,82.472789452,130.04,58.7375171733,-12.4772882208,60.0481360662,-21.2224828267,-7.4172882208,22.4813242911,79.96,-5.06,80.1199425861,131.08,56.1875171733,-9.7172882208,57.02159921,-21.2224828267,-7.4172882208,22.4813242911,77.41,-2.3,77.4441611744,131.02,57.2975171733,-10.1772882208,58.1943525589,-21.2224828267,-7.4172882208,22.4813242911,78.52,-2.76,78.5684924127,131.08,53.2975171733,21.3427117792,57.4119907591,-21.2224828267,-7.4172882208,22.4813242911,74.52,28.76,79.8772057598,130.04
2020-10-26 18:00:00,62.3330503612,-14.1862714812,63.926985427700004,-22.2069496388,-7.6462714812,23.4864658862,84.54,-6.54,84.7925892988,131.4,58.6730503612,-35.0062714812,68.322513725,-22.2069496388,-7.6462714812,23.4864658862,80.88,-27.36,85.3823400944,130.7,59.8530503612,-13.6962714812,61.4001261401,-22.2069496388,-7.6462714812,23.4864658862,82.06,-6.05,82.2827205433,131.56,57.2830503612,-12.6662714812,58.6667051394,-22.2069496388,-7.6462714812,23.4864658862,79.49,-5.02,79.6483552875,131.66,58.4730503612,-11.3662714812,59.5675225767,-22.2069496388,-7.6462714812,23.4864658862,80.68,-3.7199999999999998,80.7657154986,131.56,54.1530503612,27.9537285188,60.9422989517,-22.2069496388,-7.6462714812,23.4864658862,76.36,35.6,84.2508729925,130.7
2020-10-26 18:30:00,61.6041670499,-14.7377606182,63.3425211525,-21.7558329501,-7.4777606182,23.005068381,83.36,-7.26,83.6755472047,132.47,57.7141670499,-36.4777606182,68.2755600342,-21.7558329501,-7.4777606182,23.005068381,79.47,-29.0,84.5959863114,131.84,59.1741670499,-14.2377606182,60.8629269217,-21.7558329501,-7.4777606182,23.005068381,80.93,-6.76,81.2118371914,132.63,56.3841670499,-13.7377606182,58.0336140587,-21.7558329501,-7.4777606182,23.005068381,78.14,-6.26,78.3903514471,132.78,57.8441670499,-11.8777606182,59.0510699226,-21.7558329501,-7.4777606182,23.005068381,79.6,-4.4,79.7215152892,132.63,53.3641670499,27.9222393818,60.2277824349,-21.7558329501,-7.4777606182,23.005068381,75.12,35.4,83.0432080305,131.84
2020-10-26 19:00:00,59.7404002944,-16.2042857276,61.8990654476,-20.6095997056,-7.1342857276,21.809484929,80.35,-9.07,80.8602955721,133.8,55.8504002944,-37.8742857276,67.4813213595,-20.6095997056,-7.1342857276,21.809484929,76.46,-30.74,82.4080044656,133.12,57.4204002944,-15.6942857276,59.5265736833,-20.6095997056,-7.1342857276,21.809484929,78.03,-8.56,78.4981178118,133.96,54.6004002944,-14.7142857276,56.548332573,-20.6095997056,-7.1342857276,21.809484929,75.21,-7.58,75.5910080631,134.03,56.1904002944,-13.3742857276,57.7601298819,-20.6095997056,-7.1342857276,21.809484929,76.8,-6.24,77.0530830013,133.96,51.7104002944,28.0257142724,58.8167166636,-20.6095997056,-7.1342857276,21.809484929,72.32,35.16,80.4139788843,133.12
2020-10-26 19:30:00,57.4754836662,-17.2572079374,60.010352844,-19.3645163338,-6.7372079374,20.5030354736,76.84,-10.52,77.5567920946,133.95,53.7154836662,-38.7872079374,66.2555709739,-19.3645163338,-6.7372079374,20.5030354736,73.08,-32.05,79.7990532525,133.24,55.2954836662,-16.7372079374,57.7730442631,-19.3645163338,-6.7372079374,20.5030354736,74.66,-10.0,75.3267256689,134.11,52.5754836662,-15.5772079374,54.8345775024,-19.3645163338,-6.7372079374,20.5030354736,71.94,-8.84,72.4810954663,134.19,54.1154836662,-14.4572079374,56.0133594223,-19.3645163338,-6.7372079374,20.5030354736,73.48,-7.72,73.8844286707,134.11,49.7154836662,27.3427920626,56.7385018655,-19.3645163338,-6.7372079374,20.5030354736,69.08,34.08,77.0291685013,133.24
2020-10-26 20:00:00,54.9148170088,-19.3369115681,58.2198701141,-17.9351829912,-6.3269115681,19.0184278771,72.85,-13.01,74.00258509,131.92,50.4448170088,-31.8169115681,59.6405518484,-17.9351829912,-6.3269115681,19.0184278771,68.38,-25.49,72.9764653844,130.39,53.1948170088,-10.3569115681,54.193672821,-17.9351829912,-6.3269115681,19.0184278771,71.13,-4.03,71.2440720341,132.1,49.3548170088,-9.7169115681,50.3022497747,-17.9351829912,-6.3269115681,19.0184278771,67.29,-3.39,67.3753382181,131.34,51.8248170088,-7.6069115681,52.3801179991,-17.9351829912,-6.3269115681,19.0184278771,69.76,-1.28,69.771742131,132.1,47.6248170088,5.5130884319,47.9428549336,-17.9351829912,-6.3269115681,19.0184278771,65.56,11.84,66.6205613906,130.39
