Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-26 20:30:00,52.2414335683,-27.2791532559,58.9348757836,-17.1785664317,-5.9991532559,18.1959606626,69.42,-21.28,72.6083659092,133.31,47.5814335683,-36.8191532559,60.1634678762,-17.1785664317,-5.9991532559,18.1959606626,64.76,-30.82,71.7198020075,131.47,51.1014335683,-6.8891532559,51.5637173342,-17.1785664317,-5.9991532559,18.1959606626,68.28,-0.89,68.2858001344,133.48,46.6214335683,-14.2991532559,48.7649859202,-17.1785664317,-5.9991532559,18.1959606626,63.8,-8.3,64.3376250727,132.44,49.7414335683,-4.0791532559,49.9084131657,-17.1785664317,-5.9991532559,18.1959606626,66.92,1.92,66.9475376694,133.48,45.5414335683,5.7208467441,45.8993492212,-17.1785664317,-5.9991532559,18.1959606626,62.72,11.72,63.8056173076,131.47
2020-10-26 21:00:00,49.4382003443,-28.6029882058,57.1162550206,-15.8817996557,-5.6329882058,16.8511755208,65.32,-22.97,69.2410521295,134.26,44.9582003443,-38.3129882058,59.0688144748,-15.8817996557,-5.6329882058,16.8511755208,60.84,-32.68,69.0614798567,132.43,48.4282003443,-7.9429882058,49.0752651569,-15.8817996557,-5.6329882058,16.8511755208,64.31,-2.31,64.3514739536,134.45,44.1182003443,-15.4729882058,46.752849813,-15.8817996557,-5.6329882058,16.8511755208,60.0,-9.84,60.8015262966,133.43,47.1582003443,-5.1529882058,47.438899093,-15.8817996557,-5.6329882058,16.8511755208,63.04,0.48,63.0418273847,134.45,43.1182003443,6.6070117942,43.6214603811,-15.8817996557,-5.6329882058,16.8511755208,59.0,12.24,60.2562660642,132.43
2020-10-26 21:30:00,46.8829500884,-29.9779040466,55.6478727358,-15.3570499116,-5.3479040466,16.261582324,62.24,-24.63,66.9361972329,134.26,42.6729500884,-38.5579040466,57.5125432729,-15.3570499116,-5.3479040466,16.261582324,58.03,-33.21,66.8609377739,132.28,45.9529500884,-9.3179040466,46.8881323753,-15.3570499116,-5.3479040466,16.261582324,61.31,-3.9699999999999998,61.4384000443,134.45,41.9129500884,-15.7879040466,44.7878700018,-15.3570499116,-5.3479040466,16.261582324,57.27,-10.44,58.2137999103,133.3,44.6829500884,-6.5879040466,45.165988402,-15.3570499116,-5.3479040466,16.261582324,60.04,-1.24,60.0528034316,134.45,40.8829500884,7.5320959534,41.5710004375,-15.3570499116,-5.3479040466,16.261582324,56.24,12.88,57.6960310593,132.28
2020-10-26 22:00:00,44.2134167717,-30.8392570037,53.9062704624,-14.2265832283,-4.9592570037,15.066184002,58.44,-25.88,63.9140673092,134.76,39.9734167717,-40.2292570037,56.7121430337,-14.2265832283,-4.9592570037,15.066184002,54.2,-35.27,64.6653918259,132.9,43.3734167717,-10.0092570037,44.5133520218,-14.2265832283,-4.9592570037,15.066184002,57.6,-5.05,57.8209520849,134.96,39.3334167717,-17.2392570037,42.9454264966,-14.2265832283,-4.9592570037,15.066184002,53.56,-12.28,54.9497224743,133.92,42.1734167717,-7.3592570037,42.8106966288,-14.2265832283,-4.9592570037,15.066184002,56.4,-2.4,56.4510407344,134.96,38.3734167717,4.6807429963,38.6578383996,-14.2265832283,-4.9592570037,15.066184002,52.6,9.64,53.4760656743,132.9
2020-10-26 22:30:00,41.6225501926,-31.3622752937,52.1155350748,-13.0074498074,-4.5722752937,13.7876557781,54.63,-26.79,60.8452216694,135.56,37.4625501926,-41.5922752937,55.9764238857,-13.0074498074,-4.5722752937,13.7876557781,50.47,-37.02,62.5915433585,133.75,40.9125501926,-10.3122752937,42.1921768222,-13.0074498074,-4.5722752937,13.7876557781,53.92,-5.74,54.2246622857,135.77,36.9425501926,-18.2922752937,41.2232865035,-13.0074498074,-4.5722752937,13.7876557781,49.95,-13.72,51.8000086873,134.79,39.7125501926,-7.6922752937,40.4506828371,-13.0074498074,-4.5722752937,13.7876557781,52.72,-3.12,52.8122410053,135.77,36.0325501926,4.9877247063,36.3761195171,-13.0074498074,-4.5722752937,13.7876557781,49.04,9.56,49.9631384122,133.75
2020-10-26 23:00:00,38.8776001897,-32.2166786792,50.4914070079,-11.6223998103,-4.1466786792,12.3399806085,50.5,-28.07,57.7769409021,135.15,34.8576001897,-41.5266786792,54.2173158052,-11.6223998103,-4.1466786792,12.3399806085,46.48,-37.38,59.6460795023,133.27,38.2776001897,-11.2966786792,39.9097685469,-11.6223998103,-4.1466786792,12.3399806085,49.9,-7.15,50.4096468942,135.36,34.4376001897,-18.4366786792,39.0622506718,-11.6223998103,-4.1466786792,12.3399806085,46.06,-14.29,48.2257991121,134.3,37.0576001897,-8.7466786792,38.075846934,-11.6223998103,-4.1466786792,12.3399806085,48.68,-4.6,48.8968547046,135.36,33.4976001897,5.2133213208,33.9008545271,-11.6223998103,-4.1466786792,12.3399806085,45.12,9.36,46.0806249958,133.27
2020-10-26 23:30:00,37.4164835478,-24.4497530334,44.6965732968,-10.6635164522,-3.8197530334,11.3270073878,48.08,-20.63,52.3190529349,135.4,33.4664835478,-35.7197530334,48.9479956466,-10.6635164522,-3.8197530334,11.3270073878,44.13,-31.9,54.4524278614,133.68,36.3764835478,-17.3797530334,40.3150638199,-10.6635164522,-3.8197530334,11.3270073878,47.04,-13.56,48.9554409642,135.61,33.0664835478,-12.6397530334,35.3999391378,-10.6635164522,-3.8197530334,11.3270073878,43.73,-8.82,44.6105962749,134.71,35.2564835478,-15.9397530334,38.692316536,-10.6635164522,-3.8197530334,11.3270073878,45.92,-12.12,47.4925341501,135.61,31.9364835478,-3.6197530334,32.1409644133,-10.6635164522,-3.8197530334,11.3270073878,42.6,0.2,42.600469481,133.68
2020-10-27 00:00:00,36.1904833953,-7.622218936,36.9844468648,-9.9695166047,-3.602218936,10.6003416263,46.16,-4.02,46.3347170057,133.4,32.8204833953,-23.262218936,40.2282855728,-9.9695166047,-3.602218936,10.6003416263,42.79,-19.66,47.0903355265,132.13,34.1604833953,-30.212218936,45.6039121001,-9.9695166047,-3.602218936,10.6003416263,44.13,-26.61,51.5320191725,133.61,32.3204833953,-1.042218936,32.3372829288,-9.9695166047,-3.602218936,10.6003416263,42.29,2.56,42.3674131851,133.14,33.2304833953,-26.682218936,42.6169665044,-9.9695166047,-3.602218936,10.6003416263,43.2,-23.08,48.9788362459,133.61,30.7104833953,-20.402218936,36.8698295071,-9.9695166047,-3.602218936,10.6003416263,40.68,-16.8,44.0125254899,132.13
2020-10-27 00:30:00,38.0398168166,-7.0744367399,38.6920575652,-10.3501831834,-3.6944367399,10.9897750093,48.39,-3.38,48.5079014182,133.86,34.2798168166,-23.3344367399,41.4680814477,-10.3501831834,-3.6944367399,10.9897750093,44.63,-19.64,48.7602963486,132.63,35.8998168166,-29.7944367399,46.653031071,-10.3501831834,-3.6944367399,10.9897750093,46.25,-26.1,53.1062378634,134.07,33.7398168166,-0.9644367399,33.7535979866,-10.3501831834,-3.6944367399,10.9897750093,44.09,2.73,44.17443831,133.63,35.0098168166,-26.214436739900002,43.7365289789,-10.3501831834,-3.6944367399,10.9897750093,45.36,-22.52,50.6426697558,134.07,32.1298168166,-20.4144367399,38.0667092888,-10.3501831834,-3.6944367399,10.9897750093,42.48,-16.72,45.6520404801,132.63
2020-10-27 01:00:00,37.5675668403,-7.258023717,38.2622658318,-11.4624331597,-4.028023717,12.1495822564,49.03,-3.23,49.1362778403,132.9,34.3075668403,-23.208023717,41.4200616532,-11.4624331597,-4.028023717,12.1495822564,45.77,-19.18,49.6262561554,131.69,35.4175668403,-29.668023717,46.201684733,-11.4624331597,-4.028023717,12.1495822564,46.88,-25.64,53.4335475146,133.12,33.7175668403,-1.138023717,33.7367664665,-11.4624331597,-4.028023717,12.1495822564,45.18,2.89,45.2723370283,132.67,34.4975668403,-26.068023717,43.2391486782,-11.4624331597,-4.028023717,12.1495822564,45.96,-22.04,50.9713959001,133.12,32.0975668403,-19.428023717,37.5193537074,-11.4624331597,-4.028023717,12.1495822564,43.56,-15.4,46.2020951906,131.69
2020-10-27 01:30:00,36.7981168955,-7.4466946437,37.5440363862,-11.2618831045,-3.9966946437,11.950045152,48.06,-3.45,48.1836704704,134.52,33.4881168955,-24.2166946437,41.3267742834,-11.2618831045,-3.9966946437,11.950045152,44.75,-20.22,49.1061187633,133.31,34.6681168955,-30.3666946437,46.0870315019,-11.2618831045,-3.9966946437,11.950045152,45.93,-26.37,52.9617012567,134.71,32.9381168955,-1.6466946437,32.9792532946,-11.2618831045,-3.9966946437,11.950045152,44.2,2.35,44.2624276334,134.31,33.7781168955,-26.7966946437,43.1164008798,-11.2618831045,-3.9966946437,11.950045152,45.04,-22.8,50.4820918742,134.71,31.3381168955,-20.8766946437,37.6551981777,-11.2618831045,-3.9966946437,11.950045152,42.6,-16.88,45.8224224589,133.31
2020-10-27 02:00:00,35.2345668318,-8.0848130992,36.1502268689,-10.9454331682,-3.8748130992,11.6110586853,46.18,-4.21,46.3715052592,135.16,32.2945668318,-24.3648130992,40.4547050936,-10.9454331682,-3.8748130992,11.6110586853,43.24,-20.49,47.8491138894,133.87,33.1845668318,-31.2148130992,45.5585341361,-10.9454331682,-3.8748130992,11.6110586853,44.13,-27.34,51.9127392843,135.35,31.6045668318,-1.5148130992,31.6408486509,-10.9454331682,-3.8748130992,11.6110586853,42.55,2.36,42.6153974521,134.9,32.3345668318,-27.5948130992,42.5087981738,-10.9454331682,-3.8748130992,11.6110586853,43.28,-23.72,49.3537921542,135.35,30.0545668318,-20.4748130992,36.3661237815,-10.9454331682,-3.8748130992,11.6110586853,41.0,-16.6,44.2330193408,133.87
2020-10-27 02:30:00,34.4823667676,-8.2010981131,35.4442044368,-10.8676332324,-3.8310981131,11.5231404064,45.35,-4.37,45.5600636523,135.16,31.5023667676,-23.9310981131,39.561301405,-10.8676332324,-3.8310981131,11.5231404064,42.37,-20.1,46.8959156004,133.8,32.4723667676,-31.3410981131,45.1300236475,-10.8676332324,-3.8310981131,11.5231404064,43.34,-27.51,51.3337676389,135.35,31.0223667676,-1.2110981131,31.0459981077,-10.8676332324,-3.8310981131,11.5231404064,41.89,2.62,41.9718536641,134.81,31.6123667676,-27.7910981131,42.0914108457,-10.8676332324,-3.8310981131,11.5231404064,42.48,-23.96,48.7712210222,135.35,29.4523667676,-20.2710981131,35.7541511845,-10.8676332324,-3.8310981131,11.5231404064,40.32,-16.44,43.5428065242,133.8
2020-10-27 03:00:00,33.7627667799,-7.9113703051,34.677286525,-10.707233220100001,-3.7513703051,11.3453789005,44.47,-4.16,44.6641522924,136.05,30.7527667799,-24.6813703051,39.4322546243,-10.707233220100001,-3.7513703051,11.3453789005,41.46,-20.93,46.4434763987,134.79,31.7827667799,-31.3713703051,44.6576660721,-10.707233220100001,-3.7513703051,11.3453789005,42.49,-27.62,50.6780475157,136.27,30.3027667799,-1.6313703051,30.3466479795,-10.707233220100001,-3.7513703051,11.3453789005,41.01,2.12,41.0647598313,135.82,30.9327667799,-27.7913703051,41.5836064345,-10.707233220100001,-3.7513703051,11.3453789005,41.64,-24.04,48.0812978194,136.27,28.8127667799,-21.0313703051,35.6720347951,-10.707233220100001,-3.7513703051,11.3453789005,39.52,-17.28,43.1326883002,134.79
2020-10-27 03:30:00,32.9767000572,-7.4343966821,33.8043340519,-9.9632999428,-3.6143966820999998,10.5986418529,42.94,-3.8200000000000003,43.1095813016,135.75,30.0767000572,-25.1143966821,39.183425157,-9.9632999428,-3.6143966820999998,10.5986418529,40.04,-21.5,45.4472397402,134.58,31.0567000572,-30.8343966821,43.7638965038,-9.9632999428,-3.6143966820999998,10.5986418529,41.02,-27.22,49.2297552299,135.96,29.6767000572,-2.1143966821,29.7519276622,-9.9632999428,-3.6143966820999998,10.5986418529,39.64,1.5,39.6683702715,135.64,30.2367000572,-27.2943966821,40.7337958038,-9.9632999428,-3.6143966820999998,10.5986418529,40.2,-23.68,46.6560006859,135.96,28.2367000572,-20.3343966821,34.7965360136,-9.9632999428,-3.6143966820999998,10.5986418529,38.2,-16.72,41.6989016642,134.58
2020-10-27 04:00:00,32.8740168818,-4.2275031328,33.1447245981,-9.5259831182,-3.5075031328,10.1512035048,42.4,-0.72,42.4061127669,135.75,29.6740168818,-23.0775031328,37.5914674992,-9.5259831182,-3.5075031328,10.1512035048,39.2,-19.57,43.8135241678,134.71,30.7940168818,-32.7275031328,44.9373000638,-9.5259831182,-3.5075031328,10.1512035048,40.32,-29.22,49.7946864635,135.96,29.2640168818,-0.1575031328,29.2644407309,-9.5259831182,-3.5075031328,10.1512035048,38.79,3.35,38.9343883989,135.75,29.9540168818,-29.9075031328,42.3284995127,-9.5259831182,-3.5075031328,10.1512035048,39.48,-26.4,47.4934774469,135.96,27.6740168818,-20.7875031328,34.6117248468,-9.5259831182,-3.5075031328,10.1512035048,37.2,-17.28,41.0175377125,134.71
2020-10-27 04:30:00,33.0374836981,4.8005993582,33.3844437321,-9.4225163019,-3.4794006418,10.0444035306,42.46,8.28,43.2597965783,135.01,29.907483698100002,-15.4094006418,33.6438286955,-9.4225163019,-3.4794006418,10.0444035306,39.33,-11.93,41.0995596083,134.12,30.3874836981,-39.7294006418,50.0182410812,-9.4225163019,-3.4794006418,10.0444035306,39.81,-36.25,53.8414208579,135.23,29.4074836981,7.1605993582,30.2667190264,-9.4225163019,-3.4794006418,10.0444035306,38.83,10.64,40.261377274,135.14,29.657483698100002,-36.9194006418,47.3561873787,-9.4225163019,-3.4794006418,10.0444035306,39.08,-33.44,51.4342298474,135.23,27.3774836981,-30.3994006418,40.9102697745,-9.4225163019,-3.4794006418,10.0444035306,36.8,-26.92,45.5952453662,134.12
2020-10-27 05:00:00,33.2430002285,4.4946105878000004,33.5454704622,-9.2169997715,-3.4153894122,9.829444014,42.46,7.91,43.1905047435,134.21,30.1630002285,-14.8753894122,33.6315892124,-9.2169997715,-3.4153894122,9.829444014,39.38,-11.46,41.013607498,133.26,30.6030002285,-39.5153894122,49.9800922706,-9.2169997715,-3.4153894122,9.829444014,39.82,-36.1,53.7479525191,134.43,29.6630002285,7.4046105878,30.5732209706,-9.2169997715,-3.4153894122,9.829444014,38.88,10.82,40.3574875333,134.27,29.8630002285,-36.7353894122,47.3422392575,-9.2169997715,-3.4153894122,9.829444014,39.08,-33.32,51.3562927011,134.43,27.5830002285,-29.7753894122,40.5881228471,-9.2169997715,-3.4153894122,9.829444014,36.8,-26.36,45.2668708881,133.26
2020-10-27 05:30:00,35.0663502599,4.7823687324,35.3909588913,-9.9136497401,-3.6076312676,10.5496660863,44.98,8.39,45.7557919831,134.01,31.6663502599,-14.7976312676,34.9532205943,-9.9136497401,-3.6076312676,10.5496660863,41.58,-11.19,43.0594066378,133.08,32.2863502599,-39.0276312676,50.651400923,-9.9136497401,-3.6076312676,10.5496660863,42.2,-35.42,55.0946131668,134.21,31.0863502599,7.4023687324,31.9555352847,-9.9136497401,-3.6076312676,10.5496660863,41.0,11.01,42.4525629379,134.08,31.4863502599,-36.2076312676,47.9831513627,-9.9136497401,-3.6076312676,10.5496660863,41.4,-32.6,52.6945917529,134.21,28.9663502599,-28.8476312676,40.8807445765,-9.9136497401,-3.6076312676,10.5496660863,38.88,-25.24,46.3542015356,133.08
2020-10-27 06:00:00,35.7491835804,5.4452509682,36.1615110964,-10.7108164196,-3.8247490318,11.3732270499,46.46,9.27,47.375779677,133.14,32.6891835804,-14.6447490318,35.8197068296,-10.7108164196,-3.8247490318,11.3732270499,43.4,-10.82,44.7284294381,132.28,32.9091835804,-37.8947490318,50.1899030494,-10.7108164196,-3.8247490318,11.3732270499,43.62,-34.07,55.3486160622,133.34,32.0691835804,7.3352509682,32.8973926365,-10.7108164196,-3.8247490318,11.3732270499,42.78,11.16,44.2116952853,133.28,32.0891835804,-35.0647490318,47.5315929411,-10.7108164196,-3.8247490318,11.3732270499,42.8,-31.24,52.9884666696,133.34,29.8891835804,-30.5047490318,42.7071774834,-10.7108164196,-3.8247490318,11.3732270499,40.6,-26.68,48.581708492,132.28
2020-10-27 06:30:00,39.6847670706,6.6901747284,40.244740965,-12.4252329294,-4.3798252716,13.1745695474,52.11,11.07,53.272854250500004,132.55,36.3247670706,-13.6198252716,38.7941792433,-12.4252329294,-4.3798252716,13.1745695474,48.75,-9.24,49.6179413116,131.74,36.5347670706,-36.2598252716,51.4739170224,-12.4252329294,-4.3798252716,13.1745695474,48.96,-31.88,58.4244469379,132.74,35.5347670706,8.1701747284,36.4619174736,-12.4252329294,-4.3798252716,13.1745695474,47.96,12.55,49.5748333331,132.72,35.6947670706,-33.2998252716,48.8159273121,-12.4252329294,-4.3798252716,13.1745695474,48.12,-28.92,56.1417919201,132.74,33.0947670706,-27.6198252716,43.1058969921,-12.4252329294,-4.3798252716,13.1745695474,45.52,-23.24,51.1093729173,131.74
2020-10-27 07:00:00,42.1974670017,7.8015917109,42.9125978541,-13.8825329983,-4.8484082891,14.7048218413,56.08,12.65,57.4890328671,131.83,38.8874670017,-12.3684082891,40.8070167179,-13.8825329983,-4.8484082891,14.7048218413,52.77,-7.52,53.30312655,131.02,38.8374670017,-34.7384082891,52.1066776293,-13.8825329983,-4.8484082891,14.7048218413,52.72,-29.89,60.6037168827,132.03,37.9774670017,9.2015917109,39.0763008726,-13.8825329983,-4.8484082891,14.7048218413,51.86,14.05,53.7295272639,132.03,37.9174670017,-31.7684082891,49.4668178585,-13.8825329983,-4.8484082891,14.7048218413,51.8,-26.92,58.3774477003,132.03,35.3974670017,-27.1284082891,44.597434976,-13.8825329983,-4.8484082891,14.7048218413,49.28,-22.28,54.0824999422,131.02
2020-10-27 07:30:00,44.229200337500004,8.5767716987,45.0531150451,-15.2807996625,-5.3332283013,16.184750923,59.51,13.91,61.114058939,131.35,41.7192003375,-9.9232283013,42.8831218164,-15.2807996625,-5.3332283013,16.184750923,57.0,-4.59,57.1845092661,130.37,40.6692003375,-33.7632283013,52.8577283036,-15.2807996625,-5.3332283013,16.184750923,55.95,-28.43,62.7588033665,131.54,40.6692003375,11.4567716987,42.2521179806,-15.2807996625,-5.3332283013,16.184750923,55.95,16.79,58.4149518531,131.36,39.7992003375,-30.7332283013,50.2842686068,-15.2807996625,-5.3332283013,16.184750923,55.08,-25.4,60.6544837584,131.54,37.8792003375,-25.8132283013,45.8383744644,-15.2807996625,-5.3332283013,16.184750923,53.16,-20.48,56.9685527287,130.37
2020-10-27 08:00:00,47.3184004161,9.8390934602,48.3305160128,-16.1015995839,-5.6309065398,17.0578022505,63.42,15.47,65.2795320143,130.69,44.5284004161,-8.6309065398,45.3571492856,-16.1015995839,-5.6309065398,17.0578022505,60.63,-3.0,60.7041753094,129.73,43.5684004161,-32.1509065398,54.146895628,-16.1015995839,-5.6309065398,17.0578022505,59.67,-26.52,65.2979272259,130.88,43.3584004161,12.5590934602,45.140688023,-16.1015995839,-5.6309065398,17.0578022505,59.46,18.19,62.1801230298,130.71,42.6184004161,-29.0309065398,51.566671296,-16.1015995839,-5.6309065398,17.0578022505,58.72,-23.4,63.2107459219,130.88,40.4184004161,-22.6309065398,46.3228347903,-16.1015995839,-5.6309065398,17.0578022505,56.52,-17.0,59.021270742,129.73
2020-10-27 08:30:00,50.7242839825,12.691359157499999,52.2878913592,-17.0957160175,-5.9886408425,18.1142851168,67.82,18.68,70.3455385934,131.11,47.5142839825,-8.7286408425,48.3093816285,-17.0957160175,-5.9886408425,18.1142851168,64.61,-2.74,64.6680732665,130.44,46.7042839825,-29.6486408425,55.3202679506,-17.0957160175,-5.9886408425,18.1142851168,63.8,-23.66,68.0458345529,131.3,46.2542839825,12.7113591575,47.9691300563,-17.0957160175,-5.9886408425,18.1142851168,63.35,18.7,66.0523466654,131.41,45.7042839825,-26.4686408425,52.815438296,-17.0957160175,-5.9886408425,18.1142851168,62.8,-20.48,66.0550558247,131.3,43.2242839825,-25.5886408425,50.2306407083,-17.0957160175,-5.9886408425,18.1142851168,60.32,-19.6,63.4244621578,130.44
2020-10-27 09:00:00,53.170084245,13.5129924775,54.8603574935,-16.509915755,-5.9470075225,17.5483394289,69.68,19.46,72.3463475236,129.89,49.320084245,-7.2070075225,49.8438729169,-16.509915755,-5.9470075225,17.5483394289,65.83,-1.26,65.8420572279,129.18,49.040084245,-28.0770075225,56.5088330633,-16.509915755,-5.9470075225,17.5483394289,65.55,-22.13,69.1848205895,130.07,48.020084245,13.8129924775,49.9672618029,-16.509915755,-5.9470075225,17.5483394289,64.53,19.76,67.4876173827,130.15,48.010084245,-24.9070075225,54.086294132,-16.509915755,-5.9470075225,17.5483394289,64.52,-18.96,67.2481375207,130.07,44.810084245,-24.5470075225,51.0930448138,-16.509915755,-5.9470075225,17.5483394289,61.32,-18.6,64.0788763946,129.18
2020-10-27 09:30:00,55.0150013129,6.0355064412,55.3450784394,-16.4549986871,-6.0944935588,17.547359731,71.47,12.13,72.4920533576,131.08,50.4750013129,-12.7244935588,52.0541880531,-16.4549986871,-6.0944935588,17.547359731,66.93,-6.63,67.2575780117,130.14,51.5150013129,-21.9144935588,55.982500732,-16.4549986871,-6.0944935588,17.547359731,67.97,-15.82,69.7867702362,131.26,49.2050013129,8.7855064412,49.9831699438,-16.4549986871,-6.0944935588,17.547359731,65.66,14.88,67.324958225,131.11,50.3850013129,-18.0144935588,53.5086005749,-16.4549986871,-6.0944935588,17.547359731,66.84,-11.92,67.8945653201,131.26,46.7050013129,-17.1744935588,49.7626403705,-16.4549986871,-6.0944935588,17.547359731,63.16,-11.08,64.1245038967,130.14
2020-10-27 10:00:00,55.2337179349,2.4686930076,55.2888600178,-16.2562820651,-6.0413069924,17.3425516219,71.49,8.51,71.9947234178,131.36,50.5537179349,-14.5113069924,52.5952129729,-16.2562820651,-6.0413069924,17.3425516219,66.81,-8.47,67.3447622314,130.25,52.0237179349,-19.6813069924,55.6221275456,-16.2562820651,-6.0413069924,17.3425516219,68.28,-13.64,69.6290743871,131.54,49.3037179349,7.0786930076,49.8092812325,-16.2562820651,-6.0413069924,17.3425516219,65.56,13.12,66.8599132515,131.23,50.9037179349,-15.7613069924,53.2879657869,-16.2562820651,-6.0413069924,17.3425516219,67.16,-9.72,67.8597376947,131.54,47.0637179349,-15.9213069924,49.6838158981,-16.2562820651,-6.0413069924,17.3425516219,63.32,-9.88,64.0861669941,130.25
2020-10-27 10:30:00,55.8267342949,2.8279084022000003,55.8983123892,-16.3232657051,-5.9720915978,17.3814522216,72.15,8.8,72.6846785781,131.51,51.0167342949,-14.5920915978,53.0625698145,-16.3232657051,-5.9720915978,17.3814522216,67.34,-8.62,67.8894689919,130.43,52.5867342949,-19.3620915978,56.0379801103,-16.3232657051,-5.9720915978,17.3814522216,68.91,-13.39,70.1988618141,131.68,49.7667342949,7.0479084022,50.2633152033,-16.3232657051,-5.9720915978,17.3814522216,66.09,13.02,67.3602887464,131.41,51.4767342949,-15.4520915978,53.7458957355,-16.3232657051,-5.9720915978,17.3814522216,67.8,-9.48,68.4595530222,131.68,47.5167342949,-15.6920915978,50.0408011203,-16.3232657051,-5.9720915978,17.3814522216,63.84,-9.72,64.5757229925,130.43
2020-10-27 11:00:00,56.462567415,3.187267896,56.5524552583,-16.627432585,-5.952732104,17.6608757957,73.09,9.14,73.6592675771,131.51,51.382567415,-14.442732104,53.3737833097,-16.627432585,-5.952732104,17.6608757957,68.01,-8.49,68.5378742011,130.43,53.182567415,-18.972732104,56.4654765352,-16.627432585,-5.952732104,17.6608757957,69.81,-13.02,71.0137768324,131.68,50.112567415,7.167267896,50.6225161565,-16.627432585,-5.952732104,17.6608757957,66.74,13.12,68.0173654297,131.41,52.012567415,-15.032732104,54.1413908541,-16.627432585,-5.952732104,17.6608757957,68.64,-9.08,69.2379664635,131.68,47.812567415,-15.232732104,50.1804516736,-16.627432585,-5.952732104,17.6608757957,64.44,-9.28,65.1047770905,130.43
2020-10-27 11:30:00,56.9941672372,3.5879084022,57.1069889397,-16.6558327628,-5.9720915978,17.6941414902,73.65,9.56,74.2678672105,131.9,52.1341672372,-14.2320915978,54.0418710331,-16.6558327628,-5.9720915978,17.6941414902,68.79,-8.26,69.2841374342,130.85,53.6841672372,-18.7220915978,56.855136318,-16.6558327628,-5.9720915978,17.6941414902,70.34,-12.75,71.4862091595,132.08,50.8441672372,7.5279084022,51.3984313666,-16.6558327628,-5.9720915978,17.6941414902,67.5,13.5,68.8367634335,131.89,52.5441672372,-14.7720915978,54.5811707535,-16.6558327628,-5.9720915978,17.6941414902,69.2,-8.8,69.7572935255,132.08,48.5441672372,-15.2520915978,50.8838134465,-16.6558327628,-5.9720915978,17.6941414902,65.2,-9.28,65.8571059188,130.85
2020-10-27 12:00:00,57.5032505309,2.7639051758,57.5696360371,-16.8567494691,-6.0460948242,17.9082457345,74.36,8.81,74.880075454,131.72,52.6732505309,-14.3660948242,54.5972160645,-16.8567494691,-6.0460948242,17.9082457345,69.53,-8.32,70.0260187359,130.58,54.1632505309,-19.4760948242,57.5584570474,-16.8567494691,-6.0460948242,17.9082457345,71.02,-13.43,72.2786642101,131.89,51.3432505309,7.3339051758,51.8643956892,-16.8567494691,-6.0460948242,17.9082457345,68.2,13.38,69.500103597,131.67,53.0632505309,-15.5260948242,55.2880473285,-16.8567494691,-6.0460948242,17.9082457345,69.92,-9.48,70.5597392285,131.89,49.0632505309,-15.4060948242,51.4251913987,-16.8567494691,-6.0460948242,17.9082457345,65.92,-9.36,66.5811985473,130.58
2020-10-27 12:30:00,58.7396009016,1.2968034599,58.7539140253,-16.5203990984,-6.1531965401,17.6291070117,75.26,7.45,75.6278394508,131.35,53.3596009016,-14.6531965401,55.3350086042,-16.5203990984,-6.1531965401,17.6291070117,69.88,-8.5,70.3950594857,130.13,55.3796009016,-20.7531965401,59.1404714443,-16.5203990984,-6.1531965401,17.6291070117,71.9,-14.6,73.3673633164,131.53,52.0496009016,6.9368034599,52.5098104763,-16.5203990984,-6.1531965401,17.6291070117,68.57,13.09,69.8082588237,131.24,54.3196009016,-16.7931965401,56.8562265029,-16.5203990984,-6.1531965401,17.6291070117,70.84,-10.64,71.6345949943,131.53,49.7196009016,-15.4731965401,52.0716672,-16.5203990984,-6.1531965401,17.6291070117,66.24,-9.32,66.8924509941,130.13
2020-10-27 13:00:00,58.9854519511,1.5380367466,59.0055005818,-13.0845480489,-5.2219632534,14.0880906394,72.07,6.76,72.3863419438,132.0,51.8154519511,-14.6519632534,53.8472013021,-13.0845480489,-5.2219632534,14.0880906394,64.9,-9.43,65.5815134013,130.8,55.7654519511,-20.7019632534,59.4840895858,-13.0845480489,-5.2219632534,14.0880906394,68.85,-15.48,70.5687813413,132.18,50.6354519511,7.0780367466,51.1277576124,-13.0845480489,-5.2219632534,14.0880906394,63.72,12.3,64.8962895704,131.89,54.6754519511,-16.7819632534,57.1930007666,-13.0845480489,-5.2219632534,14.0880906394,67.76,-11.56,68.7390078485,132.18,48.3954519511,-13.9419632534,50.3636586132,-13.0845480489,-5.2219632534,14.0880906394,61.48,-8.72,62.0953202746,130.8
2020-10-27 13:30:00,58.1224847422,3.1825923184000002,58.209553567,-14.0575152578,-5.4474076816,15.0760732843,72.18,8.63,72.6940802267,133.1,52.0624847422,-15.3874076816,54.288807619,-14.0575152578,-5.4474076816,15.0760732843,66.12,-9.94,66.8629792935,132.08,54.8624847422,-19.5074076816,58.2274092378,-14.0575152578,-5.4474076816,15.0760732843,68.92,-14.06,70.3395336919,133.29,50.8424847422,6.7825923184,51.2929021729,-14.0575152578,-5.4474076816,15.0760732843,64.9,12.23,66.0422811538,133.18,53.9024847422,-15.5674076816,56.1054546662,-14.0575152578,-5.4474076816,15.0760732843,67.96,-10.12,68.7093588967,133.29,48.7024847422,-13.6874076816,50.5892987608,-14.0575152578,-5.4474076816,15.0760732843,62.76,-8.24,63.2986192582,132.08
2020-10-27 14:00:00,56.7405180404,1.6923521391,56.7657506183,-14.0094819596,-5.4076478609,15.0169317826,70.75,7.1,71.1053619638,134.47,50.9305180404,-14.7976478609,53.0366670341,-14.0094819596,-5.4076478609,15.0169317826,64.94,-9.39,65.6153617684,133.22,53.5605180404,-21.4276478609,57.6877212725,-14.0094819596,-5.4076478609,15.0169317826,67.57,-16.02,69.4431083694,134.66,49.7505180404,7.6823521391,50.3401686497,-14.0094819596,-5.4076478609,15.0169317826,63.76,13.09,65.0898279303,134.32,52.6305180404,-17.4476478609,55.4471987127,-14.0094819596,-5.4076478609,15.0169317826,66.64,-12.04,67.7189131632,134.66,47.6705180404,-10.2876478609,48.7679606787,-14.0094819596,-5.4076478609,15.0169317826,61.68,-4.88,61.8727468277,133.22
2020-10-27 14:30:00,55.7768011173,1.576739686,55.799082886,-13.9531988827,-5.293260314,14.9234836352,69.73,6.87,70.067608779,134.47,50.2668011173,-14.913260314,52.4324005531,-13.9531988827,-5.293260314,14.9234836352,64.22,-9.62,64.936529011,133.22,52.6368011173,-21.603260314,56.8975718995,-13.9531988827,-5.293260314,14.9234836352,66.59,-16.31,68.5583269924,134.66,49.1168011173,7.6267396860000005,49.7054052417,-13.9531988827,-5.293260314,14.9234836352,63.07,12.92,64.3797429321,134.32,51.7668011173,-17.613260314,54.6811543113,-13.9531988827,-5.293260314,14.9234836352,65.72,-12.32,66.8647949223,134.66,47.0468011173,-11.213260314,48.3646431006,-13.9531988827,-5.293260314,14.9234836352,61.0,-5.92,61.2865923347,133.22
2020-10-27 15:00:00,54.6119515679,1.6477965673,54.6368052469,-13.0280484321,-5.1822034327,14.0208872175,67.64,6.83,67.9839576665,135.2,49.5419515679,-15.9322034327,52.0407539471,-13.0280484321,-5.1822034327,14.0208872175,62.57,-10.75,63.486749798700004,134.02,51.5519515679,-21.7822034327,55.9648827109,-13.0280484321,-5.1822034327,14.0208872175,64.58,-16.6,66.6793551259,135.38,48.4419515679,6.8677965673,48.9263661169,-13.0280484321,-5.1822034327,14.0208872175,61.47,12.05,62.6399505108,135.16,50.6519515679,-17.8222034327,53.6959135581,-13.0280484321,-5.1822034327,14.0208872175,63.68,-12.64,64.9223536234,135.38,46.4919515679,-13.8622034327,48.5145570381,-13.0280484321,-5.1822034327,14.0208872175,59.52,-8.68,60.1495868647,134.02
2020-10-27 15:30:00,54.588735258,1.3812393194,54.6062069652,-12.881264742,-5.1887606806,13.8870521981,67.47,6.57,67.7891274468,135.59,49.058735258,-16.5387606806,51.7715183278,-12.881264742,-5.1887606806,13.8870521981,61.94,-11.35,62.9713117221,134.44,51.558735258,-22.1587606806,56.1187478149,-12.881264742,-5.1887606806,13.8870521981,64.44,-16.97,66.6370354983,135.78,47.988735258,6.3812393194,48.4111446561,-12.881264742,-5.1887606806,13.8870521981,60.87,11.57,61.9598402193,135.56,50.718735258,-18.2287606806,53.8950630589,-12.881264742,-5.1887606806,13.8870521981,63.6,-13.04,64.9230436748,135.78,46.038735258,-15.4687606806,48.5679699097,-12.881264742,-5.1887606806,13.8870521981,58.92,-10.28,59.8100727303,134.44
2020-10-27 16:00:00,54.8409183871,1.1054025256,54.8520577944,-14.5090816129,-5.5745974744,15.5431523911,69.35,6.68,69.670976023,135.59,49.6409183871,-16.8445974744,52.4210000133,-14.5090816129,-5.5745974744,15.5431523911,64.15,-11.27,65.1324450639,134.44,51.7109183871,-22.4345974744,56.3678121296,-14.5090816129,-5.5745974744,15.5431523911,66.22,-16.86,68.3326276386,135.78,48.5109183871,6.0954025256,48.8923627442,-14.5090816129,-5.5745974744,15.5431523911,63.02,11.67,64.0914136215,135.56,50.8509183871,-18.4145974744,54.0824675931,-14.5090816129,-5.5745974744,15.5431523911,65.36,-12.84,66.6092726278,135.78,46.5709183871,-15.2145974744,48.993207853,-14.5090816129,-5.5745974744,15.5431523911,61.08,-9.64,61.8360412704,134.44
2020-10-27 16:30:00,56.0689175034,0.4468595241,56.0706981714,-16.6210824966,-6.0931404759,17.7027326766,72.69,6.54,72.9836125442,133.64,51.6789175034,-15.9731404759,54.0911428145,-16.6210824966,-6.0931404759,17.7027326766,68.3,-9.88,69.0109005882,132.39,52.8189175034,-22.4331404759,57.3853974269,-16.6210824966,-6.0931404759,17.7027326766,69.44,-16.34,71.3365908914,133.81,50.3889175034,6.3768595241,50.7908194908,-16.6210824966,-6.0931404759,17.7027326766,67.01,12.47,68.1604063955,133.48,51.8989175034,-18.4531404759,55.0819029396,-16.6210824966,-6.0931404759,17.7027326766,68.52,-12.36,69.6258572658,133.81,48.2989175034,-12.6931404759,49.9389752311,-16.6210824966,-6.0931404759,17.7027326766,64.92,-6.6,65.2546274221,132.39
2020-10-27 17:00:00,59.1562673662,1.479101128,59.1747556721,-18.6637326338,-6.680898872,19.8234539262,77.82,8.16,78.2466484905,132.26,54.5862673662,-15.430898872,56.7254195663,-18.6637326338,-6.680898872,19.8234539262,73.25,-8.75,73.77075979,131.11,55.6662673662,-20.930898872,59.4713027441,-18.6637326338,-6.680898872,19.8234539262,74.33,-14.25,75.6836270273,132.43,53.1662673662,6.519101128,53.5644533732,-18.6637326338,-6.680898872,19.8234539262,71.83,13.2,73.0327933192,132.17,54.6562673662,-16.920898872,57.2155956103,-18.6637326338,-6.680898872,19.8234539262,73.32,-10.24,74.0316148682,132.43,50.9362673662,-15.640898872,53.2835908205,-18.6637326338,-6.680898872,19.8234539262,69.6,-8.96,70.17436569,131.11
2020-10-27 17:30:00,63.1717174565,0.8255940988,63.1771120899,-20.8682825435,-7.3744059012,22.1329410316,84.04,8.2,84.4390999478,131.65,58.6717174565,-20.4644059012,62.1382518114,-20.8682825435,-7.3744059012,22.1329410316,79.54,-13.09,80.6099230864,130.96,59.4417174565,-21.2644059012,63.1307590047,-20.8682825435,-7.3744059012,22.1329410316,80.31,-13.89,81.5023202124,131.81,57.1417174565,1.6255940988000002,57.1648356077,-20.8682825435,-7.3744059012,22.1329410316,78.01,9.0,78.5274480675,131.97,58.3717174565,-17.1744059012,60.8458512709,-20.8682825435,-7.3744059012,22.1329410316,79.24,-9.8,79.8437073288,131.81,54.3317174565,1.9455940988,54.3665417161,-20.8682825435,-7.3744059012,22.1329410316,75.2,9.32,75.7753416357,130.96
2020-10-27 18:00:00,63.6702509504,-0.8617638447,63.6760825822,-21.2997490496,-7.5517638447,22.5988594124,84.97,6.69,85.2329572407,131.93,59.6002509504,-27.3717638447,65.5850849608,-21.2997490496,-7.5517638447,22.5988594124,80.9,-19.82,83.2925110679,131.75,59.9202509504,-22.9917638447,64.1798853119,-21.2997490496,-7.5517638447,22.5988594124,81.22,-15.44,82.6745547312,132.1,58.1302509504,-4.8617638447000004,58.3332051514,-21.2997490496,-7.5517638447,22.5988594124,79.43,2.69,79.4755371168,132.79,58.9002509504,-18.8717638447,61.849680942,-21.2997490496,-7.5517638447,22.5988594124,80.2,-11.32,80.9949529292,132.1,54.9402509504,19.0082361553,58.1355675661,-21.2997490496,-7.5517638447,22.5988594124,76.24,26.56,80.7339532043,131.75
2020-10-27 18:30:00,62.7900005727,-1.5017557996000002,62.8079568399,-21.1599994273,-7.4317557996,22.4271391405,83.95,5.93,84.1591789409,132.57,58.6800005727,-28.5617557996,65.2619058989,-21.1599994273,-7.4317557996,22.4271391405,79.84,-21.13,82.5887552879,132.42,59.0800005727,-23.8217557996,63.7018250684,-21.1599994273,-7.4317557996,22.4271391405,80.24,-16.39,81.8968235037,132.74,57.2600005727,-5.8117557996,57.5541846529,-21.1599994273,-7.4317557996,22.4271391405,78.42,1.62,78.4367311915,133.45,58.1200005727,-19.7117557996,61.3717181059,-21.1599994273,-7.4317557996,22.4271391405,79.28,-12.28,80.2254124327,132.74,54.1200005727,17.8482442004,56.9871413832,-21.1599994273,-7.4317557996,22.4271391405,75.28,25.28,79.4113140554,132.42
2020-10-27 19:00:00,60.9413170418,-2.8183129636,61.0064505668,-20.4086829582,-7.1783129636,21.6342903071,81.35,4.36,81.466754569,132.69,56.8713170418,-28.9283129636,63.8059087624,-20.4086829582,-7.1783129636,21.6342903071,77.28,-21.75,80.2823822516,132.42,57.3613170418,-25.1383129636,62.6279128778,-20.4086829582,-7.1783129636,21.6342903071,77.77,-17.96,79.8168810466,132.86,55.5213170418,-6.1783129636,55.8640152257,-20.4086829582,-7.1783129636,21.6342903071,75.93,1.0,75.936584727,133.45,56.3913170418,-21.0583129636,60.1949597773,-20.4086829582,-7.1783129636,21.6342903071,76.8,-13.88,78.0441823585,132.86,52.4313170418,18.1816870364,55.4942947539,-20.4086829582,-7.1783129636,21.6342903071,72.84,25.36,77.1284331489,132.42
2020-10-27 19:30:00,58.9825173002,-6.204838073,59.3079873422,-19.2974826998,-6.834838073,20.4721237304,78.28,0.63,78.2825350893,131.66,54.3525173002,-27.114838073,60.7405184419,-19.2974826998,-6.834838073,20.4721237304,73.65,-20.28,76.3911048487,130.99,55.9725173002,-19.584838073,59.2999879871,-19.2974826998,-6.834838073,20.4721237304,75.27,-12.75,76.3422255374,131.86,53.0825173002,-4.924838073,53.310483706,-19.2974826998,-6.834838073,20.4721237304,72.38,1.9100000000000001,72.4051966367,132.01,54.8225173002,-16.314838073,57.1986218757,-19.2974826998,-6.834838073,20.4721237304,74.12,-9.48,74.7237900538,131.86,50.4625173002,7.725161927,51.0504042988,-19.2974826998,-6.834838073,20.4721237304,69.76,14.56,71.2632528025,130.99
2020-10-27 20:00:00,56.5135674185,-13.7896097727,58.1716136964,-18.2864325815,-6.4696097727,19.3971510065,74.8,-7.32,75.1573176743,131.59,51.5435674185,-26.4596097727,57.9383317981,-18.2864325815,-6.4696097727,19.3971510065,69.83,-19.99,72.6349020788,130.09,54.3435674185,-13.3696097727,55.9640043711,-18.2864325815,-6.4696097727,19.3971510065,72.63,-6.9,72.9570209096,131.77,50.3535674185,-4.5796097727,50.5613941406,-18.2864325815,-6.4696097727,19.3971510065,68.64,1.8900000000000001,68.6660156118,131.14,53.0335674185,-11.2296097727,54.2094402183,-18.2864325815,-6.4696097727,19.3971510065,71.32,-4.76,71.4786681465,131.77,48.2335674185,0.0503902273,48.2335937402,-18.2864325815,-6.4696097727,19.3971510065,66.52,6.52,66.8387671939,130.09
2020-10-27 20:30:00,54.0394010399,-14.74074656,56.0138061008,-17.1005989601,-6.09074656,18.1528972468,71.14,-8.65,71.6639525843,132.7,48.9494010399,-28.83074656,56.8089412802,-17.1005989601,-6.09074656,18.1528972468,66.05,-22.74,69.8549218023,131.33,52.0094010399,-14.33074656,53.9476421496,-17.1005989601,-6.09074656,18.1528972468,69.11,-8.24,69.5994949694,132.9,47.8994010399,-6.52074656,48.341211773,-17.1005989601,-6.09074656,18.1528972468,65.0,-0.43,65.0014222921,132.35,50.7794010399,-12.21074656,52.2269078304,-17.1005989601,-6.09074656,18.1528972468,67.88,-6.12,68.1553284784,132.9,45.9794010399,-4.1707465599999995,46.1681756934,-17.1005989601,-6.09074656,18.1528972468,63.08,1.92,63.1092132735,131.33
2020-10-27 21:00:00,51.2150174127,-16.3656944136,53.7662902033,-16.1949825873,-5.7656944136,17.1907153159,67.41,-10.6,68.2383184142,133.92,46.4550174127,-29.9056944136,55.2487031628,-16.1949825873,-5.7656944136,17.1907153159,62.65,-24.14,67.1398696752,132.47,49.3250174127,-15.9456944136,51.8384269929,-16.1949825873,-5.7656944136,17.1907153159,65.52,-10.18,66.3061294301,134.12,45.5150174127,-7.2556944136,46.0897158974,-16.1949825873,-5.7656944136,17.1907153159,61.71,-1.49,61.7279855495,133.48,48.1650174127,-13.8456944136,50.1155879558,-16.1949825873,-5.7656944136,17.1907153159,64.36,-8.08,64.8652140982,134.12,43.7250174127,-5.7656944136,44.1035189051,-16.1949825873,-5.7656944136,17.1907153159,59.92,0.0,59.92,132.47
2020-10-27 21:30:00,48.4036838676,-18.2441010255,51.7277859006,-15.0063161324,-5.4141010255,15.9531192493,63.41,-12.83,64.6949534353,133.92,43.9636838676,-29.9241010255,53.181362538,-15.0063161324,-5.4141010255,15.9531192493,58.97,-24.51,63.8607939193,132.26,46.6736838676,-17.7941010255,49.9506035707,-15.0063161324,-5.4141010255,15.9531192493,61.68,-12.38,62.9101486248,134.12,43.1236838676,-7.3841010255,43.7513092177,-15.0063161324,-5.4141010255,15.9531192493,58.13,-1.97,58.1633716354,133.27,45.5136838676,-15.8141010255,48.1827895668,-15.0063161324,-5.4141010255,15.9531192493,60.52,-10.4,61.4070875388,134.12,41.3536838676,-6.0141010255,41.7887135548,-15.0063161324,-5.4141010255,15.9531192493,56.36,-0.6000000000000001,56.363193664,132.26
2020-10-27 22:00:00,45.5969506818,-18.9367109854,49.3728765054,-13.563049318200001,-5.0167109854,14.4611097749,59.16,-13.92,60.7755872041,135.09,41.2469506818,-31.8967109854,52.1412611301,-13.563049318200001,-5.0167109854,14.4611097749,54.81,-26.88,61.0464618139,133.53,43.9969506818,-18.5067109854,47.7308078791,-13.563049318200001,-5.0167109854,14.4611097749,57.56,-13.49,59.1196557838,135.3,40.5469506818,-8.9067109854,41.5136689558,-13.563049318200001,-5.0167109854,14.4611097749,54.11,-3.89,54.2496470035,134.6,42.9169506818,-16.5367109854,45.9926892673,-13.563049318200001,-5.0167109854,14.4611097749,56.48,-11.52,57.6428729333,135.3,38.8769506818,-9.6967109854,40.067985952,-13.563049318200001,-5.0167109854,14.4611097749,52.44,-4.68,52.6484187797,133.53
2020-10-27 22:30:00,43.0303174144,-20.0218349509,47.4603212335,-12.3596825856,-4.6018349509,13.1885798528,55.39,-15.42,57.4963346658,135.36,38.5303174144,-32.7718349509,50.5823934398,-12.3596825856,-4.6018349509,13.1885798528,50.89,-28.17,58.1664937915,133.78,41.560317414400004,-19.6018349509,45.9509729715,-12.3596825856,-4.6018349509,13.1885798528,53.92,-15.0,55.9675477397,135.57,37.9203174144,-9.7118349509,39.1442232126,-12.3596825856,-4.6018349509,13.1885798528,50.28,-5.11,50.5389997922,134.85,40.5203174144,-17.6818349509,44.2102183957,-12.3596825856,-4.6018349509,13.1885798528,52.88,-13.08,54.4736707043,135.57,36.3603174144,-10.6018349509,37.8744186332,-12.3596825856,-4.6018349509,13.1885798528,48.72,-6.0,49.0880677966,133.78
2020-10-27 23:00:00,40.330017285,-20.9134040778,45.429954483,-11.129982715,-4.2034040778,11.8972736826,51.46,-16.71,54.105043203,134.68,35.990017285,-32.2634040778,48.3343416926,-11.129982715,-4.2034040778,11.8972736826,47.12,-28.06,54.8421188504,132.98,38.980017285,-20.4734040778,44.0295585041,-11.129982715,-4.2034040778,11.8972736826,50.11,-16.27,52.6851497103,134.88,35.470017285,-9.4934040778,36.7184810032,-11.129982715,-4.2034040778,11.8972736826,46.6,-5.29,46.8992974361,134.03,37.910017285,-18.6834040778,42.2639207656,-11.129982715,-4.2034040778,11.8972736826,49.04,-14.48,51.1330812684,134.88,33.910017285,-10.9234040778,35.6259740767,-11.129982715,-4.2034040778,11.8972736826,45.04,-6.72,45.5385550935,132.98
2020-10-27 23:30:00,38.3776503789,-21.3493046874,43.9162482373,-10.3523496211,-3.8593046874,11.0483200238,48.73,-17.49,51.7736709149,134.88,34.2076503789,-32.7193046874,47.3362043649,-10.3523496211,-3.8593046874,11.0483200238,44.56,-28.86,53.089482951,133.18,37.1276503789,-20.9093046874,42.6105790288,-10.3523496211,-3.8593046874,11.0483200238,47.48,-17.05,50.4485173221,135.08,33.7476503789,-9.9193046874,35.1752258213,-10.3523496211,-3.8593046874,11.0483200238,44.1,-6.06,44.5144201355,134.23,36.0876503789,-19.1393046874,40.8488860777,-10.3523496211,-3.8593046874,11.0483200238,46.44,-15.28,48.8891808072,135.08,32.2076503789,-11.1793046874,34.0926619117,-10.3523496211,-3.8593046874,11.0483200238,42.56,-7.32,43.1849047701,133.18
2020-10-28 00:00:00,37.0471671197,-21.9789683441,43.0763002249,-9.6428328803,-3.6289683441,10.3030887213,46.69,-18.35,50.1665087484,135.98,32.9571671197,-33.2589683441,46.8223647403,-9.6428328803,-3.6289683441,10.3030887213,42.6,-29.63,51.8912025299,134.24,35.8671671197,-21.5489683441,41.8427020386,-9.6428328803,-3.6289683441,10.3030887213,45.51,-17.92,48.9110059189,136.19,32.5671671197,-10.1189683441,34.1029895251,-9.6428328803,-3.6289683441,10.3030887213,42.21,-6.49,42.7060206528,135.29,34.8771671197,-19.8289683441,40.1198800084,-9.6428328803,-3.6289683441,10.3030887213,44.52,-16.2,47.375841945,136.19,31.1171671197,-10.6689683441,32.8953640363,-9.6428328803,-3.6289683441,10.3030887213,40.76,-7.04,41.363500819,134.24
2020-10-28 00:30:00,38.6504508243,-22.0141885574,44.4801286729,-9.8395491757,-3.7441885574000002,10.5278523895,48.49,-18.27,51.8176900296,135.84,34.3004508243,-32.6341885574,47.3446004266,-9.8395491757,-3.7441885574000002,10.5278523895,44.14,-28.89,52.7538785304,134.03,37.4104508243,-21.5741885574,43.1855003767,-9.8395491757,-3.7441885574000002,10.5278523895,47.25,-17.83,50.5021920316,136.04,33.8404508243,-9.5641885574,35.1660321156,-9.8395491757,-3.7441885574000002,10.5278523895,43.68,-5.82,44.0660277311,135.07,36.4004508243,-19.7841885574,41.4295418402,-9.8395491757,-3.7441885574000002,10.5278523895,46.24,-16.04,48.9430199313,136.04,32.3604508243,-10.6641885574,34.072330345,-9.8395491757,-3.7441885574000002,10.5278523895,42.2,-6.92,42.7636106988,134.03
2020-10-28 01:00:00,38.0516007912,-22.1381838645,44.0229883992,-10.7783992088,-4.0881838645,11.5276683164,48.83,-18.05,52.0593065647,135.72,34.2816007912,-32.4681838645,47.2166402476,-10.7783992088,-4.0881838645,11.5276683164,45.06,-28.38,53.2524928994,133.89,36.8016007912,-21.6981838645,42.7219967208,-10.7783992088,-4.0881838645,11.5276683164,47.58,-17.61,50.7342931359,135.92,33.8216007912,-9.4081838645,35.1057631125,-10.7783992088,-4.0881838645,11.5276683164,44.6,-5.32,44.9161708074,134.93,35.8216007912,-19.9281838645,40.9917015429,-10.7783992088,-4.0881838645,11.5276683164,46.6,-15.84,49.2185493488,135.92,32.3016007912,-10.9681838645,34.1129663173,-10.7783992088,-4.0881838645,11.5276683164,43.08,-6.88,43.6259189015,133.89
2020-10-28 01:30:00,36.8357341278,-22.4879837011,43.157626437,-10.7342658722,-4.0779837011,11.4827877661,47.57,-18.41,51.0081660129,136.36,33.3057341278,-32.8079837011,46.7507830985,-10.7342658722,-4.0779837011,11.4827877661,44.04,-28.73,52.5826444751,134.52,35.6357341278,-22.0479837011,41.9048819604,-10.7342658722,-4.0779837011,11.4827877661,46.37,-17.97,49.7302503513,136.57,32.8657341278,-9.5679837011,34.2301444909,-10.7342658722,-4.0779837011,11.4827877661,43.6,-5.49,43.9442840424,135.57,34.6657341278,-20.2779837011,40.1610476159,-10.7342658722,-4.0779837011,11.4827877661,45.4,-16.2,48.2037342952,136.57,31.3857341278,-10.3179837011,33.0382368537,-10.7342658722,-4.0779837011,11.4827877661,42.12,-6.24,42.5797134795,134.52
2020-10-28 02:00:00,35.3878009249,-22.8328675711,42.1145615651,-10.4621990751,-3.9628675711,11.1875792231,45.85,-18.87,49.581240404,136.08,31.8478009249,-33.0828675711,45.9212211345,-10.4621990751,-3.9628675711,11.1875792231,42.31,-29.12,51.3625398515,134.23,34.2478009249,-22.4028675711,40.9243245956,-10.4621990751,-3.9628675711,11.1875792231,44.71,-18.44,48.3633921474,136.28,31.4478009249,-9.932867571100001,32.979175872,-10.4621990751,-3.9628675711,11.1875792231,41.91,-5.97,42.3330721777,135.29,33.2578009249,-20.6828675711,39.1645545529,-10.4621990751,-3.9628675711,11.1875792231,43.72,-16.72,46.8080847718,136.28,29.9778009249,-10.0828675711,31.6280376684,-10.4621990751,-3.9628675711,11.1875792231,40.44,-6.12,40.900464545,134.23
2020-10-28 02:30:00,34.9842671255,-13.191682597,37.3887608252,-10.5557328745,-3.881682597,11.2468198306,45.54,-9.31,46.4819072328,136.27,31.7542671255,-26.841682597,41.5789538747,-10.5557328745,-3.881682597,11.2468198306,42.31,-22.96,48.1383184168,134.71,33.2242671255,-29.721682597,44.5783618185,-10.5557328745,-3.881682597,11.2468198306,43.78,-25.84,50.8369353915,136.46,31.3042671255,-3.741682597,31.5270888114,-10.5557328745,-3.881682597,11.2468198306,41.86,0.14,41.8602341131,135.77,32.4442671255,-27.081682597,42.2616611315,-10.5557328745,-3.881682597,11.2468198306,43.0,-23.2,48.8593900903,136.46,29.8042671255,-17.361682597,34.4923522173,-10.5557328745,-3.881682597,11.2468198306,40.36,-13.48,42.5516157155,134.71
2020-10-28 03:00:00,34.4252840794,-9.4404335554,35.6962458763,-9.9747159206,-3.7504335554,10.6564867358,44.4,-5.69,44.7631109285,136.49,31.0852840794,-24.7204335554,39.716428861,-9.9747159206,-3.7504335554,10.6564867358,41.06,-20.97,46.1049292376,135.06,32.4452840794,-33.0204335554,46.2930393384,-9.9747159206,-3.7504335554,10.6564867358,42.42,-29.27,51.5382314404,136.68,30.6452840794,-1.5704335554000002,30.6854965392,-9.9747159206,-3.7504335554,10.6564867358,40.62,2.18,40.6784562146,136.12,31.7052840794,-29.4704335554,43.2866202481,-9.9747159206,-3.7504335554,10.6564867358,41.68,-25.72,48.9769415133,136.68,29.1452840794,-21.3904335554,36.1524305097,-9.9747159206,-3.7504335554,10.6564867358,39.12,-17.64,42.9132147479,135.06
2020-10-28 03:30:00,33.8959338553,-8.8864543386,35.0414526331,-9.9240661447,-3.6464543386,10.5727819464,43.82,-5.24,44.1321877998,136.8,30.5359338553,-25.5764543386,39.8321261415,-9.9240661447,-3.6464543386,10.5727819464,40.46,-21.93,46.0210440994,135.51,31.9359338553,-32.5864543386,45.6265369886,-9.9240661447,-3.6464543386,10.5727819464,41.86,-28.94,50.8899125564,137.0,30.1059338553,-2.2864543386,30.1926336504,-9.9240661447,-3.6464543386,10.5727819464,40.03,1.3599999999999999,40.0530960102,136.56,31.1959338553,-29.0464543386,42.6249081964,-9.9240661447,-3.6464543386,10.5727819464,41.12,-25.4,48.3323328632,137.0,28.6759338553,-18.2064543386,33.9673985177,-9.9240661447,-3.6464543386,10.5727819464,38.6,-14.56,41.2547403337,135.51
2020-10-28 04:00:00,33.2723504195,-6.1257817777,33.8315607802,-9.6376495805,-3.5757817777,10.279615983,42.91,-2.55,42.9857022741,136.73,30.0823504195,-25.0457817777,39.1438244378,-9.6376495805,-3.5757817777,10.279615983,39.72,-21.47,45.1512934477,135.65,31.1923504195,-34.7657817777,46.7078398913,-9.6376495805,-3.5757817777,10.279615983,40.83,-31.19,51.3800058388,136.93,29.6623504195,-1.7357817777,29.7130942648,-9.6376495805,-3.5757817777,10.279615983,39.3,1.8399999999999999,39.3430502122,136.69,30.4423504195,-31.6557817777,43.918392719,-9.6376495805,-3.5757817777,10.279615983,40.08,-28.08,48.9376419538,136.93,28.2023504195,-19.7757817777,34.4449432298,-9.6376495805,-3.5757817777,10.279615983,37.84,-16.2,41.1619435887,135.65
2020-10-28 04:30:00,33.3227005753,2.5955392924,33.4236323258,-9.4472994247,-3.5344607076,10.0868170853,42.77,6.13,43.2070572939,135.29,30.3127005753,-21.8244607076,37.3519330336,-9.4472994247,-3.5344607076,10.0868170853,39.76,-18.29,43.7650739746,134.78,30.6627005753,-42.1344607076,52.1105937952,-9.4472994247,-3.5344607076,10.0868170853,40.11,-38.6,55.6666156686,135.51,29.8627005753,1.1855392924,29.8862240684,-9.4472994247,-3.5344607076,10.0868170853,39.31,4.72,39.5923540598,135.82,30.0327005753,-39.3744607076,49.5208164296,-9.4472994247,-3.5344607076,10.0868170853,39.48,-35.84,53.3214403406,135.51,28.3127005753,-19.9344607076,34.6264600785,-9.4472994247,-3.5344607076,10.0868170853,37.76,-16.4,41.1676766408,134.78
