Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-28 05:00:00,33.5168339316,2.5142422737,33.6110037192,-9.1431660684,-3.4757577263,9.7815324733,42.66,5.99,43.0784830281,135.09,30.3668339316,-21.7557577263,37.3558241413,-9.1431660684,-3.4757577263,9.7815324733,39.51,-18.28,43.5338776127,134.57,30.8568339316,-42.0657577263,52.1696480089,-9.1431660684,-3.4757577263,9.7815324733,40.0,-38.59,55.5804650934,135.29,29.9268339316,1.1642422737,29.9494716021,-9.1431660684,-3.4757577263,9.7815324733,39.07,4.64,39.3445612506,135.61,30.2568339316,-39.3157577263,49.610531192,-9.1431660684,-3.4757577263,9.7815324733,39.4,-35.84,53.2622342753,135.29,28.3768339316,-18.3557577263,33.7961321114,-9.1431660684,-3.4757577263,9.7815324733,37.52,-14.88,40.3629136708,134.57
2020-10-28 05:30:00,34.6720674776,2.4941701612,34.7616620426,-9.6979325224,-3.6458298388,10.3605970109,44.37,6.14,44.7928175046,134.9,31.5220674776,-21.1058298388,37.935429235,-9.6979325224,-3.6458298388,10.3605970109,41.22,-17.46,44.7653884156,134.31,31.9520674776,-41.8858298388,52.6816605412,-9.6979325224,-3.6458298388,10.3605970109,41.65,-38.24,56.5421975165,135.09,31.0220674776,1.7041701612,31.0688407657,-9.6979325224,-3.6458298388,10.3605970109,40.72,5.35,41.0699513026,135.34,31.2620674776,-39.1258298388,50.0814079629,-9.6979325224,-3.6458298388,10.3605970109,40.96,-35.48,54.1899621701,135.09,29.4220674776,-17.5658298388,34.2668415904,-9.6979325224,-3.6458298388,10.3605970109,39.12,-13.92,41.5227744738,134.31
2020-10-28 06:00:00,35.8964007539,3.2234975585,36.040845212,-10.473599246100001,-3.8465024415,11.1575921328,46.37,7.07,46.9058823603,133.34,32.6964007539,-20.4565024415,38.568421207,-10.473599246100001,-3.8465024415,11.1575921328,43.17,-16.61,46.2551726837,132.81,33.0564007539,-40.2765024415,52.1049160802,-10.473599246100001,-3.8465024415,11.1575921328,43.53,-36.43,56.7627148752,133.52,32.1364007539,1.9134975585,32.1933180384,-10.473599246100001,-3.8465024415,11.1575921328,42.61,5.76,42.9975545816,133.83,32.3664007539,-37.4465024415,49.4957012564,-10.473599246100001,-3.8465024415,11.1575921328,42.84,-33.6,54.4447022216,133.52,30.4864007539,-19.0465024415,35.9470428016,-10.473599246100001,-3.8465024415,11.1575921328,40.96,-15.2,43.689376283,132.81
2020-10-28 06:30:00,39.1723835503,3.5273964920000003,39.3308804761,-12.5776164497,-4.422603508,13.3325112917,51.75,7.95,52.3570912103,132.17,36.2923835503,-18.292603508,40.6418066388,-12.5776164497,-4.422603508,13.3325112917,48.87,-13.87,50.8001358266,131.49,36.0723835503,-39.152603508,53.236671726,-12.5776164497,-4.422603508,13.3325112917,48.65,-34.73,59.7745380576,132.35,35.5423835503,3.607396492,35.7249819859,-12.5776164497,-4.422603508,13.3325112917,48.12,8.03,48.7854004801,132.48,35.3023835503,-36.262603508,50.608642518,-12.5776164497,-4.422603508,13.3325112917,47.88,-31.84,57.500260869,132.35,33.7423835503,-16.942603508,37.7571219942,-12.5776164497,-4.422603508,13.3325112917,46.32,-12.52,47.9822133712,131.49
2020-10-28 07:00:00,41.6308338177,4.5322722330000005,41.876817166,-13.7391661823,-4.917727767,14.5927630617,55.37,9.45,56.1706275557,132.47,38.7308338177,-17.177727767,42.3692319904,-13.7391661823,-4.917727767,14.5927630617,52.47,-12.26,53.8832859057,131.77,38.3208338177,-38.357727767,54.2199371443,-13.7391661823,-4.917727767,14.5927630617,52.06,-33.44,61.8746894942,132.66,37.8808338177,4.802272233,38.1840200781,-13.7391661823,-4.917727767,14.5927630617,51.62,9.72,52.5271624971,132.76,37.5408338177,-35.397727767,51.5976097779,-13.7391661823,-4.917727767,14.5927630617,51.28,-30.48,59.6545790363,132.66,35.9808338177,-16.037727767,39.3932622938,-13.7391661823,-4.917727767,14.5927630617,49.72,-11.12,50.9483346146,131.77
2020-10-28 07:30:00,44.5457005228,6.5407428705,45.0233356424,-15.1042994772,-5.3492571295,16.0235581109,59.65,11.89,60.8234707987,131.76,41.6057005228,-16.5392571295,44.772551216,-15.1042994772,-5.3492571295,16.0235581109,56.71,-11.19,57.803461834,131.22,41.0157005228,-35.9892571295,54.5666044217,-15.1042994772,-5.3492571295,16.0235581109,56.12,-30.64,63.9395339364,131.95,40.6257005228,5.2907428705,40.9687625282,-15.1042994772,-5.3492571295,16.0235581109,55.73,10.64,56.736606349,132.19,40.2157005228,-32.9892571295,52.0153213438,-15.1042994772,-5.3492571295,16.0235581109,55.32,-27.64,61.840698573,131.95,38.6157005228,-16.7092571295,42.0757840175,-15.1042994772,-5.3492571295,16.0235581109,53.72,-11.36,54.9079957748,131.22
2020-10-28 08:00:00,47.5405503937,8.2083328644,48.2439701947,-15.9494496063,-5.5916671356,16.9012332124,63.49,13.8,64.972456472,130.86,44.3205503937,-15.4816671356,46.9467060026,-15.9494496063,-5.5916671356,16.9012332124,60.27,-9.89,61.0760591394,130.43,43.7805503937,-33.7716671356,55.2925139046,-15.9494496063,-5.5916671356,16.9012332124,59.73,-28.18,66.0438134877,131.04,43.2405503937,6.0683328644,43.6642858879,-15.9494496063,-5.5916671356,16.9012332124,59.19,11.66,60.3275368302,131.38,42.8905503937,-30.7116671356,52.7523062181,-15.9494496063,-5.5916671356,16.9012332124,58.84,-25.12,63.9778086527,131.04,41.0905503937,-15.2716671356,43.8367100585,-15.9494496063,-5.5916671356,16.9012332124,57.04,-9.68,57.855544246,130.43
2020-10-28 08:30:00,50.6090005064,9.5462831692,51.5014801205,-15.9109994936,-5.7637168308,16.9227756763,66.52,15.31,68.25911294470001,130.86,47.1790005064,-12.9037168308,48.9117981354,-15.9109994936,-5.7637168308,16.9227756763,63.09,-7.14,63.49273738,130.24,46.6890005064,-32.4837168308,56.877540624,-15.9109994936,-5.7637168308,16.9227756763,62.6,-26.72,68.0640756934,131.04,45.9990005064,8.5862831692,46.793507095,-15.9109994936,-5.7637168308,16.9227756763,61.91,14.35,63.5513225669,131.21,45.8090005064,-29.3637168308,54.4122448859,-15.9109994936,-5.7637168308,16.9227756763,61.72,-23.6,66.07812346,131.04,43.7290005064,-14.3637168308,46.0276204739,-15.9109994936,-5.7637168308,16.9227756763,59.64,-8.6,60.2568635095,130.24
2020-10-28 09:00:00,52.7456674256,11.0640814554,53.8935926676,-15.5443325744,-5.6159185446,16.5276984569,68.29,16.68,70.2975568566,130.62,48.8656674256,-11.8659185446,50.2857184085,-15.5443325744,-5.6159185446,16.5276984569,64.41,-6.25,64.7125227448,130.12,48.7056674256,-30.8559185446,57.6570008637,-15.5443325744,-5.6159185446,16.5276984569,64.25,-25.24,69.0298493407,130.8,47.6356674256,9.5740814554,48.5882686129,-15.5443325744,-5.6159185446,16.5276984569,63.18,15.19,64.9803701128,131.13,47.7356674256,-27.7359185446,55.2084696589,-15.5443325744,-5.6159185446,16.5276984569,63.28,-22.12,67.0347133954,130.8,45.3756674256,-11.5359185446,46.8191051921,-15.5443325744,-5.6159185446,16.5276984569,60.92,-5.92,61.2069669237,130.12
2020-10-28 09:30:00,54.0686672146,11.8330006065,55.3483574979,-15.1313327854,-5.5669993935,16.1229251102,69.2,17.4,71.3540468369,130.22,49.8786672146,-11.4769993935,51.1820569945,-15.1313327854,-5.5669993935,16.1229251102,65.01,-5.91,65.2780836116,129.78,49.9886672146,-29.8469993935,58.2212179767,-15.1313327854,-5.5669993935,16.1229251102,65.12,-24.28,69.4991568294,130.41,48.6486672146,9.8430006065,49.6344384747,-15.1313327854,-5.5669993935,16.1229251102,63.78,15.41,65.615215461,130.8,49.0286672146,-26.6869993935,55.8211979939,-15.1313327854,-5.5669993935,16.1229251102,64.16,-21.12,67.546724569,130.41,46.3086672146,-12.0469993935,47.8500036947,-15.1313327854,-5.5669993935,16.1229251102,61.44,-6.48,61.7807737083,129.78
2020-10-28 10:00:00,54.5006174728,11.9717835777,55.8000081268,-15.1093825272,-5.7382164223,16.1623193899,69.61,17.71,71.8275448557,130.36,50.1206174728,-11.1782164223,51.3520089017,-15.1093825272,-5.7382164223,16.1623193899,65.23,-5.44,65.4564473524,129.89,50.4106174728,-29.7882164223,58.5539767361,-15.1093825272,-5.7382164223,16.1623193899,65.52,-24.05,69.794504798,130.55,48.8906174728,10.1617835777,49.9355016231,-15.1093825272,-5.7382164223,16.1623193899,64.0,15.9,65.9455078076,130.95,49.4506174728,-26.6182164223,56.1595318174,-15.1093825272,-5.7382164223,16.1623193899,64.56,-20.88,67.8525460097,130.55,46.5706174728,-12.2182164223,48.1467259982,-15.1093825272,-5.7382164223,16.1623193899,61.68,-6.48,62.0194550121,129.89
2020-10-28 10:30:00,55.1565840555,12.3345378464,56.5189312404,-14.7634159445,-5.5354621536,15.7670476502,69.92,17.87,72.1674670471,130.71,50.4365840555,-11.0754621536,51.6383081936,-14.7634159445,-5.5354621536,15.7670476502,65.2,-5.54,65.434941736,130.26,51.0465840555,-29.6754621536,59.0456331811,-14.7634159445,-5.5354621536,15.7670476502,65.81,-24.14,70.0977581667,130.89,49.1865840555,10.3845378464,50.2708531589,-14.7634159445,-5.5354621536,15.7670476502,63.95,15.92,65.9018125699,131.3,50.0765840555,-26.5354621536,56.6727008565,-14.7634159445,-5.5354621536,15.7670476502,64.84,-21.0,68.155891895,130.89,46.8765840555,-13.0154621536,48.6499371817,-14.7634159445,-5.5354621536,15.7670476502,61.64,-7.48,62.0921895249,130.26
2020-10-28 11:00:00,57.5829510592,13.0000380454,59.0321712447,-17.2670489408,-6.1599619546,18.3329242187,74.85,19.16,77.2633684226,129.94,52.7829510592,-10.8299619546,53.8825389013,-17.2670489408,-6.1599619546,18.3329242187,70.05,-4.67,70.205494087,129.56,53.2029510592,-28.5299619546,60.3697998219,-17.2670489408,-6.1599619546,18.3329242187,70.47,-22.37,73.9353623106,130.13,51.3929510592,10.4500380454,52.4446252129,-17.2670489408,-6.1599619546,18.3329242187,68.66,16.61,70.6405528008,130.61,52.2129510592,-25.1199619546,57.9413906194,-17.2670489408,-6.1599619546,18.3329242187,69.48,-18.96,72.0204970824,130.13,49.0129510592,-9.6399619546,49.9519593011,-17.2670489408,-6.1599619546,18.3329242187,66.28,-3.48,66.3712950002,129.56
2020-10-28 11:30:00,57.295416957,4.0435849646,57.4379263522,-16.494583043,-5.9064150354,17.520188593,73.79,9.95,74.4578175882,130.42,52.545416957,-14.3964150354,54.4819016652,-16.494583043,-5.9064150354,17.520188593,69.04,-8.49,69.5600582231,129.47,53.985416957,-17.8464150354,56.8587704196,-16.494583043,-5.9064150354,17.520188593,70.48,-11.94,71.4842220354,130.61,51.255416957,6.9635849646,51.7262919896,-16.494583043,-5.9064150354,17.520188593,67.75,12.87,68.9615791583,130.48,52.785416957,-13.9464150354,54.5967282505,-16.494583043,-5.9064150354,17.520188593,69.28,-8.04,69.7449639759,130.61,48.945416957,-15.5064150354,51.342991229,-16.494583043,-5.9064150354,17.520188593,65.44,-9.6,66.1404082237,129.47
2020-10-28 12:00:00,56.7065503129,3.4954185319,56.8141778001,-15.5734496871,-5.5945814681,16.5478601928,72.28,9.09,72.8493411089,130.67,51.9165503129,-14.5445814681,53.9154249401,-15.5734496871,-5.5945814681,16.5478601928,67.49,-8.95,68.0808534024,129.7,53.4465503129,-18.3845814681,56.5201431005,-15.5734496871,-5.5945814681,16.5478601928,69.02,-12.79,70.1950461215,130.88,50.6565503129,6.8354185319,51.1156437513,-15.5734496871,-5.5945814681,16.5478601928,66.23,12.43,67.3863324421,130.65,52.3465503129,-14.5545814681,54.332284798,-15.5734496871,-5.5945814681,16.5478601928,67.92,-8.96,68.5084520333,130.88,48.3465503129,-17.1145814681,51.286429257500004,-15.5734496871,-5.5945814681,16.5478601928,63.92,-11.52,64.9498021552,129.7
2020-10-28 12:30:00,56.2013169481,3.5121198791,56.3109493149,-14.3286830519,-5.6378801209,15.3979495473,70.53,9.15,71.1210475176,130.82,51.1113169481,-14.5278801209,53.1359202515,-14.3286830519,-5.6378801209,15.3979495473,65.44,-8.89,66.0410909964,129.84,53.0213169481,-18.4978801209,56.1554237797,-14.3286830519,-5.6378801209,15.3979495473,67.35,-12.86,68.5667711067,131.02,49.9113169481,6.9321198791,50.3904142225,-14.3286830519,-5.6378801209,15.3979495473,64.24,12.57,65.458250053,130.85,51.8713169481,-14.6378801209,53.8971340274,-14.3286830519,-5.6378801209,15.3979495473,66.2,-9.0,66.8089814321,131.02,47.6313169481,-17.1178801209,50.6138733357,-14.3286830519,-5.6378801209,15.3979495473,61.96,-11.48,63.0145380051,129.84
2020-10-28 13:00:00,58.4842179464,3.5141373519,58.5896996931,-16.2857820536,-6.0758626481,17.3822554353,74.77,9.59,75.3824979687,130.61,52.9942179464,-14.3258626481,54.8964249871,-16.2857820536,-6.0758626481,17.3822554353,69.28,-8.25,69.769484017,129.62,55.1242179464,-18.3658626481,58.1032212103,-16.2857820536,-6.0758626481,17.3822554353,71.41,-12.29,72.4598661329,130.8,51.6542179464,7.0541373519,52.1336655668,-16.2857820536,-6.0758626481,17.3822554353,67.94,13.13,69.1971133791,130.64,54.0342179464,-14.4758626481,55.9396756201,-16.2857820536,-6.0758626481,17.3822554353,70.32,-8.4,70.8199293984,130.8,49.3542179464,-14.5158626481,51.4446216578,-16.2857820536,-6.0758626481,17.3822554353,65.64,-8.44,66.1803838006,129.62
2020-10-28 13:30:00,59.1071342789,3.1600540098,59.1915472344,-17.1328657211,-6.3099459902,18.2578888762,76.24,9.47,76.8258973264,130.94,54.2371342789,-14.6299459902,56.1756357727,-17.1328657211,-6.3099459902,18.2578888762,71.37,-8.32,71.8533179471,129.92,55.6871342789,-18.8199459902,58.7813515604,-17.1328657211,-6.3099459902,18.2578888762,72.82,-12.51,73.886754564,131.13,52.8971342789,6.8800540098,53.3426842041,-17.1328657211,-6.3099459902,18.2578888762,70.03,13.19,71.2613289239,130.96,54.5471342789,-14.8699459902,56.5376436703,-17.1328657211,-6.3099459902,18.2578888762,71.68,-8.56,72.1893066873,131.13,50.5471342789,-14.3099459902,52.5336781317,-17.1328657211,-6.3099459902,18.2578888762,67.68,-8.0,68.1511731374,129.92
2020-10-28 14:00:00,56.1685336364,2.4629766808,56.2225081706,-13.4914663636,-5.2770233192,14.4867746497,69.66,7.74,70.0886809692,131.99,51.1585336364,-14.797023319200001,53.2554923265,-13.4914663636,-5.2770233192,14.4867746497,64.65,-9.52,65.3471720888,130.88,53.0385336364,-19.8870233192,56.6443266956,-13.4914663636,-5.2770233192,14.4867746497,66.53,-14.61,68.1152919688,132.19,49.9985336364,7.0029766808,50.4865828531,-13.4914663636,-5.2770233192,14.4867746497,63.49,12.28,64.6666722509,131.9,51.9885336364,-16.0370233192,54.4058245651,-13.4914663636,-5.2770233192,14.4867746497,65.48,-10.76,66.3581796013,132.19,47.8285336364,-13.0770233192,49.584041472,-13.4914663636,-5.2770233192,14.4867746497,61.32,-7.8,61.8140954799,130.88
2020-10-28 14:30:00,55.8420334698,1.8625603476,55.8730868406,-14.4679665302,-5.2774396524,15.4004358641,70.31,7.14,70.6716046231,132.14,50.9420334698,-14.8274396524,53.0560433946,-14.4679665302,-5.2774396524,15.4004358641,65.41,-9.55,66.1034840232,130.99,52.6920334698,-20.4974396524,56.5384419974,-14.4679665302,-5.2774396524,15.4004358641,67.16,-15.22,68.863008938,132.35,49.7220334698,6.9825603476,50.2099269207,-14.4679665302,-5.2774396524,15.4004358641,64.19,12.26,65.3503152249,131.98,51.6520334698,-16.5974396524,54.2531802255,-14.4679665302,-5.2774396524,15.4004358641,66.12,-11.32,67.0820154736,132.35,47.5320334698,-11.9174396524,49.0032608471,-14.4679665302,-5.2774396524,15.4004358641,62.0,-6.64,62.3545475487,130.99
2020-10-28 15:00:00,55.4186168904,1.0979323698,55.4294917308,-17.2113831096,-6.1320676302,18.2711237193,72.63,7.23,72.9889703996,132.04,51.2186168904,-15.1920676302,53.4242045804,-17.2113831096,-6.1320676302,18.2711237193,68.43,-9.06,69.027157699,130.84,52.1686168904,-21.2120676302,56.3162179252,-17.2113831096,-6.1320676302,18.2711237193,69.38,-15.08,70.9999352112,132.22,49.9286168904,6.5979323698,50.3626795965,-17.2113831096,-6.1320676302,18.2711237193,67.14,12.73,68.3361727052,131.87,51.1486168904,-17.2920676302,53.9925607165,-17.2113831096,-6.1320676302,18.2711237193,68.36,-11.16,69.2649637263,132.22,47.7086168904,-14.9320676302,49.9907868442,-17.2113831096,-6.1320676302,18.2711237193,64.92,-8.8,65.5137115419,130.84
2020-10-28 15:30:00,56.0078670186,1.2451941493,56.0217071896,-17.4421329814,-6.2248058507,18.5196169188,73.45,7.47,73.8288791734,131.59,51.8478670186,-14.9248058507,53.9532310808,-17.4421329814,-6.2248058507,18.5196169188,69.29,-8.7,69.834046854,130.39,52.7078670186,-20.9448058507,56.71687701,-17.4421329814,-6.2248058507,18.5196169188,70.15,-14.72,71.6777573589,131.78,50.5578670186,6.7551941493,51.0071619037,-17.4421329814,-6.2248058507,18.5196169188,68.0,12.98,69.2277429937,131.41,51.6378670186,-17.0248058507,54.3719902568,-17.4421329814,-6.2248058507,18.5196169188,69.08,-10.8,69.9191418712,131.78,48.3178670186,-16.4248058507,51.0332295711,-17.4421329814,-6.2248058507,18.5196169188,65.76,-10.2,66.5463567748,130.39
2020-10-28 16:00:00,57.1666836187,1.5235767937,57.1869828039,-18.5433163813,-6.4164232063,19.6220556818,75.71,7.94,76.1252106729,131.39,52.8666836187,-14.6164232063,54.8500324903,-18.5433163813,-6.4164232063,19.6220556818,71.41,-8.2,71.8792605694,130.2,53.7866836187,-20.5864232063,57.591736865,-18.5433163813,-6.4164232063,19.6220556818,72.33,-14.17,73.7049374194,131.57,51.4966836187,7.0035767937,51.9707466911,-18.5433163813,-6.4164232063,19.6220556818,70.04,13.42,71.3140799562,131.21,52.7366836187,-16.6164232063,55.2925249855,-18.5433163813,-6.4164232063,19.6220556818,71.28,-10.2,72.0060997416,131.57,49.1766836187,-14.8964232063,51.383359525,-18.5433163813,-6.4164232063,19.6220556818,67.72,-8.48,68.2488739834,130.2
2020-10-28 16:30:00,58.4257003712,1.3570114588,58.441457408,-19.1842996288,-6.6729885412000005,20.311723913,77.61,8.03,78.0243103142,131.39,54.1557003712,-14.7929885412,56.1397576828,-19.1842996288,-6.6729885412000005,20.311723913,73.34,-8.12,73.7881426789,130.2,54.9657003712,-20.7029885412,58.7353552116,-19.1842996288,-6.6729885412000005,20.311723913,74.15,-14.03,75.4656438388,131.57,52.7357003712,6.8170114588,53.1744839079,-19.1842996288,-6.6729885412000005,20.311723913,71.92,13.49,73.1742201872,131.21,53.8957003712,-16.7529885412,56.4394289798,-19.1842996288,-6.6729885412000005,20.311723913,73.08,-10.08,73.7718970883,131.57,50.4157003712,-14.8729885412,52.5637577811,-19.1842996288,-6.6729885412000005,20.311723913,69.6,-8.2,70.0813812649,130.2
2020-10-28 17:00:00,60.638750168,1.5947535131000001,60.6597169521,-20.881249832,-7.1052464869,22.0569971253,81.52,8.7,81.982927491,130.58,56.508750168,-16.6952464869,58.9234257389,-20.881249832,-7.1052464869,22.0569971253,77.39,-9.59,77.9819222641,129.65,56.998750168,-20.1652464869,60.4606871165,-20.881249832,-7.1052464869,22.0569971253,77.88,-13.06,78.9674489901,130.77,54.988750168,4.8447535131,55.2017597695,-20.881249832,-7.1052464869,22.0569971253,75.87,11.95,76.8053344502,130.61,55.878750168,-16.1452464869,58.16445396,-20.881249832,-7.1052464869,22.0569971253,76.76,-9.04,77.2904858311,130.77,52.438750168,-8.6652464869,53.14987315,-20.881249832,-7.1052464869,22.0569971253,73.32,-1.56,73.3365938669,129.65
2020-10-28 17:30:00,63.8667669395,-0.26362938280000003,63.8673110421,-22.2332330605,-7.6936293828,23.5267631731,86.1,7.43,86.4199913215,130.86,60.186766939500004,-26.6936293828,65.840692313,-22.2332330605,-7.6936293828,23.5267631731,82.42,-19.0,84.5816552214,130.74,60.0567669395,-22.0436293828,63.9745015736,-22.2332330605,-7.6936293828,23.5267631731,82.29,-14.35,83.5318298614,131.07,58.6567669395,-4.5136293828,58.8301721738,-22.2332330605,-7.6936293828,23.5267631731,80.89,3.18,80.9524829761,131.73,59.0067669395,-17.9336293828,61.6718218272,-22.2332330605,-7.6936293828,23.5267631731,81.24,-10.24,81.8828138256,131.07,55.3667669395,18.4263706172,58.3524636622,-22.2332330605,-7.6936293828,23.5267631731,77.6,26.12,81.8780458975,130.74
2020-10-28 18:00:00,64.805584216,0.0207420739,64.8055875354,-22.224415784,-7.8192579261,23.5598270676,87.03,7.84,87.382415279,130.69,60.765584216,-26.3792579261,66.2444071137,-22.224415784,-7.8192579261,23.5598270676,82.99,-18.56,85.040071143,130.58,60.965584216,-21.7192579261,64.7188428794,-22.224415784,-7.8192579261,23.5598270676,83.19,-13.9,84.3432635129,130.89,59.205584216,-4.2492579261,59.357875596,-22.224415784,-7.8192579261,23.5598270676,81.43,3.5700000000000003,81.5082192175,131.57,59.855584216,-17.6192579261,62.3949454019,-22.224415784,-7.8192579261,23.5598270676,82.08,-9.8,82.6629687345,130.89,55.895584216,17.5007420739,58.571258378,-22.224415784,-7.8192579261,23.5598270676,78.12,25.32,82.1208670193,130.58
2020-10-28 18:30:00,63.9368843362,-1.1877286474,63.9479153528,-21.6231156638,-7.6477286474,22.9357119897,85.56,6.46,85.803526734,131.21,59.6268843362,-27.1577286474,65.5202835841,-21.6231156638,-7.6477286474,22.9357119897,81.25,-19.51,83.5595751545,131.05,60.1468843362,-23.0077286474,64.3972303199,-21.6231156638,-7.6477286474,22.9357119897,81.77,-15.36,83.2001352162,131.4,58.1468843362,-4.8977286474,58.3527883131,-21.6231156638,-7.6477286474,22.9357119897,79.77,2.75,79.81738783,132.02,59.0968843362,-18.8877286474,62.041824858,-21.6231156638,-7.6477286474,22.9357119897,80.72,-11.24,81.4988098073,131.4,54.8568843362,19.3922713526,58.1836570464,-21.6231156638,-7.6477286474,22.9357119897,76.48,27.04,81.1193688338,131.05
2020-10-28 19:00:00,62.1517672147,-2.0644939781,62.1860458889,-20.9082327853,-7.3944939781,22.1773023472,83.06,5.33,83.2308386357,131.45,58.0517672147,-27.7844939781,64.3582611819,-20.9082327853,-7.3944939781,22.1773023472,78.96,-20.39,81.5501912935,131.26,58.4817672147,-23.9544939781,63.1975860164,-20.9082327853,-7.3944939781,22.1773023472,79.39,-16.56,81.0987404341,131.65,56.6417672147,-5.4644939781,56.9047492538,-20.9082327853,-7.3944939781,22.1773023472,77.55,1.9300000000000002,77.5740124011,132.22,57.4517672147,-19.9144939781,60.8053667573,-20.9082327853,-7.3944939781,22.1773023472,78.36,-12.52,79.3538908939,131.65,53.4517672147,18.3655060219,56.5188749871,-20.9082327853,-7.3944939781,22.1773023472,74.36,25.76,78.6955348162,131.26
2020-10-28 19:30:00,59.6475677871,-11.7458149225,60.793063018,-19.2024322129,-7.0458149225,20.4542638785,78.85,-4.7,78.9899518926,132.01,54.9375677871,-26.1058149225,60.8247476536,-19.2024322129,-7.0458149225,20.4542638785,74.14,-19.06,76.5507883696,130.65,57.2675677871,-12.7958149225,58.6797000655,-19.2024322129,-7.0458149225,20.4542638785,76.47,-5.75,76.6858748402,132.19,53.6475677871,-4.0358149225,53.7991573499,-19.2024322129,-7.0458149225,20.4542638785,72.85,3.01,72.9121567367,131.63,55.9575677871,-10.1658149225,56.8734840298,-19.2024322129,-7.0458149225,20.4542638785,75.16,-3.12,75.2247299763,132.19,51.3975677871,2.8341850775,51.4756503551,-19.2024322129,-7.0458149225,20.4542638785,70.6,9.88,71.2879681293,130.65
2020-10-28 20:00:00,57.130550547,-14.4176722897,58.9217199347,-18.799449453,-6.6776722897,19.9502031805,75.93,-7.74,76.3234727983,132.89,52.420550547,-25.6976722897,58.3805145641,-18.799449453,-6.6776722897,19.9502031805,71.22,-19.02,73.7160009767,131.21,54.930550547,-13.9876722897,56.683510472500004,-18.799449453,-6.6776722897,19.9502031805,73.73,-7.31,74.0914907395,133.07,51.190550547,-3.4876722897,51.309222595,-18.799449453,-6.6776722897,19.9502031805,69.99,3.19,70.0626590988,132.19,53.720550547,-11.7976722897,55.0007511088,-18.799449453,-6.6776722897,19.9502031805,72.52,-5.12,72.7005144411,133.07,49.120550547,1.2423277103,49.1362581418,-18.799449453,-6.6776722897,19.9502031805,67.92,7.92,68.3802076627,131.21
2020-10-28 20:30:00,54.3480505897,-14.8000500735,56.3271877966,-17.6419494103,-6.3100500735,18.7364647393,71.99,-8.49,72.4888970809,133.45,49.7580505897,-28.3600500735,57.2726465135,-17.6419494103,-6.3100500735,18.7364647393,67.4,-22.05,70.9151782061,131.96,52.2980505897,-14.3900500735,54.24167804,-17.6419494103,-6.3100500735,18.7364647393,69.94,-8.08,70.4051844682,133.63,48.6780505897,-5.8500500735,49.028315238,-17.6419494103,-6.3100500735,18.7364647393,66.32,0.46,66.3215952764,133.0,51.0780505897,-12.2300500735,52.521818103,-17.6419494103,-6.3100500735,18.7364647393,68.72,-5.92,68.9745228327,133.63,46.7180505897,-1.9500500735,46.7587312295,-17.6419494103,-6.3100500735,18.7364647393,64.36,4.36,64.5075127408,131.96
2020-10-28 21:00:00,51.6518674494,-16.2354382698,54.1433732494,-16.6381325506,-5.9554382698,17.6718618079,68.29,-10.28,69.0594128269,133.01,47.1418674494,-28.8254382698,55.2563259551,-16.6381325506,-5.9554382698,17.6718618079,63.78,-22.87,67.7563672285,131.49,49.7118674494,-15.7954382698,52.1609589199,-16.6381325506,-5.9554382698,17.6718618079,66.35,-9.84,67.0756893367,133.21,46.1418674494,-6.5154382698,46.5996015816,-16.6381325506,-5.9554382698,17.6718618079,62.78,-0.56,62.782497561,132.51,48.5218674494,-13.7154382698,50.4230588888,-16.6381325506,-5.9554382698,17.6718618079,65.16,-7.76,65.6204480326,133.21,44.2418674494,-4.5554382698,44.4757782758,-16.6381325506,-5.9554382698,17.6718618079,60.88,1.4,60.8960951129,131.49
2020-10-28 21:30:00,49.0167839669,-18.2112267929,52.2904761096,-15.8632160331,-5.6212267929,16.8297300504,64.88,-12.59,66.0902602507,133.51,44.6967839669,-29.2412267929,53.4120945231,-15.8632160331,-5.6212267929,16.8297300504,60.56,-23.62,65.0032153051,131.81,47.2167839669,-17.7512267929,50.443341888,-15.8632160331,-5.6212267929,16.8297300504,63.08,-12.13,64.235685565,133.7,43.7767839669,-6.8512267929,44.3096617348,-15.8632160331,-5.6212267929,16.8297300504,59.64,-1.23,59.6526822532,132.86,46.0567839669,-15.7012267929,48.6595917798,-15.8632160331,-5.6212267929,16.8297300504,61.92,-10.08,62.7351002231,133.7,41.9367839669,-5.5012267929,42.2960677335,-15.8632160331,-5.6212267929,16.8297300504,57.8,0.12,57.8001245673,131.81
2020-10-28 22:00:00,46.4765505598,-19.3073995946,50.3273825173,-14.5934494402,-5.1973995946,15.4913436831,61.07,-14.11,62.6788401297,134.69,42.0765505598,-30.7673995946,52.1255118423,-14.5934494402,-5.1973995946,15.4913436831,56.67,-25.57,62.1716478791,132.99,44.8165505598,-18.8473995946,48.6183882452,-14.5934494402,-5.1973995946,15.4913436831,59.41,-13.65,60.9579412382,134.9,41.2965505598,-7.9873995946,42.0619024822,-14.5934494402,-5.1973995946,15.4913436831,55.89,-2.79,55.9595943516,134.08,43.7665505598,-16.8773995946,46.9079690989,-14.5934494402,-5.1973995946,15.4913436831,58.36,-11.68,59.5173252087,134.9,39.5665505598,-7.8373995946,40.3353040847,-14.5934494402,-5.1973995946,15.4913436831,54.16,-2.64,54.2243045138,132.99
2020-10-28 22:30:00,43.7576173869,-20.2514907302,48.2167186375,-12.9223826131,-4.7714907302,13.7751622926,56.68,-15.48,58.7558745999,135.11,39.3976173869,-31.8514907302,50.6625080064,-12.9223826131,-4.7714907302,13.7751622926,52.32,-27.08,58.9127218859,133.43,42.2276173869,-19.7914907302,46.6355526985,-12.9223826131,-4.7714907302,13.7751622926,55.15,-15.02,57.1587517358,135.33,38.7376173869,-8.9414907302,39.7561725684,-12.9223826131,-4.7714907302,13.7751622926,51.66,-4.17,51.8280281315,134.52,41.1976173869,-17.8514907302,44.898991076,-12.9223826131,-4.7714907302,13.7751622926,54.12,-13.08,55.6781896257,135.33,37.0776173869,-10.2914907302,38.4794034847,-12.9223826131,-4.7714907302,13.7751622926,50.0,-5.52,50.30378117,133.43
2020-10-28 23:00:00,41.2793342862,-20.4661022824,46.074339732,-11.4806657138,-4.3461022824,12.275760273,52.76,-16.12,55.1676716928,135.51,36.7793342862,-32.5161022824,49.0919172387,-11.4806657138,-4.3461022824,12.275760273,48.26,-28.17,55.8800187903,133.86,39.8893342862,-20.0461022824,44.6430868838,-11.4806657138,-4.3461022824,12.275760273,51.37,-15.7,53.7156113248,135.72,36.2293342862,-9.4561022824,37.4430572095,-11.4806657138,-4.3461022824,12.275760273,47.71,-5.11,47.9828740281,134.96,38.8393342862,-18.2261022824,42.9032014214,-11.4806657138,-4.3461022824,12.275760273,50.32,-13.88,52.1992030591,135.72,34.6793342862,-11.3061022824,36.4758026005,-11.4806657138,-4.3461022824,12.275760273,46.16,-6.96,46.6817651766,133.86
2020-10-28 23:30:00,40.732234485,-20.6084400502,45.6489071879,-10.567765515,-4.0284400502,11.3095533607,51.3,-16.58,53.9127665771,135.09,35.462234485,-32.5984400502,48.168748877,-10.567765515,-4.0284400502,11.3095533607,46.03,-28.57,54.1756938119,133.45,39.402234485,-20.1784400502,44.2685613644,-10.567765515,-4.0284400502,11.3095533607,49.97,-16.15,52.514982624,135.31,34.982234485,-9.6784400502,36.2964038352,-10.567765515,-4.0284400502,11.3095533607,45.55,-5.65,45.8990740647,134.54,38.392234485,-18.3484400502,42.5514855326,-10.567765515,-4.0284400502,11.3095533607,48.96,-14.32,51.0112144533,135.31,33.472234485,-10.1484400502,34.9768683114,-10.567765515,-4.0284400502,11.3095533607,44.04,-6.12,44.4631982655,133.45
2020-10-29 00:00:00,39.7021341888,-21.2465584638,45.029720249,-10.2378658112,-3.7765584638,10.9122083099,49.94,-17.47,52.9075089189,135.42,34.4921341888,-32.8465584638,47.6298616816,-10.2378658112,-3.7765584638,10.9122083099,44.73,-29.07,53.3463944424,133.72,38.4121341888,-20.8165584638,43.6900578989,-10.2378658112,-3.7765584638,10.9122083099,48.65,-17.04,51.5478816248,135.63,34.0221341888,-9.8965584638,35.4322943681,-10.2378658112,-3.7765584638,10.9122083099,44.26,-6.12,44.6811145788,134.82,37.3621341888,-19.0165584638,41.9232461404,-10.2378658112,-3.7765584638,10.9122083099,47.6,-15.24,49.9801720685,135.63,32.5221341888,-9.8565584638,33.9829509746,-10.2378658112,-3.7765584638,10.9122083099,42.76,-6.08,43.1900914563,133.72
2020-10-29 00:30:00,41.109350636,-20.899512854,46.1168987167,-10.680649364,-3.859512854,11.35658885,51.79,-17.04,54.5212408149,134.88,35.829350636,-32.369512854,48.2858957606,-10.680649364,-3.859512854,11.35658885,46.51,-28.51,54.552728621,133.2,39.759350636,-20.449512854,44.7100496417,-10.680649364,-3.859512854,11.35658885,50.44,-16.59,53.0982269007,135.1,35.309350636,-9.559512854,36.5805211601,-10.680649364,-3.859512854,11.35658885,45.99,-5.7,46.3418827844,134.26,38.719350636,-18.659512854,42.9809903751,-10.680649364,-3.859512854,11.35658885,49.4,-14.8,51.5693707544,135.1,33.759350636,-11.139512854,35.5497187329,-10.680649364,-3.859512854,11.35658885,44.44,-7.28,45.0323439319,133.2
2020-10-29 01:00:00,39.968934015,-21.2132839882,45.2495204821,-11.811065985,-4.2232839882,12.543420879,51.78,-16.99,54.4961328903,134.71,35.538934015,-32.3332839882,48.0464055303,-11.811065985,-4.2232839882,12.543420879,47.35,-28.11,55.065366611,133.01,38.618934015,-20.7832839882,43.8562077452,-11.811065985,-4.2232839882,12.543420879,50.43,-16.56,53.0793603955,134.93,34.998934015,-9.5632839882,36.281976005,-11.811065985,-4.2232839882,12.543420879,46.81,-5.34,47.1136041924,134.05,37.588934015,-18.9432839882,42.0924692628,-11.811065985,-4.2232839882,12.543420879,49.4,-14.72,51.5464683562,134.93,33.468934015,-11.4232839882,35.3646852266,-11.811065985,-4.2232839882,12.543420879,45.28,-7.2,45.8488647624,133.01
2020-10-29 01:30:00,37.49723419,-21.5576554868,43.2524575254,-11.81276581,-4.2276554868,12.5464938129,49.31,-17.33,52.2666719813,135.15,33.89723419,-33.1876554868,47.4388339069,-11.81276581,-4.2276554868,12.5464938129,45.71,-28.96,54.1117889189,133.46,36.22723419,-21.1276554868,41.9379341817,-11.81276581,-4.2276554868,12.5464938129,48.04,-16.9,50.9259423084,135.36,33.41723419,-10.3076554868,34.9708350278,-11.81276581,-4.2276554868,12.5464938129,45.23,-6.08,45.6368195649,134.51,35.14723419,-19.3476554868,40.1205663475,-11.81276581,-4.2276554868,12.5464938129,46.96,-15.12,49.3341261198,135.36,31.86723419,-10.9076554868,33.682303412,-11.81276581,-4.2276554868,12.5464938129,43.68,-6.68,44.1878354301,133.46
2020-10-29 02:00:00,35.8885007436,-21.7679596916,41.9741415011,-11.0414992564,-4.1079596916,11.7809184132,46.93,-17.66,50.1428010785,136.13,32.7585007436,-33.9679596916,47.1904826906,-11.0414992564,-4.1079596916,11.7809184132,43.8,-29.86,53.0099952839,134.47,34.6885007436,-21.3579596916,40.7364029588,-11.0414992564,-4.1079596916,11.7809184132,45.73,-17.25,48.875304602599996,136.35,32.3385007436,-10.7279596916,34.0715093514,-11.0414992564,-4.1079596916,11.7809184132,43.38,-6.62,43.8822150763,135.56,33.6785007436,-19.6279596916,38.9807415782,-11.0414992564,-4.1079596916,11.7809184132,44.72,-15.52,47.3365482476,136.35,30.9185007436,-11.3879596916,32.9490411722,-11.0414992564,-4.1079596916,11.7809184132,41.96,-7.28,42.5868524312,134.47
2020-10-29 02:30:00,35.3733840754,-20.0087603033,40.6402114884,-10.7766159246,-4.0187603033,11.5015601186,46.15,-15.99,48.8416072627,136.43,32.1333840754,-33.4787603033,46.4045446436,-10.7766159246,-4.0187603033,11.5015601186,42.91,-29.46,52.0495888552,134.87,34.0933840754,-22.6987603033,40.958424738,-10.7766159246,-4.0187603033,11.5015601186,44.87,-18.68,48.6030791206,136.62,31.7233840754,-10.2087603033,33.3255440185,-10.7766159246,-4.0187603033,11.5015601186,42.5,-6.19,42.9484120777,135.93,33.1433840754,-20.6187603033,39.0335392248,-10.7766159246,-4.0187603033,11.5015601186,43.92,-16.6,46.952384391,136.62,30.2633840754,-13.1387603033,32.9924148556,-10.7766159246,-4.0187603033,11.5015601186,41.04,-9.12,42.0411227253,134.87
2020-10-29 03:00:00,34.8631005049,-8.8650212658,35.9725503524,-10.8768994951,-3.8750212658,11.5465463424,45.74,-4.99,46.0113866342,135.36,31.5631005049,-24.4750212658,39.9406557212,-10.8768994951,-3.8750212658,11.5465463424,42.44,-20.6,47.1753494953,134.02,32.8331005049,-32.0950212658,45.9140814872,-10.8768994951,-3.8750212658,11.5465463424,43.71,-28.22,52.0281894746,135.57,31.0831005049,-1.6450212658,31.1266000707,-10.8768994951,-3.8750212658,11.5465463424,41.96,2.23,42.0192158423,135.1,32.0431005049,-28.5550212658,42.9202694476,-10.8768994951,-3.8750212658,11.5465463424,42.92,-24.68,49.5098858815,135.57,29.5631005049,-19.9150212658,35.6452659336,-10.8768994951,-3.8750212658,11.5465463424,40.44,-16.04,43.5048870818,134.02
2020-10-29 03:30:00,34.2455335921,-8.9099211421,35.385636433,-10.4644664079,-3.7399211421,11.112698473,44.71,-5.17,45.007921525,136.09,30.9755335921,-24.7299211421,39.6365069224,-10.4644664079,-3.7399211421,11.112698473,41.44,-20.99,46.4527039041,134.74,32.2455335921,-32.4299211421,45.7326384754,-10.4644664079,-3.7399211421,11.112698473,42.71,-28.69,51.4515325331,136.3,30.5155335921,-1.6499211421000002,30.5601052058,-10.4644664079,-3.7399211421,11.112698473,40.98,2.09,41.0332608989,135.84,31.4955335921,-28.8999211421,42.7454568144,-10.4644664079,-3.7399211421,11.112698473,41.96,-25.16,48.9251182932,136.3,29.0155335921,-21.2199211421,35.9469921261,-10.4644664079,-3.7399211421,11.112698473,39.48,-17.48,43.1766233047,134.74
2020-10-29 04:00:00,33.6462835188,-9.0945007654,34.8537277605,-10.1437164812,-3.6145007654,10.7684539203,43.79,-5.48,44.1315590026,135.79,30.3562835188,-24.7545007654,39.1700045599,-10.1437164812,-3.6145007654,10.7684539203,40.5,-21.14,45.6853324383,134.44,31.7062835188,-32.4545007654,45.3716104465,-10.1437164812,-3.6145007654,10.7684539203,41.85,-28.84,50.8248767829,136.0,29.9262835188,-1.7945007654,29.980037996100002,-10.1437164812,-3.6145007654,10.7684539203,40.07,1.82,40.1113113722,135.53,30.9362835188,-28.9745007654,42.3860275629,-10.1437164812,-3.6145007654,10.7684539203,41.08,-25.36,48.2772824422,136.0,28.4562835188,-22.2545007654,36.12510036,-10.1437164812,-3.6145007654,10.7684539203,38.6,-18.64,42.8650160387,134.44
2020-10-29 04:30:00,33.6678501074,-8.9103534398,34.8269799046,-9.8521498926,-3.5903534398,10.4859665901,43.52,-5.32,43.8439596752,135.96,30.4078501074,-24.6403534398,39.1380168863,-9.8521498926,-3.5903534398,10.4859665901,40.26,-21.05,45.4309376967,134.6,31.7278501074,-32.3903534398,45.3408366529,-9.8521498926,-3.5903534398,10.4859665901,41.58,-28.8,50.58,136.18,29.9778501074,-1.6103534398,30.0210715209,-9.8521498926,-3.5903534398,10.4859665901,39.83,1.98,39.8791837931,135.7,30.9478501074,-28.8703534398,42.3233592004,-9.8521498926,-3.5903534398,10.4859665901,40.8,-25.28,47.997066577,136.18,28.5078501074,-22.0303534398,36.0282387916,-9.8521498926,-3.5903534398,10.4859665901,38.36,-18.44,42.5619924346,134.6
2020-10-29 05:00:00,33.6669335348,-8.8344206916,34.8067436367,-9.9530664652,-3.5844206916,10.5788280899,43.62,-5.25,43.9348028333,135.57,30.3569335348,-24.4744206916,38.9941108609,-9.9530664652,-3.5844206916,10.5788280899,40.31,-20.89,45.4014118723,134.23,31.7269335348,-32.1544206916,45.1719501631,-9.9530664652,-3.5844206916,10.5788280899,41.68,-28.57,50.5318444152,135.78,29.9069335348,-1.5744206915999999,29.9483467652,-9.9530664652,-3.5844206916,10.5788280899,39.86,2.01,39.9106464493,135.32,30.9669335348,-28.6644206916,42.197156138,-9.9530664652,-3.5844206916,10.5788280899,40.92,-25.08,47.9942996615,135.78,28.4069335348,-21.3444206916,35.5322130962,-9.9530664652,-3.5844206916,10.5788280899,38.36,-17.76,42.2718251321,134.23
2020-10-29 05:30:00,34.6244836894,-8.728287864,35.707672562,-10.5655163106,-3.828287864,11.2377009605,45.19,-4.9,45.454879826,135.19,31.4344836894,-23.558287864,39.2825621861,-10.5655163106,-3.828287864,11.2377009605,42.0,-19.73,46.4033716447,133.78,32.6044836894,-31.908287864000002,45.6200744307,-10.5655163106,-3.828287864,11.2377009605,43.17,-28.08,51.4988863957,135.4,30.9344836894,-0.8382878640000001,30.945839909,-10.5655163106,-3.828287864,11.2377009605,41.5,2.99,41.6075726281,134.85,31.8344836894,-28.388287864,42.653595858,-10.5655163106,-3.828287864,11.2377009605,42.4,-24.56,48.9995265283,135.4,29.3944836894,-19.788287864,35.434615956100004,-10.5655163106,-3.828287864,11.2377009605,39.96,-15.96,43.0293295323,133.78
2020-10-29 06:00:00,35.9861505271,-8.2906818218,36.9288293184,-10.7738494729,-3.9606818218,11.4787992821,46.76,-4.33,46.960052172,134.1,32.6861505271,-22.6906818218,39.7900927094,-10.7738494729,-3.9606818218,11.4787992821,43.46,-18.73,47.3242485413,132.66,33.9061505271,-31.1406818218,46.0366061726,-10.7738494729,-3.9606818218,11.4787992821,44.68,-27.18,52.2977513857,134.3,32.1261505271,-0.3206818218,32.1277510032,-10.7738494729,-3.9606818218,11.4787992821,42.9,3.64,43.0541473031,133.72,33.0661505271,-27.6006818218,43.0716606101,-10.7738494729,-3.9606818218,11.4787992821,43.84,-23.64,49.8075817522,134.3,30.5061505271,-18.3206818218,35.5847242844,-10.7738494729,-3.9606818218,11.4787992821,41.28,-14.36,43.7063839731,132.66
2020-10-29 06:30:00,39.3526173463,-7.0244209851,39.9746292313,-12.4273826537,-4.4944209851,13.2151299507,51.78,-2.5300000000000002,51.8417717676,134.69,35.9226173463,-22.1144209851,42.1839075065,-12.4273826537,-4.4944209851,13.2151299507,48.35,-17.62,51.4605373077,133.3,37.0626173463,-30.0344209851,47.7043399333,-12.4273826537,-4.4944209851,13.2151299507,49.49,-25.54,55.6915765623,134.88,35.2426173463,0.4355790149,35.2453089999,-12.4273826537,-4.4944209851,13.2151299507,47.67,4.93,47.9242506462,134.32,36.2526173463,-26.3744209851,44.8314883398,-12.4273826537,-4.4944209851,13.2151299507,48.68,-21.88,53.3711232784,134.88,33.5726173463,-19.5344209851,38.8421708804,-12.4273826537,-4.4944209851,13.2151299507,46.0,-15.04,48.396297379,133.3
2020-10-29 07:00:00,41.6914005754,-5.1166789308,42.0042055659,-13.9985994246,-4.9266789308,14.8402476778,55.69,-0.19,55.6903241147,133.55,38.3114005754,-21.2166789308,43.7939593883,-13.9985994246,-4.9266789308,14.8402476778,52.31,-16.29,54.7877741837,132.3,39.2014005754,-27.8166789308,48.0678419925,-13.9985994246,-4.9266789308,14.8402476778,53.2,-22.89,57.9153874199,133.75,37.5014005754,1.0333210692,37.5156340417,-13.9985994246,-4.9266789308,14.8402476778,51.5,5.96,51.8437228601,133.34,38.3214005754,-24.1666789308,45.3051665112,-13.9985994246,-4.9266789308,14.8402476778,52.32,-19.24,55.7454930914,133.75,35.6814005754,-17.5666789308,39.7712277366,-13.9985994246,-4.9266789308,14.8402476778,49.68,-12.64,51.2627740178,132.3
2020-10-29 07:30:00,44.7382171961,-4.290818379,44.943511214,-15.4217828039,-5.350818379,16.3236834745,60.16,1.06,60.1693377062,132.95,41.2882171961,-19.230818379,45.5471322342,-15.4217828039,-5.350818379,16.3236834745,56.71,-13.88,58.3838890448,131.59,42.0582171961,-26.740818379,49.8393920638,-15.4217828039,-5.350818379,16.3236834745,57.48,-21.39,61.3309261303,133.15,40.3382171961,2.749181621,40.4317915277,-15.4217828039,-5.350818379,16.3236834745,55.76,8.1,56.3452535712,132.62,41.0982171961,-22.990818379,47.0918377899,-15.4217828039,-5.350818379,16.3236834745,56.52,-17.64,59.2087831322,133.15,38.4182171961,-17.430818379,42.1875910889,-15.4217828039,-5.350818379,16.3236834745,53.84,-12.08,55.1785465557,131.59
2020-10-29 08:00:00,47.6229005245,-2.0461267112,47.6668363633,-16.0670994755,-5.6161267112,17.0203573638,63.69,3.5700000000000003,63.7899757015,131.87,43.8229005245,-18.4661267112,47.5546469453,-16.0670994755,-5.6161267112,17.0203573638,59.89,-12.85,61.2530374757,130.69,44.7729005245,-24.2461267112,50.9164735805,-16.0670994755,-5.6161267112,17.0203573638,60.84,-18.63,63.6284724003,132.06,42.7929005245,3.2538732888,42.9164307309,-16.0670994755,-5.6161267112,17.0203573638,58.86,8.87,59.5245873568,131.74,43.7729005245,-20.4961267112,48.3338187038,-16.0670994755,-5.6161267112,17.0203573638,59.84,-14.88,61.6623061521,132.06,40.7329005245,-17.3761267112,44.2842970433,-16.0670994755,-5.6161267112,17.0203573638,56.8,-11.76,58.0046342976,130.69
2020-10-29 08:30:00,51.0597005629,-1.1567432917,51.0728017306,-16.6602994371,-5.8867432917,17.6697290278,67.72,4.73,67.8849858216,131.13,46.9497005629,-16.1567432917,49.6519358811,-16.6602994371,-5.8867432917,17.6697290278,63.61,-10.27,64.4337256412,129.84,48.0397005629,-23.1167432917,53.3122561011,-16.6602994371,-5.8867432917,17.6697290278,64.7,-17.23,66.9549318572,131.33,45.7897005629,5.2932567083,46.0946335729,-16.6602994371,-5.8867432917,17.6697290278,62.45,11.18,63.4428475086,130.9,47.0197005629,-19.2867432917,50.8215575108,-16.6602994371,-5.8867432917,17.6697290278,63.68,-13.4,65.0745910475,131.33,43.6197005629,-13.6467432917,45.7046155182,-16.6602994371,-5.8867432917,17.6697290278,60.28,-7.76,60.7774300213,129.84
2020-10-29 09:00:00,52.9874007287,-0.2787289195,52.9881338206,-16.6925992713,-6.0087289195,17.7411299996,69.68,5.73,69.9152007792,131.29,48.7374007287,-15.3887289195,51.1091695055,-16.6925992713,-6.0087289195,17.7411299996,65.43,-9.38,66.0989356949,130.0,49.8774007287,-22.3187289195,54.6432133391,-16.6925992713,-6.0087289195,17.7411299996,66.57,-16.31,68.5389013627,131.48,47.5274007287,6.1312710805,47.9212510801,-16.6925992713,-6.0087289195,17.7411299996,64.22,12.14,65.3573867287,131.04,48.8274007287,-18.4887289195,52.2106134706,-16.6925992713,-6.0087289195,17.7411299996,65.52,-12.48,66.6979819785,131.48,45.3074007287,-13.848728919500001,47.3766593743,-16.6925992713,-6.0087289195,17.7411299996,62.0,-7.84,62.4937244849,130.0
2020-10-29 09:30:00,54.8092674605,-0.5524118928,54.8120512156,-16.8507325395,-6.0924118928,17.9182775341,71.66,5.54,71.8738283383,130.74,50.6392674605,-20.1524118928,54.5018817477,-16.8507325395,-6.0924118928,17.9182775341,67.49,-14.06,68.9389853421,129.92,51.6192674605,-22.3424118928,56.2470634109,-16.8507325395,-6.0924118928,17.9182775341,68.47,-16.25,70.3718935371,130.93,49.4192674605,1.4475881072,49.4404642744,-16.8507325395,-6.0924118928,17.9182775341,66.27,7.54,66.6975599254,131.04,50.5492674605,-18.4924118928,53.8256234373,-16.8507325395,-6.0924118928,17.9182775341,67.4,-12.4,68.5311607957,130.93,47.1892674605,4.8675881072,47.4396498453,-16.8507325395,-6.0924118928,17.9182775341,64.04,10.96,64.9710951116,129.92
2020-10-29 10:00:00,55.6296008923,0.25906127970000004,55.6302040998,-16.8003991077,-6.1109387203,17.8772755816,72.43,6.37,72.7095715845,131.26,51.2496008923,-19.7409387203,54.920180746,-16.8003991077,-6.1109387203,17.8772755816,68.05,-13.63,69.4015806736,130.47,52.3996008923,-21.7709387203,56.7423294061,-16.8003991077,-6.1109387203,17.8772755816,69.2,-15.66,70.9498104296,131.44,50.0196008923,2.0590612797,50.0619636728,-16.8003991077,-6.1109387203,17.8772755816,66.82,8.17,67.3176150796,131.54,51.3196008923,-17.8709387203,54.3421741052,-16.8003991077,-6.1109387203,17.8772755816,68.12,-11.76,69.1276500396,131.44,47.8396008923,3.2890612797,47.9525321295,-16.8003991077,-6.1109387203,17.8772755816,64.64,9.4,65.3199020207,130.47
2020-10-29 10:30:00,56.1631512035,0.033512852100000004,56.1631612021,-16.4368487965,-6.0764871479,17.5240889754,72.6,6.11,72.8566544662,131.26,51.4831512035,-19.5664871479,55.0759682362,-16.4368487965,-6.0764871479,17.5240889754,67.92,-13.49,69.246707503,130.39,52.9131512035,-21.9364871479,57.2801103235,-16.4368487965,-6.0764871479,17.5240889754,69.35,-15.86,71.1404392733,131.44,50.2631512035,2.1935128521,50.3109915181,-16.4368487965,-6.0764871479,17.5240889754,66.7,8.27,67.2107350057,131.45,51.8831512035,-18.0764871479,54.9419763606,-16.4368487965,-6.0764871479,17.5240889754,68.32,-12.0,69.3658590374,131.44,48.0031512035,5.4835128521,48.3153333701,-16.4368487965,-6.0764871479,17.5240889754,64.44,11.56,65.4686734248,130.39
2020-10-29 11:00:00,56.6915844724,0.3675000302,56.6927756091,-16.6984155276,-6.1124999698,17.782005989600002,73.39,6.48,73.6755217152,131.68,52.0215844724,-19.1124999698,55.4214119823,-16.6984155276,-6.1124999698,17.782005989600002,68.72,-13.0,69.9388189777,130.8,53.4115844724,-21.7524999698,57.6712112824,-16.6984155276,-6.1124999698,17.782005989600002,70.11,-15.64,71.8332910286,131.85,50.7715844724,2.7475000302,50.8458704936,-16.6984155276,-6.1124999698,17.782005989600002,67.47,8.86,68.0492505469,131.81,52.3415844724,-17.8324999698,55.2959267962,-16.6984155276,-6.1124999698,17.782005989600002,69.04,-11.72,70.0277088016,131.85,48.5415844724,5.5275000302,48.8552830272,-16.6984155276,-6.1124999698,17.782005989600002,65.24,11.64,66.2702587893,130.8
2020-10-29 11:30:00,56.8645510941,0.5012070131,56.8667598831,-16.5954489059,-6.0587929869,17.6668587147,73.46,6.5600000000000005,73.7523233532,131.09,52.1345510941,-18.8187929869,55.4270546508,-16.5954489059,-6.0587929869,17.6668587147,68.73,-12.76,69.9044383426,130.22,53.5845510941,-21.4187929869,57.7067483833,-16.5954489059,-6.0587929869,17.6668587147,70.18,-15.36,71.8412277178,131.29,50.8745510941,2.8612070131,50.9549453399,-16.5954489059,-6.0587929869,17.6668587147,67.47,8.92,68.057088536,131.28,52.5245510941,-17.5387929869,55.3754252992,-16.5954489059,-6.0587929869,17.6668587147,69.12,-11.48,70.0668594986,131.29,48.6045510941,4.3012070131,48.7944952718,-16.5954489059,-6.0587929869,17.6668587147,65.2,10.36,66.0179490745,130.22
2020-10-29 12:00:00,57.6279010042,0.7824159549,57.6332122034,-16.9620989958,-6.1375840451,18.0383685585,74.59,6.92,74.9103097043,131.22,52.6979010042,-18.7275840451,55.9266588884,-16.9620989958,-6.1375840451,18.0383685585,69.66,-12.59,70.7885845317,130.36,54.2979010042,-21.1975840451,58.2889322497,-16.9620989958,-6.1375840451,18.0383685585,71.26,-15.06,72.8339975561,131.43,51.4279010042,3.0124159549,51.516052368,-16.9620989958,-6.1375840451,18.0383685585,68.39,9.15,68.9993811566,131.44,53.1979010042,-17.2575840451,55.9271032535,-16.9620989958,-6.1375840451,18.0383685585,70.16,-11.12,71.0357656396,131.43,49.1579010042,4.7424159549,49.3861290266,-16.9620989958,-6.1375840451,18.0383685585,66.12,10.88,67.0091695218,130.36
2020-10-29 12:30:00,58.3748675323,1.2186048468,58.3875856427,-17.5251324677,-6.3213951532,18.6303597575,75.9,7.54,76.2735970045,130.63,53.6448675323,-18.6513951532,56.7947740001,-17.5251324677,-6.3213951532,18.6303597575,71.17,-12.33,72.2301723658,129.85,54.9848675323,-20.5813951532,58.7105568361,-17.5251324677,-6.3213951532,18.6303597575,72.51,-14.26,73.8989018863,130.83,52.3248675323,2.9586048468,52.4084449771,-17.5251324677,-6.3213951532,18.6303597575,69.85,9.28,70.4637559317,130.91,53.8748675323,-16.6813951532,56.3983182008,-17.5251324677,-6.3213951532,18.6303597575,71.4,-10.36,72.1476929638,130.83,50.0348675323,5.4786048468,50.3339158028,-17.5251324677,-6.3213951532,18.6303597575,67.56,11.8,68.5827500178,129.85
2020-10-29 13:00:00,58.8404173004,0.915946742,58.8475459686,-17.5895826996,-6.254053258,18.6683315189,76.43,7.17,76.7655769209,131.4,54.0904173004,-18.844053258,57.2788930316,-17.5895826996,-6.254053258,18.6683315189,71.68,-12.59,72.777266368,130.58,55.4504173004,-21.094053258,59.3271258502,-17.5895826996,-6.254053258,18.6683315189,73.04,-14.84,74.5323231893,131.59,52.7704173004,2.955946742,52.8531414696,-17.5895826996,-6.254053258,18.6683315189,70.36,9.21,70.9602261834,131.64,54.3704173004,-17.134053258,57.0062984105,-17.5895826996,-6.254053258,18.6683315189,71.96,-10.88,72.7778537743,131.59,50.4904173004,4.705946742,50.7092513641,-17.5895826996,-6.254053258,18.6683315189,68.08,10.96,68.9565660398,130.58
