Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-29 13:30:00,58.7997672975,0.47597079350000004,58.8016937038,-17.2302327025,-6.1540292065,18.2962562962,76.03,6.63,76.3185285498,131.54,53.8697672975,-19.1240292065,57.1636276122,-17.2302327025,-6.1540292065,18.2962562962,71.1,-12.97,72.2733069674,130.7,55.4097672975,-21.5740292065,59.4615930511,-17.2302327025,-6.1540292065,18.2962562962,72.64,-15.42,74.2586425947,131.73,52.5697672975,2.7259707935,52.6403965647,-17.2302327025,-6.1540292065,18.2962562962,69.8,8.88,70.3625923343,131.77,54.3697672975,-17.5940292065,57.1456162773,-17.2302327025,-6.1540292065,18.2962562962,71.6,-11.44,72.5081622992,131.73,50.2897672975,5.2459707935,50.5626433685,-17.2302327025,-6.1540292065,18.2962562962,67.52,11.4,68.4756190187,130.7
2020-10-29 14:00:00,57.8933504795,0.09937352960000001,57.8934357664,-17.1966495205,-6.1106264704,18.2500550846,75.09,6.21,75.3463482858,132.44,53.0533504795,-19.6406264704,56.5721857917,-17.1966495205,-6.1106264704,18.2500550846,70.25,-13.53,71.5410609371,131.59,54.5433504795,-22.2306264704,58.8997269501,-17.1966495205,-6.1106264704,18.2500550846,71.74,-16.12,73.5287834797,132.65,51.7833504795,2.5093735296,51.8441157933,-17.1966495205,-6.1106264704,18.2500550846,68.98,8.62,69.5165073921,132.66,53.5233504795,-18.2706264704,56.555855914,-17.1966495205,-6.1106264704,18.2500550846,70.72,-12.16,71.7578149054,132.65,49.6033504795,6.2093735296,49.9904860791,-17.1966495205,-6.1106264704,18.2500550846,66.8,12.32,67.926595675,131.59
2020-10-29 14:30:00,56.6030005764,0.0962750821,56.6030824526,-16.7069994236,-6.0137249179,17.7563711701,73.31,6.11,73.5641774235,131.97,52.1530005764,-19.9637249179,55.8434041022,-16.7069994236,-6.0137249179,17.7563711701,68.86,-13.95,70.2588222218,131.15,53.3330005764,-22.1137249179,57.735827527,-16.7069994236,-6.0137249179,17.7563711701,70.04,-16.1,71.8666236858,132.17,50.9130005764,2.0462750821,50.9541055206,-16.7069994236,-6.0137249179,17.7563711701,67.62,8.06,68.0986637167,132.25,52.2930005764,-18.1737249179,55.3610168501,-16.7069994236,-6.0137249179,17.7563711701,69.0,-12.16,70.0632970963,132.17,48.7330005764,4.9862750821,48.9874298608,-16.7069994236,-6.0137249179,17.7563711701,65.44,11.0,66.3580710992,131.15
2020-10-29 15:00:00,56.1215671166,-0.12659123120000002,56.1217098899,-16.9784328834,-6.0765912312,18.0330847102,73.1,5.95,73.3417514108,133.01,51.7615671166,-20.7365912312,55.7607930921,-16.9784328834,-6.0765912312,18.0330847102,68.74,-14.66,70.2858677118,132.24,52.8615671166,-22.6765912312,57.5201970432,-16.9784328834,-6.0765912312,18.0330847102,69.84,-16.6,71.7856921677,133.21,50.5515671166,1.6134087688,50.5773074195,-16.9784328834,-6.0765912312,18.0330847102,67.53,7.69,67.9664402481,133.31,51.8615671166,-18.7165912312,55.1355867939,-16.9784328834,-6.0765912312,18.0330847102,68.84,-12.64,69.9908222555,133.21,48.4215671166,5.5634087688000005,48.7401239141,-16.9784328834,-6.0765912312,18.0330847102,65.4,11.64,66.4277773224,132.24
2020-10-29 15:30:00,55.9289336708,-0.2089050733,55.9293238193,-17.0710663292,-6.0489050733,18.1110617635,73.0,5.84,73.2332274313,132.59,51.6789336708,-20.9289050733,55.7559974615,-17.0710663292,-6.0489050733,18.1110617635,68.75,-14.88,70.3418573824,131.83,52.6689336708,-22.6189050733,57.3204277787,-17.0710663292,-6.0489050733,18.1110617635,69.74,-16.57,71.6814655263,132.8,50.4489336708,1.3410949267,50.4667558312,-17.0710663292,-6.0489050733,18.1110617635,67.52,7.39,67.9232103187,132.91,51.6889336708,-18.6889050733,54.963815705100004,-17.0710663292,-6.0489050733,18.1110617635,68.76,-12.64,69.9121391462,132.8,48.2889336708,4.7510949267,48.5220982447,-17.0710663292,-6.0489050733,18.1110617635,65.36,10.8,66.2462798956,131.83
2020-10-29 16:00:00,56.1300170686,-0.24931344530000002,56.1305707553,-17.4099829314,-6.1893134453,18.4774215354,73.54,5.94,73.7795039289,132.33,51.9700170686,-20.7693134453,55.9664815323,-17.4099829314,-6.1893134453,18.4774215354,69.38,-14.58,70.8954215729,131.55,52.8500170686,-22.5893134453,57.4752241064,-17.4099829314,-6.1893134453,18.4774215354,70.26,-16.4,72.148649329,132.52,50.7300170686,1.4206865547,50.7499062272,-17.4099829314,-6.1893134453,18.4774215354,68.14,7.61,68.5636324884,132.64,51.8700170686,-18.6293134453,55.1139727305,-17.4099829314,-6.1893134453,18.4774215354,69.28,-12.44,70.3880103427,132.52,48.5900170686,5.7306865547,48.9267874187,-17.4099829314,-6.1893134453,18.4774215354,66.0,11.92,67.0677746761,131.55
2020-10-29 16:30:00,57.4857004268,-0.7227402749,57.4902435816,-18.3542995732,-6.4627402749,19.4588623687,75.84,5.74,76.0569076416,131.6,53.3357004268,-19.9927402749,56.9596927987,-18.3542995732,-6.4627402749,19.4588623687,71.69,-13.53,72.9555823772,130.72,54.1157004268,-22.7827402749,58.7159457653,-18.3542995732,-6.4627402749,19.4588623687,72.47,-16.32,74.2848793497,131.8,52.0157004268,1.9172597251,52.0510228117,-18.3542995732,-6.4627402749,19.4588623687,70.37,8.38,70.8672089192,131.81,53.0857004268,-18.8227402749,56.3239482038,-18.3542995732,-6.4627402749,19.4588623687,71.44,-12.36,72.5013324015,131.8,49.7657004268,4.8572597251000005,50.0021790626,-18.3542995732,-6.4627402749,19.4588623687,68.12,11.32,69.0541584555,130.72
2020-10-29 17:00:00,60.0079172206,-0.2793457096,60.0085674148,-19.7320827794,-6.9293457096,20.9134148999,79.74,6.65,80.0168113586,130.75,55.7979172206,-19.3493457096,59.0576391803,-19.7320827794,-6.9293457096,20.9134148999,75.53,-12.42,76.544348583,129.87,56.4579172206,-22.0493457096,60.6108081377,-19.7320827794,-6.9293457096,20.9134148999,76.19,-15.12,77.6758038259,130.94,54.3479172206,2.3106542904,54.3970148948,-19.7320827794,-6.9293457096,20.9134148999,74.08,9.24,74.6540286924,130.94,55.3879172206,-18.0893457096,58.2670215666,-19.7320827794,-6.9293457096,20.9134148999,75.12,-11.16,75.9444533854,130.94,52.0679172206,4.8306542904,52.2915215362,-19.7320827794,-6.9293457096,20.9134148999,71.8,11.76,72.7567014096,129.87
2020-10-29 17:30:00,62.7455836345,-2.4095540439,62.7918324014,-21.4344163655,-7.4495540439,22.6920704296,84.18,5.04,84.3307417257,130.39,59.2455836345,-29.3295540439,66.1079565605,-21.4344163655,-7.4495540439,22.6920704296,80.68,-21.88,83.594239036,130.33,59.0355836345,-23.9295540439,63.7010493776,-21.4344163655,-7.4495540439,22.6920704296,80.47,-16.48,82.140192963,130.58,57.7955836345,-7.1795540439,58.2398101295,-21.4344163655,-7.4495540439,22.6920704296,79.23,0.27,79.2304600517,131.37,57.9655836345,-19.8895540439,61.2829768056,-21.4344163655,-7.4495540439,22.6920704296,79.4,-12.44,80.368610788,130.58,54.6855836345,26.9904459561,60.9835816459,-21.4344163655,-7.4495540439,22.6920704296,76.12,34.44,83.5485966369,130.33
2020-10-29 18:00:00,63.1677338965,-2.7050384461,63.2256264391,-21.5022661035,-7.4950384461,22.7711011787,84.67,4.79,84.8053830839,130.87,59.4677338965,-31.4050384461,67.2509317005,-21.5022661035,-7.4950384461,22.7711011787,80.97,-23.91,84.4264709673,130.99,59.4477338965,-24.3850384461,64.2546742693,-21.5022661035,-7.4950384461,22.7711011787,80.95,-16.89,82.6932560733,131.07,58.0377338965,-9.0050384461,58.732182602500004,-21.5022661035,-7.4950384461,22.7711011787,79.54,-1.51,79.5543317488,132.03,58.4177338965,-20.2950384461,61.8427054642,-21.5022661035,-7.4950384461,22.7711011787,79.92,-12.8,80.9385347038,131.07,54.8577338965,31.9049615539,63.460992271,-21.5022661035,-7.4950384461,22.7711011787,76.36,39.4,85.9256050313,130.99
2020-10-29 18:30:00,62.0476010505,-3.6853586572,62.1569518602,-20.9923989495,-7.3553586572,22.2436983128,83.04,3.67,83.1210593051,131.54,58.1076010505,-32.8253586572,66.7382759054,-20.9923989495,-7.3553586572,22.2436983128,79.1,-25.47,83.099524066,131.67,58.3976010505,-25.5553586572,63.7444598734,-20.9923989495,-7.3553586572,22.2436983128,79.39,-18.2,81.4494450564,131.74,56.7676010505,-10.1953586572,57.6758690197,-20.9923989495,-7.3553586572,22.2436983128,77.76,-2.84,77.8118448567,132.73,57.4076010505,-21.4753586572,61.2929334249,-20.9923989495,-7.3553586572,22.2436983128,78.4,-14.12,79.6613733248,131.74,53.6476010505,30.5646413428,61.7435211086,-20.9923989495,-7.3553586572,22.2436983128,74.64,37.92,83.7201051122,131.67
2020-10-29 19:00:00,60.5466176105,-4.8878165147,60.7435894095,-19.8133823895,-7.0178165147,21.0195116582,80.36,2.13,80.38822364,132.19,56.3766176105,-34.0378165147,65.8551134407,-19.8133823895,-7.0178165147,21.0195116582,76.19,-27.02,80.8393252075,132.33,57.0266176105,-26.9078165147,63.056052094,-19.8133823895,-7.0178165147,21.0195116582,76.84,-19.89,79.3725248433,132.41,55.1166176105,-11.2278165147,56.2486035427,-19.8133823895,-7.0178165147,21.0195116582,74.93,-4.21,75.0481778593,133.37,56.0666176105,-22.8978165147,60.5621631996,-19.8133823895,-7.0178165147,21.0195116582,75.88,-15.88,77.523859553,132.41,52.0666176105,29.3421834853,59.7653444822,-19.8133823895,-7.0178165147,21.0195116582,71.88,36.36,80.5529887714,132.33
2020-10-29 19:30:00,58.4234506464,-4.3831326404,58.5876389452,-18.8565493536,-6.6231326404,19.985878502,77.28,2.24,77.3124569523,131.84,54.1134506464,-30.3431326404,62.0400776861,-18.8565493536,-6.6231326404,19.985878502,72.97,-23.72,76.7284777641,131.65,55.0234506464,-26.3631326404,61.0130714163,-18.8565493536,-6.6231326404,19.985878502,73.88,-19.74,76.4717071864,132.03,52.8934506464,-7.8831326404,53.4776673155,-18.8565493536,-6.6231326404,19.985878502,71.75,-1.26,71.7610625618,132.71,54.0634506464,-22.3431326404,58.4984809374,-18.8565493536,-6.6231326404,19.985878502,72.92,-15.72,74.5952062803,132.03,50.1834506464,19.2968673596,53.7656750043,-18.8565493536,-6.6231326404,19.985878502,69.04,25.92,73.7452913751,131.65
2020-10-29 20:00:00,56.61268422,-2.7042374151,56.6772345355,-17.58731578,-6.2842374151,18.6763303738,74.2,3.58,74.2863136789,131.35,51.73268422,-22.6342374151,56.4675067625,-17.58731578,-6.2842374151,18.6763303738,69.32,-16.35,71.2220815478,130.56,53.32268422,-24.6542374151,58.7464047832,-17.58731578,-6.2842374151,18.6763303738,70.91,-18.37,73.2508361727,131.55,50.53268422,-0.6742374151,50.5371820601,-17.58731578,-6.2842374151,18.6763303738,68.12,5.61,68.3506144815,131.67,52.33268422,-20.7242374151,56.2867999988,-17.58731578,-6.2842374151,18.6763303738,69.92,-14.44,71.3955180666,131.55,48.41268422,1.0357625849,48.4237627361,-17.58731578,-6.2842374151,18.6763303738,66.0,7.32,66.4046865816,130.56
2020-10-29 20:30:00,53.7412174156,-4.1378241825,53.9002786475,-16.7287825844,-5.9678241825,17.7613933076,70.47,1.83,70.4937571704,132.17,49.1012174156,-23.9978241825,54.6518537397,-16.7287825844,-5.9678241825,17.7613933076,65.83,-18.03,68.2544489392,131.34,50.6412174156,-26.3278241825,57.0761528795,-16.7287825844,-5.9678241825,17.7613933076,67.37,-20.36,70.3793044865,132.38,48.0112174156,-1.7878241825,48.0444930563,-16.7287825844,-5.9678241825,17.7613933076,64.74,4.18,64.8748025045,132.46,49.6712174156,-22.4078241825,54.4916546284,-16.7287825844,-5.9678241825,17.7613933076,66.4,-16.44,68.4049237994,132.38,45.9512174156,2.3921758175,46.0134424611,-16.7287825844,-5.9678241825,17.7613933076,62.68,8.36,63.23505357,131.34
2020-10-29 21:00:00,51.5163677363,-4.7321555394,51.7332527568,-15.6136322637,-5.6321555394,16.5983941538,67.13,0.9,67.1360327991,132.44,46.8063677363,-25.3321555394,53.2217452264,-15.6136322637,-5.6321555394,16.5983941538,62.42,-19.7,65.4549188373,131.68,48.5563677363,-26.9521555394,55.5350298097,-15.6136322637,-5.6321555394,16.5983941538,64.17,-21.32,67.6190158166,132.64,45.8163677363,-3.0521555394,45.9179181365,-15.6136322637,-5.6321555394,16.5983941538,61.43,2.58,61.4841548694,132.79,47.6263677363,-23.1121555394,52.938101944,-15.6136322637,-5.6321555394,16.5983941538,63.24,-17.48,65.6113404832,132.64,43.8663677363,1.7678444606000001,43.9019759512,-15.6136322637,-5.6321555394,16.5983941538,59.48,7.4,59.9385552045,131.68
2020-10-29 21:30:00,48.7716179538,-6.0389848955,49.144074479,-14.3683820462,-5.2989848955,15.3143606967,63.14,-0.74,63.1443362464,133.26,44.1016179538,-26.3789848955,51.3887492576,-14.3683820462,-5.2989848955,15.3143606967,58.47,-21.08,62.153900119,132.44,45.9916179538,-28.5189848955,54.116184469,-14.3683820462,-5.2989848955,15.3143606967,60.36,-23.22,64.6722351554,133.46,43.2416179538,-3.8489848955,43.4125812178,-14.3683820462,-5.2989848955,15.3143606967,57.61,1.45,57.628244811,133.57,45.1116179538,-24.7389848955,51.449737104,-14.3683820462,-5.2989848955,15.3143606967,59.48,-19.44,62.5762255174,133.46,41.3916179538,0.6210151045,41.3962763615,-14.3683820462,-5.2989848955,15.3143606967,55.76,5.92,56.0733804938,132.44
2020-10-29 22:00:00,45.9648840477,-7.7030200089,46.6058696172,-13.6351159523,-4.9430200089,14.5034421377,59.6,-2.76,59.6638718154,133.65,41.5548840477,-27.0930200089,49.606855589,-13.6351159523,-4.9430200089,14.5034421377,55.19,-22.15,59.4689717416,132.74,43.3548840477,-30.2830200089,52.8839037104,-13.6351159523,-4.9430200089,14.5034421377,56.99,-25.34,62.3696697121,133.86,40.7748840477,-4.5130200089,41.0238774216,-13.6351159523,-4.9430200089,14.5034421377,54.41,0.43,54.4116991097,133.86,42.4848840477,-26.5030200089,50.0737001044,-13.6351159523,-4.9430200089,14.5034421377,56.12,-21.56,60.1189487599,133.86,39.0048840477,-1.4230200089,39.0308335233,-13.6351159523,-4.9430200089,14.5034421377,52.64,3.52,52.7575587002,132.74
2020-10-29 22:30:00,43.5618843858,-8.1943409533,44.3258953085,-12.438115614200001,-4.5943409533,13.2595131445,56.0,-3.6,56.1155949804,133.65,39.1418843858,-27.7443409533,47.9774485379,-12.438115614200001,-4.5943409533,13.2595131445,51.58,-23.15,56.5368808832,132.74,41.1118843858,-30.7743409533,51.3541341944,-12.438115614200001,-4.5943409533,13.2595131445,53.55,-26.18,59.6070037831,133.86,38.4718843858,-5.1443409533,38.8143031889,-12.438115614200001,-4.5943409533,13.2595131445,50.91,-0.55,50.9129708424,133.86,40.2818843858,-27.0743409533,48.5350404113,-12.438115614200001,-4.5943409533,13.2595131445,52.72,-22.48,57.3127280802,133.86,36.7218843858,-3.9543409533,36.934179363,-12.438115614200001,-4.5943409533,13.2595131445,49.16,0.64,49.1641658121,132.74
2020-10-29 23:00:00,40.9908178347,-8.6113384182,41.8855857797,-10.9891821653,-4.1813384182,11.7577938249,51.98,-4.43,52.1684320255,132.96,36.6508178347,-27.9913384182,46.1172145125,-10.9891821653,-4.1813384182,11.7577938249,47.64,-23.81,53.2586678391,132.08,38.7008178347,-31.0013384182,49.5866543013,-10.9891821653,-4.1813384182,11.7577938249,49.69,-26.82,56.4659941912,133.18,36.0708178347,-5.5913384182,36.5016022192,-10.9891821653,-4.1813384182,11.7577938249,47.06,-1.4100000000000001,47.081118296,133.21,37.8508178347,-27.4213384182,46.7398567756,-10.9891821653,-4.1813384182,11.7577938249,48.84,-23.24,54.0873663622,133.18,34.3708178347,-4.2613384182,34.6339735482,-10.9891821653,-4.1813384182,11.7577938249,45.36,-0.08,45.3600705467,132.08
2020-10-29 23:30:00,39.4149845489,-8.6566465407,40.3544116092,-9.7950154511,-3.7966465407000003,10.5050869888,49.21,-4.86,49.4494054565,133.09,34.8749845489,-28.7766465407,45.2145986758,-9.7950154511,-3.7966465407000003,10.5050869888,44.67,-24.98,51.1801651033,132.28,37.2449845489,-31.0766465407,48.5071833264,-9.7950154511,-3.7966465407000003,10.5050869888,47.04,-27.28,54.3779367023,133.31,34.3849845489,-6.3366465407,34.9639850676,-9.7950154511,-3.7966465407000003,10.5050869888,44.18,-2.54,44.2529547036,133.4,36.3649845489,-27.516646540700002,45.6023896094,-9.7950154511,-3.7966465407000003,10.5050869888,46.16,-23.72,51.8978226904,133.31,32.7649845489,-6.1966465407,33.3458039465,-9.7950154511,-3.7966465407000003,10.5050869888,42.56,-2.4,42.6276154623,132.28
2020-10-30 00:00:00,37.967434505599996,-9.4252533581,39.1198349153,-9.2725654944,-3.5852533581,9.9415548326,47.24,-5.84,47.5996134438,134.08,33.6374345056,-28.6252533581,44.1687913569,-9.2725654944,-3.5852533581,9.9415548326,42.91,-25.04,49.6816837476,133.15,35.8874345056,-32.1752533581,48.1991170464,-9.2725654944,-3.5852533581,9.9415548326,45.16,-28.59,53.4491693107,134.31,33.1774345056,-5.9252533581,33.7023854902,-9.2725654944,-3.5852533581,9.9415548326,42.45,-2.34,42.5144457802,134.3,35.0874345056,-28.6252533581,45.2828134064,-9.2725654944,-3.5852533581,9.9415548326,44.36,-25.04,50.9392893551,134.31,31.5674345056,-5.3452533581,32.0167870769,-9.2725654944,-3.5852533581,9.9415548326,40.84,-1.76,40.8779060129,133.15
2020-10-30 00:30:00,39.5093342853,-8.8918106479,40.497552917,-9.7406657147,-3.7218106479,10.4274849827,49.25,-5.17,49.5206159089,133.45,35.0193342853,-28.2518106479,44.9946505561,-9.7406657147,-3.7218106479,10.4274849827,44.76,-24.53,51.0409492467,132.55,37.3393342853,-31.4218106479,48.8011892197,-9.7406657147,-3.7218106479,10.4274849827,47.08,-27.7,54.6243205907,133.67,34.5093342853,-5.7618106479,34.9870349523,-9.7406657147,-3.7218106479,10.4274849827,44.25,-2.04,44.2969987697,133.67,36.5393342853,-27.8818106479,45.9621400178,-9.7406657147,-3.7218106479,10.4274849827,46.28,-24.16,52.2067428595,133.67,32.8593342853,-4.6018106479,33.1800016713,-9.7406657147,-3.7218106479,10.4274849827,42.6,-0.88,42.6090882324,132.55
2020-10-30 01:00:00,38.9976010716,-9.2509140399,40.0798241003,-10.6523989284,-4.0609140399,11.4002028828,49.65,-5.19,49.9205228338,133.14,34.9376010716,-28.0309140399,44.7925006061,-10.6523989284,-4.0609140399,11.4002028828,45.59,-23.97,51.5073684049,132.19,36.8176010716,-31.6809140399,48.5717619926,-10.6523989284,-4.0609140399,11.4002028828,47.47,-27.62,54.9205362319,133.35,34.3876010716,-5.6409140399,34.8471952769,-10.6523989284,-4.0609140399,11.4002028828,45.04,-1.58,45.0677046232,133.32,35.9876010716,-28.1009140399,45.6592685089,-10.6523989284,-4.0609140399,11.4002028828,46.64,-24.04,52.4710510663,133.35,32.7476010716,-4.1009140399,33.0033766743,-10.6523989284,-4.0609140399,11.4002028828,43.4,-0.04,43.4000184332,132.19
2020-10-30 01:30:00,37.5204343627,-9.5804977067,38.7242679863,-10.1895656373,-4.0604977067,10.9688144073,47.71,-5.52,48.0282677181,133.91,34.0804343627,-28.6304977067,44.5104639976,-10.1895656373,-4.0604977067,10.9688144073,44.27,-24.57,50.6311939421,132.95,35.4104343627,-32.2704977067,47.9091210939,-10.1895656373,-4.0604977067,10.9688144073,45.6,-28.21,53.6205566924,134.13,33.6004343627,-5.9904977067,34.1302688553,-10.1895656373,-4.0604977067,10.9688144073,43.79,-1.9300000000000002,43.8325107654,134.08,34.6104343627,-28.7404977067,44.9877580593,-10.1895656373,-4.0604977067,10.9688144073,44.8,-24.68,51.1482394614,134.13,31.9704343627,-4.7404977067,32.3199782154,-10.1895656373,-4.0604977067,10.9688144073,42.16,-0.68,42.1654835144,132.95
2020-10-30 02:00:00,36.0488177152,-9.9165104866,37.3878916081,-10.1911822848,-3.9665104866,10.9358768191,46.24,-5.95,46.6212408672,134.25,32.4688177152,-29.2865104866,43.725551115,-10.1911822848,-3.9665104866,10.9358768191,42.66,-25.32,49.6082452824,133.32,33.9988177152,-32.7065104866,47.176640769,-10.1911822848,-3.9665104866,10.9358768191,44.19,-28.74,52.7137904158,134.47,32.0188177152,-6.5565104866,32.6832146161,-10.1911822848,-3.9665104866,10.9358768191,42.21,-2.59,42.2893863753,134.46,33.1688177152,-29.1665104866,44.1684933249,-10.1911822848,-3.9665104866,10.9358768191,43.36,-25.2,50.1510677852,134.47,30.4088177152,-6.5265104866,31.1013108079,-10.1911822848,-3.9665104866,10.9358768191,40.6,-2.56,40.680629297,133.32
2020-10-30 02:30:00,35.5555508898,-10.4220188564,37.0515273116,-10.0244491102,-3.8520188564,10.739070222,45.58,-6.57,46.0510727345,135.26,31.9055508898,-29.2920188564,43.3126603462,-10.0244491102,-3.8520188564,10.739070222,41.93,-25.44,49.0440465296,134.24,33.5455508898,-33.5120188564,47.4168682257,-10.0244491102,-3.8520188564,10.739070222,43.57,-29.66,52.7073097397,135.47,31.4855508898,-6.2720188564,32.1041762918,-10.0244491102,-3.8520188564,10.739070222,41.51,-2.42,41.5804822002,135.39,32.8155508898,-30.0120188564,44.4700085006,-10.0244491102,-3.8520188564,10.739070222,42.84,-26.16,50.195728902,135.47,29.9355508898,-5.8920188564,30.5098851732,-10.0244491102,-3.8520188564,10.739070222,39.96,-2.04,40.0120381885,134.24
2020-10-30 03:00:00,34.7447843108,-10.0258698966,36.1623852088,-9.7452156892,-3.7258698966,10.4331843324,44.49,-6.3,44.9338413671,135.37,31.0047843108,-29.9458698966,43.105124684,-9.7452156892,-3.7258698966,10.4331843324,40.75,-26.22,48.4566909725,134.45,32.7847843108,-33.1858698966,46.6491590825,-9.7452156892,-3.7258698966,10.4331843324,42.53,-29.46,51.7367615917,135.59,30.6247843108,-6.8558698966,31.382803669,-9.7452156892,-3.7258698966,10.4331843324,40.37,-3.13,40.4911570593,135.6,32.0147843108,-29.6458698966,43.6328318631,-9.7452156892,-3.7258698966,10.4331843324,41.76,-25.92,49.1502187177,135.59,29.0547843108,-7.1258698966,29.9158572188,-9.7452156892,-3.7258698966,10.4331843324,38.8,-3.4,38.9486841883,134.45
2020-10-30 03:30:00,34.1734675817,-9.3744126885,35.435935148,-9.4165324183,-3.5944126885000003,10.0792303952,43.59,-5.78,43.9715419334,136.03,30.3334675817,-30.6144126885,43.0971173025,-9.4165324183,-3.5944126885000003,10.0792303952,39.75,-27.02,48.063945947,135.21,32.2234675817,-32.8244126885,45.9977600686,-9.4165324183,-3.5944126885000003,10.0792303952,41.64,-29.23,50.8751658474,136.23,29.9734675817,-7.2444126885,30.8365087854,-9.4165324183,-3.5944126885000003,10.0792303952,39.39,-3.65,39.5587487163,136.38,31.4634675817,-29.3144126885,43.0033089835,-9.4165324183,-3.5944126885000003,10.0792303952,40.88,-25.72,48.297958549,136.23,28.5034675817,-8.0744126885,29.6250536615,-9.4165324183,-3.5944126885000003,10.0792303952,37.92,-4.48,38.1837242814,135.21
2020-10-30 04:00:00,33.6046176548,-9.3656936589,34.8853342458,-8.8253823452,-3.4256936589,9.4669293112,42.43,-5.94,42.8437685084,135.81,29.6746176548,-30.7156936589,42.7087434831,-8.8253823452,-3.4256936589,9.4669293112,38.5,-27.29,47.1910383442,134.99,31.7146176548,-32.7256936589,45.5717895023,-8.8253823452,-3.4256936589,9.4669293112,40.54,-29.3,50.0198120748,136.01,29.3646176548,-7.4256936589,30.288969879,-8.8253823452,-3.4256936589,9.4669293112,38.19,-4.0,38.3989075365,136.17,30.9746176548,-29.2656936589,42.6134692814,-8.8253823452,-3.4256936589,9.4669293112,39.8,-25.84,47.4525615747,136.01,27.8946176548,-9.1456936589,29.3556367093,-8.8253823452,-3.4256936589,9.4669293112,36.72,-5.72,37.1628416567,134.99
2020-10-30 04:30:00,33.4131009945,-9.2354054185,34.6659491621,-8.6668990055,-3.3954054185,9.3082713931,42.08,-5.84,42.4833143716,135.81,29.5131009945,-30.5754054185,42.4956297378,-8.6668990055,-3.3954054185,9.3082713931,38.18,-27.18,46.8664570882,134.99,31.5231009945,-32.6254054185,45.3665402585,-8.6668990055,-3.3954054185,9.3082713931,40.19,-29.23,49.6953619566,136.01,29.1931009945,-7.2754054185,30.0860211672,-8.6668990055,-3.3954054185,9.3082713931,37.86,-3.88,38.058297387,136.17,30.7731009945,-29.1154054185,42.3637885168,-8.6668990055,-3.3954054185,9.3082713931,39.44,-25.72,47.0853692775,136.01,27.7331009945,-8.9154054185,29.1309001671,-8.6668990055,-3.3954054185,9.3082713931,36.4,-5.52,36.8161703603,134.99
2020-10-30 05:00:00,33.4448676668,-9.3234999064,34.7201213096,-8.8051323332,-3.4334999064,9.4508876309,42.25,-5.89,42.6585817861,135.61,29.5548676668,-30.5234999064,42.4873422249,-8.8051323332,-3.4334999064,9.4508876309,38.36,-27.09,46.9612361422,134.79,31.5548676668,-32.6034999064,45.3728760342,-8.8051323332,-3.4334999064,9.4508876309,40.36,-29.17,49.7977760548,135.81,29.2248676668,-7.3134999064,30.1260712843,-8.8051323332,-3.4334999064,9.4508876309,38.03,-3.88,38.2274155548,135.96,30.7948676668,-29.1534999064,42.4057829949,-8.8051323332,-3.4334999064,9.4508876309,39.6,-25.72,47.2194705604,135.81,27.7548676668,-8.8734999064,29.1388345648,-8.8051323332,-3.4334999064,9.4508876309,36.56,-5.44,36.9625107372,134.79
2020-10-30 05:30:00,34.4182843654,-9.1491364529,35.6135507425,-9.2417156346,-3.5491364529,9.8997816861,43.66,-5.6,44.0176737232,135.61,30.578284365400002,-29.7891364529,42.689859748399996,-9.2417156346,-3.5491364529,9.8997816861,39.82,-26.24,47.688258513,134.67,32.4682843654,-32.4191364529,45.8823484358,-9.2417156346,-3.5491364529,9.8997816861,41.71,-28.87,50.7267286546,135.81,30.2082843654,-6.6291364529,30.9271061435,-9.2417156346,-3.5491364529,9.8997816861,39.45,-3.08,39.5700505433,135.83,31.7182843654,-28.9091364529,42.9160544964,-9.2417156346,-3.5491364529,9.8997816861,40.96,-25.36,48.1752135439,135.81,28.6782843654,-7.4291364529,29.624922997,-9.2417156346,-3.5491364529,9.8997816861,37.92,-3.88,38.1179852563,134.67
2020-10-30 06:00:00,35.5100175933,-9.1402734079,36.6675053344,-9.8299824067,-3.6902734079,10.4998415199,45.34,-5.45,45.6663782229,134.38,31.7700175933,-28.8202734079,42.8945471731,-9.8299824067,-3.6902734079,10.4998415199,41.6,-25.13,48.60120266,133.45,33.4800175933,-32.0102734079,46.3202890934,-9.8299824067,-3.6902734079,10.4998415199,43.31,-28.32,51.7472559659,134.58,31.3200175933,-6.0502734079,31.8990487374,-9.8299824067,-3.6902734079,10.4998415199,41.15,-2.36,41.2176188056,134.59,32.6900175933,-28.4902734079,43.362805826,-9.8299824067,-3.6902734079,10.4998415199,42.52,-24.8,49.2238803834,134.58,29.7300175933,-5.6102734079,30.2547370474,-9.8299824067,-3.6902734079,10.4998415199,39.56,-1.92,39.6065651124,133.45
2020-10-30 06:30:00,38.5741841377,-7.7282319256,39.3407327154,-11.4058158623,-4.1582319256,12.1401617877,49.98,-3.5700000000000003,50.107337786,133.92,34.9941841377,-27.9182319256,44.7662886256,-11.4058158623,-4.1582319256,12.1401617877,46.4,-23.76,52.1296230564,133.05,36.3441841377,-30.4582319256,47.4194434032,-11.4058158623,-4.1582319256,12.1401617877,47.75,-26.3,54.5137826609,134.13,34.4041841377,-5.2882319256,34.8082358513,-11.4058158623,-4.1582319256,12.1401617877,45.81,-1.13,45.8239347939,134.18,35.5141841377,-26.8782319256,44.5387093034,-11.4058158623,-4.1582319256,12.1401617877,46.92,-22.72,52.1314185497,134.13,32.7541841377,-4.1582319256,33.0170784788,-11.4058158623,-4.1582319256,12.1401617877,44.16,0.0,44.16,133.05
2020-10-30 07:00:00,40.5771671865,-7.1875595324,41.2088280459,-13.0028328135,-4.6075595324,13.7950449807,53.58,-2.58,53.6420804966,134.41,37.2871671865,-26.7475595324,45.888612724,-13.0028328135,-4.6075595324,13.7950449807,50.29,-22.14,54.9478270726,133.45,38.1971671865,-30.1075595324,48.6362901759,-13.0028328135,-4.6075595324,13.7950449807,51.2,-25.5,57.1986887962,134.61,36.5971671865,-3.9775595324,36.8126829491,-13.0028328135,-4.6075595324,13.7950449807,49.6,0.63,49.6040008467,134.6,37.3971671865,-26.4075595324,45.7810803066,-13.0028328135,-4.6075595324,13.7950449807,50.4,-21.8,54.9126579215,134.61,34.8771671865,-0.7675595324000001,34.8856122003,-13.0028328135,-4.6075595324,13.7950449807,47.88,3.84,48.0337381431,133.45
2020-10-30 07:30:00,43.505550567,-5.9983282992,43.9171136634,-14.394449433,-5.0783282992,15.2639966193,57.9,-0.92,57.9073086924,133.15,40.135550567,-25.1183282992,47.3475747622,-14.394449433,-5.0783282992,15.2639966193,54.53,-20.04,58.0958044957,132.2,40.925550567,-28.4883282992,49.8646722489,-14.394449433,-5.0783282992,15.2639966193,55.32,-23.41,60.0693807193,133.34,39.305550567,-2.7883282992,39.4043281897,-14.394449433,-5.0783282992,15.2639966193,53.7,2.29,53.7488055681,133.32,40.045550567,-24.7983282992,47.1020509813,-14.394449433,-5.0783282992,15.2639966193,54.44,-19.72,57.901571654,133.34,37.445550567,1.4416717008,37.4732928172,-14.394449433,-5.0783282992,15.2639966193,51.84,6.52,52.2484066743,132.2
2020-10-30 08:00:00,46.8918504202,-3.5776878767999998,47.028135051,-15.2581495798,-5.3576878768,16.1714547269,62.15,1.78,62.1754847187,132.31,43.0418504202,-24.1876878768,49.3725139367,-15.2581495798,-5.3576878768,16.1714547269,58.3,-18.83,61.2654788604,131.53,44.1018504202,-25.8776878768,51.1334327064,-15.2581495798,-5.3576878768,16.1714547269,59.36,-20.52,62.806687542,132.49,42.0918504202,-2.0176878768,42.1401819665,-15.2581495798,-5.3576878768,16.1714547269,57.35,3.34,57.447176606,132.64,43.1818504202,-22.1176878768,48.516639648,-15.2581495798,-5.3576878768,16.1714547269,58.44,-16.76,60.7958156455,132.49,40.1418504202,2.5623121232,40.2235453258,-15.2581495798,-5.3576878768,16.1714547269,55.4,7.92,55.9632593761,131.53
2020-10-30 08:30:00,50.239667078,-2.1221075203,50.2844656771,-16.320332922,-5.6921075203000004,17.2844830616,66.56,3.5700000000000003,66.6556711766,131.84,46.089667078,-22.5521075203,51.3113531781,-16.320332922,-5.6921075203000004,17.2844830616,62.41,-16.86,64.6472559356,131.05,47.279667078,-24.2921075203,53.1551823135,-16.320332922,-5.6921075203000004,17.2844830616,63.6,-18.6,66.264017385,132.02,45.039667078,-0.5621075203,45.0431745702,-16.320332922,-5.6921075203000004,17.2844830616,61.36,5.13,61.5740732776,132.14,46.319667078,-20.4921075203,50.6501532953,-16.320332922,-5.6921075203000004,17.2844830616,62.64,-14.8,64.3646611115,132.02,43.039667078,1.9078924797,43.0819335209,-16.320332922,-5.6921075203000004,17.2844830616,59.36,7.6,59.8445452819,131.05
2020-10-30 09:00:00,51.5695170521,-2.1693053583,51.6151235078,-16.8504829479,-5.9393053583,17.8665644071,68.42,3.77,68.5237863811,131.35,47.8595170521,-19.7693053583,51.7818385808,-16.8504829479,-5.9393053583,17.8665644071,64.71,-13.83,66.1713910992,130.3,48.5095170521,-24.1393053583,54.1837550176,-16.8504829479,-5.9393053583,17.8665644071,65.36,-18.2,67.8466624087,131.54,46.7095170521,1.9406946417,46.7498158171,-16.8504829479,-5.9393053583,17.8665644071,63.56,7.88,64.0466080288,131.38,47.5095170521,-20.2993053583,51.6644559495,-16.8504829479,-5.9393053583,17.8665644071,64.36,-14.36,65.9425446885,131.54,44.5095170521,4.6606946417,44.7528678719,-16.8504829479,-5.9393053583,17.8665644071,61.36,10.6,62.268849355,130.3
2020-10-30 09:30:00,53.1863506612,-1.1456624008,53.1986883203,-16.2336493388,-5.8056624008,17.2405651522,69.42,4.66,69.5762315737,131.26,49.1163506612,-19.5056624008,52.847769754,-16.2336493388,-5.8056624008,17.2405651522,65.35,-13.7,66.7705960734,130.3,50.0863506612,-23.1156624008,55.163179484,-16.2336493388,-5.8056624008,17.2405651522,66.32,-17.31,68.5418011144,131.45,47.9663506612,2.2143375992,48.0174352372,-16.2336493388,-5.8056624008,17.2405651522,64.2,8.02,64.6989984467,131.38,49.0463506612,-19.2856624008,52.7018148399,-16.2336493388,-5.8056624008,17.2405651522,65.28,-13.48,66.6572486681,131.45,45.8063506612,4.5143375992,46.0282631093,-16.2336493388,-5.8056624008,17.2405651522,62.04,10.32,62.8924796776,130.3
2020-10-30 10:00:00,53.8226339539,-0.6970314901,53.8271472273,-16.1973660461,-5.7870314901,17.2001279152,70.02,5.09,70.2047612345,130.78,49.6426339539,-19.3470314901,53.2794400624,-16.1973660461,-5.7870314901,17.2001279152,65.84,-13.56,67.2218654903,129.86,50.7026339539,-22.5070314901,55.4736293779,-16.1973660461,-5.7870314901,17.2001279152,66.9,-16.72,68.9577290809,130.96,48.4526339539,2.2229685099,48.5036011659,-16.1973660461,-5.7870314901,17.2001279152,64.65,8.01,65.1443213181,130.95,49.6826339539,-18.7070314901,53.0878248167,-16.1973660461,-5.7870314901,17.2001279152,65.88,-12.92,67.134944701,130.96,46.2426339539,4.2129685099,46.4341501339,-16.1973660461,-5.7870314901,17.2001279152,62.44,10.0,63.2356987785,129.86
2020-10-30 10:30:00,54.9786172589,0.1509429081,54.9788244642,-15.9613827411,-5.7290570919,16.9584148484,70.94,5.88,71.1832705065,130.78,50.4786172589,-19.5290570919,54.1246235208,-15.9613827411,-5.7290570919,16.9584148484,66.44,-13.8,67.8580400542,129.96,51.8086172589,-21.6890570919,56.1653631682,-15.9613827411,-5.7290570919,16.9584148484,67.77,-15.96,69.6239506205,130.96,49.2986172589,2.1009429081,49.3433645463,-15.9613827411,-5.7290570919,16.9584148484,65.26,7.83,65.7280495679,130.95,50.7186172589,-17.8490570919,53.7677131346,-15.9613827411,-5.7290570919,16.9584148484,66.68,-12.12,67.7725372109,130.96,47.0786172589,5.3509429081,47.3817348038,-15.9613827411,-5.7290570919,16.9584148484,63.04,11.08,64.0063121887,129.96
2020-10-30 11:00:00,55.2344837492,0.5744177149,55.2374705318,-15.6255162508,-5.6455822851,16.6141312575,70.86,6.22,71.1324679735,130.53,50.5344837492,-19.465582285099998,54.1538820538,-15.6255162508,-5.6455822851,16.6141312575,66.16,-13.82,67.5880018938,129.76,52.0644837492,-21.1755822851,56.2060117175,-15.6255162508,-5.6455822851,16.6141312575,67.69,-15.53,69.448664494,130.72,49.3544837492,2.0844177149,49.398480375,-15.6255162508,-5.6455822851,16.6141312575,64.98,7.73,65.4381639412,130.76,51.0144837492,-17.3255822851,53.8762782096,-15.6255162508,-5.6455822851,16.6141312575,66.64,-11.68,67.6558349294,130.72,47.1744837492,4.5544177149,47.3938248903,-15.6255162508,-5.6455822851,16.6141312575,62.8,10.2,63.6229518334,129.76
2020-10-30 11:30:00,55.7024337054,0.7943456443,55.7080973083,-15.7675662946,-5.6856543557,16.7613487616,71.47,6.48,71.7631611623,130.91,50.9224337054,-19.3656543557,54.4804811204,-15.7675662946,-5.6856543557,16.7613487616,66.69,-13.68,68.0786199919,130.12,52.5024337054,-21.0656543557,56.5709054057,-15.7675662946,-5.6856543557,16.7613487616,68.27,-15.38,69.9809781298,131.09,49.7424337054,2.2843456443,49.7948586298,-15.7675662946,-5.6856543557,16.7613487616,65.51,7.97,65.9930375115,131.12,51.3924337054,-17.2456543557,54.2088077375,-15.7675662946,-5.6856543557,16.7613487616,67.16,-11.56,68.1476279851,131.09,47.5124337054,4.7543456443,47.7497137072,-15.7675662946,-5.6856543557,16.7613487616,63.28,10.44,64.1354192315,130.12
2020-10-30 12:00:00,55.8574170584,0.5912951320000001,55.8605466351,-16.5025829416,-5.908704868,17.5284921474,72.36,6.5,72.6513564911,130.74,51.2174170584,-19.498704868,54.8034971664,-16.5025829416,-5.908704868,17.5284921474,67.72,-13.59,69.0701563629,129.96,52.6274170584,-21.178704868,56.7290275444,-16.5025829416,-5.908704868,17.5284921474,69.13,-15.27,70.796396801,130.92,50.0074170584,2.081295132,50.050709788,-16.5025829416,-5.908704868,17.5284921474,66.51,7.99,66.9882094103,130.95,51.5374170584,-17.308704868,54.3663188129,-16.5025829416,-5.908704868,17.5284921474,68.04,-11.4,68.988416419,130.92,47.7774170584,4.011295132,47.9455114626,-16.5025829416,-5.908704868,17.5284921474,64.28,9.92,65.0409471026,129.96
2020-10-30 12:30:00,56.8432843334,0.8485969694000001,56.8496182101,-16.0267156666,-5.9214030306000005,17.0856263832,72.87,6.77,73.1838083185,130.82,52.0832843334,-19.2714030306,55.5342730368,-16.0267156666,-5.9214030306000005,17.0856263832,68.11,-13.35,69.4060127078,130.04,53.5932843334,-20.9714030306,57.5503246795,-16.0267156666,-5.9214030306000005,17.0856263832,69.62,-15.05,71.2281327847,131.0,50.8532843334,2.3485969694,50.9074889896,-16.0267156666,-5.9214030306000005,17.0856263832,66.88,8.27,67.3893708236,131.03,52.4932843334,-17.1214030306,55.2149195585,-16.0267156666,-5.9214030306000005,17.0856263832,68.52,-11.2,69.4293194551,131.0,48.6132843334,4.9585969694,48.8655205394,-16.0267156666,-5.9214030306000005,17.0856263832,64.64,10.88,65.5492486608,130.04
2020-10-30 13:00:00,56.8471676287,0.566771531,56.8499929408,-15.8828323713,-5.853228469,16.9270389509,72.73,6.42,73.0128023021,130.11,51.9471676287,-18.773228469,55.2353358983,-15.8828323713,-5.853228469,16.9270389509,67.83,-12.92,69.0495133944,129.29,53.6071676287,-21.013228469,57.578504599,-15.8828323713,-5.853228469,16.9270389509,69.49,-15.16,71.1244381349,130.3,50.7371676287,2.616771531,50.8046028646,-15.8828323713,-5.853228469,16.9270389509,66.62,8.47,67.1562752094,130.26,52.4771676287,-17.173228469,55.2156943122,-15.8828323713,-5.853228469,16.9270389509,68.36,-11.32,69.2909229265,130.3,48.4771676287,5.506771531,48.7889363893,-15.8828323713,-5.853228469,16.9270389509,64.36,11.36,65.3548712798,129.29
2020-10-30 13:30:00,56.6063675345,0.5527603433,56.6090663184,-15.6536324655,-5.7872396567,16.6891687094,72.26,6.34,72.5375985266,131.07,51.7863675345,-19.7572396567,55.427216972,-15.6536324655,-5.7872396567,16.6891687094,67.44,-13.97,68.8717249675,130.29,53.3863675345,-21.3672396567,57.5035926623,-15.6536324655,-5.7872396567,16.6891687094,69.04,-15.58,70.7761117892,131.25,50.5763675345,1.9727603433,50.6148272382,-15.6536324655,-5.7872396567,16.6891687094,66.23,7.76,66.6830600678,131.26,52.3063675345,-17.4672396567,55.1458116803,-15.6536324655,-5.7872396567,16.6891687094,67.96,-11.68,68.956392017,131.25,48.3863675345,5.5727603433,48.7062236375,-15.6536324655,-5.7872396567,16.6891687094,64.04,11.36,65.0397662972,130.29
2020-10-30 14:00:00,55.8969005429,-0.29623083640000003,55.8976854889,-15.8430994571,-5.7462308364,16.8529810191,71.74,5.45,71.9467170898,131.3,51.3569005429,-19.8662308364,55.0654007615,-15.8430994571,-5.7462308364,16.8529810191,67.2,-14.12,68.6674187661,130.45,52.7069005429,-22.2362308364,57.2054833618,-15.8430994571,-5.7462308364,16.8529810191,68.55,-16.49,70.5054792197,131.49,50.1869005429,1.8937691636,50.2226178903,-15.8430994571,-5.7462308364,16.8529810191,66.03,7.64,66.4705235424,131.42,51.6369005429,-18.3862308364,54.8126169969,-15.8430994571,-5.7462308364,16.8529810191,67.48,-12.64,68.6536233567,131.49,47.9969005429,5.4537691636,48.3057559698,-15.8430994571,-5.7462308364,16.8529810191,63.84,11.2,64.8150106071,130.45
2020-10-30 14:30:00,54.7509503174,-1.0629561512,54.7612676664,-15.3390496826,-5.5429561512,16.3098377693,70.09,4.48,70.2330299788,131.68,50.4109503174,-19.8029561512,54.1610652058,-15.3390496826,-5.5429561512,16.3098377693,65.75,-14.26,67.2786006097,130.74,51.6409503174,-23.1529561512,56.5937021957,-15.3390496826,-5.5429561512,16.3098377693,66.98,-17.61,69.2562813036,131.89,49.2609503174,2.0770438488,49.3047192196,-15.3390496826,-5.5429561512,16.3098377693,64.6,7.62,65.0478623784,131.73,50.6209503174,-19.3029561512,54.1764222444,-15.3390496826,-5.5429561512,16.3098377693,65.96,-13.76,67.3799614129,131.89,47.1009503174,5.2170438488,47.3889973234,-15.3390496826,-5.5429561512,16.3098377693,62.44,10.76,63.360328282,130.74
2020-10-30 15:00:00,54.3189002459,-1.5481763645000002,54.3409585302,-16.0910997541,-5.6581763645,17.0569179826,70.41,4.11,70.5298532538,131.8,50.0089002459,-20.5281763645,54.058266053,-16.0910997541,-5.6581763645,17.0569179826,66.1,-14.87,67.7519512634,130.88,51.1789002459,-23.6381763645,56.374136022,-16.0910997541,-5.6581763645,17.0569179826,67.27,-17.98,69.6314102974,132.0,48.8589002459,1.3918236355,48.878720383,-16.0910997541,-5.6581763645,17.0569179826,64.95,7.05,65.3315008246,131.89,50.1489002459,-19.7781763645,53.9081483283,-16.0910997541,-5.6581763645,17.0569179826,66.24,-14.12,67.7282215919,132.0,46.7489002459,4.7818236355,46.9928240425,-16.0910997541,-5.6581763645,17.0569179826,62.84,10.44,63.7013280866,130.88
2020-10-30 15:30:00,54.8287335972,-1.3012989473,54.8441738639,-17.3412664028,-5.9212989473,18.324336323,72.17,4.62,72.31772466,132.29,50.6387335972,-21.1012989473,54.8593306338,-17.3412664028,-5.9212989473,18.324336323,67.98,-15.18,69.6542374878,131.43,51.6387335972,-23.5712989473,56.7641166723,-17.3412664028,-5.9212989473,18.324336323,68.98,-17.65,71.2022675201,132.49,49.4587335972,1.0387010527,49.4696394662,-17.3412664028,-5.9212989473,18.324336323,66.8,6.96,67.1616080808,132.45,50.6187335972,-19.6412989473,54.2958268683,-17.3412664028,-5.9212989473,18.324336323,67.96,-13.72,69.3310897073,132.49,47.3387335972,4.4387010527,47.5463748946,-17.3412664028,-5.9212989473,18.324336323,64.68,10.36,65.5044425974,131.43
2020-10-30 16:00:00,55.3935834399,-1.0459426799,55.4034573145,-17.6664165601,-5.9759426799,18.64977654,73.06,4.93,73.2261462867,132.08,51.1435834399,-21.5759426799,55.5084446692,-17.6664165601,-5.9759426799,18.64977654,68.81,-15.6,70.556191082,131.32,52.1535834399,-23.2459426799,57.0996507581,-17.6664165601,-5.9759426799,18.64977654,69.82,-17.27,71.9241635335,132.28,49.9235834399,0.5340573201000001,49.9264398961,-17.6664165601,-5.9759426799,18.64977654,67.59,6.51,67.9027849208,132.32,51.1335834399,-19.2959426799,54.6532410686,-17.6664165601,-5.9759426799,18.64977654,68.8,-13.32,70.0775456191,132.28,47.8535834399,4.5440573201,48.0688454715,-17.6664165601,-5.9759426799,18.64977654,65.52,10.52,66.359180224,131.32
2020-10-30 16:30:00,57.0419167128,-1.08821659,57.052295989,-18.6780832872,-6.25821659,19.698631175,75.72,5.17,75.8962930584,132.49,52.9519167128,-21.72821659,57.2365344841,-18.6780832872,-6.25821659,19.698631175,71.63,-15.47,73.2814969825,131.73,53.6819167128,-23.35821659,58.5436116432,-18.6780832872,-6.25821659,19.698631175,72.36,-17.1,74.3530739109,132.69,51.6719167128,0.48178341,51.6741627124,-18.6780832872,-6.25821659,19.698631175,70.35,6.74,70.6721309994,132.7,52.6819167128,-19.37821659,56.1328747415,-18.6780832872,-6.25821659,19.698631175,71.36,-13.12,72.5560748663,132.69,49.5219167128,4.2217834100000005,49.7015461537,-18.6780832872,-6.25821659,19.698631175,68.2,10.48,69.000510143,131.73
2020-10-30 17:00:00,59.0091833249,-0.6208508110000001,59.0124493002,-19.7908166751,-6.610850811,20.8657559919,78.8,5.99,79.027337675,132.18,54.8891833249,-21.180850811,58.8340962976,-19.7908166751,-6.610850811,20.8657559919,74.68,-14.57,76.0880233677,131.41,55.5391833249,-22.800850811,60.0373190783,-19.7908166751,-6.610850811,20.8657559919,75.33,-16.19,77.0501460089,132.37,53.5191833249,0.959149189,53.5277773771,-19.7908166751,-6.610850811,20.8657559919,73.31,7.57,73.6998032562,132.38,54.4891833249,-18.810850811,57.6447673918,-19.7908166751,-6.610850811,20.8657559919,74.28,-12.2,75.2752177014,132.37,51.3291833249,4.949149189,51.5672293079,-19.7908166751,-6.610850811,20.8657559919,71.12,11.56,72.0533691093,131.41
2020-10-30 17:30:00,60.8082666406,-0.530226437,60.8105782896,-21.0117333594,-7.000226437,22.1471467448,81.82,6.47,82.0754122743,130.72,56.7182666406,-19.910226437,60.1113873363,-21.0117333594,-7.000226437,22.1471467448,77.73,-12.91,78.7948031281,129.9,57.1882666406,-22.190226437,61.3425137298,-21.0117333594,-7.000226437,22.1471467448,78.2,-15.19,79.6616350573,130.92,55.2482666406,1.7297735630000002,55.2753388354,-21.0117333594,-7.000226437,22.1471467448,76.26,8.73,76.7580647229,130.84,56.0682666406,-18.160226437,58.9359342704,-21.0117333594,-7.000226437,22.1471467448,77.08,-11.16,77.8837081809,130.92,52.9082666406,3.639773563,53.0333162315,-21.0117333594,-7.000226437,22.1471467448,73.92,10.64,74.6818317933,129.9
2020-10-30 18:00:00,60.9250166484,-0.3373361561,60.9259505408,-21.3049833516,-7.0973361561,22.456057003,82.23,6.76,82.5073966381,130.44,56.7950166484,-20.3973361561,60.3467085959,-21.3049833516,-7.0973361561,22.456057003,78.1,-13.3,79.2243649391,129.7,57.2850166484,-21.8773361561,61.3203960334,-21.3049833516,-7.0973361561,22.456057003,78.59,-14.78,79.9677216132,130.63,55.3250166484,1.1926638439000001,55.3378705246,-21.3049833516,-7.0973361561,22.456057003,76.63,8.29,77.0771107398,130.63,56.1350166484,-17.8973361561,58.9190523991,-21.3049833516,-7.0973361561,22.456057003,77.44,-10.8,78.1894724372,130.63,52.9750166484,4.9426638439,53.2050966992,-21.3049833516,-7.0973361561,22.456057003,74.28,12.04,75.2494518252,129.7
2020-10-30 18:30:00,59.8674333416,-1.0202664529,59.8761264491,-20.8325666584,-6.9502664529,21.9613760348,80.7,5.93,80.917580908,130.44,55.5774333416,-21.1402664529,59.4622734391,-20.8325666584,-6.9502664529,21.9613760348,76.41,-14.19,77.7164345554,129.7,56.3074333416,-22.6002664529,60.673710066699996,-20.8325666584,-6.9502664529,21.9613760348,77.14,-15.65,78.7115118645,130.63,54.1874333416,0.4897335471,54.189646346,-20.8325666584,-6.9502664529,21.9613760348,75.02,7.44,75.3880229214,130.63,55.1674333416,-18.6302664529,58.2282794663,-20.8325666584,-6.9502664529,21.9613760348,76.0,-11.68,76.8922778958,130.63,51.8874333416,3.7297335471,52.0213095867,-20.8325666584,-6.9502664529,21.9613760348,72.72,10.68,73.5000734694,129.7
2020-10-30 19:00:00,57.910116679,-9.1430766182,58.6274463355,-20.019883321,-6.6930766182,21.1090739447,77.93,-2.45,77.9685026148,131.27,53.510116679,-26.8630766182,59.8745143813,-20.019883321,-6.6930766182,21.1090739447,73.53,-20.17,76.2462444977,130.28,55.150116679,-18.2030766182,58.0765647062,-20.019883321,-6.6930766182,21.1090739447,75.17,-11.51,76.0460978618,131.48,52.260116679,-4.8730766182,52.4868237849,-20.019883321,-6.6930766182,21.1090739447,72.28,1.82,72.3029100383,131.26,53.940116679,-15.0130766182,55.9904336194,-20.019883321,-6.6930766182,21.1090739447,73.96,-8.32,74.4265006567,131.48,50.540116679,7.5469233818,51.1004838182,-20.019883321,-6.6930766182,21.1090739447,70.56,14.24,71.9825756694,130.28
2020-10-30 19:30:00,55.7110667138,-15.4913631405,57.8247809018,-18.9689332862,-6.3613631405,20.0071829856,74.68,-9.13,75.2360239513,132.32,51.2210667138,-32.1313631405,60.4650491819,-18.9689332862,-6.3613631405,20.0071829856,70.19,-25.77,74.7711776021,131.18,53.5910667138,-15.0213631405,55.656480145,-18.9689332862,-6.3613631405,20.0071829856,72.56,-8.66,73.0749560383,132.52,50.1010667138,-9.8113631405,51.0527152318,-18.9689332862,-6.3613631405,20.0071829856,69.07,-3.45,69.1561089131,132.16,52.3110667138,-12.8413631405,53.8641653425,-18.9689332862,-6.3613631405,20.0071829856,71.28,-6.48,71.5739393914,132.52,48.9510667138,11.0786368595,50.1890737819,-18.9689332862,-6.3613631405,20.0071829856,67.92,17.44,70.1233199442,131.18
2020-10-30 20:00:00,53.557300118,-16.4749499079,56.0339929899,-17.932699882,-6.0449499079,18.9241418418,71.49,-10.43,72.2468338407,132.64,49.047300118,-33.0549499079,59.1461525569,-17.932699882,-6.0449499079,18.9241418418,66.98,-27.01,72.2209145608,131.51,51.537300118,-15.9849499079,53.9593543976,-17.932699882,-6.0449499079,18.9241418418,69.47,-9.94,70.1775213298,132.85,48.037300118,-10.6249499079,49.1982902464,-17.932699882,-6.0449499079,18.9241418418,65.97,-4.58,66.1287932749,132.49,50.267300118,-13.8449499079,52.1390841798,-17.932699882,-6.0449499079,18.9241418418,68.2,-7.8,68.644591921,132.85,46.867300118,10.6350500921,48.0587984745,-17.932699882,-6.0449499079,18.9241418418,64.8,16.68,66.9123486361,131.51
2020-10-30 20:30:00,50.9396501824,-19.0886167491,54.398743093,-16.9103498176,-5.7586167491,17.8639748605,67.85,-13.33,69.1470274126,133.82,46.6496501824,-33.0186167491,57.1525932409,-16.9103498176,-5.7586167491,17.8639748605,63.56,-27.26,69.1591006304,132.38,49.0796501824,-18.5686167491,52.4748090992,-16.9103498176,-5.7586167491,17.8639748605,65.99,-12.81,67.2218431762,134.03,45.7296501824,-10.3186167491,46.879363876,-16.9103498176,-5.7586167491,17.8639748605,62.64,-4.5600000000000005,62.8057576978,133.4,47.9296501824,-16.4786167491,50.6832928742,-16.9103498176,-5.7586167491,17.8639748605,64.84,-10.72,65.7201947654,134.03,44.6096501824,11.1213832509,45.9750590517,-16.9103498176,-5.7586167491,17.8639748605,61.52,16.88,63.793767720700004,132.38
2020-10-30 21:00:00,48.8114002688,-19.2816991065,52.4817750904,-15.8385997312,-5.4216991065,16.7408501172,64.65,-13.86,66.1189995387,133.98,44.5014002688,-34.5516991065,56.3399905665,-15.8385997312,-5.4216991065,16.7408501172,60.34,-29.13,67.0035260266,132.68,47.0414002688,-18.7716991065,50.6484948108,-15.8385997312,-5.4216991065,16.7408501172,62.88,-13.35,64.2815440076,134.19,43.6614002688,-11.7516991065,45.2152662861,-15.8385997312,-5.4216991065,16.7408501172,59.5,-6.33,59.8357660601,133.72,45.9214002688,-16.7416991065,48.8780062157,-15.8385997312,-5.4216991065,16.7408501172,61.76,-11.32,62.7888525138,134.19,42.6014002688,9.9383008935,43.7452755108,-15.8385997312,-5.4216991065,16.7408501172,58.44,15.36,60.4248558128,132.68
2020-10-30 21:30:00,46.6398503666,-20.1208343015,50.7949172183,-14.6901496334,-5.0708343015,15.5407160956,61.33,-15.05,63.1495954065,135.15,42.2698503666,-36.2208343015,55.6658700419,-14.6901496334,-5.0708343015,15.5407160956,56.96,-31.15,64.9212145604,133.89,44.9798503666,-19.6208343015,49.0730483839,-14.6901496334,-5.0708343015,15.5407160956,59.67,-14.55,61.4183311398,135.37,41.5398503666,-13.0008343015,43.5267832606,-14.6901496334,-5.0708343015,15.5407160956,56.23,-7.93,56.786422673,134.95,43.9498503666,-17.6308343015,47.3543626862,-14.6901496334,-5.0708343015,15.5407160956,58.64,-12.56,59.9700191763,135.37,40.5098503666,9.1291656985,41.5257708306,-14.6901496334,-5.0708343015,15.5407160956,55.2,14.2,56.9971929133,133.89
