Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-10-30 22:00:00,44.3746835969,-21.2404739068,49.1962424999,-13.6753164031,-4.7404739068,14.4736440327,58.05,-16.5,60.3494200469,135.52,40.1146835969,-36.7404739068,54.3971530778,-13.6753164031,-4.7404739068,14.4736440327,53.79,-32.0,62.5888496459,134.18,42.8246835969,-20.7304739068,47.5784202509,-13.6753164031,-4.7404739068,14.4736440327,56.5,-15.99,58.7190778197,135.74,39.4946835969,-13.4104739068,41.7093615729,-13.6753164031,-4.7404739068,14.4736440327,53.17,-8.67,53.872235892,135.29,41.8046835969,-18.8204739068,45.8458483258,-13.6753164031,-4.7404739068,14.4736440327,55.48,-14.08,57.2387700776,135.74,38.5246835969,8.4995260932,39.4511494135,-13.6753164031,-4.7404739068,14.4736440327,52.2,13.24,53.8529256401,134.18
2020-10-30 22:30:00,42.8898170055,-22.2794730058,48.3312664865,-12.5801829945,-4.4294730058,13.3372124255,55.47,-17.85,58.2712913878,135.41,38.3498170055,-37.0194730058,53.3024375239,-12.5801829945,-4.4294730058,13.3372124255,50.93,-32.59,60.4646425608,134.01,41.4398170055,-21.7494730058,46.8006197553,-12.5801829945,-4.4294730058,13.3372124255,54.02,-17.32,56.7286770514,135.63,37.7898170055,-13.7794730058,40.2236764311,-12.5801829945,-4.4294730058,13.3372124255,50.37,-9.35,51.2304538336,135.12,40.4598170055,-19.8294730058,45.0577939075,-12.5801829945,-4.4294730058,13.3372124255,53.04,-15.4,55.2304408818,135.63,36.7798170055,6.4505269942,37.3411868781,-12.5801829945,-4.4294730058,13.3372124255,49.36,10.88,50.5448711543,134.01
2020-10-30 23:00:00,40.4413502981,-20.0670069355,45.1462908918,-11.7886497019,-4.1270069355,12.4901740596,52.23,-15.94,54.6082090898,136.02,36.2713502981,-35.4770069355,50.7368591218,-11.7886497019,-4.1270069355,12.4901740596,48.06,-31.35,57.3810604642,134.67,38.9413502981,-23.3470069355,45.403870935,-11.7886497019,-4.1270069355,12.4901740596,50.73,-19.22,54.2488829378,136.25,35.7713502981,-12.1570069355,37.7807135954,-11.7886497019,-4.1270069355,12.4901740596,47.56,-8.03,48.2331265833,135.79,38.0113502981,-21.5270069355,43.68380454,-11.7886497019,-4.1270069355,12.4901740596,49.8,-17.4,52.7522511368,136.25,34.6513502981,2.7529930645,34.7605386652,-11.7886497019,-4.1270069355,12.4901740596,46.44,6.88,46.94686358,134.67
2020-10-30 23:30:00,39.607900499,-6.9263502972,40.2089555992,-10.432099501,-3.7763502972,11.0945717162,50.04,-3.15,50.1390476575,135.26,35.207900499,-24.0163502972,42.6190255537,-10.432099501,-3.7763502972,11.0945717162,45.64,-20.24,49.926618151,134.09,37.387900499,-30.1363502972,48.0213984902,-10.432099501,-3.7763502972,11.0945717162,47.82,-26.36,54.604047469,135.5,34.667900499,-1.1263502972000001,34.6861930745,-10.432099501,-3.7763502972,11.0945717162,45.1,2.65,45.1777876838,135.19,36.567900499,-26.5363502972,45.181735624,-10.432099501,-3.7763502972,11.0945717162,47.0,-22.76,52.2208540719,135.5,33.087900499,-19.9763502972,38.6505333809,-10.432099501,-3.7763502972,11.0945717162,43.52,-16.2,46.4373814938,134.09
2020-10-31 00:00:00,38.6213508089,-7.4027072978,39.3244048098,-9.3286491911,-3.5127072978,9.9680895005,47.95,-3.89,48.1075316349,135.59,33.9313508089,-24.2027072978,41.6786229171,-9.3286491911,-3.5127072978,9.9680895005,43.26,-20.69,47.9531406688,134.38,36.5013508089,-30.6927072978,47.6905744581,-9.3286491911,-3.5127072978,9.9680895005,45.83,-27.18,53.2835931596,135.81,33.4413508089,-1.2627072978,33.4651815122,-9.3286491911,-3.5127072978,9.9680895005,42.77,2.25,42.829141948,135.48,35.6713508089,-27.1127072978,44.8056264943,-9.3286491911,-3.5127072978,9.9680895005,45.0,-23.6,50.812990465,135.81,31.9113508089,-20.4727072978,37.9139295583,-9.3286491911,-3.5127072978,9.9680895005,41.24,-16.96,44.5912457776,134.38
2020-10-31 00:30:00,39.5902009434,-7.198824203,40.2393722695,-9.4297990566,-3.548824203,10.0754783247,49.02,-3.65,49.155700585,133.7,34.8902009434,-23.518824203,42.0768489048,-9.4297990566,-3.548824203,10.0754783247,44.32,-19.97,48.6113494978,132.5,37.4302009434,-29.858824203,47.8807824231,-9.4297990566,-3.548824203,10.0754783247,46.86,-26.31,53.7408196811,133.92,34.3502009434,-1.188824203,34.3707667624,-9.4297990566,-3.548824203,10.0754783247,43.78,2.36,43.8435628114,133.56,36.5702009434,-26.268824203,45.0269999228,-9.4297990566,-3.548824203,10.0754783247,46.0,-22.72,51.3049549264,133.92,32.7302009434,-19.588824203,38.1443060947,-9.4297990566,-3.548824203,10.0754783247,42.16,-16.04,45.1081722086,132.5
2020-10-31 01:00:00,38.8896845206,-7.4517866803,39.597180289,-10.3703154794,-3.8817866803000003,11.073017248,49.26,-3.5700000000000003,49.3891941623,134.12,34.6896845206,-23.7117866803,42.0193174589,-10.3703154794,-3.8817866803000003,11.073017248,45.06,-19.83,49.2304021921,132.9,36.7196845206,-30.2517866803,47.5763158372,-10.3703154794,-3.8817866803000003,11.073017248,47.09,-26.37,53.9707791309,134.33,34.1296845206,-1.2317866803,34.151905714,-10.3703154794,-3.8817866803000003,11.073017248,44.5,2.65,44.578834664,133.97,35.8696845206,-26.6817866803,44.7051675767,-10.3703154794,-3.8817866803000003,11.073017248,46.24,-22.8,51.5555777778,134.33,32.5096845206,-19.5617866803,37.9413110705,-10.3703154794,-3.8817866803000003,11.073017248,42.88,-15.68,45.6569468975,132.9
2020-10-31 01:30:00,37.2726838324,-7.9148130572,38.103769181,-10.4273161676,-3.7448130572,11.0793748602,47.7,-4.17,47.881926653,134.33,33.3326838324,-24.5948130572,41.4243001243,-10.4273161676,-3.7448130572,11.0793748602,43.76,-20.85,48.4732926466,133.14,35.1626838324,-30.7548130572,46.7148034404,-10.4273161676,-3.7448130572,11.0793748602,45.59,-27.01,52.9904538573,134.55,32.8326838324,-2.0648130572,32.8975467261,-10.4273161676,-3.7448130572,11.0793748602,43.26,1.6800000000000002,43.292609069,134.22,34.2926838324,-27.1848130572,43.7607384008,-10.4273161676,-3.7448130572,11.0793748602,44.72,-23.44,50.4907120172,134.55,31.2526838324,-21.3448130572,37.8461529244,-10.4273161676,-3.7448130572,11.0793748602,41.68,-17.6,45.2435896012,133.14
2020-10-31 02:00:00,35.8329502126,-8.3268386171,36.7877229833,-9.9670497874,-3.5568386171,10.5826831386,45.8,-4.77,46.0477241566,135.61,31.8929502126,-24.9968386171,40.5216264989,-9.9670497874,-3.5568386171,10.5826831386,41.86,-21.44,47.0311939036,134.37,33.8029502126,-31.6068386171,46.2777666968,-9.9670497874,-3.5568386171,10.5826831386,43.77,-28.05,51.9866848337,135.83,31.4429502126,-2.0568386171,31.5101523825,-9.9670497874,-3.5568386171,10.5826831386,41.41,1.5,41.437158445,135.48,32.9929502126,-28.0768386171,43.3225533696,-9.9670497874,-3.5568386171,10.5826831386,42.96,-24.52,49.4650583746,135.83,29.9129502126,-20.1568386171,36.0705244411,-9.9670497874,-3.5568386171,10.5826831386,39.88,-16.6,43.1969258165,134.37
2020-10-31 02:30:00,35.1326501825,-7.2263021523,35.8681272391,-9.4673498175,-3.4463021523,10.0751035276,44.6,-3.7800000000000002,44.7598972296,135.81,31.1226501825,-24.6763021523,39.7182482279,-9.4673498175,-3.4463021523,10.0751035276,40.59,-21.23,45.8067789743,134.64,33.1026501825,-31.8963021523,45.9691150676,-9.4673498175,-3.4463021523,10.0751035276,42.57,-28.45,51.2016347395,136.03,30.7026501825,-1.6863021523000001,30.7489242605,-9.4673498175,-3.4463021523,10.0751035276,40.17,1.76,40.2085376506,135.75,32.2926501825,-28.6063021523,43.1408829144,-9.4673498175,-3.4463021523,10.0751035276,41.76,-25.16,48.7536993468,136.03,29.1726501825,-19.5663021523,35.1266807225,-9.4673498175,-3.4463021523,10.0751035276,38.64,-16.12,41.867696378,134.64
2020-10-31 03:00:00,34.4665003208,4.5969965425,34.7717129514,-8.8234996792,-3.2730034574999998,9.4109881639,43.29,7.87,43.9995568159,135.61,30.6265003208,-16.3030034575,34.6953951359,-8.8234996792,-3.2730034574999998,9.4109881639,39.45,-13.03,41.5461598707,134.76,31.7565003208,-40.2730034575,51.2873290406,-8.8234996792,-3.2730034574999998,9.4109881639,40.58,-37.0,54.9157208821,135.83,30.1365003208,6.4769965425,30.8246676511,-8.8234996792,-3.2730034574999998,9.4109881639,38.96,9.75,40.1614753215,135.86,31.0965003208,-37.5130034575,48.7259454562,-8.8234996792,-3.2730034574999998,9.4109881639,39.92,-34.24,52.5926230569,135.83,28.1365003208,-30.7930034575,41.711769469000004,-8.8234996792,-3.2730034574999998,9.4109881639,36.96,-27.52,46.0802777769,134.76
2020-10-31 03:30:00,33.8413177364,4.0259397451,34.0799497794,-7.9686822636,-3.1240602549,8.5591850952,41.81,7.15,42.4169612301,134.92,29.6013177364,-15.9340602549,33.6174402348,-7.9686822636,-3.1240602549,8.5591850952,37.57,-12.81,39.693840832,134.0,31.2213177364,-40.4740602549,51.1167314558,-7.9686822636,-3.1240602549,8.5591850952,39.19,-37.35,54.1375895289,135.15,29.1613177364,6.6359397451,29.9068244457,-7.9686822636,-3.1240602549,8.5591850952,37.13,9.76,38.3913336575,135.09,30.5113177364,-37.7240602549,48.5185040179,-7.9686822636,-3.1240602549,8.5591850952,38.48,-34.6,51.7481439281,135.15,27.1913177364,-28.9640602549,39.7276295127,-7.9686822636,-3.1240602549,8.5591850952,35.16,-25.84,43.6340600907,134.0
2020-10-31 04:00:00,33.1559841008,4.177525046,33.4181237834,-7.8540158992,-3.022474954,8.4155166562,41.01,7.2,41.6372441451,135.29,28.9859841008,-16.082474954,33.148654195,-7.8540158992,-3.022474954,8.4155166562,36.84,-13.06,39.0864324287,134.39,30.5859841008,-40.582474954,50.817710464,-7.8540158992,-3.022474954,8.4155166562,38.44,-37.56,53.7437177724,135.51,28.5759841008,6.607525046,29.3299549022,-7.8540158992,-3.022474954,8.4155166562,36.43,9.63,37.681318979,135.48,29.9059841008,-37.862474954,48.248677647,-7.8540158992,-3.022474954,8.4155166562,37.76,-34.84,51.377458092,135.51,26.5859841008,-30.302474954,40.3119652082,-7.8540158992,-3.022474954,8.4155166562,34.44,-27.28,43.9353160908,134.39
2020-10-31 04:30:00,32.771683805,3.7160118575,32.9816919447,-7.9383161950000005,-2.9539881425,8.4701186508,40.71,6.67,41.2527938448,134.36,28.821683805,-15.6039881425,32.7745923438,-7.9383161950000005,-2.9539881425,8.4701186508,36.76,-12.65,38.8757006368,133.4,30.201683805,-40.4539881425,50.4843229259,-7.9383161950000005,-2.9539881425,8.4701186508,38.14,-37.5,53.4874714302,134.58,28.391683805,6.7860118575,29.1913971268,-7.9383161950000005,-2.9539881425,8.4701186508,36.33,9.74,37.6129831308,134.48,29.501683805,-37.7539881425,47.9135989881,-7.9383161950000005,-2.9539881425,8.4701186508,37.44,-34.8,51.115492759,134.58,26.421683805,-28.2339881425,38.6686366648,-7.9383161950000005,-2.9539881425,8.4701186508,34.36,-25.28,42.6578011623,133.4
2020-10-31 05:00:00,32.4771009631,3.6736019353,32.6842077791,-7.3628990369,-2.9363980647,7.9268351706,39.84,6.61,40.3846220733,134.96,28.4571009631,-15.7563980647,32.5279983276,-7.3628990369,-2.9363980647,7.9268351706,35.82,-12.82,38.04503647,134.0,29.967100963100002,-40.8963980647,50.7005178948,-7.3628990369,-2.9363980647,7.9268351706,37.33,-37.96,53.2399333208,135.19,28.0471009631,6.8036019353,28.8605071287,-7.3628990369,-2.9363980647,7.9268351706,35.41,9.74,36.7251371679,135.09,29.2771009631,-38.1763980647,48.1101445643,-7.3628990369,-2.9363980647,7.9268351706,36.64,-35.24,50.8364750942,135.19,26.1171009631,-28.8163980647,38.8907156034,-7.3628990369,-2.9363980647,7.9268351706,33.48,-25.88,42.3164837859,134.0
2020-10-31 05:30:00,33.2111352117,4.1100791094,33.4644924112,-6.8488647883,-2.9599208906000003,7.4611045138,40.06,7.07,40.6790916811,134.05,28.8511352117,-15.6099208906,32.8033174117,-6.8488647883,-2.9599208906000003,7.4611045138,35.7,-12.65,37.8749587459,133.14,30.6711352117,-39.9099208906,50.334087065,-6.8488647883,-2.9599208906000003,7.4611045138,37.52,-36.95,52.6597844659,134.27,28.4511352117,6.6800791094,29.2248276598,-6.8488647883,-2.9599208906000003,7.4611045138,35.3,9.64,36.5926167416,134.22,29.9911352117,-37.2399208906,47.8150593352,-6.8488647883,-2.9599208906000003,7.4611045138,36.84,-34.28,50.3220031398,134.27,26.4711352117,-28.0799208906,38.5901924926,-6.8488647883,-2.9599208906000003,7.4611045138,33.32,-25.12,41.728129601,133.14
2020-10-31 06:00:00,33.6924845878,4.2587740456,33.9605752906,-7.3275154122,-3.0212259544,7.9259250806,41.02,7.28,41.6609985478,133.89,29.5024845878,-15.4012259544,33.2805402263,-7.3275154122,-3.0212259544,7.9259250806,36.83,-12.38,38.8550292755,132.97,31.1124845878,-39.6712259544,50.4161964645,-7.3275154122,-3.0212259544,7.9259250806,38.44,-36.65,53.1117322256,134.11,29.0624845878,6.8487740456,29.858561860000002,-7.3275154122,-3.0212259544,7.9259250806,36.39,9.87,37.7047609726,134.04,30.3924845878,-36.9412259544,47.8367776343,-7.3275154122,-3.0212259544,7.9259250806,37.72,-33.92,50.7283431624,134.11,27.072484587799998,-29.3812259544,39.9521696575,-7.3275154122,-3.0212259544,7.9259250806,34.4,-26.36,43.338315611,132.97
2020-10-31 06:30:00,35.2210180928,4.6564921324,35.5274968788,-8.0289819072,-3.2935078676,8.6782339529,43.25,7.95,43.9745949384,133.15,30.9510180928,-14.7635078676,34.2917874357,-8.0289819072,-3.2935078676,8.6782339529,38.98,-11.47,40.6325153049,132.25,32.5310180928,-38.8035078676,50.6357518063,-8.0289819072,-3.2935078676,8.6782339529,40.56,-35.51,53.908011464,133.39,30.4310180928,7.2464921324,31.2819198641,-8.0289819072,-3.2935078676,8.6782339529,38.46,10.54,39.8781042679,133.34,31.8110180928,-36.0535078676,48.0811428905,-8.0289819072,-3.2935078676,8.6782339529,39.84,-32.76,51.5794842937,133.39,28.3310180928,-30.3335078676,41.5062439367,-8.0289819072,-3.2935078676,8.6782339529,36.36,-27.04,45.312373586,132.25
2020-10-31 07:00:00,36.6004682376,5.25610777,36.9759508884,-8.5395317624,-3.46389223,9.2153215952,45.14,8.72,45.9745364305,133.15,32.2104682376,-14.47389223,35.3129978956,-8.5395317624,-3.46389223,9.2153215952,40.75,-11.01,42.211166769,132.25,33.8104682376,-38.24389223,51.0464793629,-8.5395317624,-3.46389223,9.2153215952,42.35,-34.78,54.8011943301,133.39,31.6504682376,7.56610777,32.5422514041,-8.5395317624,-3.46389223,9.2153215952,40.19,11.03,41.6760962663,133.43,33.0604682376,-35.46389223,48.4838345451,-8.5395317624,-3.46389223,9.2153215952,41.6,-32.0,52.4839022939,133.39,29.5004682376,-29.18389223,41.4967130256,-8.5395317624,-3.46389223,9.2153215952,38.04,-25.72,45.9190592238,132.25
2020-10-31 07:30:00,37.9626352968,5.8692061756000005,38.4136598076,-9.0573647032,-3.6907938244,9.780481298,47.02,9.56,47.9820174649,133.26,33.4526352968,-14.3307938244,36.3930001503,-9.0573647032,-3.6907938244,9.780481298,42.51,-10.64,43.8213384095,132.44,35.0626352968,-37.7007938244,51.4853207133,-9.0573647032,-3.6907938244,9.780481298,44.12,-34.01,55.7068622344,133.49,32.8526352968,7.7492061756,33.7541974027,-9.0573647032,-3.6907938244,9.780481298,41.91,11.44,43.4433159416,133.56,34.3026352968,-34.8507938244,48.9003948706,-9.0573647032,-3.6907938244,9.780481298,43.36,-31.16,53.3950859162,133.49,30.6626352968,-29.8907938244,42.8212185581,-9.0573647032,-3.6907938244,9.780481298,39.72,-26.2,47.582753178,132.44
2020-10-31 08:00:00,40.0224687827,6.5799747327,40.5597593058,-9.5375312173,-3.8700252673,10.292793464,49.56,10.45,50.6497393873,132.66,35.2924687827,-13.3900252673,37.747200286,-9.5375312173,-3.8700252673,10.292793464,44.83,-9.52,45.8296770663,131.82,37.0024687827,-36.6200252673,52.0596671771,-9.5375312173,-3.8700252673,10.292793464,46.54,-32.75,56.9081198073,132.88,34.6224687827,8.4799747327,35.6458316788,-9.5375312173,-3.8700252673,10.292793464,44.16,12.35,45.8544229055,132.87,36.2224687827,-33.7900252673,49.5361792257,-9.5375312173,-3.8700252673,10.292793464,45.76,-29.92,54.6734304759,132.88,32.3424687827,-27.4300252673,42.4080366573,-9.5375312173,-3.8700252673,10.292793464,41.88,-23.56,48.0521383499,131.82
2020-10-31 08:30:00,42.835118707,7.6234414104,43.5082090367,-10.404881293,-4.1665585896,11.2081115805,53.24,11.79,54.5298239498,133.34,37.925118707,-12.9065585896,40.0611268384,-10.404881293,-4.1665585896,11.2081115805,48.33,-8.74,49.1139135073,132.52,39.615118707,-35.9565585896,53.499829306,-10.404881293,-4.1665585896,11.2081115805,50.02,-31.79,59.2672295624,133.53,37.155118707,9.1734414104,38.2708096784,-10.404881293,-4.1665585896,11.2081115805,47.56,13.34,49.3954370362,133.54,38.795118707,-33.0065585896,50.9361771771,-10.404881293,-4.1665585896,11.2081115805,49.2,-28.84,57.0296905129,133.53,34.755118707,-28.5665585896,44.9885157122,-10.404881293,-4.1665585896,11.2081115805,45.16,-24.4,51.3301626726,132.52
2020-10-31 09:00:00,45.7437187348,8.1695021675,46.467500141,-11.2762812652,-4.4504978325,12.1227657788,57.02,12.62,58.3998698629,131.56,40.6937187348,-11.3004978325,42.2336358337,-11.2762812652,-4.4504978325,12.1227657788,51.97,-6.85,52.4194944653,130.72,42.3337187348,-34.3404978325,54.5106735722,-11.2762812652,-4.4504978325,12.1227657788,53.61,-29.89,61.3795096103,131.77,39.8037187348,10.2195021675,41.0946985592,-11.2762812652,-4.4504978325,12.1227657788,51.08,14.67,53.1448520555,131.72,41.4437187348,-31.3704978325,51.9777833004,-11.2762812652,-4.4504978325,12.1227657788,52.72,-26.92,59.1953106251,131.77,37.2437187348,-24.7304978325,44.7067344842,-11.2762812652,-4.4504978325,12.1227657788,48.52,-20.28,52.5877248034,130.72
2020-10-31 09:30:00,48.4784186332,8.7542818285,49.262506265,-12.9315813668,-4.9557181715,13.8486439496,61.41,13.71,62.9217943164,130.9,43.5784186332,-10.2757181715,44.7735296187,-12.9315813668,-4.9557181715,13.8486439496,56.51,-5.32,56.7598669836,130.03,44.8484186332,-33.3757181715,55.9045545315,-12.9315813668,-4.9557181715,13.8486439496,57.78,-28.42,64.3911857322,131.13,42.5784186332,11.0442818285,43.98747429,-12.9315813668,-4.9557181715,13.8486439496,55.51,16.0,57.7698892157,131.07,43.9484186332,-30.3557181715,53.4128554383,-12.9315813668,-4.9557181715,13.8486439496,56.88,-25.4,62.29361444,131.13,39.8284186332,-26.2757181715,47.7149483522,-12.9315813668,-4.9557181715,13.8486439496,52.76,-21.32,56.9048328352,130.03
2020-10-31 10:00:00,50.2715018929,9.569549977,51.1742141057,-13.5784981071,-5.160450023,14.5260405921,63.85,14.73,65.5270585331,130.8,45.3015018929,-9.760450023,46.3410450724,-13.5784981071,-5.160450023,14.5260405921,58.88,-4.6,59.0594141522,129.96,46.5015018929,-32.460450023,56.7104090445,-13.5784981071,-5.160450023,14.5260405921,60.08,-27.3,65.9916388643,131.02,44.2215018929,11.529549977,45.6998003534,-13.5784981071,-5.160450023,14.5260405921,57.8,16.69,60.1614170378,130.97,45.5415018929,-29.400450023,54.2071476488,-13.5784981071,-5.160450023,14.5260405921,59.12,-24.24,63.8964161749,131.02,41.3815018929,-25.880450023,48.8080566332,-13.5784981071,-5.160450023,14.5260405921,54.96,-20.72,58.7360196132,129.96
2020-10-31 10:30:00,51.0278851747,2.5933610432,51.0937431287,-13.3721148253,-5.1066389568,14.3140216688,64.4,7.7,64.8586925554,130.8,45.8178851747,-14.8366389568,48.1601957784,-13.3721148253,-5.1066389568,14.3140216688,59.19,-9.73,59.984406307,129.75,47.8078851747,-27.1966389568,55.0022822747,-13.3721148253,-5.1066389568,14.3140216688,61.18,-22.09,65.0458338405,131.02,44.7978851747,6.5833610432,45.2790366368,-13.3721148253,-5.1066389568,14.3140216688,58.17,11.69,59.3330009354,130.74,46.8278851747,-22.4266389568,51.9211417906,-13.3721148253,-5.1066389568,14.3140216688,60.2,-17.32,62.6420178474,131.02,42.4678851747,-20.3866389568,47.1077097636,-13.3721148253,-5.1066389568,14.3140216688,55.84,-15.28,57.8928665727,129.75
2020-10-31 11:00:00,51.766885163,-1.3192410812,51.7836923801,-13.823114837,-5.2392410812,14.7826976869,65.59,3.92,65.707035392,131.78,46.386885163,-18.3392410812,49.8805661412,-13.823114837,-5.2392410812,14.7826976869,60.21,-13.1,61.618618128,130.72,48.856885163,-23.4992410812,54.2144773951,-13.823114837,-5.2392410812,14.7826976869,62.68,-18.26,65.2856033134,132.0,45.386885163,3.4407589188,45.5171194908,-13.823114837,-5.2392410812,14.7826976869,59.21,8.68,59.8428483614,131.72,47.816885163,-19.6792410812,51.7080944943,-13.823114837,-5.2392410812,14.7826976869,61.64,-14.44,63.3087924383,132.0,43.376885163,-16.3192410812,46.3451377807,-13.823114837,-5.2392410812,14.7826976869,57.2,-11.08,58.2632508533,130.72
2020-10-31 11:30:00,53.0187019264,-1.2180881618,53.0326926784,-13.8412980736,-5.2480881618,14.8028362727,66.86,4.03,66.9813444177,131.35,47.4687019264,-17.3880881618,50.5531727243,-13.8412980736,-5.2480881618,14.8028362727,61.31,-12.14,62.5003655989,130.21,50.0687019264,-23.2380881618,55.1985838043,-13.8412980736,-5.2480881618,14.8028362727,63.91,-17.99,66.3937361503,131.56,46.4087019264,4.2119118382,46.5994400806,-13.8412980736,-5.2480881618,14.8028362727,60.25,9.46,60.9881472091,131.21,48.9987019264,-19.4480881618,52.7171786386,-13.8412980736,-5.2480881618,14.8028362727,62.84,-14.2,64.4244177312,131.56,44.3587019264,-17.0080881618,47.5075730753,-13.8412980736,-5.2480881618,14.8028362727,58.2,-11.76,59.3762376713,130.21
2020-10-31 12:00:00,52.8015352558,-0.9608262564000001,52.8102765801,-12.3884647442,-4.9508262564,13.3410921344,65.19,3.99,65.311991242,132.16,47.3315352558,-18.0608262564,50.6603165677,-12.3884647442,-4.9508262564,13.3410921344,59.72,-13.11,61.1420518138,131.08,49.9115352558,-23.2708262564,55.0698892885,-12.3884647442,-4.9508262564,13.3410921344,62.3,-18.32,64.9377578917,132.38,46.3515352558,3.8391737436,46.510257746,-12.3884647442,-4.9508262564,13.3410921344,58.74,8.79,59.3940375795,132.08,48.8915352558,-19.4708262564,52.6259944778,-12.3884647442,-4.9508262564,13.3410921344,61.28,-14.52,62.9767322112,132.38,44.3715352558,-16.2308262564,47.2469349474,-12.3884647442,-4.9508262564,13.3410921344,56.76,-11.28,57.8699922239,131.08
2020-10-31 12:30:00,52.2881687761,-0.8914264951,52.2957668952,-9.6018312239,-4.2014264951,10.4807989889,61.89,3.31,61.9784494804,133.44,46.1681687761,-17.7814264951,49.4740228437,-9.6018312239,-4.2014264951,10.4807989889,55.77,-13.58,57.3995583607,132.29,49.5281687761,-23.6514264951,54.8856035548,-9.6018312239,-4.2014264951,10.4807989889,59.13,-19.45,62.2467621648,133.65,45.3081687761,4.4785735049,45.5289773494,-9.6018312239,-4.2014264951,10.4807989889,54.91,8.68,55.5918204415,133.32,48.5581687761,-19.8814264951,52.4706286828,-9.6018312239,-4.2014264951,10.4807989889,58.16,-15.68,60.2366001697,133.65,43.3981687761,-16.6814264951,46.4937742395,-9.6018312239,-4.2014264951,10.4807989889,53.0,-12.48,54.4495215773,132.29
2020-10-31 13:00:00,50.6540021563,-0.6842524571,50.6586235094,-5.9859978437,-3.2742524571000002,6.8229685136,56.64,2.59,56.6991860612,134.68,44.0040021563,-18.7142524571,47.8181498052,-5.9859978437,-3.2742524571000002,6.8229685136,49.99,-15.44,52.3201079892,133.6,48.1140021563,-23.8442524571,53.6982828285,-5.9859978437,-3.2742524571000002,6.8229685136,54.1,-20.57,57.8786221329,134.89,43.3040021563,3.8957475429,43.4788851245,-5.9859978437,-3.2742524571000002,6.8229685136,49.29,7.17,49.808764289,134.63,47.1740021563,-20.1142524571,51.2832295331,-5.9859978437,-3.2742524571000002,6.8229685136,53.16,-16.84,55.7635293001,134.89,41.5340021563,-13.2342524571,43.591498864100004,-5.9859978437,-3.2742524571000002,6.8229685136,47.52,-9.96,48.552569448,133.6
2020-10-31 13:30:00,50.3541853415,-1.552715301,50.3781193199,-6.7258146585,-3.5027153010000003,7.5832445102,57.08,1.9500000000000002,57.1132988016,133.88,43.9241853415,-18.692715301,47.7362719872,-6.7258146585,-3.5027153010000003,7.5832445102,50.65,-15.19,52.8787159451,132.72,47.8041853415,-24.402715301,53.6724570913,-6.7258146585,-3.5027153010000003,7.5832445102,54.53,-20.9,58.3980384945,134.06,43.1541853415,3.647284699,43.3080408026,-6.7258146585,-3.5027153010000003,7.5832445102,49.88,7.15,50.3898491762,133.73,46.8741853415,-20.662715301,51.226331657,-6.7258146585,-3.5027153010000003,7.5832445102,53.6,-17.16,56.2798862828,134.06,41.3941853415,-14.422715301,43.8348411282,-6.7258146585,-3.5027153010000003,7.5832445102,48.12,-10.92,49.3434980519,132.72
2020-10-31 14:00:00,49.8138853247,-1.5102012116,49.8367723558,-6.3161146753,-3.2602012116,7.1078981796,56.13,1.75,56.1572737942,133.67,43.3138853247,-19.0402012116,47.3140774411,-6.3161146753,-3.2602012116,7.1078981796,49.63,-15.78,52.0782612997,132.58,47.3138853247,-24.3102012116,53.193887125,-6.3161146753,-3.2602012116,7.1078981796,53.63,-21.05,57.6131877264,133.87,42.6138853247,3.2597987884,42.738384511,-6.3161146753,-3.2602012116,7.1078981796,48.93,6.52,49.3624887946,133.59,46.3638853247,-20.6202012116,50.7425123581,-6.3161146753,-3.2602012116,7.1078981796,52.68,-17.36,55.4666746795,133.87,40.8038853247,-15.7002012116,43.7201712677,-6.3161146753,-3.2602012116,7.1078981796,47.12,-12.44,48.7344641912,132.58
2020-10-31 14:30:00,49.5263852523,-1.7513301634,49.5573404603,-7.3736147477,-3.4113301634,8.1244918569,56.9,1.6600000000000001,56.9242092611,134.15,43.2863852523,-19.9213301634,47.6505041284,-7.3736147477,-3.4113301634,8.1244918569,50.66,-16.51,53.2824145474,133.12,46.9863852523,-24.7113301634,53.0883248702,-7.3736147477,-3.4113301634,8.1244918569,54.36,-21.3,58.3840697451,134.36,42.5663852523,2.5786698366,42.6444215762,-7.3736147477,-3.4113301634,8.1244918569,49.94,5.99,50.2979492624,134.13,46.0263852523,-21.0113301634,50.5954952009,-7.3736147477,-3.4113301634,8.1244918569,53.4,-17.6,56.2256169375,134.36,40.8263852523,-15.9713301634,43.8392189706,-7.3736147477,-3.4113301634,8.1244918569,48.2,-12.56,49.809573377,133.12
2020-10-31 15:00:00,48.6978851105,-2.3880796135,48.7564040765,-7.7321148895,-3.5680796135,8.5156792326,56.43,1.18,56.4423360608,134.44,42.5078851105,-20.7780796135,47.3143623965,-7.7321148895,-3.5680796135,8.5156792326,50.24,-17.21,53.1059478778,133.41,46.1878851105,-25.4580796135,52.7393074337,-7.7321148895,-3.5680796135,8.5156792326,53.92,-21.89,58.1939730556,134.66,41.7878851105,1.8519203865,41.8289009074,-7.7321148895,-3.5680796135,8.5156792326,49.52,5.42,49.8157284399,134.43,45.3078851105,-21.7280796135,50.2485213402,-7.7321148895,-3.5680796135,8.5156792326,53.04,-18.16,56.0627077477,134.66,40.1078851105,-16.8080796135,43.48740034,-7.7321148895,-3.5680796135,8.5156792326,47.84,-13.24,49.638323904,133.41
2020-10-31 15:30:00,48.6156182237,-3.0435721447,48.7107962024,-9.4943817763,-3.9935721447,10.3000924165,58.11,0.9500000000000001,58.1177649261,133.61,42.8356182237,-20.9535721447,47.6858718514,-9.4943817763,-3.9935721447,10.3000924165,52.33,-16.96,55.0097309573,132.56,46.0356182237,-25.7835721447,52.764294156,-9.4943817763,-3.9935721447,10.3000924165,55.53,-21.79,59.6522002947,133.81,42.0556182237,1.4064278553,42.0791285971,-9.4943817763,-3.9935721447,10.3000924165,51.55,5.4,51.8320605417,133.55,45.1056182237,-22.0735721447,50.2171224043,-9.4943817763,-3.9935721447,10.3000924165,54.6,-18.08,57.5156187483,133.81,40.3056182237,-17.9935721447,44.1396816812,-9.4943817763,-3.9935721447,10.3000924165,49.8,-14.0,51.7304552464,132.56
2020-10-31 16:00:00,49.4086015204,-3.4097932589,49.5261203232,-11.2413984796,-4.4197932589,12.0790567607,60.65,1.01,60.658409145,132.32,43.9086015204,-20.0297932589,48.2613500171,-11.2413984796,-4.4197932589,12.0790567607,55.15,-15.61,57.3166171367,131.2,46.7186015204,-25.7497932589,53.3449114808,-11.2413984796,-4.4197932589,12.0790567607,57.96,-21.33,61.7602663531,132.54,43.0386015204,1.9302067411000001,43.0818629924,-11.2413984796,-4.4197932589,12.0790567607,54.28,6.35,54.6501683437,132.19,45.7586015204,-21.9797932589,50.7637757146,-11.2413984796,-4.4197932589,12.0790567607,57.0,-17.56,59.6435545554,132.54,41.1986015204,-15.6597932589,44.0744131231,-11.2413984796,-4.4197932589,12.0790567607,52.44,-11.24,53.6310656243,131.2
2020-10-31 16:30:00,51.9117850385,-3.3238606785,52.0180879665,-12.9682149615,-4.9338606785,13.8750704677,64.88,1.6099999999999999,64.8999730354,131.95,46.3517850385,-19.0538606785,50.1152430205,-12.9682149615,-4.9338606785,13.8750704677,59.32,-14.12,60.9773466133,130.74,49.0517850385,-25.4938606785,55.281231424,-12.9682149615,-4.9338606785,13.8750704677,62.02,-20.56,65.3390694761,132.14,45.3617850385,2.7561393215,45.4454381191,-12.9682149615,-4.9338606785,13.8750704677,58.33,7.69,58.8347261403,131.71,48.0717850385,-21.7338606785,52.7565845822,-12.9682149615,-4.9338606785,13.8750704677,61.04,-16.8,63.3097275306,132.14,43.3917850385,-16.6138606785,46.4636134569,-12.9682149615,-4.9338606785,13.8750704677,56.36,-11.68,57.5575538049,130.74
2020-10-31 17:00:00,54.1293178441,-6.6323876736,54.5341325825,-14.8806821559,-5.4723876736,15.8550221783,69.01,-1.16,69.0197486231,131.22,48.8193178441,-22.3423876736,53.6889940465,-14.8806821559,-5.4723876736,15.8550221783,63.7,-16.87,65.8960309882,130.04,51.4893178441,-20.2623876736,55.3327588892,-14.8806821559,-5.4723876736,15.8550221783,66.37,-14.79,67.9979484985,131.43,47.7393178441,-0.5823876736,47.7428700815,-14.8806821559,-5.4723876736,15.8550221783,62.62,4.89,62.8106400222,130.99,50.3593178441,-16.9123876736,53.1233446852,-14.8806821559,-5.4723876736,15.8550221783,65.24,-11.44,66.2354225472,131.43,45.7993178441,-12.3123876736,47.4254404852,-14.8806821559,-5.4723876736,15.8550221783,60.68,-6.84,61.0642939859,130.04
2020-10-31 17:30:00,56.0977177271,-14.0959987022,57.8416036569,-16.2122822729,-5.9059987022,17.2545332352,72.31,-8.19,72.7723312805,131.76,50.7577177271,-27.4459987022,57.7029353987,-16.2122822729,-5.9059987022,17.2545332352,66.97,-21.54,70.3487917451,130.33,54.0377177271,-13.7059987022,55.7488057054,-16.2122822729,-5.9059987022,17.2545332352,70.25,-7.8,70.6816984799,131.93,49.6477177271,-5.4859987022,49.9498954681,-16.2122822729,-5.9059987022,17.2545332352,65.86,0.42,65.8613391908,131.27,52.7477177271,-11.5459987022,53.9965907392,-16.2122822729,-5.9059987022,17.2545332352,68.96,-5.64,69.1902536489,131.93,47.6677177271,-1.9459987022,47.7074231568,-16.2122822729,-5.9059987022,17.2545332352,63.88,3.96,64.0026249462,130.33
2020-10-31 18:00:00,56.5725170429,-14.5267994397,58.4078555207,-17.4874829571,-6.2067994397,18.5563040356,74.06,-8.32,74.5258747013,131.84,51.6125170429,-27.0367994397,58.2652592841,-17.4874829571,-6.2067994397,18.5563040356,69.1,-20.83,72.1713163244,130.33,54.4525170429,-14.1167994397,56.2526500596,-17.4874829571,-6.2067994397,18.5563040356,71.94,-7.91,72.373556635,132.01,50.4625170429,-5.0967994397,50.7192566076,-17.4874829571,-6.2067994397,18.5563040356,67.95,1.11,67.9590656204,131.27,53.1125170429,-11.9667994397,54.4439505865,-17.4874829571,-6.2067994397,18.5563040356,70.6,-5.76,70.8345791263,132.01,48.4725170429,-0.7267994397,48.4779655709,-17.4874829571,-6.2067994397,18.5563040356,65.96,5.48,66.1872495274,130.33
2020-10-31 18:30:00,55.8038505472,-14.7485688139,57.7199273904,-17.0961494528,-6.0785688139,18.1446224799,72.9,-8.67,73.4137514366,132.36,50.7438505472,-27.9285688139,57.9218725902,-17.0961494528,-6.0785688139,18.1446224799,67.84,-21.85,71.27193066,130.9,53.7338505472,-14.3485688139,55.6166173157,-17.0961494528,-6.0785688139,18.1446224799,70.83,-8.27,71.3111618192,132.55,49.6438505472,-5.7785688139,49.9790331508,-17.0961494528,-6.0785688139,18.1446224799,66.74,0.30000000000000004,66.7406742549,131.84,52.4638505472,-12.1985688139,53.8633520619,-17.0961494528,-6.0785688139,18.1446224799,69.56,-6.12,69.8287046994,132.55,47.6638505472,-1.5185688139,47.6880351895,-17.0961494528,-6.0785688139,18.1446224799,64.76,4.5600000000000005,64.9203450391,130.9
2020-10-31 19:00:00,54.1522004462,-15.8209786523,56.4159922245,-16.4777995538,-5.8009786522999995,17.4690936073,70.63,-10.02,71.3372083838,132.6,49.0222004462,-28.6209786523,56.7656282939,-16.4777995538,-5.8009786522999995,17.4690936073,65.5,-22.82,69.3613898361,131.1,52.1722004462,-15.3909786523,54.3950431866,-16.4777995538,-5.8009786522999995,17.4690936073,68.65,-9.59,69.3165968582,132.8,47.9922004462,-6.3809786523,48.4145452548,-16.4777995538,-5.8009786522999995,17.4690936073,64.47,-0.58,64.4726089126,132.06,50.9222004462,-13.2809786523,52.6256106116,-16.4777995538,-5.8009786522999995,17.4690936073,67.4,-7.48,67.8137921075,132.8,46.1222004462,-3.8009786523,46.2785567268,-16.4777995538,-5.8009786522999995,17.4690936073,62.6,2.0,62.6319407331,131.1
2020-10-31 19:30:00,52.0460504217,-16.9994893476,54.7519314963,-15.5339495783,-5.4494893476,16.4620935379,67.58,-11.55,68.5598927945,133.31,46.8860504217,-29.3794893476,55.330426697,-15.5339495783,-5.4494893476,16.4620935379,62.42,-23.93,66.8498414359,131.74,50.1560504217,-16.5594893476,52.8189935663,-15.5339495783,-5.4494893476,16.4620935379,65.69,-11.11,66.6228804541,133.51,45.9360504217,-6.9794893476,46.4632542973,-15.5339495783,-5.4494893476,16.4620935379,61.47,-1.53,61.4890380474,132.72,48.9460504217,-14.4894893476,51.0456771278,-15.5339495783,-5.4494893476,16.4620935379,64.48,-9.04,65.1106135741,133.51,44.1460504217,-5.4494893476,44.481127481,-15.5339495783,-5.4494893476,16.4620935379,59.68,0.0,59.68,131.74
2020-10-31 20:00:00,51.4006337154,-16.766294778,54.0660132331,-15.3693662846,-5.406294778,16.2924965312,66.77,-11.36,67.7294802874,133.04,46.2606337154,-29.926294778,55.0965457256,-15.3693662846,-5.406294778,16.2924965312,61.63,-24.52,66.3286310729,131.55,49.5506337154,-16.336294778,52.1741298794,-15.3693662846,-5.406294778,16.2924965312,64.92,-10.93,65.833663881,133.23,45.3606337154,-7.586294778,45.9906399121,-15.3693662846,-5.406294778,16.2924965312,60.73,-2.18,60.7691146883,132.52,48.3106337154,-14.246294778,50.3673926751,-15.3693662846,-5.406294778,16.2924965312,63.68,-8.84,64.2906525087,133.23,43.5506337154,-6.006294778,43.9628624406,-15.3693662846,-5.406294778,16.2924965312,58.92,-0.6000000000000001,58.9230549106,131.55
2020-10-31 20:30:00,49.4475172301,-18.3531241341,52.7436643182,-13.972482769900001,-5.0731241341,14.8649541955,63.42,-13.28,64.7954844106,133.7,44.2475172301,-30.2031241341,53.5730481538,-13.972482769900001,-5.0731241341,14.8649541955,58.22,-25.13,63.4120280389,132.08,47.7075172301,-17.8931241341,50.9526357664,-13.972482769900001,-5.0731241341,14.8649541955,61.68,-12.82,62.9982126731,133.91,43.4275172301,-7.7131241341,44.1071596986,-13.972482769900001,-5.0731241341,14.8649541955,57.4,-2.64,57.460678729,133.07,46.5475172301,-15.8731241341,49.1795428005,-13.972482769900001,-5.0731241341,14.8649541955,60.52,-10.8,61.4760961675,133.91,41.6675172301,-6.9131241341,42.237107825,-13.972482769900001,-5.0731241341,14.8649541955,55.64,-1.8399999999999999,55.6704158418,132.08
2020-10-31 21:00:00,47.8861841905,-18.5612825636,51.3576464291,-12.9538158095,-4.7712825636,13.8045818961,60.84,-13.79,62.3832485528,133.84,42.4361841905,-31.3712825636,52.7729769706,-12.9538158095,-4.7712825636,13.8045818961,55.39,-26.6,61.4460096345,132.31,46.2461841905,-18.1212825636,49.6698141122,-12.9538158095,-4.7712825636,13.8045818961,59.2,-13.35,60.6865924237,134.05,41.6961841905,-8.8412825636,42.6232337279,-12.9538158095,-4.7712825636,13.8045818961,54.65,-4.07,54.801344874,133.32,45.0861841905,-16.1712825636,47.8985843696,-12.9538158095,-4.7712825636,13.8045818961,58.04,-11.4,59.1489780131,134.05,40.0061841905,-10.1312825636,41.2690884303,-12.9538158095,-4.7712825636,13.8045818961,52.96,-5.36,53.2305476207,132.31
2020-10-31 21:30:00,46.2165339681,-19.0796411984,50.0000072029,-12.6734660319,-4.6096411984,13.4857529727,58.89,-14.47,60.6416770876,134.77,40.9765339681,-32.3196411984,52.1884617826,-12.6734660319,-4.6096411984,13.4857529727,53.65,-27.71,60.3834960896,133.25,44.6265339681,-18.6496411984,48.3666894757,-12.6734660319,-4.6096411984,13.4857529727,57.3,-14.04,58.9950133486,134.97,40.3065339681,-9.4296411984,41.3948645807,-12.6734660319,-4.6096411984,13.4857529727,52.98,-4.82,53.1988044978,134.27,43.5665339681,-16.6896411984,46.6539066459,-12.6734660319,-4.6096411984,13.4857529727,56.24,-12.08,57.5227259438,134.97,38.7265339681,-9.4496411984,39.8627664866,-12.6734660319,-4.6096411984,13.4857529727,51.4,-4.84,51.6273725847,133.25
2020-10-31 22:00:00,43.9479340746,-20.3229397675,48.4194464056,-11.9620659254,-4.3929397675,12.7431919472,55.91,-15.93,58.1351270748,134.88,38.9279340746,-32.6329397675,50.7965826526,-11.9620659254,-4.3929397675,12.7431919472,50.89,-28.24,58.2004269744,133.25,42.4779340746,-19.8629397675,46.8925501488,-11.9620659254,-4.3929397675,12.7431919472,54.44,-15.47,56.5953575835,135.08,38.3279340746,-9.7929397675,39.559223952400004,-11.9620659254,-4.3929397675,12.7431919472,50.29,-5.4,50.5790875758,134.27,41.3579340746,-17.9529397675,45.0864365105,-11.9620659254,-4.3929397675,12.7431919472,53.32,-13.56,55.0172336636,135.08,36.7579340746,-10.9529397675,38.3550858034,-11.9620659254,-4.3929397675,12.7431919472,48.72,-6.5600000000000005,49.1596582576,133.25
2020-10-31 22:30:00,42.2465006548,-20.9544128562,47.1577590193,-11.2834993452,-4.1144128562,12.0102352444,53.53,-16.84,56.1163657056,135.64,37.2565006548,-33.4344128562,50.0590331916,-11.2834993452,-4.1144128562,12.0102352444,48.54,-29.32,56.707971221,134.02,40.8465006548,-20.5044128562,45.704130692,-11.2834993452,-4.1144128562,12.0102352444,52.13,-16.39,54.6458507117,135.86,36.7165006548,-10.3144128562,38.1377573134,-11.2834993452,-4.1144128562,12.0102352444,48.0,-6.2,48.3987603147,135.08,39.8365006548,-18.6344128562,43.9794057135,-11.2834993452,-4.1144128562,12.0102352444,51.12,-14.52,53.1421188889,135.86,35.1965006548,-11.2344128562,36.9459834158,-11.2834993452,-4.1144128562,12.0102352444,46.48,-7.12,47.0221734929,134.02
2020-10-31 23:00:00,40.3567502941,-21.2668066882,45.6173690716,-10.7932497059,-3.8568066882,11.4616402423,51.15,-17.41,54.0317554777,136.49,35.5867502941,-34.5868066882,49.6252354491,-10.7932497059,-3.8568066882,11.4616402423,46.38,-30.73,55.6366542847,134.93,39.0267502941,-20.8268066882,44.2362194965,-10.7932497059,-3.8568066882,11.4616402423,49.82,-16.97,52.6309158195,136.7,35.1167502941,-11.1668066882,36.8494738474,-10.7932497059,-3.8568066882,11.4616402423,45.91,-7.31,46.4883232651,135.99,38.0467502941,-19.0168066882,42.5346228919,-10.7932497059,-3.8568066882,11.4616402423,48.84,-15.16,51.1387446072,136.7,33.6867502941,-11.8168066882,35.6992165976,-10.7932497059,-3.8568066882,11.4616402423,44.48,-7.96,45.1866351923,134.93
2020-10-31 23:30:00,39.3832339032,-8.4428033779,40.2780342315,-9.5867660968,-3.5228033779,10.2135316044,48.97,-4.92,49.2165348232,135.55,34.5132339032,-26.3428033779,43.4178143653,-9.5867660968,-3.5228033779,10.2135316044,44.1,-22.82,49.6544298125,134.45,37.3032339032,-29.4828033779,47.547523118,-9.5867660968,-3.5228033779,10.2135316044,46.89,-25.96,53.5965829135,135.77,34.0232339032,-3.3428033779,34.1870557324,-9.5867660968,-3.5228033779,10.2135316044,43.61,0.18,43.6103714729,135.52,36.4532339032,-26.3628033779,44.9870610725,-9.5867660968,-3.5228033779,10.2135316044,46.04,-22.84,51.3940385648,135.77,32.5332339032,-18.0028033779,37.1821494492,-9.5867660968,-3.5228033779,10.2135316044,42.12,-14.48,44.5394746264,134.45
2020-11-01 00:00:00,38.4123839813,-2.6751571941,38.5054244119,-8.8676160187,-3.3151571941,9.4670418334,47.28,0.64,47.2843314429,135.92,33.7023839813,-21.9651571941,40.228333505,-8.8676160187,-3.3151571941,9.4670418334,42.57,-18.65,46.4760949306,134.9,36.0023839813,-34.6551571941,49.9715076067,-8.8676160187,-3.3151571941,9.4670418334,44.87,-31.34,54.7312753369,136.13,33.2123839813,1.0748428059,33.2297718436,-8.8676160187,-3.3151571941,9.4670418334,42.08,4.39,42.3083738756,135.99,35.2923839813,-31.5951571941,47.3688328461,-8.8676160187,-3.3151571941,9.4670418334,44.16,-28.28,52.4391456834,136.13,31.5323839813,-23.9951571941,39.6239675994,-8.8676160187,-3.3151571941,9.4670418334,40.4,-20.68,45.3852663317,134.9
2020-11-01 00:30:00,40.0203338785,4.3124969091,40.2520155189,-9.1496661215,-3.3775030909,9.7531490948,49.17,7.69,49.7677104155,133.92,35.3803338785,-14.7575030909,38.3347351997,-9.1496661215,-3.3775030909,9.7531490948,44.53,-11.38,45.9611281411,132.94,37.0303338785,-39.5175030909,54.1560585502,-9.1496661215,-3.3775030909,9.7531490948,46.18,-36.14,58.6403615269,134.14,34.7303338785,7.5024969090999996,35.5314445412,-9.1496661215,-3.3775030909,9.7531490948,43.88,10.88,45.2087248217,133.99,36.3303338785,-36.6975030909,51.6391314105,-9.1496661215,-3.3775030909,9.7531490948,45.48,-33.32,56.3795423891,134.14,32.5303338785,-29.8575030909,44.1553293847,-9.1496661215,-3.3775030909,9.7531490948,41.68,-26.48,49.380287565,132.94
2020-11-01 01:00:00,39.2809170873,4.0293102589,39.4870331677,-10.0490829127,-3.6906897411,10.7053845401,49.33,7.72,49.9304245926,134.11,35.2309170873,-14.7806897411,38.2058412816,-10.0490829127,-3.6906897411,10.7053845401,45.28,-11.09,46.61830649,133.12,36.2909170873,-39.9406897411,53.9656312854,-10.0490829127,-3.6906897411,10.7053845401,46.34,-36.25,58.8341575957,134.33,34.5709170873,7.5393102589000005,35.3834637569,-10.0490829127,-3.6906897411,10.7053845401,44.62,11.23,46.0114909561,134.14,35.5909170873,-37.0506897411,51.3757432006,-10.0490829127,-3.6906897411,10.7053845401,45.64,-33.36,56.5322845815,134.33,32.3909170873,-29.3706897411,43.724237279,-10.0490829127,-3.6906897411,10.7053845401,42.44,-25.68,49.6045965612,133.12
2020-11-01 01:30:00,37.8811003822,3.750222999,38.0662834896,-10.0788996178,-3.659777001,10.7227881263,47.96,7.41,48.5290603659,134.73,34.0111003822,-15.529777001,37.3888876929,-10.0788996178,-3.659777001,10.7227881263,44.09,-11.87,45.6598839245,133.75,34.9711003822,-40.539777001,53.5392508468,-10.0788996178,-3.659777001,10.7227881263,45.05,-36.88,58.2205882828,134.96,33.4111003822,6.980222999,34.1324646322,-10.0788996178,-3.659777001,10.7227881263,43.49,10.64,44.77264455,134.8,34.2811003822,-37.739777001,50.9851410854,-10.0788996178,-3.659777001,10.7227881263,44.36,-34.08,55.9397533066,134.96,31.2411003822,-30.819777001,43.884678505,-10.0788996178,-3.659777001,10.7227881263,41.32,-27.16,49.447022155,133.75
2020-11-01 02:00:00,36.4769005035,4.1671886189,36.7141625443,-9.3730994965,-3.5128113811,10.0097371579,45.85,7.68,46.4887610074,135.72,32.5669005035,-16.2928113811,36.4150890581,-9.3730994965,-3.5128113811,10.0097371579,41.94,-12.78,43.8439505519,134.82,33.6369005035,-40.8728113811,52.934183527100004,-9.3730994965,-3.5128113811,10.0097371579,43.01,-37.36,56.970428294,135.95,32.0169005035,6.5771886189,32.6854910929,-9.3730994965,-3.5128113811,10.0097371579,41.39,10.09,42.602114971,135.9,32.9869005035,-38.0728113811,50.3753369348,-9.3730994965,-3.5128113811,10.0097371579,42.36,-34.56,54.6695820361,135.95,29.9869005035,-29.4328113811,42.0179079394,-9.3730994965,-3.5128113811,10.0097371579,39.36,-25.92,47.1280808012,134.82
2020-11-01 02:30:00,35.7990509186,5.4654993185,36.213861013,-8.6509490814,-3.3545006815000002,9.2785556436,44.45,8.82,45.3166073311,135.52,31.7990509186,-15.5245006815,35.386293402,-8.6509490814,-3.3545006815000002,9.2785556436,40.45,-12.17,42.2411103074,134.68,32.9590509186,-41.8245006815,53.2502384475,-8.6509490814,-3.3545006815000002,9.2785556436,41.61,-38.47,56.668624476,135.75,31.2690509186,7.2054993185,32.0885145461,-8.6509490814,-3.3545006815000002,9.2785556436,39.92,10.56,41.293098697,135.74,32.3090509186,-39.0745006815,50.7019859056,-8.6509490814,-3.3545006815000002,9.2785556436,40.96,-35.72,54.3474010418,135.75,29.2290509186,-31.2345006815,42.7776980496,-8.6509490814,-3.3545006815000002,9.2785556436,37.88,-27.88,47.0339111706,134.68
2020-11-01 03:00:00,35.0854345584,17.2923688582,39.1153900514,-8.0645654416,-3.2176311418,8.6827625746,43.15,20.51,47.7763811941,134.3,30.9954345584,-6.5676311418,31.683603682,-8.0645654416,-3.2176311418,8.6827625746,39.06,-3.35,39.203393985700004,133.78,31.4854345584,-51.1376311418,60.0532256263,-8.0645654416,-3.2176311418,8.6827625746,39.55,-47.92,62.1331545956,134.53,30.4254345584,15.6823688582,34.2292822167,-8.0645654416,-3.2176311418,8.6827625746,38.49,18.9,42.879949859999996,134.82,31.0154345584,-46.5376311418,55.9259179016,-8.0645654416,-3.2176311418,8.6827625746,39.08,-43.32,58.3426842029,134.53,28.3354345584,-40.0176311418,49.0337399534,-8.0645654416,-3.2176311418,8.6827625746,36.4,-36.8,51.7609891714,133.78
2020-11-01 03:30:00,34.3780178098,16.8311279037,38.2770815899,-7.6419821902,-3.0988720963,8.2463870916,42.02,19.93,46.5068306811,134.2,30.2780178098,-5.9788720963,30.8626841677,-7.6419821902,-3.0988720963,8.2463870916,37.92,-2.88,38.0292098261,133.57,30.8380178098,-51.5088720963,60.0345504445,-7.6419821902,-3.0988720963,8.2463870916,38.48,-48.41,61.8404277152,134.44,29.7280178098,16.1911279037,33.8512579633,-7.6419821902,-3.0988720963,8.2463870916,37.37,19.29,42.0549759244,134.63,30.3980178098,-46.9388720963,55.9222424482,-7.6419821902,-3.0988720963,8.2463870916,38.04,-43.84,58.0429771807,134.44,27.598017809799998,-39.6988720963,48.3492609328,-7.6419821902,-3.0988720963,8.2463870916,35.24,-36.6,50.8076529669,133.57
2020-11-01 04:00:00,33.6390846868,17.0481175331,37.712416125,-7.1909153132,-2.9818824669,7.7846570951,40.83,20.03,45.4784542393,134.03,29.4090846868,-6.3318824669,30.0830018065,-7.1909153132,-2.9818824669,7.7846570951,36.6,-3.35,36.7529930754,133.46,30.1890846868,-51.2318824669,59.465003282,-7.1909153132,-2.9818824669,7.7846570951,37.38,-48.25,61.0354560891,134.27,28.8890846868,15.8281175331,32.9409853933,-7.1909153132,-2.9818824669,7.7846570951,36.08,18.81,40.688849824,134.55,29.7290846868,-46.6618824669,55.3276581076,-7.1909153132,-2.9818824669,7.7846570951,36.92,-43.68,57.1929086513,134.27,26.8490846868,-40.2218824669,48.3598302075,-7.1909153132,-2.9818824669,7.7846570951,34.04,-37.24,50.4533368569,133.46
2020-11-01 04:30:00,33.2568674802,16.5727372561,37.1574333715,-7.4231325198,-2.8972627439,7.9685022315000005,40.68,19.47,45.0992605261,133.85,29.2768674802,-5.8472627439,29.8550741257,-7.4231325198,-2.8972627439,7.9685022315000005,36.7,-2.95,36.8183717728,133.19,29.8168674802,-51.4972627439,59.506416935,-7.4231325198,-2.8972627439,7.9685022315000005,37.24,-48.6,61.2272619019,134.08,28.7468674802,16.2227372561,33.0084776081,-7.4231325198,-2.8972627439,7.9685022315000005,36.17,19.12,40.9126300792,134.25,29.3768674802,-46.9772627439,55.4063494363,-7.4231325198,-2.8972627439,7.9685022315000005,36.8,-44.08,57.4220027516,134.08,26.6968674802,-37.7372627439,46.2257907737,-7.4231325198,-2.8972627439,7.9685022315000005,34.12,-34.84,48.7647413609,133.19
2020-11-01 05:00:00,33.0580177383,16.6369806619,37.0083998888,-7.0319822617,-2.8630193381,7.592473527,40.09,19.5,44.5809163208,133.95,29.0080177383,-5.7030193381,29.5633137973,-7.0319822617,-2.8630193381,7.592473527,36.04,-2.84,36.1517247168,133.27,29.6480177383,-51.5430193381,59.4616498114,-7.0319822617,-2.8630193381,7.592473527,36.68,-48.68,60.9521517258,134.16,28.4980177383,16.3769806619,32.8685641703,-7.0319822617,-2.8630193381,7.592473527,35.53,19.24,40.4049316297,134.33,29.1680177383,-46.9830193381,55.3007899121,-7.0319822617,-2.8630193381,7.592473527,36.2,-44.12,57.0702584539,134.16,26.4480177383,-38.4230193381,46.645750689,-7.0319822617,-2.8630193381,7.592473527,33.48,-35.56,48.8408026142,133.27
2020-11-01 05:30:00,33.35343521,17.0008797631,37.4363667178,-6.70656479,-2.9191202369,7.314319807,40.06,19.92,44.7393562761,133.18,28.97343521,-6.2891202369,29.6481530828,-6.70656479,-2.9191202369,7.314319807,35.68,-3.37,35.8387960177,132.63,29.96343521,-50.4291202369,58.6592159635,-6.70656479,-2.9191202369,7.314319807,36.67,-47.51,60.0157396022,133.4,28.47343521,15.6008797631,32.467275248199996,-6.70656479,-2.9191202369,7.314319807,35.18,18.52,39.7570471741,133.7,29.49343521,-45.9191202369,54.5749789172,-6.70656479,-2.9191202369,7.314319807,36.2,-43.0,56.2088960931,133.4,26.41343521,-38.5991202369,46.7713763177,-6.70656479,-2.9191202369,7.314319807,33.12,-35.68,48.6826129126,132.63
2020-11-01 06:00:00,33.7341852122,17.2938901756,37.9087574228,-6.6158147878,-2.9061098244,7.2259587335,40.35,20.2,45.1238573263,133.37,29.2641852122,-6.4661098244,29.9700369101,-6.6158147878,-2.9061098244,7.2259587335,35.88,-3.56,36.0561783887,132.85,30.3141852122,-50.2961098244,58.7251946659,-6.6158147878,-2.9061098244,7.2259587335,36.93,-47.39,60.0802546599,133.59,28.7441852122,15.4838901756,32.6493344264,-6.6158147878,-2.9061098244,7.2259587335,35.36,18.39,39.8562629959,133.93,29.8241852122,-45.7461098244,54.6094184883,-6.6158147878,-2.9061098244,7.2259587335,36.44,-42.84,56.2417922901,133.59,26.7041852122,-39.0661098244,47.3209725667,-6.6158147878,-2.9061098244,7.2259587335,33.32,-36.16,49.1708043457,132.85
