Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-01 06:30:00,34.8555185263,17.4119685733,38.9625951565,-7.2544814737,-3.1080314267,7.8922342085,42.11,20.52,46.8435961472,133.16,30.3155185263,-6.4580314267,30.9957550872,-7.2544814737,-3.1080314267,7.8922342085,37.57,-3.35,37.719058843,132.69,31.3355185263,-49.8980314267,58.9213735547,-7.2544814737,-3.1080314267,7.8922342085,38.59,-46.79,60.6505746057,133.4,29.7555185263,15.4219685733,33.514593798,-7.2544814737,-3.1080314267,7.8922342085,37.01,18.53,41.3896243037,133.77,30.8255185263,-45.3480314267,54.83298776,-7.2544814737,-3.1080314267,7.8922342085,38.08,-42.24,56.8709416134,133.4,27.6655185263,-38.1080314267,47.0914320715,-7.2544814737,-3.1080314267,7.8922342085,34.92,-35.0,49.4409385024,132.69
2020-11-01 07:00:00,35.6578850563,18.1849869471,40.0272221988,-7.8421149437,-3.2350130529,8.4831642824,43.5,21.42,48.4877964028,132.63,31.0878850563,-6.5350130529,31.7673258691,-7.8421149437,-3.2350130529,8.4831642824,38.93,-3.3,39.0696160718,132.28,32.0278850563,-48.7650130529,58.3421967296,-7.8421149437,-3.2350130529,8.4831642824,39.87,-45.53,60.5194001953,132.86,30.5078850563,15.2449869471,34.1048483009,-7.8421149437,-3.2350130529,8.4831642824,38.35,18.48,42.5703288688,133.37,31.5178850563,-44.1550130529,54.2498134202,-7.8421149437,-3.2350130529,8.4831642824,39.36,-40.92,56.7772489647,132.86,28.3178850563,-38.7150130529,47.9661844402,-7.8421149437,-3.2350130529,8.4831642824,36.16,-35.48,50.6594117613,132.28
2020-11-01 07:30:00,36.3174681285,18.5492222658,40.7802910476,-8.7525318715,-3.4507777342,9.4082241222,45.07,22.0,50.1528154743,132.72,31.9174681285,-6.5507777342,32.5827785902,-8.7525318715,-3.4507777342,9.4082241222,40.67,-3.1,40.7879749436,132.38,32.5974681285,-48.3807777342,58.3377629204,-8.7525318715,-3.4507777342,9.4082241222,41.35,-44.93,61.0616688275,132.94,31.2674681285,15.2492222658,34.7878332593,-8.7525318715,-3.4507777342,9.4082241222,40.02,18.7,44.1734128181,133.51,32.0474681285,-43.8107777342,54.2809769544,-8.7525318715,-3.4507777342,9.4082241222,40.8,-40.36,57.3896297252,132.94,29.0874681285,-39.9307777342,49.4019009005,-8.7525318715,-3.4507777342,9.4082241222,37.84,-36.48,52.5609741158,132.38
2020-11-01 08:00:00,37.9309181741,19.222392742,42.5235809435,-9.1090818259,-3.637607258,9.808545166,47.04,22.86,52.3004894815,132.72,33.3809181741,-5.917607258,33.9013830663,-9.1090818259,-3.637607258,9.808545166,42.49,-2.2800000000000002,42.5511280697,132.38,34.0809181741,-47.907607258,58.7932633622,-9.1090818259,-3.637607258,9.808545166,43.19,-44.27,61.848274026,132.94,32.6909181741,15.932392742,36.3667055086,-9.1090818259,-3.637607258,9.808545166,41.8,19.57,46.1543594907,133.51,33.5709181741,-43.237607258,54.7402706283,-9.1090818259,-3.637607258,9.808545166,42.68,-39.6,58.2214943127,132.94,30.4109181741,-40.957607258,51.0132290342,-9.1090818259,-3.637607258,9.808545166,39.52,-37.32,54.356350135,132.38
2020-11-01 08:30:00,40.3841184679,18.9159474967,44.5947316858,-9.6758815321,-3.9140525032999998,10.4375519363,50.06,22.83,55.0201099599,132.13,35.6541184679,-4.4240525033,35.9275438108,-9.6758815321,-3.9140525032999998,10.4375519363,45.33,-0.51,45.3328688702,131.62,36.3541184679,-47.5140525033,59.8264750329,-9.6758815321,-3.9140525032999998,10.4375519363,46.03,-43.6,63.4012689147,132.34,34.8741184679,17.1459474967,38.861132954,-9.6758815321,-3.9140525032999998,10.4375519363,44.55,21.06,49.2770342046,132.67,35.7641184679,-42.8340525033,55.8016865663,-9.6758815321,-3.9140525032999998,10.4375519363,45.44,-38.92,59.8294241991,132.34,32.4041184679,-38.7940525033,50.5470612728,-9.6758815321,-3.9140525032999998,10.4375519363,42.08,-34.88,54.6565714256,131.62
2020-11-01 09:00:00,42.4988182709,20.0793262652,47.0034987814,-8.8611817291,-3.7106737348000003,9.606749773,51.36,23.79,56.6022411217,131.25,37.4088182709,-3.6806737348,37.5894538876,-8.8611817291,-3.7106737348000003,9.606749773,46.27,0.03,46.2700097255,130.81,38.3688182709,-45.5806737348,59.5798962203,-8.8611817291,-3.7106737348000003,9.606749773,47.23,-41.87,63.1171117844,131.45,36.5988182709,17.6293262652,40.6234740439,-8.8611817291,-3.7106737348000003,9.606749773,45.46,21.34,50.2195898032,131.85,37.8188182709,-40.9106737348,55.7130706463,-8.8611817291,-3.7106737348000003,9.606749773,46.68,-37.2,59.6897177075,131.45,34.0988182709,-36.9506737348,50.2800327857,-8.8611817291,-3.7106737348000003,9.606749773,42.96,-33.24,54.3181295702,130.81
2020-11-01 09:30:00,45.119318434,21.070575181,49.796807472,-9.630681566,-3.9694248190000003,10.4166386526,54.75,25.04,60.2043528327,130.56,39.739318434,-3.049424819,39.8561465941,-9.630681566,-3.9694248190000003,10.4166386526,49.37,0.92,49.3785712633,130.17,40.779318434,-44.039424819,60.020194521,-9.630681566,-3.9694248190000003,10.4166386526,50.41,-40.07,64.3954423853,130.77,38.819318434,18.090575181,42.8276592176,-9.630681566,-3.9694248190000003,10.4166386526,48.45,22.06,53.2357595982,131.26,40.169318434,-39.289424819,56.1892609496,-9.630681566,-3.9694248190000003,10.4166386526,49.8,-35.32,61.0536026783,130.77,36.209318434,-36.849424819,51.6623155787,-9.630681566,-3.9694248190000003,10.4166386526,45.84,-32.88,56.412764513,130.17
2020-11-01 10:00:00,47.3120020178,21.5266599057,51.9790594531,-10.8679979822,-4.4133400943,11.7299169191,58.18,25.94,63.7008320197,130.13,42.0520020178,-2.3333400943,42.1166873068,-10.8679979822,-4.4133400943,11.7299169191,52.92,2.08,52.9608610202,129.78,42.7620020178,-43.2233400943,60.801693607,-10.8679979822,-4.4133400943,11.7299169191,53.63,-38.81,66.1996450142,130.36,41.0520020178,18.6966599057,45.1091117326,-10.8679979822,-4.4133400943,11.7299169191,51.92,23.11,56.8309642712,130.85,42.0920020178,-38.4933400943,57.0392309335,-10.8679979822,-4.4133400943,11.7299169191,52.96,-34.08,62.9778373716,130.36,38.2920020178,-36.0933400943,52.6213513481,-10.8679979822,-4.4133400943,11.7299169191,49.16,-31.68,58.4835703424,129.78
2020-11-01 10:30:00,48.4936683471,22.2644421017,53.360483992,-11.1063316529,-4.5055578983,11.9854351092,59.6,26.77,65.3360000306,129.92,43.0536683471,-2.4255578983,43.1219397669,-11.1063316529,-4.5055578983,11.9854351092,54.16,2.08,54.1999261992,129.65,43.8536683471,-42.2155578983,60.8711553707,-11.1063316529,-4.5055578983,11.9854351092,54.96,-37.71,66.6531747181,130.14,42.0236683471,18.5444421017,45.9334848908,-11.1063316529,-4.5055578983,11.9854351092,53.13,23.05,57.9145871089,130.71,43.1736683471,-37.4255578983,57.1370109696,-11.1063316529,-4.5055578983,11.9854351092,54.28,-32.92,63.4826338458,130.14,39.2136683471,-33.3855578983,51.5005559331,-11.1063316529,-4.5055578983,11.9854351092,50.32,-28.88,58.0185901242,129.65
2020-11-01 11:00:00,48.5994684212,22.7901427995,53.6777322513,-8.8305315788,-4.0798572005,9.727462297,57.43,26.87,63.4050613122,129.64,42.8894684212,-1.9998572005000002,42.9360679415,-8.8305315788,-4.0798572005,9.727462297,51.72,2.08,51.7618083146,129.37,44.0894684212,-41.3598572005,60.4526179194,-8.8305315788,-4.0798572005,9.727462297,52.92,-37.28,64.732718157,129.84,41.9294684212,18.8501427995,45.9718196904,-8.8305315788,-4.0798572005,9.727462297,50.76,22.93,55.698855464,130.43,43.3694684212,-36.3198572005,56.5689209567,-8.8305315788,-4.0798572005,9.727462297,52.2,-32.24,61.3535459448,129.84,39.1294684212,-34.0798572005,51.8898059905,-8.8305315788,-4.0798572005,9.727462297,47.96,-30.0,56.5699708326,129.37
2020-11-01 11:30:00,50.7951180841,17.5179809759,53.7310308727,-10.7848819159,-4.3720190241,11.6373634595,61.58,21.89,65.3549424298,129.84,44.8651180841,-3.0220190241,44.9667812911,-10.7848819159,-4.3720190241,11.6373634595,55.65,1.35,55.6663722547,129.15,46.1151180841,-45.6020190241,64.8548244542,-10.7848819159,-4.3720190241,11.6373634595,56.9,-41.23,70.2675095617,130.06,43.8051180841,17.8679809759,47.3091229523,-10.7848819159,-4.3720190241,11.6373634595,54.59,22.24,58.9464646947,130.14,46.0151180841,-21.3720190241,50.7361241076,-10.7848819159,-4.3720190241,11.6373634595,56.8,-17.0,59.2894594342,130.06,40.9351180841,-33.5720190241,52.9411404667,-10.7848819159,-4.3720190241,11.6373634595,51.72,-29.2,59.3935888796,129.15
2020-11-01 12:00:00,51.8485680584,11.1316319784,53.0300597794,-10.0214319416,-4.1183680216,10.8346690453,61.87,15.25,63.7217341258,130.08,45.8485680584,-9.4283680216,46.8079621064,-10.0214319416,-4.1183680216,10.8346690453,55.87,-5.31,56.1217693948,129.39,48.1785680584,-30.5683680216,57.057861366,-10.0214319416,-4.1183680216,10.8346690453,58.2,-26.45,63.928416999,130.29,44.8485680584,11.7016319784,46.3499972799,-10.0214319416,-4.1183680216,10.8346690453,54.87,15.82,57.1050724542,130.37,47.2185680584,-27.5583680216,54.6722673528,-10.0214319416,-4.1183680216,10.8346690453,57.24,-23.44,61.8534655456,130.29,42.0985680584,-26.2383680216,49.60586043,-10.0214319416,-4.1183680216,10.8346690453,52.12,-22.12,56.6196856226,129.39
2020-11-01 12:30:00,53.9348012947,10.7221201726,54.9902414224,-12.4051987053,-4.7278798274,13.2756093111,66.34,15.45,68.1153294054,129.89,48.1048012947,-8.9578798274,48.9317434658,-12.4051987053,-4.7278798274,13.2756093111,60.51,-4.23,60.6576705784,129.14,50.0348012947,-30.7778798274,58.7431632385,-12.4051987053,-4.7278798274,13.2756093111,62.44,-26.05,67.6561608429,130.1,46.9748012947,12.0721201726,48.501216914,-12.4051987053,-4.7278798274,13.2756093111,59.38,16.8,61.7108126668,130.11,49.0748012947,-27.6878798274,56.346737363,-12.4051987053,-4.7278798274,13.2756093111,61.48,-22.96,65.6273723381,130.1,44.0748012947,-26.9278798274,51.6497707755,-12.4051987053,-4.7278798274,13.2756093111,56.48,-22.2,60.6863279495,129.14
2020-11-01 13:00:00,54.1453344503,11.0469079205,55.2607583855,-13.3346655497,-4.9830920795,14.2353261991,67.48,16.03,69.3578495918,130.52,48.3453344503,-9.4430920795,49.2589418394,-13.3346655497,-4.9830920795,14.2353261991,61.68,-4.46,61.8410381543,129.81,50.1853344503,-30.8930920795,58.931748083,-13.3346655497,-4.9830920795,14.2353261991,63.52,-25.91,68.6011552381,130.74,47.2053344503,11.8469079205,48.669218484,-13.3346655497,-4.9830920795,14.2353261991,60.54,16.83,62.8358217898,130.8,49.2253344503,-27.7430920795,56.504979514,-13.3346655497,-4.9830920795,14.2353261991,62.56,-22.76,66.5715494787,130.74,44.2653344503,-26.3830920795,51.5314213046,-13.3346655497,-4.9830920795,14.2353261991,57.6,-21.4,61.4468876348,129.81
2020-11-01 13:30:00,53.9525006608,11.2861073507,55.1203097477,-13.2574993392,-4.7638926493,14.0874398633,67.21,16.05,69.09983068,131.4,48.1025006608,-9.5238926493,49.0362631225,-13.2574993392,-4.7638926493,14.0874398633,61.36,-4.76,61.5443514874,130.69,49.9925006608,-31.2138926493,58.9368918136,-13.2574993392,-4.7638926493,14.0874398633,63.25,-26.45,68.5577493796,131.61,46.9625006608,12.0461073507,48.4828337726,-13.2574993392,-4.7638926493,14.0874398633,60.22,16.81,62.5221920601,131.7,49.0625006608,-28.0438926493,56.5118473067,-13.2574993392,-4.7638926493,14.0874398633,62.32,-23.28,66.526241439,131.61,44.1025006608,-25.0438926493,50.7171285028,-13.2574993392,-4.7638926493,14.0874398633,57.36,-20.28,60.8395266254,130.69
2020-11-01 14:00:00,53.6185006896,10.7617837873,54.6878378297,-14.2214993104,-5.0882162127,15.1043366906,67.84,15.85,69.6669799833,132.58,47.9485006896,-10.2382162127,49.0293768021,-14.2214993104,-5.0882162127,15.1043366906,62.17,-5.15,62.3829415786,131.84,49.6285006896,-32.4482162127,59.2948127249,-14.2214993104,-5.0882162127,15.1043366906,63.85,-27.36,69.4650422875,132.78,46.8185006896,11.7117837873,48.2611426129,-14.2214993104,-5.0882162127,15.1043366906,61.04,16.8,63.3097275306,132.88,48.7785006896,-29.2882162127,56.8958850748,-14.2214993104,-5.0882162127,15.1043366906,63.0,-24.2,67.4880730203,132.78,43.9785006896,-27.0882162127,51.651524474,-14.2214993104,-5.0882162127,15.1043366906,58.2,-22.0,62.2192896134,131.84
2020-11-01 14:30:00,53.3327006227,10.6487654135,54.3854131228,-13.9272993773,-4.9612345865,14.7845702192,67.26,15.61,69.0476625238,133.16,47.7027006227,-10.3812345865,48.8192347158,-13.9272993773,-4.9612345865,14.7845702192,61.63,-5.42,61.8678696902,132.42,49.3727006227,-32.9312345865,59.3475338845,-13.9272993773,-4.9612345865,14.7845702192,63.3,-27.97,69.2041248771,133.38,46.5927006227,11.7487654135,48.0511523281,-13.9272993773,-4.9612345865,14.7845702192,60.52,16.71,62.7845084396,133.45,48.5127006227,-29.7612345865,56.914086181,-13.9272993773,-4.9612345865,14.7845702192,62.44,-24.8,67.1847720842,133.38,43.8327006227,-27.6812345865,51.8416472743,-13.9272993773,-4.9612345865,14.7845702192,57.76,-22.72,62.0678338594,132.42
2020-11-01 15:00:00,53.2099674235,10.2311913003,54.1846648844,-14.3900325765,-5.1288086997,15.2767050188,67.6,15.36,69.3230812933,133.16,47.6999674235,-10.4888086997,48.839553644,-14.3900325765,-5.1288086997,15.2767050188,62.09,-5.36,62.3209250573,132.42,49.2299674235,-33.3488086997,59.4620276665,-14.3900325765,-5.1288086997,15.2767050188,63.62,-28.22,69.597936751,133.38,46.5599674235,11.6311913003,47.9907822143,-14.3900325765,-5.1288086997,15.2767050188,60.95,16.76,63.2123413583,133.45,48.4099674235,-30.1688086997,57.0410550771,-14.3900325765,-5.1288086997,15.2767050188,62.8,-25.04,67.6079995267,133.38,43.7699674235,-26.6088086997,51.2234199236,-14.3900325765,-5.1288086997,15.2767050188,58.16,-21.48,61.9998064513,132.42
2020-11-01 15:30:00,53.7131342336,9.9396620216,54.6250644878,-14.8068657664,-5.3003379784,15.7269468273,68.52,15.24,70.1943587477,132.99,48.2131342336,-10.6303379784,49.3711494515,-14.8068657664,-5.3003379784,15.7269468273,63.02,-5.33,63.2449942683,132.19,49.6931342336,-33.4403379784,59.8971100644,-14.8068657664,-5.3003379784,15.7269468273,64.5,-28.14,70.3712270747,133.21,47.0531342336,11.4196620216,48.4190677512,-14.8068657664,-5.3003379784,15.7269468273,61.86,16.72,64.0797784016,133.23,48.8331342336,-30.2603379784,57.4487863549,-14.8068657664,-5.3003379784,15.7269468273,63.64,-24.96,68.3597191334,133.21,44.1931342336,-28.4603379784,52.5644742315,-14.8068657664,-5.3003379784,15.7269468273,59.0,-23.16,63.3828494153,132.19
2020-11-01 16:00:00,54.1001015247,10.3537772506,55.0819542894,-14.8698984753,-5.4962227494,15.8531493772,68.97,15.85,70.7678133052,132.25,48.6401015247,-10.3762227494,49.7345501124,-14.8698984753,-5.4962227494,15.8531493772,63.51,-4.88,63.697209515,131.5,50.0401015247,-32.6462227494,59.7476997081,-14.8698984753,-5.4962227494,15.8531493772,64.91,-27.15,70.3592964718,132.45,47.4601015247,11.4737772506,48.8273366172,-14.8698984753,-5.4962227494,15.8531493772,62.33,16.97,64.5988374508,132.54,49.1701015247,-29.4562227494,57.3181292665,-14.8698984753,-5.4962227494,15.8531493772,64.04,-23.96,68.3754575853,132.45,44.5701015247,-26.2962227494,51.7492539155,-14.8698984753,-5.4962227494,15.8531493772,59.44,-20.8,62.9742296499,131.5
2020-11-01 16:30:00,56.2696016395,10.8623920292,57.3084603638,-15.8103983605,-5.8476079708,16.8571413738,72.08,16.71,73.9915569508,131.46,50.7496016395,-9.8376079708,51.6942994648,-15.8103983605,-5.8476079708,16.8571413738,66.56,-3.99,66.679484851,130.73,52.0596016395,-31.5776079708,60.887991,-15.8103983605,-5.8476079708,16.8571413738,67.87,-25.73,72.5835367008,131.66,49.4796016395,11.7423920292,50.8538567758,-15.8103983605,-5.8476079708,16.8571413738,65.29,17.59,67.6179872519,131.73,51.1496016395,-28.3676079708,58.4893403097,-15.8103983605,-5.8476079708,16.8571413738,66.96,-22.52,70.6455377218,131.66,46.4296016395,-25.6076079708,53.0231788409,-15.8103983605,-5.8476079708,16.8571413738,62.24,-19.76,65.301418055,130.73
2020-11-01 17:00:00,58.9578182074,11.581014769,60.0844757892,-17.4321817926,-6.338985231,18.5489540354,76.39,17.92,78.4637400332,130.37,53.5278182074,-8.508985231,54.1999091485,-17.4321817926,-6.338985231,18.5489540354,70.96,-2.17,70.9931722069,129.62,54.5278182074,-30.168985231,62.3173381037,-17.4321817926,-6.338985231,18.5489540354,71.96,-23.83,75.8031034985,130.56,52.1078182074,12.711014769,53.6357587324,-17.4321817926,-6.338985231,18.5489540354,69.54,19.05,72.1021088457,130.6,53.4878182074,-26.898985231,59.8707115629,-17.4321817926,-6.338985231,18.5489540354,70.92,-20.56,73.8400975081,130.56,48.8478182074,-23.778985231,54.3281647236,-17.4321817926,-6.338985231,18.5489540354,66.28,-17.44,68.5360634994,129.62
2020-11-01 17:30:00,60.5198349336,4.136026648,60.6610017789,-18.6701650664,-6.743973352,19.8508498604,79.19,10.88,79.9339133284,130.6,54.8398349336,-13.813973352,56.5529252586,-18.6701650664,-6.743973352,19.8508498604,73.51,-7.07,73.8492044642,129.62,56.6598349336,-23.933973352,61.5074952759,-18.6701650664,-6.743973352,19.8508498604,75.33,-17.19,77.2664545582,130.77,53.4198349336,7.5960266480000005,53.9571903009,-18.6701650664,-6.743973352,19.8508498604,72.09,14.34,73.5024060831,130.6,55.5698349336,-20.503973352,59.2319126634,-18.6701650664,-6.743973352,19.8508498604,74.24,-13.76,75.5044051695,130.77,50.7698349336,-15.703973352,53.1431173175,-18.6701650664,-6.743973352,19.8508498604,69.44,-8.96,70.0156782442,129.62
2020-11-01 18:00:00,59.465101577,-0.0896338661,59.4651691311,-18.514898422999998,-6.6996338661,19.6897576815,77.98,6.61,78.2596479675,131.25,53.815101577,-17.2996338661,56.5273605402,-18.514898422999998,-6.6996338661,19.6897576815,72.33,-10.6,73.1025916093,130.2,56.035101577,-22.0396338661,60.2136036929,-18.514898422999998,-6.6996338661,19.6897576815,74.55,-15.34,76.1118788364,131.45,52.485101577,4.3603661339,52.6659157365,-18.514898422999998,-6.6996338661,19.6897576815,71.0,11.06,71.8562704292,131.18,54.925101577,-18.0596338661,57.817965708,-18.514898422999998,-6.6996338661,19.6897576815,73.44,-11.36,74.3134119793,131.45,50.205101577,-15.6996338661,52.602573396,-18.514898422999998,-6.6996338661,19.6897576815,68.72,-9.0,69.306842375,130.2
2020-11-01 18:30:00,57.7726345805,-0.7223639576,57.7771504667,-17.7973654195,-6.4123639576,18.9173102581,75.57,5.69,75.7839099018,130.66,52.1826345805,-18.1723639576,55.2563314342,-17.7973654195,-6.4123639576,18.9173102581,69.98,-11.76,70.9612429429,129.65,54.4326345805,-22.4623639576,58.8852231203,-17.7973654195,-6.4123639576,18.9173102581,72.23,-16.05,73.991725213,130.87,50.9126345805,3.3376360424,51.0219185672,-17.7973654195,-6.4123639576,18.9173102581,68.71,9.75,69.3983184234,130.65,53.3226345805,-18.5723639576,56.4644672478,-17.7973654195,-6.4123639576,18.9173102581,71.12,-12.16,72.1520616476,130.87,48.6826345805,-17.2523639576,51.6492301184,-17.7973654195,-6.4123639576,18.9173102581,66.48,-10.84,67.3579690905,129.65
2020-11-01 19:00:00,56.3090511838,-1.5722998063,56.3309983215,-16.8909488162,-6.1022998063,17.9594603159,73.2,4.53,73.3400361331,130.96,50.6890511838,-18.8022998063,54.0639102167,-16.8909488162,-6.1022998063,17.9594603159,67.58,-12.7,68.7629725943,129.91,53.0790511838,-23.3922998063,58.0050460288,-16.8909488162,-6.1022998063,17.9594603159,69.97,-17.29,72.0745794299,131.16,49.4990511838,2.7677001937,49.5763676812,-16.8909488162,-6.1022998063,17.9594603159,66.39,8.87,66.9799148999,130.92,51.9890511838,-19.5022998063,55.5265804883,-16.8909488162,-6.1022998063,17.9594603159,68.88,-13.4,70.1713217775,131.16,47.3090511838,-18.0222998063,50.6255826062,-16.8909488162,-6.1022998063,17.9594603159,64.2,-11.92,65.2972158671,129.91
2020-11-01 19:30:00,54.576018289,-3.1438609301,54.6664946181,-15.383981711,-5.7138609301,16.4108226488,69.96,2.5700000000000003,70.0071889166,131.81,48.676018289,-19.0938609301,52.2869991651,-15.383981711,-5.7138609301,16.4108226488,64.06,-13.38,65.4424021564,130.61,51.496018289,-25.1738609301,57.31983229,-15.383981711,-5.7138609301,16.4108226488,66.88,-19.46,69.6536144073,132.0,47.596018289,2.6561390699,47.6700748031,-15.383981711,-5.7138609301,16.4108226488,62.98,8.37,63.5337492991,131.63,50.456018289,-21.2738609301,54.757528619,-15.383981711,-5.7138609301,16.4108226488,65.84,-15.56,67.6536710017,132.0,45.536018289,-17.1938609301,48.6739952675,-15.383981711,-5.7138609301,16.4108226488,60.92,-11.48,61.9922317714,130.61
2020-11-01 20:00:00,52.1766015095,-3.5851018007,52.2996242817,-14.2833984905,-5.3351018007,15.247254955,66.46,1.75,66.4830361822,132.18,46.4566015095,-20.2951018007,50.6962225507,-14.2833984905,-5.3351018007,15.247254955,60.74,-14.96,62.5551692508,131.04,49.2466015095,-25.7651018007,55.5793867458,-14.2833984905,-5.3351018007,15.247254955,63.53,-20.43,66.7341426857,132.38,45.4666015095,1.6348981993,45.4959860311,-14.2833984905,-5.3351018007,15.247254955,59.75,6.97,60.1551610421,132.09,48.2366015095,-21.9751018007,53.006365885,-14.2833984905,-5.3351018007,15.247254955,62.52,-16.64,64.6965223177,132.38,43.4766015095,-17.6551018007,46.9245937479,-14.2833984905,-5.3351018007,15.247254955,57.76,-12.32,59.0592922409,131.04
2020-11-01 20:30:00,50.2355177951,-3.7514187854000003,50.3753946987,-13.7844822049,-5.1214187854,14.7051310784,64.02,1.37,64.0346570226,132.33,44.8055177951,-21.2714187854,49.5984645129,-13.7844822049,-5.1214187854,14.7051310784,58.59,-16.15,60.7750820649,131.29,47.4155177951,-26.0114187854,54.0816534049,-13.7844822049,-5.1214187854,14.7051310784,61.2,-20.89,64.6670866825,132.55,43.8755177951,0.7485812146,43.8819032817,-13.7844822049,-5.1214187854,14.7051310784,57.66,5.87,57.9580236033,132.34,46.4555177951,-22.2014187854,51.4880387051,-13.7844822049,-5.1214187854,14.7051310784,60.24,-17.08,62.6145669952,132.55,41.975517795100004,-17.2014187854,45.3633431572,-13.7844822049,-5.1214187854,14.7051310784,55.76,-12.08,57.0535187346,131.29
2020-11-01 21:00:00,48.2668675893,-5.2857181296,48.5554252688,-12.9931324107,-4.8257181296,13.8603407356,61.26,-0.46,61.2617270406,133.21,42.8368675893,-21.7157181296,48.0267596112,-12.9931324107,-4.8257181296,13.8603407356,55.83,-16.89,58.3289036413,132.03,45.5668675893,-27.7757181296,53.3650629112,-12.9931324107,-4.8257181296,13.8603407356,58.56,-22.95,62.8965507798,133.42,41.9868675893,0.49428187040000005,41.989776905,-12.9931324107,-4.8257181296,13.8603407356,54.98,5.32,55.2367884657,133.08,44.6468675893,-24.0257181296,50.7008670259,-12.9931324107,-4.8257181296,13.8603407356,57.64,-19.2,60.7536797239,133.42,40.1268675893,-19.8657181296,44.7751299198,-12.9931324107,-4.8257181296,13.8603407356,53.12,-15.04,55.2081153455,132.03
2020-11-01 21:30:00,46.4540009907,-5.714052713,46.8041088629,-12.1459990093,-4.564052713,12.9752020832,58.6,-1.15,58.6112830435,133.99,41.1340009907,-22.464052713,46.8683230102,-12.1459990093,-4.564052713,12.9752020832,53.28,-17.9,56.2064800535,132.8,43.8740009907,-28.524052713,52.3311527305,-12.1459990093,-4.564052713,12.9752020832,56.02,-23.96,60.9288273316,134.21,40.3640009907,0.045947287,40.3640271421,-12.1459990093,-4.564052713,12.9752020832,52.51,4.61,52.7119739718,133.89,42.9740009907,-24.764052713,49.5986196171,-12.1459990093,-4.564052713,12.9752020832,55.12,-20.2,58.7048072989,134.21,38.6140009907,-19.044052713,43.0548140891,-12.1459990093,-4.564052713,12.9752020832,50.76,-14.48,52.7849220896,132.8
2020-11-01 22:00:00,44.5287179899,-6.0541887251,44.938401473,-11.0912820101,-4.2641887251,11.8827539784,55.62,-1.79,55.6487960337,134.58,39.0987179899,-23.4041887251,45.5682542823,-11.0912820101,-4.2641887251,11.8827539784,50.19,-19.14,53.7156932376,133.44,42.0687179899,-29.0341887251,51.1151753224,-11.0912820101,-4.2641887251,11.8827539784,53.16,-24.77,58.6475788077,134.8,38.4287179899,-0.7141887251,38.4353539321,-11.0912820101,-4.2641887251,11.8827539784,49.52,3.55,49.6470834994,134.54,41.2287179899,-25.3041887251,48.3746747186,-11.0912820101,-4.2641887251,11.8827539784,52.32,-21.04,56.3920561782,134.8,36.7487179899,-18.8641887251,41.3076977107,-11.0912820101,-4.2641887251,11.8827539784,47.84,-14.6,50.0182526684,133.44
2020-11-01 22:30:00,42.5065352719,-6.891594562,43.0615793536,-9.9334647281,-3.991594562,10.7054448133,52.44,-2.9,52.5201256663,135.43,36.9765352719,-23.551594562,43.8399562856,-9.9334647281,-3.991594562,10.7054448133,46.91,-19.56,50.8246170669,134.19,40.1865352719,-30.181594562,50.2581960228,-9.9334647281,-3.991594562,10.7054448133,50.12,-26.19,56.550247568,135.65,36.3865352719,-0.6315945620000001,36.392016443,-9.9334647281,-3.991594562,10.7054448133,46.32,3.36,46.441705395,135.31,39.3865352719,-26.511594562,47.4780349945,-9.9334647281,-3.991594562,10.7054448133,49.32,-22.52,54.2181962075,135.65,34.7865352719,-20.471594562,40.3632161768,-9.9334647281,-3.991594562,10.7054448133,44.72,-16.48,47.6599286613,134.19
2020-11-01 23:00:00,40.4731355095,-6.9424831668,41.0642517343,-8.7968644905,-3.6624831668,9.5288303485,49.27,-3.2800000000000002,49.3790573017,136.17,34.8031355095,-24.3624831668,42.4828062556,-8.7968644905,-3.6624831668,9.5288303485,43.6,-20.7,48.2643760967,134.99,38.2731355095,-30.4924831668,48.9348999325,-8.7968644905,-3.6624831668,9.5288303485,47.07,-26.83,54.1796437788,136.4,34.2931355095,-1.1924831668,34.3138624929,-8.7968644905,-3.6624831668,9.5288303485,43.09,2.47,43.1607344701,136.13,37.5231355095,-26.8624831668,46.1473585415,-8.7968644905,-3.6624831668,9.5288303485,46.32,-23.2,51.8052352567,136.4,32.8031355095,-21.0624831668,38.9829949646,-8.7968644905,-3.6624831668,9.5288303485,41.6,-17.4,45.0923496837,134.99
2020-11-01 23:30:00,38.9560854909,-5.554700845,39.3501117947,-7.9039145091,-3.3647008449999998,8.5902896542,46.86,-2.19,46.911146863,136.57,33.3960854909,-23.614700845,40.9017435095,-7.9039145091,-3.3647008449999998,8.5902896542,41.3,-20.25,45.9973097039,135.45,36.7760854909,-31.664700845,48.5297202098,-7.9039145091,-3.3647008449999998,8.5902896542,44.68,-28.3,52.8884902413,136.8,32.9560854909,-0.394700845,32.9584489872,-7.9039145091,-3.3647008449999998,8.5902896542,40.86,2.9699999999999998,40.9677983299,136.59,36.0160854909,-28.164700845,45.7209884821,-7.9039145091,-3.3647008449999998,8.5902896542,43.92,-24.8,50.4381442958,136.8,31.4160854909,-21.124700845,37.8579372571,-7.9039145091,-3.3647008449999998,8.5902896542,39.32,-17.76,43.144872233,135.45
2020-11-02 00:00:00,37.8159521268,5.7830094063,38.2555804171,-7.1340478732,-3.1069905937,7.7812614406,44.95,8.89,45.8206787379,136.22,32.4959521268,-15.6269905937,36.0581438741,-7.1340478732,-3.1069905937,7.7812614406,39.63,-12.52,41.5606460489,135.38,35.0159521268,-39.5669905937,52.8361963808,-7.1340478732,-3.1069905937,7.7812614406,42.15,-36.46,55.731087375,136.46,32.0059521268,7.3730094063,32.8442116551,-7.1340478732,-3.1069905937,7.7812614406,39.14,10.48,40.5187610867,136.59,34.3859521268,-36.7469905937,50.3262855907,-7.1340478732,-3.1069905937,7.7812614406,41.52,-33.64,53.4374400584,136.46,29.9859521268,-28.9069905937,41.6505873924,-7.1340478732,-3.1069905937,7.7812614406,37.12,-25.8,45.2054686957,135.38
2020-11-02 00:30:00,39.1541855192,5.8628732682999996,39.5907000018,-7.3458144808,-3.1971267317,8.0114049782,46.5,9.06,47.3743981492,135.84,33.7441855192,-15.3571267317,37.0744035395,-7.3458144808,-3.1971267317,8.0114049782,41.09,-12.16,42.8515308945,135.04,36.2741855192,-39.2271267317,53.4283071668,-7.3458144808,-3.1971267317,8.0114049782,43.62,-36.03,56.5761902217,136.06,33.1941855192,7.5028732683,34.0315597581,-7.3458144808,-3.1971267317,8.0114049782,40.54,10.7,41.9282911648,136.13,35.6141855192,-36.4371267317,50.9512945337,-7.3458144808,-3.1971267317,8.0114049782,42.96,-33.24,54.3181295702,136.06,31.1741855192,-27.5171267317,41.581511593,-7.3458144808,-3.1971267317,8.0114049782,38.52,-24.32,45.5549426517,135.04
2020-11-02 01:00:00,38.5427021571,6.2697586467,39.0493247452,-8.5772978429,-3.6002413533,9.3022457551,47.12,9.87,48.1426141791,135.23,33.7027021571,-15.7302413533,37.1929109606,-8.5772978429,-3.6002413533,9.3022457551,42.28,-12.13,43.9856260612,134.49,35.6227021571,-38.5002413533,52.4523163762,-8.5772978429,-3.6002413533,9.3022457551,44.2,-34.9,56.3174040595,135.45,33.1427021571,7.0197586467,33.8779532695,-8.5772978429,-3.6002413533,9.3022457551,41.72,10.62,43.0504680579,135.59,34.9427021571,-35.6402413533,49.9121151401,-8.5772978429,-3.6002413533,9.3022457551,43.52,-32.04,54.0421317122,135.45,31.0227021571,-30.3602413533,43.4068232442,-8.5772978429,-3.6002413533,9.3022457551,39.6,-26.76,47.7939075615,134.49
2020-11-02 01:30:00,37.2905853809,6.0698387205,37.7813538686,-8.5594146191,-3.5701612795,9.2741377056,45.85,9.64,46.8524503095,135.67,32.6505853809,-16.2001612795,36.4486755754,-8.5594146191,-3.5701612795,9.2741377056,41.21,-12.63,43.101983713,134.93,34.4405853809,-38.9301612795,51.977989367,-8.5594146191,-3.5701612795,9.2741377056,43.0,-35.36,55.6716229331,135.89,32.1205853809,6.6598387205,32.8037415091,-8.5594146191,-3.5701612795,9.2741377056,40.68,10.23,41.9465767376,136.04,33.7205853809,-36.1301612795,49.4213155685,-8.5594146191,-3.5701612795,9.2741377056,42.28,-32.56,53.3643326577,135.89,30.0805853809,-28.3301612795,41.3211768345,-8.5594146191,-3.5701612795,9.2741377056,38.64,-24.76,45.892343588,134.93
2020-11-02 02:00:00,36.0320353875,5.9348667735,36.5175330189,-8.2779646125,-3.4751332265,8.9778198393,44.31,9.41,45.298169941,136.46,31.4420353875,-16.2151332265,35.3770000828,-8.2779646125,-3.4751332265,8.9778198393,39.72,-12.74,41.7131394167,135.68,33.2620353875,-39.5251332265,51.6584857955,-8.2779646125,-3.4751332265,8.9778198393,41.54,-36.05,55.0015827045,136.68,30.9620353875,6.8248667735,31.7053062091,-8.2779646125,-3.4751332265,8.9778198393,39.24,10.3,40.569293807,136.8,32.6020353875,-36.7551332265,49.1307696856,-8.2779646125,-3.4751332265,8.9778198393,40.88,-33.28,52.7136870272,136.68,28.9620353875,-31.7951332265,43.008487426,-8.2779646125,-3.4751332265,8.9778198393,37.24,-28.32,46.7850403441,135.68
2020-11-02 02:30:00,35.6045853061,8.1335938063,36.5217995589,-7.8354146939,-3.3164061937,8.5083649115,43.44,11.45,44.9236697076,136.34,30.7045853061,-10.6564061937,32.5012392346,-7.8354146939,-3.3164061937,8.5083649115,38.54,-7.34,39.232731233,135.24,32.8445853061,-37.4464061937,49.8096388338,-7.8354146939,-3.3164061937,8.5083649115,40.68,-34.13,53.1010291802,136.57,30.1945853061,12.1535938063,32.5487760786,-7.8354146939,-3.3164061937,8.5083649115,38.03,15.47,41.0560811574,136.36,32.1645853061,-34.6764061937,47.297079132,-7.8354146939,-3.3164061937,8.5083649115,40.0,-31.36,50.8276460206,136.57,28.2445853061,-45.4364061937,53.499753335,-7.8354146939,-3.3164061937,8.5083649115,36.08,-42.12,55.4604435612,135.24
2020-11-02 03:00:00,34.8649185478,8.0645305979,35.7854607224,-7.4750814522,-3.1854694021,8.125518938999999,42.34,11.25,43.8091097832,136.79,29.9849185478,-10.8354694021,31.8826400645,-7.4750814522,-3.1854694021,8.125518938999999,37.46,-7.65,38.2331544605,135.69,32.1649185478,-37.7654694021,49.6065788414,-7.4750814522,-3.1854694021,8.125518938999999,39.64,-34.58,52.6032888706,137.01,29.4949185478,12.0845305979,31.874536858,-7.4750814522,-3.1854694021,8.125518938999999,36.97,15.27,39.9994224958,136.8,31.4849185478,-35.0254694021,47.0965349341,-7.4750814522,-3.1854694021,8.125518938999999,38.96,-31.84,50.3156754899,137.01,27.5649185478,-43.1854694021,51.2328947262,-7.4750814522,-3.1854694021,8.125518938999999,35.04,-40.0,53.1770777685,135.69
2020-11-02 03:30:00,34.2764353345,18.9089101417,39.146147984,-7.0235646655,-3.0610898583,7.6616402768,41.3,21.97,46.7800267208,135.94,29.6864353345,-7.0310898583,30.5077148843,-7.0235646655,-3.0610898583,7.6616402768,36.71,-3.9699999999999998,36.9240436572,135.53,30.9564353345,-49.9110898583,58.7317442229,-7.0235646655,-3.0610898583,7.6616402768,37.98,-46.85,60.3108854188,136.16,29.1864353345,15.7089101417,33.1454048908,-7.0235646655,-3.0610898583,7.6616402768,36.21,18.77,40.7857450588,136.65,30.3364353345,-45.3810898583,54.5870188372,-7.0235646655,-3.0610898583,7.6616402768,37.36,-42.32,56.4513241652,136.16,27.1764353345,-40.4210898583,48.7075265521,-7.0235646655,-3.0610898583,7.6616402768,34.2,-37.36,50.6498726553,135.53
2020-11-02 04:00:00,33.8511520477,19.6195586929,39.125791727,-6.6988479523,-2.9604413071,7.3238498496,40.55,22.58,46.412917383,135.81,29.2111520477,-6.7004413071,29.9697734003,-6.6988479523,-2.9604413071,7.3238498496,35.91,-3.74,36.1042338237,135.45,30.3611520477,-50.3704413071,58.8131015262,-6.6988479523,-2.9604413071,7.3238498496,37.06,-47.41,60.1760060157,136.03,28.7111520477,16.0495586929,32.8925308565,-6.6988479523,-2.9604413071,7.3238498496,35.41,19.01,40.1901505347,136.55,29.9011520477,-45.7604413071,54.6634876531,-6.6988479523,-2.9604413071,7.3238498496,36.6,-42.8,56.3151844532,136.03,26.741152047699998,-40.1204413071,48.2155475289,-6.6988479523,-2.9604413071,7.3238498496,33.44,-37.16,49.9909911884,135.45
2020-11-02 04:30:00,33.7903685766,19.4298389301,38.9782971587,-6.6496314234,-2.9201610699,7.2625710833,40.44,22.35,46.2051523101,135.5,29.2103685766,-6.7101610699,29.9711843938,-6.6496314234,-2.9201610699,7.2625710833,35.86,-3.79,36.0597240699,135.15,30.3303685766,-50.2201610699,58.668525087,-6.6496314234,-2.9201610699,7.2625710833,36.98,-47.3,60.0400732844,135.7,28.7203685766,15.9298389301,32.8423406522,-6.6496314234,-2.9201610699,7.2625710833,35.37,18.85,40.0794136684,136.24,29.8703685766,-45.6401610699,54.5459734663,-6.6496314234,-2.9201610699,7.2625710833,36.52,-42.72,56.2023914082,135.7,26.7103685766,-40.7201610699,48.6988224402,-6.6496314234,-2.9201610699,7.2625710833,33.36,-37.8,50.4155690239,135.15
2020-11-02 05:00:00,33.7685850039,19.3955955243,38.9423478865,-6.8714149961,-2.9544044757,7.4796289918,40.64,22.35,46.3802986191,135.03,29.4385850039,-6.4844044757,30.1442828483,-6.8714149961,-2.9544044757,7.4796289918,36.31,-3.5300000000000002,36.4811869324,134.63,30.2885850039,-49.7844044757,58.274225096,-6.8714149961,-2.9544044757,7.4796289918,37.16,-46.83,59.7822256193,135.23,28.9285850039,15.9855955243,33.0515097174,-6.8714149961,-2.9544044757,7.4796289918,35.8,18.94,40.5014024449,135.72,29.8085850039,-45.1944044757,54.1395043923,-6.8714149961,-2.9544044757,7.4796289918,36.68,-42.24,55.9431854653,135.23,26.9285850039,-41.7944044757,49.718416465,-6.8714149961,-2.9544044757,7.4796289918,33.8,-38.84,51.4877228085,134.63
2020-11-02 05:30:00,34.7979683934,19.565619492,39.9213235053,-7.3420316066,-3.114380508,7.9752613788,42.14,22.68,47.8556370765,134.85,30.4879683934,-6.224380508,31.1168624618,-7.3420316066,-3.114380508,7.9752613788,37.83,-3.11,37.9576211056,134.48,31.2179683934,-49.454380508,58.4833078925,-7.3420316066,-3.114380508,7.9752613788,38.56,-46.34,60.2849002653,135.04,29.9379683934,16.195619492,34.0379206512,-7.3420316066,-3.114380508,7.9752613788,37.28,19.31,41.9842172727,135.54,30.7379683934,-44.834380508,54.3594000748,-7.3420316066,-3.114380508,7.9752613788,38.08,-41.72,56.4857929041,135.04,27.8179683934,-42.474380508,50.7731461018,-7.3420316066,-3.114380508,7.9752613788,35.16,-39.36,52.7772223597,134.48
2020-11-02 06:00:00,36.1081182282,19.7042103029,41.1345609633,-8.0218817718,-3.3057896971,8.6763375154,44.13,23.01,49.768634701,134.26,31.7981182282,-5.6457896971,32.2954372034,-8.0218817718,-3.3057896971,8.6763375154,39.82,-2.34,39.8886951404,133.85,32.4281182282,-48.7957896971,58.5884966865,-8.0218817718,-3.3057896971,8.6763375154,40.45,-45.49,60.8731681449,134.47,31.1781182282,16.5942103029,35.3191572922,-8.0218817718,-3.3057896971,8.6763375154,39.2,19.9,43.9619153359,134.93,31.8981182282,-44.1857896971,54.496549961,-8.0218817718,-3.3057896971,8.6763375154,39.92,-40.88,57.1382603865,134.47,29.0181182282,-39.1057896971,48.6961392036,-8.0218817718,-3.3057896971,8.6763375154,37.04,-35.8,51.5131206587,133.85
2020-11-02 06:30:00,39.9307016282,20.1162117275,44.7115522744,-9.6892983718,-3.8537882725,10.4275686038,49.62,23.97,55.1063090762,132.88,35.5007016282,-4.0037882725,35.7257629257,-9.6892983718,-3.8537882725,10.4275686038,45.19,-0.15,45.1902489482,132.39,35.9007016282,-47.0137882725,59.153669921,-9.6892983718,-3.8537882725,10.4275686038,45.59,-43.16,62.7792457744,133.08,34.7107016282,17.7562117275,38.9886632552,-9.6892983718,-3.8537882725,10.4275686038,44.4,21.61,49.3796729434,133.45,35.3507016282,-42.3337882725,55.1527128536,-9.6892983718,-3.8537882725,10.4275686038,45.04,-38.48,59.2394463175,133.08,32.3107016282,-38.3337882725,50.1344269243,-9.6892983718,-3.8537882725,10.4275686038,42.0,-34.48,54.3403202052,132.39
2020-11-02 07:00:00,43.1268854397,20.3668120081,47.6941849611,-11.3531145603,-4.4731879919,12.2025661658,54.48,24.84,59.8756711862,131.95,38.6768854397,-1.8631879919,38.7217372649,-11.3531145603,-4.4731879919,12.2025661658,50.03,2.61,50.0980338936,131.31,38.8068854397,-45.9031879919,60.1088764273,-11.3531145603,-4.4731879919,12.2025661658,50.16,-41.43,65.057440005,132.14,37.7368854397,19.5668120081,42.5080304748,-11.3531145603,-4.4731879919,12.2025661658,49.09,24.04,54.6603119274,132.34,38.2068854397,-41.1531879919,56.1547057414,-11.3531145603,-4.4731879919,12.2025661658,49.56,-36.68,61.6572461273,132.14,35.0868854397,-35.7531879919,50.093711995,-11.3531145603,-4.4731879919,12.2025661658,46.44,-31.28,55.9920708672,131.31
2020-11-02 07:30:00,46.7273851887,21.8049943633,51.5645838319,-13.3726148113,-5.0650056367,14.2996891222,60.1,26.87,65.8331747677,130.8,42.2973851887,-1.3350056367,42.318447914,-13.3726148113,-5.0650056367,14.2996891222,55.67,3.73,55.7948187559,130.28,42.0573851887,-43.3250056367,60.3811209099,-13.3726148113,-5.0650056367,14.2996891222,55.43,-38.26,67.352152898,130.99,41.1873851887,19.744994363300002,45.6756554533,-13.3726148113,-5.0650056367,14.2996891222,54.56,24.81,59.9360467498,131.29,41.3873851887,-38.5450056367,56.5564595099,-13.3726148113,-5.0650056367,14.2996891222,54.76,-33.48,64.1838608998,130.99,38.2673851887,-34.3050056367,51.3928611863,-13.3726148113,-5.0650056367,14.2996891222,51.64,-29.24,59.3436365586,130.28
2020-11-02 08:00:00,49.2826683634,22.5946340104,54.2153012265,-13.9673316366,-5.2653659896,14.9268359692,63.25,27.86,69.1139790491,129.81,44.7326683634,-0.06536598960000001,44.7327161217,-13.9673316366,-5.2653659896,14.9268359692,58.7,5.2,58.9298735787,129.3,44.4326683634,-40.8453659896,60.3540051754,-13.9673316366,-5.2653659896,14.9268359692,58.4,-35.58,68.3849135409,130.0,43.5326683634,20.7746340104,48.2356572787,-13.9673316366,-5.2653659896,14.9268359692,57.5,26.04,63.1215620846,130.28,43.7526683634,-36.2253659896,56.8029324067,-13.9673316366,-5.2653659896,14.9268359692,57.72,-30.96,65.4990076261,130.0,40.4726683634,-30.985365989599998,50.9718529187,-13.9673316366,-5.2653659896,14.9268359692,54.44,-25.72,60.2098995183,129.3
2020-11-02 08:30:00,51.3184513813,11.6331367864,52.620464875,-14.2415486187,-5.3468632136,15.2121876561,65.56,16.98,67.7232161079,131.33,46.5784513813,-7.4768632136,47.1747349393,-14.2415486187,-5.3468632136,15.2121876561,60.82,-2.13,60.8572863345,130.43,47.4284513813,-30.7968632136,56.5500201965,-14.2415486187,-5.3468632136,15.2121876561,61.67,-25.45,66.7150013115,131.51,45.4284513813,13.8831367864,47.5024807977,-14.2415486187,-5.3468632136,15.2121876561,59.67,19.23,62.6921191219,131.4,46.5184513813,-27.7068632136,54.1445896471,-14.2415486187,-5.3468632136,15.2121876561,60.76,-22.36,64.743703941,131.51,42.4784513813,-23.9468632136,48.763419584,-14.2415486187,-5.3468632136,15.2121876561,56.72,-18.6,59.6918620919,130.43
2020-11-02 09:00:00,52.251184555,12.5598062046,53.739510784,-13.118815445,-5.0901937954,14.0717231195,65.37,17.65,67.7108514198,131.0,47.411184555,-6.6801937954,47.8794884064,-13.118815445,-5.0901937954,14.0717231195,60.53,-1.5899999999999999,60.5508794321,130.14,48.361184555,-29.6801937954,56.742559647,-13.118815445,-5.0901937954,14.0717231195,61.48,-24.59,66.2152437132,131.2,46.261184555,14.5698062046,48.5013035833,-13.118815445,-5.0901937954,14.0717231195,59.38,19.66,62.549980016,131.11,47.401184555,-26.6101937954,54.3596790926,-13.118815445,-5.0901937954,14.0717231195,60.52,-21.52,64.2322411255,131.2,43.281184555,-24.6501937954,49.8085634268,-13.118815445,-5.0901937954,14.0717231195,56.4,-19.56,59.6955073686,130.14
2020-11-02 09:30:00,54.1666680528,13.4272521412,55.8060841486,-13.6333319472,-5.1527478588,14.574585773799999,67.8,18.58,70.2997610238,130.8,48.8466680528,-6.4627478588,49.2723460954,-13.6333319472,-5.1527478588,14.574585773799999,62.48,-1.31,62.4937316857,130.0,50.1566680528,-28.6727478588,57.7738506587,-13.6333319472,-5.1527478588,14.574585773799999,63.79,-23.52,67.9878996587,130.99,47.6166680528,14.7372521412,49.8450968213,-13.6333319472,-5.1527478588,14.574585773799999,61.25,19.89,64.3985605429,130.96,49.1666680528,-25.5527478588,55.4103254867,-13.6333319472,-5.1527478588,14.574585773799999,62.8,-20.4,66.0302960769,130.99,44.5666680528,-25.2327478588,51.2140553543,-13.6333319472,-5.1527478588,14.574585773799999,58.2,-20.08,61.5666013355,130.0
2020-11-02 10:00:00,54.5272844751,13.9807670058,56.2910880895,-12.7427155249,-4.9892329942,13.6846353557,67.27,18.97,69.8935891195,131.28,49.4172844751,-6.1392329942,49.7971704683,-12.7427155249,-4.9892329942,13.6846353557,62.16,-1.15,62.1706369599,130.47,50.5272844751,-28.4392329942,57.9810007651,-12.7427155249,-4.9892329942,13.6846353557,63.27,-23.45,67.4758875451,131.48,48.2272844751,15.2107670058,50.56914475,-12.7427155249,-4.9892329942,13.6846353557,60.97,20.2,64.2291281274,131.44,49.5372844751,-25.3092329942,55.6282286966,-12.7427155249,-4.9892329942,13.6846353557,62.28,-20.32,65.511073873,131.48,45.1772844751,-23.1092329942,50.7446911718,-12.7427155249,-4.9892329942,13.6846353557,57.92,-18.12,60.6882262057,130.47
2020-11-02 10:30:00,54.1463512354,13.7547303421,55.8660895256,-11.0936487646,-4.4752696579,11.9623192327,65.24,18.23,67.7391356603,131.75,48.1763512354,-5.5152696579,48.4910199702,-11.0936487646,-4.4752696579,11.9623192327,59.27,-1.04,59.279123644,130.85,50.2363512354,-28.985269657899998,57.9985934535,-11.0936487646,-4.4752696579,11.9623192327,61.33,-24.51,66.0462640881,131.95,47.0963512354,15.9347303421,49.7190298654,-11.0936487646,-4.4752696579,11.9623192327,58.19,20.41,61.6655835941,131.86,49.3463512354,-25.8752696579,55.7188653879,-11.0936487646,-4.4752696579,11.9623192327,60.44,-21.4,64.1167185686,131.95,44.1463512354,-21.3152696579,49.022862503,-11.0936487646,-4.4752696579,11.9623192327,55.24,-16.84,57.7498329002,130.85
2020-11-02 11:00:00,54.0296850479,13.2499185007,55.6306319095,-10.4703149521,-4.4500814993,11.3767623051,64.5,17.7,66.8845273587,131.75,48.0596850479,-4.8400814993,48.3027920085,-10.4703149521,-4.4500814993,11.3767623051,58.53,-0.39,58.5312993193,130.72,50.2096850479,-29.3700814993,58.1688418303,-10.4703149521,-4.4500814993,11.3767623051,60.68,-24.92,65.5977804503,131.95,46.9196850479,16.4799185007,49.7297150483,-10.4703149521,-4.4500814993,11.3767623051,57.39,20.93,61.0874537037,131.71,49.2096850479,-26.2900814993,55.7921274711,-10.4703149521,-4.4500814993,11.3767623051,59.68,-21.84,63.5506726951,131.95,44.0096850479,-21.2900814993,48.8888530061,-10.4703149521,-4.4500814993,11.3767623051,54.48,-16.84,57.0232934861,130.72
2020-11-02 11:30:00,54.0911353045,13.3180769721,55.7065713607,-10.6288646955,-4.6219230279,11.590294957,64.72,17.94,67.1604198915,131.64,48.3411353045,-4.6619230279,48.5654083566,-10.6288646955,-4.6219230279,11.590294957,58.97,-0.04,58.9700135662,130.62,50.2411353045,-29.2519230279,58.1364487865,-10.6288646955,-4.6219230279,11.590294957,60.87,-24.63,65.6642505478,131.83,47.2211353045,16.6080769721,50.0566063588,-10.6288646955,-4.6219230279,11.590294957,57.85,21.23,61.6225234796,131.6,49.2911353045,-26.1419230279,55.7944097486,-10.6288646955,-4.6219230279,11.590294957,59.92,-21.52,63.6672349015,131.83,44.251135304499996,-21.9819230279,49.4102005232,-10.6288646955,-4.6219230279,11.590294957,54.88,-17.36,57.5602640717,130.62
2020-11-02 12:00:00,55.0663352078,13.2189335642,56.6307467529,-12.4336647922,-4.9110664358000005,13.3684177711,67.5,18.13,69.8923951514,131.39,49.0163352078,-4.8510664358,49.2558013108,-12.4336647922,-4.9110664358000005,13.3684177711,61.45,0.06,61.4500292921,130.38,51.0763352078,-29.1810664358,58.8245412781,-12.4336647922,-4.9110664358000005,13.3684177711,63.51,-24.27,67.9893594616,131.59,47.8263352078,16.4089335642,50.5629453268,-12.4336647922,-4.9110664358000005,13.3684177711,60.26,21.32,63.9203410504,131.4,50.1263352078,-26.0710664358,56.500884829,-12.4336647922,-4.9110664358000005,13.3684177711,62.56,-21.16,66.0416474658,131.59,44.8063352078,-20.9510664358,49.4626612663,-12.4336647922,-4.9110664358000005,13.3684177711,57.24,-16.04,59.4449257717,130.38
2020-11-02 12:30:00,56.0493515667,13.9288855032,57.7541657581,-12.2406484333,-4.9811144968,13.2153310854,68.29,18.91,70.8598066608,130.8,50.6393515667,-4.9111144968,50.8769394982,-12.2406484333,-4.9811144968,13.2153310854,62.88,0.07,62.8800389631,129.89,52.0093515667,-28.1911144968,59.1583602457,-12.2406484333,-4.9811144968,13.2153310854,64.25,-23.21,68.3137365396,131.01,49.4293515667,16.2588855032,52.0347206595,-12.2406484333,-4.9811144968,13.2153310854,61.67,21.24,65.2251983516,130.88,51.0393515667,-25.0211144968,56.8425155936,-12.2406484333,-4.9811144968,13.2153310854,63.28,-20.04,66.3774057944,131.01,46.3193515667,-23.0211144968,51.7247913697,-12.2406484333,-4.9811144968,13.2153310854,58.56,-18.04,61.2757309218,129.89
2020-11-02 13:00:00,54.9636015612,14.0436494513,56.7293714621,-10.6063984388,-4.5563505487,11.5436570534,65.57,18.6,68.1570605293,130.8,49.5336015612,-4.7963505486999995,49.765275667,-10.6063984388,-4.5563505487,11.5436570534,60.14,-0.24,60.1404788807,129.89,51.0536015612,-28.1563505487,58.3030900433,-10.6063984388,-4.5563505487,11.5436570534,61.66,-23.6,66.022084184,131.01,48.3736015612,16.3736494513,51.0695772878,-10.6063984388,-4.5563505487,11.5436570534,58.98,20.93,62.5835865064,130.88,50.0736015612,-25.0763505487,56.001686851,-10.6063984388,-4.5563505487,11.5436570534,60.68,-20.52,64.0557007611,131.01,45.3936015612,-22.6363505487,50.7245840679,-10.6063984388,-4.5563505487,11.5436570534,56.0,-18.08,58.8462947007,129.89
2020-11-02 13:30:00,56.1009185686,13.2956348694,57.6548954628,-12.6590814314,-5.0843651306,13.641961423,68.76,18.38,71.1741666618,130.8,49.9909185686,-5.6243651306,50.3063159301,-12.6590814314,-5.0843651306,13.641961423,62.65,-0.54,62.6523271715,129.89,52.0609185686,-28.8043651306,59.4981570537,-12.6590814314,-5.0843651306,13.641961423,64.72,-23.72,68.9297961697,131.01,48.7709185686,15.5356348694,51.185529682,-12.6590814314,-5.0843651306,13.641961423,61.43,20.62,64.798374208,130.88,51.0609185686,-25.6443651306,57.1388735278,-12.6590814314,-5.0843651306,13.641961423,63.72,-20.56,66.9548504591,131.01,45.7009185686,-24.2443651306,51.7335790237,-12.6590814314,-5.0843651306,13.641961423,58.36,-19.16,61.4247116395,129.89
2020-11-02 14:00:00,55.3473020601,13.5931289928,56.992078407,-10.7226979399,-4.6868710072,11.7022652059,66.07,18.28,68.5521939839,131.21,49.6873020601,-5.4068710072,49.9806186446,-10.7226979399,-4.6868710072,11.7022652059,60.41,-0.72,60.414290528,130.31,51.3873020601,-28.7368710072,58.8766725308,-10.7226979399,-4.6868710072,11.7022652059,62.11,-24.05,66.6037131097,131.4,48.537302060100004,15.8431289928,51.0575599452,-10.7226979399,-4.6868710072,11.7022652059,59.26,20.53,62.715456627500004,131.3,50.4773020601,-25.6468710072,56.6190781956,-10.7226979399,-4.6868710072,11.7022652059,61.2,-20.96,64.6897333431,131.4,45.5173020601,-23.2868710072,51.1283008532,-10.7226979399,-4.6868710072,11.7022652059,56.24,-18.6,59.2359485448,130.31
2020-11-02 14:30:00,55.1255353691,13.3987815038,56.7305208465,-11.2744646309,-4.7212184962,12.2230706781,66.4,18.12,68.8280059278,131.29,49.1255353691,-5.5612184962,49.4393100323,-11.2744646309,-4.7212184962,12.2230706781,60.4,-0.84,60.4058407772,130.39,51.2155353691,-29.0412184962,58.8763401961,-11.2744646309,-4.7212184962,12.2230706781,62.49,-24.32,67.0556671729,131.51,47.9555353691,15.7587815038,50.4784366539,-11.2744646309,-4.7212184962,12.2230706781,59.23,20.48,62.6707531469,131.39,50.2455353691,-25.9212184962,56.537804988,-11.2744646309,-4.7212184962,12.2230706781,61.52,-21.2,65.0703496225,131.51,45.0055353691,-22.3612184962,50.2545749808,-11.2744646309,-4.7212184962,12.2230706781,56.28,-17.64,58.97972533,130.39
