Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-02 15:00:00,54.8861020434,12.799638012,56.3588052638,-13.2538979566,-5.270361988,14.2633280313,68.14,18.07,70.4952799838,131.19,49.4261020434,-6.060361988,49.7962604081,-13.2538979566,-5.270361988,14.2633280313,62.68,-0.79,62.6849782643,130.27,50.8561020434,-29.590361988,58.8381902987,-13.2538979566,-5.270361988,14.2633280313,64.11,-24.32,68.5678824232,131.4,48.2161020434,15.249638012,50.570188409400004,-13.2538979566,-5.270361988,14.2633280313,61.47,20.52,64.8045623394,131.26,49.9061020434,-26.470361988,56.4915841957,-13.2538979566,-5.270361988,14.2633280313,63.16,-21.2,66.6230110397,131.4,45.1861020434,-22.950361988,50.6803998924,-13.2538979566,-5.270361988,14.2633280313,58.44,-17.68,61.0558432912,130.27
2020-11-02 15:30:00,56.0150353348,12.6483569158,57.4253003147,-14.2349646652,-5.4916430842,15.2575346233,70.25,18.14,72.5542700329,130.65,50.6050353348,-5.9916430842,50.9585065331,-14.2349646652,-5.4916430842,15.2575346233,64.84,-0.5,64.8419277937,129.73,51.8850353348,-29.3816430842,59.6266537886,-14.2349646652,-5.4916430842,15.2575346233,66.12,-23.89,70.3035312058,130.84,49.3250353348,15.1583569158,51.6016946928,-14.2349646652,-5.4916430842,15.2575346233,63.56,20.65,66.8303531339,130.7,50.9250353348,-26.2116430842,57.2748588564,-14.2349646652,-5.4916430842,15.2575346233,65.16,-20.72,68.3750246801,130.84,46.2050353348,-22.8916430842,51.5648389252,-14.2349646652,-5.4916430842,15.2575346233,60.44,-17.4,62.8947819775,129.73
2020-11-02 16:00:00,56.9816851649,12.6320077507,58.3650585885,-15.3083148351,-5.7579922493,16.3553959853,72.29,18.39,74.5924674481,130.06,51.6016851649,-6.2079922493,51.9737729977,-15.3083148351,-5.7579922493,16.3553959853,66.91,-0.45,66.9115132096,129.18,52.7616851649,-28.9279922493,60.1716225227,-15.3083148351,-5.7579922493,16.3553959853,68.07,-23.17,71.9053113476,130.25,50.2616851649,14.7620077507,52.3846720753,-15.3083148351,-5.7579922493,16.3553959853,65.57,20.52,68.7058607398,130.12,51.7316851649,-25.7179922493,57.7718129829,-15.3083148351,-5.7579922493,16.3553959853,67.04,-19.96,69.9482894716,130.25,47.0516851649,-21.5179922493,51.7386225879,-15.3083148351,-5.7579922493,16.3553959853,62.36,-15.76,64.3206592006,129.18
2020-11-02 16:30:00,59.059668549,12.972696150099999,60.467638407,-16.860331451,-6.2273038499,17.9735942392,75.92,19.2,78.3101934616,129.92,53.779668549,-6.1573038499,54.1309998055,-16.860331451,-6.2273038499,17.9735942392,70.64,0.07,70.6400346829,129.18,54.649668549,-28.4973038499,61.6334535721,-16.860331451,-6.2273038499,17.9735942392,71.51,-22.27,74.8974832688,130.11,52.329668549,14.802696150100001,54.38303066,-16.860331451,-6.2273038499,17.9735942392,69.19,21.03,72.3153994665,130.03,53.619668549,-25.2673038499,59.274830233,-16.860331451,-6.2273038499,17.9735942392,70.48,-19.04,73.0065202568,130.11,48.979668549,-23.1073038499,54.1567670968,-16.860331451,-6.2273038499,17.9735942392,65.84,-16.88,67.9694048819,129.18
2020-11-02 17:00:00,62.1321186755,12.4499817715,63.3672014312,-18.7578813245,-6.8700182285,19.9763675938,80.89,19.32,83.1652241024,130.1,57.3121186755,-10.5900182285,58.282308063,-18.7578813245,-6.8700182285,19.9763675938,76.07,-3.7199999999999998,76.1609040125,129.66,57.4521186755,-29.1300182285,64.4150906411,-18.7578813245,-6.8700182285,19.9763675938,76.21,-22.26,79.3944059742,130.28,55.7621186755,10.7499817715,56.7888720373,-18.7578813245,-6.8700182285,19.9763675938,74.52,17.62,76.5747660787,130.56,56.4421186755,-25.8300182285,62.0717536587,-18.7578813245,-6.8700182285,19.9763675938,75.2,-18.96,77.5533468008,130.28,51.9221186755,-7.2300182285,52.4230824288,-18.7578813245,-6.8700182285,19.9763675938,70.68,-0.36,70.6809168022,129.66
2020-11-02 17:30:00,65.3331519336,11.1829519585,66.283324872,-20.5968480664,-7.4570480415,21.905198373,85.93,18.64,87.9284623998,129.9,60.8931519336,-16.2270480415,63.0181961068,-20.5968480664,-7.4570480415,21.905198373,81.49,-8.77,81.9605575872,129.93,60.4031519336,-30.1570480415,67.5128751432,-20.5968480664,-7.4570480415,21.905198373,81.0,-22.7,84.1206871108,130.08,59.2731519336,5.3529519585,59.5143733464,-20.5968480664,-7.4570480415,21.905198373,79.87,12.81,80.8907473077,130.81,59.4031519336,-26.7370480415,65.142952018,-20.5968480664,-7.4570480415,21.905198373,80.0,-19.28,82.2904514509,130.08,54.8031519336,10.3029519585,55.7632161996,-20.5968480664,-7.4570480415,21.905198373,75.4,17.76,77.4633952264,129.93
2020-11-02 18:00:00,65.3495185108,-6.8442458375,65.706949942,-21.0004814892,-7.5742458375,22.3246371255,86.35,0.73,86.3530856426,131.45,60.1495185108,-23.6942458375,64.6481388973,-21.0004814892,-7.5742458375,22.3246371255,81.15,-16.12,82.7355842428,130.39,62.4695185108,-11.6842458375,63.5528311231,-21.0004814892,-7.5742458375,22.3246371255,83.47,-4.11,83.5711253963,131.65,58.6295185108,-1.7142458375,58.6545742427,-21.0004814892,-7.5742458375,22.3246371255,79.63,5.86,79.8453286047,131.34,61.1195185108,-9.2142458375,61.8101760986,-21.0004814892,-7.5742458375,22.3246371255,82.12,-1.6400000000000001,82.1363744026,131.65,54.3195185108,6.5457541625,54.7124939004,-21.0004814892,-7.5742458375,22.3246371255,75.32,14.12,76.6320872742,130.39
2020-11-02 18:30:00,64.0514682287,-10.9184971626,64.9754119844,-20.3985317713,-7.3384971626,21.6784141263,84.45,-3.58,84.5258475261,131.52,58.6514682287,-24.9984971626,63.7567218869,-20.3985317713,-7.3384971626,21.6784141263,79.05,-17.66,80.9986302353,130.2,61.5514682287,-10.5284971626,62.4454361311,-20.3985317713,-7.3384971626,21.6784141263,81.95,-3.19,82.0120637467,131.72,57.1914682287,-3.1184971626,57.2764267627,-20.3985317713,-7.3384971626,21.6784141263,77.59,4.22,77.7046748915,131.12,60.1614682287,-8.2184971626,60.7202269021,-20.3985317713,-7.3384971626,21.6784141263,80.56,-0.88,80.5648062121,131.72,53.0014682287,5.1815028374,53.2541416798,-20.3985317713,-7.3384971626,21.6784141263,73.4,12.52,74.4601262422,130.2
2020-11-02 19:00:00,62.5652015059,-12.4760070827,63.7969841936,-19.6847984941,-7.0660070827,20.914582182,82.25,-5.41,82.4277295575,130.83,56.6452015059,-26.1360070827,62.3840502041,-19.6847984941,-7.0660070827,20.914582182,76.33,-19.07,78.6761323401,129.46,60.2652015059,-9.0660070827,60.9433096982,-19.6847984941,-7.0660070827,20.914582182,79.95,-2.0,79.9750117224,131.02,55.2752015059,-4.4360070827,55.4529175098,-19.6847984941,-7.0660070827,20.914582182,74.96,2.63,75.0061230834,130.39,58.8352015059,-6.5460070827,59.1982359954,-19.6847984941,-7.0660070827,20.914582182,78.52,0.52,78.5217218354,131.02,52.8752015059,2.4539929173,52.9321170512,-19.6847984941,-7.0660070827,20.914582182,72.56,9.52,73.1818556748,129.46
2020-11-02 19:30:00,59.5691510627,-25.4430045895,64.7752286054,-19.0908489373,-6.7830045895,20.2600509478,78.66,-18.66,80.8430034078,131.87,53.8791510627,-39.1330045895,66.5909525945,-19.0908489373,-6.7830045895,20.2600509478,72.97,-32.35,79.8194424937,130.48,58.1691510627,-5.4930045895,58.4279319742,-19.0908489373,-6.7830045895,20.2600509478,77.26,1.29,77.2707687292,132.06,52.7491510627,-16.8130045895,55.3637973875,-19.0908489373,-6.7830045895,20.2600509478,71.84,-10.03,72.5367941117,131.43,56.7091510627,-2.5830045895,56.7679462986,-19.0908489373,-6.7830045895,20.2600509478,75.8,4.2,75.916269666,132.06,51.5491510627,18.9769954105,54.9312418401,-19.0908489373,-6.7830045895,20.2600509478,70.64,25.76,75.1903398051,130.48
2020-11-02 20:00:00,57.0126338825,-28.0167514626,63.524631323,-18.1473661175,-6.3967514626,19.2417599579,75.16,-21.62,78.2077361902,133.56,51.6626338825,-40.5067514626,65.6492547842,-18.1473661175,-6.3967514626,19.2417599579,69.81,-34.11,77.6976717798,132.0,55.7326338825,-7.5567514626,56.2426081556,-18.1473661175,-6.3967514626,19.2417599579,73.88,-1.16,73.8891060983,133.74,50.6326338825,-17.6867514626,53.6328704357,-18.1473661175,-6.3967514626,19.2417599579,68.78,-11.29,69.7004483486,132.98,54.4526338825,-4.6367514626,54.6496916813,-18.1473661175,-6.3967514626,19.2417599579,72.6,1.76,72.6213301999,133.74,49.5326338825,20.1232485374,53.4642586317,-18.1473661175,-6.3967514626,19.2417599579,67.68,26.52,72.6903900113,132.0
2020-11-02 20:30:00,54.1682173551,-29.7304583197,61.790743023,-17.0117826449,-6.0604583197,18.05906708,71.18,-23.67,75.0124076403,134.84,49.0282173551,-42.6504583197,64.9832877892,-17.0117826449,-6.0604583197,18.05906708,66.04,-36.59,75.4990708552,133.3,52.9882173551,-8.8604583197,53.7239136708,-17.0117826449,-6.0604583197,18.05906708,70.0,-2.8,70.0559776179,135.04,48.1282173551,-19.3804583197,51.8837881275,-17.0117826449,-6.0604583197,18.05906708,65.14,-13.32,66.4879086752,134.31,51.7482173551,-6.0604583197,52.1018920432,-17.0117826449,-6.0604583197,18.05906708,68.76,0.0,68.76,135.04,47.1482173551,18.4195416803,50.6185135645,-17.0117826449,-6.0604583197,18.05906708,64.16,24.48,68.67150792,133.3
2020-11-02 21:00:00,51.6792505872,-30.1019554179,59.8069616453,-16.2807494128,-5.7519554179,17.2669566679,67.96,-24.35,72.1906095001,134.42,46.6892505872,-43.7019554179,63.9511299959,-16.2807494128,-5.7519554179,17.2669566679,62.97,-37.95,73.5215845858,132.95,50.5992505872,-9.3719554179,51.4598650245,-16.2807494128,-5.7519554179,17.2669566679,66.88,-3.62,66.977897847,134.6,45.8592505872,-20.5719554179,50.2620753067,-16.2807494128,-5.7519554179,17.2669566679,62.14,-14.82,63.8827989368,133.96,49.3592505872,-6.5919554179,49.7974848237,-16.2807494128,-5.7519554179,17.2669566679,65.64,-0.84,65.6453745514,134.6,44.8392505872,18.0880445821,48.3501370218,-16.2807494128,-5.7519554179,17.2669566679,61.12,23.84,65.6048778674,132.95
2020-11-02 21:30:00,49.0011503733,-31.7151338554,58.3691909604,-15.7488496267,-5.4251338554,16.6570808341,64.75,-26.29,69.8836647579,135.03,44.3111503733,-44.5951338554,62.8665571746,-15.7488496267,-5.4251338554,16.6570808341,60.06,-39.17,71.7042014111,133.48,48.0111503733,-10.7851338554,49.2076180326,-15.7488496267,-5.4251338554,16.6570808341,63.76,-5.36,63.9848982183,135.22,43.5911503733,-21.2551338554,48.4971040999,-15.7488496267,-5.4251338554,16.6570808341,59.34,-15.83,61.4151813479,134.51,46.8511503733,-8.0251338554,47.5334941352,-15.7488496267,-5.4251338554,16.6570808341,62.6,-2.6,62.6539703451,135.22,42.6511503733,17.7348661446,46.1914072673,-15.7488496267,-5.4251338554,16.6570808341,58.4,23.16,62.8247212489,133.48
2020-11-02 22:00:00,46.232700092,-33.5688807284,57.1343356586,-14.947299908,-5.0388807284,15.7737786702,61.18,-28.53,67.5052094286,136.22,41.732700092,-45.9388807284,62.064474698,-14.947299908,-5.0388807284,15.7737786702,56.68,-40.9,69.8958682613,134.57,45.372700092,-12.2588807284,46.9995964914,-14.947299908,-5.0388807284,15.7737786702,60.32,-7.22,60.7505621373,136.42,41.112700092,-22.2188807284,46.7325664786,-14.947299908,-5.0388807284,15.7737786702,56.06,-17.18,58.6334034489,135.65,44.252700092,-9.5188807284,45.2648931928,-14.947299908,-5.0388807284,15.7737786702,59.2,-4.48,59.3692715131,136.42,40.212700092,15.4811192716,43.0897470704,-14.947299908,-5.0388807284,15.7737786702,55.16,20.52,58.8531732365,134.57
2020-11-02 22:30:00,43.0777833721,-33.6440847676,54.6591242164,-13.7922166279,-4.6540847676,14.556295701,56.87,-28.99,63.832726716,135.59,38.7477833721,-47.2540847676,61.1092402463,-13.7922166279,-4.6540847676,14.556295701,52.54,-42.6,67.6403104665,134.1,42.3077833721,-12.5440847676,44.1282516821,-13.7922166279,-4.6540847676,14.556295701,56.1,-7.89,56.6521147002,135.8,38.2477833721,-23.7040847676,44.9975173487,-13.7922166279,-4.6540847676,14.556295701,52.04,-19.05,55.4171823535,135.15,41.2077833721,-9.8940847676,42.3789372664,-13.7922166279,-4.6540847676,14.556295701,55.0,-5.24,55.2490506706,135.8,37.3277833721,15.9059152324,40.5753810931,-13.7922166279,-4.6540847676,14.556295701,51.12,20.56,55.0996188735,134.1
2020-11-02 23:00:00,40.5220167401,-34.2750454011,53.0736523892,-12.4479832599,-4.2350454011,13.1486842227,52.97,-30.04,60.8951763279,135.75,36.1920167401,-47.4050454011,59.6414319512,-12.4479832599,-4.2350454011,13.1486842227,48.64,-43.17,65.0345946401,134.2,39.8720167401,-13.1350454011,41.979842027000004,-12.4479832599,-4.2350454011,13.1486842227,52.32,-8.9,53.0715780809,135.95,35.8120167401,-23.8250454011,43.0131762528,-12.4479832599,-4.2350454011,13.1486842227,48.26,-19.59,52.0845053735,135.24,38.7120167401,-10.5950454011,40.1357101237,-12.4479832599,-4.2350454011,13.1486842227,51.16,-6.36,51.5538087827,135.95,34.8720167401,16.2449545989,38.4701975748,-12.4479832599,-4.2350454011,13.1486842227,47.32,20.48,51.5617377519,134.2
2020-11-02 23:30:00,38.7148335925,-34.6564944383,51.9606673056,-11.0851664075,-3.8564944383,11.7368421492,49.8,-30.8,58.5549314746,135.27,34.2348335925,-47.4864944383,58.5405072163,-11.0851664075,-3.8564944383,11.7368421492,45.32,-43.63,62.9084994258,133.71,38.1348335925,-13.6764944383,40.5131093999,-11.0851664075,-3.8564944383,11.7368421492,49.22,-9.82,50.1900468221,135.48,33.9248335925,-24.1064944383,41.6175132412,-11.0851664075,-3.8564944383,11.7368421492,45.01,-20.25,49.3554718344,134.75,36.9948335925,-11.1364944383,38.6346893466,-11.0851664075,-3.8564944383,11.7368421492,48.08,-7.28,48.6280248416,135.48,32.9948335925,15.8635055617,36.6102424535,-11.0851664075,-3.8564944383,11.7368421492,44.08,19.72,48.2900072479,133.71
2020-11-03 00:00:00,37.4200835487,-33.2109859427,50.0323119602,-10.2099164513,-3.5809859427,10.8196975126,47.63,-29.63,56.0941512103,136.16,33.0300835487,-45.3009859427,56.0639433738,-10.2099164513,-3.5809859427,10.8196975126,43.24,-41.72,60.085405882,134.51,36.8100835487,-15.4109859427,39.9058985438,-10.2099164513,-3.5809859427,10.8196975126,47.02,-11.83,48.4853513961,136.38,32.7500835487,-21.7909859427,39.3371966566,-10.2099164513,-3.5809859427,10.8196975126,42.96,-18.21,46.6601082296,135.56,35.7500835487,-13.4209859427,38.186271583,-10.2099164513,-3.5809859427,10.8196975126,45.96,-9.84,47.0015659314,136.38,31.7500835487,11.8590140573,33.892536343,-10.2099164513,-3.5809859427,10.8196975126,41.96,15.44,44.7105714569,134.51
2020-11-03 00:30:00,39.239733513,-21.5934839839,44.7887847204,-10.660266487,-3.7134839839,11.2885448518,49.9,-17.88,53.0066448665,134.6,34.789733513,-31.9334839839,47.223648284,-10.660266487,-3.7134839839,11.2885448518,45.45,-28.22,53.498326142,132.81,37.969733513,-21.1234839839,43.4499969927,-10.660266487,-3.7134839839,11.2885448518,48.63,-17.41,51.6525410798,134.82,34.299733513,-9.2634839839,35.528634291,-10.660266487,-3.7134839839,11.2885448518,44.96,-5.55,45.3012593644,133.83,36.899733513,-19.3534839839,41.6671054388,-10.660266487,-3.7134839839,11.2885448518,47.56,-15.64,50.0655889809,134.82,32.779733513,-10.7534839839,34.4985267363,-10.660266487,-3.7134839839,11.2885448518,43.44,-7.04,44.0067631166,132.81
2020-11-03 01:00:00,38.6116503257,-21.862275126,44.371371565,-11.5783496743,-4.052275126,12.2669929028,50.19,-17.81,53.2562878917,134.6,34.6316503257,-32.142275126,47.2490958067,-11.5783496743,-4.052275126,12.2669929028,46.21,-28.09,54.077834646,132.81,37.3316503257,-21.412275126,43.0364687458,-11.5783496743,-4.052275126,12.2669929028,48.91,-17.36,51.899496144,134.82,34.1416503257,-9.482275126,35.4339643355,-11.5783496743,-4.052275126,12.2669929028,45.72,-5.43,46.0413216578,133.83,36.2616503257,-19.612275126,41.2255821058,-11.5783496743,-4.052275126,12.2669929028,47.84,-15.56,50.3068504281,134.82,32.5816503257,-11.172275126,34.4439206455,-11.5783496743,-4.052275126,12.2669929028,44.16,-7.12,44.7303029277,132.81
2020-11-03 01:30:00,37.4045836866,-22.4779036274,43.6389623186,-11.5854163134,-4.0479036274,12.2722204564,48.99,-18.43,52.3420003439,135.93,33.6245836866,-32.9679036274,47.0902887831,-11.5854163134,-4.0479036274,12.2722204564,45.21,-28.92,53.668524295,134.11,36.1445836866,-22.0279036274,42.3279986308,-11.5854163134,-4.0479036274,12.2722204564,47.73,-17.98,51.0042478623,136.14,33.1545836866,-9.8679036274,34.5919346298,-11.5854163134,-4.0479036274,12.2722204564,44.74,-5.82,45.1169591174,135.14,35.1345836866,-20.2479036274,40.551406537,-11.5854163134,-4.0479036274,12.2722204564,46.72,-16.2,49.4489474104,136.14,31.6545836866,-8.9279036274,32.889514006,-11.5854163134,-4.0479036274,12.2722204564,43.24,-4.88,43.5145033293,134.11
2020-11-03 02:00:00,35.7965668243,-22.7420429079,42.4098421599,-11.5034331757,-3.9520429079,12.1633719821,47.3,-18.79,50.895521414,135.81,32.2865668243,-33.1720429079,46.2904615227,-11.5034331757,-3.9520429079,12.1633719821,43.79,-29.22,52.6438267986,133.98,34.6165668243,-22.2920429079,41.1733150925,-11.5034331757,-3.9520429079,12.1633719821,46.12,-18.34,49.6327512838,136.02,31.8665668243,-10.1020429079,33.4294683188,-11.5034331757,-3.9520429079,12.1633719821,43.37,-6.15,43.8038742579,135.03,33.6165668243,-20.5520429079,39.4012694306,-11.5034331757,-3.9520429079,12.1633719821,45.12,-16.6,48.0767552982,136.02,30.4165668243,-10.1120429079,32.0534077618,-11.5034331757,-3.9520429079,12.1633719821,41.92,-6.16,42.3701781917,133.98
2020-11-03 02:30:00,35.4532001815,-22.4681677743,41.9731815121,-11.1467998185,-3.8481677743000002,11.7923509706,46.6,-18.62,50.1823116247,136.44,31.7932001815,-34.1381677743,46.6499954638,-11.1467998185,-3.8481677743000002,11.7923509706,42.94,-30.29,52.5483367958,134.73,34.2732001815,-22.0281677743,40.7417774057,-11.1467998185,-3.8481677743000002,11.7923509706,45.42,-18.18,48.9232950648,136.65,31.3932001815,-10.8581677743,33.2179593752,-11.1467998185,-3.8481677743000002,11.7923509706,42.54,-7.01,43.1137066372,135.76,33.2932001815,-20.2881677743,38.9877792387,-11.1467998185,-3.8481677743000002,11.7923509706,44.44,-16.44,47.3834063782,136.65,29.9732001815,-12.0081677743,32.2891440335,-11.1467998185,-3.8481677743000002,11.7923509706,41.12,-8.16,41.921832021,134.73
2020-11-03 03:00:00,34.4998834913,-22.332947561,41.097475685,-10.7101165087,-3.732947561,11.3420233258,45.21,-18.6,48.8866454157,136.16,30.9698834913,-34.102947561,46.0667419709,-10.7101165087,-3.732947561,11.3420233258,41.68,-30.37,51.5709152527,134.45,33.3798834913,-21.912947561,39.9298621674,-10.7101165087,-3.732947561,11.3420233258,44.09,-18.18,47.6910945565,136.37,30.6198834913,-10.882947561,32.4963969178,-10.7101165087,-3.732947561,11.3420233258,41.33,-7.15,41.9439077817,135.51,32.3698834913,-20.212947561,38.1624502141,-10.7101165087,-3.732947561,11.3420233258,43.08,-16.48,46.1245791309,136.37,29.2098834913,-12.132947561,31.6295069531,-10.7101165087,-3.732947561,11.3420233258,39.92,-8.4,40.7941956656,134.45
2020-11-03 03:30:00,34.0281169545,-22.7847169352,40.9518750399,-10.3218830455,-3.6047169352,10.9332179063,44.35,-19.18,48.3197154379,136.88,30.3481169545,-34.0247169352,45.5926481486,-10.3218830455,-3.6047169352,10.9332179063,40.67,-30.42,50.7880428841,135.07,32.9181169545,-22.3547169352,39.791152196,-10.3218830455,-3.6047169352,10.9332179063,43.24,-18.75,47.1302461271,137.07,30.0181169545,-10.5947169352,31.8329290583,-10.3218830455,-3.6047169352,10.9332179063,40.34,-6.99,40.9411248014,136.18,31.9581169545,-20.6847169352,38.0680805133,-10.3218830455,-3.6047169352,10.9332179063,42.28,-17.08,45.5996140335,137.07,28.6381169545,-11.3247169352,30.7959568184,-10.3218830455,-3.6047169352,10.9332179063,38.96,-7.72,39.7175024391,135.07
2020-11-03 04:00:00,33.3854500542,-23.034164464,40.5605844124,-10.254549945800001,-3.5141644640000003,10.839979080700001,43.64,-19.52,47.8066940919,136.88,29.8354500542,-33.924164464,45.1774613554,-10.254549945800001,-3.5141644640000003,10.839979080700001,40.09,-30.41,50.3187460098,135.07,32.3254500542,-22.604164464,39.4446824341,-10.254549945800001,-3.5141644640000003,10.839979080700001,42.58,-19.09,46.663524299,137.07,29.5154500542,-10.484164464,31.3221885636,-10.254549945800001,-3.5141644640000003,10.839979080700001,39.77,-6.97,40.3761538535,136.18,31.3454500542,-20.914164464,37.6820847928,-10.254549945800001,-3.5141644640000003,10.839979080700001,41.6,-17.4,45.0923496837,137.07,28.1054500542,-11.594164464,30.4029763735,-10.254549945800001,-3.5141644640000003,10.839979080700001,38.36,-8.08,39.2017346555,135.07
2020-11-03 04:30:00,33.5481499857,-13.9229074612,36.3225235858,-10.3318500143,-3.5229074612,10.9159517083,43.88,-10.4,45.0956139774,136.52,30.1581499857,-27.4429074612,40.7753256331,-10.3318500143,-3.5229074612,10.9159517083,40.49,-23.92,47.0277205486,134.93,31.9081499857,-29.0329074612,43.139769948,-10.3318500143,-3.5229074612,10.9159517083,42.24,-25.51,49.3454932086,136.74,29.7681499857,-4.2729074612,30.0732520979,-10.3318500143,-3.5229074612,10.9159517083,40.1,-0.75,40.1070131024,136.04,31.0681499857,-26.5229074612,40.8496580614,-10.3318500143,-3.5229074612,10.9159517083,41.4,-23.0,47.3598986485,136.74,28.3481499857,-16.6829074612,32.8928109011,-10.3318500143,-3.5229074612,10.9159517083,38.68,-13.16,40.8574105885,134.93
2020-11-03 05:00:00,33.7777999792,-8.6817465386,34.8756719562,-10.3822000208,-3.5417465386,10.9696875897,44.16,-5.14,44.4581286156,135.59,30.4077999792,-24.2017465386,38.8633353573,-10.3822000208,-3.5417465386,10.9696875897,40.79,-20.66,45.7237323498,134.22,31.8277999792,-31.9917465386,45.1273830186,-10.3822000208,-3.5417465386,10.9696875897,42.21,-28.45,50.9027170198,135.81,29.9577999792,-1.3217465386,29.9869437174,-10.3822000208,-3.5417465386,10.9696875897,40.34,2.22,40.4010395906,135.28,31.0577999792,-28.5017465386,42.1537245721,-10.3822000208,-3.5417465386,10.9696875897,41.44,-24.96,48.3763909361,135.81,28.4977999792,-20.8217465386,35.2940467016,-10.3822000208,-3.5417465386,10.9696875897,38.88,-17.28,42.5470657038,134.22
2020-11-03 05:30:00,35.1186999785,-8.3303694881,36.0931869469,-10.7613000215,-3.7003694880999998,11.3797325321,45.88,-4.63,46.1130274434,135.15,31.6386999785,-23.8703694881,39.6333429807,-10.7613000215,-3.7003694880999998,11.3797325321,42.4,-20.17,46.9530499542,133.81,33.0986999785,-31.4603694881,45.6648528804,-10.7613000215,-3.7003694880999998,11.3797325321,43.86,-27.76,51.906812655,135.37,31.1486999785,-1.1403694881,31.1695677371,-10.7613000215,-3.7003694880999998,11.3797325321,41.91,2.56,41.9881137943,134.85,32.2786999785,-27.9403694881,42.6916703753,-10.7613000215,-3.7003694880999998,11.3797325321,43.04,-24.24,49.3965504869,135.37,29.5986999785,-20.7803694881,36.1649940754,-10.7613000215,-3.7003694880999998,11.3797325321,40.36,-17.08,43.8252895028,133.81
2020-11-03 06:00:00,36.7234171428,-8.3527874974,37.6613651587,-10.6965828572,-3.9327874974,11.3966531193,47.42,-4.42,47.6255477659,135.3,32.9934171428,-22.7927874974,40.1008321193,-10.6965828572,-3.9327874974,11.3966531193,43.69,-18.86,47.5869278269,133.81,34.6434171428,-31.5627874974,46.8655087024,-10.6965828572,-3.9327874974,11.3966531193,45.34,-27.63,53.0955035761,135.53,32.4434171428,-0.0627874974,32.4434778988,-10.6965828572,-3.9327874974,11.3966531193,43.14,3.87,43.3132370067,134.85,33.8234171428,-27.9727874974,43.8919171099,-10.6965828572,-3.9327874974,11.3966531193,44.52,-24.04,50.5959682188,135.53,30.8634171428,-18.7727874974,36.1243417677,-10.6965828572,-3.9327874974,11.3966531193,41.56,-14.84,44.1300260594,133.81
2020-11-03 06:30:00,41.0463837512,-6.5308501402,41.5626950835,-13.0536162488,-4.5308501402,13.8175793887,54.1,-2.0,54.1369559543,134.18,37.0163837512,-21.4408501402,42.7775960141,-13.0536162488,-4.5308501402,13.8175793887,50.07,-16.91,52.8483963806,132.79,38.6763837512,-29.3408501402,48.5463505015,-13.0536162488,-4.5308501402,13.8175793887,51.73,-24.81,57.3718484973,134.38,36.2763837512,0.9391498598,36.2885384181,-13.0536162488,-4.5308501402,13.8175793887,49.33,5.47,49.6323463076,133.83,37.7863837512,-25.6908501402,45.6927847468,-13.0536162488,-4.5308501402,13.8175793887,50.84,-21.16,55.0676965198,134.38,34.5863837512,-18.7708501402,39.3517821194,-13.0536162488,-4.5308501402,13.8175793887,47.64,-14.24,49.7227030641,132.79
2020-11-03 07:00:00,44.3653334536,-4.4171113542,44.5846799379,-15.3946665464,-5.1671113542,16.2386821455,59.76,0.75,59.76470614,133.88,40.5353334536,-20.8071113542,45.5636822601,-15.3946665464,-5.1671113542,16.2386821455,55.93,-15.64,58.0755929802,132.65,41.7453334536,-27.2171113542,49.8341651442,-15.3946665464,-5.1671113542,16.2386821455,57.14,-22.05,61.2468946152,134.1,39.8853334536,1.5928886458,39.91712814,-15.3946665464,-5.1671113542,16.2386821455,55.28,6.76,55.6917947278,133.67,40.8453334536,-23.4471113542,47.0967970863,-15.3946665464,-5.1671113542,16.2386821455,56.24,-18.28,59.1362494583,134.1,37.8453334536,-15.6471113542,40.952427986000004,-15.3946665464,-5.1671113542,16.2386821455,53.24,-10.48,54.2616623409,132.65
2020-11-03 07:30:00,47.6586999676,-2.9078241406,47.7473258291,-17.6013000324,-5.8378241406,18.5441622493,65.26,2.93,65.3257414807,131.98,44.1786999676,-18.7578241406,47.9959737615,-17.6013000324,-5.8378241406,18.5441622493,61.78,-12.92,63.1165176479,130.74,44.7886999676,-25.0778241406,51.3315196386,-17.6013000324,-5.8378241406,18.5441622493,62.39,-19.24,65.2892770675,132.18,43.1186999676,3.0021758594,43.2230881218,-17.6013000324,-5.8378241406,18.5441622493,60.72,8.84,61.3601173402,131.73,43.7586999676,-21.2778241406,48.6576779451,-17.6013000324,-5.8378241406,18.5441622493,61.36,-15.44,63.2727682341,132.18,41.0786999676,-17.2778241406,44.5643669097,-17.6013000324,-5.8378241406,18.5441622493,58.68,-11.44,59.7847472187,130.74
2020-11-03 08:00:00,50.4266166618,-2.3298338199,50.4804099982,-18.0033833382,-6.0598338199,18.9958784357,68.43,3.73,68.5315825003,131.65,46.8066166618,-16.4898338199,49.6263436366,-18.0033833382,-6.0598338199,18.9958784357,64.81,-10.43,65.643895375,130.27,47.4066166618,-24.3298338199,53.2853461753,-18.0033833382,-6.0598338199,18.9958784357,65.41,-18.27,67.9136289709,131.86,45.6366166618,5.0401661801,45.9140943008,-18.0033833382,-6.0598338199,18.9958784357,63.64,11.1,64.6007708932,131.22,46.3566166618,-20.5398338199,50.7032610557,-18.0033833382,-6.0598338199,18.9958784357,64.36,-14.48,65.968780495,131.86,43.4766166618,-15.6198338199,46.1973527913,-18.0033833382,-6.0598338199,18.9958784357,61.48,-9.56,62.2188395906,130.27
2020-11-03 08:30:00,52.7011167257,-0.921963505,52.7091806125,-17.6488832743,-6.001963505,18.6415301611,70.35,5.08,70.533175882,131.31,48.6611167257,-14.761963505,50.8509571937,-17.6488832743,-6.001963505,18.6415301611,66.31,-8.76,66.8861248691,129.89,49.5911167257,-22.851963505,54.6030319134,-17.6488832743,-6.001963505,18.6415301611,67.24,-16.85,69.3191178536,131.51,47.4411167257,6.638036495,47.9032679959,-17.6488832743,-6.001963505,18.6415301611,65.09,12.64,66.3059401562,130.87,48.5111167257,-19.001963505,52.0999334262,-17.6488832743,-6.001963505,18.6415301611,66.16,-13.0,67.4251110492,131.51,45.1911167257,-14.641963505,47.5039380072,-17.6488832743,-6.001963505,18.6415301611,62.84,-8.64,63.4311847595,129.89
2020-11-03 09:00:00,54.5465001469,0.3041934161,54.547348349,-17.6834998531,-6.0158065839,18.6787605561,72.23,6.32,72.5059673406,131.68,50.0865001469,-13.7058065839,51.9278983888,-17.6834998531,-6.0158065839,18.6787605561,67.77,-7.69,68.2049045157,130.28,51.3365001469,-21.7958065839,55.7717978191,-17.6834998531,-6.0158065839,18.6787605561,69.02,-15.78,70.8009095987,131.88,48.8065001469,7.8041934161,49.4265100069,-17.6834998531,-6.0158065839,18.6787605561,66.49,13.82,67.9110631635,131.25,50.2765001469,-17.8958065839,53.366528464,-17.6834998531,-6.0158065839,18.6787605561,67.96,-11.88,68.9905500775,131.88,46.5165001469,-13.0958065839,48.3247859384,-17.6834998531,-6.0158065839,18.6787605561,64.2,-7.08,64.5892127216,130.28
2020-11-03 09:30:00,56.4497002113,2.4995578125,56.5050125494,-16.2102997887,-5.6904421875,17.1800742585,72.66,8.19,73.1201182986,131.49,51.2497002113,-14.1904421875,53.1780069317,-16.2102997887,-5.6904421875,17.1800742585,67.46,-8.5,67.9933937968,130.38,53.1797002113,-19.5704421875,56.6664161738,-16.2102997887,-5.6904421875,17.1800742585,69.39,-13.88,70.7645850691,131.7,49.9897002113,7.3295578125,50.5241778255,-16.2102997887,-5.6904421875,17.1800742585,66.2,13.02,67.4682177029,131.34,52.0697002113,-15.6904421875,54.3823836931,-16.2102997887,-5.6904421875,17.1800742585,68.28,-10.0,69.0083936924,131.7,47.7097002113,-14.9704421875,50.0032962268,-16.2102997887,-5.6904421875,17.1800742585,63.92,-9.28,64.5901292768,130.38
2020-11-03 10:00:00,55.8352669332,2.6835211488,55.8997166295,-13.7947330668,-5.1764788512,14.7339944917,69.63,7.86,70.0722234555,131.37,50.3952669332,-14.0664788512,52.3215897746,-13.7947330668,-5.1764788512,14.7339944917,64.19,-8.89,64.8026866727,130.26,52.7052669332,-19.3664788512,56.1507405614,-13.7947330668,-5.1764788512,14.7339944917,66.5,-14.19,67.9971036148,131.57,49.2252669332,7.4035211488,49.7789014548,-13.7947330668,-5.1764788512,14.7339944917,63.02,12.58,64.2633394713,131.24,51.5652669332,-15.5364788512,53.8549805402,-13.7947330668,-5.1764788512,14.7339944917,65.36,-10.36,66.17597147,131.57,47.0052669332,-15.6964788512,49.5567812493,-13.7947330668,-5.1764788512,14.7339944917,60.8,-10.52,61.7034067131,130.26
2020-11-03 10:30:00,55.2732006887,2.6712234807,55.3377100109,-11.1167993113,-4.6487765193,12.0496618233,66.39,7.32,66.7923236607,131.89,49.3832006887,-13.6687765193,51.2399840143,-11.1167993113,-4.6487765193,12.0496618233,60.5,-9.02,61.1687044166,130.73,52.2832006887,-19.5787765193,55.8288596001,-11.1167993113,-4.6487765193,12.0496618233,63.4,-14.93,65.1342068348,132.1,48.3132006887,7.9212234807,48.9582591828,-11.1167993113,-4.6487765193,12.0496618233,59.43,12.57,60.7447923694,131.7,51.2032006887,-15.8087765193,53.5881066637,-11.1167993113,-4.6487765193,12.0496618233,62.32,-11.16,63.3113575909,132.1,46.1632006887,-12.2887765193,47.7708606387,-11.1167993113,-4.6487765193,12.0496618233,57.28,-7.64,57.7872650331,130.73
2020-11-03 11:00:00,55.2212674397,2.5060434091,55.2781026376,-10.2787325603,-4.4239565909,11.190341146,65.5,6.93,65.8655820592,130.99,48.9612674397,-12.9839565909,50.6536162387,-10.2787325603,-4.4239565909,11.190341146,59.24,-8.56,59.855252067,129.76,52.2912674397,-19.4239565909,55.7823156574,-10.2787325603,-4.4239565909,11.190341146,62.57,-15.0,64.3428698459,131.18,47.9112674397,8.2860434091,48.6225057258,-10.2787325603,-4.4239565909,11.190341146,58.19,12.71,59.561902253,130.72,51.2012674397,-15.6639565909,53.5437141364,-10.2787325603,-4.4239565909,11.190341146,61.48,-11.24,62.4990239924,131.18,45.7212674397,-14.6639565909,48.0152675635,-10.2787325603,-4.4239565909,11.190341146,56.0,-10.24,56.9285306327,129.76
2020-11-03 11:30:00,55.1543173285,3.2808392022,55.2518110639,-11.3356826715,-4.5591607978,12.2181687993,66.49,7.84,66.9506213563,130.99,49.2443173285,-13.5791607978,51.0822512926,-11.3356826715,-4.5591607978,12.2181687993,60.58,-9.02,61.247830982,129.95,52.1643173285,-18.6991607978,55.4145704386,-11.3356826715,-4.5591607978,12.2181687993,63.5,-14.14,65.0552811077,131.18,48.1543173285,7.7708392022,48.7772920454,-11.3356826715,-4.5591607978,12.2181687993,59.49,12.33,60.7543331788,130.89,51.0243173285,-14.9591607978,53.1719611319,-11.3356826715,-4.5591607978,12.2181687993,62.36,-10.4,63.2212749001,131.18,45.9843173285,-13.7191607978,47.9872151012,-11.3356826715,-4.5591607978,12.2181687993,57.32,-9.16,58.0472910651,129.95
2020-11-03 12:00:00,55.7205673928,3.1124323805,55.8074266196,-11.9394326072,-4.8575676195,12.8897639295,67.66,7.97,68.1277953555,130.57,49.8905673928,-13.7375676195,51.7473620475,-11.9394326072,-4.8575676195,12.8897639295,61.83,-8.88,62.4644162704,129.51,52.6805673928,-18.6975676195,55.9002792096,-11.9394326072,-4.8575676195,12.8897639295,64.62,-13.84,66.0854749548,130.75,48.7805673928,7.4724323805,49.3495795407,-11.9394326072,-4.8575676195,12.8897639295,60.72,12.33,61.9592390205,130.44,51.5405673928,-14.9375676195,53.6615412895,-11.9394326072,-4.8575676195,12.8897639295,63.48,-10.08,64.2753203026,130.75,46.5405673928,-15.2175676195,48.9652813481,-11.9394326072,-4.8575676195,12.8897639295,58.48,-10.36,59.3905716423,129.51
2020-11-03 12:30:00,56.8823007064,2.9618879126,56.9593619492,-12.6376992936,-4.9581120874,13.5755043703,69.52,7.92,69.9696848642,130.49,50.6223007064,-13.2981120874,52.3398234034,-12.6376992936,-4.9581120874,13.5755043703,63.26,-8.34,63.8073914214,129.37,53.7723007064,-18.8081120874,56.9667043417,-12.6376992936,-4.9581120874,13.5755043703,66.41,-13.85,67.8388575965,130.66,49.4623007064,7.8918879126,50.0879335369,-12.6376992936,-4.9581120874,13.5755043703,62.1,12.85,63.4155540857,130.28,52.6023007064,-14.9981120874,54.698678282,-12.6376992936,-4.9581120874,13.5755043703,65.24,-10.04,66.0080237547,130.66,47.2423007064,-13.5581120874,49.1493375277,-12.6376992936,-4.9581120874,13.5755043703,59.88,-8.6,60.4944162713,129.37
2020-11-03 13:00:00,56.751817117,1.8264835422,56.7812010106,-13.198182883,-5.1035164578,14.1505445707,69.95,6.93,70.2924419835,131.18,50.991817117,-12.9835164578,52.6187904888,-13.198182883,-5.1035164578,14.1505445707,64.19,-7.88,64.671867918,129.89,53.621817117,-20.1535164578,57.2840597072,-13.198182883,-5.1035164578,14.1505445707,66.82,-15.05,68.4939041083,131.37,49.811817117,8.3664835422,50.5095552481,-13.198182883,-5.1035164578,14.1505445707,63.01,13.47,64.4336946015,130.85,52.521817117,-16.3435164578,55.005925167,-13.198182883,-5.1035164578,14.1505445707,65.72,-11.24,66.6742529017,131.37,47.561817117,-13.3835164578,49.4089562756,-13.198182883,-5.1035164578,14.1505445707,60.76,-8.28,61.3215785837,129.89
2020-11-03 13:30:00,56.6004673203,2.3488296067,56.6491827072,-10.8495326797,-4.5211703933,11.7538649428,67.45,6.87,67.7989631189,132.38,50.0904673203,-13.9011703933,51.9836267941,-10.8495326797,-4.5211703933,11.7538649428,60.94,-9.38,61.6576678119,131.17,53.5704673203,-20.0711703933,57.2070524487,-10.8495326797,-4.5211703933,11.7538649428,64.42,-15.55,66.2701961669,132.55,49.0204673203,7.8688296067,49.6480079729,-10.8495326797,-4.5211703933,11.7538649428,59.87,12.39,61.1386048254,132.15,52.4704673203,-16.2011703933,54.9147326582,-10.8495326797,-4.5211703933,11.7538649428,63.32,-11.68,64.3882349502,132.55,46.8704673203,-13.8011703933,48.8601372393,-10.8495326797,-4.5211703933,11.7538649428,57.72,-9.28,58.4612418616,131.17
2020-11-03 14:00:00,56.6415840475,2.9343380184,56.717540347,-11.1384159525,-4.5056619816,12.0152111851,67.78,7.44,68.1871102189,132.38,50.2215840475,-14.6756619816,52.321912798,-11.1384159525,-4.5056619816,12.0152111851,61.36,-10.17,62.1970939836,131.34,53.6115840475,-19.4856619816,57.0429046152,-11.1384159525,-4.5056619816,12.0152111851,64.75,-14.98,66.4602354796,132.55,49.1415840475,7.1643380184,49.6610815623,-11.1384159525,-4.5056619816,12.0152111851,60.28,11.67,61.3992451094,132.32,52.5415840475,-15.6656619816,54.8272835324,-11.1384159525,-4.5056619816,12.0152111851,63.68,-11.16,64.6505065719,132.55,47.0215840475,-14.2256619816,49.126355708,-11.1384159525,-4.5056619816,12.0152111851,58.16,-9.72,58.9666346335,131.34
2020-11-03 14:30:00,54.8980337285,2.3676686421,54.9490669807,-11.8119662715,-4.6323313579,12.6878304295,66.71,7.0,67.0762558585,132.86,49.5380337285,-15.1723313579,51.8094240898,-11.8119662715,-4.6323313579,12.6878304295,61.35,-10.54,62.2488080207,131.75,51.8980337285,-20.2523313579,55.7096296013,-11.8119662715,-4.6323313579,12.6878304295,63.71,-15.62,65.5968634921,133.04,48.4580337285,6.8376686421,48.9380705105,-11.8119662715,-4.6323313579,12.6878304295,60.27,11.47,61.3517220622,132.76,50.8280337285,-16.3923313579,53.4059691425,-11.8119662715,-4.6323313579,12.6878304295,62.64,-11.76,63.7343486669,133.04,46.3880337285,-15.1123313579,48.7876237612,-11.8119662715,-4.6323313579,12.6878304295,58.2,-10.48,59.1360330086,131.75
2020-11-03 15:00:00,54.7151003857,1.8261473665999999,54.7455662536,-12.5248996143,-4.8138526334,13.4181327883,67.24,6.64,67.5670570619,132.52,49.2451003857,-15.6238526334,51.6641527862,-12.5248996143,-4.8138526334,13.4181327883,61.77,-10.81,62.7087633429,131.43,51.6951003857,-20.6638526334,55.6720595052,-12.5248996143,-4.8138526334,13.4181327883,64.22,-15.85,66.1470399942,132.7,48.1551003857,6.3061473666,48.5662556491,-12.5248996143,-4.8138526334,13.4181327883,60.68,11.12,61.690491974,132.41,50.6351003857,-16.8138526334,53.3537161916,-12.5248996143,-4.8138526334,13.4181327883,63.16,-12.0,64.2898561205,132.7,46.0751003857,-15.0138526334,48.4595774481,-12.5248996143,-4.8138526334,13.4181327883,58.6,-10.2,59.4810894319,131.43
2020-11-03 15:30:00,55.5374170042,1.3684209832,55.5542731344,-15.4425829958,-5.4415790168000004,16.373275536,70.98,6.8100000000000005,71.305935938,132.44,50.3574170042,-15.8515790168,52.7933897819,-15.4425829958,-5.4415790168000004,16.373275536,65.8,-10.41,66.6183765938,131.35,52.3874170042,-21.0515790168,56.4589270131,-15.4425829958,-5.4415790168000004,16.373275536,67.83,-15.61,69.6030243596,132.7,49.1774170042,6.0484209832,49.547974122,-15.4425829958,-5.4415790168000004,16.373275536,64.62,11.49,65.6335622986,132.33,51.3174170042,-17.1615790168,54.1109700739,-15.4425829958,-5.4415790168000004,16.373275536,66.76,-11.72,67.7809412741,132.7,47.0374170042,-15.2415790168,49.4451648734,-15.4425829958,-5.4415790168000004,16.373275536,62.48,-9.8,63.2438961482,131.35
2020-11-03 16:00:00,57.2340670239,1.0769395978,57.244198195,-17.3959329761,-6.0630604022,18.4222470277,74.63,7.14,74.9707709711,131.63,52.3440670239,-14.8030604022,54.3969847498,-17.3959329761,-6.0630604022,18.4222470277,69.74,-8.74,70.2855262483,130.43,53.9240670239,-21.0330604022,57.8808658736,-17.3959329761,-6.0630604022,18.4222470277,71.32,-14.97,72.8741607156,131.82,51.0540670239,6.8269395978,51.5084931244,-17.3959329761,-6.0630604022,18.4222470277,68.45,12.89,69.6531018692,131.39,52.804067023900004,-17.1030604022,55.5048121282,-17.3959329761,-6.0630604022,18.4222470277,70.2,-11.04,71.0628003951,131.82,48.7640670239,-14.3830604022,50.8409938853,-17.3959329761,-6.0630604022,18.4222470277,66.16,-8.32,66.6810917727,130.43
2020-11-03 16:30:00,59.2689837446,0.8286928399,59.2747768106,-19.1210162554,-6.5613071601,20.2154399974,78.39,7.39,78.7375653675,130.96,54.5689837446,-16.3913071601,56.977617863,-19.1210162554,-6.5613071601,20.2154399974,73.69,-9.83,74.3427535137,129.92,55.8089837446,-21.0413071601,59.6437697804,-19.1210162554,-6.5613071601,20.2154399974,74.93,-14.48,76.3162846318,131.15,53.1589837446,5.1286928399,53.4058146929,-19.1210162554,-6.5613071601,20.2154399974,72.28,11.69,73.2192222029,130.87,54.6789837446,-17.0813071601,57.284922254,-19.1210162554,-6.5613071601,20.2154399974,73.8,-10.52,74.5460287339,131.15,50.6789837446,-9.1213071601,51.4932775972,-19.1210162554,-6.5613071601,20.2154399974,69.8,-2.56,69.8469297822,129.92
2020-11-03 17:00:00,61.8726671049,-1.8420279078,61.9000807874,-20.8473328951,-7.0920279078,22.0206300701,82.72,5.25,82.8864337512,132.23,57.7726671049,-26.9220279078,63.7375607556,-20.8473328951,-7.0920279078,22.0206300701,78.62,-19.83,81.0822625486,131.95,58.2526671049,-23.9620279078,62.9885069381,-20.8473328951,-7.0920279078,22.0206300701,79.1,-16.87,80.8789645087,132.41,56.3726671049,-4.4620279078,56.548981331,-20.8473328951,-7.0920279078,22.0206300701,77.22,2.63,77.2647739918,132.87,57.1926671049,-19.8520279078,60.5401039198,-20.8473328951,-7.0920279078,22.0206300701,78.04,-12.76,79.0762872168,132.41,53.1526671049,20.0679720922,56.8148706261,-20.8473328951,-7.0920279078,22.0206300701,74.0,27.16,78.8268076228,131.95
2020-11-03 17:30:00,64.7273334888,-1.0986814035,64.7366573233,-22.7526665112,-7.6286814035,23.9975126487,87.48,6.53,87.7233794379,131.67,60.8173334888,-26.0386814035,66.1570932095,-22.7526665112,-7.6286814035,23.9975126487,83.57,-18.41,85.5737868743,131.38,60.8873334888,-23.0586814035,65.1073741403,-22.7526665112,-7.6286814035,23.9975126487,83.64,-15.43,85.0513638927,131.84,59.2573334888,-3.7286814035,59.374528522,-22.7526665112,-7.6286814035,23.9975126487,82.01,3.9,82.1026802242,132.28,59.8073334888,-18.9086814035,62.7252371176,-22.7526665112,-7.6286814035,23.9975126487,82.56,-11.28,83.3270184274,131.84,55.9673334888,21.7713185965,60.052749573,-22.7526665112,-7.6286814035,23.9975126487,78.72,29.4,84.0309371601,131.38
2020-11-03 18:00:00,65.1249167725,-1.2303547814,65.1365378072,-23.2150832275,-7.7503547814000004,24.474641744,88.34,6.52,88.5802799725,132.22,61.1749167725,-26.8203547814,66.7959719798,-23.2150832275,-7.7503547814000004,24.474641744,84.39,-19.07,86.5178420905,132.0,61.2349167725,-23.3303547814,65.5287760176,-23.2150832275,-7.7503547814000004,24.474641744,84.45,-15.58,85.8751355166,132.41,59.6149167725,-4.3103547814,59.7705400689,-23.2150832275,-7.7503547814000004,24.474641744,82.83,3.44,82.9014022801,132.9,60.1849167725,-19.1903547814,63.1703563671,-23.2150832275,-7.7503547814000004,24.474641744,83.4,-11.44,84.1809574666,132.41,56.3449167725,20.9696452186,60.1205095345,-23.2150832275,-7.7503547814000004,24.474641744,79.56,28.72,84.5850577821,132.0
2020-11-03 18:30:00,63.9144000547,-1.9895140699,63.9453571465,-22.7855999453,-7.6295140699,24.0290043449,86.7,5.64,86.8832527015,132.22,60.0544000547,-27.4795140699,66.0428244358,-22.7855999453,-7.6295140699,24.0290043449,82.84,-19.85,85.1850227446,132.0,60.0944000547,-24.0695140699,64.7354495273,-22.7855999453,-7.6295140699,24.0290043449,82.88,-16.44,84.4947809039,132.41,58.5444000547,-4.9895140699,58.7566339099,-22.7855999453,-7.6295140699,24.0290043449,81.33,2.64,81.3728363768,132.9,59.0544000547,-19.9095140699,62.3202287891,-22.7855999453,-7.6295140699,24.0290043449,81.84,-12.28,82.7561719753,132.41,55.2944000547,18.7704859301,58.3935083675,-22.7855999453,-7.6295140699,24.0290043449,78.08,26.4,82.4223658966,132.0
2020-11-03 19:00:00,62.3058666665,-1.436431503,62.3224225823,-21.8841333335,-7.3164315030000004,23.0747797757,84.19,5.88,84.3950857574,130.92,58.2258666665,-23.916431503,62.9463838905,-21.8841333335,-7.3164315030000004,23.0747797757,80.11,-16.6,81.8118090498,130.43,58.5958666665,-23.106431503,62.9871635113,-21.8841333335,-7.3164315030000004,23.0747797757,80.48,-15.79,82.0143554507,131.1,56.7358666665,-1.9964315030000002,56.7709811888,-21.8841333335,-7.3164315030000004,23.0747797757,78.62,5.32,78.7997893398,131.3,57.4758666665,-19.036431503,60.5463539235,-21.8841333335,-7.3164315030000004,23.0747797757,79.36,-11.72,80.2207454465,131.1,53.7558666665,7.363568497,54.2578597262,-21.8841333335,-7.3164315030000004,23.0747797757,75.64,14.68,77.0513594948,130.43
2020-11-03 19:30:00,60.953933318,0.8048655996,60.9592470062,-21.276066682,-7.1151344004,22.4342628806,82.23,7.92,82.6105277795,129.86,56.253933318,-15.9251344004,58.4646467484,-21.276066682,-7.1151344004,22.4342628806,77.53,-8.81,78.0289497558,128.83,57.313933318,-20.6451344004,60.9188683971,-21.276066682,-7.1151344004,22.4342628806,78.59,-13.53,79.7461535123,130.05,54.763933318,5.2748655996,55.0173845211,-21.276066682,-7.1151344004,22.4342628806,76.04,12.39,77.0428043363,129.72,56.123933318,-16.6751344004,58.5487489051,-21.276066682,-7.1151344004,22.4342628806,77.4,-9.56,77.9881632044,130.05,52.283933318,-15.5951344004,54.5602226917,-21.276066682,-7.1151344004,22.4342628806,73.56,-8.48,74.0471741527,128.83
2020-11-03 20:00:00,58.7683333082,0.0308865085,58.7683414246,-20.3816666918,-6.8291134915,21.4953280556,79.15,6.86,79.4467249168,130.48,54.1883333082,-17.8091134915,57.0398105718,-20.3816666918,-6.8291134915,21.4953280556,74.57,-10.98,75.3740359806,129.54,55.2583333082,-21.5991134915,59.3296309074,-20.3816666918,-6.8291134915,21.4953280556,75.64,-14.77,77.0685571423,130.68,52.7883333082,3.6308865085,52.9130557641,-20.3816666918,-6.8291134915,21.4953280556,73.17,10.46,73.9138721757,130.46,54.138333308200004,-17.6291134915,56.9363221141,-20.3816666918,-6.8291134915,21.4953280556,74.52,-10.8,75.2985418186,130.68,50.4583333082,-16.4691134915,53.0780095655,-20.3816666918,-6.8291134915,21.4953280556,70.84,-9.64,71.4929031443,129.54
2020-11-03 20:30:00,56.2718166369,-1.1876241868,56.2843477249,-19.2981833631,-6.4776241868,20.3563134242,75.57,5.29,75.7549272325,131.1,51.7418166369,-19.0076241868,55.1226393246,-19.2981833631,-6.4776241868,20.3563134242,71.04,-12.53,72.1365545337,130.13,52.9318166369,-23.0076241868,57.7159248665,-19.2981833631,-6.4776241868,20.3563134242,72.23,-16.53,74.0973265375,131.29,50.4418166369,2.6123758132,50.5094186565,-19.2981833631,-6.4776241868,20.3563134242,69.74,9.09,70.3299061566,131.06,51.8618166369,-19.0776241868,55.2594224498,-19.2981833631,-6.4776241868,20.3563134242,71.16,-12.6,72.2669052887,131.29,48.2618166369,-16.8776241868,51.127850955,-19.2981833631,-6.4776241868,20.3563134242,67.56,-10.4,68.3557868801,130.13
2020-11-03 21:00:00,53.6345833213,-2.7647337801000003,53.705793737,-18.4254166787,-6.1847337801,19.435712277,72.06,3.42,72.1411117186,132.2,49.1245833213,-19.6847337801,52.9217670763,-18.4254166787,-6.1847337801,19.435712277,67.55,-13.5,68.8857931652,131.1,50.4445833213,-24.9047337801,56.2574595153,-18.4254166787,-6.1847337801,19.435712277,68.87,-18.72,71.3688678627,132.39,47.9345833213,2.2352662199,47.986672037700004,-18.4254166787,-6.1847337801,19.435712277,66.36,8.42,66.8920473599,132.04,49.4145833213,-20.9847337801,53.6857531998,-18.4254166787,-6.1847337801,19.435712277,67.84,-14.8,69.4356219818,132.39,45.8145833213,-18.0247337801,49.2327845317,-18.4254166787,-6.1847337801,19.435712277,64.24,-11.84,65.3219962953,131.1
2020-11-03 21:30:00,50.630716714,-4.0504022135,50.7924722086,-17.489283286,-5.8704022135,18.4482154152,68.12,1.82,68.1443086398,133.01,46.300716714,-20.9504022135,50.8200326755,-17.489283286,-5.8704022135,18.4482154152,63.79,-15.08,65.5482303346,131.9,47.610716714,-26.4604022135,54.4695624301,-17.489283286,-5.8704022135,18.4482154152,65.1,-20.59,68.2785332297,133.21,45.220716714,1.2195977865,45.2371599339,-17.489283286,-5.8704022135,18.4482154152,62.71,7.09,63.10952543,132.87,46.710716714,-22.5904022135,51.8865813877,-17.489283286,-5.8704022135,18.4482154152,64.2,-16.72,66.341528472,133.21,43.230716714,-20.3104022135,47.7640796591,-17.489283286,-5.8704022135,18.4482154152,60.72,-14.44,62.413395998,131.9
2020-11-03 22:00:00,48.1641334124,-5.3450057625,48.4598063757,-16.2058665876,-5.4550057625,17.0993333123,64.37,0.11,64.3700939878,132.71,43.8241334124,-21.7650057625,48.9312798238,-16.2058665876,-5.4550057625,17.0993333123,60.03,-16.31,62.2062456671,131.56,45.3341334124,-27.5950057625,53.0722902774,-16.2058665876,-5.4550057625,17.0993333123,61.54,-22.14,65.4014617574,132.91,42.8441334124,0.29499423750000003,42.8451489607,-16.2058665876,-5.4550057625,17.0993333123,59.05,5.75,59.3292929336,132.53,44.3941334124,-23.7750057625,50.3596066351,-16.2058665876,-5.4550057625,17.0993333123,60.6,-18.32,63.3086281639,132.91,40.9141334124,-17.6550057625,44.5608072342,-16.2058665876,-5.4550057625,17.0993333123,57.12,-12.2,58.40834187,131.56
2020-11-03 22:30:00,45.2652000701,-6.4126357304,45.7171765795,-14.8947999299,-5.0326357304,15.7220382695,60.16,-1.38,60.175825711,132.47,41.0852000701,-21.9926357304,46.601176929,-14.8947999299,-5.0326357304,15.7220382695,55.98,-16.96,58.4927516877,131.25,42.6052000701,-28.6426357304,51.3381306107,-14.8947999299,-5.0326357304,15.7220382695,57.5,-23.61,62.1585239529,132.69,40.2052000701,-0.0026357304,40.2052001565,-14.8947999299,-5.0326357304,15.7220382695,55.1,5.03,55.3291143974,132.24,41.7052000701,-24.9126357304,48.5794517458,-14.8947999299,-5.0326357304,15.7220382695,56.6,-19.88,59.9897857973,132.69,38.3452000701,-18.9126357304,42.7556096751,-14.8947999299,-5.0326357304,15.7220382695,53.24,-13.88,55.0195601582,131.25
2020-11-03 23:00:00,42.4993499818,-7.7434922805,43.1990326463,-13.6806500182,-4.6134922805,14.4376070019,56.18,-3.13,56.2671245045,132.66,38.4193499818,-22.4634922805,44.5045496378,-13.6806500182,-4.6134922805,14.4376070019,52.1,-17.85,55.0729743159,131.36,40.0293499818,-29.9634922805,50.0015972706,-13.6806500182,-4.6134922805,14.4376070019,53.71,-25.35,59.3918058321,132.88,37.6593499818,-0.5134922805000001,37.6628506008,-13.6806500182,-4.6134922805,14.4376070019,51.34,4.1,51.5034523115,132.34,39.1593499818,-26.2934922805,47.1678113474,-13.6806500182,-4.6134922805,14.4376070019,52.84,-21.68,57.1146916301,132.88,35.8793499818,-19.6134922805,40.8903024513,-13.6806500182,-4.6134922805,14.4376070019,49.56,-15.0,51.7802433366,131.36
