Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-03 23:30:00,40.7774833083,-7.9998412361,41.5547903949,-12.5225166917,-4.2298412361,13.2176011884,53.3,-3.77,53.4331629234,134.03,36.6374833083,-23.3898412361,43.4671123519,-12.5225166917,-4.2298412361,13.2176011884,49.16,-19.16,52.7618346914,132.76,38.4274833083,-30.6598412361,49.1599159685,-12.5225166917,-4.2298412361,13.2176011884,50.95,-26.43,57.3972769389,134.25,35.9774833083,-1.0198412361,35.9919349486,-12.5225166917,-4.2298412361,13.2176011884,48.5,3.21,48.6061117556,133.73,37.5974833083,-26.9898412361,46.2819865722,-12.5225166917,-4.2298412361,13.2176011884,50.12,-22.76,55.0457264463,134.25,34.2774833083,-20.3898412361,39.8834738655,-12.5225166917,-4.2298412361,13.2176011884,46.8,-16.16,49.5114693783,132.76
2020-11-04 00:00:00,39.0473166431,-8.1404496457,39.8868381482,-11.7826833569,-3.9904496457,12.4400689493,50.83,-4.15,50.9991313652,133.96,35.0973166431,-23.7404496457,42.3725215785,-11.7826833569,-3.9904496457,12.4400689493,46.88,-19.75,50.8703931575,132.76,36.8173166431,-30.8104496457,48.008318156,-11.7826833569,-3.9904496457,12.4400689493,48.6,-26.82,55.5092100466,134.25,34.477316643099996,-1.3704496457,34.5045431087,-11.7826833569,-3.9904496457,12.4400689493,46.26,2.62,46.3341342856,133.73,35.977316643099996,-27.1904496457,45.0964285146,-11.7826833569,-3.9904496457,12.4400689493,47.76,-23.2,53.0966816289,134.25,32.8173166431,-20.2704496457,38.5728842646,-11.7826833569,-3.9904496457,12.4400689493,44.6,-16.28,47.478399299,132.76
2020-11-04 00:30:00,40.6487499758,-7.8199532806,41.3941124305,-12.0912500242,-4.0899532806,12.7642487043,52.74,-3.73,52.8717363059,133.35,36.5987499758,-23.3899532806,43.4345302065,-12.0912500242,-4.0899532806,12.7642487043,48.69,-19.3,52.3756250559,132.1,38.3387499758,-30.2699532806,48.848027814,-12.0912500242,-4.0899532806,12.7642487043,50.43,-26.18,56.8205710989,133.56,35.9387499758,-1.2099532806,35.959112013,-12.0912500242,-4.0899532806,12.7642487043,48.03,2.88,48.1162685586,133.05,37.4687499758,-26.6499532806,45.9796393484,-12.0912500242,-4.0899532806,12.7642487043,49.56,-22.56,54.4531651973,133.56,34.2287499758,-20.2899532806,39.7905708559,-12.0912500242,-4.0899532806,12.7642487043,46.32,-16.2,49.0711972546,132.1
2020-11-04 01:00:00,40.2914333072,-7.8958380935,41.0578111587,-13.0685666928,-4.4158380935,13.794457636,53.36,-3.48,53.4733578523,133.24,36.6714333072,-23.6158380935,43.617677949,-13.0685666928,-4.4158380935,13.794457636,49.74,-19.2,53.3170479303,132.01,37.9514333072,-30.3358380935,48.585742383,-13.0685666928,-4.4158380935,13.794457636,51.02,-25.92,57.2266266698,133.45,35.9814333072,-1.4258380935,36.0096731047,-13.0685666928,-4.4158380935,13.794457636,49.05,2.99,49.1410480149,132.98,37.0914333072,-26.7358380935,45.7228549343,-13.0685666928,-4.4158380935,13.794457636,50.16,-22.32,54.9018032491,133.45,34.2914333072,-20.2158380935,39.8068148448,-13.0685666928,-4.4158380935,13.794457636,47.36,-15.8,49.9260413011,132.01
2020-11-04 01:30:00,39.0407666402,-8.4426755786,39.9432125746,-13.2092333598,-4.4626755786,13.9427156348,52.25,-3.98,52.4013635319,134.1,35.7007666402,-23.8426755786,42.9303845481,-13.2092333598,-4.4626755786,13.9427156348,48.91,-19.38,52.6096236443,132.81,36.7407666402,-31.1826755786,48.1896585333,-13.2092333598,-4.4626755786,13.9427156348,49.95,-26.72,56.6476910386,134.32,35.0307666402,-1.4226755786,35.0596437119,-13.2092333598,-4.4626755786,13.9427156348,48.24,3.04,48.335692816,133.78,35.9107666402,-27.5426755786,45.2568463187,-13.2092333598,-4.4626755786,13.9427156348,49.12,-23.08,54.2720996461,134.32,33.3507666402,-20.2226755786,39.0029517223,-13.2092333598,-4.4626755786,13.9427156348,46.56,-15.76,49.1549712644,132.81
2020-11-04 02:00:00,37.554549974,-8.8063825195,38.5732627196,-12.985450026,-4.3863825195,13.7062855648,50.54,-4.42,50.732908452,134.49,34.364549974,-24.4263825195,42.1612435527,-12.985450026,-4.3863825195,13.7062855648,47.35,-20.04,51.4161851949,133.22,35.324549974,-31.6363825195,47.4202966017,-12.985450026,-4.3863825195,13.7062855648,48.31,-27.25,55.4654721426,134.71,33.744549974,-1.8963825195,33.7977945968,-12.985450026,-4.3863825195,13.7062855648,46.73,2.49,46.796292588200004,134.19,34.494549974,-28.0263825195,44.4449332888,-12.985450026,-4.3863825195,13.7062855648,47.48,-23.64,53.0396078417,134.71,32.094549974,-20.9063825195,38.3032239908,-12.985450026,-4.3863825195,13.7062855648,45.08,-16.52,48.0116319239,133.22
2020-11-04 02:30:00,37.3501666413,-8.9703136335,38.4122568306,-12.6598333587,-4.2903136335,13.3670554627,50.01,-4.68,50.2285028644,135.85,34.0601666413,-24.3103136335,41.8459830879,-12.6598333587,-4.2903136335,13.3670554627,46.72,-20.02,50.8287202278,134.48,35.1401666413,-32.2903136335,47.7231145896,-12.6598333587,-4.2903136335,13.3670554627,47.8,-28.0,55.3971118381,136.07,33.4601666413,-1.3403136335,33.4870003479,-12.6598333587,-4.2903136335,13.3670554627,46.12,2.95,46.2142499669,135.48,34.4201666413,-28.6503136335,44.7837955394,-12.6598333587,-4.2903136335,13.3670554627,47.08,-24.36,53.0088294532,136.07,31.9001666413,-20.0103136335,37.6567827019,-12.6598333587,-4.2903136335,13.3670554627,44.56,-15.72,47.2515819841,134.48
2020-11-04 03:00:00,36.5007499752,-9.2877915828,37.6638795299,-12.3892500248,-4.1877915828,13.0778864698,48.89,-5.1,49.1552855754,136.31,33.2107499752,-24.5477915828,41.2982806605,-12.3892500248,-4.1877915828,13.0778864698,45.6,-20.36,49.9388586173,134.93,34.3407499752,-32.7177915828,47.4314346707,-12.3892500248,-4.1877915828,13.0778864698,46.73,-28.53,54.7508337836,136.52,32.6407499752,-1.4977915828000001,32.6750966115,-12.3892500248,-4.1877915828,13.0778864698,45.03,2.69,45.1102759912,135.89,33.6107499752,-29.0677915828,44.4366855357,-12.3892500248,-4.1877915828,13.0778864698,46.0,-24.88,52.2973651344,136.52,31.0907499752,-20.8677915828,37.4446185662,-12.3892500248,-4.1877915828,13.0778864698,43.48,-16.68,46.5696553563,134.93
2020-11-04 03:30:00,35.9361666425,-9.1683920311,37.0872954716,-12.0638333575,-4.0883920311,12.7377794249,48.0,-5.08,48.2680681196,136.38,32.6561666425,-24.6383920311,40.908135886,-12.0638333575,-4.0883920311,12.7377794249,44.72,-20.55,49.2156570615,135.01,33.8161666425,-32.6683920311,47.0186873944,-12.0638333575,-4.0883920311,12.7377794249,45.88,-28.58,54.0535919251,136.59,32.1061666425,-1.5283920311,32.1425250825,-12.0638333575,-4.0883920311,12.7377794249,44.17,2.56,44.2441239036,135.98,33.0561666425,-29.0883920311,44.0323143164,-12.0638333575,-4.0883920311,12.7377794249,45.12,-25.0,51.583082498,136.59,30.5761666425,-20.5283920311,36.828207205,-12.0638333575,-4.0883920311,12.7377794249,42.64,-16.44,45.6994879621,135.01
2020-11-04 04:00:00,35.4204999769,-8.4308179178,36.4100330867,-11.5595000231,-3.9208179178,12.2063448226,46.98,-4.51,47.1959797017,136.79,32.0604999769,-25.9708179178,41.2596539259,-11.5595000231,-3.9208179178,12.2063448226,43.62,-22.05,48.8764452472,135.6,33.3404999769,-32.0708179178,46.2614991178,-11.5595000231,-3.9208179178,12.2063448226,44.9,-28.15,52.994645956,137.0,31.5604999769,-2.6608179178,31.6724661304,-11.5595000231,-3.9208179178,12.2063448226,43.12,1.26,43.1384051629,136.58,32.6404999769,-28.4408179178,43.292982833,-11.5595000231,-3.9208179178,12.2063448226,44.2,-24.52,50.5457258332,137.0,30.1204999769,-18.6008179178,35.4010585445,-11.5595000231,-3.9208179178,12.2063448226,41.68,-14.68,44.1896458461,135.6
2020-11-04 04:30:00,35.4699333105,-8.3735640996,36.444927559,-11.4300666895,-3.8735640996000003,12.0685924349,46.9,-4.5,47.1153902669,136.9,32.0399333105,-26.0235640996,41.2769089805,-11.4300666895,-3.8735640996000003,12.0685924349,43.47,-22.15,48.7879431827,135.72,33.3799333105,-32.0435640996,46.2710487023,-11.4300666895,-3.8735640996000003,12.0685924349,44.81,-28.17,52.9290562924,137.12,31.5399333105,-2.6935640996,31.6547418373,-11.4300666895,-3.8735640996000003,12.0685924349,42.97,1.18,42.986198948,136.7,32.6099333105,-28.4735640996,43.2914726366,-11.4300666895,-3.8735640996000003,12.0685924349,44.04,-24.6,50.4448371987,137.12,30.0499333105,-18.2735640996,35.1698967423,-11.4300666895,-3.8735640996000003,12.0685924349,41.48,-14.4,43.908431992,135.72
2020-11-04 05:00:00,35.6261999775,-8.4023070968,36.6036185286,-11.4538000225,-3.8823070968,12.0938762748,47.08,-4.52,47.2964776701,136.68,32.1261999775,-25.9723070968,41.3116625292,-11.4538000225,-3.8823070968,12.0938762748,43.58,-22.09,48.8588221307,135.5,33.5361999775,-31.9623070968,46.3278078898,-11.4538000225,-3.8823070968,12.0938762748,44.99,-28.08,53.0338241125,136.88,31.6261999775,-2.7523070968,31.7457354517,-11.4538000225,-3.8823070968,12.0938762748,43.08,1.13,43.0948175539,136.45,32.7861999775,-28.3223070968,43.3253734923,-11.4538000225,-3.8823070968,12.0938762748,44.24,-24.44,50.541974635,136.88,30.1461999775,-18.4823070968,35.3608406108,-11.4538000225,-3.8823070968,12.0938762748,41.6,-14.6,44.0876399913,135.5
2020-11-04 05:30:00,36.4533666425,-8.1465185317,37.3525595343,-12.0866333575,-4.0865185317,12.758775005,48.54,-4.06,48.7094980471,135.48,33.1433666425,-24.7865185317,41.386643417,-12.0866333575,-4.0865185317,12.758775005,45.23,-20.7,49.741762132,134.25,34.3133666425,-31.3465185317,46.4759223082,-12.0866333575,-4.0865185317,12.758775005,46.4,-27.26,53.8151242682,135.69,32.5833666425,-1.9265185317,32.6402704556,-12.0866333575,-4.0865185317,12.758775005,44.67,2.16,44.7221924776,135.2,33.5133666425,-27.7665185317,43.5215497781,-12.0866333575,-4.0865185317,12.758775005,45.6,-23.68,51.3819267836,135.69,31.0333666425,-20.9265185317,37.4297879105,-12.0866333575,-4.0865185317,12.758775005,43.12,-16.84,46.2916839184,134.25
2020-11-04 06:00:00,37.9452666411,-8.0748772923,38.7949339959,-12.7847333589,-4.3148772923,13.4932417567,50.73,-3.76,50.8691507694,134.79,34.6052666411,-23.7148772923,41.9513990743,-12.7847333589,-4.3148772923,13.4932417567,47.39,-19.4,51.207148915,133.48,35.7152666411,-31.0648772923,47.3350490908,-12.7847333589,-4.3148772923,13.4932417567,48.5,-26.75,55.3878371125,134.99,33.9752666411,-1.0948772923,33.9929036656,-12.7847333589,-4.3148772923,13.4932417567,46.76,3.22,46.8707371395,134.41,34.9352666411,-27.3948772923,44.3954069375,-12.7847333589,-4.3148772923,13.4932417567,47.72,-23.08,53.0083465126,134.99,32.3352666411,-20.1148772923,38.0811995246,-12.7847333589,-4.3148772923,13.4932417567,45.12,-15.8,47.8064263463,133.48
2020-11-04 06:30:00,42.1687999708,-6.9275436099,42.7340444078,-14.5912000292,-4.8875436099,15.3880213423,56.76,-2.04,56.7966477884,134.38,38.6987999708,-21.7475436099,44.3909086666,-14.5912000292,-4.8875436099,15.3880213423,53.29,-16.86,55.8935032003,132.99,39.6887999708,-29.7575436099,49.6055666717,-14.5912000292,-4.8875436099,15.3880213423,54.28,-24.87,59.7062417173,134.57,37.8987999708,0.6924563901,37.905125446,-14.5912000292,-4.8875436099,15.3880213423,52.49,5.58,52.7857603905,133.91,38.8087999708,-26.0475436099,46.7396778261,-14.5912000292,-4.8875436099,15.3880213423,53.4,-21.16,57.4395821712,134.57,36.0887999708,-17.8475436099,40.2608531485,-14.5912000292,-4.8875436099,15.3880213423,50.68,-12.96,52.3108401768,132.99
2020-11-04 07:00:00,45.9096499877,-5.1164629706,46.1938757339,-16.7603500123,-5.5864629705999995,17.6668588339,62.67,0.47000000000000003,62.6717623815,133.25,42.4796499877,-20.1164629706,47.0020504396,-16.7603500123,-5.5864629705999995,17.6668588339,59.24,-14.53,60.9958892057,131.92,43.1696499877,-27.6164629706,51.2473190232,-16.7603500123,-5.5864629705999995,17.6668588339,59.93,-22.03,63.850808922,133.45,41.5096499877,2.0035370294,41.5579739969,-16.7603500123,-5.5864629705999995,17.6668588339,58.27,7.59,58.7622412779,132.85,42.2396499877,-23.8264629706,48.4962716997,-16.7603500123,-5.5864629705999995,17.6668588339,59.0,-18.24,61.755142296,133.45,39.5596499877,-17.2664629706,43.1636033095,-16.7603500123,-5.5864629705999995,17.6668588339,56.32,-11.68,57.5183866255,131.92
2020-11-04 07:30:00,49.7753832989,-2.9486009105,49.8626416256,-19.0046167011,-6.2986009105,20.021184515,68.78,3.35,68.8615342553,131.22,46.4253832989,-17.4086009105,49.582008835,-19.0046167011,-6.2986009105,20.021184515,65.43,-11.11,66.3665352418,129.9,46.7653832989,-24.8586009105,52.9617891911,-19.0046167011,-6.2986009105,20.021184515,65.77,-18.56,68.3386164624,131.41,45.2353832989,4.0813990895,45.4191338615,-19.0046167011,-6.2986009105,20.021184515,64.24,10.38,65.0732049311,130.78,45.7153832989,-21.0186009105,50.3157813653,-19.0046167011,-6.2986009105,20.021184515,64.72,-14.72,66.3728619241,131.41,43.0753832989,-15.0586009105,45.631678774,-19.0046167011,-6.2986009105,20.021184515,62.08,-8.76,62.6950077757,129.9
2020-11-04 08:00:00,52.7497999612,-0.5276882542,52.7524392881,-19.6002000388,-6.5276882542,20.6586193998,72.35,6.0,72.5983643066,130.3,49.2297999612,-16.2076882542,51.8291651753,-19.6002000388,-6.5276882542,20.6586193998,68.83,-9.68,69.5073470937,129.14,49.5597999612,-22.1676882542,54.291621588699996,-19.6002000388,-6.5276882542,20.6586193998,69.16,-15.64,70.9063833516,130.49,47.9597999612,5.0223117458,48.2220491849,-19.6002000388,-6.5276882542,20.6586193998,67.56,11.55,68.5401787275,129.98,48.4397999612,-18.2876882542,51.7769616911,-19.6002000388,-6.5276882542,20.6586193998,68.04,-11.76,69.0488175134,130.49,45.6397999612,-13.6476882542,47.6366532744,-19.6002000388,-6.5276882542,20.6586193998,65.24,-7.12,65.6273723381,129.14
2020-11-04 08:30:00,54.829383295,-0.2199060162,54.8298242854,-19.170616705,-6.4899060162,20.2393533728,74.0,6.27,74.2651526626,129.89,51.069383295,-14.3899060162,53.0579994467,-19.170616705,-6.4899060162,20.2393533728,70.24,-7.9,70.6828663822,128.6,51.699383295,-18.8699060162,55.0354393654,-19.170616705,-6.4899060162,20.2393533728,70.87,-12.38,71.9431810528,130.08,49.739383295,6.6100939838,50.1766837589,-19.170616705,-6.4899060162,20.2393533728,68.91,13.1,70.1441237738,129.43,50.429383295,-17.8499060162,53.4952506705,-19.170616705,-6.4899060162,20.2393533728,69.6,-11.36,70.5209869471,130.08,47.349383295,-14.6499060162,49.5639369371,-19.170616705,-6.4899060162,20.2393533728,66.52,-8.16,67.0186242771,128.6
2020-11-04 09:00:00,55.7922499652,-4.2115872715,55.9509841158,-17.9877500348,-6.2115872715,19.0300543285,73.78,2.0,73.8071026392,130.26,51.5622499652,-16.0415872715,53.9999828117,-17.9877500348,-6.2115872715,19.0300543285,69.55,-9.83,70.2412371759,128.75,53.5622499652,-4.1115872715,53.719826612,-17.9877500348,-6.2115872715,19.0300543285,71.55,2.1,71.5808109761,130.48,50.2622499652,5.0484127285,50.5151486452,-17.9877500348,-6.2115872715,19.0300543285,68.25,11.26,69.1726109092,129.62,51.4922499652,-21.7715872715,55.9057583689,-17.9877500348,-6.2115872715,19.0300543285,69.48,-15.56,71.2010112288,130.48,47.9322499652,-13.0115872715,49.6669104138,-17.9877500348,-6.2115872715,19.0300543285,65.92,-6.8,66.2698000601,128.75
2020-11-04 09:30:00,56.4206999749,-8.5717953124,57.0681264853,-16.3293000251,-5.8217953124,17.3360704881,72.75,-2.75,72.8019573913,130.82,51.9506999749,-21.0417953124,56.0502665279,-16.3293000251,-5.8217953124,17.3360704881,68.28,-15.22,69.9557488703,129.35,54.8606999749,6.3682046876000005,55.2290723504,-16.3293000251,-5.8217953124,17.3360704881,71.19,12.19,72.2261185445,131.03,50.7406999749,0.37820468760000003,50.7421094628,-16.3293000251,-5.8217953124,17.3360704881,67.07,6.2,67.3559566779,130.22,52.3106999749,-26.1417953124,58.479079969,-16.3293000251,-5.8217953124,17.3360704881,68.64,-20.32,71.584579345,131.03,48.5106999749,2.1382046876,48.5577999022,-16.3293000251,-5.8217953124,17.3360704881,64.84,7.96,65.3267724597,129.35
2020-11-04 10:00:00,56.1729999716,-9.1077919601,56.9065707999,-14.5770000284,-5.3577919601,15.5304495915,70.75,-3.75,70.8493119233,131.55,51.2829999716,-21.7177919601,55.6920871733,-14.5770000284,-5.3577919601,15.5304495915,65.86,-16.36,67.8615443385,130.06,54.8329999716,10.3022080399,55.7924132511,-14.5770000284,-5.3577919601,15.5304495915,69.41,15.66,71.1546463697,131.73,50.1629999716,-0.0877919601,50.1630767954,-14.5770000284,-5.3577919601,15.5304495915,64.74,5.27,64.9541415154,130.95,52.1829999716,-26.8377919601,58.6799161838,-14.5770000284,-5.3577919601,15.5304495915,66.76,-21.48,70.1305069139,131.73,48.0229999716,1.2422080399,48.0390633453,-14.5770000284,-5.3577919601,15.5304495915,62.6,6.6,62.9469618012,130.06
2020-11-04 10:30:00,56.7374833071,-8.7505060033,57.4083039929,-13.1225166929,-4.9605060033,14.0287941094,69.86,-3.79,69.9627307929,132.03,51.1474833071,-22.1505060033,55.73786832,-13.1225166929,-4.9605060033,14.0287941094,64.27,-17.19,66.5291590207,130.62,55.4074833071,10.7694939967,56.4444081143,-13.1225166929,-4.9605060033,14.0287941094,68.53,15.73,70.3121170212,132.23,50.0674833071,-0.3705060033,50.0688541851,-13.1225166929,-4.9605060033,14.0287941094,63.19,4.59,63.3564850666,131.52,52.8374833071,-26.6405060033,59.1736106921,-13.1225166929,-4.9605060033,14.0287941094,65.96,-21.68,69.4315778303,132.23,47.9574833071,4.7994939967,48.1970470856,-13.1225166929,-4.9605060033,14.0287941094,61.08,9.76,61.8548623796,130.62
2020-11-04 11:00:00,56.0606833109,-8.9071992634,56.7638829891,-11.2093166891,-4.6671992634,12.1421385926,67.27,-4.24,67.4034902657,132.26,50.4006833109,-21.7671992634,54.9002717842,-11.2093166891,-4.6671992634,12.1421385926,61.61,-17.1,63.9390498835,130.78,54.810683310900004,10.6628007366,55.8382156283,-11.2093166891,-4.6671992634,12.1421385926,66.02,15.33,67.7764656795,132.45,49.3906833109,0.0428007366,49.3907018559,-11.2093166891,-4.6671992634,12.1421385926,60.6,4.71,60.7827615365,131.71,52.2306833109,-26.9471992634,58.7724070229,-11.2093166891,-4.6671992634,12.1421385926,63.44,-22.28,67.238619855,132.45,47.310683310900004,4.8528007366,47.5589153612,-11.2093166891,-4.6671992634,12.1421385926,58.52,9.52,59.2892975165,130.78
2020-11-04 11:30:00,55.1934666472,-9.8101695762,56.0585246652,-9.7565333528,-4.4701695762,10.7318385706,64.95,-5.34,65.1691499101,132.61,49.8534666472,-21.0101695762,54.0998647166,-9.7565333528,-4.4701695762,10.7318385706,59.61,-16.54,61.8621346221,130.95,53.9934666472,9.8498304238,54.8845479161,-9.7565333528,-4.4701695762,10.7318385706,63.75,14.32,65.3385406938,132.79,48.8834666472,0.8198304238,48.8903409005,-9.7565333528,-4.4701695762,10.7318385706,58.64,5.29,58.8781258194,131.86,51.5234666472,-27.9501695762,58.6163765059,-9.7565333528,-4.4701695762,10.7318385706,61.28,-23.48,65.6243003772,132.79,46.8034666472,2.0098304238,46.8465997541,-9.7565333528,-4.4701695762,10.7318385706,56.56,6.48,56.9299920956,130.95
2020-11-04 12:00:00,54.7099499823,-9.9326115112,55.604275002,-9.0300500177,-4.4126115112,10.0505195721,63.74,-5.52,63.9785745387,132.8,49.5599499823,-21.0926115112,53.8617387634,-9.0300500177,-4.4126115112,10.0505195721,58.59,-16.68,60.9180638235,131.12,53.5699499823,9.7773884888,54.4549067281,-9.0300500177,-4.4126115112,10.0505195721,62.6,14.19,64.1881305227,132.98,48.6199499823,0.7773884888,48.6261644503,-9.0300500177,-4.4126115112,10.0505195721,57.65,5.19,57.883146079,132.04,51.0899499823,-28.1726115112,58.3427718621,-9.0300500177,-4.4126115112,10.0505195721,60.12,-23.76,64.6448141772,132.98,46.5699499823,1.9073884888000001,46.6089945419,-9.0300500177,-4.4126115112,10.0505195721,55.6,6.32,55.9580414239,131.12
2020-11-04 12:30:00,55.9277499779,-9.7444449947,56.7703040845,-11.2422500221,-4.4644449947,12.0962578788,67.17,-5.28,67.3772016338,133.03,50.5577499779,-20.9044449947,54.7090660071,-11.2422500221,-4.4644449947,12.0962578788,61.8,-16.44,63.9493049219,131.34,54.6977499779,10.0855550053,55.6198010821,-11.2422500221,-4.4644449947,12.0962578788,65.94,14.55,67.5261882532,133.21,49.5377499779,1.0855550053,49.5496428094,-11.2422500221,-4.4644449947,12.0962578788,60.78,5.55,61.0328673749,132.26,52.1977499779,-27.9844449947,59.2261282241,-11.2422500221,-4.4644449947,12.0962578788,63.44,-23.52,67.6596186806,133.21,47.4777499779,2.4155550053,47.5391591107,-11.2422500221,-4.4644449947,12.0962578788,58.72,6.88,59.1216779194,131.34
2020-11-04 13:00:00,56.4875999774,-9.6957580617,57.3136691863,-11.3024000226,-4.5157580617,12.1711263712,67.79,-5.18,67.9876201966,133.13,50.3875999774,-21.3757580617,54.734205614,-11.3024000226,-4.5157580617,12.1711263712,61.69,-16.86,63.9524487412,131.48,55.2275999774,10.1642419383,56.1551387982,-11.3024000226,-4.5157580617,12.1711263712,66.53,14.68,68.1303405246,133.29,49.3675999774,0.6842419383,49.3723415948,-11.3024000226,-4.5157580617,12.1711263712,60.67,5.2,60.892437133,132.41,52.7375999774,-27.9957580617,59.7077626513,-11.3024000226,-4.5157580617,12.1711263712,64.04,-23.48,68.2087384431,133.29,47.337599977400004,2.5642419383,47.4070006258,-11.3024000226,-4.5157580617,12.1711263712,58.64,7.08,59.0658615446,131.48
2020-11-04 13:30:00,55.1010166468,-9.6854458118,55.9457763918,-10.7389833532,-4.5154458118,11.649678722600001,65.84,-5.17,66.0426718115,133.59,49.3310166468,-23.4654458118,54.6276152742,-10.7389833532,-4.5154458118,11.649678722600001,60.07,-18.95,62.9881528543,132.16,53.9010166468,10.2845541882,54.8734147872,-10.7389833532,-4.5154458118,11.649678722600001,64.64,14.8,66.3126654569,133.75,48.3810166468,-1.1654458118,48.3950517689,-10.7389833532,-4.5154458118,11.649678722600001,59.12,3.35,59.2148368232,133.09,51.4210166468,-28.1154458118,58.6054540652,-10.7389833532,-4.5154458118,11.649678722600001,62.16,-23.6,66.489289363,133.75,46.3810166468,2.3245541882,46.4392318774,-10.7389833532,-4.5154458118,11.649678722600001,57.12,6.84,57.5280801001,132.16
2020-11-04 14:00:00,54.2390999795,-9.949024701799999,55.144021064,-11.2409000205,-4.5990247018,12.1453226173,65.48,-5.35,65.6981955612,133.59,48.7490999795,-23.8290247018,54.2613782266,-11.2409000205,-4.5990247018,12.1453226173,59.99,-19.23,62.9967697585,132.16,53.0390999795,10.0409752982,53.9811755298,-11.2409000205,-4.5990247018,12.1453226173,64.28,14.64,65.9260798167,133.75,47.8090999795,-1.5190247018,47.8332256585,-11.2409000205,-4.5990247018,12.1453226173,59.05,3.08,59.1302705896,133.09,50.5990999795,-28.4390247018,58.0434926992,-11.2409000205,-4.5990247018,12.1453226173,61.84,-23.84,66.2761736976,133.75,45.8790999795,0.0009752982,45.8790999899,-11.2409000205,-4.5990247018,12.1453226173,57.12,4.6,57.3049247447,132.16
2020-11-04 14:30:00,54.044233316,-10.1965587992,54.9977178259,-12.465766684,-4.8165587992,13.3639282281,66.51,-5.38,66.7272395653,133.5,48.874233316,-23.9465587992,54.4254385426,-12.465766684,-4.8165587992,13.3639282281,61.34,-19.13,64.2538131164,132.06,52.844233316,9.7934412008,53.7440646519,-12.465766684,-4.8165587992,13.3639282281,65.31,14.61,66.9241974177,133.68,47.894233316,-1.6265587992000001,47.9218455243,-12.465766684,-4.8165587992,13.3639282281,60.36,3.19,60.4442362844,132.99,50.374233316,-28.6165587992,57.9350569145,-12.465766684,-4.8165587992,13.3639282281,62.84,-23.8,67.1960236919,133.68,45.934233316,1.1434412008,45.948462957,-12.465766684,-4.8165587992,13.3639282281,58.4,5.96,58.70333551,132.06
2020-11-04 15:00:00,53.7569333239,-10.7673035144,54.8246541746,-13.5130666761,-5.1873035144,14.4744978754,67.27,-5.58,67.501031844,133.5,48.7869333239,-24.4273035144,54.5605903573,-13.5130666761,-5.1873035144,14.4744978754,62.3,-19.24,65.2032790586,132.06,52.5269333239,9.2126964856,53.3287211636,-13.5130666761,-5.1873035144,14.4744978754,66.04,14.4,67.5917273045,133.68,47.7869333239,-2.1273035144,47.8342598641,-13.5130666761,-5.1873035144,14.4744978754,61.3,3.06,61.3763276842,132.99,50.0469333239,-29.1473035144,57.9159808454,-13.5130666761,-5.1873035144,14.4744978754,63.56,-23.96,67.9261010216,133.68,45.8069333239,-0.7873035144,45.8136986868,-13.5130666761,-5.1873035144,14.4744978754,59.32,4.4,59.4829589042,132.06
2020-11-04 15:30:00,53.839449981,-11.3110666454,55.0147853119,-13.310550019,-5.5610666454,14.4255399914,67.15,-5.75,67.3957342864,133.4,49.279449981,-24.7710666454,55.1549629061,-13.310550019,-5.5610666454,14.4255399914,62.59,-19.21,65.4716136963,131.93,52.609449981,8.6589333546,53.3172706929,-13.310550019,-5.5610666454,14.4255399914,65.92,14.22,67.4363017966,133.56,48.269449981,-2.4810666454,48.3331717681,-13.310550019,-5.5610666454,14.4255399914,61.58,3.08,61.6569768964,132.82,50.129449981,-29.6810666454,58.2574241844,-13.310550019,-5.5610666454,14.4255399914,63.44,-24.12,67.8705237935,133.56,46.289449981,-1.5210666454,46.3144342865,-13.310550019,-5.5610666454,14.4255399914,59.6,4.04,59.7367692464,131.93
2020-11-04 16:00:00,55.2736833045,-11.3708586465,56.4311659671,-15.1963166955,-6.0808586465,16.3678001878,70.47,-5.29,70.6682743528,133.07,50.7736833045,-24.7308586465,56.4763869746,-15.1963166955,-6.0808586465,16.3678001878,65.97,-18.65,68.5555497389,131.61,53.9836833045,8.5091413535,54.6501925861,-15.1963166955,-6.0808586465,16.3678001878,69.18,14.59,70.7017715478,133.23,49.6736833045,-2.5608586465,49.7396502807,-15.1963166955,-6.0808586465,16.3678001878,64.87,3.52,64.9654315771,132.48,51.4036833045,-29.5608586465,59.2974115893,-15.1963166955,-6.0808586465,16.3678001878,66.6,-23.48,70.6177767988,133.23,47.6436833045,1.9991413535,47.685607105,-15.1963166955,-6.0808586465,16.3678001878,62.84,8.08,63.3573358026,131.61
2020-11-04 16:30:00,57.365699968,-11.4280565683,58.4929398282,-16.604300032,-6.5880565683,17.8635178198,73.97,-4.84,74.1281761546,132.36,52.935699968,-24.0780565683,58.1544593235,-16.604300032,-6.5880565683,17.8635178198,69.54,-17.49,71.7057298966,130.84,55.985699968,8.251943431699999,56.5905749335,-16.604300032,-6.5880565683,17.8635178198,72.59,14.84,74.0913874887,132.5,51.735699968,-2.1480565683,51.780274219,-16.604300032,-6.5880565683,17.8635178198,68.34,4.44,68.4840799018,131.7,53.275699968,-29.2680565683,60.785848208,-16.604300032,-6.5880565683,17.8635178198,69.88,-22.68,73.468338759,132.5,49.555699968,0.6119434317,49.5594781458,-16.604300032,-6.5880565683,17.8635178198,66.16,7.2,66.5506243397,130.84
2020-11-04 17:00:00,60.8906499698,-10.1347341155,61.7283086545,-18.6793500302,-7.2247341155,20.0278531198,79.57,-2.91,79.6231938571,130.77,56.4206499698,-22.4147341155,60.710048991,-18.6793500302,-7.2247341155,20.0278531198,75.1,-15.19,76.6207941749,129.28,59.3506499698,9.1552658845,60.0526314599,-18.6793500302,-7.2247341155,20.0278531198,78.03,16.38,79.7307048759,130.93,55.0606499698,-0.9347341155000001,55.0685836296,-18.6793500302,-7.2247341155,20.0278531198,73.74,6.29,74.0077813476,130.11,56.5206499698,-27.4647341155,62.84023785,-18.6793500302,-7.2247341155,20.0278531198,75.2,-20.24,77.87616837,130.93,52.7606499698,3.4952658845,52.8762996894,-18.6793500302,-7.2247341155,20.0278531198,71.44,10.72,72.2398228126,129.28
2020-11-04 17:30:00,64.2268499817,-10.2709792812,65.0429187073,-18.3631500183,-7.7509792812,19.9319582182,82.59,-2.52,82.6284363884,131.1,60.7868499817,-22.7309792812,64.8979086703,-18.3631500183,-7.7509792812,19.9319582182,79.15,-14.98,80.5550923282,129.59,62.5868499817,9.0990207188,63.244809816,-18.3631500183,-7.7509792812,19.9319582182,80.95,16.85,82.6850953921,131.25,59.3168499817,-1.1509792812,59.3280156844,-18.3631500183,-7.7509792812,19.9319582182,77.68,6.6,77.9598768598,130.42,59.6768499817,-27.6309792812,65.7631921349,-18.3631500183,-7.7509792812,19.9319582182,78.04,-19.88,80.5323289121,131.25,56.9168499817,2.9290207188,56.992165902,-18.3631500183,-7.7509792812,19.9319582182,75.28,10.68,76.0338135306,129.59
2020-11-04 18:00:00,64.3741833195,-10.5753027607,65.2370485731,-18.3058166805,-7.8153027607,19.9043181642,82.68,-2.76,82.7260539371,131.23,60.9541833195,-22.8753027607,65.1052374279,-18.3058166805,-7.8153027607,19.9043181642,79.26,-15.06,80.6780713701,129.71,62.7541833195,8.8646972393,63.3772071114,-18.3058166805,-7.8153027607,19.9043181642,81.06,16.68,82.7583590944,131.37,59.4841833195,-1.2453027607,59.4972171127,-18.3058166805,-7.8153027607,19.9043181642,77.79,6.57,78.0669520348,130.52,59.8541833195,-27.9753027607,66.0692123867,-18.3058166805,-7.8153027607,19.9043181642,78.16,-20.16,80.7180971034,131.37,57.1341833195,2.8246972393,57.2039668037,-18.3058166805,-7.8153027607,19.9043181642,75.44,10.64,76.1866339984,129.71
2020-11-04 18:30:00,62.6515333259,-11.0442858953,63.6175359396,-19.8784666741,-7.6542858953,21.3012095872,82.53,-3.39,82.59959443,131.58,58.3715333259,-23.0142858953,62.7446671686,-19.8784666741,-7.6542858953,21.3012095872,78.25,-15.36,79.7432887458,130.06,61.0315333259,8.5357141047,61.6255342808,-19.8784666741,-7.6542858953,21.3012095872,80.91,16.19,82.5139030709,131.75,56.9315333259,-1.2442858953,56.9451291528,-19.8784666741,-7.6542858953,21.3012095872,76.81,6.41,77.077001758,130.88,58.2015333259,-28.534285895300002,64.819934843,-19.8784666741,-7.6542858953,21.3012095872,78.08,-20.88,80.8236401061,131.75,54.6015333259,2.7057141047,54.6685314451,-19.8784666741,-7.6542858953,21.3012095872,74.48,10.36,75.1970744112,130.06
2020-11-04 19:00:00,61.4263666622,-11.5490976528,62.5026413675,-19.4136333378,-7.3690976528,20.7651814245,80.84,-4.18,80.9479956515,131.58,57.0363666622,-23.5890976528,61.7218976547,-19.4136333378,-7.3690976528,20.7651814245,76.45,-16.22,78.1517171916,130.06,59.8363666622,8.0309023472,60.3728926576,-19.4136333378,-7.3690976528,20.7651814245,79.25,15.4,80.7324129455,131.75,55.6563666622,-1.8190976528,55.6860868288,-19.4136333378,-7.3690976528,20.7651814245,75.07,5.55,75.2748789438,130.88,57.0263666622,-29.0890976528,64.0170453625,-19.4136333378,-7.3690976528,20.7651814245,76.44,-21.72,79.4659172224,131.75,53.4263666622,0.8309023472,53.4328274887,-19.4136333378,-7.3690976528,20.7651814245,72.84,8.2,73.3001064119,130.06
2020-11-04 19:30:00,59.5862499829,-12.7908509787,60.9436383537,-18.9537500171,-7.1308509787,20.2507697482,78.54,-5.66,78.7436803813,132.08,55.2262499829,-25.1208509787,60.6712109741,-18.9537500171,-7.1308509787,20.2507697482,74.18,-17.99,76.3302856015,130.55,58.0762499829,6.9091490213,58.4857858994,-18.9537500171,-7.1308509787,20.2507697482,77.03,14.04,78.2990581042,132.25,53.9162499829,-3.1808509787,54.0099974557,-18.9537500171,-7.1308509787,20.2507697482,72.87,3.95,72.9769785617,131.4,55.3662499829,-30.4108509787,63.1683583324,-18.9537500171,-7.1308509787,20.2507697482,74.32,-23.28,77.8808115007,132.25,51.7262499829,0.2691490213,51.7269502144,-18.9537500171,-7.1308509787,20.2507697482,70.68,7.4,71.0663239516,130.55
2020-11-04 20:00:00,57.4022499654,-14.5746139001,59.2236242679,-18.0877500346,-6.8546139001,19.3430202665,75.49,-7.72,75.8837169622,132.85,53.1722499654,-25.7046139001,59.0594221284,-18.0877500346,-6.8546139001,19.3430202665,71.26,-18.85,73.710990361,131.18,56.0022499654,5.3553860999000005,56.2577297931,-18.0877500346,-6.8546139001,19.3430202665,74.09,12.21,75.0893614302,133.04,51.9422499654,-3.6046139001,52.067173659,-18.0877500346,-6.8546139001,19.3430202665,70.03,3.25,70.1053735458,132.06,53.4322499654,-32.4546139001,62.5164562317,-18.0877500346,-6.8546139001,19.3430202665,71.52,-25.6,75.9636123417,133.04,49.8322499654,0.6253860999,49.8361740545,-18.0877500346,-6.8546139001,19.3430202665,67.92,7.48,68.3306431991,131.18
2020-11-04 20:30:00,55.1345166324,-15.4831886627,57.2673035462,-17.1354833676,-6.5531886627,18.3458189212,72.27,-8.93,72.819625102,132.3,50.9145166324,-26.4431886627,57.3718592218,-17.1354833676,-6.5531886627,18.3458189212,68.05,-19.89,70.8972115107,130.65,53.8045166324,4.2968113373,53.9758149333,-17.1354833676,-6.5531886627,18.3458189212,70.94,10.85,71.7649364244,132.49,49.7845166324,-4.5131886627,49.9886683982,-17.1354833676,-6.5531886627,18.3458189212,66.92,2.04,66.951086623,131.52,51.2645166324,-33.2331886627,61.0941527009,-17.1354833676,-6.5531886627,18.3458189212,68.4,-26.68,73.4192236407,132.49,47.7045166324,-0.47318866270000004,47.7068633914,-17.1354833676,-6.5531886627,18.3458189212,64.84,6.08,65.1244347384,130.65
2020-11-04 21:00:00,52.5695333027,-16.390026022,55.0653138071,-16.1004666973,-6.210026022,17.2565770379,68.67,-10.18,69.420467443,131.86,48.4495333027,-27.510026022,55.7149783181,-16.1004666973,-6.210026022,17.2565770379,64.55,-21.3,67.973469089,130.24,51.3295333027,3.249973978,51.432317855,-16.1004666973,-6.210026022,17.2565770379,67.43,9.46,68.090355411,132.06,47.3995333027,-5.700026022,47.7410311364,-16.1004666973,-6.210026022,17.2565770379,63.5,0.51,63.5020479985,131.13,48.8595333027,-34.010026022,59.5309655942,-16.1004666973,-6.210026022,17.2565770379,64.96,-27.8,70.6586272156,132.06,45.3795333027,-2.090026022,45.4276375299,-16.1004666973,-6.210026022,17.2565770379,61.48,4.12,61.6178935051,130.24
2020-11-04 21:30:00,50.2059499701,-16.6745975583,52.9025482953,-14.9340500299,-5.8345975583000005,16.0333520813,65.14,-10.84,66.0357872672,132.74,45.9959499701,-29.7945975583,54.8027869484,-14.9340500299,-5.8345975583000005,16.0333520813,60.93,-23.96,65.4717229039,131.29,49.0659499701,3.2154024417000002,49.1711933894,-14.9340500299,-5.8345975583000005,16.0333520813,64.0,9.05,64.6366962336,132.94,45.0859499701,-7.6045975583,45.7227819444,-14.9340500299,-5.8345975583000005,16.0333520813,60.02,-1.77,60.0460931285,132.21,46.7059499701,-34.6745975583,58.1702112635,-14.9340500299,-5.8345975583000005,16.0333520813,61.64,-28.84,68.0531792057,132.94,43.2259499701,-5.8745975583,43.6233154092,-14.9340500299,-5.8345975583000005,16.0333520813,58.16,-0.04,58.1600137552,131.29
2020-11-04 22:00:00,47.5266666413,-18.6062707685,51.0389787706,-13.6933333587,-5.4362707685,14.7329704521,61.22,-13.17,62.6205820797,134.73,43.3766666413,-31.2362707685,53.4531553833,-13.6933333587,-5.4362707685,14.7329704521,57.07,-25.8,62.6308622007,133.18,46.5066666413,1.8337292315,46.5428040085,-13.6933333587,-5.4362707685,14.7329704521,60.2,7.27,60.6373886311,134.92,42.5766666413,-8.4962707685,43.4161163539,-13.6933333587,-5.4362707685,14.7329704521,56.27,-3.06,56.353140995,134.1,44.3066666413,-37.2362707685,57.8759066418,-13.6933333587,-5.4362707685,14.7329704521,58.0,-31.8,66.1455969812,134.92,40.8666666413,-7.9962707685000005,41.6416232701,-13.6933333587,-5.4362707685,14.7329704521,54.56,-2.56,54.6200256316,133.18
2020-11-04 22:30:00,44.6525999903,-19.4893050648,48.7205059272,-12.4474000097,-5.0293050648,13.4250391596,57.1,-14.46,58.90247533,134.61,40.7025999903,-32.4193050648,52.0356895491,-12.4474000097,-5.0293050648,13.4250391596,53.15,-27.39,59.7924292867,133.1,43.7325999903,0.9106949352,43.7420811939,-12.4474000097,-5.0293050648,13.4250391596,56.18,5.94,56.4931500272,134.81,40.0225999903,-9.6893050648,41.1787705331,-12.4474000097,-5.0293050648,13.4250391596,52.47,-4.66,52.6765270305,134.1,41.6325999903,-38.1093050648,56.4410534493,-12.4474000097,-5.0293050648,13.4250391596,54.08,-33.08,63.3950534348,134.81,38.3125999903,-10.4293050648,39.7067465571,-12.4474000097,-5.0293050648,13.4250391596,50.76,-5.4,51.0464259278,133.1
2020-11-04 23:00:00,42.0714833117,-20.4211864416,46.7657413469,-11.2185166883,-4.6311864416,12.1368449171,53.29,-15.79,55.5801061532,135.33,38.1514833117,-32.8011864416,50.3135519603,-11.2185166883,-4.6311864416,12.1368449171,49.37,-28.17,56.8414092014,133.74,41.2614833117,0.1688135584,41.2618286446,-11.2185166883,-4.6311864416,12.1368449171,52.48,4.8,52.69905502,135.52,37.5614833117,-9.9111864416,38.8470931378,-11.2185166883,-4.6311864416,12.1368449171,48.78,-5.28,49.064924335,134.67,39.2614833117,-39.3511864416,55.5875880588,-11.2185166883,-4.6311864416,12.1368449171,50.48,-34.72,61.2675183111,135.52,35.9814833117,-11.2311864416,37.6935895106,-11.2185166883,-4.6311864416,12.1368449171,47.2,-6.6,47.6592068755,133.74
2020-11-04 23:30:00,40.241516647,-21.4154537311,45.5850997647,-10.038483353,-4.2454537311,10.8993130706,50.28,-17.17,53.1308507366,136.84,36.281516647,-33.3754537311,49.2977622409,-10.038483353,-4.2454537311,10.8993130706,46.32,-29.13,54.7183634624,135.17,39.531516647,-0.39545373110000004,39.5334945592,-10.038483353,-4.2454537311,10.8993130706,49.57,3.85,49.7192859965,137.04,35.771516647,-10.0454537311,37.1552492104,-10.038483353,-4.2454537311,10.8993130706,45.81,-5.8,46.1757089821,136.12,37.601516647,-40.8454537311,55.5177912444,-10.038483353,-4.2454537311,10.8993130706,47.64,-36.6,60.0760318263,137.04,34.281516647,-10.6854537311,35.9082345021,-10.038483353,-4.2454537311,10.8993130706,44.32,-6.44,44.7854440639,135.17
2020-11-05 00:00:00,38.71026665,-21.7049572403,44.3800621103,-9.14973335,-3.9549572403,9.9679138815,47.86,-17.75,51.0454904962,137.07,34.85026665,-34.0449572403,48.7196079527,-9.14973335,-3.9549572403,9.9679138815,44.0,-30.09,53.3048600036,135.42,38.05026665,-0.6349572403,38.0555641507,-9.14973335,-3.9549572403,9.9679138815,47.2,3.32,47.316618645,137.26,34.42026665,-10.6349572403,36.0257834302,-9.14973335,-3.9549572403,9.9679138815,43.57,-6.68,44.0791027586,136.38,36.21026665,-41.2749572403,54.907244568,-9.14973335,-3.9549572403,9.9679138815,45.36,-37.32,58.7393564827,137.26,32.93026665,-10.8749572403,34.6794918737,-9.14973335,-3.9549572403,9.9679138815,42.08,-6.92,42.6451966815,135.42
2020-11-05 00:30:00,40.2417999839,-21.1286242073,45.451306107,-9.4582000161,-4.0586242073,10.2922290103,49.7,-17.07,52.5497373923,136.79,36.2617999839,-33.5386242073,49.3939009574,-9.4582000161,-4.0586242073,10.2922290103,45.72,-29.48,54.4002647052,135.15,39.5617999839,-0.08862420730000001,39.5618992493,-9.4582000161,-4.0586242073,10.2922290103,49.02,3.9699999999999998,49.1804971508,137.0,35.8017999839,-10.1686242073,37.2178693688,-9.4582000161,-4.0586242073,10.2922290103,45.26,-6.11,45.6705561604,136.1,37.7017999839,-40.6186242073,55.4192958681,-9.4582000161,-4.0586242073,10.2922290103,47.16,-36.56,59.6715945823,137.0,34.3417999839,-10.6986242073,35.9697065051,-9.4582000161,-4.0586242073,10.2922290103,43.8,-6.64,44.3004469503,135.15
2020-11-05 01:00:00,39.697583314,-21.5673673303,45.1779753257,-10.652416686,-4.4573673303,11.5473851918,50.35,-17.11,53.1777641501,136.66,36.257583314,-33.7173673303,49.5123540892,-10.652416686,-4.4573673303,11.5473851918,46.91,-29.26,55.2873918719,135.0,38.977583314,-0.5873673303,38.9820086884,-10.652416686,-4.4573673303,11.5473851918,49.63,3.87,49.780656886,136.85,35.747583314,-10.4173673303,37.2345438388,-10.652416686,-4.4573673303,11.5473851918,46.4,-5.96,46.7812099031,135.92,37.067583314,-40.9773673303,55.2553197988,-10.652416686,-4.4573673303,11.5473851918,47.72,-36.52,60.090837904,136.85,34.227583314,-8.9773673303,35.3853159333,-10.652416686,-4.4573673303,11.5473851918,44.88,-4.52,45.107037145,135.0
2020-11-05 01:30:00,38.4806833142,-21.8967028146,44.274468743,-10.7893166858,-4.5067028146,11.6927210181,49.27,-17.39,52.248875586,137.07,35.3506833142,-34.0067028146,49.0522848305,-10.7893166858,-4.5067028146,11.6927210181,46.14,-29.5,54.7644921459,135.39,37.8106833142,-0.7767028146,37.8186599438,-10.7893166858,-4.5067028146,11.6927210181,48.6,3.73,48.7429266663,137.26,34.8506833142,-10.5467028146,36.411578759,-10.7893166858,-4.5067028146,11.6927210181,45.64,-6.04,46.0379321864,136.33,35.9706833142,-41.5067028146,54.9244611865,-10.7893166858,-4.5067028146,11.6927210181,46.76,-37.0,59.6279934259,137.26,33.3706833142,-10.1067028146,34.867577298,-10.7893166858,-4.5067028146,11.6927210181,44.16,-5.6,44.5136563315,135.39
2020-11-05 02:00:00,37.3888333133,-9.4094089384,38.5546603292,-10.4211666867,-4.3794089384,11.3039788465,47.81,-5.03,48.0738702415,136.43,34.4388333133,-25.0694089384,42.5970480726,-10.4211666867,-4.3794089384,11.3039788465,44.86,-20.69,49.4013734627,135.11,35.2988333133,-31.8294089384,47.5301894237,-10.4211666867,-4.3794089384,11.3039788465,45.72,-27.45,53.3274872838,136.63,33.9088333133,-1.9494089384,33.9648225651,-10.4211666867,-4.3794089384,11.3039788465,44.33,2.43,44.3965516679,136.05,34.5388333133,-29.2594089384,45.2663674053,-10.4211666867,-4.3794089384,11.3039788465,44.96,-24.88,51.3849783497,136.63,32.3788333133,-20.2194089384,38.1734638794,-10.4211666867,-4.3794089384,11.3039788465,42.8,-15.84,45.6371077085,135.11
2020-11-05 02:30:00,36.8959666469,-9.1449173082,38.0123909717,-10.0640333531,-4.2649173082,10.930429405,46.96,-4.88,47.2128795987,135.97,33.8659666469,-25.0349173082,42.1147335449,-10.0640333531,-4.2649173082,10.930429405,43.93,-20.77,48.5925693908,134.68,34.8059666469,-32.4849173082,47.6101372268,-10.0640333531,-4.2649173082,10.930429405,44.87,-28.22,53.0064647001,136.19,33.3359666469,-2.0649173082,33.3998586191,-10.0640333531,-4.2649173082,10.930429405,43.4,2.2,43.4557245941,135.64,34.0559666469,-28.9049173082,44.6688158434,-10.0640333531,-4.2649173082,10.930429405,44.12,-24.64,50.5341864484,136.19,31.7759666469,-21.1449173082,38.1683060185,-10.0640333531,-4.2649173082,10.930429405,41.84,-16.88,45.1167374707,134.68
2020-11-05 03:00:00,36.2178999803,-9.4670549965,37.434762044,-9.8421000197,-4.1970549965,10.6996356686,46.06,-5.27,46.3605058212,135.68,33.2678999803,-24.4370549965,41.2786000974,-9.8421000197,-4.1970549965,10.6996356686,43.11,-20.24,47.6248853017,134.29,34.1878999803,-32.7170549965,47.320378197,-9.8421000197,-4.1970549965,10.6996356686,44.03,-28.52,52.4598065189,135.89,32.7578999803,-1.5870549965,32.7963222737,-9.8421000197,-4.1970549965,10.6996356686,42.6,2.61,42.6798793344,135.26,33.3978999803,-29.1570549965,44.334564159,-9.8421000197,-4.1970549965,10.6996356686,43.24,-24.96,49.9269386203,135.89,31.1978999803,-20.5970549965,37.3837884344,-9.8421000197,-4.1970549965,10.6996356686,41.04,-16.4,44.1954929829,134.29
2020-11-05 03:30:00,35.7236333144,-9.466894849000001,36.9567324755,-9.6663666856,-4.136894849,10.5143969819,45.39,-5.33,45.7018708589,136.95,32.6836333144,-25.086894849,41.2016040925,-9.6663666856,-4.136894849,10.5143969819,42.35,-20.95,47.2485449511,135.56,33.7136333144,-33.136894849,47.2722209283,-9.6663666856,-4.136894849,10.5143969819,43.38,-29.0,52.1806899149,137.13,32.2036333144,-1.8568948490000001,32.2571241299,-9.6663666856,-4.136894849,10.5143969819,41.87,2.2800000000000002,41.9320319088,136.52,32.9736333144,-29.576894849,44.2950697354,-9.6663666856,-4.136894849,10.5143969819,42.64,-25.44,49.6524239086,137.13,30.6936333144,-20.776894849,37.064517879,-9.6663666856,-4.136894849,10.5143969819,40.36,-16.64,43.6556892054,135.56
2020-11-05 04:00:00,35.0502833156,-9.3339884779,36.2718306873,-9.2497166844,-3.9939884779,10.0751775519,44.3,-5.34,44.6206857859,136.87,31.9602833156,-25.3139884779,40.7707949674,-9.2497166844,-3.9939884779,10.0751775519,41.21,-21.32,46.3983458757,135.56,33.0702833156,-32.9839884779,46.7074633703,-9.2497166844,-3.9939884779,10.0751775519,42.32,-28.99,51.2971977792,137.04,31.5202833156,-2.0839884779,31.5891004664,-9.2497166844,-3.9939884779,10.0751775519,40.77,1.9100000000000001,40.8147154835,136.52,32.3502833156,-29.4339884779,43.7367180789,-9.2497166844,-3.9939884779,10.0751775519,41.6,-25.44,48.76221488,137.04,30.0302833156,-22.4739884779,37.5086399929,-9.2497166844,-3.9939884779,10.0751775519,39.28,-18.48,43.4100080627,135.56
2020-11-05 04:30:00,35.1252666486,-9.0314424176,36.2677723231,-9.0347333514,-3.9214424176,9.8490668272,44.16,-5.11,44.4546701709,136.02,31.9152666486,-25.1814424176,40.6532813864,-9.0347333514,-3.9214424176,9.8490668272,40.95,-21.26,46.1398970523,134.71,33.1652666486,-32.4014424176,46.3658104924,-9.0347333514,-3.9214424176,9.8490668272,42.2,-28.48,50.9112011251,136.21,31.4652666486,-2.2114424176,31.5428832359,-9.0347333514,-3.9214424176,9.8490668272,40.5,1.71,40.5360839253,135.66,32.4052666486,-28.8814424176,43.4078221371,-9.0347333514,-3.9214424176,9.8490668272,41.44,-24.96,48.3763909361,136.21,29.9652666486,-21.8814424176,37.1041066137,-9.0347333514,-3.9214424176,9.8490668272,39.0,-17.96,42.9367162228,134.71
2020-11-05 05:00:00,35.0875333154,-9.0489444184,36.2355956105,-8.9824666846,-3.9189444184,9.8001445446,44.07,-5.13,44.3675759987,135.78,31.8675333154,-24.6989444184,40.3184515451,-8.9824666846,-3.9189444184,9.8001445446,40.85,-20.78,45.8315491774,134.42,33.1275333154,-32.3889444184,46.3300894031,-8.9824666846,-3.9189444184,9.8001445446,42.11,-28.47,50.8310239913,135.98,31.4175333154,-1.7889444184,31.468424202,-8.9824666846,-3.9189444184,9.8001445446,40.4,2.13,40.4561107869,135.38,32.3375333154,-28.8389444184,43.3289830955,-8.9824666846,-3.9189444184,9.8001445446,41.32,-24.92,48.2529667482,135.98,29.8975333154,-21.3189444184,36.7200202813,-8.9824666846,-3.9189444184,9.8001445446,38.88,-17.4,42.5959434688,134.42
2020-11-05 05:30:00,36.2090666474,-8.9483600184,37.2983867546,-9.6509333526,-4.1283600184,10.4968505285,45.86,-4.82,46.1126013146,135.41,33.0490666474,-23.8283600184,40.7434847237,-9.6509333526,-4.1283600184,10.4968505285,42.7,-19.7,47.0253123328,134.01,34.1790666474,-32.1383600184,46.9156986685,-9.6509333526,-4.1283600184,10.4968505285,43.83,-28.01,52.0156611032,135.6,32.5390666474,-1.0783600184,32.5569304237,-9.6509333526,-4.1283600184,10.4968505285,42.19,3.05,42.3001016547,134.96,33.4290666474,-28.6083600184,43.9993268114,-9.6509333526,-4.1283600184,10.4968505285,43.08,-24.48,49.5495388475,135.6,30.9490666474,-20.0483600184,36.8752147895,-9.6509333526,-4.1283600184,10.4968505285,40.6,-15.92,43.6097053418,134.01
2020-11-05 06:00:00,37.5178833138,-9.0506178802,38.594109037,-10.1821166862,-4.3006178802,11.0530907154,47.7,-4.75,47.9359207693,135.62,34.4078833138,-23.1606178802,41.4767001427,-10.1821166862,-4.3006178802,11.0530907154,44.59,-18.86,48.4145401713,134.11,35.4178833138,-32.2906178802,47.9281802441,-10.1821166862,-4.3006178802,11.0530907154,45.6,-27.99,53.5051408745,135.8,33.8478833138,-0.3906178802,33.8501371807,-10.1821166862,-4.3006178802,11.0530907154,44.03,3.91,44.2032691099,135.06,34.6178833138,-28.6606178802,44.9425061874,-10.1821166862,-4.3006178802,11.0530907154,44.8,-24.36,50.9946036361,135.8,32.2178833138,-18.7406178802,37.2720104603,-10.1821166862,-4.3006178802,11.0530907154,42.4,-14.44,44.7914456119,134.11
2020-11-05 06:30:00,41.1080833101,-6.9996172308,41.6997500569,-11.6119166899,-4.7696172308,12.5533205863,52.72,-2.23,52.7671422383,134.47,37.9480833101,-22.2296172308,43.9796874607,-11.6119166899,-4.7696172308,12.5533205863,49.56,-17.46,52.5456487257,133.12,38.7980833101,-29.8996172308,48.9824292894,-11.6119166899,-4.7696172308,12.5533205863,50.41,-25.13,56.3265922988,134.66,37.2380833101,0.2503827692,37.2389250669,-11.6119166899,-4.7696172308,12.5533205863,48.85,5.02,49.1072591375,134.04,37.9880833101,-26.2896172308,46.1978186468,-11.6119166899,-4.7696172308,12.5533205863,49.6,-21.52,54.0672766098,134.66,35.5080833101,-19.1296172308,40.3331902502,-11.6119166899,-4.7696172308,12.5533205863,47.12,-14.36,49.2595574483,133.12
2020-11-05 07:00:00,44.4053333062,-5.3411066194,44.7253959844,-13.5446666938,-5.3811066194,14.5744401023,57.95,0.04,57.950013805,133.96,41.1953333062,-21.4111066194,46.4272654038,-13.5446666938,-5.3811066194,14.5744401023,54.74,-16.03,57.038833263,132.74,41.8553333062,-28.1111066194,50.4192745043,-13.5446666938,-5.3811066194,14.5744401023,55.4,-22.73,59.8816574587,134.16,40.3453333062,0.9288933806,40.3560251078,-13.5446666938,-5.3811066194,14.5744401023,53.89,6.31,54.2581625196,133.64,40.9353333062,-24.3811066194,47.6459848558,-13.5446666938,-5.3811066194,14.5744401023,54.48,-19.0,57.6980970223,134.16,38.5353333062,-16.1811066194,41.7947379996,-13.5446666938,-5.3811066194,14.5744401023,52.08,-10.8,53.1880287283,132.74
2020-11-05 07:30:00,48.5555666358,-3.7431244276,48.6996307152,-15.4544333642,-5.9831244276,16.5721841809,64.01,2.24,64.0491818839,131.78,45.1655666358,-18.7231244276,48.8925740564,-15.4544333642,-5.9831244276,16.5721841809,60.62,-12.74,61.9442652713,130.49,45.7455666358,-25.8031244276,52.5210252856,-15.4544333642,-5.9831244276,16.5721841809,61.2,-19.82,64.3294054069,131.95,44.1455666358,2.9068755724,44.241168375,-15.4544333642,-5.9831244276,16.5721841809,59.6,8.89,60.2593735447,131.34,44.7455666358,-22.0231244276,49.8716727523,-15.4544333642,-5.9831244276,16.5721841809,60.2,-16.04,62.300253611,131.95,42.0655666358,-16.7831244276,45.2900117238,-15.4544333642,-5.9831244276,16.5721841809,57.52,-10.8,58.525126228,130.49
