Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-05 08:00:00,51.6506499681,-2.123869101,51.6942981584,-16.1493500319,-6.223869101,17.3071676781,67.8,4.1,67.9238544254,131.59,47.9706499681,-16.933869101,50.8717916049,-16.1493500319,-6.223869101,17.3071676781,64.12,-10.71,65.0082956245,130.3,48.6506499681,-24.173869101,54.3255160089,-16.1493500319,-6.223869101,17.3071676781,64.8,-17.95,67.2401851574,131.77,46.8206499681,4.616130899,47.0476559237,-16.1493500319,-6.223869101,17.3071676781,62.97,10.84,63.8962166329,131.15,47.6106499681,-20.303869101,51.7592609187,-16.1493500319,-6.223869101,17.3071676781,63.76,-14.08,65.2961254593,131.77,44.6506499681,-17.543869101,47.9736165575,-16.1493500319,-6.223869101,17.3071676781,60.8,-11.32,61.8448251675,130.3
2020-11-05 08:30:00,53.172883301,-0.8844535848,53.1802385919,-16.147116699,-6.2744535848,17.3233410599,69.32,5.39,69.5292348584,132.0,49.452883301,-15.8544535848,51.9321804401,-16.147116699,-6.2744535848,17.3233410599,65.6,-9.58,66.2958249062,130.71,50.092883301,-23.0844535848,55.1560418696,-16.147116699,-6.2744535848,17.3233410599,66.24,-16.81,68.3396934439,132.19,48.262883301,5.8155464152,48.6119993894,-16.147116699,-6.2744535848,17.3233410599,64.41,12.09,65.5348472189,131.56,49.052883301,-19.2344535848,52.6891788212,-16.147116699,-6.2744535848,17.3233410599,65.2,-12.96,66.475571453,132.19,46.052883301,-12.6344535848,47.7545545234,-16.147116699,-6.2744535848,17.3233410599,62.2,-6.36,62.5243120714,130.71
2020-11-05 09:00:00,54.1816166361,0.2185648728,54.182057472,-15.4983833639,-6.1414351272,16.6708461788,69.68,6.36,69.9696505637,132.0,50.2316166361,-14.8914351272,52.3924627215,-15.4983833639,-6.1414351272,16.6708461788,65.73,-8.75,66.3098439148,130.71,51.0816166361,-22.0314351272,55.6301689007,-15.4983833639,-6.1414351272,16.6708461788,66.58,-15.89,68.4498977355,132.19,49.0316166361,6.7485648728,49.4938638398,-15.4983833639,-6.1414351272,16.6708461788,64.53,12.89,65.8048098546,131.56,50.0216166361,-18.1414351272,53.2097152723,-15.4983833639,-6.1414351272,16.6708461788,65.52,-12.0,66.6098371113,132.19,46.8216166361,-15.821435127200001,49.422480653,-15.4983833639,-6.1414351272,16.6708461788,62.32,-9.68,63.0673037318,130.71
2020-11-05 09:30:00,55.1496833051,0.7839292692000001,55.1552546341,-14.3203166949,-5.8160707308,15.4563303856,69.47,6.6,69.7828123538,132.0,50.7296833051,-14.4660707308,52.7519475529,-14.3203166949,-5.8160707308,15.4563303856,65.05,-8.65,65.622595194,130.71,52.0596833051,-21.4160707308,56.292616846,-14.3203166949,-5.8160707308,15.4563303856,66.38,-15.6,68.1884477019,132.19,49.5496833051,7.1339292692,50.0606038962,-14.3203166949,-5.8160707308,15.4563303856,63.87,12.95,65.1696202229,131.56,50.9596833051,-17.5760707308,53.9055431741,-14.3203166949,-5.8160707308,15.4563303856,65.28,-11.76,66.3308073221,132.19,47.3196833051,-15.9760707308,49.9438411027,-14.3203166949,-5.8160707308,15.4563303856,61.64,-10.16,62.4717151998,130.71
2020-11-05 10:00:00,55.1853666406,1.5466835798,55.2070368826,-13.0146333594,-5.4833164202,14.1225861811,68.2,7.03,68.5613659432,131.82,50.5253666406,-13.9233164202,52.4086959798,-13.0146333594,-5.4833164202,14.1225861811,63.54,-8.44,64.0980904552,130.59,52.1353666406,-20.6433164202,56.0735496253,-13.0146333594,-5.4833164202,14.1225861811,65.15,-15.16,66.8905680945,132.03,49.3653666406,7.6066835798,49.9479835294,-13.0146333594,-5.4833164202,14.1225861811,62.38,13.09,63.7386264364,131.56,51.0253666406,-16.8033164202,53.7209408288,-13.0146333594,-5.4833164202,14.1225861811,64.04,-11.32,65.0327917285,132.03,47.1453666406,-15.5633164202,49.6477835726,-13.0146333594,-5.4833164202,14.1225861811,60.16,-10.08,60.9986229353,130.59
2020-11-05 10:30:00,54.8667166438,1.9077485482,54.8998734042,-11.4432833562,-5.1222514518,12.5373918303,66.31,7.03,66.6816091587,132.12,49.9367166438,-13.7922514518,51.8063883056,-11.4432833562,-5.1222514518,12.5373918303,61.38,-8.67,61.9892998831,130.89,51.8867166438,-20.3822514518,55.7464576302,-11.4432833562,-5.1222514518,12.5373918303,63.33,-15.26,65.1425859174,132.31,48.8467166438,7.8077485482,49.4667834437,-11.4432833562,-5.1222514518,12.5373918303,60.29,12.93,61.660919552,131.8,50.8367166438,-16.5622514518,53.4666244705,-11.4432833562,-5.1222514518,12.5373918303,62.28,-11.44,63.3219709106,132.31,46.6367166438,-15.4422514518,49.1268406191,-11.4432833562,-5.1222514518,12.5373918303,58.08,-10.32,58.9897347002,130.89
2020-11-05 11:00:00,54.4379166471,2.4076686002,54.4911335628,-9.7920833529,-4.7623313998,10.8887417433,64.23,7.17,64.6289548113,132.19,49.4479166471,-13.3423313998,51.2163476628,-9.7920833529,-4.7623313998,10.8887417433,59.24,-8.58,59.8581155734,130.97,51.5479166471,-19.9523313998,55.2746165879,-9.7920833529,-4.7623313998,10.8887417433,61.34,-15.19,63.1928136737,132.4,48.4079166471,8.2976686002,49.1139257066,-9.7920833529,-4.7623313998,10.8887417433,58.2,13.06,59.6473268471,131.88,50.4879166471,-16.1623313998,53.0117975892,-9.7920833529,-4.7623313998,10.8887417433,60.28,-11.4,61.3484995742,132.4,46.2879166471,-14.8823313998,48.6215488793,-9.7920833529,-4.7623313998,10.8887417433,56.08,-10.12,56.9857947211,130.97
2020-11-05 11:30:00,54.2842499822,2.4747543516,54.3406312554,-8.8957500178,-4.5052456484,9.9715398375,63.18,6.98,63.5643988409,132.44,49.1842499822,-13.2952456484,50.949524072,-8.8957500178,-4.5052456484,9.9715398375,58.08,-8.79,58.7413866026,131.2,51.4242499822,-19.9652456484,55.1639784645,-8.8957500178,-4.5052456484,9.9715398375,60.32,-15.46,62.2696876498,132.62,48.1642499822,8.3747543516,48.88692552,-8.8957500178,-4.5052456484,9.9715398375,57.06,12.88,58.4956237679,132.12,50.3442499822,-16.1852456484,52.881997721,-8.8957500178,-4.5052456484,9.9715398375,59.24,-11.68,60.3804604156,132.62,46.0242499822,-11.1452456484,47.3544938415,-8.8957500178,-4.5052456484,9.9715398375,54.92,-6.64,55.3199421547,131.2
2020-11-05 12:00:00,54.2310166519,2.749069828,54.3006496463,-7.3989833481,-4.430930172,8.6242736955,61.63,7.18,62.0468315065,132.44,49.0410166519,-13.060930172,50.7504602069,-7.3989833481,-4.430930172,8.6242736955,56.44,-8.63,57.0959762155,131.2,51.4510166519,-19.690930172,55.0902881237,-7.3989833481,-4.430930172,8.6242736955,58.85,-15.26,60.7963000519,132.62,48.0710166519,8.599069828,48.834072570800004,-7.3989833481,-4.430930172,8.6242736955,55.47,13.03,56.9798367846,132.12,50.4010166519,-15.990930172,52.8769545956,-7.3989833481,-4.430930172,8.6242736955,57.8,-11.56,58.9446655771,132.62,45.9610166519,-12.790930172,47.707682257,-7.3989833481,-4.430930172,8.6242736955,53.36,-8.36,54.0109174149,131.2
2020-11-05 12:30:00,54.7988499857,2.7487415298,54.8677458964,-7.1611500143,-4.5412584702,8.4796873775,61.96,7.29,62.3873841413,131.92,49.7288499857,-13.0812584702,51.4205974689,-7.1611500143,-4.5412584702,8.4796873775,56.89,-8.54,57.5274169418,130.69,52.0088499857,-19.5312584702,55.5552925855,-7.1611500143,-4.5412584702,8.4796873775,59.17,-14.99,61.0392414763,132.08,48.7488499857,8.4187415298,49.4704516239,-7.1611500143,-4.5412584702,8.4796873775,55.91,12.96,57.3924184889,131.62,50.9188499857,-15.781258470200001,53.3083239538,-7.1611500143,-4.5412584702,8.4796873775,58.08,-11.24,59.1576199656,132.08,46.5988499857,-13.9412584702,48.6396084248,-7.1611500143,-4.5412584702,8.4796873775,53.76,-9.4,54.5756136017,130.69
2020-11-05 13:00:00,55.5802333188,3.0019200091,55.6612419868,-7.4897666812,-4.7380799909,8.8626185148,63.07,7.74,63.5431546274,131.42,50.9302333188,-12.7980799909,52.5136126862,-7.4897666812,-4.7380799909,8.8626185148,58.42,-8.06,58.9733838269,130.2,52.7502333188,-19.1380799909,56.1146435516,-7.4897666812,-4.7380799909,8.8626185148,60.24,-14.4,61.9372069115,131.58,49.8902333188,8.5919200091,50.624662666,-7.4897666812,-4.7380799909,8.8626185148,57.38,13.33,58.9080070958,131.11,51.5902333188,-15.4180799909,53.8448638636,-7.4897666812,-4.7380799909,8.8626185148,59.08,-10.68,60.0375615761,131.58,47.7102333188,-14.0180799909,49.7269839218,-7.4897666812,-4.7380799909,8.8626185148,55.2,-9.28,55.9746228214,130.2
2020-11-05 13:30:00,55.6644833174,2.1060512865,55.7043100219,-8.1755166826,-4.8239487135,9.4926052387,63.84,6.93,64.2150332866,132.06,49.9644833174,-13.9039487135,51.8629866379,-8.1755166826,-4.8239487135,9.4926052387,58.14,-9.08,58.8447618739,130.85,52.7844833174,-20.1739487135,56.5083169611,-8.1755166826,-4.8239487135,9.4926052387,60.96,-15.35,62.8628992332,132.22,48.9644833174,7.6760512865,49.5625099232,-8.1755166826,-4.8239487135,9.4926052387,57.14,12.5,58.4912779823,131.76,51.7044833174,-16.3839487135,54.2382463817,-8.1755166826,-4.8239487135,9.4926052387,59.88,-11.56,60.9856376535,132.22,46.8244833174,-13.5039487135,48.7328315286,-8.1755166826,-4.8239487135,9.4926052387,55.0,-8.68,55.6807183862,130.85
2020-11-05 14:00:00,54.8612166475,1.5489335223,54.8830783312,-9.5687833525,-5.0410664777,10.815450341,64.43,6.59,64.7661408454,132.66,49.2512166475,-14.7710664777,51.4185447689,-9.5687833525,-5.0410664777,10.815450341,58.82,-9.73,59.6193366283,131.46,51.9812166475,-20.9410664777,56.0408346599,-9.5687833525,-5.0410664777,10.815450341,61.55,-15.9,63.5705316951,132.83,48.2312166475,7.0389335223,48.7421464898,-9.5687833525,-5.0410664777,10.815450341,57.8,12.08,59.0488475755,132.39,50.9112166475,-17.1610664777,53.7257311089,-9.5687833525,-5.0410664777,10.815450341,60.48,-12.12,61.6824513132,132.83,46.1112166475,-13.9610664777,48.1783735499,-9.5687833525,-5.0410664777,10.815450341,55.68,-8.92,56.3899707395,131.46
2020-11-05 14:30:00,54.7423833097,1.659325846,54.7675258952,-12.0376166903,-5.010674154,13.0388293593,66.78,6.67,67.1122738402,133.07,48.7423833097,-16.130674154,51.342171549,-12.0376166903,-5.010674154,13.0388293593,60.78,-11.12,61.7888566005,132.02,51.7523833097,-20.930674154000002,55.8247462938,-12.0376166903,-5.010674154,13.0388293593,63.79,-15.92,65.7465626478,133.25,47.6923833097,5.909325846,48.0570864463,-12.0376166903,-5.010674154,13.0388293593,59.73,10.92,60.7200074111,132.96,50.6823833097,-17.090674154,53.4864012716,-12.0376166903,-5.010674154,13.0388293593,62.72,-12.08,63.8727234428,133.25,45.6023833097,-15.130674154,48.0470047337,-12.0376166903,-5.010674154,13.0388293593,57.64,-10.12,58.521654112,132.02
2020-11-05 15:00:00,54.0952999775,1.4497981595,54.1147243766,-11.2647000225,-5.2102018405,12.4112718855,65.36,6.66,65.6984413818,132.72,48.6052999775,-16.2402018405,51.246652005,-11.2647000225,-5.2102018405,12.4112718855,59.87,-11.03,60.8775640117,131.67,51.1552999775,-21.0902018405,55.3322810795,-11.2647000225,-5.2102018405,12.4112718855,62.42,-15.88,64.408313128,132.9,47.5852999775,5.7197981595,47.927829754,-11.2647000225,-5.2102018405,12.4112718855,58.85,10.93,59.8563898009,132.59,50.0952999775,-17.2502018405,52.9821530647,-11.2647000225,-5.2102018405,12.4112718855,61.36,-12.04,62.5300823604,132.9,45.5352999775,-15.0902018405,47.9705924044,-11.2647000225,-5.2102018405,12.4112718855,56.8,-9.88,57.6528785058,131.67
2020-11-05 15:30:00,54.0803666419,0.6283489126,54.0840168486,-12.9796333581,-5.4816510874,14.089690584,67.06,6.11,67.3377732035,132.15,48.8803666419,-16.4816510874,51.5842521087,-12.9796333581,-5.4816510874,14.089690584,61.86,-11.0,62.8304034684,131.07,51.1003666419,-21.6616510874,55.5020233754,-12.9796333581,-5.4816510874,14.089690584,64.08,-16.18,66.0911401021,132.33,47.8003666419,5.2983489126,48.0931133563,-12.9796333581,-5.4816510874,14.089690584,60.78,10.78,61.7285736106,131.97,50.0203666419,-17.8416510874,53.1070766708,-12.9796333581,-5.4816510874,14.089690584,63.0,-12.36,64.2010093379,132.33,45.7003666419,-15.4416510874,48.2386577291,-12.9796333581,-5.4816510874,14.089690584,58.68,-9.96,59.5192741891,131.07
2020-11-05 16:00:00,55.595999977700004,0.0662670789,55.5960394709,-12.9240000223,-6.0037329211,14.2504240485,68.52,6.07,68.7883369475,131.42,50.8259999777,-15.3737329211,53.1002254013,-12.9240000223,-6.0037329211,14.2504240485,63.75,-9.37,64.4349237603,130.2,52.5759999777,-21.9337329211,56.9677488893,-12.9240000223,-6.0037329211,14.2504240485,65.5,-15.93,67.4093087044,131.6,49.6959999777,6.0862670789,50.0673053074,-12.9240000223,-6.0037329211,14.2504240485,62.62,12.09,63.7764258955,131.05,51.4759999777,-18.1237329211,54.57332928,-12.9240000223,-6.0037329211,14.2504240485,64.4,-12.12,65.5305608094,131.6,47.4759999777,-13.1237329211,49.2565014965,-12.9240000223,-6.0037329211,14.2504240485,60.4,-7.12,60.8182078,130.2
2020-11-05 16:30:00,58.2004500091,1.0425518832,58.2097869408,-15.4095499909,-6.6974481168,16.8020844599,73.61,7.74,74.0158070955,131.16,53.5204500091,-15.7874481168,55.8003771244,-15.4095499909,-6.6974481168,16.8020844599,68.93,-9.09,69.5267790136,130.09,54.9404500091,-20.9074481168,58.7841342027,-15.4095499909,-6.6974481168,16.8020844599,70.35,-14.21,71.7707921093,131.33,52.2504500091,5.7025518832,52.5607136951,-15.4095499909,-6.6974481168,16.8020844599,67.66,12.4,68.786885378,130.93,53.7504500091,-17.0174481168,56.3800001471,-15.4095499909,-6.6974481168,16.8020844599,69.16,-10.32,69.9257320305,131.33,49.9104500091,-15.7374481168,52.3327841161,-15.4095499909,-6.6974481168,16.8020844599,65.32,-9.04,65.9425810838,130.09
2020-11-05 17:00:00,61.8760166746,2.3167069605,61.9193715299,-21.6139833254,-7.4632930395,22.8662418903,83.49,9.78,84.0608618799,131.62,57.3660166746,-14.8932930395,59.2677825355,-21.6139833254,-7.4632930395,22.8662418903,78.98,-7.43,79.3287167424,130.58,58.2060166746,-19.7832930395,61.4761666063,-21.6139833254,-7.4632930395,22.8662418903,79.82,-12.32,80.7651830927,131.77,55.8160166746,6.8267069605,56.231945061,-21.6139833254,-7.4632930395,22.8662418903,77.43,14.29,78.7375958485,131.4,57.0660166746,-15.7032930395,59.187191785,-21.6139833254,-7.4632930395,22.8662418903,78.68,-8.24,79.1103027424,131.77,53.3860166746,-14.2232930395,55.2482474045,-21.6139833254,-7.4632930395,22.8662418903,75.0,-6.76,75.3040344205,130.58
2020-11-05 17:30:00,65.7170166634,2.0809581598,65.749955635,-21.0029833366,-8.0890418402,22.5068413361,86.72,10.17,87.3143018067,131.45,62.1570166634,-13.9090418402,63.6942396564,-21.0029833366,-8.0890418402,22.5068413361,83.16,-5.82,83.3634092393,130.29,61.8570166634,-19.9290418402,64.9881313716,-21.0029833366,-8.0890418402,22.5068413361,82.86,-11.84,83.7016439504,131.61,60.4870166634,7.7009581598,60.9752731968,-21.0029833366,-8.0890418402,22.5068413361,81.49,15.79,83.0056877569,131.07,60.6770166634,-15.8090418402,62.7026806052,-21.0029833366,-8.0890418402,22.5068413361,81.68,-7.72,82.044017454,131.61,57.9170166634,-12.4890418402,59.2482656732,-21.0029833366,-8.0890418402,22.5068413361,78.92,-4.4,79.0425606873,130.29
2020-11-05 18:00:00,66.7448999806,1.8047131199000002,66.7692943115,-22.5051000194,-8.2252868801,23.9611116425,89.25,10.03,89.8118221617,131.67,63.2248999806,-14.0652868801,64.7705200888,-22.5051000194,-8.2252868801,23.9611116425,85.73,-5.84,85.9286826386,130.49,62.7848999806,-20.2152868801,65.9590895117,-22.5051000194,-8.2252868801,23.9611116425,85.29,-11.99,86.1286491244,131.84,61.4948999806,7.6247131199,61.9657887368,-22.5051000194,-8.2252868801,23.9611116425,84.0,15.85,85.4822934882,131.28,61.6148999806,-16.0252868801,63.6647918335,-22.5051000194,-8.2252868801,23.9611116425,84.12,-7.8,84.4808522684,131.84,58.8548999806,-12.625286880099999,60.1938295885,-22.5051000194,-8.2252868801,23.9611116425,81.36,-4.4,81.4788905177,130.49
2020-11-05 18:30:00,64.8938333187,1.0749453799,64.9027357695,-19.9161666813,-7.9950546201,21.4610016928,84.81,9.07,85.2936164083,132.19,61.3338333187,-15.6350546201,63.29529242,-19.9161666813,-7.9950546201,21.4610016928,81.25,-7.64,81.6084070424,131.07,61.1238333187,-21.1550546201,64.6812131577,-19.9161666813,-7.9950546201,21.4610016928,81.04,-13.16,82.1015663675,132.34,59.7338333187,6.2349453799,60.0583498511,-19.9161666813,-7.9950546201,21.4610016928,79.65,14.23,80.9111574506,131.86,60.0038333187,-17.0350546201,62.3750999907,-19.9161666813,-7.9950546201,21.4610016928,79.92,-9.04,80.4296462755,132.34,57.2838333187,-14.9550546201,59.2038108433,-19.9161666813,-7.9950546201,21.4610016928,77.2,-6.96,77.5131059886,131.07
2020-11-05 19:00:00,62.3608833307,0.0763306432,62.3609300456,-17.7091166693,-7.5136693568,19.2371526066,80.07,7.59,80.4289313618,132.62,57.7808833307,-16.1136693568,59.9856717776,-17.7091166693,-7.5136693568,19.2371526066,75.49,-8.6,75.9782870299,131.43,58.8108833307,-22.2936693568,62.8945760104,-17.7091166693,-7.5136693568,19.2371526066,76.52,-14.78,77.9343236321,132.78,56.3408833307,5.8663306432,56.6454673359,-17.7091166693,-7.5136693568,19.2371526066,74.05,13.38,75.2490989979,132.28,57.7708833307,-18.2336693568,60.5800434056,-17.7091166693,-7.5136693568,19.2371526066,75.48,-10.72,76.2374501148,132.78,54.0108833307,-15.9536693568,56.317804326,-17.7091166693,-7.5136693568,19.2371526066,71.72,-8.44,72.2149015093,131.43
2020-11-05 19:30:00,59.952300002,-0.8905707416,59.9589141978,-16.377699998,-7.0905707416,17.8467154027,76.33,6.2,76.5813874254,133.4,55.342300002,-18.1405707416,58.2395954342,-16.377699998,-7.0905707416,17.8467154027,71.72,-11.05,72.5662517979,132.31,56.542300002,-23.5005707416,61.2315973554,-16.377699998,-7.0905707416,17.8467154027,72.92,-16.41,74.7436585939,133.58,54.022300002,4.0994292584,54.1776173134,-16.377699998,-7.0905707416,17.8467154027,70.4,11.19,71.2837716454,133.16,55.542300002,-19.4505707416,58.8495691716,-16.377699998,-7.0905707416,17.8467154027,71.92,-12.36,72.9743516586,133.58,51.822300002,-16.7705707416,54.4683653187,-16.377699998,-7.0905707416,17.8467154027,68.2,-9.68,68.8835423015,132.31
2020-11-05 20:00:00,57.174950018,-2.040218308,57.2113397877,-16.175049982,-6.620218308,17.4774006181,73.35,4.58,73.492849312,130.26,52.654950018,-18.120218308,55.6856002296,-16.175049982,-6.620218308,17.4774006181,68.83,-11.5,69.7840877278,129.17,53.954950018,-23.550218308,58.8706158775,-16.175049982,-6.620218308,17.4774006181,70.13,-16.93,72.1445895407,130.43,51.414950018,3.139781692,51.5107300902,-16.175049982,-6.620218308,17.4774006181,67.59,9.76,68.2910367471,130.0,52.864950018,-19.700218308,56.4163233629,-16.175049982,-6.620218308,17.4774006181,69.04,-13.08,70.2681151021,130.43,49.144950018,-17.580218308,52.1947333361,-16.175049982,-6.620218308,17.4774006181,65.32,-10.96,66.2331035057,129.17
2020-11-05 20:30:00,55.2219833425,-3.4160708985,55.3275427311,-18.7780166575,-6.3360708985,19.8181660105,74.0,2.92,74.0575884025,130.09,50.791983342500004,-18.6860708985,54.1201886314,-18.7780166575,-6.3360708985,19.8181660105,69.57,-12.35,70.6576775729,128.92,51.9719833425,-24.7960708985,57.5841313607,-18.7780166575,-6.3360708985,19.8181660105,70.75,-18.46,73.1186303209,130.28,49.5319833425,2.5339291015,49.5967556453,-18.7780166575,-6.3360708985,19.8181660105,68.31,8.87,68.8834740703,129.79,50.8619833425,-20.9360708985,55.0023673509,-18.7780166575,-6.3360708985,19.8181660105,69.64,-14.6,71.1539851308,130.28,47.2619833425,-17.9760708985,50.5651480213,-18.7780166575,-6.3360708985,19.8181660105,66.04,-11.64,67.0579689522,128.92
2020-11-05 21:00:00,52.6802333404,-4.079793762,52.8379759447,-17.6597666596,-5.979793762,18.644712170200002,70.34,1.9,70.3656563957,131.04,48.2802333404,-20.409793762,52.4169878266,-17.6597666596,-5.979793762,18.644712170200002,65.94,-14.43,67.5004333319,129.96,49.5802333404,-25.789793762,55.8866084172,-17.6597666596,-5.979793762,18.644712170200002,67.24,-19.81,70.0974585845,131.24,47.1202333404,1.150206238,47.1342695333,-17.6597666596,-5.979793762,18.644712170200002,64.78,7.13,65.1711999276,130.85,48.5802333404,-21.939793762,53.3047241971,-17.6597666596,-5.979793762,18.644712170200002,66.24,-15.96,68.1355942221,131.24,45.0202333404,-18.659793762,48.734067276,-17.6597666596,-5.979793762,18.644712170200002,62.68,-12.68,63.9497052378,129.96
2020-11-05 21:30:00,50.2434666804,-5.582908174,50.5526933778,-16.8865333196,-5.732908174,17.8331501335,67.13,0.15,67.1301675851,131.76,45.9434666804,-20.702908174,50.3925841516,-16.8865333196,-5.732908174,17.8331501335,62.83,-14.97,64.5887745665,130.52,47.2934666804,-27.482908174,54.6990149121,-16.8865333196,-5.732908174,17.8331501335,64.18,-21.75,67.765292739,131.95,44.8834666804,1.027091826,44.8952168819,-16.8865333196,-5.732908174,17.8331501335,61.77,6.76,62.1388002781,131.43,46.3134666804,-23.652908174,52.0038196775,-16.8865333196,-5.732908174,17.8331501335,63.2,-17.92,65.6914484541,131.95,42.8334666804,-17.852908174,46.405088063,-16.8865333196,-5.732908174,17.8331501335,59.72,-12.12,60.9374498974,130.52
2020-11-05 22:00:00,47.6159333464,-6.1990729725,48.0177635274,-15.6240666536,-5.3190729725,16.5046658882,63.24,-0.88,63.2461224108,132.52,43.3959333464,-22.2290729725,48.7579605421,-15.6240666536,-5.3190729725,16.5046658882,59.02,-16.91,61.3946943962,131.35,44.8159333464,-28.4090729725,53.0616934225,-15.6240666536,-5.3190729725,16.5046658882,60.44,-23.09,64.7003995351,132.73,42.4459333464,-0.1990729725,42.4464001736,-15.6240666536,-5.3190729725,16.5046658882,58.07,5.12,58.2952768241,132.3,43.9359333464,-24.6390729725,50.373109453,-15.6240666536,-5.3190729725,16.5046658882,59.56,-19.32,62.6151419387,132.73,40.5359333464,-18.2790729725,44.4666886669,-15.6240666536,-5.3190729725,16.5046658882,56.16,-12.96,57.635988757,131.35
2020-11-05 22:30:00,45.0642666662,-7.2704339328,45.646986097,-14.3957333338,-4.9204339328,15.2134088325,59.46,-2.35,59.506420662,133.53,40.9142666662,-22.9104339328,46.8920590274,-14.3957333338,-4.9204339328,15.2134088325,55.31,-17.99,58.1621543617,132.3,42.4442666662,-29.7704339328,51.8439438062,-14.3957333338,-4.9204339328,15.2134088325,56.84,-24.85,62.034733013,133.75,40.0742666662,-0.6304339328,40.0792252393,-14.3957333338,-4.9204339328,15.2134088325,54.47,4.29,54.6386767775,133.25,41.6042666662,-26.0404339328,49.0817604029,-14.3957333338,-4.9204339328,15.2134088325,56.0,-21.12,59.850266499,133.75,38.2842666662,-19.4404339328,42.937344418,-14.3957333338,-4.9204339328,15.2134088325,52.68,-14.52,54.6444214902,132.3
2020-11-05 23:00:00,42.222100008,-8.0907540601,42.9903015847,-13.187899992,-4.5207540601,13.9412310601,55.41,-3.5700000000000003,55.5248863124,133.72,38.252100008,-23.1507540601,44.7121970895,-13.187899992,-4.5207540601,13.9412310601,51.44,-18.63,54.7096929255,132.43,39.782100008,-30.6207540601,50.202052351,-13.187899992,-4.5207540601,13.9412310601,52.97,-26.1,59.0510872042,133.93,37.502100008,-0.8707540601,37.5122075816,-13.187899992,-4.5207540601,13.9412310601,50.69,3.65,50.821241622,133.38,38.972100008,-26.9207540601,47.366143797,-13.187899992,-4.5207540601,13.9412310601,52.16,-22.4,56.7664126046,133.93,35.732100008,-19.2407540601,40.583119493,-13.187899992,-4.5207540601,13.9412310601,48.92,-14.72,51.0866401322,132.43
2020-11-05 23:30:00,40.7188999967,-7.5960461762,41.421356019,-12.0611000033,-4.1560461762,12.7570707104,52.78,-3.44,52.8919842698,134.78,36.6488999967,-24.1360461762,43.8826913029,-12.0611000033,-4.1560461762,12.7570707104,48.71,-19.98,52.6484995038,133.61,38.3688999967,-30.5360461762,49.0369514043,-12.0611000033,-4.1560461762,12.7570707104,50.43,-26.38,56.9129976367,134.99,35.9888999967,-1.4660461761999999,36.0187480954,-12.0611000033,-4.1560461762,12.7570707104,48.05,2.69,48.1252387007,134.57,37.5788999967,-26.8760461762,46.200601544,-12.0611000033,-4.1560461762,12.7570707104,49.64,-22.72,54.5923804207,134.99,34.3388999967,-19.7960461762,39.6363910717,-12.0611000033,-4.1560461762,12.7570707104,46.4,-15.64,48.9649834065,133.61
2020-11-06 00:00:00,39.3610166825,-7.8165505025,40.1296411152,-11.2689833175,-3.9165505025,11.9301866226,50.63,-3.9,50.7799852304,134.57,35.4410166825,-24.3365505025,42.9922476018,-11.2689833175,-3.9165505025,11.9301866226,46.71,-20.42,50.9784317138,133.4,37.1210166825,-30.6965505025,48.1689536143,-11.2689833175,-3.9165505025,11.9301866226,48.39,-26.78,55.3060620547,134.79,34.8410166825,-1.7265505024999999,34.8837701533,-11.2689833175,-3.9165505025,11.9301866226,46.11,2.19,46.1619778606,134.38,36.3310166825,-27.0765505025,45.3109518803,-11.2689833175,-3.9165505025,11.9301866226,47.6,-23.16,52.9352963532,134.79,33.2110166825,-20.1565505025,38.8491718991,-11.2689833175,-3.9165505025,11.9301866226,44.48,-16.24,47.3519587768,133.4
2020-11-06 00:30:00,41.1906166985,-7.2641486254,41.8262448619,-11.6793833015,-4.0541486254,12.3630140088,52.87,-3.21,52.9673578726,134.3,37.0506166985,-24.4641486254,44.3986797743,-11.6793833015,-4.0541486254,12.3630140088,48.73,-20.41,52.8316287843,133.21,38.8606166985,-30.0341486254,49.1141284544,-11.6793833015,-4.0541486254,12.3630140088,50.54,-25.98,56.826507899,134.52,36.3806166985,-1.9241486254,36.4314646877,-11.6793833015,-4.0541486254,12.3630140088,48.06,2.13,48.1071772192,134.16,38.0406166985,-26.3741486254,46.2891373274,-11.6793833015,-4.0541486254,12.3630140088,49.72,-22.32,54.5000990825,134.52,34.7206166985,-20.1741486254,40.1561638691,-11.6793833015,-4.0541486254,12.3630140088,46.4,-16.12,49.1204071644,133.21
2020-11-06 01:00:00,40.7290833566,-7.810113512,41.4711478517,-12.7309166434,-4.410113512,13.4731339995,53.46,-3.4,53.5680091099,133.64,37.1790833566,-23.840113512,44.1659965528,-12.7309166434,-4.410113512,13.4731339995,49.91,-19.43,53.5586874372,132.46,38.3690833566,-30.360113512,48.9277329343,-12.7309166434,-4.410113512,13.4731339995,51.1,-25.95,57.3115389778,133.86,36.4790833566,-1.550113512,36.5120031557,-12.7309166434,-4.410113512,13.4731339995,49.21,2.86,49.2930390623,133.42,37.5490833566,-26.730113512,46.0915678762,-12.7309166434,-4.410113512,13.4731339995,50.28,-22.32,55.0114606241,133.86,34.7890833566,-21.370113512,40.8284468515,-12.7309166434,-4.410113512,13.4731339995,47.52,-16.96,50.45584208,132.46
2020-11-06 01:30:00,39.6945166951,-8.6317228225,40.6221773732,-12.9554833049,-4.4817228225,13.7087704453,52.65,-4.15,52.8133032483,134.45,36.3545166951,-24.1117228225,43.6236869327,-12.9554833049,-4.4817228225,13.7087704453,49.31,-19.63,53.0736563655,133.2,37.3545166951,-31.3817228225,48.7870110258,-12.9554833049,-4.4817228225,13.7087704453,50.31,-26.9,57.0500315513,134.67,35.6745166951,-1.6217228225,35.711358506,-12.9554833049,-4.4817228225,13.7087704453,48.63,2.86,48.7140277538,134.14,36.6045166951,-27.7617228225,45.9413092604,-12.9554833049,-4.4817228225,13.7087704453,49.56,-23.28,54.755383297,134.67,33.9645166951,-20.8017228225,39.8283826776,-12.9554833049,-4.4817228225,13.7087704453,46.92,-16.32,49.6772463005,133.2
2020-11-06 02:00:00,38.3565333555,-9.1231399309,39.4265815567,-12.7034666445,-4.4031399309,13.4449137609,51.06,-4.72,51.277694956,134.26,35.0965333555,-24.3031399309,42.6896856872,-12.7034666445,-4.4031399309,13.4449137609,47.8,-19.9,51.7769253626,132.98,36.1065333555,-31.7931399309,48.109099946,-12.7034666445,-4.4031399309,13.4449137609,48.81,-27.39,55.9698865462,134.48,34.4465333555,-1.9131399309,34.4996197748,-12.7034666445,-4.4031399309,13.4449137609,47.15,2.49,47.2157028964,133.95,35.2965333555,-28.1631399309,45.1553730765,-12.7034666445,-4.4031399309,13.4449137609,48.0,-23.76,53.5587303808,134.48,32.7765333555,-20.0031399309,38.3982648813,-12.7034666445,-4.4031399309,13.4449137609,45.48,-15.6,48.0810815186,132.98
2020-11-06 02:30:00,38.0036166794,-9.0349413597,39.0628345885,-12.6363833206,-4.3649413597,13.3690275076,50.64,-4.67,50.8548768556,135.06,34.7136166794,-24.5649413597,42.5261275802,-12.6363833206,-4.3649413597,13.3690275076,47.35,-20.2,51.478757755,133.79,35.7636166794,-31.9749413597,47.9732545586,-12.6363833206,-4.3649413597,13.3690275076,48.4,-27.61,55.7213792004,135.28,34.0736166794,-1.9149413597,34.1273842247,-12.6363833206,-4.3649413597,13.3690275076,46.71,2.45,46.7742087052,134.74,34.9636166794,-28.3649413597,45.0224875994,-12.6363833206,-4.3649413597,13.3690275076,47.6,-24.0,53.3081607261,135.28,32.4036166794,-19.0449413597,37.5859570225,-12.6363833206,-4.3649413597,13.3690275076,45.04,-14.68,47.3719748375,133.79
2020-11-06 03:00:00,37.2719667202,-9.1688804768,38.3831717343,-12.2180332798,-4.2588804768,12.939026244,49.49,-4.91,49.7329689442,134.77,34.0219667202,-24.5388804768,41.9481927449,-12.2180332798,-4.2588804768,12.939026244,46.24,-20.28,50.491741899,133.49,35.0719667202,-31.9988804768,47.4760065864,-12.2180332798,-4.2588804768,12.939026244,47.29,-27.74,54.825648195,134.99,33.4219667202,-1.9988804768000001,33.4816872724,-12.2180332798,-4.2588804768,12.939026244,45.64,2.26,45.6959210433,134.45,34.3019667202,-28.3788804768,44.5194988515,-12.2180332798,-4.2588804768,12.939026244,46.52,-24.12,52.4011908262,134.99,31.7819667202,-20.0988804768,37.6039679425,-12.2180332798,-4.2588804768,12.939026244,44.0,-15.84,46.7643624997,133.49
2020-11-06 03:30:00,36.6621001231,-9.1380878263,37.7837826926,-11.957899876900001,-4.2080878263,12.6767256269,48.62,-4.93,48.8693083642,135.5,33.4221001231,-24.4680878263,41.4213000583,-11.957899876900001,-4.2080878263,12.6767256269,45.38,-20.26,49.6972031406,134.16,34.5021001231,-32.2580878263,47.2332419289,-11.957899876900001,-4.2080878263,12.6767256269,46.46,-28.05,54.2709323672,135.7,32.8421001231,-1.6880878262999999,32.885455463,-11.957899876900001,-4.2080878263,12.6767256269,44.8,2.52,44.8708190253,135.12,33.7621001231,-28.6880878263,44.3044669064,-11.957899876900001,-4.2080878263,12.6767256269,45.72,-24.48,51.8612456464,135.7,31.2421001231,-20.4080878263,37.3170050893,-11.957899876900001,-4.2080878263,12.6767256269,43.2,-16.2,46.1376202247,134.16
2020-11-06 04:00:00,36.0323502463,-9.717887621,37.3198017692,-11.4976497537,-4.067887621,12.196050982,47.53,-5.65,47.8646362151,135.77,32.6723502463,-24.257887621,40.6930901069,-11.4976497537,-4.067887621,12.196050982,44.17,-20.19,48.5656771805,134.36,33.9223502463,-32.897887621,47.2545961379,-11.4976497537,-4.067887621,12.196050982,45.42,-28.83,53.7972610827,135.99,32.1123502463,-1.457887621,32.1454269634,-11.4976497537,-4.067887621,12.196050982,43.61,2.61,43.6880326863,135.34,33.1823502463,-29.307887621,44.2721203996,-11.4976497537,-4.067887621,12.196050982,44.68,-25.24,51.3162742217,135.99,30.5023502463,-19.107887621,35.99312073,-11.4976497537,-4.067887621,12.196050982,42.0,-15.04,44.6116756018,134.36
2020-11-06 04:30:00,36.2087169723,-8.7952054647,37.2615998576,-11.4112830277,-4.0352054647,12.1037293212,47.62,-4.76,47.8573087417,136.53,32.7187169723,-25.2752054647,41.3442916447,-11.4112830277,-4.0352054647,12.1037293212,44.13,-21.24,48.9754479306,135.29,34.0887169723,-32.2652054647,46.9370227912,-11.4112830277,-4.0352054647,12.1037293212,45.5,-28.23,53.5460820229,136.76,32.1787169723,-2.1352054647,32.2494795053,-11.4112830277,-4.0352054647,12.1037293212,43.59,1.9,43.6313889304,136.27,33.3887169723,-28.6752054647,44.0122009164,-11.4112830277,-4.0352054647,12.1037293212,44.8,-24.64,51.1289507031,136.76,30.6687169723,-20.7552054647,37.031726325,-11.4112830277,-4.0352054647,12.1037293212,42.08,-16.72,45.2800706713,135.29
2020-11-06 05:00:00,36.1770169651,-8.4172951339,37.1433360627,-11.4229830349,-4.0272951339,12.1121281165,47.6,-4.39,47.802009372,136.11,32.6070169651,-25.6872951339,41.5096938878,-11.4229830349,-4.0272951339,12.1121281165,44.03,-21.66,49.0693030315,134.96,34.0570169651,-31.7472951339,46.5593293861,-11.4229830349,-4.0272951339,12.1121281165,45.48,-27.72,53.2618888137,136.33,32.0870169651,-2.6772951339,32.1985180863,-11.4229830349,-4.0272951339,12.1121281165,43.51,1.35,43.5309384231,135.94,33.2970169651,-28.1472951339,43.6000179143,-11.4229830349,-4.0272951339,12.1121281165,44.72,-24.12,50.8099675261,136.33,30.5370169651,-21.6672951339,37.4430378515,-11.4229830349,-4.0272951339,12.1121281165,41.96,-17.64,45.5171528108,134.96
2020-11-06 05:30:00,37.2009003079,-8.435541808,38.1453188388,-12.0790996921,-4.265541808,12.8101325632,49.28,-4.17,49.4561148899,135.94,33.7809003079,-24.585541808,41.7803553313,-12.0790996921,-4.265541808,12.8101325632,45.86,-20.32,50.1601634766,134.67,35.0109003079,-31.735541808,47.2536533426,-12.0790996921,-4.265541808,12.8101325632,47.09,-27.47,54.5166855192,136.16,33.1709003079,-1.645541808,33.2116912409,-12.0790996921,-4.265541808,12.8101325632,45.25,2.62,45.325786259,135.64,34.2409003079,-28.145541808,44.3239300781,-12.0790996921,-4.265541808,12.8101325632,46.32,-23.88,52.1133073216,136.16,31.5609003079,-19.705541808,37.2075100779,-12.0790996921,-4.265541808,12.8101325632,43.64,-15.44,46.2908543883,134.67
2020-11-06 06:00:00,38.3446669969,-8.4581359293,39.2664430589,-12.5153330031,-4.4081359293,13.2689571011,50.86,-4.05,51.0209966582,135.39,34.8746669969,-23.6681359293,42.1476340559,-12.5153330031,-4.4081359293,13.2689571011,47.39,-19.26,51.1542735263,134.03,36.0946669969,-31.5681359293,47.9517694321,-12.5153330031,-4.4081359293,13.2689571011,48.61,-27.16,55.6830108741,135.6,34.2346669969,-0.9281359293,34.2472460307,-12.5153330031,-4.4081359293,13.2689571011,46.75,3.48,46.8793440654,134.99,35.3246669969,-27.9281359293,45.0312433198,-12.5153330031,-4.4081359293,13.2689571011,47.84,-23.52,53.3090611435,135.6,32.5646669969,-19.3681359293,37.8890779248,-12.5153330031,-4.4081359293,13.2689571011,45.08,-14.96,47.4974525633,134.03
2020-11-06 06:30:00,42.0761501753,-6.9005460193,42.6382451437,-14.2638498247,-4.9105460193,15.0854523973,56.34,-1.99,56.3751337027,134.48,38.4661501753,-22.4605460193,44.543471315,-14.2638498247,-4.9105460193,15.0854523973,52.73,-17.55,55.5738733579,133.2,39.6061501753,-29.7405460193,49.529256094,-14.2638498247,-4.9105460193,15.0854523973,53.87,-24.83,59.3169941922,134.7,37.6661501753,0.0194539807,37.6661551991,-14.2638498247,-4.9105460193,15.0854523973,51.93,4.93,52.1634910642,134.16,38.7761501753,-26.0305460193,46.7030957055,-14.2638498247,-4.9105460193,15.0854523973,53.04,-21.12,57.0902443505,134.7,35.8961501753,-19.7905460193,40.9902343144,-14.2638498247,-4.9105460193,15.0854523973,50.16,-14.88,52.3205504558,133.2
2020-11-06 07:00:00,45.2041000807,-5.8499217291,45.5810514177,-16.3758999193,-5.5599217291,17.2940113276,61.58,-0.29,61.5806828478,133.2,41.8241000807,-20.3199217291,46.4989738235,-16.3758999193,-5.5599217291,17.2940113276,58.2,-14.76,60.0424649727,131.85,42.4941000807,-28.2899217291,51.0496641821,-16.3758999193,-5.5599217291,17.2940113276,58.87,-22.73,63.1057033873,133.42,40.8741000807,1.7500782709,40.9115488752,-16.3758999193,-5.5599217291,17.2940113276,57.25,7.31,57.7148039934,132.8,41.5841000807,-24.5199217291,48.2748789861,-16.3758999193,-5.5599217291,17.2940113276,57.96,-18.96,60.982318749,133.42,38.9041000807,-17.3599217291,42.6015948708,-16.3758999193,-5.5599217291,17.2940113276,55.28,-11.8,56.5253783711,131.85
2020-11-06 07:30:00,49.0381834311,-3.803869101,49.185494349,-18.4618165689,-6.223869101,19.4826902047,67.5,2.42,67.5433668098,132.44,45.6281834311,-19.153869101,49.4853698052,-18.4618165689,-6.223869101,19.4826902047,64.09,-12.93,65.3812893724,131.18,46.0581834311,-25.993869101,52.8870257417,-18.4618165689,-6.223869101,19.4826902047,64.52,-19.77,67.480984729,132.64,44.4981834311,2.686130899,44.5791837955,-18.4618165689,-6.223869101,19.4826902047,62.96,8.91,63.5873391486,132.1,45.0581834311,-22.143869101,50.2054860834,-18.4618165689,-6.223869101,19.4826902047,63.52,-15.92,65.4846302578,132.64,42.3781834311,-17.343869101,45.7899577015,-18.4618165689,-6.223869101,19.4826902047,60.84,-11.12,61.8478778941,131.18
2020-11-06 08:00:00,52.0428500187,-1.9711550158,52.080165996,-19.2071499813,-6.4911550158,20.2743607505,71.25,4.52,71.3932272698,131.32,48.4028500187,-17.2011550158,51.3684302253,-19.2071499813,-6.4911550158,20.2743607505,67.61,-10.71,68.4530218471,130.09,48.8928500187,-23.8811550158,54.4134206593,-19.2071499813,-6.4911550158,20.2743607505,68.1,-17.39,70.2852907798,131.53,47.1628500187,4.3188449842,47.3601820508,-19.2071499813,-6.4911550158,20.2743607505,66.37,10.81,67.2445759894,130.99,47.8328500187,-20.0111550158,51.8500517452,-19.2071499813,-6.4911550158,20.2743607505,67.04,-13.52,68.3897068279,131.53,44.9128500187,-14.2911550158,47.131743109,-19.2071499813,-6.4911550158,20.2743607505,64.12,-7.8,64.5926806999,130.09
2020-11-06 08:30:00,54.5691668132,-0.0830925826,54.5692300758,-19.2508331868,-6.5430925826,20.3324036683,73.82,6.46,74.1021187281,130.45,50.5691668132,-15.7930925826,52.9779426318,-19.2508331868,-6.5430925826,20.3324036683,69.82,-9.25,70.4300709924,129.29,51.3091668132,-21.7830925826,55.7416695258,-19.2508331868,-6.5430925826,20.3324036683,70.56,-15.24,72.1870570116,130.66,49.2591668132,5.4869074174,49.5638141,-19.2508331868,-6.5430925826,20.3324036683,68.51,12.03,69.5581842776,130.18,50.2291668132,-17.9030925826,53.3243839418,-19.2508331868,-6.5430925826,20.3324036683,69.48,-11.36,70.4025567718,130.66,46.9491668132,-15.9430925826,49.5823200904,-19.2508331868,-6.5430925826,20.3324036683,66.2,-9.4,66.8640411582,129.29
2020-11-06 09:00:00,55.9520334387,1.120878673,55.9632595095,-18.4579665613,-6.299121327,19.503216634,74.41,7.42,74.7790378382,130.97,51.5120334387,-15.279121327,53.7302627717,-18.4579665613,-6.299121327,19.503216634,69.97,-8.98,70.5438962632,129.86,52.6320334387,-20.759121327,56.5780174817,-18.4579665613,-6.299121327,19.503216634,71.09,-14.46,72.5457076608,131.17,50.1720334387,6.140878673,50.5464472564,-18.4579665613,-6.299121327,19.503216634,68.63,12.44,69.7483368977,130.76,51.5020334387,-16.859121327,54.1912301045,-18.4579665613,-6.299121327,19.503216634,69.96,-10.56,70.7524925356,131.17,47.8220334387,-17.139121327,50.8005547418,-18.4579665613,-6.299121327,19.503216634,66.28,-10.84,67.1605836782,129.86
2020-11-06 09:30:00,56.9019668007,1.6166273899,56.9249269645,-17.0880331993,-5.9333726101,18.0888305081,73.99,7.55,74.3742065504,130.65,51.8919668007,-14.273372610100001,53.8191915966,-17.0880331993,-5.9333726101,18.0888305081,68.98,-8.34,69.4823430808,129.51,53.5919668007,-20.1233726101,57.245515377,-17.0880331993,-5.9333726101,18.0888305081,70.68,-14.19,72.0903495622,130.85,50.6019668007,6.9666273899,51.0792809394,-17.0880331993,-5.9333726101,18.0888305081,67.69,12.9,68.9082440641,130.41,52.4719668007,-16.2133726101,54.9197664901,-17.0880331993,-5.9333726101,18.0888305081,69.56,-10.28,70.3155174908,130.85,48.2719668007,-15.1333726101,50.5885535014,-17.0880331993,-5.9333726101,18.0888305081,65.36,-9.2,66.0043150105,129.51
2020-11-06 10:00:00,56.2751167593,2.4256748015,56.327370474,-14.6448832407,-5.3943251985,15.6067725518,70.92,7.82,71.3498339171,130.94,51.1951167593,-14.1543251985,53.1157688622,-14.6448832407,-5.3943251985,15.6067725518,65.84,-8.76,66.4202017462,129.84,53.0951167593,-19.4543251985,56.5469910129,-14.6448832407,-5.3943251985,15.6067725518,67.74,-14.06,69.183749537,131.12,49.9751167593,7.2056748015,50.4919205858,-14.6448832407,-5.3943251985,15.6067725518,64.62,12.6,65.8369531494,130.76,51.9551167593,-15.634325198500001,54.2564860812,-14.6448832407,-5.3943251985,15.6067725518,66.6,-10.24,67.3826209048,131.12,47.6751167593,-15.5543251985,50.1483179218,-14.6448832407,-5.3943251985,15.6067725518,62.32,-10.16,63.1427588881,129.84
2020-11-06 10:30:00,55.8753334643,2.7973162504999998,55.9453114027,-12.8546665357,-4.9726837495,13.7829617796,68.73,7.77,69.1678089866,130.94,50.5653334643,-14.0226837495,52.4736944372,-12.8546665357,-4.9726837495,13.7829617796,63.42,-9.05,64.0624609268,129.91,52.7853334643,-19.1626837495,56.1560315319,-12.8546665357,-4.9726837495,13.7829617796,65.64,-14.19,67.1562781875,131.12,49.4153334643,7.3673162505,49.9615104868,-12.8546665357,-4.9726837495,13.7829617796,62.27,12.34,63.4809302074,130.83,51.7053334643,-15.3326837495,53.9308140084,-12.8546665357,-4.9726837495,13.7829617796,64.56,-10.36,65.3859556786,131.12,47.2253334643,-14.6126837495,49.4344277521,-12.8546665357,-4.9726837495,13.7829617796,60.08,-9.64,60.8484675238,129.91
2020-11-06 11:00:00,54.9870168824,2.0140337298,55.023888971,-10.4129831176,-4.6459662702,11.4024216722,65.4,6.66,65.7382354494,131.8,49.6770168824,-13.4759662702,51.4723971974,-10.4129831176,-4.6459662702,11.4024216722,60.09,-8.83,60.7353027489,130.55,52.0370168824,-20.1759662702,55.8114749936,-10.4129831176,-4.6459662702,11.4024216722,62.45,-15.53,64.3520271631,131.97,48.6070168824,8.0340337298,49.2664976244,-10.4129831176,-4.6459662702,11.4024216722,59.02,12.68,60.3667358733,131.49,50.9470168824,-16.3659662702,53.5111519328,-10.4129831176,-4.6459662702,11.4024216722,61.36,-11.72,62.4692564387,131.97,46.4270168824,-13.5659662702,48.3684126,-10.4129831176,-4.6459662702,11.4024216722,56.84,-8.92,57.5356585084,130.55
2020-11-06 11:30:00,54.6719002125,1.9805830584000002,54.7077634536,-8.0380997875,-4.3694169416,9.1489263088,62.71,6.35,63.0306798313,131.56,49.2319002125,-13.0494169416,50.9319868162,-8.0380997875,-4.3694169416,9.1489263088,57.27,-8.68,57.9240476832,130.28,51.8519002125,-20.1694169416,55.6365431655,-8.0380997875,-4.3694169416,9.1489263088,59.89,-15.8,61.9390999289,131.75,48.2219002125,8.3705830584,48.9430109499,-8.0380997875,-4.3694169416,9.1489263088,56.26,12.74,57.6844450437,131.22,50.8019002125,-16.4494169416,53.3986552538,-8.0380997875,-4.3694169416,9.1489263088,58.84,-12.08,60.0672290022,131.75,46.0419002125,-13.8094169416,48.068249099,-8.0380997875,-4.3694169416,9.1489263088,54.08,-9.44,54.8977230858,130.28
2020-11-06 12:00:00,54.4152001055,1.7278128671,54.4426242922,-7.6047998945,-4.2921871329,8.7324596661,62.02,6.02,62.311482088,132.31,49.1252001055,-13.1421871329,50.8527518237,-7.6047998945,-4.2921871329,8.7324596661,56.73,-8.85,57.4161597462,130.98,51.6152001055,-20.6621871329,55.5972558589,-7.6047998945,-4.2921871329,8.7324596661,59.22,-16.37,61.4409090102,132.49,48.1452001055,8.4878128671,48.8876595928,-7.6047998945,-4.2921871329,8.7324596661,55.75,12.78,57.196074166,131.92,50.5952001055,-16.9321871329,53.3532870104,-7.6047998945,-4.2921871329,8.7324596661,58.2,-12.64,59.5567762727,132.49,46.0352001055,-12.0921871329,47.5968553416,-7.6047998945,-4.2921871329,8.7324596661,53.64,-7.8,54.2041474428,130.98
2020-11-06 12:30:00,54.9640001194,1.9617840389,54.998999134,-7.0259998806,-4.3082159611,8.2416866653,61.99,6.27,62.3062837922,132.19,49.5240001194,-13.4082159611,51.306986299,-7.0259998806,-4.3082159611,8.2416866653,56.55,-9.1,57.2775043102,130.98,52.1840001194,-20.3882159611,56.0254336756,-7.0259998806,-4.3082159611,8.2416866653,59.21,-16.08,61.3546290022,132.37,48.5440001194,8.2117840389,49.2336606875,-7.0259998806,-4.3082159611,8.2416866653,55.57,12.52,56.9629291733,131.92,51.1340001194,-16.6682159611,53.7821103299,-7.0259998806,-4.3082159611,8.2416866653,58.16,-12.36,59.4588529994,132.37,46.4140001194,-12.1482159611,47.9774796975,-7.0259998806,-4.3082159611,8.2416866653,53.44,-7.84,54.01202829,130.98
2020-11-06 13:00:00,55.5380334724,2.646948188,55.6010746002,-10.3719665276,-4.253051812,11.2100909615,65.91,6.9,66.270190131,132.93,49.7380334724,-14.973051812,51.9428941653,-10.3719665276,-4.253051812,11.2100909615,60.11,-10.72,61.0584187479,131.84,52.5680334724,-19.973051812,56.2345173523,-10.3719665276,-4.253051812,11.2100909615,62.94,-15.72,64.8734306169,133.12,48.6780334724,7.026948188,49.1826081413,-10.3719665276,-4.253051812,11.2100909615,59.05,11.28,60.1177253395,132.77,51.5480334724,-16.133051812,54.0136567513,-10.3719665276,-4.253051812,11.2100909615,61.92,-11.88,63.0493520982,133.12,46.6280334724,-15.013051812,48.9853573042,-10.3719665276,-4.253051812,11.2100909615,57.0,-10.76,58.0067030609,131.84
2020-11-06 13:30:00,55.026783483,1.8491099277,55.0578432924,-10.463216517,-4.2208900723,11.2825002939,65.49,6.07,65.7707001635,132.44,49.236783483,-15.5808900723,51.6432472178,-10.463216517,-4.2208900723,11.2825002939,59.7,-11.36,60.7712069981,131.36,52.066783483,-20.5608900723,55.9794617948,-10.463216517,-4.2208900723,11.2825002939,62.53,-16.34,64.6296874509,132.61,48.216783483,6.2891099277,48.6252106744,-10.463216517,-4.2208900723,11.2825002939,58.68,10.51,59.6137777699,132.31,51.056783483,-16.7408900723,53.731299445,-10.463216517,-4.2208900723,11.2825002939,61.52,-12.52,62.7810544671,132.61,46.136783483,-14.9408900723,48.4957006993,-10.463216517,-4.2208900723,11.2825002939,56.6,-10.72,57.6062357736,131.36
2020-11-06 14:00:00,54.2235169893,1.2477327934,54.2378708267,-10.9064830107,-4.3222672066,11.731724744000001,65.13,5.57,65.3677428094,132.6,48.5935169893,-16.1322672066,51.2013665698,-10.9064830107,-4.3222672066,11.731724744000001,59.5,-11.81,60.6607459565,131.51,51.3035169893,-21.1722672066,55.5005923765,-10.9064830107,-4.3222672066,11.731724744000001,62.21,-16.85,64.4515833785,132.77,47.5635169893,5.7677327934000004,47.9119493443,-10.9064830107,-4.3222672066,11.731724744000001,58.47,10.09,59.3342144129,132.45,50.2535169893,-17.3622672066,53.1682639584,-10.9064830107,-4.3222672066,11.731724744000001,61.16,-13.04,62.534687974,132.77,45.4935169893,-15.7222672066,48.1336657047,-10.9064830107,-4.3222672066,11.731724744000001,56.4,-11.4,57.5405943661,131.51
2020-11-06 14:30:00,53.7647670101,0.7296622731,53.7697180454,-11.7052329899,-4.5203377269,12.5477461129,65.47,5.25,65.6801598658,132.28,48.3647670101,-16.4303377269,51.0794154798,-11.7052329899,-4.5203377269,12.5477461129,60.07,-11.91,61.2393092711,131.18,50.8447670101,-21.5803377269,55.2349645489,-11.7052329899,-4.5203377269,12.5477461129,62.55,-17.06,64.8347599672,132.46,47.3247670101,5.3796622731,47.6295532074,-11.7052329899,-4.5203377269,12.5477461129,59.03,9.9,59.8544142065,132.11,49.8147670101,-17.7603377269,52.8861097874,-11.7052329899,-4.5203377269,12.5477461129,61.52,-13.24,62.9285944543,132.46,45.2147670101,-15.6003377269,47.8303846208,-11.7052329899,-4.5203377269,12.5477461129,56.92,-11.08,57.9883850439,131.18
2020-11-06 15:00:00,52.9473504017,-0.22936104510000002,52.9478471805,-11.1226495983,-4.8293610451,12.1258427414,64.07,4.6,64.234919631,133.32,47.7273504017,-17.0693610451,50.687898584,-11.1226495983,-4.8293610451,12.1258427414,58.85,-12.24,60.109401095,132.19,50.0573504017,-22.8593610451,55.0298893024,-11.1226495983,-4.8293610451,12.1258427414,61.18,-18.03,63.7814494975,133.5,46.7173504017,5.0106389549,46.985288456,-11.1226495983,-4.8293610451,12.1258427414,57.84,9.84,58.6710422611,133.1,49.0773504017,-19.0693610451,52.6519406397,-11.1226495983,-4.8293610451,12.1258427414,60.2,-14.24,61.8612770641,133.5,44.6773504017,-16.6293610451,47.6718081017,-11.1226495983,-4.8293610451,12.1258427414,55.8,-11.8,57.0340249325,132.19
2020-11-06 15:30:00,52.4109002362,-0.6722915097000001,52.4152119088,-10.9590997638,-5.2022915097,12.1311872702,63.37,4.53,63.5317070446,132.78,47.6309002362,-17.7222915097,50.8210809966,-10.9590997638,-5.2022915097,12.1311872702,58.59,-12.52,59.9127574061,131.67,49.5909002362,-23.1422915097,54.7249764053,-10.9590997638,-5.2022915097,12.1311872702,60.55,-17.94,63.1517703631,132.96,46.6409002362,4.2477084903,46.8339257618,-10.9590997638,-5.2022915097,12.1311872702,57.6,9.45,58.3700479698,132.6,48.6009002362,-19.3222915097,52.3010368249,-10.9590997638,-5.2022915097,12.1311872702,59.56,-14.12,61.2108487116,132.96,44.6009002362,-15.1622915097,47.1076998558,-10.9590997638,-5.2022915097,12.1311872702,55.56,-9.96,56.4456836259,131.67
2020-11-06 16:00:00,53.9283837422,-0.9975759161000001,53.9376096129,-13.9416162578,-5.7575759161,15.0837112247,67.87,4.76,68.0367143534,131.65,49.1783837422,-17.1775759161,52.0920583376,-13.9416162578,-5.7575759161,15.0837112247,63.12,-11.42,64.1447644005,130.5,50.9083837422,-23.0475759161,55.8825043359,-13.9416162578,-5.7575759161,15.0837112247,64.85,-17.29,67.1153231386,131.83,48.0583837422,4.4024240839,48.2596061497,-13.9416162578,-5.7575759161,15.0837112247,62.0,10.16,62.8269496315,131.39,49.8183837422,-19.2375759161,53.4037047949,-13.9416162578,-5.7575759161,15.0837112247,63.76,-13.48,65.1693793127,131.83,45.8583837422,-16.9175759161,48.8793998974,-13.9416162578,-5.7575759161,15.0837112247,59.8,-11.16,60.8324387149,130.5
