Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-06 16:30:00,56.147083481,-0.9035809025,56.1543537214,-14.082916519,-6.3235809025,15.4374937445,70.23,5.42,70.4388337496,131.17,51.647083481,-16.2835809025,54.1532661905,-14.082916519,-6.3235809025,15.4374937445,65.73,-9.96,66.4803316779,129.97,53.037083481,-22.7735809025,57.7197384895,-14.082916519,-6.3235809025,15.4374937445,67.12,-16.45,69.1064172129,131.36,50.447083481,5.1364190975,50.7078991172,-14.082916519,-6.3235809025,15.4374937445,64.53,11.46,65.5397017082,130.84,51.957083481,-18.9235809025,55.295935095,-14.082916519,-6.3235809025,15.4374937445,66.04,-12.6,67.2312546365,131.36,48.197083481,-13.5635809025,50.069247877,-14.082916519,-6.3235809025,15.4374937445,62.28,-7.24,62.6994098856,129.97
2020-11-06 17:00:00,60.2729668675,0.4204380787,60.2744332465,-19.2470331325,-7.0495619213,20.4974292945,79.52,7.47,79.8700901464,129.85,55.8129668675,-17.4295619213,58.4711629722,-19.2470331325,-7.0495619213,20.4974292945,75.06,-10.38,75.7743228277,128.92,56.7829668675,-21.0595619213,60.5624510286,-19.2470331325,-7.0495619213,20.4974292945,76.03,-14.01,77.3100316906,130.02,54.3829668675,3.8204380787,54.5169958126,-19.2470331325,-7.0495619213,20.4974292945,73.63,10.87,74.4280444456,129.78,55.5929668675,-17.1295619213,58.1721570577,-19.2470331325,-7.0495619213,20.4974292945,74.84,-10.08,75.5157731868,130.02,51.9529668675,-7.9295619213,52.5546260438,-19.2470331325,-7.0495619213,20.4974292945,71.2,-0.88,71.2054379946,128.92
2020-11-06 17:30:00,63.6703335152,-4.575086549,63.834495273900004,-22.7296664848,-7.695086549,23.9969184585,86.4,3.12,86.4563149805,130.25,59.2303335152,-21.295086549,62.942141046,-22.7296664848,-7.695086549,23.9969184585,81.96,-13.6,83.0806933048,129.21,59.8903335152,-25.925086549,65.2607244914,-22.7296664848,-7.695086549,23.9969184585,82.62,-18.23,84.6073123317,130.41,57.6703335152,0.184913451,57.6706299666,-22.7296664848,-7.695086549,23.9969184585,80.4,7.88,80.785236275,130.04,59.3903335152,-3.575086549,59.4978399514,-22.7296664848,-7.695086549,23.9969184585,82.12,4.12,82.2232862394,130.41,55.1903335152,3.904913451,55.3283043531,-22.7296664848,-7.695086549,23.9969184585,77.92,11.6,78.7787179383,129.21
2020-11-06 18:00:00,64.1092335577,-5.1727406941,64.317579818,-22.8907664423,-7.7627406941,24.1712087286,87.0,2.59,87.0385437608,130.25,59.6492335577,-21.5427406941,63.4201919,-22.8907664423,-7.7627406941,24.1712087286,82.54,-13.78,83.6823756833,129.21,60.3192335577,-26.4527406941,65.8646902917,-22.8907664423,-7.7627406941,24.1712087286,83.21,-18.69,85.2831765356,130.41,58.0592335577,-0.0927406941,58.0593076271,-22.8907664423,-7.7627406941,24.1712087286,80.95,7.67,81.3125537663,130.04,59.8692335577,-2.6027406941,59.9257823137,-22.8907664423,-7.7627406941,24.1712087286,82.76,5.16,82.9207042903,130.41,55.5892335577,2.3972593059,55.6408998823,-22.8907664423,-7.7627406941,24.1712087286,78.48,10.16,79.1349227585,129.21
2020-11-06 18:30:00,62.8833670099,-5.8526685816,63.1551389518,-21.5966329901,-7.5926685816,22.892426099,84.48,1.74,84.4979171341,131.15,58.2433670099,-22.5726685816,62.4645112648,-21.5966329901,-7.5926685816,22.892426099,79.84,-14.98,81.2331582545,130.06,59.2133670099,-27.4626685816,65.271900526,-21.5966329901,-7.5926685816,22.892426099,80.81,-19.87,83.2170234988,131.29,56.7433670099,-0.8026685816,56.7490438375,-21.5966329901,-7.5926685816,22.892426099,78.34,6.79,78.6337058773,130.92,58.8033670099,-3.3526685816,58.8988655096,-21.5966329901,-7.5926685816,22.892426099,80.4,4.24,80.51172337,131.29,54.3633670099,3.3273314184,54.465097145,-21.5966329901,-7.5926685816,22.892426099,75.96,10.92,76.7409147717,130.06
2020-11-06 19:00:00,61.5328836192,-7.0632609429,61.9369471449,-21.1271163808,-7.2432609429,22.3342758033,82.66,0.18,82.6601959833,131.24,56.8428836192,-23.3132609429,61.4379488096,-21.1271163808,-7.2432609429,22.3342758033,77.97,-16.07,79.6088299123,130.06,57.9228836192,-28.6332609429,64.6136524195,-21.1271163808,-7.2432609429,22.3342758033,79.05,-21.39,81.8928238614,131.4,55.4228836192,-1.5332609429000001,55.4440882131,-21.1271163808,-7.2432609429,22.3342758033,76.55,5.71,76.7626641018,130.99,57.5128836192,-4.5232609429,57.6904816391,-21.1271163808,-7.2432609429,22.3342758033,78.64,2.7199999999999998,78.6870256141,131.4,53.1128836192,0.6767390571,53.1171947875,-21.1271163808,-7.2432609429,22.3342758033,74.24,7.92,74.6612617091,130.06
2020-11-06 19:30:00,58.9895002389,-8.22655947,59.5603678561,-19.4104997611,-6.89655947,20.5992726449,78.4,-1.33,78.4112804385,131.51,54.4195002389,-24.43655947,59.6542324147,-19.4104997611,-6.89655947,20.5992726449,73.83,-17.54,75.884916156,130.39,55.5795002389,-29.89655947,63.1101031131,-19.4104997611,-6.89655947,20.5992726449,74.99,-23.0,78.4378741425,131.68,53.0995002389,-2.55655947,53.1610094143,-19.4104997611,-6.89655947,20.5992726449,72.51,4.34,72.6397666571,131.28,55.2295002389,-5.7365594699999995,55.5266225444,-19.4104997611,-6.89655947,20.5992726449,74.64,1.16,74.6490133893,131.68,50.9095002389,1.34344053,50.9272230446,-19.4104997611,-6.89655947,20.5992726449,70.32,8.24,70.8011299345,130.39
2020-11-06 20:00:00,55.7662335093,-9.6640052808,56.5974009817,-16.1037664907,-6.4440052808,17.3452154569,71.87,-3.22,71.9420968557,131.76,51.4462335093,-25.3740052808,57.3633601377,-16.1037664907,-6.4440052808,17.3452154569,67.55,-18.93,70.1523157137,130.55,52.6262335093,-31.4440052808,61.3045342652,-16.1037664907,-6.4440052808,17.3452154569,68.73,-25.0,73.1355788929,131.93,50.2962335093,-3.4340052808,50.4133265863,-16.1037664907,-6.4440052808,17.3452154569,66.4,3.01,66.4681886319,131.48,52.2962335093,-7.3640052808,52.8121634951,-16.1037664907,-6.4440052808,17.3452154569,68.4,-0.92,68.4061868547,131.93,48.1762335093,0.5959947192,48.179919934,-16.1037664907,-6.4440052808,17.3452154569,64.28,7.04,64.6643642202,130.55
2020-11-06 20:30:00,53.1469168922,-10.8202101372,54.2371802601,-15.0830831078,-6.1102101372,16.2737231129,68.23,-4.71,68.392375306,132.65,48.8769168922,-27.4802101372,56.0724081351,-15.0830831078,-6.1102101372,16.2737231129,63.96,-21.37,67.4355877857,131.54,50.1869168922,-32.8002101372,59.9548197578,-15.0830831078,-6.1102101372,16.2737231129,65.27,-26.69,70.5161612682,132.82,47.8369168922,-5.2802101372,48.127447853,-15.0830831078,-6.1102101372,16.2737231129,62.92,0.8300000000000001,62.9254741738,132.46,49.8369168922,-8.5102101372,50.5583026011,-15.0830831078,-6.1102101372,16.2737231129,64.92,-2.4,64.9643471452,132.82,45.8769168922,-1.6702101372,45.9073099347,-15.0830831078,-6.1102101372,16.2737231129,60.96,4.44,61.1214790397,131.54
2020-11-06 21:00:00,50.4771835286,-11.5505302645,51.7818578883,-13.8728164714,-5.7105302645,15.0021729343,64.35,-5.84,64.6144573606,132.51,46.3071835286,-28.4605302645,54.3539973625,-13.8728164714,-5.7105302645,15.0021729343,60.18,-22.75,64.3365751342,131.41,47.6771835286,-33.5105302645,58.2758051667,-13.8728164714,-5.7105302645,15.0021729343,61.55,-27.8,67.5369713564,132.69,45.3771835286,-6.2705302645,45.8083871664,-13.8728164714,-5.7105302645,15.0021729343,59.25,-0.56,59.2526463544,132.33,47.3271835286,-9.2705302645,48.2266008768,-13.8728164714,-5.7105302645,15.0021729343,61.2,-3.56,61.3034550413,132.69,43.4471835286,-4.6305302645,43.6932439525,-13.8728164714,-5.7105302645,15.0021729343,57.32,1.08,57.3301735563,131.41
2020-11-06 21:30:00,48.0679167443,-12.5280561909,49.6737034261,-13.1220832557,-5.4180561909,14.1966334691,61.19,-7.11,61.6016899119,132.51,44.0679167443,-29.1480561909,52.8355038388,-13.1220832557,-5.4180561909,14.1966334691,57.19,-23.73,61.9177599724,131.41,45.4079167443,-34.5180561909,57.0383652138,-13.1220832557,-5.4180561909,14.1966334691,58.53,-29.1,65.3649057216,132.69,43.2279167443,-6.9280561909,43.7795699915,-13.1220832557,-5.4180561909,14.1966334691,56.35,-1.51,56.3702279577,132.33,45.0779167443,-10.3380561909,46.2481781675,-13.1220832557,-5.4180561909,14.1966334691,58.2,-4.92,58.4075885481,132.69,41.3979167443,-5.4580561909,41.756171857,-13.1220832557,-5.4180561909,14.1966334691,54.52,-0.04,54.5200146735,131.41
2020-11-06 22:00:00,45.6706333642,-14.2757182135,47.849795009,-12.1293666358,-5.0857182135,13.1524166879,57.8,-9.19,58.5260292519,133.67,41.8006333642,-29.7757182135,51.3214024046,-12.1293666358,-5.0857182135,13.1524166879,53.93,-24.69,59.31307613,132.41,43.1806333642,-36.5757182135,56.5893122468,-12.1293666358,-5.0857182135,13.1524166879,55.31,-31.49,63.6460226566,133.86,41.0506333642,-7.2957182135,41.6939084742,-12.1293666358,-5.0857182135,13.1524166879,53.18,-2.21,53.22590065,133.38,42.8306333642,-12.0457182135,44.4922744042,-12.1293666358,-5.0857182135,13.1524166879,54.96,-6.96,55.3989458383,133.86,39.3106333642,-6.0857182135,39.7789122736,-12.1293666358,-5.0857182135,13.1524166879,51.44,-1.0,51.449719144,132.41
2020-11-06 22:30:00,43.2892501157,-14.9771512443,45.8069234393,-10.8807498843,-4.7271512443,11.863249004,54.17,-10.25,55.1312198305,134.28,39.5992501157,-30.6671512443,50.0856743507,-10.8807498843,-4.7271512443,11.863249004,50.48,-25.94,56.7548588228,133.03,40.9492501157,-37.4771512443,55.5101607855,-10.8807498843,-4.7271512443,11.863249004,51.83,-32.75,61.3099616702,134.49,38.9492501157,-7.9771512443,39.7577542946,-10.8807498843,-4.7271512443,11.863249004,49.83,-3.25,49.9358728771,134.03,40.6792501157,-12.8471512443,42.6597079815,-10.8807498843,-4.7271512443,11.863249004,51.56,-8.12,52.1954787314,134.49,37.2392501157,-8.6471512443,38.230027123,-10.8807498843,-4.7271512443,11.863249004,48.12,-3.92,48.279403476,133.03
2020-11-06 23:00:00,40.9946167993,-15.0422431971,43.6672381417,-9.8053832007,-4.3522431971,10.7278870501,50.8,-10.69,51.9125813267,135.04,37.2346167993,-31.9922431971,49.0909392146,-9.8053832007,-4.3522431971,10.7278870501,47.04,-27.64,54.5594281495,133.89,38.7946167993,-37.8222431971,54.1806641992,-9.8053832007,-4.3522431971,10.7278870501,48.6,-33.47,59.0101762411,135.26,36.6946167993,-9.0122431971,37.7851218007,-9.8053832007,-4.3522431971,10.7278870501,46.5,-4.66,46.7329177347,134.89,38.4746167993,-12.9922431971,40.6090448194,-9.8053832007,-4.3522431971,10.7278870501,48.28,-8.64,49.0469978694,135.26,35.1146167993,-7.9522431971,36.0038120874,-9.8053832007,-4.3522431971,10.7278870501,44.92,-3.6,45.0640255636,133.89
2020-11-06 23:30:00,39.5577333618,-15.3586402136,42.4346803681,-8.9222666382,-4.0386402136,9.7937457971,48.48,-11.32,49.7840617065,135.22,35.7777333618,-32.1286402136,48.0863361724,-8.9222666382,-4.0386402136,9.7937457971,44.7,-28.09,52.7933528013,134.05,37.4477333618,-38.2186402136,53.5069826632,-8.9222666382,-4.0386402136,9.7937457971,46.37,-34.18,57.6059831962,135.44,35.2977333618,-9.1086402136,36.4540437678,-8.9222666382,-4.0386402136,9.7937457971,44.22,-5.07,44.509698943000004,135.06,37.1577333618,-13.3186402136,39.4725642153,-8.9222666382,-4.0386402136,9.7937457971,46.08,-9.28,47.0051571639,135.44,33.7577333618,-9.6786402136,35.1178108389,-8.9222666382,-4.0386402136,9.7937457971,42.68,-5.64,43.0510394764,134.05
2020-11-07 00:00:00,38.2342333614,-16.2569187747,41.5468892793,-8.3257666386,-3.8469187746999998,9.1715415378,46.56,-12.41,48.18549263,135.98,34.5042333614,-32.1469187747,47.1589493794,-8.3257666386,-3.8469187746999998,9.1715415378,42.83,-28.3,51.3351624133,134.7,36.2242333614,-39.3369187747,53.4751181515,-8.3257666386,-3.8469187746999998,9.1715415378,44.55,-35.49,56.9582531333,136.19,34.0642333614,-8.9369187747,35.2170485942,-8.3257666386,-3.8469187746999998,9.1715415378,42.39,-5.09,42.6944984746,135.72,35.9142333614,-14.2869187747,38.6516261756,-8.3257666386,-3.8469187746999998,9.1715415378,44.24,-10.44,45.4551559232,136.19,32.5542333614,-9.0069187747,33.7772511547,-8.3257666386,-3.8469187746999998,9.1715415378,40.88,-5.16,41.2043687004,134.7
2020-11-07 00:30:00,39.8649500311,-15.5879916624,42.8042021891,-8.6250499689,-3.9379916624,9.4815223091,48.49,-11.65,49.869856627,136.14,35.9649500311,-32.5279916624,48.4927610301,-8.6250499689,-3.9379916624,9.4815223091,44.59,-28.59,52.9684453236,134.95,37.7749500311,-38.7179916624,54.092788135,-8.6250499689,-3.9379916624,9.4815223091,46.4,-34.78,57.9880022074,136.36,35.4949500311,-9.227991662400001,36.6748866097,-8.6250499689,-3.9379916624,9.4815223091,44.12,-5.29,44.4360045459,135.96,37.4949500311,-13.5379916624,39.8641254273,-8.6250499689,-3.9379916624,9.4815223091,46.12,-9.6,47.1085385042,136.36,33.9749500311,-10.4579916624,35.5480916397,-8.6250499689,-3.9379916624,9.4815223091,42.6,-6.52,43.0960601448,134.95
2020-11-07 01:00:00,39.4422500332,-15.8143568758,42.4945287194,-9.7577499668,-4.3143568758,10.6689905645,49.2,-11.5,50.5261318527,136.31,36.0322500332,-32.3743568758,48.4398805281,-9.7577499668,-4.3143568758,10.6689905645,45.79,-28.06,53.7037028519,135.09,37.3122500332,-38.9843568758,53.9628027771,-9.7577499668,-4.3143568758,10.6689905645,47.07,-34.67,58.4601898731,136.53,35.5222500332,-9.0343568758,36.6531015275,-9.7577499668,-4.3143568758,10.6689905645,45.28,-4.72,45.525342393,136.1,37.0422500332,-14.4343568758,39.7552379686,-9.7577499668,-4.3143568758,10.6689905645,46.8,-10.12,47.8816708146,136.53,33.9622500332,-9.0343568758,35.1433355201,-9.7577499668,-4.3143568758,10.6689905645,43.72,-4.72,43.9740468913,135.09
2020-11-07 01:30:00,38.2250666982,-9.2951494844,39.3389822951,-9.6149333018,-4.2351494844,10.5063520574,47.84,-5.06,48.1068519028,135.96,34.8350666982,-25.1351494844,42.9564618127,-9.6149333018,-4.2351494844,10.5063520574,44.45,-20.9,49.1183519675,134.65,36.0950666982,-32.6351494844,48.661142833,-9.6149333018,-4.2351494844,10.5063520574,45.71,-28.4,53.814162634,136.16,34.2750666982,-2.1451494844,34.3421295711,-9.6149333018,-4.2351494844,10.5063520574,43.89,2.09,43.939733727,135.64,35.3850666982,-29.0751494844,45.7981141836,-9.6149333018,-4.2351494844,10.5063520574,45.0,-24.84,51.4006381283,136.16,32.7050666982,-21.8351494844,39.3242309618,-9.6149333018,-4.2351494844,10.5063520574,42.32,-17.6,45.8338564819,134.65
2020-11-07 02:00:00,36.8845833755,-9.7122111005,38.1418344505,-9.2654166245,-4.1322111005,10.1451029469,46.15,-5.58,46.4861151313,136.75,33.4845833755,-25.5922111005,42.1447338685,-9.2654166245,-4.1322111005,10.1451029469,42.75,-21.46,47.834026592,135.44,34.8145833755,-33.3222111005,48.191544572,-9.2654166245,-4.1322111005,10.1451029469,44.08,-29.19,52.8687289425,136.97,32.9945833755,-2.3522111005,33.0783226477,-9.2654166245,-4.1322111005,10.1451029469,42.26,1.78,42.2974703735,136.46,34.1345833755,-29.7322111005,45.2678048854,-9.2654166245,-4.1322111005,10.1451029469,43.4,-25.6,50.3876969111,136.97,31.4945833755,-21.8522111005,38.3331176919,-9.2654166245,-4.1322111005,10.1451029469,40.76,-17.72,44.4452022158,135.44
2020-11-07 02:30:00,36.3077500793,-10.3985761463,37.7674873626,-8.7222499207,-3.9885761463,9.5909532036,45.03,-6.41,45.4839422214,137.95,32.8077500793,-25.5985761463,41.6129254677,-8.7222499207,-3.9885761463,9.5909532036,41.53,-21.61,46.8159481374,136.5,34.2977500793,-34.3685761463,48.5544507416,-8.7222499207,-3.9885761463,9.5909532036,43.02,-30.38,52.6655940819,138.15,32.3377500793,-2.0485761463,32.4025731141,-8.7222499207,-3.9885761463,9.5909532036,41.06,1.94,41.1058049429,137.53,33.6377500793,-30.7885761463,45.6008185399,-8.7222499207,-3.9885761463,9.5909532036,42.36,-26.8,50.1259373977,138.15,30.8377500793,-20.3085761463,36.9243157694,-8.7222499207,-3.9885761463,9.5909532036,39.56,-16.32,42.7941117445,136.5
2020-11-07 03:00:00,35.1838833854,-10.4243246954,36.6956699821,-8.3161166146,-3.8343246954,9.1575019201,43.5,-6.59,43.9963418934,137.2,31.7338833854,-25.5443246954,40.7375978534,-8.3161166146,-3.8343246954,9.1575019201,40.05,-21.71,45.5557526554,135.78,33.2338833854,-34.1943246954,47.6837796976,-8.3161166146,-3.8343246954,9.1575019201,41.55,-30.36,51.4600048581,137.43,31.3038833854,-2.1843246954,31.3799998308,-8.3161166146,-3.8343246954,9.1575019201,39.62,1.65,39.6543427634,136.85,32.6038833854,-30.6743246954,44.7652477635,-8.3161166146,-3.8343246954,9.1575019201,40.92,-26.84,48.9370207512,137.43,29.8438833854,-19.1143246954,35.4402988713,-8.3161166146,-3.8343246954,9.1575019201,38.16,-15.28,41.1055227433,135.78
2020-11-07 03:30:00,34.2970999875,-10.3849331469,35.8348699456,-8.0329000125,-3.7249331468999998,8.8545248071,42.33,-6.66,42.8507234478,137.89,30.9070999875,-25.7649331469,40.2378007563,-8.0329000125,-3.7249331468999998,8.8545248071,38.94,-22.04,44.7446667213,136.47,32.3870999875,-34.4149331469,47.2579291665,-8.0329000125,-3.7249331468999998,8.8545248071,40.42,-30.69,50.7508866918,138.11,30.5070999875,-2.1749331469,30.5845301393,-8.0329000125,-3.7249331468999998,8.8545248071,38.54,1.55,38.5711563218,137.53,31.7670999875,-30.8849331469,44.3060688519,-8.0329000125,-3.7249331468999998,8.8545248071,39.8,-27.16,48.1840803586,138.11,29.0870999875,-19.3649331469,34.9436692617,-8.0329000125,-3.7249331468999998,8.8545248071,37.12,-15.64,40.2803177743,136.47
2020-11-07 04:00:00,33.4000666736,-10.276246172,34.9451812012,-7.7399333264,-3.646246172,8.5557979782,41.14,-6.63,41.6708111272,138.04,30.0500666736,-26.256246172,39.9048489551,-7.7399333264,-3.646246172,8.5557979782,37.79,-22.61,44.0374408884,136.67,31.5400666736,-34.356246172,46.6382617258,-7.7399333264,-3.646246172,8.5557979782,39.28,-30.71,49.8600290814,138.25,29.6800666736,-2.606246172,29.7942759076,-7.7399333264,-3.646246172,8.5557979782,37.42,1.04,37.4344493749,137.73,30.9400666736,-30.886246172,43.7178216333,-7.7399333264,-3.646246172,8.5557979782,38.68,-27.24,47.3091957235,138.25,28.3000666736,-22.846246172,36.3709325957,-7.7399333264,-3.646246172,8.5557979782,36.04,-19.2,40.8352984561,136.67
2020-11-07 04:30:00,33.063300055,-10.2856856976,34.626249303,-7.486699945,-3.5656856976,8.2924538323,40.55,-6.72,41.1030521981,138.04,29.693300055,-26.2256856976,39.6166462294,-7.486699945,-3.5656856976,8.2924538323,37.18,-22.66,43.5411070139,136.67,31.233300055,-34.3556856976,46.4309398147,-7.486699945,-3.5656856976,8.2924538323,38.72,-30.79,49.4698140284,138.25,29.343300055,-2.6056856976000002,29.4587653521,-7.486699945,-3.5656856976,8.2924538323,36.83,0.96,36.8425094151,137.73,30.593300055,-30.8856856976,43.4726993556,-7.486699945,-3.5656856976,8.2924538323,38.08,-27.32,46.8664997626,138.25,27.913300055,-22.4456856976,35.8184467334,-7.486699945,-3.5656856976,8.2924538323,35.4,-18.88,40.12,136.67
2020-11-07 05:00:00,32.7334166929,-10.2456296334,34.2994095426,-7.2865833071,-3.5056296334,8.086020988,40.02,-6.74,40.5835927439,138.04,29.4134166929,-26.1956296334,39.3873087864,-7.2865833071,-3.5056296334,8.086020988,36.7,-22.69,43.1477241578,136.67,30.9234166929,-34.3256296334,46.2007202291,-7.2865833071,-3.5056296334,8.086020988,38.21,-30.82,49.0904929696,138.25,29.0734166929,-2.5656296334,29.1864011761,-7.2865833071,-3.5056296334,8.086020988,36.36,0.9400000000000001,36.3721486855,137.73,30.3134166929,-30.8656296334,43.2618807296,-7.2865833071,-3.5056296334,8.086020988,37.6,-27.36,46.5008559061,138.25,27.6734166929,-22.2656296334,35.5186747279,-7.2865833071,-3.5056296334,8.086020988,34.96,-18.76,39.6754231231,136.67
2020-11-07 05:30:00,33.2022834765,-10.1376632803,34.7154698202,-7.3577165235,-3.5676632803,8.1770540981,40.56,-6.57,41.0886663205,137.83,29.7422834765,-26.0476632803,39.5358595298,-7.3577165235,-3.5676632803,8.1770540981,37.1,-22.48,43.3792623266,136.45,31.3622834765,-34.1476632803,46.3643799955,-7.3577165235,-3.5676632803,8.1770540981,38.72,-30.58,49.3393838632,138.05,29.3822834765,-2.4876632803,29.4874049534,-7.3577165235,-3.5676632803,8.1770540981,36.74,1.08,36.7558702795,137.52,30.7222834765,-30.6476632803,43.3951375911,-7.3577165235,-3.5676632803,8.1770540981,38.08,-27.08,46.7270028998,138.05,28.0022834765,-22.5276632803,35.9391637739,-7.3577165235,-3.5676632803,8.1770540981,35.36,-18.96,40.1224525671,136.45
2020-11-07 06:00:00,33.5872833642,-9.9807217539,35.0388414551,-7.7327166358,-3.6507217539,8.5511797954,41.32,-6.33,41.8020489928,137.45,30.2072833642,-25.8107217539,39.7325222671,-7.7327166358,-3.6507217539,8.5511797954,37.94,-22.16,43.9375602418,136.07,31.7272833642,-33.8607217539,46.4022519644,-7.7327166358,-3.6507217539,8.5511797954,39.46,-30.21,49.6964354859,137.67,29.8372833642,-2.3707217539,29.9313180497,-7.7327166358,-3.6507217539,8.5511797954,37.57,1.28,37.5917983076,137.16,31.0672833642,-30.4107217539,43.4739932974,-7.7327166358,-3.6507217539,8.5511797954,38.8,-26.76,47.1331900045,137.67,28.3872833642,-19.610721753900002,34.5024385299,-7.7327166358,-3.6507217539,8.5511797954,36.12,-15.96,39.4889351591,136.07
2020-11-07 06:30:00,35.0612666902,-9.1945569135,36.2468246713,-8.6287333098,-3.9345569135,9.483447508,43.69,-5.26,44.0054962476,136.33,31.6812666902,-25.3545569135,40.5777798231,-8.6287333098,-3.9345569135,9.483447508,40.31,-21.42,45.6476998325,135.03,33.0912666902,-32.6845569135,46.5114200148,-8.6287333098,-3.9345569135,9.483447508,41.72,-28.75,50.6667632675,136.55,31.231266690200002,-2.2745569135,31.3139845472,-8.6287333098,-3.9345569135,9.483447508,39.86,1.6600000000000001,39.8945510064,136.06,32.4112666902,-29.1345569135,43.5811038755,-8.6287333098,-3.9345569135,9.483447508,41.04,-25.2,48.1593355436,136.55,29.6912666902,-21.6145569135,36.7254732881,-8.6287333098,-3.9345569135,9.483447508,38.32,-17.68,42.2019525615,135.03
2020-11-07 07:00:00,36.2101668795,-8.5604176749,37.2082912294,-9.2698331205,-4.1604176749,10.1606535868,45.48,-4.4,45.6923450919,135.29,32.7001668795,-24.6704176749,40.9625490198,-9.2698331205,-4.1604176749,10.1606535868,41.97,-20.51,46.7133920841,134.02,34.1901668795,-31.7304176749,46.645331139,-9.2698331205,-4.1604176749,10.1606535868,43.46,-27.57,51.4672371514,135.51,32.2001668795,-1.9004176749,32.2561983874,-9.2698331205,-4.1604176749,10.1606535868,41.47,2.26,41.5315362105,135.05,33.4101668795,-28.2004176749,43.7207365898,-9.2698331205,-4.1604176749,10.1606535868,42.68,-24.04,48.9847323153,135.51,30.6101668795,-21.3204176749,37.3033849164,-9.2698331205,-4.1604176749,10.1606535868,39.88,-17.16,43.4152047099,134.02
2020-11-07 07:30:00,37.1689500353,-8.3723713319,38.1002289816,-10.3010499647,-4.4523713319,11.2220871878,47.47,-3.92,47.6315788107,135.0,33.8389500353,-23.9723713319,41.469858051,-10.3010499647,-4.4523713319,11.2220871878,44.14,-19.52,48.2635473209,133.71,35.0389500353,-31.4323713319,47.0714561823,-10.3010499647,-4.4523713319,11.2220871878,45.34,-26.98,52.7601743742,135.23,33.2589500353,-1.3323713319000001,33.2856270907,-10.3010499647,-4.4523713319,11.2220871878,43.56,3.12,43.6715925975,134.72,34.2589500353,-27.8923713319,44.1775965399,-10.3010499647,-4.4523713319,11.2220871878,44.56,-23.44,50.3490536157,135.23,31.6189500353,-19.8923713319,37.3559157101,-10.3010499647,-4.4523713319,11.2220871878,41.92,-15.44,44.673034372000004,133.71
2020-11-07 08:00:00,39.1885667573,-7.8180238847,39.960796563,-10.4314332427,-4.5480238847,11.3797768323,49.62,-3.27,49.7276311521,134.85,35.5085667573,-23.2080238847,42.4201683848,-10.4314332427,-4.5480238847,11.3797768323,45.94,-18.66,49.5850703337,133.53,36.9785667573,-30.7980238847,48.1241381702,-10.4314332427,-4.5480238847,11.3797768323,47.41,-26.25,54.1919791113,135.08,34.8985667573,-0.6480238847,34.9045827459,-10.4314332427,-4.5480238847,11.3797768323,45.33,3.9,45.4974603687,134.53,36.1685667573,-27.1880238847,45.2476945715,-10.4314332427,-4.5480238847,11.3797768323,46.6,-22.64,51.808586161,135.08,33.2085667573,-20.9880238847,39.284934169,-10.4314332427,-4.5480238847,11.3797768323,43.64,-16.44,46.6339275635,133.53
2020-11-07 08:30:00,41.850466747,-6.900802163,42.4155942718,-10.999533253,-4.720802163,11.9697829908,52.85,-2.18,52.8949421022,133.78,37.940466747,-21.460802163,43.5895061507,-10.999533253,-4.720802163,11.9697829908,48.94,-16.74,51.7237972311,132.43,39.510466747,-29.580802163,49.3568722588,-10.999533253,-4.720802163,11.9697829908,50.51,-24.86,56.29635601,134.0,37.220466747,0.7591978370000001,37.2282087431,-10.999533253,-4.720802163,11.9697829908,48.22,5.48,48.5303904785,133.42,38.680466747,-25.960802163,46.5847803119,-10.999533253,-4.720802163,11.9697829908,49.68,-21.24,54.0299916713,134.0,35.440466747,-17.880802163,39.6957147465,-10.999533253,-4.720802163,11.9697829908,46.44,-13.16,48.268615062,132.43
2020-11-07 09:00:00,44.3672000649,-5.6235484286,44.7221727841,-11.6927999351,-4.9335484286,12.6909995831,56.06,-0.6900000000000001,56.0642461824,132.58,40.2372000649,-20.6135484286,45.2100724163,-11.6927999351,-4.9335484286,12.6909995831,51.93,-15.68,54.2456200997,131.29,41.8872000649,-27.8735484286,50.3137379975,-11.6927999351,-4.9335484286,12.6909995831,53.58,-22.94,58.2843032042,132.78,39.4372000649,1.2364515714,39.4565781771,-11.6927999351,-4.9335484286,12.6909995831,51.13,6.17,51.5009300887,132.28,40.9872000649,-24.2135484286,47.6051099848,-11.6927999351,-4.9335484286,12.6909995831,52.68,-19.28,56.0972441391,132.78,37.5472000649,-16.7335484286,41.1072241307,-11.6927999351,-4.9335484286,12.6909995831,49.24,-11.8,50.6341544809,131.29
2020-11-07 09:30:00,46.7627500355,-3.793436426,46.9163612272,-12.4172499645,-5.203436426,13.4634262846,59.18,1.4100000000000001,59.1967946767,132.88,42.3727500355,-20.883436426,47.2394735632,-12.4172499645,-5.203436426,13.4634262846,54.79,-15.68,56.9895297401,131.81,44.1127500355,-26.233436426,51.3237557317,-12.4172499645,-5.203436426,13.4634262846,56.53,-21.03,60.3150213463,133.09,41.5027500355,1.166563574,41.5191417431,-12.4172499645,-5.203436426,13.4634262846,53.92,6.37,54.2949656966,132.78,43.2227500355,-22.523436426,48.7392173621,-12.4172499645,-5.203436426,13.4634262846,55.64,-17.32,58.2734244746,133.09,39.5827500355,-15.083436426,42.3592275046,-12.4172499645,-5.203436426,13.4634262846,52.0,-9.88,52.9302786692,131.81
2020-11-07 10:00:00,47.6015167351,-2.8446372388,47.6864378676,-10.3484832649,-4.7446372388,11.3843176524,57.95,1.9,57.9811391747,131.97,42.5015167351,-19.9746372388,46.9613144791,-10.3484832649,-4.7446372388,11.3843176524,52.85,-15.23,55.0006854503,130.91,45.0015167351,-25.0146372388,51.4865864536,-10.3484832649,-4.7446372388,11.3843176524,55.35,-20.27,58.944850496,132.18,41.6815167351,1.7653627612,41.7188847288,-10.3484832649,-4.7446372388,11.3843176524,52.03,6.51,52.4356844143,131.89,44.0115167351,-21.3446372388,48.9142836417,-10.3484832649,-4.7446372388,11.3843176524,54.36,-16.6,56.8380998979,132.18,39.7715167351,-17.6246372388,43.5017399791,-10.3484832649,-4.7446372388,11.3843176524,50.12,-12.88,51.7485149545,130.91
2020-11-07 10:30:00,48.5636334228,-1.9559101221000001,48.6030048005,-8.7963665772,-4.3259101221,9.8025284159,57.36,2.37,57.4089409413,132.63,43.1336334228,-19.4259101221,47.306197441,-8.7963665772,-4.3259101221,9.8025284159,51.93,-15.1,54.0808182261,131.59,46.0036334228,-24.3759101221,52.0626476698,-8.7963665772,-4.3259101221,9.8025284159,54.8,-20.05,58.3527420093,132.84,42.3336334228,2.5340898779,42.4094108694,-8.7963665772,-4.3259101221,9.8025284159,51.13,6.86,51.5881430176,132.58,45.0436334228,-20.6859101221,49.5664784861,-8.7963665772,-4.3259101221,9.8025284159,53.84,-16.36,56.2707312908,132.84,40.4836334228,-16.0059101221,43.5329040377,-8.7963665772,-4.3259101221,9.8025284159,49.28,-11.68,50.6452445941,131.59
2020-11-07 11:00:00,48.3448166771,-1.4960221248,48.3679582135,-9.745183322900001,-4.0560221248,10.5555631528,58.09,2.56,58.1463816587,132.52,43.1648166771,-19.1660221248,47.2285697736,-9.745183322900001,-4.0560221248,10.5555631528,52.91,-15.11,55.0252687408,131.48,45.7448166771,-23.8560221248,51.5916470414,-9.745183322900001,-4.0560221248,10.5555631528,55.49,-19.8,58.916721735,132.71,42.3348166771,2.7439778752,42.4236504519,-9.745183322900001,-4.0560221248,10.5555631528,52.08,6.8,52.5220563192,132.49,44.7748166771,-20.1360221248,49.0942317944,-9.745183322900001,-4.0560221248,10.5555631528,54.52,-16.08,56.8418578162,132.71,40.4148166771,-17.0160221248,43.8509112334,-9.745183322900001,-4.0560221248,10.5555631528,50.16,-12.96,51.8072118532,131.48
2020-11-07 11:30:00,49.5902166945,-0.8432918656,49.5973863523,-10.0497833055,-3.8232918656,10.7524743746,59.64,2.98,59.7144036226,132.85,43.9502166945,-18.7632918656,47.7878924951,-10.0497833055,-3.8232918656,10.7524743746,54.0,-14.94,56.0285962701,131.84,46.9302166945,-23.3332918656,52.4107598521,-10.0497833055,-3.8232918656,10.7524743746,56.98,-19.51,60.2275725893,133.05,43.1002166945,3.2767081344,43.2245936396,-10.0497833055,-3.8232918656,10.7524743746,53.15,7.1,53.6221269627,132.84,45.9502166945,-19.6232918656,49.9649476925,-10.0497833055,-3.8232918656,10.7524743746,56.0,-15.8,58.1862526719,133.05,41.1902166945,-18.5032918656,45.1553514127,-10.0497833055,-3.8232918656,10.7524743746,51.24,-14.68,53.3014071109,131.84
2020-11-07 12:00:00,49.989966687,-1.5494810508999999,50.0139746561,-12.600033313,-4.5494810509,13.3962165301,62.59,3.0,62.6618552231,132.53,44.719966687,-19.3294810509,48.7186233199,-12.600033313,-4.5494810509,13.3962165301,57.32,-14.78,59.1948545061,131.52,47.209966687,-23.8794810509,52.9056761591,-12.600033313,-4.5494810509,13.3962165301,59.81,-19.33,62.8560657375,132.72,43.789966687,2.6205189491,43.8683063499,-12.600033313,-4.5494810509,13.3962165301,56.39,7.17,56.8440058405,132.51,46.199966687,-20.1094810509,50.3867854702,-12.600033313,-4.5494810509,13.3962165301,58.8,-15.56,60.8239558069,132.72,41.839966687,-19.749481050900002,46.2668867999,-12.600033313,-4.5494810509,13.3962165301,54.44,-15.2,56.5221514099,131.52
2020-11-07 12:30:00,50.5891333403,-1.26871241,50.6050397026,-11.9208666597,-4.46871241,12.7309250458,62.51,3.2,62.5918533038,132.69,45.3391333403,-19.13871241,49.2130808298,-11.9208666597,-4.46871241,12.7309250458,57.26,-14.67,59.1093605108,131.68,47.7891333403,-23.69871241,53.3425743221,-11.9208666597,-4.46871241,12.7309250458,59.71,-19.23,62.7301920928,132.89,44.3991333403,2.89128759,44.4931745922,-11.9208666597,-4.46871241,12.7309250458,56.32,7.36,56.7988732283,132.68,46.8391333403,-19.90871241,50.8946091634,-11.9208666597,-4.46871241,12.7309250458,58.76,-15.44,60.7546804781,132.89,42.4791333403,-18.98871241,46.5300759545,-11.9208666597,-4.46871241,12.7309250458,54.4,-14.52,56.3044438744,131.68
2020-11-07 13:00:00,50.7122333444,-1.2985681011,50.7288565798,-10.0477666556,-3.8685681011,10.7667745364,60.76,2.5700000000000003,60.8143280815,132.86,44.9522333444,-18.7585681011,48.7092102159,-10.0477666556,-3.8685681011,10.7667745364,55.0,-14.89,56.9799271674,131.81,48.0122333444,-23.7385681011,53.5601919919,-10.0477666556,-3.8685681011,10.7667745364,58.06,-19.87,61.3659555454,133.07,44.0922333444,3.2714318989,44.2134290456,-10.0477666556,-3.8685681011,10.7667745364,54.14,7.14,54.6087831763,132.81,47.0322333444,-19.9885681011,51.1035598378,-10.0477666556,-3.8685681011,10.7667745364,57.08,-16.12,59.3125686512,133.07,42.1922333444,-18.9885681011,46.2682425981,-10.0477666556,-3.8685681011,10.7667745364,52.24,-15.12,54.3841153279,131.81
2020-11-07 13:30:00,50.1349500316,-2.3550373979,50.190232275,-11.3750499684,-4.2450373979,12.1413386533,61.51,1.8900000000000001,61.5390298916,133.26,44.7049500316,-19.0950373979,48.6122722217,-11.3750499684,-4.2450373979,12.1413386533,56.08,-14.85,58.0128339249,132.12,47.3949500316,-24.9250373979,53.549405018,-11.3750499684,-4.2450373979,12.1413386533,58.77,-20.68,62.3022896851,133.45,43.8049500316,3.0549626021,43.9113475513,-11.3750499684,-4.2450373979,12.1413386533,55.18,7.3,55.6607797286,133.12,46.4649500316,-21.1650373979,51.0583038251,-11.3750499684,-4.2450373979,12.1413386533,57.84,-16.92,60.2640191159,133.45,41.9049500316,-19.7250373979,46.3152451953,-11.3750499684,-4.2450373979,12.1413386533,53.28,-15.48,55.4832298988,132.12
2020-11-07 14:00:00,50.4563999999,-2.5724673281,50.5219347324,-11.8436000001,-4.2024673281,12.567083695400001,62.3,1.63,62.3213197871,133.41,44.7563999999,-19.3724673281,48.7691278508,-11.8436000001,-4.2024673281,12.567083695400001,56.6,-15.17,58.5976868144,132.28,47.6963999999,-25.1524673281,53.9221029416,-11.8436000001,-4.2024673281,12.567083695400001,59.54,-20.95,63.1182548872,133.62,43.8463999999,2.8275326719000002,43.9374752798,-11.8436000001,-4.2024673281,12.567083695400001,55.69,7.03,56.1319605929,133.29,46.7563999999,-21.3624673281,51.405407802,-11.8436000001,-4.2024673281,12.567083695400001,58.6,-17.16,61.0608352383,133.62,41.9563999999,-16.8424673281,45.2107089819,-11.8436000001,-4.2024673281,12.567083695400001,53.8,-12.64,55.2649038722,132.28
2020-11-07 14:30:00,48.852983385,-3.8425074698,49.0038656564,-11.727016615,-4.5425074698,12.5760603053,60.58,0.7000000000000001,60.584044104,133.41,43.732983385,-20.2525074698,48.194791156,-11.727016615,-4.5425074698,12.5760603053,55.46,-15.71,57.6421347627,132.28,46.152983385,-26.4025074698,53.1713294552,-11.727016615,-4.5425074698,12.5760603053,57.88,-21.86,61.8704614497,133.62,42.862983385,1.9474925302,42.9072030295,-11.727016615,-4.5425074698,12.5760603053,54.59,6.49,54.974432239,133.29,45.232983385,-22.6625074698,50.5926084594,-11.727016615,-4.5425074698,12.5760603053,56.96,-18.12,59.7727027999,133.62,40.952983385,-16.0225074698,43.9757614346,-11.727016615,-4.5425074698,12.5760603053,52.68,-11.48,53.9163500248,132.28
2020-11-07 15:00:00,47.5312167675,-3.5078477728,47.6604821986,-10.8987832325,-4.6378477728,11.8445391599,58.43,1.13,58.4409257285,133.59,42.7612167675,-21.3578477728,47.798319227,-10.8987832325,-4.6378477728,11.8445391599,53.66,-16.72,56.2045727677,132.55,44.9412167675,-26.2078477728,52.0246504018,-10.8987832325,-4.6378477728,11.8445391599,55.84,-21.57,59.8612604278,133.81,41.9512167675,0.9821522272000001,41.9627121535,-10.8987832325,-4.6378477728,11.8445391599,52.85,5.62,53.1479717393,133.59,44.0212167675,-22.4778477728,49.427939125500004,-10.8987832325,-4.6378477728,11.8445391599,54.92,-17.84,57.7448872196,133.81,40.1412167675,-20.0378477728,44.8646032741,-10.8987832325,-4.6378477728,11.8445391599,51.04,-15.4,53.3126776668,132.55
2020-11-07 15:30:00,47.4839166545,-3.8776556126,47.6419831021,-13.0660833455,-4.6176556126,13.8580401698,60.55,0.74,60.5545217139,133.45,42.6339166545,-21.6176556126,47.8014004344,-13.0660833455,-4.6176556126,13.8580401698,55.7,-17.0,58.2365005817,132.41,44.7939166545,-26.4776556126,52.0342311944,-13.0660833455,-4.6176556126,13.8580401698,57.86,-21.86,61.8517517941,133.67,41.7539166545,0.6723443874,41.7593295321,-13.0660833455,-4.6176556126,13.8580401698,54.82,5.29,55.0746448014,133.43,43.8939166545,-22.6976556126,49.4151746894,-13.0660833455,-4.6176556126,13.8580401698,56.96,-18.08,59.7605890199,133.67,39.9339166545,-19.6976556126,44.5276917884,-13.0660833455,-4.6176556126,13.8580401698,53.0,-15.08,55.1035969788,132.41
2020-11-07 16:00:00,48.7102833444,-4.0256781556,48.8763520335,-12.8497166556,-5.0056781556,13.7902875941,61.56,0.98,61.5678000257,133.16,43.9802833444,-21.2856781556,48.8604688639,-12.8497166556,-5.0056781556,13.7902875941,56.83,-16.28,59.1158802692,132.11,45.9802833444,-26.5256781556,53.0829356578,-12.8497166556,-5.0056781556,13.7902875941,58.83,-21.52,62.6424720138,133.38,43.0902833444,0.9043218444000001,43.0997716548,-12.8497166556,-5.0056781556,13.7902875941,55.94,5.91,56.2513262066,133.12,45.0702833444,-22.7656781556,50.493628733,-12.8497166556,-5.0056781556,13.7902875941,57.92,-17.76,60.5817134125,133.38,41.1902833444,-19.0856781556,45.3971645882,-12.8497166556,-5.0056781556,13.7902875941,54.04,-14.08,55.8441402477,132.11
2020-11-07 16:30:00,51.3055167629,-3.1208024565,51.4003449237,-12.0444832371,-5.6308024565,13.2956952716,63.35,2.51,63.3997050466,132.08,46.5955167629,-20.3108024565,50.8298227306,-12.0444832371,-5.6308024565,13.2956952716,58.64,-14.68,60.449582298,131.04,48.5055167629,-25.3108024565,54.7121730278,-12.0444832371,-5.6308024565,13.2956952716,60.55,-19.68,63.6679267764,132.3,45.6255167629,1.5491975435,45.6518104012,-12.0444832371,-5.6308024565,13.2956952716,57.67,7.18,58.1152415464,132.03,47.5155167629,-21.5508024565,52.1743367927,-12.0444832371,-5.6308024565,13.2956952716,59.56,-15.92,61.6509529529,132.3,43.5955167629,-19.3108024565,47.6809833512,-12.0444832371,-5.6308024565,13.2956952716,55.64,-13.68,57.2970505349,131.04
2020-11-07 17:00:00,55.3834001758,-1.8363271262,55.4138350265,-14.3965998242,-6.4063271262,15.757636680200001,69.78,4.57,69.9294880576,131.69,50.6734001758,-18.7663271262,54.0367330543,-14.3965998242,-6.4063271262,15.757636680200001,65.07,-12.36,66.2334847339,130.63,52.3134001758,-23.9063271262,57.5169915296,-14.3965998242,-6.4063271262,15.757636680200001,66.71,-17.5,68.9671958253,131.89,49.5234001758,2.9436728738,49.6108090537,-14.3965998242,-6.4063271262,15.757636680200001,63.92,9.35,64.6002236838,131.59,51.2834001758,-20.0463271262,55.0621681814,-14.3965998242,-6.4063271262,15.757636680200001,65.68,-13.64,67.0813834085,131.89,47.4034001758,-17.5263271262,50.5396328713,-14.3965998242,-6.4063271262,15.757636680200001,61.8,-11.12,62.7924708862,130.63
2020-11-07 17:30:00,58.891133465,-0.6266155762,58.8944670396,-17.268866535,-7.0866155762,18.6663834667,76.16,6.46,76.433482192,130.23,54.321133465,-16.8866155762,56.885352478,-17.268866535,-7.0866155762,18.6663834667,71.59,-9.8,72.257650806,129.15,55.521133465,-22.2466155762,59.8122743744,-17.268866535,-7.0866155762,18.6663834667,72.79,-15.16,74.3519313804,130.43,52.981133465,4.4133844238,53.1646354761,-17.268866535,-7.0866155762,18.6663834667,70.25,11.5,71.1850581232,130.07,54.411133465,-18.3266155762,57.4145999152,-17.268866535,-7.0866155762,18.6663834667,71.68,-11.24,72.5559094768,130.43,50.611133465,-14.1666155762,52.5564442052,-17.268866535,-7.0866155762,18.6663834667,67.88,-7.08,68.2482292811,129.15
2020-11-07 18:00:00,59.5592000242,-0.3082088803,59.5599974835,-18.4707999758,-7.1782088803,19.8165873569,78.03,6.87,78.3318440993,130.23,54.9292000242,-17.3182088803,57.5945950079,-18.4707999758,-7.1782088803,19.8165873569,73.4,-10.14,74.0970957596,129.25,56.0992000242,-21.9582088803,60.2435322718,-18.4707999758,-7.1782088803,19.8165873569,74.57,-14.78,76.020611021,130.43,53.5392000242,4.0517911197,53.6922988007,-18.4707999758,-7.1782088803,19.8165873569,72.01,11.23,72.8804020296,130.18,54.9692000242,-18.0182088803,57.8469428972,-18.4707999758,-7.1782088803,19.8165873569,73.44,-10.84,74.2357003065,130.43,51.1692000242,-12.4582088803,52.6639725013,-18.4707999758,-7.1782088803,19.8165873569,69.64,-5.28,69.8398739976,129.25
2020-11-07 18:30:00,58.8470500337,-1.0213873597,58.8559132951,-17.9329499663,-6.9813873597,19.2439721461,76.78,5.96,77.0109732441,130.23,54.0370500337,-17.9813873597,56.9502683727,-17.9329499663,-6.9813873597,19.2439721461,71.97,-11.0,72.805775183,129.25,55.4370500337,-22.6213873597,59.8748167639,-17.9329499663,-6.9813873597,19.2439721461,73.37,-15.64,75.0184410662,130.43,52.6870500337,3.3586126403,52.7939913259,-17.9329499663,-6.9813873597,19.2439721461,70.62,10.34,71.372964069,130.18,54.3470500337,-18.7013873597,57.4747225877,-17.9329499663,-6.9813873597,19.2439721461,72.28,-11.72,73.2240179176,130.43,50.3870500337,-17.0613873597,53.1972344181,-17.9329499663,-6.9813873597,19.2439721461,68.32,-10.08,69.0596032424,129.25
2020-11-07 19:00:00,56.9312333867,-2.6243095695000003,56.9916865485,-16.6887666133,-6.5843095695,17.9406818037,73.62,3.96,73.726426741,131.56,51.9112333867,-18.8843095695,55.2394179879,-16.6887666133,-6.5843095695,17.9406818037,68.6,-12.3,69.6939739145,130.41,53.6612333867,-24.6043095695,59.0330417476,-16.6887666133,-6.5843095695,17.9406818037,70.35,-18.02,72.6212289899,131.75,50.6612333867,2.8456904305,50.741093034,-16.6887666133,-6.5843095695,17.9406818037,67.35,9.43,68.0069658197,131.37,52.6712333867,-20.6643095695,56.5797889397,-16.6887666133,-6.5843095695,17.9406818037,69.36,-14.08,70.7746847397,131.75,48.4712333867,-17.8243095695,51.6446171218,-16.6887666133,-6.5843095695,17.9406818037,65.16,-11.24,66.122335107,130.41
2020-11-07 19:30:00,54.7856833248,-3.6488891089,54.907062288,-15.6443166752,-6.1988891089,16.8276816709,70.43,2.55,70.4761477381,131.56,49.7256833248,-19.5488891089,53.4303532415,-15.6443166752,-6.1988891089,16.8276816709,65.37,-13.35,66.7192580894,130.32,51.6756833248,-25.5888891089,57.6642653028,-15.6443166752,-6.1988891089,16.8276816709,67.32,-19.39,70.0567948168,131.75,48.5856833248,2.1311108911,48.6323992599,-15.6443166752,-6.1988891089,16.8276816709,64.23,8.33,64.7679071763,131.29,50.6756833248,-21.7188891089,55.1337920387,-15.6443166752,-6.1988891089,16.8276816709,66.32,-15.52,68.1117669716,131.75,46.4356833248,-18.8788891089,50.1266908925,-15.6443166752,-6.1988891089,16.8276816709,62.08,-12.68,63.3617297744,130.32
2020-11-07 20:00:00,52.2884166413,-4.7489850632,52.5036320075,-14.4915833587,-5.8189850632,15.6162279507,66.78,1.07,66.7885716272,131.72,47.4384166413,-20.2589850632,51.5832322487,-14.4915833587,-5.8189850632,15.6162279507,61.93,-14.44,63.5911825649,130.51,49.3284166413,-26.7089850632,56.0951207454,-14.4915833587,-5.8189850632,15.6162279507,63.82,-20.89,67.151950828,131.93,46.3784166413,1.4710149368,46.4017393542,-14.4915833587,-5.8189850632,15.6162279507,60.87,7.29,61.3049834842,131.48,48.3484166413,-22.8989850632,53.4970364473,-14.4915833587,-5.8189850632,15.6162279507,62.84,-17.08,65.1198280096,131.93,44.3484166413,-19.0189850632,48.2545733731,-14.4915833587,-5.8189850632,15.6162279507,58.84,-13.2,60.3024510281,130.51
2020-11-07 20:30:00,49.7503000224,-5.3629080901,50.0385165197,-13.3996999776,-5.4729080901,14.4742765779,63.15,0.11,63.1500958036,132.15,45.0403000224,-22.0829080901,50.1625702673,-13.3996999776,-5.4729080901,14.4742765779,58.44,-16.61,60.7546352141,131.06,46.9503000224,-27.4129080901,54.3672530311,-13.3996999776,-5.4729080901,14.4742765779,60.35,-21.94,64.2143761163,132.35,44.1003000224,-0.2129080901,44.1008139598,-13.3996999776,-5.4729080901,14.4742765779,57.5,5.26,57.740086595,132.03,46.0003000224,-23.6329080901,51.7159738083,-13.3996999776,-5.4729080901,14.4742765779,59.4,-18.16,62.1139726632,132.35,42.1203000224,-18.7529080901,46.1063036451,-13.3996999776,-5.4729080901,14.4742765779,55.52,-13.28,57.0861524365,131.06
2020-11-07 21:00:00,47.3956167396,-6.6918351186,47.8656990274,-12.2843832604,-5.1218351186,13.3093676435,59.68,-1.57,59.7006474002,133.07,42.8856167396,-22.3318351186,48.3517009308,-12.2843832604,-5.1218351186,13.3093676435,55.17,-17.21,57.7919804125,131.84,44.7556167396,-29.0718351186,53.3688750763,-12.2843832604,-5.1218351186,13.3093676435,57.04,-23.95,61.8640776218,133.28,42.0356167396,-0.2118351186,42.0361504993,-12.2843832604,-5.1218351186,13.3093676435,54.32,4.91,54.5414567096,132.82,43.9156167396,-25.3218351186,50.6929652654,-12.2843832604,-5.1218351186,13.3093676435,56.2,-20.2,59.7200133958,133.28,40.1956167396,-19.9218351186,44.8616441916,-12.2843832604,-5.1218351186,13.3093676435,52.48,-14.8,54.5269694738,131.84
2020-11-07 21:30:00,45.4913833452,-7.2909703556,46.0719459909,-11.6286166548,-4.9009703556,12.6192010734,57.12,-2.39,57.16997901,132.41,41.0413833452,-22.7809703556,46.9400442824,-11.6286166548,-4.9009703556,12.6192010734,52.67,-17.88,55.6221475673,131.19,42.9713833452,-29.4509703556,52.0950999758,-11.6286166548,-4.9009703556,12.6192010734,54.6,-24.55,59.8653697892,132.63,40.2513833452,-0.8609703556,40.2605902982,-11.6286166548,-4.9009703556,12.6192010734,51.88,4.04,52.0370637142,132.18,42.0913833452,-25.7809703556,49.359325202,-11.6286166548,-4.9009703556,12.6192010734,53.72,-20.88,57.6351698184,132.63,38.4113833452,-19.7409703556,43.1872698961,-11.6286166548,-4.9009703556,12.6192010734,50.04,-14.84,52.1941299381,131.19
2020-11-07 22:00:00,43.8065333993,-7.9104498552999996,44.5150265122,-10.7534666007,-4.6404498553,11.7119946547,54.56,-3.27,54.6579042774,133.79,39.3265333993,-23.6804498553,45.9057723446,-10.7534666007,-4.6404498553,11.7119946547,50.08,-19.04,53.5773086297,132.55,41.3865333993,-30.5004498553,51.4113079798,-10.7534666007,-4.6404498553,11.7119946547,52.14,-25.86,58.2006804084,134.01,38.6265333993,-1.3504498553,38.650133211400004,-10.7534666007,-4.6404498553,11.7119946547,49.38,3.29,49.4894786798,133.57,40.5265333993,-26.8404498553,48.6087405494,-10.7534666007,-4.6404498553,11.7119946547,51.28,-22.2,55.8791410099,134.01,36.8865333993,-20.8804498553,42.3864309937,-10.7534666007,-4.6404498553,11.7119946547,47.64,-16.24,50.3319699595,132.55
2020-11-07 22:30:00,41.6129667334,-7.9586322943,42.3671904704,-9.7870332666,-4.3086322943,10.6934714854,51.4,-3.65,51.5294333367,134.31,37.2729667334,-24.9986322943,44.8799026926,-9.7870332666,-4.3086322943,10.6934714854,47.06,-20.69,51.4073895466,133.18,39.3329667334,-30.7586322943,49.9317106924,-9.7870332666,-4.3086322943,10.6934714854,49.12,-26.45,55.7886807516,134.53,36.6629667334,-2.4486322943,36.7446449133,-9.7870332666,-4.3086322943,10.6934714854,46.45,1.8599999999999999,46.4872251269,134.21,38.5329667334,-27.1486322943,47.1363740728,-9.7870332666,-4.3086322943,10.6934714854,48.32,-22.84,53.4461224038,134.53,35.0529667334,-21.7486322943,41.2518300623,-9.7870332666,-4.3086322943,10.6934714854,44.84,-17.44,48.112152311,133.18
2020-11-07 23:00:00,39.6644834012,-8.9456378043,40.6607387932,-8.8155165988,-4.0156378043,9.6870366923,48.48,-4.93,48.7300246255,134.7,35.3844834012,-24.9256378043,43.2822028728,-8.8155165988,-4.0156378043,9.6870366923,44.2,-20.91,48.896503965,133.45,37.5144834012,-31.8756378043,49.2279671558,-8.8155165988,-4.0156378043,9.6870366923,46.33,-27.86,54.0615251357,134.92,34.8544834012,-2.2956378043,34.9300009461,-8.8155165988,-4.0156378043,9.6870366923,43.67,1.72,43.7038590973,134.49,36.7044834012,-28.2556378043,46.3206235869,-8.8155165988,-4.0156378043,9.6870366923,45.52,-24.24,51.5717752264,134.92,33.2644834012,-21.5756378043,39.6488840021,-8.8155165988,-4.0156378043,9.6870366923,42.08,-17.56,45.5969297212,133.45
2020-11-07 23:30:00,38.6206334214,-8.7524431509,39.5999821589,-7.8993665786000005,-3.7124431509,8.7282430357,46.52,-5.04,46.7922215758,134.55,34.1706334214,-25.2124431509,42.46527379,-7.8993665786000005,-3.7124431509,8.7282430357,42.07,-21.5,47.2454749156,133.34,36.5606334214,-31.6624431509,48.3651757203,-7.8993665786000005,-3.7124431509,8.7282430357,44.46,-27.95,52.5156557609,134.77,33.7006334214,-2.6124431509,33.8017388935,-7.8993665786000005,-3.7124431509,8.7282430357,41.6,1.1,41.614540728,134.41,35.7806334214,-28.1524431509,45.5281647269,-7.8993665786000005,-3.7124431509,8.7282430357,43.68,-24.44,50.0525324035,134.77,32.1406334214,-21.1524431509,38.4765664786,-7.8993665786000005,-3.7124431509,8.7282430357,40.04,-17.44,43.673277871,133.34
2020-11-08 00:00:00,37.4372167569,-9.1141964768,38.5306861595,-7.2327832431,-3.4741964768,8.0239139203,44.67,-5.64,45.0246432523,135.23,32.9672167569,-25.4941964768,41.67482975,-7.2327832431,-3.4741964768,8.0239139203,40.2,-22.02,45.8357982367,134.0,35.4672167569,-32.2341964768,47.9266824116,-7.2327832431,-3.4741964768,8.0239139203,42.7,-28.76,51.4823037558,135.46,32.5572167569,-2.6841964768,32.6676793434,-7.2327832431,-3.4741964768,8.0239139203,39.79,0.79,39.79784165,135.06,34.6472167569,-28.6741964768,44.9737609344,-7.2327832431,-3.4741964768,8.0239139203,41.88,-25.2,48.877135759,135.46,31.0472167569,-18.7541964768,36.2718837923,-7.2327832431,-3.4741964768,8.0239139203,38.28,-15.28,41.2169479705,134.0
2020-11-08 00:30:00,39.0134333623,-8.291130042,39.8847191301,-7.4965666377,-3.531130042,8.2865789519,46.51,-4.76,46.7529432229,134.96,34.4134333623,-25.811130042,43.0174247233,-7.4965666377,-3.531130042,8.2865789519,41.91,-22.28,47.4641601632,133.85,36.9734333623,-31.321130042,48.4566606536,-7.4965666377,-3.531130042,8.2865789519,44.47,-27.79,52.4391552182,135.18,33.9634333623,-3.091130042,34.103810501,-7.4965666377,-3.531130042,8.2865789519,41.46,0.44,41.4623347148,134.88,36.1434333623,-27.811130042,45.6048980859,-7.4965666377,-3.531130042,8.2865789519,43.64,-24.28,49.939643571,135.18,32.4634333623,-19.251130042,37.7422907832,-7.4965666377,-3.531130042,8.2865789519,39.96,-15.72,42.9408896042,133.85
