Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-08 01:00:00,38.7586167346,-8.9398811681,39.7762724055,-8.601383265399999,-3.9198811681,9.4524738799,47.36,-5.02,47.625308398,134.86,34.6186167346,-25.3198811681,42.8899173115,-8.601383265399999,-3.9198811681,9.4524738799,43.22,-21.4,48.2278799036,133.64,36.6686167346,-31.9198811681,48.6154941044,-8.601383265399999,-3.9198811681,9.4524738799,45.27,-28.0,53.2294364051,135.07,34.1286167346,-2.6298811681,34.2297933849,-8.601383265399999,-3.9198811681,9.4524738799,42.73,1.29,42.7494678329,134.66,35.8786167346,-28.3598811681,45.7335544066,-8.601383265399999,-3.9198811681,9.4524738799,44.48,-24.44,50.7521822191,135.07,32.5586167346,-22.5598811681,39.6107531106,-8.601383265399999,-3.9198811681,9.4524738799,41.16,-18.64,45.1840148725,133.64
2020-11-08 01:30:00,36.9830000593,-9.5396329437,38.1935451364,-8.3069999407,-3.8396329437,9.1514495659,45.29,-5.7,45.6472792179,134.94,33.2730000593,-25.5496329437,41.9508793293,-8.3069999407,-3.8396329437,9.1514495659,41.58,-21.71,46.9065080772,133.64,34.9830000593,-32.5296329437,47.7701508539,-8.3069999407,-3.8396329437,9.1514495659,43.29,-28.69,51.9339984981,135.15,32.8230000593,-2.8796329437,32.9490761446,-8.3069999407,-3.8396329437,9.1514495659,41.13,0.96,41.1412019756,134.66,34.1330000593,-28.9996329437,44.7888424043,-8.3069999407,-3.8396329437,9.1514495659,42.44,-25.16,49.3374016341,135.15,31.2930000593,-20.6796329437,37.5086532869,-8.3069999407,-3.8396329437,9.1514495659,39.6,-16.84,43.0319137385,133.64
2020-11-08 02:00:00,35.489150012,-9.6567105662,36.7795028179,-8.000849988,-3.7167105662,8.8219917232,43.49,-5.94,43.8937774633,135.78,31.949150012,-26.0967105662,41.2527149272,-8.000849988,-3.7167105662,8.8219917232,39.95,-22.38,45.7915592659,134.52,33.559150012,-32.9667105662,47.0427524182,-8.000849988,-3.7167105662,8.8219917232,41.56,-29.25,50.821217026,135.98,31.539150012,-3.1667105662,31.697729245,-8.000849988,-3.7167105662,8.8219917232,39.54,0.55,39.5438250552,135.57,32.799150012,-29.4767105662,44.0983073066,-8.000849988,-3.7167105662,8.8219917232,40.8,-25.76,48.2516072271,135.98,30.079150012,-21.0367105662,36.7055643859,-8.000849988,-3.7167105662,8.8219917232,38.08,-17.32,41.8338236359,134.52
2020-11-08 02:30:00,34.6181000169,-9.3710660165,35.8640450461,-7.7118999831,-3.6110660165,8.5154682269,42.33,-5.76,42.7200948033,136.06,31.0481000169,-27.0210660165,41.1597196702,-7.7118999831,-3.6110660165,8.5154682269,38.76,-23.41,45.2809639915,134.91,32.7381000169,-32.7710660165,46.3219813974,-7.7118999831,-3.6110660165,8.5154682269,40.45,-29.16,49.8648984758,136.28,30.6881000169,-3.9310660165,30.9388552257,-7.7118999831,-3.6110660165,8.5154682269,38.4,-0.32,38.4013333102,135.97,31.9681000169,-29.2510660165,43.3311006299,-7.7118999831,-3.6110660165,8.5154682269,39.68,-25.64,47.2431159006,136.28,29.2881000169,-22.1710660165,36.7334856896,-7.7118999831,-3.6110660165,8.5154682269,37.0,-18.56,41.394125187,134.91
2020-11-08 03:00:00,33.6366333555,-4.4688802253,33.9321970105,-7.2933666445,-3.4788802253,8.0805819489,40.93,-0.99,40.9419711299,136.22,30.1666333555,-24.4288802253,38.8174697406,-7.2933666445,-3.4788802253,8.0805819489,37.46,-20.95,42.9203226922,135.27,31.5466333555,-35.5388802253,47.5205438072,-7.2933666445,-3.4788802253,8.0805819489,38.84,-32.06,50.3625773765,136.44,29.8266333555,-1.2788802253,29.8540381181,-7.2933666445,-3.4788802253,8.0805819489,37.12,2.2,37.1851368157,136.34,30.7866333555,-32.5988802253,44.8386416532,-7.2933666445,-3.4788802253,8.0805819489,38.08,-29.12,47.9380934122,136.44,28.2266333555,-25.2788802253,37.891484743,-7.2933666445,-3.4788802253,8.0805819489,35.52,-21.8,41.6762570296,135.27
2020-11-08 03:30:00,32.9496500336,3.6660838023,33.1529728348,-6.7703499663999995,-3.3039161977,7.5334919465,39.72,6.97,40.3269054107,135.16,29.5596500336,-18.2739161977,34.7521067463,-6.7703499663999995,-3.3039161977,7.5334919465,36.33,-14.97,39.293381122,134.44,30.4396500336,-40.8939161977,50.9792573127,-6.7703499663999995,-3.3039161977,7.5334919465,37.21,-37.59,52.8922697566,135.37,29.1696500336,4.4160838023,29.5020385606,-6.7703499663999995,-3.3039161977,7.5334919465,35.94,7.72,36.7597878122,135.49,29.7496500336,-38.2239161977,48.4366539576,-6.7703499663999995,-3.3039161977,7.5334919465,36.52,-34.92,50.5283761861,135.37,27.3096500336,-31.8239161977,41.9354101818,-6.7703499663999995,-3.3039161977,7.5334919465,34.08,-28.52,44.4391359052,134.44
2020-11-08 04:00:00,32.2418667084,3.8562760045,32.4716620065,-6.2881332916,-3.1537239955,7.034670947,38.53,7.01,39.1624948133,135.81,28.8418667084,-18.2737239955,34.1435537677,-6.2881332916,-3.1537239955,7.034670947,35.13,-15.12,38.2456703432,135.09,29.7918667084,-41.1537239955,50.8053572044,-6.2881332916,-3.1537239955,7.034670947,36.08,-38.0,52.4000610687,136.04,28.4918667084,4.6462760045,28.8682238671,-6.2881332916,-3.1537239955,7.034670947,34.78,7.8,35.643911121,136.17,29.1118667084,-38.4737239955,48.246535848,-6.2881332916,-3.1537239955,7.034670947,35.4,-35.32,50.0066235613,136.04,26.6318667084,-33.1537239955,42.5255892275,-6.2881332916,-3.1537239955,7.034670947,32.92,-30.0,44.5390435461,135.09
2020-11-08 04:30:00,31.825983369,3.8715442369,32.0605999972,-6.144016631,-3.0984557631,6.8810877394,37.97,6.97,38.6044272073,135.89,28.435983369,-18.2984557631,33.8147694577,-6.144016631,-3.0984557631,6.8810877394,34.58,-15.2,37.7732233202,135.16,29.415983369,-41.1984557631,50.622256319,-6.144016631,-3.0984557631,6.8810877394,35.56,-38.1,52.1164427029,136.11,28.095983369,4.6215442369,28.4735482967,-6.144016631,-3.0984557631,6.8810877394,34.24,7.72,35.0995156662,136.24,28.735983369,-38.5384557631,48.0725421919,-6.144016631,-3.0984557631,6.8810877394,34.88,-35.44,49.7253255394,136.11,26.255983369,-33.0184557631,42.1852472276,-6.144016631,-3.0984557631,6.8810877394,32.4,-29.92,44.101773207,135.16
2020-11-08 05:00:00,31.6458500577,8.8094145518,32.8491340924,-5.9241499423,-3.0405854482,6.658882219,37.57,11.85,39.3945097698,135.89,28.2858500577,-14.8205854482,31.933353511900002,-5.9241499423,-3.0405854482,6.658882219,34.21,-11.78,36.1813833345,135.26,28.9258500577,-44.8605854482,53.3776819309,-5.9241499423,-3.0405854482,6.658882219,34.85,-41.82,54.4374402411,136.11,27.9158500577,8.0594145518,29.0559606167,-5.9241499423,-3.0405854482,6.658882219,33.84,11.1,35.613980401,136.34,28.3158500577,-42.0005854482,50.6540871251,-5.9241499423,-3.0405854482,6.658882219,34.24,-38.96,51.8677086442,136.11,26.1158500577,-36.7205854482,45.0603930286,-5.9241499423,-3.0405854482,6.658882219,32.04,-33.68,46.4855246286,135.26
2020-11-08 05:30:00,32.0950500704,17.1754593864,36.4017670471,-5.9649499296,-3.0445406136,6.6970034501,38.06,20.22,43.097702955,134.33,28.7550500704,-8.4245406136,29.9637412401,-5.9649499296,-3.0445406136,6.6970034501,34.72,-5.38,35.1343535589,133.98,28.8250500704,-51.0945406136,58.6646025477,-5.9649499296,-3.0445406136,6.6970034501,34.79,-48.05,59.3223954338,134.55,28.3150500704,13.8354593864,31.5144728168,-5.9649499296,-3.0445406136,6.6970034501,34.28,16.88,38.2106372624,135.04,28.3150500704,-46.5645406136,54.4976926396,-5.9649499296,-3.0445406136,6.6970034501,34.28,-43.52,55.3995379042,134.55,26.3150500704,-42.2845406136,49.8042592065,-5.9649499296,-3.0445406136,6.6970034501,32.28,-39.24,50.8111798722,133.98
2020-11-08 06:00:00,32.3049166881,17.213858079,36.6049798824,-6.2750833119,-3.126141921,7.0106657231,38.58,20.34,43.613438296,134.22,29.0649166881,-8.216141921,30.2038800513,-6.2750833119,-3.126141921,7.0106657231,35.34,-5.09,35.7046733636,133.86,29.0149166881,-51.006141921,58.6812738791,-6.2750833119,-3.126141921,7.0106657231,35.29,-47.88,59.4800680901,134.44,28.5949166881,14.023858079,31.8486711782,-6.2750833119,-3.126141921,7.0106657231,34.87,17.15,38.8592254169,134.9,28.4849166881,-46.486141921,54.5192797955,-6.2750833119,-3.126141921,7.0106657231,34.76,-43.36,55.5728998704,134.44,26.6449166881,-41.246141921,49.1039286481,-6.2750833119,-3.126141921,7.0106657231,32.92,-38.12,50.3672592068,133.86
2020-11-08 06:30:00,33.5299500215,17.2246826584,37.695453852200004,-7.0500499785,-3.3753173416,7.8163912297,40.58,20.6,45.5093001484,133.28,30.2699500215,-7.5353173416,31.1937635072,-7.0500499785,-3.3753173416,7.8163912297,37.32,-4.16,37.5511384648,132.88,30.1199500215,-50.0753173416,58.435851976,-7.0500499785,-3.3753173416,7.8163912297,37.17,-46.7,59.6866727168,133.51,29.7499500215,14.3846826584,33.0450998102,-7.0500499785,-3.3753173416,7.8163912297,36.8,17.76,40.8614439295,133.92,29.5899500215,-45.5353173416,54.3049746126,-7.0500499785,-3.3753173416,7.8163912297,36.64,-42.16,55.8565591493,133.51,27.6299500215,-41.9753173416,50.2527750887,-7.0500499785,-3.3753173416,7.8163912297,34.68,-38.6,51.8908701026,132.88
2020-11-08 07:00:00,34.3093333506,17.6901109545,38.6014297733,-7.5306666494,-3.5198890455000003,8.3126746043,41.84,21.21,46.9089511714,133.5,30.9993333506,-7.7098890455,31.9437170235,-7.5306666494,-3.5198890455000003,8.3126746043,38.53,-4.19,38.7571541783,133.17,30.7993333506,-49.8398890455,58.5885097516,-7.5306666494,-3.5198890455000003,8.3126746043,38.33,-46.32,60.1226355044,133.73,30.4393333506,14.3201109545,33.6395391256,-7.5306666494,-3.5198890455000003,8.3126746043,37.97,17.84,41.9521930297,134.21,30.2693333506,-45.2798890455,54.4655936667,-7.5306666494,-3.5198890455000003,8.3126746043,37.8,-41.76,56.3270592167,133.73,28.3093333506,-42.7598890455,51.2818336835,-7.5306666494,-3.5198890455000003,8.3126746043,35.84,-39.24,53.1439855487,133.17
2020-11-08 07:30:00,34.9872833834,18.018501602,39.3544965478,-8.1427166166,-3.721498398,8.9528422428,43.13,21.74,48.2993219414,133.82,31.7472833834,-7.401498398,32.5986530513,-8.1427166166,-3.721498398,8.9528422428,39.89,-3.68,40.0593871646,133.46,31.3872833834,-49.851498398,58.9095361611,-8.1427166166,-3.721498398,8.9528422428,39.53,-46.13,60.7502905343,134.04,31.1572833834,14.718501602,34.4588246642,-8.1427166166,-3.721498398,8.9528422428,39.3,18.44,43.411099963,134.51,30.8572833834,-45.241498398,54.7628077722,-8.1427166166,-3.721498398,8.9528422428,39.0,-41.52,56.9641150199,134.04,29.0172833834,-41.841498398,50.9186971862,-8.1427166166,-3.721498398,8.9528422428,37.16,-38.12,53.2353266168,133.46
2020-11-08 08:00:00,36.3529667131,18.4737137283,40.7776444606,-8.5570332869,-3.8562862717,9.3858277463,44.91,22.33,50.1551293489,133.16,32.9829667131,-7.2462862717,33.7695833248,-8.5570332869,-3.8562862717,9.3858277463,41.54,-3.39,41.6780961657,132.87,32.6429667131,-48.7862862717,58.6997870867,-8.5570332869,-3.8562862717,9.3858277463,41.2,-44.93,60.9601911086,133.37,32.3329667131,14.6937137283,35.5151511273,-8.5570332869,-3.8562862717,9.3858277463,40.89,18.55,44.9009420837,133.9,32.1229667131,-44.1762862717,54.6207768089,-8.5570332869,-3.8562862717,9.3858277463,40.68,-40.32,57.2762149587,133.37,30.0429667131,-39.5362862717,49.6557930264,-8.5570332869,-3.8562862717,9.3858277463,38.6,-35.68,52.564459476,132.87
2020-11-08 08:30:00,38.746600029,18.8439618269,43.085889931,-9.473399971,-4.1660381731000005,10.3489700487,48.22,23.01,53.4287235483,132.89,35.256600029,-6.2260381731,35.8021144199,-9.473399971,-4.1660381731000005,10.3489700487,44.73,-2.06,44.7774105995,132.54,34.816600029,-48.1960381731,59.4563178574,-9.473399971,-4.1660381731000005,10.3489700487,44.29,-44.03,62.4519415231,133.1,34.506600029,15.6139618269,37.8748102239,-9.473399971,-4.1660381731000005,10.3489700487,43.98,19.78,48.2233221585,133.56,34.286600029,-43.5660381731,55.4397927814,-9.473399971,-4.1660381731000005,10.3489700487,43.76,-39.4,58.8837634667,133.1,32.166600029,-40.8460381731,51.9912395684,-9.473399971,-4.1660381731000005,10.3489700487,41.64,-36.68,55.4915489061,132.54
2020-11-08 09:00:00,41.0559000139,18.6971722771,45.1128715237,-10.4140999861,-4.5328277229000005,11.3578169419,51.47,23.23,56.4694058761,131.02,37.6559000139,-5.2628277229,38.0218905566,-10.4140999861,-4.5328277229000005,11.3578169419,48.07,-0.73,48.0755426386,130.63,36.9659000139,-46.5628277229,59.4522891855,-10.4140999861,-4.5328277229000005,11.3578169419,47.38,-42.03,63.3354979455,131.24,36.8159000139,16.0071722771,40.1452370543,-10.4140999861,-4.5328277229000005,11.3578169419,47.23,20.54,51.5030533075,131.63,36.3459000139,-41.8928277229,55.4620001663,-10.4140999861,-4.5328277229000005,11.3578169419,46.76,-37.36,59.8520442424,131.24,34.2259000139,-37.2928277229,50.617854867,-10.4140999861,-4.5328277229000005,11.3578169419,44.64,-32.76,55.3709960178,130.63
2020-11-08 09:30:00,44.4492999949,15.530190567,47.0842552143,-14.5207000051,-4.919809433,15.3315117811,58.97,20.45,62.4152497391,130.37,40.7992999949,-7.489809433,41.4810815363,-14.5207000051,-4.919809433,15.3315117811,55.32,-2.5700000000000003,55.3796650405,129.91,40.2192999949,-41.539809433,57.8199607386,-14.5207000051,-4.919809433,15.3315117811,54.74,-36.62,65.8596386264,130.57,39.7792999949,13.660190567,42.0594045894,-14.5207000051,-4.919809433,15.3315117811,54.3,18.58,57.3908215658,130.91,39.5192999949,-37.559809433,54.5207699572,-14.5207000051,-4.919809433,15.3315117811,54.04,-32.64,63.1323308615,130.57,36.9592999949,-35.519809433,51.2605766479,-14.5207000051,-4.919809433,15.3315117811,51.48,-30.6,59.8878151213,129.91
2020-11-08 10:00:00,46.1526333084,7.8999423007,46.8238683755,-14.4873666916,-5.1300576993,15.3688413895,60.64,13.03,62.0241122468,130.74,42.2326333084,-13.6100576993,44.371488444,-14.4873666916,-5.1300576993,15.3688413895,56.72,-8.48,57.3504036603,130.12,42.5626333084,-33.9800576993,54.4630340267,-14.4873666916,-5.1300576993,15.3688413895,57.05,-28.85,63.9298443608,130.93,41.2326333084,7.7899423007,41.9620453575,-14.4873666916,-5.1300576993,15.3688413895,55.72,12.92,57.1982936808,131.13,41.6726333084,-30.9700576993,51.9206398338,-14.4873666916,-5.1300576993,15.3688413895,56.16,-25.84,61.8195050126,130.93,38.5526333084,-29.7300576993,48.6845136138,-14.4873666916,-5.1300576993,15.3688413895,53.04,-24.6,58.4670984401,130.12
2020-11-08 10:30:00,48.5636833095,8.4012552838,49.2850121937,-15.6963166905,-5.3387447162,16.5794014606,64.26,13.74,65.7125193551,130.48,44.4636833095,-12.2787447162,46.1279384458,-15.6963166905,-5.3387447162,16.5794014606,60.16,-6.94,60.5589729107,129.78,44.7836833095,-33.3187447162,55.8186083688,-15.6963166905,-5.3387447162,16.5794014606,60.48,-27.98,66.6386584499,130.67,43.3736833095,9.0112552838,44.2998772642,-15.6963166905,-5.3387447162,16.5794014606,59.07,14.35,60.7880531026,130.79,43.8636833095,-30.2587447162,53.2880319141,-15.6963166905,-5.3387447162,16.5794014606,59.56,-24.92,64.563147383,130.67,40.5036833095,-27.5387447162,48.9788813897,-15.6963166905,-5.3387447162,16.5794014606,56.2,-22.2,60.4258222948,129.78
2020-11-08 11:00:00,49.5574833032,2.103977456,49.6021256851,-15.0525166968,-5.356022544,15.977022138,64.61,7.46,65.0392473819,131.11,45.1074833032,-16.556022544,48.0498380063,-15.0525166968,-5.356022544,15.977022138,60.16,-11.2,61.1936728756,130.2,46.2774833032,-28.226022544,54.2062155987,-15.0525166968,-5.356022544,15.977022138,61.33,-22.87,65.4553725832,131.3,44.0674833032,4.983977456,44.3484285625,-15.0525166968,-5.356022544,15.977022138,59.12,10.34,60.0174141396,131.2,45.3474833032,-24.956022544,51.7609631204,-15.0525166968,-5.356022544,15.977022138,60.4,-19.6,63.5005511787,131.3,41.6674833032,-21.796022544,47.0238850327,-15.0525166968,-5.356022544,15.977022138,56.72,-16.44,59.0544833184,130.2
2020-11-08 11:30:00,50.065216641,-2.3058463902,50.1182885271,-12.834783359,-5.3158463902,13.8920799996,62.9,3.01,62.9719786889,131.8,45.365216641,-20.8658463902,49.9338204673,-12.834783359,-5.3158463902,13.8920799996,58.2,-15.55,60.241534675,130.85,47.255216641,-24.4258463902,53.1947128168,-12.834783359,-5.3158463902,13.8920799996,60.09,-19.11,63.0555326676,131.99,44.405216641,0.9541536098000001,44.4154666084,-12.834783359,-5.3158463902,13.8920799996,57.24,6.27,57.5823801175,131.86,46.245216641,-20.6758463902,50.6567930896,-12.834783359,-5.3158463902,13.8920799996,59.08,-15.36,61.0440496691,131.99,42.445216641,-18.0358463902,46.1181978259,-12.834783359,-5.3158463902,13.8920799996,55.28,-12.72,56.7245696326,130.85
2020-11-08 12:00:00,51.5727166393,-1.8157904516999999,51.6046722354,-13.6672833607,-5.6457904517,14.7874806605,65.24,3.83,65.3523258959,131.45,47.0027166393,-20.0757904517,51.1105931656,-13.6672833607,-5.6457904517,14.7874806605,60.67,-14.43,62.3624390158,130.52,48.6727166393,-23.8257904517,54.1913428114,-13.6672833607,-5.6457904517,14.7874806605,62.34,-18.18,64.9368000444,131.66,45.9827166393,1.6442095483,46.0121033487,-13.6672833607,-5.6457904517,14.7874806605,59.65,7.29,60.0938149896,131.49,47.6527166393,-20.0457904517,51.6973414978,-13.6672833607,-5.6457904517,14.7874806605,61.32,-14.4,62.9881131643,131.66,43.9327166393,-18.7657904517,47.7727797243,-13.6672833607,-5.6457904517,14.7874806605,57.6,-13.12,59.0753281836,130.52
2020-11-08 12:30:00,53.0269332992,-1.8867192821,53.0604877924,-17.0530667008,-5.9167192821,18.0503365887,70.08,4.03,70.1957783631,130.81,48.3869332992,-18.5467192821,51.8196498467,-17.0530667008,-5.9167192821,18.0503365887,65.44,-12.63,66.6476593738,129.75,49.9369332992,-23.6567192821,55.2570147088,-17.0530667008,-5.9167192821,18.0503365887,66.99,-17.74,69.299117599,131.02,47.2169332992,2.9332807179,47.3079583786,-17.0530667008,-5.9167192821,18.0503365887,64.27,8.85,64.8764626039,130.71,48.9069332992,-19.7967192821,52.7617116768,-17.0530667008,-5.9167192821,18.0503365887,65.96,-13.88,67.404569578,131.02,45.0669332992,-17.1567192821,48.2222095462,-17.0530667008,-5.9167192821,18.0503365887,62.12,-11.24,63.1286939513,129.75
2020-11-08 13:00:00,53.1707333018,-6.8710827775,53.6128590768,-15.7692666982,-5.9310827775,16.8477747822,68.94,-0.9400000000000001,68.9464081733,131.64,48.5207333018,-19.5510827775,52.3116277506,-15.7692666982,-5.9310827775,16.8477747822,64.29,-13.62,65.7168813928,130.13,50.9507333018,-10.2610827775,51.9737149313,-15.7692666982,-5.9310827775,16.8477747822,66.72,-4.33,66.8603567146,131.84,47.4007333018,2.0689172225,47.4458632129,-15.7692666982,-5.9310827775,16.8477747822,63.17,8.0,63.6745545725,131.1,49.2307333018,-24.8910827775,55.1654883353,-15.7692666982,-5.9310827775,16.8477747822,65.0,-18.96,67.7088000189,131.84,45.2707333018,-18.2910827775,48.8262532134,-15.7692666982,-5.9310827775,16.8477747822,61.04,-12.36,62.278818229,130.13
2020-11-08 13:30:00,52.9372999728,-8.0719233633,53.5491706303,-13.602700027200001,-5.6619233633,14.7340023144,66.54,-2.41,66.5836293694,132.27,47.8372999728,-20.2719233633,51.9553476125,-13.602700027200001,-5.6619233633,14.7340023144,61.44,-14.61,63.1531923184,130.71,50.9772999728,-7.8919233633,51.5845671387,-13.602700027200001,-5.6619233633,14.7340023144,64.58,-2.23,64.6184903878,132.48,46.7972999728,1.4980766367,46.8212720711,-13.602700027200001,-5.6619233633,14.7340023144,60.4,7.16,60.8229035808,131.67,49.1172999728,-26.2619233633,55.6973767368,-13.602700027200001,-5.6619233633,14.7340023144,62.72,-20.6,66.0163494901,132.48,44.7572999728,-18.9419233633,48.6005386961,-13.602700027200001,-5.6619233633,14.7340023144,58.36,-13.28,59.8518838467,130.71
2020-11-08 14:00:00,51.3454666386,-7.99394092,51.9640263622,-14.0345333614,-5.48394092,15.0679041239,65.38,-2.51,65.4281628964,133.32,46.3054666386,-22.01394092,51.271920536,-14.0345333614,-5.48394092,15.0679041239,60.34,-16.53,62.5632200258,131.92,49.4354666386,-7.84394092,50.0538986587,-14.0345333614,-5.48394092,15.0679041239,63.47,-2.36,63.513860692,133.53,45.3154666386,0.17605908,45.3158086486,-14.0345333614,-5.48394092,15.0679041239,59.35,5.66,59.6192762452,132.9,47.6454666386,-26.52394092,54.5308163623,-14.0345333614,-5.48394092,15.0679041239,61.68,-21.04,65.1698089609,133.53,43.3654666386,-18.12394092,47.0004354369,-14.0345333614,-5.48394092,15.0679041239,57.4,-12.64,58.7752464903,131.92
2020-11-08 14:30:00,50.6622666367,-9.16370866,51.4843550719,-15.0077333633,-5.25370866,15.9007394605,65.67,-3.91,65.7862979655,133.32,45.5922666367,-21.46370866,50.3919196549,-15.0077333633,-5.25370866,15.9007394605,60.6,-16.21,62.730567509,131.79,48.7522666367,-8.94370866,49.5658494006,-15.0077333633,-5.25370866,15.9007394605,63.76,-3.69,63.8666869346,133.53,44.6122666367,0.69629134,44.6177000314,-15.0077333633,-5.25370866,15.9007394605,59.62,5.95,59.9161655983,132.78,46.9922666367,-27.65370866,54.5252301811,-15.0077333633,-5.25370866,15.9007394605,62.0,-22.4,65.9223785979,133.53,42.6722666367,-16.29370866,45.677207465,-15.0077333633,-5.25370866,15.9007394605,57.68,-11.04,58.727029552,131.79
2020-11-08 15:00:00,51.3151333027,-8.6930201347,52.0462439081,-15.2948666973,-5.3330201347,16.1979644105,66.61,-3.36,66.6946901934,134.23,46.0451333027,-22.3630201347,51.1884652086,-15.2948666973,-5.3330201347,16.1979644105,61.34,-17.03,63.6601641531,132.77,49.3651333027,-8.5030201347,50.0920925637,-15.2948666973,-5.3330201347,16.1979644105,64.66,-3.17,64.7376590556,134.46,45.0351333027,0.1569798653,45.0354068958,-15.2948666973,-5.3330201347,16.1979644105,60.33,5.49,60.5792786355,133.81,47.6251333027,-27.4530201347,54.9710981937,-15.2948666973,-5.3330201347,16.1979644105,62.92,-22.12,66.6949833196,134.46,43.1451333027,-19.6530201347,47.4103757434,-15.2948666973,-5.3330201347,16.1979644105,58.44,-14.32,60.1688956189,132.77
2020-11-08 15:30:00,51.3214666363,-9.3872875919,52.1729250286,-15.1785333637,-5.4672875919,16.1331679681,66.5,-3.92,66.6154366495,133.47,46.2014666363,-21.8272875919,51.0980039039,-15.1785333637,-5.4672875919,16.1331679681,61.38,-16.36,63.5228620262,131.92,49.3914666363,-9.1672875919,50.2350090901,-15.1785333637,-5.4672875919,16.1331679681,64.57,-3.7,64.675922104,133.68,45.1814666363,0.3827124081,45.1830875018,-15.1785333637,-5.4672875919,16.1331679681,60.36,5.85,60.6428239778,132.92,47.6214666363,-27.9072875919,55.1962026351,-15.1785333637,-5.4672875919,16.1331679681,62.8,-22.44,66.6887816653,133.68,43.2614666363,-16.7872875919,46.4043911739,-15.1785333637,-5.4672875919,16.1331679681,58.44,-11.32,59.5262631113,131.92
2020-11-08 16:00:00,52.2876999732,-8.7008505175,53.0066822978,-14.4023000268,-5.7008505175,15.4895430109,66.69,-3.0,66.7574422817,133.47,47.1876999732,-21.5208505175,51.8635328122,-14.4023000268,-5.7008505175,15.4895430109,61.59,-15.82,63.5893112087,131.92,50.3476999732,-8.5108505175,51.0619767452,-14.4023000268,-5.7008505175,15.4895430109,64.75,-2.81,64.8109450633,133.68,46.1776999732,0.7091494825,46.1831448453,-14.4023000268,-5.7008505175,15.4895430109,60.58,6.41,60.9181787318,132.92,48.5576999732,-27.2608505175,55.686660859,-14.4023000268,-5.7008505175,15.4895430109,62.96,-21.56,66.5491938343,133.68,44.2376999732,-16.5808505175,47.2429751688,-14.4023000268,-5.7008505175,15.4895430109,58.64,-10.88,59.6407914099,131.92
2020-11-08 16:30:00,54.8970166749,-7.8411229192,55.4541761136,-15.8629833251,-6.2711229192,17.0575854868,70.76,-1.57,70.7774151831,132.69,49.9870166749,-20.4811229192,54.0201650506,-15.8629833251,-6.2711229192,17.0575854868,65.85,-14.21,67.3657672709,131.17,52.8270166749,-7.6311229192,53.3753475659,-15.8629833251,-6.2711229192,17.0575854868,68.69,-1.3599999999999999,68.7034620671,132.9,48.8370166749,1.5288770808,48.8609420993,-15.8629833251,-6.2711229192,17.0575854868,64.7,7.8,65.1684739732,132.19,50.9770166749,-26.1111229192,57.2751863304,-15.8629833251,-6.2711229192,17.0575854868,66.84,-19.84,69.7223866488,132.9,46.7370166749,-19.3111229192,50.569439349,-15.8629833251,-6.2711229192,17.0575854868,62.6,-13.04,63.94373777,131.17
2020-11-08 17:00:00,58.8873833088,-5.3993056937,59.1343928262,-18.0726166912,-6.9793056937,19.3734401187,76.96,1.58,76.9762171063,131.07,53.8773833088,-19.0293056937,57.1391888933,-18.0726166912,-6.9793056937,19.3734401187,71.95,-12.05,72.9520733084,129.7,56.5873833088,-5.2193056937,56.8275734275,-18.0726166912,-6.9793056937,19.3734401187,74.66,1.76,74.6807418281,131.29,52.5573833088,2.5306943063,52.6182758549,-18.0726166912,-6.9793056937,19.3734401187,70.63,9.51,71.2673627967,130.66,54.5273833088,-23.1393056937,59.2339682825,-18.0726166912,-6.9793056937,19.3734401187,72.6,-16.16,74.3767813232,131.29,50.2873833088,-18.5393056937,53.5959585757,-18.0726166912,-6.9793056937,19.3734401187,68.36,-11.56,69.330535841,129.7
2020-11-08 17:30:00,60.9264666461,-9.1084171308,61.6035518506,-19.4635333539,-7.4384171307999996,20.8364867487,80.39,-1.67,80.4073441919,131.07,56.0264666461,-23.0284171308,60.5745240212,-19.4635333539,-7.4384171307999996,20.8364867487,75.49,-15.59,77.0829955308,129.79,58.5364666461,-8.8184171308,59.1969797211,-19.4635333539,-7.4384171307999996,20.8364867487,78.0,-1.38,78.0122067372,131.36,54.6464666461,-1.2884171308,54.6616532462,-19.4635333539,-7.4384171307999996,20.8364867487,74.11,6.15,74.3647403008,130.78,56.8964666461,-13.958417130800001,58.5836609099,-19.4635333539,-7.4384171307999996,20.8364867487,76.36,-6.52,76.6378496567,131.36,52.3764666461,-5.7984171308,52.6964505404,-19.4635333539,-7.4384171307999996,20.8364867487,71.84,1.6400000000000001,71.8587169382,129.79
2020-11-08 18:00:00,60.7549833083,-13.0977765827,62.1507823619,-19.1250166917,-7.3277765827,20.4807854611,79.88,-5.77,80.0881220906,132.27,55.6949833083,-26.0377765827,61.4808667398,-19.1250166917,-7.3277765827,20.4807854611,74.82,-18.71,77.1239035578,130.79,58.4149833083,-12.6877765827,59.7770018445,-19.1250166917,-7.3277765827,20.4807854611,77.54,-5.36,77.7250358636,132.48,54.3549833083,-3.9477765827,54.4981573119,-19.1250166917,-7.3277765827,20.4807854611,73.48,3.38,73.557697082,131.78,57.1149833083,-10.4477765827,58.0627019163,-19.1250166917,-7.3277765827,20.4807854611,76.24,-3.12,76.3038137972,132.48,52.1949833083,0.2722234173,52.1956931953,-19.1250166917,-7.3277765827,20.4807854611,71.32,7.6,71.7237924262,130.79
2020-11-08 18:30:00,58.4510333386,-14.1561031209,60.1408226907,-17.9589666614,-6.9461031209,19.2554623967,76.41,-7.21,76.7494117241,132.93,53.4510333386,-27.7561031209,60.2280186078,-17.9589666614,-6.9461031209,19.2554623967,71.41,-20.81,74.3804019887,131.5,56.2310333386,-13.7261031209,57.8820785495,-17.9589666614,-6.9461031209,19.2554623967,74.19,-6.78,74.4991577134,133.15,52.2310333386,-5.4361031209,52.5131608338,-17.9589666614,-6.9461031209,19.2554623967,70.19,1.51,70.2062404634,132.52,54.961033338600004,-11.5061031209,56.1525208221,-17.9589666614,-6.9461031209,19.2554623967,72.92,-4.5600000000000005,73.0624390504,133.15,50.1610333386,-1.2661031209,50.1770095034,-17.9589666614,-6.9461031209,19.2554623967,68.12,5.68,68.3563954579,131.5
2020-11-08 19:00:00,56.5517166847,-14.5488731864,58.3932048357,-16.5482833153,-6.4788731864,17.7713668143,73.1,-8.07,73.5441017349,132.6,51.3417166847,-28.7088731864,58.8232205151,-16.5482833153,-6.4788731864,17.7713668143,67.89,-22.23,71.4368602334,131.24,54.4417166847,-14.1288731864,56.2452271139,-16.5482833153,-6.4788731864,17.7713668143,70.99,-7.65,71.4009985925,132.82,50.2317166847,-6.4588731864,50.6452604291,-16.5482833153,-6.4788731864,17.7713668143,66.78,0.02,66.7800029949,132.28,53.2117166847,-11.9588731864,54.5389900935,-16.5482833153,-6.4788731864,17.7713668143,69.76,-5.48,69.9749097892,132.82,48.2517166847,-3.1988731864,48.3576359294,-16.5482833153,-6.4788731864,17.7713668143,64.8,3.2800000000000002,64.882959242,131.24
2020-11-08 19:30:00,54.1610000219,-15.604317405,56.3640722894,-15.2389999781,-6.054317405,16.3976181067,69.4,-9.55,70.0539970309,132.77,49.0310000219,-29.744317405,57.3477408538,-15.2389999781,-6.054317405,16.3976181067,64.27,-23.69,68.4970729302,131.4,52.1910000219,-15.164317405,54.3493974727,-15.2389999781,-6.054317405,16.3976181067,67.43,-9.11,68.0426116489,132.99,48.0310000219,-7.454317405,48.6060059157,-15.2389999781,-6.054317405,16.3976181067,63.27,-1.4,63.2854872779,132.44,50.9610000219,-13.054317405,52.6064513737,-15.2389999781,-6.054317405,16.3976181067,66.2,-7.0,66.5690618831,132.99,46.1210000219,-6.014317405,46.5114895146,-15.2389999781,-6.054317405,16.3976181067,61.36,0.04,61.3600130378,131.4
2020-11-08 20:00:00,51.3776666549,-17.3054541923,54.2138670056,-14.0923333451,-5.6754541923,15.1922559022,65.47,-11.63,66.4949456726,133.32,46.4976666549,-30.5754541923,55.649720605,-14.0923333451,-5.6754541923,15.1922559022,60.59,-24.9,65.5069316943,131.86,49.5376666549,-16.8654541923,52.3299528255,-14.0923333451,-5.6754541923,15.1922559022,63.63,-11.19,64.6064470467,133.54,45.5976666549,-8.1454541923,46.3194951221,-14.0923333451,-5.6754541923,15.1922559022,59.69,-2.47,59.7410830166,132.94,48.3876666549,-14.7954541923,50.5991279476,-14.0923333451,-5.6754541923,15.1922559022,62.48,-9.12,63.1421000601,133.54,43.7476666549,-7.0354541923,44.3097726629,-14.0923333451,-5.6754541923,15.1922559022,57.84,-1.3599999999999999,57.8559867257,131.86
2020-11-08 20:30:00,49.1019833129,-18.4634925321,52.458605793,-13.1980166871,-5.3934925321,14.2575385732,62.3,-13.07,63.6562243618,133.99,44.4619833129,-31.2334925321,54.3359826991,-13.1980166871,-5.3934925321,14.2575385732,57.66,-25.84,63.1852925925,132.46,47.3719833129,-18.0034925321,50.6777125209,-13.1980166871,-5.3934925321,14.2575385732,60.57,-12.61,61.8687077609,134.22,43.6419833129,-8.6134925321,44.483873045,-13.1980166871,-5.3934925321,14.2575385732,56.84,-3.22,56.9311338373,133.53,46.2819833129,-15.9934925321,48.9674767856,-13.1980166871,-5.3934925321,14.2575385732,59.48,-10.6,60.4171366419,134.22,41.9219833129,-8.9534925321,42.8674435138,-13.1980166871,-5.3934925321,14.2575385732,55.12,-3.56,55.2348440751,132.46
2020-11-08 21:00:00,46.6764999758,-19.3761825658,50.5384220254,-12.0835000242,-5.0261825658,13.0871495758,58.76,-14.35,60.4868589034,134.63,42.0964999758,-32.3961825658,53.1189980614,-12.0835000242,-5.0261825658,13.0871495758,54.18,-27.37,60.7008179517,133.1,45.0764999758,-18.9361825658,48.892431523,-12.0835000242,-5.0261825658,13.0871495758,57.16,-13.91,58.8281709728,134.85,41.3764999758,-9.5861825658,42.4724575041,-12.0835000242,-5.0261825658,13.0871495758,53.46,-4.5600000000000005,53.6541256568,134.19,43.9964999758,-16.9861825658,47.1616624843,-12.0835000242,-5.0261825658,13.0871495758,56.08,-11.96,57.3411545053,134.85,39.7164999758,-9.7461825658,40.8948461904,-12.0835000242,-5.0261825658,13.0871495758,51.8,-4.72,52.014597951,133.1
2020-11-08 21:30:00,44.778649997,-20.0400175577,49.0584324991,-11.291350003,-4.7900175577,12.265351731300001,56.07,-15.25,58.1068619012,135.44,40.268649997,-32.9800175577,52.0504152787,-11.291350003,-4.7900175577,12.265351731300001,51.56,-28.19,58.7631661843,133.9,43.288649997,-19.5800175577,47.5108861854,-11.291350003,-4.7900175577,12.265351731300001,54.58,-14.79,56.5483907817,135.67,39.648649997,-9.8800175577,40.8611085694,-11.291350003,-4.7900175577,12.265351731300001,50.94,-5.09,51.1936685538,135.02,42.268649997,-17.6700175577,45.8134073504,-11.291350003,-4.7900175577,12.265351731300001,53.56,-12.88,55.0869131464,135.67,38.068649997,-10.9100175577,39.6011438686,-11.291350003,-4.7900175577,12.265351731300001,49.36,-6.12,49.7379533154,133.9
2020-11-08 22:00:00,42.6773999972,-21.475365738,47.7760589009,-10.4026000028,-4.4853657380000005,11.3283976194,53.08,-16.99,55.7328134944,135.44,38.2173999972,-32.795365738,50.359762474,-10.4026000028,-4.4853657380000005,11.3283976194,48.62,-28.31,56.2615365947,133.76,41.2773999972,-21.005365738,46.3146752155,-10.4026000028,-4.4853657380000005,11.3283976194,51.68,-16.52,54.2561775285,135.67,37.6573999972,-9.815365738,38.9155647411,-10.4026000028,-4.4853657380000005,11.3283976194,48.06,-5.33,48.3546533438,134.89,40.2773999972,-19.165365738,44.6047104509,-10.4026000028,-4.4853657380000005,11.3283976194,50.68,-14.68,52.7632902689,135.67,36.0773999972,-11.685365738,37.9226391881,-10.4026000028,-4.4853657380000005,11.3283976194,46.48,-7.2,47.0343534026,133.76
2020-11-08 22:30:00,40.6503166672,-22.1257019136,46.2816910918,-9.5196833328,-4.1957019136,10.4032824293,50.17,-17.93,53.2777045301,135.64,36.2803166672,-32.9857019136,49.0338445179,-9.5196833328,-4.1957019136,10.4032824293,45.8,-28.79,54.0971727542,133.9,39.3403166672,-21.6657019136,44.9117262515,-9.5196833328,-4.1957019136,10.4032824293,48.86,-17.47,51.8893100744,135.89,35.7903166672,-9.9457019136,37.1465173831,-9.5196833328,-4.1957019136,10.4032824293,45.31,-5.75,45.6733905026,135.04,38.3603166672,-19.8757019136,43.2036737022,-9.5196833328,-4.1957019136,10.4032824293,47.88,-15.68,50.3821079353,135.89,34.2403166672,-11.0357019136,35.9747967638,-9.5196833328,-4.1957019136,10.4032824293,43.76,-6.84,44.2913445269,133.9
2020-11-08 23:00:00,38.5144833896,-22.3826593626,44.5460309221,-8.4155166104,-3.8326593626000003,9.2471724116,46.93,-18.55,50.4631291142,135.86,34.0744833896,-33.8926593626,48.06019951,-8.4155166104,-3.8326593626000003,9.2471724116,42.49,-30.06,52.0480902628,134.18,37.3244833896,-21.9226593626,43.2864881208,-8.4155166104,-3.8326593626000003,9.2471724116,45.74,-18.09,49.1873530493,136.12,33.6744833896,-10.7926593626,35.3617353601,-8.4155166104,-3.8326593626000003,9.2471724116,42.09,-6.96,42.661571701,135.34,36.3444833896,-20.1926593626,41.5772168981,-8.4155166104,-3.8326593626000003,9.2471724116,44.76,-16.36,47.6561349671,136.12,32.1844833896,-10.4726593626,33.8454954932,-8.4155166104,-3.8326593626000003,9.2471724116,40.6,-6.64,41.1393923144,134.18
2020-11-08 23:30:00,36.8673833731,-21.0739963133,42.4654833646,-7.3126166269,-3.4639963133,8.0915778679,44.18,-17.61,47.5603248517,136.18,32.5073833731,-34.1739963133,47.1655806472,-7.3126166269,-3.4639963133,8.0915778679,39.82,-30.71,50.2865439258,134.66,35.657383373100004,-22.7639963133,42.3042375793,-7.3126166269,-3.4639963133,8.0915778679,42.97,-19.3,47.1053171096,136.44,32.1873833731,-10.9039963133,33.9841843216,-7.3126166269,-3.4639963133,8.0915778679,39.5,-7.44,40.1945717728,135.83,34.7273833731,-20.9839963133,40.5748599162,-7.3126166269,-3.4639963133,8.0915778679,42.04,-17.52,45.5446154886,136.44,30.7673833731,-11.3039963133,32.7782277171,-7.3126166269,-3.4639963133,8.0915778679,38.08,-7.84,38.8786831053,134.66
2020-11-09 00:00:00,36.2708833857,3.5360197769,36.44283767,-6.5691166143,-3.2239802231,7.3176049067,42.84,6.76,43.3700726308,134.18,32.2508833857,-15.9039802231,35.9590887829,-6.5691166143,-3.2239802231,7.3176049067,38.82,-12.68,40.8383985974,133.28,33.6108833857,-40.4639802231,52.602520638,-6.5691166143,-3.2239802231,7.3176049067,40.18,-37.24,54.7836654487,134.46,31.7708833857,6.4460197769,32.4182078788,-6.5691166143,-3.2239802231,7.3176049067,38.34,9.67,39.5406689372,134.44,32.9508833857,-37.7039802231,50.0734544501,-6.5691166143,-3.2239802231,7.3176049067,39.52,-34.48,52.4471238487,134.46,29.7108833857,-29.6239802231,41.956129419,-6.5691166143,-3.2239802231,7.3176049067,36.28,-26.4,44.8686794992,133.28
2020-11-09 00:30:00,37.8887167139,3.10050332,38.0153649866,-6.9512832861,-3.35949668,7.7205283023,44.84,6.46,45.3029491314,133.52,33.8587167139,-14.59949668,36.8721846494,-6.9512832861,-3.35949668,7.7205283023,40.81,-11.24,42.3295842172,132.49,35.1187167139,-40.46949668,53.5826877374,-6.9512832861,-3.35949668,7.7205283023,42.07,-37.11,56.0984580893,133.8,33.2987167139,7.49050332,34.1308097586,-6.9512832861,-3.35949668,7.7205283023,40.25,10.85,41.686748494,133.62,34.4487167139,-37.71949668,51.0830158959,-6.9512832861,-3.35949668,7.7205283023,41.4,-34.36,53.8012044475,133.8,31.1287167139,-27.79949668,41.7349855626,-6.9512832861,-3.35949668,7.7205283023,38.08,-24.44,45.2482043843,132.49
2020-11-09 01:00:00,37.5168833337,3.3064519487,37.6623042253,-8.2231166663,-3.7635480513,9.0434474423,45.74,7.07,46.2831772894,133.4,34.0768833337,-15.1635480513,37.2983534119,-8.2231166663,-3.7635480513,9.0434474423,42.3,-11.4,43.8092455995,132.49,34.7068833337,-40.1635480513,53.0818080212,-8.2231166663,-3.7635480513,9.0434474423,42.93,-36.4,56.2844996424,133.65,33.4768833337,6.9064519487,34.181878185,-8.2231166663,-3.7635480513,9.0434474423,41.7,10.67,43.0434536254,133.53,34.0168833337,-37.3635480513,50.5290319986,-8.2231166663,-3.7635480513,9.0434474423,42.24,-33.6,53.97386034,133.65,31.2568833337,-28.9635480513,42.613142004,-8.2231166663,-3.7635480513,9.0434474423,39.48,-25.2,46.8370622478,132.49
2020-11-09 01:30:00,36.4330833418,3.5491421082,36.6055456385,-8.1469166582,-3.7408578918,8.9647235765,44.58,7.29,45.1721208269,133.62,33.0930833418,-15.9308578918,36.7279784121,-8.1469166582,-3.7408578918,8.9647235765,41.24,-12.19,43.0038800575,132.74,33.6630833418,-40.0608578918,52.3266233872,-8.1469166582,-3.7408578918,8.9647235765,41.81,-36.32,55.3824746648,133.88,32.5430833418,6.2491421082,33.1376530623,-8.1469166582,-3.7408578918,8.9647235765,40.69,9.99,41.8984033109,133.86,32.9730833418,-37.3008578918,49.7853213762,-8.1469166582,-3.7408578918,8.9647235765,41.12,-33.56,53.0766238565,133.88,30.3730833418,-31.9808578918,44.1055491201,-8.1469166582,-3.7408578918,8.9647235765,38.52,-28.24,47.7628307369,132.74
2020-11-09 02:00:00,35.0373333516,2.9904311656,35.1647182122,-7.8626666484,-3.6595688344,8.6725988537,42.9,6.65,43.4123542324,134.14,31.8573333516,-15.8995688344,35.6045780398,-7.8626666484,-3.6595688344,8.6725988537,39.72,-12.24,41.5631567617,133.18,32.3573333516,-40.9195688344,52.167117375,-7.8626666484,-3.6595688344,8.6725988537,40.22,-37.26,54.8265993839,134.41,31.3373333516,6.3804311656,31.9802808532,-7.8626666484,-3.6595688344,8.6725988537,39.2,10.04,40.4653135414,134.3,31.6973333516,-38.2195688344,49.6533622576,-7.8626666484,-3.6595688344,8.6725988537,39.56,-34.56,52.5298695982,134.41,29.2573333516,-32.0995688344,43.4324058072,-7.8626666484,-3.6595688344,8.6725988537,37.12,-28.44,46.7624635792,133.18
2020-11-09 02:30:00,34.5014333846,3.0009756336,34.6317016669,-7.5185666154,-3.5590243664,8.3183831596,42.02,6.5600000000000005,42.5289783559,134.44,31.1414333846,-16.0890243664,35.0520410007,-7.5185666154,-3.5590243664,8.3183831596,38.66,-12.53,40.6398388284,133.49,31.8614333846,-41.1090243664,52.0106029736,-7.5185666154,-3.5590243664,8.3183831596,39.38,-37.55,54.4131133092,134.7,30.6514333846,6.3009756336,31.2923738708,-7.5185666154,-3.5590243664,8.3183831596,38.17,9.86,39.4229438272,134.62,31.2014333846,-38.3590243664,49.4463769714,-7.5185666154,-3.5590243664,8.3183831596,38.72,-34.8,52.0603342287,134.7,28.6014333846,-29.9190243664,41.3906995676,-7.5185666154,-3.5590243664,8.3183831596,36.12,-26.36,44.7158137576,133.49
2020-11-09 03:00:00,33.6210666904,2.3629372519,33.7039997308,-7.1189333096,-3.4070627481,7.8922295986,40.74,5.77,41.1465733689,134.82,30.3210666904,-15.8370627481,34.2078885892,-7.1189333096,-3.4070627481,7.8922295986,37.44,-12.43,39.4494423281,133.75,31.0510666904,-41.9170627481,52.1652076776,-7.1189333096,-3.4070627481,7.8922295986,38.17,-38.51,54.2214809831,135.07,29.8610666904,6.6029372519,30.582381925500002,-7.1189333096,-3.4070627481,7.8922295986,36.98,10.01,38.3108405024,134.89,30.4010666904,-39.2470627481,49.644302697,-7.1189333096,-3.4070627481,7.8922295986,37.52,-35.84,51.8869540443,135.07,27.8010666904,-29.8470627481,40.7890483318,-7.1189333096,-3.4070627481,7.8922295986,34.92,-26.44,43.8004566186,133.75
2020-11-09 03:30:00,32.9538000111,2.391816387,33.0404860861,-6.8161999889,-3.308183613,7.5765863755,39.77,5.7,40.1763972999,135.26,29.6538000111,-15.698183613,33.5526574782,-6.8161999889,-3.308183613,7.5765863755,36.47,-12.39,38.5171779859,134.19,30.4438000111,-42.238183613,52.0661993432,-6.8161999889,-3.308183613,7.5765863755,37.26,-38.93,53.8874057642,135.52,29.2138000111,6.871816387,30.0111307942,-6.8161999889,-3.308183613,7.5765863755,36.03,10.18,37.4405301779,135.31,29.8238000111,-39.548183613,49.5329978316,-6.8161999889,-3.308183613,7.5765863755,36.64,-36.24,51.5347183945,135.52,27.2238000111,-28.148183613,39.1593606658,-6.8161999889,-3.308183613,7.5765863755,34.04,-24.84,42.1396155654,134.19
2020-11-09 04:00:00,32.4376666949,2.2035938482,32.5124291073,-6.4523333051,-3.1864061518,7.1962343794,38.89,5.39,39.2617396456,134.79,29.0176666949,-15.7464061518,33.0147586257,-6.4523333051,-3.1864061518,7.1962343794,35.47,-12.56,37.6281078451,133.71,29.9676666949,-42.0064061518,51.6003798913,-6.4523333051,-3.1864061518,7.1962343794,36.42,-38.82,53.2297736234,135.04,28.6076666949,6.6435938482,29.3689620679,-6.4523333051,-3.1864061518,7.1962343794,35.06,9.83,36.4119829177,134.82,29.3076666949,-39.3464061518,49.061991441,-6.4523333051,-3.1864061518,7.1962343794,35.76,-36.16,50.855906245,135.04,26.6276666949,-28.3064061518,38.8623887949,-6.4523333051,-3.1864061518,7.1962343794,33.08,-25.12,41.5367403632,133.71
2020-11-09 04:30:00,32.4312334026,2.4889821703,32.5266034541,-6.3187665974,-3.1510178296999998,7.0608586358,38.75,5.64,39.1582954174,135.09,29.0212334026,-15.5710178297,32.934610738,-6.3187665974,-3.1510178296999998,7.0608586358,35.34,-12.42,37.4589375183,134.03,29.9712334026,-41.9910178297,51.5899254705,-6.3187665974,-3.1510178296999998,7.0608586358,36.29,-38.84,53.1555237017,135.33,28.6212334026,6.9189821703,29.4456671814,-6.3187665974,-3.1510178296999998,7.0608586358,34.94,10.07,36.3621850279,135.12,29.3212334026,-39.3110178297,49.0417256126,-6.3187665974,-3.1510178296999998,7.0608586358,35.64,-36.16,50.7715983597,135.33,26.6412334026,-27.5110178297,38.2963630027,-6.3187665974,-3.1510178296999998,7.0608586358,32.96,-24.36,40.9850118946,134.03
2020-11-09 05:00:00,32.536850115600004,2.4614000958,32.6298192743,-6.3431498844,-3.1785999042,7.0950016073,38.88,5.64,39.2869443963,134.89,29.1368501156,-15.4385999042,32.9743294346,-6.3431498844,-3.1785999042,7.0950016073,35.48,-12.26,37.5384869168,133.81,30.0768501156,-41.8385999042,51.5275203636,-6.3431498844,-3.1785999042,7.0950016073,36.42,-38.66,53.1131998659,135.13,28.7268501156,6.9714000958,29.560655217,-6.3431498844,-3.1785999042,7.0950016073,35.07,10.15,36.5092782728,134.9,29.4168501156,-39.1785999042,48.9929970626,-6.3431498844,-3.1785999042,7.0950016073,35.76,-36.0,50.7422664058,135.13,26.7768501156,-30.9785999042,40.9472020307,-6.3431498844,-3.1785999042,7.0950016073,33.12,-27.8,43.2408880575,133.81
2020-11-09 05:30:00,33.5142667919,3.1889660801,33.6656439603,-6.9157332081,-3.3910339199,7.7023682625,40.43,6.58,40.9619494165,134.11,30.2342667919,-15.0210339199,33.7600703267,-6.9157332081,-3.3910339199,7.7023682625,37.15,-11.63,38.9278743319,133.06,30.9542667919,-40.7010339199,51.1345362233,-6.9157332081,-3.3910339199,7.7023682625,37.87,-37.31,53.1617625742,134.35,29.7742667919,7.1789660801,30.627512419,-6.9157332081,-3.3910339199,7.7023682625,36.69,10.57,38.1822078984,134.15,30.2842667919,-38.0310339199,48.6158035637,-6.9157332081,-3.3910339199,7.7023682625,37.2,-34.64,50.8307938163,134.35,27.6842667919,-30.7110339199,41.3471429755,-6.9157332081,-3.3910339199,7.7023682625,34.6,-27.32,44.0856257753,133.06
2020-11-09 06:00:00,34.8555834001,3.9915680787000003,35.083390798,-7.7844165999,-3.6484319213000003,8.5969876867,42.64,7.64,43.3190396939,133.53,31.5755834001,-15.0684319213,34.9867847568,-7.7844165999,-3.6484319213000003,8.5969876867,39.36,-11.42,40.9832404771,132.58,32.2055834001,-39.5084319213,50.9717156374,-7.7844165999,-3.6484319213000003,8.5969876867,39.99,-35.86,53.7134964418,133.75,31.0455834001,6.9715680787,31.8187210637,-7.7844165999,-3.6484319213000003,8.5969876867,38.83,10.62,40.2560964327,133.66,31.4955834001,-36.7684319213,48.4137311066,-7.7844165999,-3.6484319213000003,8.5969876867,39.28,-33.12,51.3794978566,133.75,28.9355834001,-29.6484319213,41.4282210829,-7.7844165999,-3.6484319213000003,8.5969876867,36.72,-26.0,44.9928705463,132.58
2020-11-09 06:30:00,38.6351667179,5.1000386743,38.9703284795,-9.5248332821,-4.2099613257,10.4137516494,48.16,9.31,49.051622807,132.9,35.2251667179,-13.5899613257,37.755786565,-9.5248332821,-4.2099613257,10.4137516494,44.75,-9.38,45.7224988381,131.93,35.7051667179,-37.9999613257,52.1426504036,-9.5248332821,-4.2099613257,10.4137516494,45.23,-33.79,56.4580995075,133.12,34.5551667179,8.2300386743,35.5217269215,-9.5248332821,-4.2099613257,10.4137516494,44.08,12.44,45.8017466916,132.97,34.9151667179,-35.1699613257,49.5579967977,-9.5248332821,-4.2099613257,10.4137516494,44.44,-30.96,54.1611964417,133.12,32.1951667179,-28.7699613257,43.1768391002,-9.5248332821,-4.2099613257,10.4137516494,41.72,-24.56,48.4123124835,131.93
2020-11-09 07:00:00,41.7401333596,6.510326705,42.2447995224,-11.4298666404,-4.829673295,12.4083679649,53.17,11.34,54.3658394582,133.2,38.4901333596,-12.199673295,40.3772509533,-11.4298666404,-4.829673295,12.4083679649,49.92,-7.37,50.4611068051,132.21,38.5201333596,-36.879673295,53.3283318358,-11.4298666404,-4.829673295,12.4083679649,49.95,-32.05,59.3481676213,133.4,37.6701333596,9.740326705,38.909033805199996,-11.4298666404,-4.829673295,12.4083679649,49.1,14.57,51.216158583,133.21,37.7701333596,-33.989673295,50.8122117675,-11.4298666404,-4.829673295,12.4083679649,49.2,-29.16,57.1921812838,133.4,35.1701333596,-25.949673295,43.7072513967,-11.4298666404,-4.829673295,12.4083679649,46.6,-21.12,51.1626269849,132.21
2020-11-09 07:30:00,45.2144834446,8.1096059574,45.9359904862,-13.0755165554,-5.3603940426,14.1316296824,58.29,13.47,59.8261230567,131.54,41.8244834446,-11.1803940426,43.2930551747,-13.0755165554,-5.3603940426,14.1316296824,54.9,-5.82,55.2076299075,130.65,41.7444834446,-34.3003940426,54.0288712592,-13.0755165554,-5.3603940426,14.1316296824,54.82,-28.94,61.9899669301,131.74,40.8444834446,10.2896059574,42.1206341194,-13.0755165554,-5.3603940426,14.1316296824,53.92,15.65,56.1452482406,131.67,40.8444834446,-31.3203940426,51.4707578227,-13.0755165554,-5.3603940426,14.1316296824,53.92,-25.96,59.8438635116,131.74,38.0844834446,-27.5203940426,46.9872319626,-13.0755165554,-5.3603940426,14.1316296824,51.16,-22.16,55.7531272665,130.65
2020-11-09 08:00:00,48.453433438,9.1532727986,49.310420956,-13.976566562,-5.6467272014,15.0741481002,62.43,14.8,64.1603062649,130.82,44.713433438,-9.1467272014,45.6393881238,-13.976566562,-5.6467272014,15.0741481002,58.69,-3.5,58.7942692786,129.87,44.743433438,-32.8067272014,55.4820347995,-13.976566562,-5.6467272014,15.0741481002,58.72,-27.16,64.6970169328,131.03,43.623433438,12.0432727986,45.2553241578,-13.976566562,-5.6467272014,15.0741481002,57.6,17.69,60.2552578619,130.87,43.823433438,-29.7667272014,52.9768946484,-13.976566562,-5.6467272014,15.0741481002,57.8,-24.12,62.6307783761,131.03,40.703433438,-25.4467272014,48.0031813416,-13.976566562,-5.6467272014,15.0741481002,54.68,-19.8,58.1544701635,129.87
2020-11-09 08:30:00,50.7760000899,9.8243295541,51.7176917148,-14.8139999101,-5.9256704459,15.9551923702,65.59,15.75,67.4545076329,130.17,46.9660000899,-8.6456704459,47.7551335659,-14.8139999101,-5.9256704459,15.9551923702,61.78,-2.7199999999999998,61.8398479946,129.25,46.9660000899,-30.3456704459,55.9165885874,-14.8139999101,-5.9256704459,15.9551923702,61.78,-24.42,66.4312035116,130.37,45.7860000899,12.3843295541,47.4313126819,-14.8139999101,-5.9256704459,15.9551923702,60.6,18.31,63.3057351272,130.24,45.9860000899,-27.4856704459,53.5740075421,-14.8139999101,-5.9256704459,15.9551923702,60.8,-21.56,64.509484574,130.37,42.7860000899,-24.5256704459,49.3168360148,-14.8139999101,-5.9256704459,15.9551923702,57.6,-18.6,60.5286708924,129.25
2020-11-09 09:00:00,51.5985334065,-0.2788570543,51.5992869229,-15.3814665935,-6.1088570543,16.5501555605,66.98,5.83,67.2332454966,130.67,47.5685334065,-16.7288570543,50.4243991415,-15.3814665935,-6.1088570543,16.5501555605,62.95,-10.62,63.8395402552,129.55,48.6085334065,-22.0988570543,53.3961515751,-15.3814665935,-6.1088570543,16.5501555605,63.99,-15.99,65.95756363,130.88,46.4485334065,4.6211429457,46.6778450417,-15.3814665935,-6.1088570543,16.5501555605,61.83,10.73,62.7541377122,130.56,47.5385334065,-18.3088570543,50.9423831899,-15.3814665935,-6.1088570543,16.5501555605,62.92,-12.2,64.0918590774,130.88,44.2585334065,-16.8688570543,47.3642915877,-15.3814665935,-6.1088570543,16.5501555605,59.64,-10.76,60.6028646188,129.55
