Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-09 09:30:00,53.0134667507,0.4474919851,53.0153553794,-15.7065332493,-6.2325080149,16.8979094229,68.72,6.68,69.0439048722,130.67,48.8134667507,-16.0225080149,51.3758240743,-15.7065332493,-6.2325080149,16.8979094229,64.52,-9.79,65.2585205165,129.55,49.9534667507,-21.3825080149,54.3374685592,-15.7065332493,-6.2325080149,16.8979094229,65.66,-15.15,67.3851474733,130.88,47.6534667507,5.3274919851,47.9503395631,-15.7065332493,-6.2325080149,16.8979094229,63.36,11.56,64.4059251933,130.56,48.8534667507,-17.5925080149,51.9245370881,-15.7065332493,-6.2325080149,16.8979094229,64.56,-11.36,65.5518359773,130.88,45.4134667507,-11.3525080149,46.8109218084,-15.7065332493,-6.2325080149,16.8979094229,61.12,-5.12,61.3340753578,129.55
2020-11-09 10:00:00,53.1547500412,0.6344495599000001,53.1585362683,-14.7752499588,-6.2055504401,16.0255067817,67.93,6.84,68.2734977865,130.67,48.9847500412,-15.8555504401,51.4869324815,-14.7752499588,-6.2055504401,16.0255067817,63.76,-9.65,64.4861233135,129.62,50.0947500412,-21.2155504401,54.4020547605,-14.7752499588,-6.2055504401,16.0255067817,64.87,-15.01,66.5839094677,130.88,47.8347500412,5.4944495599,48.1492708924,-14.7752499588,-6.2055504401,16.0255067817,62.61,11.7,63.6938152414,130.56,48.9847500412,-17.4455504401,51.9985861996,-14.7752499588,-6.2055504401,16.0255067817,63.76,-11.24,64.7431479,130.88,45.6247500412,-11.1255504401,46.9616406114,-14.7752499588,-6.2055504401,16.0255067817,60.4,-4.92,60.6000528053,129.62
2020-11-09 10:30:00,53.1599667082,0.5424799804,53.1627345511,-14.3900332918,-6.2175200196,15.6757970558,67.55,6.76,67.8874075216,131.06,48.7699667082,-16.1375200196,51.3705090991,-14.3900332918,-6.2175200196,15.6757970558,63.16,-9.92,63.9342787556,129.99,50.1299667082,-21.4275200196,54.5174483662,-14.3900332918,-6.2175200196,15.6757970558,64.52,-15.21,66.2885699046,131.28,47.6299667082,5.3124799804,47.9253186966,-14.3900332918,-6.2175200196,15.6757970558,62.02,11.53,63.0826545098,130.98,49.0499667082,-17.6175200196,52.1179071502,-14.3900332918,-6.2175200196,15.6757970558,63.44,-11.4,64.4561370236,131.28,45.4099667082,-12.1775200196,47.0144347012,-14.3900332918,-6.2175200196,15.6757970558,59.8,-5.96,60.096269435,129.99
2020-11-09 11:00:00,51.9639500594,1.265378516,51.9793544454,-10.8560499406,-5.544621484,12.1900224657,62.82,6.8100000000000005,63.1880407989,130.97,47.4039500594,-15.594621484,49.9031732504,-10.8560499406,-5.544621484,12.1900224657,58.26,-10.05,59.1204710739,129.89,49.1139500594,-20.724621484,53.3075044069,-10.8560499406,-5.544621484,12.1900224657,59.97,-15.18,61.8614039608,131.18,46.4039500594,5.795378516,46.7644415476,-10.8560499406,-5.544621484,12.1900224657,57.26,11.34,58.3721097786,130.91,48.0639500594,-17.024621484,50.9900091389,-10.8560499406,-5.544621484,12.1900224657,58.92,-11.48,60.0279668155,131.18,44.2639500594,-14.184621484000001,46.4811871783,-10.8560499406,-5.544621484,12.1900224657,55.12,-8.64,55.7930461617,129.89
2020-11-09 11:30:00,52.9917167774,2.240871131,53.0390756937,-9.3882832226,-4.859128869,10.5712343288,62.38,7.1,62.7827555942,131.11,46.7717167774,-14.849128869,49.0722948156,-9.3882832226,-4.859128869,10.5712343288,56.16,-9.99,57.041613757,130.09,50.1717167774,-19.809128869,53.940733689300004,-9.3882832226,-4.859128869,10.5712343288,59.56,-14.95,61.407622491,131.32,45.8117167774,6.560871131,46.2791359479,-9.3882832226,-4.859128869,10.5712343288,55.2,11.42,56.3689311589,131.07,49.0517167774,-16.099128869,51.6260870989,-9.3882832226,-4.859128869,10.5712343288,58.44,-11.24,59.5111014854,131.32,43.7317167774,-13.539128869,45.779592209,-9.3882832226,-4.859128869,10.5712343288,53.12,-8.68,53.8244999977,130.09
2020-11-09 12:00:00,52.9142335961,2.5609352823,52.9761692328,-8.2657664039,-4.5490647177,9.4348759425,61.18,7.11,61.5917567536,130.8,46.7942335961,-14.439064717699999,48.9712863602,-8.2657664039,-4.5490647177,9.4348759425,55.06,-9.89,55.9411807169,129.75,50.1442335961,-19.3690647177,53.7550447026,-8.2657664039,-4.5490647177,9.4348759425,58.41,-14.82,60.2607708215,130.99,45.8642335961,6.8509352823,46.373087428,-8.2657664039,-4.5490647177,9.4348759425,54.13,11.4,55.3174194987,130.72,49.0542335961,-15.7090647177,51.5081794282,-8.2657664039,-4.5490647177,9.4348759425,57.32,-11.16,58.3963012527,130.99,43.7742335961,-12.5890647177,45.5485244261,-8.2657664039,-4.5490647177,9.4348759425,52.04,-8.04,52.6574135331,129.75
2020-11-09 12:30:00,54.3649003027,2.5468278048,54.4245231195,-10.4950996973,-5.1431721952,11.6875719414,64.86,7.69,65.3142840426,130.69,49.0849003027,-14.4131721952,51.1572768084,-10.4950996973,-5.1431721952,11.6875719414,59.58,-9.27,60.296843201,129.64,51.4649003027,-19.3631721952,54.9869839201,-10.4950996973,-5.1431721952,11.6875719414,61.96,-14.22,63.5708266424,130.89,48.0449003027,6.8868278048,48.535974723,-10.4950996973,-5.1431721952,11.6875719414,58.54,12.03,59.7633039582,130.58,50.3449003027,-15.6231721952,52.7133047335,-10.4950996973,-5.1431721952,11.6875719414,60.84,-10.48,61.7360186601,130.89,45.8649003027,-11.5831721952,47.3049570117,-10.4950996973,-5.1431721952,11.6875719414,56.36,-6.44,56.7267414894,129.64
2020-11-09 13:00:00,55.7455002907,2.0138011763,55.7818626244,-12.2744997093,-5.7861988237,13.5699462025,68.02,7.8,68.465760786,130.54,50.6055002907,-14.2861988237,52.5833827031,-12.2744997093,-5.7861988237,13.5699462025,62.88,-8.5,63.4519061967,129.43,52.6955002907,-19.8061988237,56.2947711847,-12.2744997093,-5.7861988237,13.5699462025,64.97,-14.02,66.4654895416,130.74,49.4755002907,6.9438011763,49.9603993558,-12.2744997093,-5.7861988237,13.5699462025,61.75,12.73,63.0485162395,130.36,51.5655002907,-16.0261988237,53.9985172849,-12.2744997093,-5.7861988237,13.5699462025,63.84,-10.24,64.6560376144,130.74,47.2455002907,-14.4261988237,49.3989120348,-12.2744997093,-5.7861988237,13.5699462025,59.52,-8.64,60.1438276135,129.43
2020-11-09 13:30:00,54.1380668097,1.4030325354,54.1562441293,-11.9819331903,-5.8669674646,13.3412154696,66.12,7.27,66.5184733739,131.37,49.4880668097,-15.6769674646,51.9118104621,-11.9819331903,-5.8669674646,13.3412154696,61.47,-9.81,62.2478674334,130.32,51.1480668097,-20.7069674646,55.1806418951,-11.9819331903,-5.8669674646,13.3412154696,63.13,-14.84,64.8507710054,131.58,48.4080668097,5.8730325354,48.7630335748,-11.9819331903,-5.8669674646,13.3412154696,60.39,11.74,61.5205632289,131.26,50.0580668097,-16.9469674646,52.8489333759,-11.9819331903,-5.8669674646,13.3412154696,62.04,-11.08,63.0216470746,131.58,46.2580668097,-13.1869674646,48.1009860178,-11.9819331903,-5.8669674646,13.3412154696,58.24,-7.32,58.6982112164,130.32
2020-11-09 14:00:00,53.5491667999,0.5520558955,53.5520123868,-10.3208332001,-5.4279441045,11.6611395303,63.87,5.98,64.149335928,132.17,48.1491667999,-14.9679441045,50.4220350069,-10.3208332001,-5.4279441045,11.6611395303,58.47,-9.54,59.2431641626,130.92,50.6891667999,-21.7779441045,55.1694705456,-10.3208332001,-5.4279441045,11.6611395303,61.01,-16.35,63.1628260926,132.38,47.1391667999,6.7120558955,47.6146273841,-10.3208332001,-5.4279441045,11.6611395303,57.46,12.14,58.72845307,131.89,49.6391667999,-17.9879441045,52.7978504647,-10.3208332001,-5.4279441045,11.6611395303,59.96,-12.56,61.2613679247,132.38,44.9991667999,-12.5479441045,46.7159064338,-10.3208332001,-5.4279441045,11.6611395303,55.32,-7.12,55.7763103835,130.92
2020-11-09 14:30:00,54.074983528,-1.2477039671,54.0893761172,-11.345016472,-5.5977039671,12.6508374605,65.42,4.35,65.564463698,132.17,48.504983528,-16.0177039671,51.0813103535,-11.345016472,-5.5977039671,12.6508374605,59.85,-10.42,60.7502995877,130.92,51.164983528,-23.5077039671,56.3069061948,-11.345016472,-5.5977039671,12.6508374605,62.51,-17.91,65.0251351402,132.38,47.474983528,5.6922960329,47.8150216471,-11.345016472,-5.5977039671,12.6508374605,58.82,11.29,59.8937100203,131.89,50.134983528,-19.7177039671,53.8730398538,-11.345016472,-5.5977039671,12.6508374605,61.48,-14.12,63.08062143,132.38,45.374983528,-15.7977039671,48.0464002897,-11.345016472,-5.5977039671,12.6508374605,56.72,-10.2,57.6298394931,130.92
2020-11-09 15:00:00,56.0345667691,-1.7443413307000002,56.0617106382,-11.9154332309,-5.7643413307,13.2365093607,67.95,4.02,68.0688100381,132.39,49.1045667691,-16.6843413307,51.8616016261,-11.9154332309,-5.7643413307,13.2365093607,61.02,-10.92,61.9894087728,131.11,53.0245667691,-24.0043413307,58.2049231919,-11.9154332309,-5.7643413307,13.2365093607,64.94,-18.24,67.4529554579,132.6,48.0545667691,5.0856586693,48.3229273893,-11.9154332309,-5.7643413307,13.2365093607,59.97,10.85,60.9436083605,132.06,52.0045667691,-20.1643413307,55.7770170065,-11.9154332309,-5.7643413307,13.2365093607,63.92,-14.4,65.5219535728,132.6,45.9645667691,-16.0443413307,48.684312535,-11.9154332309,-5.7643413307,13.2365093607,57.88,-10.28,58.7858214198,131.11
2020-11-09 15:30:00,55.9815836053,-2.2863830227,56.0282540357,-16.2584163947,-5.9463830227,17.3117178441,72.24,3.66,72.3326565253,132.14,49.4015836053,-16.8063830227,52.1820943717,-16.2584163947,-5.9463830227,17.3117178441,65.66,-10.86,66.55204880389999,130.85,52.8015836053,-24.4163830227,58.1735935897,-16.2584163947,-5.9463830227,17.3117178441,69.06,-18.47,71.4872331259,132.36,48.2215836053,4.9436169773,48.4743279914,-16.2584163947,-5.9463830227,17.3117178441,64.48,10.89,65.3931380192,131.8,51.7815836053,-20.4663830227,55.6794866599,-16.2584163947,-5.9463830227,17.3117178441,68.04,-14.52,69.5720633588,132.36,46.0215836053,-15.8263830227,48.6668322076,-16.2584163947,-5.9463830227,17.3117178441,62.28,-9.88,63.058804302,130.85
2020-11-09 16:00:00,55.7728334678,-2.3660068312,55.8229965279,-18.2771665322,-6.2860068312,19.3279253498,74.05,3.92,74.1536843319,131.76,50.3628334678,-16.1260068312,52.881595014,-18.2771665322,-6.2860068312,19.3279253498,68.64,-9.84,69.341727697,130.39,52.5128334678,-24.3960068312,57.9030467948,-18.2771665322,-6.2860068312,19.3279253498,70.79,-18.11,73.0698036127,131.97,49.1028334678,5.5339931688,49.4136958237,-18.2771665322,-6.2860068312,19.3279253498,67.38,11.82,68.4088941586,131.34,51.4828334678,-20.4860068312,55.4090120627,-18.2771665322,-6.2860068312,19.3279253498,69.76,-14.2,71.1905724096,131.97,46.8828334678,-14.0460068312,48.9417039126,-18.2771665322,-6.2860068312,19.3279253498,65.16,-7.76,65.6204480326,130.39
2020-11-09 16:30:00,57.4591001829,-1.7300982184,57.4851409816,-19.4608998171,-6.6400982184,20.562527229,76.92,4.91,77.0765496114,130.7,51.9691001829,-16.2700982184,54.456436441,-19.4608998171,-6.6400982184,20.562527229,71.43,-9.63,72.0762221541,129.43,54.0791001829,-23.4100982184,58.9286159279,-19.4608998171,-6.6400982184,20.562527229,73.54,-16.77,75.4278761467,130.91,50.6291001829,5.1199017816,50.8873184554,-19.4608998171,-6.6400982184,20.562527229,70.09,11.76,71.069724215,130.37,53.0191001829,-19.4800982184,56.4845041653,-19.4608998171,-6.6400982184,20.562527229,72.48,-12.84,73.6085321142,130.91,48.2991001829,-13.8000982184,50.2319200241,-19.4608998171,-6.6400982184,20.562527229,67.76,-7.16,68.1372379834,129.43
2020-11-09 17:00:00,61.268800172,-0.5861272143,61.2716036972,-21.111199828,-7.1761272143,22.2975236288,82.38,6.59,82.6431636616,130.14,55.758800172,-15.6761272143,57.9205038053,-21.111199828,-7.1761272143,22.2975236288,76.87,-8.5,77.3385214495,128.95,57.648800172,-22.0461272143,61.7204657016,-21.111199828,-7.1761272143,22.2975236288,78.76,-14.87,80.1514472733,130.34,54.268800172,5.5438727857,54.5512346109,-21.111199828,-7.1761272143,22.2975236288,75.38,12.72,76.4456852935,129.86,56.488800172,-18.0561272143,59.3043697787,-21.111199828,-7.1761272143,22.2975236288,77.6,-10.88,78.3590096926,130.34,51.808800172,-15.8561272143,54.1808872712,-21.111199828,-7.1761272143,22.2975236288,72.92,-8.68,73.4347928437,128.95
2020-11-09 17:30:00,63.7528834642,0.34615448930000003,63.7538232024,-22.2871165358,-7.5538455107,23.5324487778,86.04,7.9,86.4019189602,130.14,58.1028834642,-15.3538455107,60.0973014271,-22.2871165358,-7.5538455107,23.5324487778,80.39,-7.8,80.7675188427,128.95,59.9528834642,-21.1638455107,63.5787432439,-22.2871165358,-7.5538455107,23.5324487778,82.24,-13.61,83.358561048,130.34,56.5128834642,5.9361544893,56.8237971941,-22.2871165358,-7.5538455107,23.5324487778,78.8,13.49,79.9463576406,129.86,58.7928834642,-17.0738455107,61.2218861728,-22.2871165358,-7.5538455107,23.5324487778,81.08,-9.52,81.6369818158,130.34,53.9528834642,-16.3538455107,56.3769624677,-22.2871165358,-7.5538455107,23.5324487778,76.24,-8.8,76.746189482,128.95
2020-11-09 18:00:00,63.2735167749,-0.0185853234,63.2735195045,-20.1964832251,-7.6185853234,21.5856613749,83.47,7.6,83.8152784402,130.37,57.6835167749,-15.8085853234,59.8105298208,-20.1964832251,-7.6185853234,21.5856613749,77.88,-8.19,78.3094534523,129.26,59.5635167749,-21.598585323400002,63.3585938809,-20.1964832251,-7.6185853234,21.5856613749,79.76,-13.98,80.975909998,130.58,56.1635167749,5.5414146766,56.4362285518,-20.1964832251,-7.6185853234,21.5856613749,76.36,13.16,77.4857096502,130.16,58.4035167749,-17.6185853234,61.0031582828,-20.1964832251,-7.6185853234,21.5856613749,78.6,-10.0,79.2335787403,130.58,53.7235167749,-14.7385853234,55.7085464897,-20.1964832251,-7.6185853234,21.5856613749,73.92,-7.12,74.262108777,129.26
2020-11-09 18:30:00,61.9844334334,-1.1005308095,61.9942026009,-19.2855665666,-7.4005308095,20.6567406446,81.27,6.3,81.5138203006,131.18,56.2344334334,-16.8405308095,58.701916336,-19.2855665666,-7.4005308095,20.6567406446,75.52,-9.44,76.1077131439,130.03,58.3744334334,-22.9405308095,62.7203510234,-19.2855665666,-7.4005308095,20.6567406446,77.66,-15.54,79.1995404027,131.38,54.7944334334,4.7494691905,54.9998853897,-19.2855665666,-7.4005308095,20.6567406446,74.08,12.15,75.0697602234,130.94,57.3144334334,-18.8805308095,60.3441689266,-19.2855665666,-7.4005308095,20.6567406446,76.6,-11.48,77.4554736607,131.38,52.3944334334,-15.2405308095,54.5660190427,-19.2855665666,-7.4005308095,20.6567406446,71.68,-7.84,72.1074753406,130.03
2020-11-09 19:00:00,59.9224334455,-2.6460551018,59.9808272503,-16.2575665545,-7.0060551018,17.7029172275,76.18,4.36,76.3046656503,131.65,54.0924334455,-17.5560551018,56.8700837593,-16.2575665545,-7.0060551018,17.7029172275,70.35,-10.55,71.1366642457,130.41,56.5624334455,-24.6060551018,61.6827919678,-16.2575665545,-7.0060551018,17.7029172275,72.82,-17.6,74.9167030775,131.86,52.8024334455,4.1239448982,52.963231579,-16.2575665545,-7.0060551018,17.7029172275,69.06,11.13,69.951129369,131.36,55.5424334455,-20.646055101800002,59.2555609569,-16.2575665545,-7.0060551018,17.7029172275,71.8,-13.64,73.0841268676,131.86,50.5424334455,-15.8060551018,52.9562928883,-16.2575665545,-7.0060551018,17.7029172275,66.8,-8.8,67.3771474611,130.41
2020-11-09 19:30:00,57.9140168222,-3.8012831505999998,58.0386345297,-15.5259831778,-6.5912831506,16.8671623935,73.44,2.79,73.4929772155,131.31,52.0640168222,-18.3012831506,55.1869442226,-15.5259831778,-6.5912831506,16.8671623935,67.59,-11.71,68.5968818533,130.03,54.6840168222,-25.6212831506,60.3886731606,-15.5259831778,-6.5912831506,16.8671623935,70.21,-19.03,72.7432814767,131.51,50.8440168222,3.2787168494,50.9496224794,-15.5259831778,-6.5912831506,16.8671623935,66.37,9.87,67.0998792845,130.99,53.6340168222,-21.7112831506,57.8617972114,-15.5259831778,-6.5912831506,16.8671623935,69.16,-15.12,70.7935025267,131.51,48.6340168222,-17.0312831506,51.5299155639,-15.5259831778,-6.5912831506,16.8671623935,64.16,-10.44,65.0038398866,130.03
2020-11-09 20:00:00,55.2541167972,-4.8246937642,55.4643587627,-14.2458832028,-6.2346937642,15.5504531947,69.5,1.4100000000000001,69.5143014063,131.5,49.6841167972,-19.1646937642,53.2522013535,-14.2458832028,-6.2346937642,15.5504531947,63.93,-12.93,65.2244570694,130.18,52.2041167972,-26.7046937642,58.63796108,-14.2458832028,-6.2346937642,15.5504531947,66.45,-20.47,69.5314561907,131.7,48.5741167972,2.4653062358,48.6366380157,-14.2458832028,-6.2346937642,15.5504531947,62.82,8.7,63.4195742654,131.19,51.2341167972,-22.8746937642,56.108701097,-14.2458832028,-6.2346937642,15.5504531947,65.48,-16.64,67.5612314867,131.7,46.4341167972,-17.6346937642,49.6700073172,-14.2458832028,-6.2346937642,15.5504531947,60.68,-11.4,61.7415775633,130.18
2020-11-09 20:30:00,52.3229001074,-5.4513469664,52.6061123768,-12.2170998926,-5.8613469664,13.5503844243,64.54,0.41000000000000003,64.54130228,132.0,46.9429001074,-20.8113469664,51.3492749029,-12.2170998926,-5.8613469664,13.5503844243,59.16,-14.95,61.0197353321,130.78,49.4629001074,-27.5113469664,56.5990521029,-12.2170998926,-5.8613469664,13.5503844243,61.68,-21.65,65.3692963095,132.22,45.9829001074,1.0386530336,45.9946290605,-12.2170998926,-5.8613469664,13.5503844243,58.2,6.9,58.6075933647,131.8,48.5029001074,-23.7013469664,53.9841195802,-12.2170998926,-5.8613469664,13.5503844243,60.72,-17.84,63.2865230519,132.22,44.0229001074,-18.9813469664,47.9406640184,-12.2170998926,-5.8613469664,13.5503844243,56.24,-13.12,57.750082251,130.78
2020-11-09 21:00:00,49.8181500748,-6.2684004955,50.2109641577,-11.1618499252,-5.5084004955,12.4470626966,60.98,-0.76,60.9847357951,132.0,44.5281500748,-22.0584004955,49.6923453009,-11.1618499252,-5.5084004955,12.4470626966,55.69,-16.55,58.0971479507,130.78,47.1381500748,-28.3384004955,55.0006375883,-11.1618499252,-5.5084004955,12.4470626966,58.3,-22.83,62.6106931762,132.22,43.6581500748,-0.2284004955,43.6587475168,-11.1618499252,-5.5084004955,12.4470626966,54.82,5.28,55.0736851863,131.8,46.2381500748,-24.5884004955,52.3694181872,-11.1618499252,-5.5084004955,12.4470626966,57.4,-19.08,60.4880682449,132.22,41.7581500748,-17.4684004955,45.2646452934,-11.1618499252,-5.5084004955,12.4470626966,52.92,-11.96,54.2546587861,130.78
2020-11-09 21:30:00,47.1613167138,-8.6442770956,47.9469844796,-10.8086832862,-5.1942770956,11.992003541,57.97,-3.45,58.0725701171,133.4,42.1713167138,-22.0142770956,47.571507748,-10.8086832862,-5.1942770956,11.992003541,52.98,-16.82,55.5859046881,131.96,44.6213167138,-31.1042770956,54.3924439505,-10.8086832862,-5.1942770956,11.992003541,55.43,-25.91,61.1867060725,133.64,41.3813167138,0.1657229044,41.381648554,-10.8086832862,-5.1942770956,11.992003541,52.19,5.36,52.4645184863,133.0,43.7513167138,-27.3942770956,51.619997402,-10.8086832862,-5.1942770956,11.992003541,54.56,-22.2,58.9035958155,133.64,39.5513167138,-19.0742770956,43.9105306335,-10.8086832862,-5.1942770956,11.992003541,50.36,-13.88,52.2377641175,131.96
2020-11-09 22:00:00,44.7251499941,-9.0885203755,45.6392401844,-11.1348500059,-4.8385203755,12.1406821916,55.86,-4.25,56.021443216,133.99,39.7351499941,-23.8385203755,46.3374276234,-11.1348500059,-4.8385203755,12.1406821916,50.87,-19.0,54.3024575871,132.66,42.2751499941,-31.7285203755,52.857235193,-11.1348500059,-4.8385203755,12.1406821916,53.41,-26.89,59.7971587954,134.22,39.0251499941,-1.4385203755,39.0516539078,-11.1348500059,-4.8385203755,12.1406821916,50.16,3.4,50.2750992043,133.71,41.4651499941,-28.0385203755,50.0551424819,-11.1348500059,-4.8385203755,12.1406821916,52.6,-23.2,57.4891294072,134.22,37.2651499941,-20.2785203755,42.4253437547,-11.1348500059,-4.8385203755,12.1406821916,48.4,-15.44,50.8030865204,132.66
2020-11-09 22:30:00,41.9978333658,-9.9039245782,43.1498056713,-9.9621666342,-4.4639245782,10.9165647842,51.96,-5.44,52.2439967843,133.99,37.2878333658,-24.2239245782,44.4655039225,-9.9621666342,-4.4639245782,10.9165647842,47.25,-19.76,51.2154283395,132.66,39.7178333658,-32.5739245782,51.3669820964,-9.9621666342,-4.4639245782,10.9165647842,49.68,-28.11,57.0812972873,134.22,36.6878333658,-1.7839245782000002,36.731178908,-9.9621666342,-4.4639245782,10.9165647842,46.65,2.68,46.7269183662,133.71,38.9178333658,-28.9439245782,48.5010156994,-9.9621666342,-4.4639245782,10.9165647842,48.88,-24.48,54.6674016211,134.22,35.0378333658,-21.1839245782,40.9439669243,-9.9621666342,-4.4639245782,10.9165647842,45.0,-16.72,48.0058163143,132.66
2020-11-09 23:00:00,39.6067334174,-10.2727715329,40.9172722327,-8.7332665826,-4.0827715329,9.6404859106,48.34,-6.19,48.734707345,134.29,34.9967334174,-24.5527715329,42.7505548483,-8.7332665826,-4.0827715329,9.6404859106,43.73,-20.47,48.2838875817,132.92,37.4667334174,-33.0527715329,49.9624040552,-8.7332665826,-4.0827715329,9.6404859106,46.2,-28.97,54.5316504427,134.54,34.4667334174,-2.0527715329,34.527808842,-8.7332665826,-4.0827715329,9.6404859106,43.2,2.03,43.2476693014,134.0,36.7067334174,-29.4827715329,47.0809738157,-8.7332665826,-4.0827715329,9.6404859106,45.44,-25.4,52.0572146777,134.54,32.8667334174,-20.4427715329,38.7056723682,-8.7332665826,-4.0827715329,9.6404859106,41.6,-16.36,44.701337787599996,132.92
2020-11-09 23:30:00,37.8686668214,-10.693219795000001,39.3494711071,-7.7613331786,-3.783219795,8.6342946861,45.63,-6.91,46.1502437697,135.31,33.2486668214,-24.763219795,41.4570971007,-7.7613331786,-3.783219795,8.6342946861,41.01,-20.98,46.064959568,133.89,35.8786668214,-33.803219795,49.2943850899,-7.7613331786,-3.783219795,8.6342946861,43.64,-30.02,52.9683867982,135.57,32.8086668214,-1.993219795,32.8691579409,-7.7613331786,-3.783219795,8.6342946861,40.57,1.79,40.6094693391,135.0,35.1186668214,-30.223219795,46.3331822141,-7.7613331786,-3.783219795,8.6342946861,42.88,-26.44,50.3762642521,135.57,31.2786668214,-21.743219795,38.0936032055,-7.7613331786,-3.783219795,8.6342946861,39.04,-17.96,42.973052021,133.89
2020-11-10 00:00:00,36.649200188,-10.7273430272,38.1869056464,-7.090799812,-3.5773430272,7.9420919856,43.74,-7.15,44.3205381285,135.39,32.099200188,-24.8373430272,40.5863556058,-7.090799812,-3.5773430272,7.9420919856,39.19,-21.26,44.5852408315,133.97,34.719200188,-33.8773430272,48.5087335671,-7.090799812,-3.5773430272,7.9420919856,41.81,-30.3,51.6349310061,135.65,31.699200188,-2.0373430272,31.7646038724,-7.090799812,-3.5773430272,7.9420919856,38.79,1.54,38.8205576982,135.0,33.989200188,-30.3773430272,45.58561943,-7.090799812,-3.5773430272,7.9420919856,41.08,-26.8,49.0490203776,135.65,30.189200188,-22.0173430272,37.3651067437,-7.090799812,-3.5773430272,7.9420919856,37.28,-18.44,41.5912490796,133.97
2020-11-10 00:30:00,38.1309001284,-10.5332998268,39.5590185652,-7.3290998716,-3.6832998268,8.2025851134,45.46,-6.85,45.9731889257,135.19,33.5209001284,-24.6532998268,41.6105267663,-7.3290998716,-3.6832998268,8.2025851134,40.85,-20.97,45.9180073609,133.78,36.1409001284,-33.6032998268,49.3492291869,-7.3290998716,-3.6832998268,8.2025851134,43.47,-29.92,52.7716524282,135.44,33.0909001284,-1.9132998267999999,33.1461670112,-7.3290998716,-3.6832998268,8.2025851134,40.42,1.77,40.4587357687,134.83,35.3909001284,-30.0832998268,46.4491199095,-7.3290998716,-3.6832998268,8.2025851134,42.72,-26.4,50.2191039347,135.44,31.5509001284,-21.5232998268,38.1930849022,-7.3290998716,-3.6832998268,8.2025851134,38.88,-17.84,42.777564213,133.78
2020-11-10 01:00:00,37.7180835461,-10.7502014631,39.2201562705,-8.3219164539,-4.0402014631,9.2508119281,46.04,-6.71,46.5263978834,135.19,33.6780835461,-24.7202014631,41.776807821,-8.3219164539,-4.0402014631,9.2508119281,42.0,-20.68,46.8151941147,133.78,35.6980835461,-33.8102014631,49.1679050992,-8.3219164539,-4.0402014631,9.2508119281,44.02,-29.77,53.1414461602,135.44,33.1980835461,-2.0002014631,33.2582855395,-8.3219164539,-4.0402014631,9.2508119281,41.52,2.04,41.570085398,134.83,34.9580835461,-30.2402014631,46.2226934497,-8.3219164539,-4.0402014631,9.2508119281,43.28,-26.2,50.5924737486,135.44,31.6380835461,-21.4802014631,38.2409124547,-8.3219164539,-4.0402014631,9.2508119281,39.96,-17.44,43.5999449541,133.78
2020-11-10 01:30:00,36.5909169099,-11.262275126,38.2849061814,-8.4590830901,-4.052275126,9.3796066241,45.05,-7.21,45.6233120236,135.57,32.6809169099,-25.222275126,41.2820238433,-8.4590830901,-4.052275126,9.3796066241,41.14,-21.17,46.2673589045,134.12,34.6009169099,-34.402275126,48.7928271865,-8.4590830901,-4.052275126,9.3796066241,43.06,-30.35,52.6809842353,135.82,32.2409169099,-2.412275126,32.3310345407,-8.4590830901,-4.052275126,9.3796066241,40.7,1.6400000000000001,40.7330283677,135.2,33.8209169099,-30.892275126,45.8059721334,-8.4590830901,-4.052275126,9.3796066241,42.28,-26.84,50.0797763573,135.82,30.7009169099,-22.372275126,37.9876952897,-8.4590830901,-4.052275126,9.3796066241,39.16,-18.32,43.2334130043,134.12
2020-11-10 02:00:00,35.2299501898,-10.6765424993,36.8121983875,-8.1900498102,-3.9265424993,9.0826566539,43.42,-6.75,43.9415395725,136.52,31.4399501898,-26.676542499299998,41.2323706286,-8.1900498102,-3.9265424993,9.0826566539,39.63,-22.75,45.6957262772,135.22,33.3099501898,-34.1565424993,47.7097702484,-8.1900498102,-3.9265424993,9.0826566539,41.5,-30.23,51.3429927059,136.76,31.0399501898,-3.5565424993,31.2430392621,-8.1900498102,-3.9265424993,9.0826566539,39.23,0.37,39.2317447993,136.3,32.6099501898,-30.6465424993,44.7506359569,-8.1900498102,-3.9265424993,9.0826566539,40.8,-26.72,48.7708765556,136.76,29.6099501898,-22.6865424993,37.3018546565,-8.1900498102,-3.9265424993,9.0826566539,37.8,-18.76,42.199260657,135.22
2020-11-10 02:30:00,34.8055667311,1.7344823692,34.8487575755,-7.7644332689,-3.7755176308,8.6337105215,42.57,5.51,42.925109202,134.82,31.2055667311,-17.0155176308,35.5431461079,-7.7644332689,-3.7755176308,8.6337105215,38.97,-13.24,41.1577270995,133.84,32.1655667311,-42.0855176308,52.9699393749,-7.7644332689,-3.7755176308,8.6337105215,39.93,-38.31,55.3358925111,135.06,30.7355667311,5.4944823692,31.2228185593,-7.7644332689,-3.7755176308,8.6337105215,38.5,9.27,39.6002891404,134.9,31.4755667311,-39.4155176308,50.4409985145,-7.7644332689,-3.7755176308,8.6337105215,39.24,-35.64,53.0093123894,135.06,28.7155667311,-28.6955176308,40.595769543,-7.7644332689,-3.7755176308,8.6337105215,36.48,-24.92,44.179144401,133.84
2020-11-10 03:00:00,34.03938343,1.8357474171,34.088848512,-7.42061657,-3.6642525829,8.2760073266,41.46,5.5,41.8232184319,135.0,30.40938343,-16.9442525829,34.8114678832,-7.42061657,-3.6642525829,8.2760073266,37.83,-13.28,40.093232596,133.98,31.45938343,-42.5142525829,52.8881317355,-7.42061657,-3.6642525829,8.2760073266,38.88,-38.85,54.9634141953,135.24,29.95938343,5.5957474171,30.4774842246,-7.42061657,-3.6642525829,8.2760073266,37.38,9.26,38.5098948324,135.04,30.81938343,-39.7842525829,50.3251542331,-7.42061657,-3.6642525829,8.2760073266,38.24,-36.12,52.6018250634,135.24,27.93938343,-30.9842525829,41.7208947,-7.42061657,-3.6642525829,8.2760073266,35.36,-27.32,44.6845834713,133.98
2020-11-10 03:30:00,33.3199001725,1.8465961318000002,33.3710303224,-7.0500998275,-3.5534038682,7.8949722373,40.37,5.4,40.7295580629,135.16,29.6699001725,-17.0234038682,34.2067136028,-7.0500998275,-3.5534038682,7.8949722373,36.72,-13.47,39.1126488492,134.19,30.7899001725,-42.6434038682,52.5973178603,-7.0500998275,-3.5534038682,7.8949722373,37.84,-39.09,54.4049051097,135.4,29.2399001725,5.5565961318,29.763190734,-7.0500998275,-3.5534038682,7.8949722373,36.29,9.11,37.415988561,135.23,30.1499001725,-39.9534038682,50.052881646,-7.0500998275,-3.5534038682,7.8949722373,37.2,-36.4,52.0461333818,135.4,27.3099001725,-32.8334038682,42.7067097422,-7.0500998275,-3.5534038682,7.8949722373,34.36,-29.28,45.1434159097,134.19
2020-11-10 04:00:00,32.8409335121,1.9132254503000001,32.8966160201,-6.9090664879,-3.5067745497000002,7.748075082,39.75,5.42,40.1178127519,135.25,29.0909335121,-16.9967745497,33.6923249079,-6.9090664879,-3.5067745497000002,7.748075082,36.0,-13.49,38.4445067597,134.19,30.3409335121,-42.6267745497,52.3222147362,-6.9090664879,-3.5067745497000002,7.748075082,37.25,-39.12,54.0179312821,135.49,28.6909335121,5.6032254503,29.2329574495,-6.9090664879,-3.5067745497000002,7.748075082,35.6,9.11,36.7471373035,135.31,29.6909335121,-39.9467745497,49.7724454869,-6.9090664879,-3.5067745497000002,7.748075082,36.6,-36.44,51.6472032157,135.49,26.730933512100002,-32.7467745497,42.271669589,-6.9090664879,-3.5067745497000002,7.748075082,33.64,-29.24,44.5715963367,134.19
2020-11-10 04:30:00,32.8914668866,2.205475267,32.9653259517,-6.7285331134,-3.454524733,7.563524244,39.62,5.66,40.0222438152,135.17,29.1014668866,-16.754524733,33.5798968727,-6.7285331134,-3.454524733,7.563524244,35.83,-13.3,38.2188291291,134.19,30.3914668866,-42.364524733,52.1382222115,-6.7285331134,-3.454524733,7.563524244,37.12,-38.91,53.7762261599,135.42,28.7114668866,5.855475267,29.3024729568,-6.7285331134,-3.454524733,7.563524244,35.44,9.31,36.6424576141,135.31,29.7514668866,-39.694524733,49.6065023529,-6.7285331134,-3.454524733,7.563524244,36.48,-36.24,51.4210851694,135.42,26.7914668866,-32.054524733,41.7764916406,-6.7285331134,-3.454524733,7.563524244,33.52,-28.6,44.0630275855,134.19
2020-11-10 05:00:00,32.9667167817,2.0129292068,33.0281137723,-7.0332832183,-3.5270707932,7.8681192931,40.0,5.54,40.3818226434,134.84,29.2567167817,-16.4570707932,33.5677025716,-7.0332832183,-3.5270707932,7.8681192931,36.29,-12.93,38.5246544436,133.81,30.4567167817,-42.2970707932,52.1215290912,-7.0332832183,-3.5270707932,7.8681192931,37.49,-38.77,53.9315584792,135.09,28.8367167817,6.0029292068,29.4549044101,-7.0332832183,-3.5270707932,7.8681192931,35.87,9.53,37.1143880456,134.89,29.7667167817,-39.6070707932,49.5457110634,-7.0332832183,-3.5270707932,7.8681192931,36.8,-36.08,51.5364569989,135.09,26.8467167817,-29.9270707932,40.2041760047,-7.0332832183,-3.5270707932,7.8681192931,33.88,-26.4,42.9513026578,133.81
2020-11-10 05:30:00,33.9969001296,2.1023286746,34.0618408822,-7.5030998704,-3.6876713254,8.3603485256,41.5,5.79,41.9019581881,134.24,30.2669001296,-15.8376713254,34.1601679807,-7.5030998704,-3.6876713254,8.3603485256,37.77,-12.15,39.6761313638,133.2,31.3969001296,-41.8676713254,52.3322772289,-7.5030998704,-3.6876713254,8.3603485256,38.9,-38.18,54.5061684583,134.48,29.7969001296,6.4423286746,30.485387583,-7.5030998704,-3.6876713254,8.3603485256,37.3,10.13,38.6510918345,134.22,30.7369001296,-39.1276713254,49.7567251026,-7.5030998704,-3.6876713254,8.3603485256,38.24,-35.44,52.1372342957,134.48,27.7369001296,-32.4076713254,42.6566851682,-7.5030998704,-3.6876713254,8.3603485256,35.24,-28.72,45.4609282791,133.2
2020-11-10 06:00:00,35.3923834255,2.312568812,35.4678555744,-8.0476165745,-3.857431188,8.9243435557,43.44,6.17,43.8759900173,133.87,31.6523834255,-15.407431188,35.203157704,-8.0476165745,-3.857431188,8.9243435557,39.7,-11.55,41.346009481,132.8,32.7123834255,-41.367431188,52.7386423078,-8.0476165745,-3.857431188,8.9243435557,40.76,-37.51,55.3929390807,134.1,31.1223834255,6.7225688120000004,31.840158314900002,-8.0476165745,-3.857431188,8.9243435557,39.17,10.58,40.5737020741,133.82,32.0323834255,-38.617431188,50.1734947904,-8.0476165745,-3.857431188,8.9243435557,40.08,-34.76,53.0534070536,134.1,28.9923834255,-29.977431188,41.7037729387,-8.0476165745,-3.857431188,8.9243435557,37.04,-26.12,45.3234597091,132.8
2020-11-10 06:30:00,38.8982167275,3.240518991,39.0329633503,-9.7617832725,-4.419481009,10.7156066113,48.66,7.66,49.2592245168,132.82,35.1582167275,-13.999481009,37.8429078161,-9.7617832725,-4.419481009,10.7156066113,44.92,-9.58,45.9301948613,131.73,35.9582167275,-39.769481009,53.615342673,-9.7617832725,-4.419481009,10.7156066113,45.72,-35.35,57.792221795,133.05,34.4782167275,7.780518991,35.3452104885,-9.7617832725,-4.419481009,10.7156066113,44.24,12.2,45.8913673799,132.71,35.1982167275,-36.899481009,50.9949620995,-9.7617832725,-4.419481009,10.7156066113,44.96,-32.48,55.4648717658,133.05,32.1582167275,-28.339481009,42.8634703092,-9.7617832725,-4.419481009,10.7156066113,41.92,-23.92,48.2644051036,131.73
2020-11-10 07:00:00,42.1099000329,4.2843378927,42.3272870848,-11.3100999671,-4.8956621073,12.3241985027,53.42,9.18,54.2030331255,131.45,38.2099000329,-12.6056621073,40.235546196,-11.3100999671,-4.8956621073,12.3241985027,49.52,-7.71,50.1166090234,130.38,38.9399000329,-37.9056621073,54.34293914,-11.3100999671,-4.8956621073,12.3241985027,50.25,-33.01,60.1225631523,131.68,37.3899000329,8.7643378927,38.4033623941,-11.3100999671,-4.8956621073,12.3241985027,48.7,13.66,50.5794978227,131.35,38.1299000329,-35.0156621073,51.7685799432,-11.3100999671,-4.8956621073,12.3241985027,49.44,-30.12,57.8923829187,131.68,34.8499000329,-27.4156621073,44.3411102825,-11.3100999671,-4.8956621073,12.3241985027,46.16,-22.52,51.3604517114,130.38
2020-11-10 07:30:00,45.7453000495,5.2889333965,46.0500303267,-13.0346999505,-5.4310666035,14.1209024942,58.78,10.72,59.7495338894,130.3,41.6153000495,-11.3410666035,43.132968712,-13.0346999505,-5.4310666035,14.1209024942,54.65,-5.91,54.9686328737,129.24,42.2953000495,-35.7810666035,55.4001546348,-13.0346999505,-5.4310666035,14.1209024942,55.33,-30.35,63.107300687,130.51,40.6553000495,9.6589333965,41.7869407407,-13.0346999505,-5.4310666035,14.1209024942,53.69,15.09,55.7702806161,130.18,41.3653000495,-32.9910666035,52.9102875046,-13.0346999505,-5.4310666035,14.1209024942,54.4,-27.56,60.9828959627,130.51,37.8853000495,-26.0710666035,45.9890908116,-13.0346999505,-5.4310666035,14.1209024942,50.92,-20.64,54.9441170645,129.24
2020-11-10 08:00:00,47.977016683,-5.0628281002,48.2434074063,-13.822983317,-5.7028281002,14.953164084,61.8,0.64,61.803313827,131.95,43.657016683,-18.6928281002,47.4905983121,-13.822983317,-5.7028281002,14.953164084,57.48,-12.99,58.9295384336,130.53,45.257016683,-27.1128281002,52.7570185533,-13.822983317,-5.7028281002,14.953164084,59.08,-21.41,62.8397525457,132.16,42.697016683,2.9371718998,42.7979229916,-13.822983317,-5.7028281002,14.953164084,56.52,8.64,57.1765686274,131.49,44.297016683,-23.3828281002,50.089742832,-13.822983317,-5.7028281002,14.953164084,58.12,-17.68,60.7496238671,132.16,40.657016683,-16.7028281002,43.9542656873,-13.822983317,-5.7028281002,14.953164084,54.48,-11.0,55.5794062581,130.53
2020-11-10 08:30:00,49.8432500313,-4.3565190768,50.0332772477,-13.9367499687,-5.7765190768,15.0864565865,63.78,1.42,63.7958055048,131.95,45.3432500313,-17.3165190768,48.5373274536,-13.9367499687,-5.7765190768,15.0864565865,59.28,-11.54,60.3927975838,130.53,47.0232500313,-26.4665190768,53.9598246434,-13.9367499687,-5.7765190768,15.0864565865,60.96,-20.69,64.3754432994,132.16,44.3332500313,4.2934809232,44.5406672242,-13.9367499687,-5.7765190768,15.0864565865,58.27,10.07,59.1337281084,131.49,46.0232500313,-22.6965190768,51.3154121258,-13.9367499687,-5.7765190768,15.0864565865,59.96,-16.92,62.3015890648,132.16,42.2232500313,-15.3365190768,44.9222846769,-13.9367499687,-5.7765190768,15.0864565865,56.16,-9.56,56.9678786686,130.53
2020-11-10 09:00:00,50.7319166801,-3.2426679527,50.8354430048,-13.4580833199,-5.6426679527,14.5931390821,64.19,2.4,64.2348511324,131.28,45.7519166801,-16.7426679527,48.719142132,-13.4580833199,-5.6426679527,14.5931390821,59.21,-11.1,60.2414649556,129.89,47.8919166801,-25.1526679527,54.0952159478,-13.4580833199,-5.6426679527,14.5931390821,61.35,-19.51,64.3775007281,131.5,44.7419166801,4.6873320473,44.9867779456,-13.4580833199,-5.6426679527,14.5931390821,58.2,10.33,59.1096345785,130.84,46.8619166801,-21.4026679527,51.518088381,-13.4580833199,-5.6426679527,14.5931390821,60.32,-15.76,62.3448474214,131.5,42.6619166801,-16.4426679527,45.7208974565,-13.4580833199,-5.6426679527,14.5931390821,56.12,-10.8,57.1497541552,129.89
2020-11-10 09:30:00,51.2916833295,-2.396655047,51.3476458485,-12.1083166705,-5.346655047,13.2362401302,63.4,2.95,63.4685945961,131.56,46.1716833295,-16.446655047,49.0134349308,-12.1083166705,-5.346655047,13.2362401302,58.28,-11.1,59.3276360561,130.22,48.4716833295,-24.406655047,54.2695945754,-12.1083166705,-5.346655047,13.2362401302,60.58,-19.06,63.507637336,131.78,45.1816833295,5.013344953,45.4589720089,-12.1083166705,-5.346655047,13.2362401302,57.29,10.36,58.2191866999,131.18,47.4516833295,-20.666655047,51.7568631356,-12.1083166705,-5.346655047,13.2362401302,59.56,-15.32,61.4987479547,131.78,43.0916833295,-16.226655047,46.045602463,-12.1083166705,-5.346655047,13.2362401302,55.2,-10.88,56.2620156056,130.22
2020-11-10 10:00:00,51.5409833455,-2.2773275659,51.5912704346,-11.9190166545,-5.2873275659,13.0391253848,63.46,3.01,63.5313442326,131.45,46.2709833455,-16.4073275659,49.0938315638,-11.9190166545,-5.2873275659,13.0391253848,58.19,-11.12,59.2429784869,130.12,48.7309833455,-24.2473275659,54.4301537009,-11.9190166545,-5.2873275659,13.0391253848,60.65,-18.96,63.5445048765,131.66,45.2809833455,5.0426724341,45.5609042712,-11.9190166545,-5.2873275659,13.0391253848,57.2,10.33,58.1252862359,131.07,47.6809833455,-20.4873275659,51.8961151107,-11.9190166545,-5.2873275659,13.0391253848,59.6,-15.2,61.5077230923,131.66,43.1609833455,-15.8873275659,45.9921478139,-11.9190166545,-5.2873275659,13.0391253848,55.08,-10.6,56.090697981,130.12
2020-11-10 10:30:00,52.2475833634,-2.2399535322,52.2955768602,-10.5424166366,-4.8699535322,11.612880605,62.79,2.63,62.8450554937,131.77,46.0975833634,-15.8599535322,48.7496186445,-10.5424166366,-4.8699535322,11.612880605,56.64,-10.99,57.6963577707,130.36,49.4675833634,-24.2999535322,55.113787254,-10.5424166366,-4.8699535322,11.612880605,60.01,-19.43,63.0771353186,131.97,45.1475833634,5.6400464678,45.4985099505,-10.5424166366,-4.8699535322,11.612880605,55.69,10.51,56.6730641487,131.32,48.4175833634,-20.5499535322,52.5981270477,-10.5424166366,-4.8699535322,11.612880605,58.96,-15.68,61.0093763286,131.97,43.0575833634,-15.6299535322,45.8066690834,-10.5424166366,-4.8699535322,11.612880605,53.6,-10.76,54.6693479017,130.36
2020-11-10 11:00:00,51.823650048,-1.8864868125,51.8579746692,-11.986349952,-5.0364868125,13.0014916292,63.81,3.15,63.8877030421,131.58,46.163650048,-16.0964868125,48.8894617832,-11.986349952,-5.0364868125,13.0014916292,58.15,-11.06,59.1924496874,130.25,49.003650048,-23.9064868125,54.5241031998,-11.986349952,-5.0364868125,13.0014916292,60.99,-18.87,63.8424388632,131.79,45.173650048,5.4035131875,45.4956768652,-11.986349952,-5.0364868125,13.0014916292,57.16,10.44,58.1055866505,131.22,47.973650048,-20.1564868125,52.0360938152,-11.986349952,-5.0364868125,13.0014916292,59.96,-15.12,61.8370115707,131.79,43.093650048,-15.8764868125,45.9252164716,-11.986349952,-5.0364868125,13.0014916292,55.08,-10.84,56.1365478098,130.25
2020-11-10 11:30:00,52.5899333793,-1.5789127411,52.6136299668,-13.7800666207,-4.9989127411,14.6587640906,66.37,3.42,66.4580566974,131.49,47.0599333793,-15.8689127411,49.663464652100004,-13.7800666207,-4.9989127411,14.6587640906,60.84,-10.87,61.8034181903,130.17,49.6499333793,-23.5589127411,54.9557845373,-13.7800666207,-4.9989127411,14.6587640906,63.43,-18.56,66.0896247531,131.69,45.9999333793,5.6310872589,46.343316828,-13.7800666207,-4.9989127411,14.6587640906,59.78,10.63,60.7177511112,131.13,48.5799333793,-19.7589127411,52.4444902716,-13.7800666207,-4.9989127411,14.6587640906,62.36,-14.76,64.082971217,131.69,43.8599333793,-16.4389127411,46.839423653,-13.7800666207,-4.9989127411,14.6587640906,57.64,-11.44,58.7643020889,130.17
2020-11-10 12:00:00,53.3399666974,-1.5812586799,53.3633996883,-14.7800333026,-5.1912586799,15.6652019172,68.12,3.61,68.2155883944,131.49,47.6099666974,-15.8112586799,50.1667701768,-14.7800333026,-5.1912586799,15.6652019172,62.39,-10.62,63.2874118605,130.17,50.3399666974,-23.5312586799,55.5682677628,-14.7800333026,-5.1912586799,15.6652019172,65.12,-18.34,67.653307384,131.69,46.4999666974,5.6887413201,46.8466506879,-14.7800333026,-5.1912586799,15.6652019172,61.28,10.88,62.238354734,131.05,49.2999666974,-19.7112586799,53.0944482513,-14.7800333026,-5.1912586799,15.6652019172,64.08,-14.52,65.7044656017,131.69,44.3399666974,-16.2712586799,47.2312026711,-14.7800333026,-5.1912586799,15.6652019172,59.12,-11.08,60.1493208607,130.17
2020-11-10 12:30:00,53.703950055199996,-1.6268392879,53.728585107,-14.3460499448,-5.6368392879,15.413731092,68.05,4.01,68.1680467668,131.15,48.0439500552,-15.8468392879,50.5899540653,-14.3460499448,-5.6368392879,15.413731092,62.39,-10.21,63.2199035115,129.84,50.6739500552,-23.5268392879,55.8691451615,-14.3460499448,-5.6368392879,15.413731092,65.02,-17.89,67.4362847435,131.36,46.953950055199996,5.5831607121,47.2847238474,-14.3460499448,-5.6368392879,15.413731092,61.3,11.22,62.3183632648,130.78,49.6539500552,-19.7568392879,53.4401296287,-14.3460499448,-5.6368392879,15.413731092,64.0,-14.12,65.5391058834,131.36,44.7739500552,-14.5168392879,47.0685162976,-14.3460499448,-5.6368392879,15.413731092,59.12,-8.88,59.7831815814,129.84
2020-11-10 13:00:00,52.5517666813,-1.6906582735,52.5789549793,-12.2782333187,-5.4206582735,13.4215703085,64.83,3.73,64.937214292,131.52,47.1717666813,-16.0306582735,49.8212562719,-12.2782333187,-5.4206582735,13.4215703085,59.45,-10.61,60.3893583341,130.2,49.6517666813,-23.7406582735,55.0355956616,-12.2782333187,-5.4206582735,13.4215703085,61.93,-18.32,64.5828715682,131.73,46.1417666813,5.4693417265,46.4647859286,-12.2782333187,-5.4206582735,13.4215703085,58.42,10.89,59.4263283402,131.16,48.6017666813,-19.9406582735,52.5334329444,-12.2782333187,-5.4206582735,13.4215703085,60.88,-14.52,62.5875770421,131.73,44.0417666813,-15.9006582735,46.8242260581,-12.2782333187,-5.4206582735,13.4215703085,56.32,-10.48,57.2867593777,130.2
2020-11-10 13:30:00,52.1675833682,-2.0277757441,52.2069787379,-9.7524166318,-4.7277757441,10.8379653832,61.92,2.7,61.9788383241,132.11,46.3675833682,-15.8877757441,49.0140204992,-9.7524166318,-4.7277757441,10.8379653832,56.12,-11.16,57.2188780037,130.72,49.4075833682,-24.2477757441,55.0369323529,-9.7524166318,-4.7277757441,10.8379653832,59.16,-19.52,62.2971588437,132.3,45.4275833682,5.7622242559,45.7915773811,-9.7524166318,-4.7277757441,10.8379653832,55.18,10.49,56.1682517086,131.67,48.4075833682,-20.5277757441,52.580259647,-9.7524166318,-4.7277757441,10.8379653832,58.16,-15.8,60.267948364,132.3,43.4075833682,-15.4877757441,46.0878453756,-9.7524166318,-4.7277757441,10.8379653832,53.16,-10.76,54.2380235628,130.72
2020-11-10 14:00:00,52.3959834589,-2.5900256447,52.4599591637,-11.7640165411,-5.0400256447,12.7982007985,64.16,2.45,64.2067605475,132.22,45.9959834589,-16.4000256447,48.8322775989,-11.7640165411,-5.0400256447,12.7982007985,57.76,-11.36,58.8665201961,130.83,49.5659834589,-24.8100256447,55.4285494013,-11.7640165411,-5.0400256447,12.7982007985,61.33,-19.77,64.4377358386,132.44,45.0359834589,5.2999743553,45.3467698328,-11.7640165411,-5.0400256447,12.7982007985,56.8,10.34,57.7334876826,131.79,48.5559834589,-21.0400256447,52.9184864559,-11.7640165411,-5.0400256447,12.7982007985,60.32,-16.0,62.4059484344,132.44,42.9559834589,-14.9600256447,45.4864692212,-11.7640165411,-5.0400256447,12.7982007985,54.72,-9.92,55.6119123929,130.83
2020-11-10 14:30:00,52.03976674,-2.7948775439,52.114764346,-13.89023326,-5.0948775439,14.795146407,65.93,2.3,65.9701061088,132.03,46.34976674,-16.3248775439,49.1406400414,-13.89023326,-5.0948775439,14.795146407,60.24,-11.23,61.2778140929,130.61,49.14976674,-24.9348775439,55.113044633,-13.89023326,-5.0948775439,14.795146407,63.04,-19.84,66.0883287729,132.24,45.30976674,5.3451224561,45.6239552878,-13.89023326,-5.0948775439,14.795146407,59.2,10.44,60.11350597,131.57,48.14976674,-21.1348775439,52.5840573359,-13.89023326,-5.0948775439,14.795146407,62.04,-16.04,64.0799750312,132.24,43.22976674,-15.7348775439,46.0043378793,-13.89023326,-5.0948775439,14.795146407,57.12,-10.64,58.1025300654,130.61
2020-11-10 15:00:00,51.4602166867,-2.9721954296,51.5459779917,-14.7397833133,-5.1921954296,15.6275431691,66.2,2.22,66.2372131056,131.89,46.2702166867,-16.3821954296,49.0847153331,-14.7397833133,-5.1921954296,15.6275431691,61.01,-11.19,62.0277051002,130.47,48.5302166867,-25.0721954296,54.6241422388,-14.7397833133,-5.1921954296,15.6275431691,63.27,-19.88,66.3197353734,132.1,45.2002166867,5.2578045704,45.504989808,-14.7397833133,-5.1921954296,15.6275431691,59.94,10.45,60.8441131088,131.42,47.5402166867,-21.2721954296,52.0824202684,-14.7397833133,-5.1921954296,15.6275431691,62.28,-16.08,64.3223507033,132.1,43.1002166867,-16.4721954296,46.140675122,-14.7397833133,-5.1921954296,15.6275431691,57.84,-11.28,58.9296529771,130.47
2020-11-10 15:30:00,52.568833367,-3.9787447581,52.7191867485,-15.921166633,-5.4687447581,16.834212669,68.49,1.49,68.5062055583,131.89,47.148833367,-17.6287447581,50.3367175094,-15.921166633,-5.4687447581,16.834212669,63.07,-12.16,64.2315382036,130.55,49.568833367,-26.0187447581,55.9825358496,-15.921166633,-5.4687447581,16.834212669,65.49,-20.55,68.6384921163,132.1,46.058833367,4.0512552419,46.2366607809,-15.921166633,-5.4687447581,16.834212669,61.98,9.52,62.7068640581,131.49,48.558833367,-22.1887447581,53.3882074236,-15.921166633,-5.4687447581,16.834212669,64.48,-16.72,66.6125273503,132.1,43.918833367,-17.2687447581,47.1918792786,-15.921166633,-5.4687447581,16.834212669,59.84,-11.8,60.9923405027,130.55
2020-11-10 16:00:00,54.7953333742,-2.4999218968,54.8523305711,-18.1246666258,-6.0799218968,19.1172432784,72.92,3.58,73.0078269777,130.29,49.4853333742,-16.0899218968,52.0354091538,-18.1246666258,-6.0799218968,19.1172432784,67.61,-10.01,68.346998471,128.94,51.5953333742,-24.0599218968,56.9294147842,-18.1246666258,-6.0799218968,19.1172432784,69.72,-17.98,72.0011027693,130.49,48.2353333742,5.1300781032,48.5073714714,-18.1246666258,-6.0799218968,19.1172432784,66.36,11.21,67.300176077,129.86,50.5153333742,-20.1999218968,54.4043725315,-18.1246666258,-6.0799218968,19.1172432784,68.64,-14.12,70.0772716364,130.49,45.9553333742,-15.5599218968,48.5180774039,-18.1246666258,-6.0799218968,19.1172432784,64.08,-9.48,64.7774405175,128.94
2020-11-10 16:30:00,57.7890500092,-1.8075121422,57.8173105662,-19.7809499908,-6.6175121422,20.8585102414,77.57,4.8100000000000005,77.718987384,129.97,52.3890500092,-15.7675121422,54.7103920661,-19.7809499908,-6.6175121422,20.8585102414,72.17,-9.15,72.747724363,128.66,54.3790500092,-23.2575121422,59.1438327381,-19.7809499908,-6.6175121422,20.8585102414,74.16,-16.64,76.0039156886,130.16,51.0190500092,5.3724878578,51.3011412117,-19.7809499908,-6.6175121422,20.8585102414,70.8,11.99,71.8080782364,129.57,53.2590500092,-19.3375121422,56.6609723155,-19.7809499908,-6.6175121422,20.8585102414,73.04,-12.72,74.1393282948,130.16,48.6590500092,-14.7375121422,50.8418863924,-19.7809499908,-6.6175121422,20.8585102414,68.44,-8.12,68.9200116077,128.66
2020-11-10 17:00:00,61.4851999964,-0.8822601678,61.491529511,-21.9648000036,-7.3222601678,23.1531408919,83.45,6.44,83.6981248297,130.36,56.1951999964,-14.8022601678,58.1120246482,-21.9648000036,-7.3222601678,23.1531408919,78.16,-7.48,78.5171064164,129.05,57.8251999964,-22.4622601678,62.034723232,-21.9648000036,-7.3222601678,23.1531408919,79.79,-15.14,81.2136915797,130.54,54.6551999964,6.4877398322,55.0389103706,-21.9648000036,-7.3222601678,23.1531408919,76.62,13.81,77.8546112957,129.9,56.7151999964,-18.4422601678,59.638333903,-21.9648000036,-7.3222601678,23.1531408919,78.68,-11.12,79.4619204399,130.54,52.1551999964,-15.0422601678,54.281069238,-21.9648000036,-7.3222601678,23.1531408919,74.12,-7.72,74.5209554421,129.05
2020-11-10 17:30:00,62.5460000585,-9.1740377128,63.2152283178,-22.8839999415,-7.7040377128,24.1460069246,85.43,-1.47,85.4426462605,131.09,57.3960000585,-24.2640377128,62.3140782556,-22.8839999415,-7.7040377128,24.1460069246,80.28,-16.56,81.9701897033,129.88,59.5160000585,-18.2940377128,62.2641636803,-22.8839999415,-7.7040377128,24.1460069246,82.4,-10.59,83.0777232476,131.28,55.9160000585,-2.4140377128,55.9680859117,-22.8839999415,-7.7040377128,24.1460069246,78.8,5.29,78.9773644787,130.77,58.2760000585,-15.3440377128,60.2621910998,-22.8839999415,-7.7040377128,24.1460069246,81.16,-7.64,81.518802739,131.28,53.2360000585,4.5359622872,53.4288934576,-22.8839999415,-7.7040377128,24.1460069246,76.12,12.24,77.0978080103,129.88
2020-11-10 18:00:00,61.6506167618,-17.9247342832,64.2035407609,-23.1693832382,-7.7447342832,24.4295155244,84.82,-10.18,85.4287118011,133.04,56.9706167618,-38.3147342832,68.6561726097,-23.1693832382,-7.7447342832,24.4295155244,80.14,-30.57,85.7726325817,132.32,59.2106167618,-17.3047342832,61.6875268261,-23.1693832382,-7.7447342832,24.4295155244,82.38,-9.56,82.9328523566,133.22,55.6406167618,-15.3747342832,57.7257367897,-23.1693832382,-7.7447342832,24.4295155244,78.81,-7.63,79.1784882402,133.19,58.0306167618,-14.9047342832,59.9141351086,-23.1693832382,-7.7447342832,24.4295155244,81.2,-7.16,81.5150636386,133.22,52.6706167618,26.6552657168,59.0313227067,-23.1693832382,-7.7447342832,24.4295155244,75.84,34.4,83.2770412539,132.32
