Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-10 18:30:00,60.4501833586,-18.9113635178,63.3392795838,-22.5298166414,-7.5313635178,23.7552957113,82.98,-11.38,83.7567000305,133.37,55.6801833586,-39.2713635178,68.1360610206,-22.5298166414,-7.5313635178,23.7552957113,78.21,-31.74,84.4051639416,132.63,58.0901833586,-18.2713635178,60.8959122391,-22.5298166414,-7.5313635178,23.7552957113,80.62,-10.74,81.332232233,133.56,54.4101833586,-16.2213635178,56.7767618616,-22.5298166414,-7.5313635178,23.7552957113,76.94,-8.69,77.4291915236,133.53,56.9101833586,-15.9313635178,59.0980313839,-22.5298166414,-7.5313635178,23.7552957113,79.44,-8.4,79.8828742598,133.56,51.4701833586,26.6686364822,57.9689222497,-22.5298166414,-7.5313635178,23.7552957113,74.0,34.2,81.5207948931,132.63
2020-11-10 19:00:00,59.4986667565,-17.8440695579,62.1168428382,-21.2313332435,-7.1440695579,22.401054465,80.73,-10.7,81.4360049364,133.15,54.1886667565,-36.6740695579,65.4324000995,-21.2313332435,-7.1440695579,22.401054465,75.42,-29.53,80.9950449102,132.28,57.1886667565,-17.2440695579,59.7319139179,-21.2313332435,-7.1440695579,22.401054465,78.42,-10.1,79.0677329889,133.36,52.9786667565,-13.8240695579,54.7525709938,-21.2313332435,-7.1440695579,22.401054465,74.21,-6.68,74.5100429472,133.2,56.0086667565,-14.9440695579,57.9680598846,-21.2313332435,-7.1440695579,22.401054465,77.24,-7.8,77.6328384126,133.36,50.3286667565,17.0559304421,53.1401868714,-21.2313332435,-7.1440695579,22.401054465,71.56,24.2,75.5412046502,132.28
2020-11-10 19:30:00,57.6899001652,-15.4206426864,59.7153313809,-19.4800998348,-6.7406426864,20.6133586152,77.17,-8.68,77.656624315,132.29,51.7899001652,-28.5706426864,59.1479110589,-19.4800998348,-6.7406426864,20.6133586152,71.27,-21.83,74.5383243708,130.87,55.4699001652,-14.9306426864,57.444180866,-19.4800998348,-6.7406426864,20.6133586152,74.95,-8.19,75.3961444638,132.49,50.5899001652,-6.3706426864,50.989440936,-19.4800998348,-6.7406426864,20.6133586152,70.07,0.37,70.0709768735,131.83,54.2399001652,-12.7006426864,55.7070291308,-19.4800998348,-6.7406426864,20.6133586152,73.72,-5.96,73.9605300143,132.49,48.5599001652,-2.6606426864,48.6327351026,-19.4800998348,-6.7406426864,20.6133586152,68.04,4.08,68.1622182738,130.87
2020-11-10 20:00:00,54.8365001974,-17.3149419886,57.5052081987,-15.9734998026,-6.3149419886,17.1764719387,70.81,-11.0,71.659305746,132.71,49.0465001974,-30.4449419886,57.7274083457,-15.9734998026,-6.3149419886,17.1764719387,65.02,-24.13,69.3531347525,131.29,52.8265001974,-16.8149419886,55.4380861609,-15.9734998026,-6.3149419886,17.1764719387,68.8,-10.5,69.5966234813,132.93,48.0265001974,-8.1049419886,48.7055931681,-15.9734998026,-6.3149419886,17.1764719387,64.0,-1.79,64.0250271378,132.27,51.6665001974,-14.6749419886,53.7101588624,-15.9734998026,-6.3149419886,17.1764719387,67.64,-8.36,68.1546711532,132.93,46.1465001974,-6.5549419885999995,46.6097280076,-15.9734998026,-6.3149419886,17.1764719387,62.12,-0.24,62.1204636171,131.29
2020-11-10 20:30:00,52.068766812,-19.3622997644,55.5522738462,-14.861233188,-5.9722997644,16.0163858703,66.93,-13.39,68.2562597862,133.32,46.548766812,-31.0422997644,55.9500854904,-14.861233188,-5.9722997644,16.0163858703,61.41,-25.07,66.3301816672,131.73,50.208766812,-18.8522997644,53.6314224237,-14.861233188,-5.9722997644,16.0163858703,65.07,-12.88,66.3324905307,133.53,45.628766812,-8.6122997644,46.4344276159,-14.861233188,-5.9722997644,16.0163858703,60.49,-2.64,60.5475821152,132.72,49.058766812,-16.7722997644,51.8466261245,-14.861233188,-5.9722997644,16.0163858703,63.92,-10.8,64.8259701046,133.53,43.818766812,-7.5722997644,44.4682364013,-14.861233188,-5.9722997644,16.0163858703,58.68,-1.6,58.7018091714,131.73
2020-11-10 21:00:00,49.1631334948,-21.432179549,53.6316325991,-13.5568665052,-5.602179549,14.668777902,62.72,-15.83,64.6868402382,133.65,43.9731334948,-31.232179549,53.9359389344,-13.5568665052,-5.602179549,14.668777902,57.53,-25.63,62.980932035,131.89,47.4631334948,-20.882179549,51.8537796488,-13.5568665052,-5.602179549,14.668777902,61.02,-15.28,62.9040443851,133.87,43.1531334948,-8.782179549,44.0377066621,-13.5568665052,-5.602179549,14.668777902,56.71,-3.18,56.7990889011,132.86,46.4031334948,-18.882179549,50.0977794184,-13.5568665052,-5.602179549,14.668777902,59.96,-13.28,61.4130279338,133.87,41.4031334948,-9.362179549,42.4484377698,-13.5568665052,-5.602179549,14.668777902,54.96,-3.76,55.0884670326,131.89
2020-11-10 21:30:00,46.877366845,-22.642627811,52.0593518641,-12.352633155,-5.302627811,13.442671147,59.23,-17.34,61.7160311426,133.92,41.867366845,-31.912627811,52.6430643137,-12.352633155,-5.302627811,13.442671147,54.22,-26.61,60.397851783,132.09,45.307366845,-22.102627811,50.411146055,-12.352633155,-5.302627811,13.442671147,57.66,-16.8,60.0576023497,134.14,41.147366845,-9.402627811,42.2079993369,-12.352633155,-5.302627811,13.442671147,53.5,-4.1,53.6568728123,133.08,44.247366845,-20.142627811,48.6164059536,-12.352633155,-5.302627811,13.442671147,56.6,-14.84,58.5131233143,134.14,39.407366845,-10.662627811,40.8244068357,-12.352633155,-5.302627811,13.442671147,51.76,-5.36,52.0367869877,132.09
2020-11-10 22:00:00,44.5103001264,-23.6070632513,50.3831346056,-11.3396998736,-4.9670632513,12.3798429136,55.85,-18.64,58.8784519158,134.45,39.6003001264,-32.9770632513,51.5331977542,-11.3396998736,-4.9670632513,12.3798429136,50.94,-28.01,58.1329828927,132.63,43.0503001264,-23.0570632513,48.8360164913,-11.3396998736,-4.9670632513,12.3798429136,54.39,-18.09,57.3194574294,134.67,38.9803001264,-10.3170632513,40.3225196642,-11.3396998736,-4.9670632513,12.3798429136,50.32,-5.35,50.6036056028,133.62,42.0603001264,-21.1270632513,47.0682658311,-11.3396998736,-4.9670632513,12.3798429136,53.4,-16.16,55.7916266119,134.67,37.3403001264,-10.5270632513,38.7958383622,-11.3396998736,-4.9670632513,12.3798429136,48.68,-5.5600000000000005,48.9964896702,132.63
2020-11-10 22:30:00,42.0050001738,-23.609008695500002,48.1851152451,-10.2149998262,-4.6190086955,11.2107744058,52.22,-18.99,55.5657133492,134.13,37.1550001738,-33.8690086955,50.275280088,-10.2149998262,-4.6190086955,11.2107744058,47.37,-29.25,55.672968306,132.41,40.6550001738,-23.0790086955,46.7490072782,-10.2149998262,-4.6190086955,11.2107744058,50.87,-18.46,54.1158802941,134.36,36.6250001738,-11.2590086955,38.3165227354,-10.2149998262,-4.6190086955,11.2107744058,46.84,-6.64,47.3082994833,133.43,39.6650001738,-21.2190086955,44.9839812467,-10.2149998262,-4.6190086955,11.2107744058,49.88,-16.6,52.5697099098,134.36,35.0650001738,-12.3790086955,37.1859394593,-10.2149998262,-4.6190086955,11.2107744058,45.28,-7.76,45.9401349584,132.41
2020-11-10 23:00:00,39.4979335713,-24.8297531591,46.6540823331,-8.8920664287,-4.2097531591,9.8382349552,48.39,-20.62,52.6001568439,135.37,34.7379335713,-34.1397531591,48.7057160359,-8.8920664287,-4.2097531591,9.8382349552,43.63,-29.93,52.9091844579,133.53,38.2879335713,-24.2897531591,45.3426726792,-8.8920664287,-4.2097531591,9.8382349552,47.18,-20.08,51.2753234997,135.61,34.3179335713,-11.1397531591,36.0806688554,-8.8920664287,-4.2097531591,9.8382349552,43.21,-6.93,43.7621868741,134.57,37.3479335713,-22.5297531591,43.6171745928,-8.8920664287,-4.2097531591,9.8382349552,46.24,-18.32,49.7369078251,135.61,32.8279335713,-12.6897531591,35.1952135638,-8.8920664287,-4.2097531591,9.8382349552,41.72,-8.48,42.5730994878,133.53
2020-11-10 23:30:00,37.7691335071,-24.8821229397,45.2286135965,-7.8208664929000005,-3.8521229397,8.718073402,45.59,-21.03,50.2066629044,136.41,33.0491335071,-35.2821229397,48.3432872766,-7.8208664929000005,-3.8521229397,8.718073402,40.87,-31.43,51.5577520844,134.62,36.6491335071,-24.3721229397,44.0131726124,-7.8208664929000005,-3.8521229397,8.718073402,44.47,-20.52,48.9760278095,136.63,32.7291335071,-11.9421229397,34.8397830136,-7.8208664929000005,-3.8521229397,8.718073402,40.55,-8.09,41.3491305834,135.69,35.7391335071,-22.6521229397,42.3131697881,-7.8208664929000005,-3.8521229397,8.718073402,43.56,-18.8,47.4437941147,136.63,31.3391335071,-12.0921229397,33.5910810509,-7.8208664929000005,-3.8521229397,8.718073402,39.16,-8.24,40.017536156,134.62
2020-11-11 00:00:00,37.0044835266,-6.0495287765,37.495714415,-7.0655164734,-3.5795287765,7.9205144592,44.07,-2.47,44.1391640156,134.82,32.4844835266,-24.6495287765,40.7779467224,-7.0655164734,-3.5795287765,7.9205144592,39.55,-21.07,44.8123576706,133.86,35.0344835266,-28.7895287765,45.3459149555,-7.0655164734,-3.5795287765,7.9205144592,42.1,-25.21,49.0709088972,135.07,32.0744835266,-1.8995287765,32.1306816465,-7.0655164734,-3.5795287765,7.9205144592,39.14,1.6800000000000002,39.176038595,134.9,33.8544835266,-46.1395287765,57.2274599347,-7.0655164734,-3.5795287765,7.9205144592,40.92,-42.56,59.0406639529,135.07,30.5744835266,-21.8195287765,37.5618274176,-7.0655164734,-3.5795287765,7.9205144592,37.64,-18.24,41.8266326639,133.86
2020-11-11 00:30:00,38.6709502732,-5.7774952135,39.1001514828,-7.6490497268,-3.7774952135,8.5309689843,46.32,-2.0,46.3631577872,134.82,34.0809502732,-23.4374952135,41.3621488007,-7.6490497268,-3.7774952135,8.5309689843,41.73,-19.66,46.129258611,133.7,36.6109502732,-28.9274952135,46.6600649296,-7.6490497268,-3.7774952135,8.5309689843,44.26,-25.15,50.9064838699,135.07,33.6109502732,-0.7374952135,33.6190404006,-7.6490497268,-3.7774952135,8.5309689843,41.26,3.04,41.3718406649,134.72,35.3909502732,-46.8974952135,58.7528247707,-7.6490497268,-3.7774952135,8.5309689843,43.04,-43.12,60.9243465291,135.07,32.0309502732,-20.8974952135,38.2450922551,-7.6490497268,-3.7774952135,8.5309689843,39.68,-17.12,43.2157008505,133.7
2020-11-11 01:00:00,37.9491168294,-6.6395049347,38.5255563738,-8.7308831706,-4.1295049347,9.6582157744,46.68,-2.51,46.7474330846,134.02,34.0491168294,-23.0195049347,41.1003645276,-8.7308831706,-4.1295049347,9.6582157744,42.78,-18.89,46.7649494814,132.84,35.8791168294,-29.4695049347,46.4301921766,-8.7308831706,-4.1295049347,9.6582157744,44.61,-25.34,51.3046557342,134.24,33.5491168294,-0.6195049347,33.5548361104,-8.7308831706,-4.1295049347,9.6582157744,42.28,3.51,42.4254463736,133.83,34.6291168294,-47.2095049347,58.548382459,-8.7308831706,-4.1295049347,9.6582157744,43.36,-43.08,61.1226308334,134.24,31.9091168294,-18.0895049347,36.6799935335,-8.7308831706,-4.1295049347,9.6582157744,40.64,-13.96,42.9708180048,132.84
2020-11-11 01:30:00,36.8598835293,-6.8559741057,37.4920710915,-8.7301164707,-4.1159741057,9.6517447351,45.59,-2.74,45.6722640122,134.77,33.1398835293,-23.6359741057,40.7051735318,-8.7301164707,-4.1159741057,9.6517447351,41.87,-19.52,46.1966156769,133.59,34.8298835293,-29.9059741057,45.9073858314,-8.7301164707,-4.1159741057,9.6517447351,43.56,-25.79,50.6221068309,134.98,32.659883529300004,-1.0459741057,32.6766285589,-8.7301164707,-4.1159741057,9.6517447351,41.39,3.07,41.5036986304,134.57,33.6298835293,-47.835974105700004,58.4743489475,-8.7301164707,-4.1159741057,9.6517447351,42.36,-43.72,60.8753480483,134.98,31.0698835293,-19.5959741057,36.7333617257,-8.7301164707,-4.1159741057,9.6517447351,39.8,-15.48,42.7044541002,133.59
2020-11-11 02:00:00,35.4073668251,-6.8205217162,36.058301984,-8.4926331749,-4.0305217162,9.4005278335,43.9,-2.79,43.988567833,134.92,31.8573668251,-23.8905217162,39.8202065402,-8.4926331749,-4.0305217162,9.4005278335,40.35,-19.86,44.9726817079,133.77,33.4473668251,-29.9705217162,44.9105613356,-8.4926331749,-4.0305217162,9.4005278335,41.94,-25.94,49.3137627848,135.15,31.4173668251,-1.1905217162,31.4399153972,-8.4926331749,-4.0305217162,9.4005278335,39.91,2.84,40.0109197595,134.79,32.2673668251,-48.0305217162,57.862889473,-8.4926331749,-4.0305217162,9.4005278335,40.76,-44.0,59.9781426855,135.15,29.8673668251,-20.7905217162,36.3910070525,-8.4926331749,-4.0305217162,9.4005278335,38.36,-16.76,41.8615241003,133.77
2020-11-11 02:30:00,34.8243334293,-6.7547730832,35.4733866187,-8.1556665707,-3.9247730832,9.0508972465,42.98,-2.83,43.0730693125,136.13,31.3243334293,-23.834773083199998,39.3612788502,-8.1556665707,-3.9247730832,9.0508972465,39.48,-19.91,44.2162696301,134.93,32.8843334293,-30.3747730832,44.7661280987,-8.1556665707,-3.9247730832,9.0508972465,41.04,-26.45,48.8250355863,136.35,30.9143334293,-0.7547730832,30.9235459446,-8.1556665707,-3.9247730832,9.0508972465,39.07,3.17,39.1983902731,135.97,31.7643334293,-48.8447730832,58.2647812642,-8.1556665707,-3.9247730832,9.0508972465,39.92,-44.92,60.0950314086,136.35,29.4043334293,-20.8047730832,36.0201805585,-8.1556665707,-3.9247730832,9.0508972465,37.56,-16.88,41.1787323749,134.93
2020-11-11 03:00:00,33.9645334746,-4.281770632,34.2333622931,-7.6954665254,-3.771770632,8.5700909414,41.66,-0.51,41.6631215825,136.65,30.4345334746,-24.131770632,38.8407412603,-7.6954665254,-3.771770632,8.5700909414,38.13,-20.36,43.2252993049,135.7,31.9645334746,-31.421770632,44.8225285978,-7.6954665254,-3.771770632,8.5700909414,39.66,-27.65,48.3470588557,136.86,30.0645334746,-0.831770632,30.0760372295,-7.6954665254,-3.771770632,8.5700909414,37.76,2.94,37.8742815113,136.72,30.8645334746,-49.931770632,58.7009467134,-7.6954665254,-3.771770632,8.5700909414,38.56,-46.16,60.1466474544,136.86,28.5445334746,-22.291770632,36.21758453,-7.6954665254,-3.771770632,8.5700909414,36.24,-18.52,40.6980097793,135.7
2020-11-11 03:30:00,33.4347667423,6.783073306,34.115886484,-7.1252332577,-3.576926694,7.9726628896000005,40.56,10.36,41.8621929669,135.13,29.9847667423,-16.096926694,34.032297683,-7.1252332577,-3.576926694,7.9726628896000005,37.11,-12.52,39.1650673432,134.52,30.8647667423,-38.046926694,48.9918611294,-7.1252332577,-3.576926694,7.9726628896000005,37.99,-34.47,51.2973781006,135.35,29.5547667423,6.633073306,30.2899636625,-7.1252332577,-3.576926694,7.9726628896000005,36.68,10.21,38.074486208,135.53,29.8347667423,-57.376926694,64.6701246591,-7.1252332577,-3.576926694,7.9726628896000005,36.96,-53.8,65.2723647496,135.35,27.634766742300002,-28.296926694,39.5524511659,-7.1252332577,-3.576926694,7.9726628896000005,34.76,-24.72,42.6536751054,134.52
2020-11-11 04:00:00,33.0155833971,6.7309676723,33.6947276715,-6.6744166029,-3.4190323277,7.4991745577,39.69,10.15,40.9672869495,135.13,29.4055833971,-15.8990323277,33.4285441484,-6.6744166029,-3.4190323277,7.4991745577,36.08,-12.48,38.1774383635,134.52,30.4755833971,-38.1190323277,48.8039118206,-6.6744166029,-3.4190323277,7.4991745577,37.15,-34.7,50.8351502408,135.35,28.9955833971,6.8209676723,29.7870686125,-6.6744166029,-3.4190323277,7.4991745577,35.67,10.24,37.1107329488,135.53,29.4055833971,-57.4590323277,64.5463301122,-6.6744166029,-3.4190323277,7.4991745577,36.08,-54.04,64.977596139,135.35,27.0455833971,-27.4590323277,38.5416922003,-6.6744166029,-3.4190323277,7.4991745577,33.72,-24.04,41.4120755336,134.52
2020-11-11 04:30:00,32.9709167802,6.8649228377,33.6780123953,-6.5690832197999995,-3.4150771623000002,7.403756234,39.54,10.28,40.8544979164,135.03,29.4109167802,-15.7350771623,33.3555794306,-6.5690832197999995,-3.4150771623000002,7.403756234,35.98,-12.32,38.0308138225,134.34,30.4509167802,-37.9650771623,48.668320463,-6.5690832197999995,-3.4150771623000002,7.403756234,37.02,-34.55,50.6377616014,135.26,29.0009167802,6.9649228377,29.8255481798,-6.5690832197999995,-3.4150771623000002,7.403756234,35.57,10.38,37.0536003649,135.45,29.4309167802,-57.3350771623,64.4475750958,-6.5690832197999995,-3.4150771623000002,7.403756234,36.0,-53.92,64.8333741217,135.26,27.0709167802,-27.3750771623,38.4997322713,-6.5690832197999995,-3.4150771623000002,7.403756234,33.64,-23.96,41.3004987863,134.34
2020-11-11 05:00:00,33.1192667729,6.8489900896,33.8200309997,-6.6207332271,-3.4210099104,7.4523430726,39.74,10.27,41.0455905062,134.83,29.5592667729,-15.6010099104,33.4236706897,-6.6207332271,-3.4210099104,7.4523430726,36.18,-12.18,38.1751856577,134.17,30.5892667729,-37.8110099104,48.635128376,-6.6207332271,-3.4210099104,7.4523430726,37.21,-34.39,50.6680984447,135.04,29.1492667729,7.0089900896,29.9800883167,-6.6207332271,-3.4210099104,7.4523430726,35.77,10.43,37.2596001052,135.22,29.5392667729,-57.0610099104,64.2536157229,-6.6207332271,-3.4210099104,7.4523430726,36.16,-53.64,64.6899930437,135.04,27.1792667729,-28.8210099104,39.6151884328,-6.6207332271,-3.4210099104,7.4523430726,33.8,-25.4,42.2800189215,134.17
2020-11-11 05:30:00,34.1476168496,6.9661477439,34.8509246778,-7.2423831504,-3.6438522561,8.1073900215,41.39,10.61,42.7282599693,134.09,30.5876168496,-14.9538522561,34.0473200389,-7.2423831504,-3.6438522561,8.1073900215,37.83,-11.31,39.4844906261,133.4,31.5376168496,-37.2338522561,48.7952972158,-7.2423831504,-3.6438522561,8.1073900215,38.78,-33.59,51.3047414963,134.32,30.1176168496,7.4161477439,31.0172547473,-7.2423831504,-3.6438522561,8.1073900215,37.36,11.06,38.9627155111,134.39,30.4376168496,-56.2038522561,63.9165199921,-7.2423831504,-3.6438522561,8.1073900215,37.68,-52.56,64.6709826738,134.32,28.0776168496,-31.0438522561,41.8577750346,-7.2423831504,-3.6438522561,8.1073900215,35.32,-27.4,44.70192837,133.4
2020-11-11 06:00:00,35.5326670631,6.9405752229,36.2041712105,-7.7973329369,-3.8394247771,8.6913510773,43.33,10.78,44.6508376181,133.45,31.8226670631,-14.5394247771,34.9868119704,-7.7973329369,-3.8394247771,8.6913510773,39.62,-10.7,41.0394249472,132.76,32.8426670631,-36.7794247771,49.3088923699,-7.7973329369,-3.8394247771,8.6913510773,40.64,-32.94,52.3130308814,133.66,31.2926670631,7.5905752229,32.2001218031,-7.7973329369,-3.8394247771,8.6913510773,39.09,11.43,40.7268093521,133.73,31.6826670631,-55.5194247771,63.9233753787,-7.7973329369,-3.8394247771,8.6913510773,39.48,-51.68,65.0345508172,133.66,29.1626670631,-30.5194247771,42.2125151934,-7.7973329369,-3.8394247771,8.6913510773,36.96,-26.68,45.5835935398,132.76
2020-11-11 06:30:00,39.1778837114,8.6833853043,40.1286400523,-9.3821162886,-4.3566146957,10.3442833324,48.56,13.04,50.2803659493,132.52,35.2578837114,-13.7566146957,37.8465693517,-9.3821162886,-4.3566146957,10.3442833324,44.64,-9.4,45.6189609702,131.92,36.1978837114,-34.5066146957,50.0099314431,-9.3821162886,-4.3566146957,10.3442833324,45.58,-30.15,54.6494181122,132.73,34.5978837114,8.1433853043,35.5433296347,-9.3821162886,-4.3566146957,10.3442833324,43.98,12.5,45.7218809762,132.92,34.9378837114,-52.8366146957,63.3432204007,-9.3821162886,-4.3566146957,10.3442833324,44.32,-48.48,65.6854078163,132.73,32.2978837114,-28.9566146957,43.3778610223,-9.3821162886,-4.3566146957,10.3442833324,41.68,-24.6,48.3981652545,131.92
2020-11-11 07:00:00,42.4300337111,9.3087173945,43.4391526189,-11.1399662889,-4.9012826055000005,12.1705143728,53.57,14.21,55.4226397783,131.3,38.3600337111,-12.2912826055,40.2811098954,-11.1399662889,-4.9012826055000005,12.1705143728,49.5,-7.39,50.0485973829,130.69,39.2000337111,-33.0912826055,51.2998599163,-11.1399662889,-4.9012826055000005,12.1705143728,50.34,-28.19,57.6956818142,131.51,37.5400337111,9.1987173945,38.6506213757,-11.1399662889,-4.9012826055000005,12.1705143728,48.68,14.1,50.6808879165,131.67,37.8200337111,-50.9812826055,63.4779184127,-11.1399662889,-4.9012826055000005,12.1705143728,48.96,-46.08,67.2342769724,131.51,35.0200337111,-26.3412826055,43.8208389973,-11.1399662889,-4.9012826055000005,12.1705143728,46.16,-21.44,50.8961609554,130.69
2020-11-11 07:30:00,46.34300019,10.9390374379,47.6165539144,-13.08699981,-5.5609625621,14.219489043,59.43,16.5,61.6779936444,130.4,42.35300019,-10.4609625621,43.6257763578,-13.08699981,-5.5609625621,14.219489043,55.44,-4.9,55.6561191604,129.77,42.79300019,-30.9309625621,52.801186637,-13.08699981,-5.5609625621,14.219489043,55.88,-25.37,61.3694655346,130.61,41.35300019,10.7390374379,42.7246714418,-13.08699981,-5.5609625621,14.219489043,54.44,16.3,56.8278417679,130.74,41.31300019,-48.4809625621,63.6959003049,-13.08699981,-5.5609625621,14.219489043,54.4,-42.92,69.2927586404,130.61,38.55300019,-26.3209625621,46.6811192437,-13.08699981,-5.5609625621,14.219489043,51.64,-20.76,55.6566905232,129.77
2020-11-11 08:00:00,49.2448669653,12.2867875374,50.7545275854,-13.9151330347,-5.8732124626,15.1038257407,63.16,18.16,65.7188800878,130.86,44.8848669653,-9.4532124626,45.8695379131,-13.9151330347,-5.8732124626,15.1038257407,58.8,-3.58,58.9088821826,130.29,45.4948669653,-29.8732124626,54.4260208267,-13.9151330347,-5.8732124626,15.1038257407,59.41,-24.0,64.0745511104,131.07,43.8048669653,11.8767875374,45.386390604,-13.9151330347,-5.8732124626,15.1038257407,57.72,17.75,60.3875889567,131.26,43.9648669653,-47.4732124626,64.7040603734,-13.9151330347,-5.8732124626,15.1038257407,57.88,-41.6,71.2787093037,131.07,40.8848669653,-26.0332124626,48.4695832239,-13.9151330347,-5.8732124626,15.1038257407,54.8,-20.16,58.3906293852,130.29
2020-11-11 08:30:00,51.4284338018,13.3056665887,53.1217899423,-14.5115661982,-6.0343334113,15.7161933446,65.94,19.34,68.7176774928,130.25,46.7384338018,-8.3943334113,47.4862719917,-14.5115661982,-6.0343334113,15.7161933446,61.25,-2.36,61.2954492601,129.65,47.5084338018,-28.5043334113,55.4035044517,-14.5115661982,-6.0343334113,15.7161933446,62.02,-22.47,65.9650005685,130.44,45.5684338018,12.7456665887,47.3173771033,-14.5115661982,-6.0343334113,15.7161933446,60.08,18.78,62.9467616324,130.6,45.8884338018,-45.8743334113,64.8860757229,-14.5115661982,-6.0343334113,15.7161933446,60.4,-39.84,72.3559645088,130.44,42.5284338018,-22.1143334113,47.9344492392,-14.5115661982,-6.0343334113,15.7161933446,57.04,-16.08,59.263209498,129.65
2020-11-11 09:00:00,52.3719841748,14.073464833,54.2299468819,-14.2180158252,-6.016535167,15.4386096984,66.59,20.09,69.5545555661,129.8,47.3219841748,-8.116535167,48.01300167,-14.2180158252,-6.016535167,15.4386096984,61.54,-2.1,61.5758199296,129.3,48.4119841748,-27.496535167,55.675664863,-14.2180158252,-6.016535167,15.4386096984,62.63,-21.48,66.2110813988,130.0,46.1419841748,12.913464833,47.9149275026,-14.2180158252,-6.016535167,15.4386096984,60.36,18.93,63.2587899031,130.26,46.7819841748,-44.736535167,64.7295266635,-14.2180158252,-6.016535167,15.4386096984,61.0,-38.72,72.2512172908,130.0,43.1019841748,-26.016535167,50.3452196529,-14.2180158252,-6.016535167,15.4386096984,57.32,-20.0,60.7089976857,129.3
2020-11-11 09:30:00,54.613900322,11.1370917422,55.737894837,-14.406099678,-5.9929082578,15.6029054127,69.02,17.13,71.1139740136,129.8,47.413900322,-7.8529082578,48.0598180589,-14.406099678,-5.9929082578,15.6029054127,61.82,-1.8599999999999999,61.8479749062,129.07,50.573900322,-30.4129082578,59.0141032507,-14.406099678,-5.9929082578,15.6029054127,64.98,-24.42,69.4171218072,130.09,46.223900322,13.1370917422,48.0544705561,-14.406099678,-5.9929082578,15.6029054127,60.63,19.13,63.5763619595,130.03,49.433900322,-32.9929082578,59.4326719605,-14.406099678,-5.9929082578,15.6029054127,63.84,-27.0,69.3148295821,130.09,43.193900322,-25.9529082578,50.3911348559,-14.406099678,-5.9929082578,15.6029054127,57.6,-19.96,60.9603280831,129.07
2020-11-11 10:00:00,55.4511833053,9.3627603014,56.2360650332,-14.0388166947,-5.9172396985999995,15.2348974345,69.49,15.28,71.1501124384,130.22,47.4811833053,-7.6772396986,48.0978458713,-14.0388166947,-5.9172396985999995,15.2348974345,61.52,-1.76,61.5451704035,129.24,51.3911833053,-32.2372396986,60.665421328,-14.0388166947,-5.9172396985999995,15.2348974345,65.43,-26.32,70.5253663585,130.44,46.3111833053,13.3227603014,48.189434954,-14.0388166947,-5.9172396985999995,15.2348974345,60.35,19.24,63.3427193922,130.17,50.4411833053,-29.0372396986,58.2020125301,-14.0388166947,-5.9172396985999995,15.2348974345,64.48,-23.12,68.4996700722,130.44,43.2411833053,-27.1172396986,51.0406173798,-14.0388166947,-5.9172396985999995,15.2348974345,57.28,-21.2,61.0773149377,129.24
2020-11-11 10:30:00,54.7130499747,9.2623120393,55.4915152239,-12.6569500253,-5.6176879607,13.8476280267,67.37,14.88,68.9937047853,130.01,46.8530499747,-7.8076879607,47.4991398156,-12.6569500253,-5.6176879607,13.8476280267,59.51,-2.19,59.5502829548,129.0,50.7430499747,-32.2576879607,60.1283257151,-12.6569500253,-5.6176879607,13.8476280267,63.4,-26.64,68.7695397687,130.22,45.7230499747,13.1523120393,47.5771017504,-12.6569500253,-5.6176879607,13.8476280267,58.38,18.77,61.3232199089,129.94,49.8230499747,-29.1376879607,57.7177716867,-12.6569500253,-5.6176879607,13.8476280267,62.48,-23.52,66.7603235463,130.22,42.7030499747,-24.0976879607,49.0331422835,-12.6569500253,-5.6176879607,13.8476280267,55.36,-18.48,58.363001979,129.0
2020-11-11 11:00:00,55.3206666446,10.0978366251,56.2347086994,-11.0293333554,-5.1021633749,12.1522946544,66.35,15.2,68.0688070999,130.01,46.7006666446,-7.2621633749,47.2619432729,-11.0293333554,-5.1021633749,12.1522946544,57.73,-2.16,57.7703946672,129.0,51.4306666446,-31.4821633749,60.3012444504,-11.0293333554,-5.1021633749,12.1522946544,62.46,-26.38,67.8023303434,130.22,45.6106666446,13.6978366251,47.6231418532,-11.0293333554,-5.1021633749,12.1522946544,56.64,18.8,59.6785522613,129.94,50.4906666446,-28.3821633749,57.9211068269,-11.0293333554,-5.1021633749,12.1522946544,61.52,-23.28,65.7774186176,130.22,42.6906666446,-22.9021633749,48.4458677888,-11.0293333554,-5.1021633749,12.1522946544,53.72,-17.8,56.5922114783,129.0
2020-11-11 11:30:00,56.2286166428,9.0103906047,56.9459785095,-11.9413833572,-5.2996093953,13.06455113,68.17,14.31,69.6557607094,130.28,47.6186166428,-6.2396093953,48.0256741377,-11.9413833572,-5.2996093953,13.06455113,59.56,-0.9400000000000001,59.5674172682,129.1,52.2386166428,-32.6296093953,61.5919189346,-11.9413833572,-5.2996093953,13.06455113,64.18,-27.33,69.7567294245,130.49,46.4786166428,14.6903906047,48.7449421083,-11.9413833572,-5.2996093953,13.06455113,58.42,19.99,61.745416834,130.03,51.2986166428,-29.4996093953,59.1757976198,-11.9413833572,-5.2996093953,13.06455113,63.24,-24.2,67.7121672966,130.49,43.4986166428,-24.3796093953,49.8647671618,-11.9413833572,-5.2996093953,13.06455113,55.44,-19.08,58.6313909096,129.1
2020-11-11 12:00:00,55.5270666424,8.1010229819,56.114897338,-12.1529333576,-5.6989770181,13.4228211732,67.68,13.8,69.0725879058,130.04,48.9970666424,-5.7589770181,49.3343526952,-12.1529333576,-5.6989770181,13.4228211732,61.15,-0.06,61.1500294358,128.72,51.5770666424,-33.3989770181,61.446606654,-12.1529333576,-5.6989770181,13.4228211732,63.73,-27.7,69.4895884288,130.25,47.8170666424,15.0610229819,50.1328861681,-12.1529333576,-5.6989770181,13.4228211732,59.97,20.76,63.4616301398,129.66,50.6870666424,-30.2589770181,59.0320626015,-12.1529333576,-5.6989770181,13.4228211732,62.84,-24.56,67.4689498955,130.25,44.7270666424,-24.3389770181,50.9204899104,-12.1529333576,-5.6989770181,13.4228211732,56.88,-18.64,59.8563613996,128.72
2020-11-11 12:30:00,59.2178833023,4.1938171408,59.3662008639,-15.5021166977,-5.9361828592,16.5998159341,74.72,10.13,75.4035496512,129.93,48.4478833023,-7.5161828592,49.0274453878,-15.5021166977,-5.9361828592,16.5998159341,63.95,-1.58,63.969515396,128.43,55.3478833023,-29.2761828592,62.6137610183,-15.5021166977,-5.9361828592,16.5998159341,70.85,-23.34,74.5954294847,130.14,47.2078833023,13.2838171408,49.0412483907,-15.5021166977,-5.9361828592,16.5998159341,62.71,19.22,65.5892712263,129.37,54.3778833023,-25.2561828592,59.9568925567,-15.5021166977,-5.9361828592,16.5998159341,69.88,-19.32,72.5015641211,130.14,44.2578833023,-20.4961828592,48.7734942997,-15.5021166977,-5.9361828592,16.5998159341,59.76,-14.56,61.5081392988,128.43
2020-11-11 13:00:00,57.7378166366,-5.3151981324,57.9819523744,-15.0121833634,-6.1251981323999996,16.2136887073,72.75,0.81,72.7545091386,131.44,49.3978166366,-11.9851981324,50.8309872296,-15.0121833634,-6.1251981323999996,16.2136887073,64.41,-5.86,64.6760210588,129.35,54.5378166366,-27.1351981324,60.9154530573,-15.0121833634,-6.1251981323999996,16.2136887073,69.55,-21.01,72.6541299583,131.65,48.1778166366,9.1848018676,49.0455156077,-15.0121833634,-6.1251981323999996,16.2136887073,63.19,15.31,65.0182451317,130.3,53.5478166366,-23.2051981324,58.3596597567,-15.0121833634,-6.1251981323999996,16.2136887073,68.56,-17.08,70.6555022627,131.65,45.8678166366,-12.8051981324,47.621735607,-15.0121833634,-6.1251981323999996,16.2136887073,60.88,-6.68,61.2453818667,129.35
2020-11-11 13:30:00,58.5253999701,-5.3974719167,58.7737623839,-14.9346000299,-6.0174719167,16.1013119441,73.46,0.62,73.4626163433,131.89,49.3353999701,-12.5774719167,50.9134018705,-14.9346000299,-6.0174719167,16.1013119441,64.27,-6.5600000000000005,64.6039201597,129.84,55.3053999701,-27.3574719167,61.7018519619,-14.9346000299,-6.0174719167,16.1013119441,70.24,-21.34,73.4101709574,132.08,48.1453999701,8.7725280833,48.9380913732,-14.9346000299,-6.0174719167,16.1013119441,63.08,14.79,64.7906667661,130.79,54.3853999701,-23.4174719167,59.212749648,-14.9346000299,-6.0174719167,16.1013119441,69.32,-17.4,71.4704302492,132.08,45.8253999701,-14.4174719167,48.0398873738,-14.9346000299,-6.0174719167,16.1013119441,60.76,-8.4,61.3378969317,129.84
2020-11-11 14:00:00,57.9446499709,-4.806623202,58.1436676419,-14.5553500291,-5.9066232020000005,15.7081638685,72.5,1.1,72.5083443474,132.25,48.7146499709,-13.716623202000001,50.608920892,-14.5553500291,-5.9066232020000005,15.7081638685,63.27,-7.8100000000000005,63.7502078428,130.37,54.7546499709,-26.936623202,61.021745001,-14.5553500291,-5.9066232020000005,15.7081638685,69.31,-21.03,72.4302215929,132.44,47.5446499709,7.833376798,48.185636168,-14.5553500291,-5.9066232020000005,15.7081638685,62.1,13.74,63.6018678971,131.34,53.8446499709,-22.986623202,58.5459748977,-14.5553500291,-5.9066232020000005,15.7081638685,68.4,-17.08,70.5002581556,132.44,45.3246499709,-14.266623202,47.516948898,-14.5553500291,-5.9066232020000005,15.7081638685,59.88,-8.36,60.4607641368,130.37
2020-11-11 14:30:00,57.8989333021,-5.2608826141,58.1374523298,-15.6010666979,-5.9208826141,16.6868251337,73.5,0.66,73.5029632056,132.85,47.2989333021,-13.3708826141,49.1525136021,-15.6010666979,-5.9208826141,16.6868251337,62.9,-7.45,63.3396597717,130.9,54.7089333021,-27.5408826141,61.2500416181,-15.6010666979,-5.9208826141,16.6868251337,70.31,-21.62,73.5589593455,133.05,46.1489333021,8.3291173859,46.8945438335,-15.6010666979,-5.9208826141,16.6868251337,61.75,14.25,63.3729043046,131.84,53.7989333021,-23.5608826141,58.7319369168,-15.6010666979,-5.9208826141,16.6868251337,69.4,-17.64,71.6067706296,133.05,43.9189333021,-13.7208826141,46.0123388028,-15.6010666979,-5.9208826141,16.6868251337,59.52,-7.8,60.0289130336,130.9
2020-11-11 15:00:00,60.1267999641,-4.6634607290000005,60.307378818,-17.9332000359,-6.0834607290000005,18.9369521826,78.06,1.42,78.0729146375,132.85,46.0667999641,-13.233460729,47.9298919444,-17.9332000359,-6.0834607290000005,18.9369521826,64.0,-7.15,64.3981560295,131.0,56.7067999641,-26.953460729,62.7865447962,-17.9332000359,-6.0834607290000005,18.9369521826,74.64,-20.87,77.5028160779,133.05,44.8867999641,8.506539271,45.685731048,-17.9332000359,-6.0834607290000005,18.9369521826,62.82,14.59,64.4920188861,131.95,55.7867999641,-22.883460729,60.2977597028,-17.9332000359,-6.0834607290000005,18.9369521826,73.72,-16.8,75.6100416611,133.05,42.6667999641,-12.483460729,44.4555127172,-17.9332000359,-6.0834607290000005,18.9369521826,60.6,-6.4,60.9370166647,131.0
2020-11-11 15:30:00,60.0717166298,-5.1882486027,60.2953485968,-18.4582833702,-6.2182486027,19.4775470905,78.53,1.03,78.5367544529,132.39,46.0117166298,-13.5082486027,47.9536322663,-18.4582833702,-6.2182486027,19.4775470905,64.47,-7.29,64.8808523372,130.52,56.6417166298,-27.2782486027,62.8680118152,-18.4582833702,-6.2182486027,19.4775470905,75.1,-21.06,77.9970101991,132.61,44.8117166298,8.0617513973,45.5311078593,-18.4582833702,-6.2182486027,19.4775470905,63.27,14.28,64.8614777815,131.45,55.7417166298,-23.2182486027,60.3839882834,-18.4582833702,-6.2182486027,19.4775470905,74.2,-17.0,76.1225328007,132.61,42.5417166298,-13.8182486027,44.729650661,-18.4582833702,-6.2182486027,19.4775470905,61.0,-7.6,61.4716194678,130.52
2020-11-11 16:00:00,61.4440666284,-3.9802342725,61.5728478203,-19.1159333716,-6.4702342725,20.1812497187,80.56,2.49,80.5984720699,130.93,47.3340666284,-13.3002342725,49.1671648083,-19.1159333716,-6.4702342725,20.1812497187,66.45,-6.83,66.8000853293,129.21,57.9240666284,-25.6502342725,63.3492858129,-19.1159333716,-6.4702342725,20.1812497187,77.04,-19.18,79.3916494349,131.14,46.0840666284,7.9197657275,46.7596395002,-19.1159333716,-6.4702342725,20.1812497187,65.2,14.39,66.769095396,130.16,56.9240666284,-21.6302342725,60.8951262106,-19.1159333716,-6.4702342725,20.1812497187,76.04,-15.16,77.5364894743,131.14,43.7640666284,-13.9902342725,45.9458396686,-19.1159333716,-6.4702342725,20.1812497187,62.88,-7.52,63.328072764,129.21
2020-11-11 16:30:00,63.7376166265,-3.6062472201,63.8395550755,-20.0923833735,-6.8962472201,21.2429304793,83.83,3.29,83.8945349829,130.7,49.9476166265,-12.9262472201,51.5931417328,-20.0923833735,-6.8962472201,21.2429304793,70.04,-6.03,70.2990931663,128.99,60.0776166265,-25.1762472201,65.1395689547,-20.0923833735,-6.8962472201,21.2429304793,80.17,-18.28,82.2276553235,130.93,48.5976166265,8.2337527799,49.2901919921,-20.0923833735,-6.8962472201,21.2429304793,68.69,15.13,70.3365694358,129.92,59.0276166265,-21.0962472201,62.6842178812,-20.0923833735,-6.8962472201,21.2429304793,79.12,-14.2,80.3841675954,130.93,46.1476166265,-12.4562472201,47.7991696069,-20.0923833735,-6.8962472201,21.2429304793,66.24,-5.5600000000000005,66.4729358461,128.99
2020-11-11 17:00:00,67.3488499567,-1.9870400383,67.3781560938,-21.6711500433,-7.4670400383,22.9215058653,89.02,5.48,89.1885127132,130.36,53.2388499567,-12.2970400383,54.640574104,-21.6711500433,-7.4670400383,22.9215058653,74.91,-4.83,75.0655513535,128.74,63.4488499567,-23.4970400383,67.6599397826,-21.6711500433,-7.4670400383,22.9215058653,85.12,-16.03,86.6162530937,130.57,51.7488499567,8.8129599617,52.4939209349,-21.6711500433,-7.4670400383,22.9215058653,73.42,16.28,75.2032898217,129.65,62.3688499567,-19.3470400383,65.3006998673,-21.6711500433,-7.4670400383,22.9215058653,84.04,-11.88,84.8755323989,130.57,49.2488499567,-11.9870400383,50.6866683748,-21.6711500433,-7.4670400383,22.9215058653,70.92,-4.52,71.0638923786,128.74
2020-11-11 17:30:00,68.3880999554,-2.9447903474,68.451471903,-22.3219000446,-7.8047903474,23.6470288614,90.71,4.86,90.8400996257,130.36,55.1580999554,-11.2347903474,56.2906431375,-22.3219000446,-7.8047903474,23.6470288614,77.48,-3.43,77.555885012,128.47,64.4180999554,-24.3947903474,68.8824897775,-22.3219000446,-7.8047903474,23.6470288614,86.74,-16.59,88.3122624554,130.57,53.5880999554,9.7952096526,54.4759634056,-22.3219000446,-7.8047903474,23.6470288614,75.91,17.6,77.9236042544,129.37,63.3180999554,-20.2447903474,66.4758100226,-22.3219000446,-7.8047903474,23.6470288614,85.64,-12.44,86.5387959241,130.57,50.9580999554,-8.0847903474,51.5954628434,-22.3219000446,-7.8047903474,23.6470288614,73.28,-0.28,73.2805349325,128.47
2020-11-11 18:00:00,65.2497332936,-3.4043980238,65.33848499,-19.8702667064,-7.7743980238,21.337027994,85.12,4.37,85.2321025201,130.28,56.4597332936,-11.6343980238,57.6459946654,-19.8702667064,-7.7743980238,21.337027994,76.33,-3.86,76.4275375765,128.47,61.5197332936,-24.8843980238,66.361968397,-19.8702667064,-7.7743980238,21.337027994,81.39,-17.11,83.1690098534,130.49,54.9197332936,9.3656019762,55.7125803156,-19.8702667064,-7.7743980238,21.337027994,74.79,17.14,76.7288974246,129.29,60.4897332936,-20.7743980238,63.9576691819,-19.8702667064,-7.7743980238,21.337027994,80.36,-13.0,81.4047271355,130.49,52.3297332936,-8.9343980238,53.0869518302,-19.8702667064,-7.7743980238,21.337027994,72.2,-1.16,72.2093179583,128.47
2020-11-11 18:30:00,63.6904499619,-3.0799303612,63.7648758125,-19.0295500381,-7.4999303612,20.454161681,82.72,4.42,82.8380033559,129.73,55.0704499619,-12.2299303612,56.4121055772,-19.0295500381,-7.4999303612,20.454161681,74.1,-4.73,74.25081077,127.96,60.0404499619,-24.4499303612,64.8278854067,-19.0295500381,-7.4999303612,20.454161681,79.07,-16.95,80.8663551794,129.95,53.6004499619,8.6900696388,54.3003273144,-19.0295500381,-7.4999303612,20.454161681,72.63,16.19,74.412586301,128.88,58.9704499619,-20.4599303612,62.418929173,-19.0295500381,-7.4999303612,20.454161681,78.0,-12.96,79.0693467786,129.95,51.0904499619,-11.0199303612,52.2654086608,-19.0295500381,-7.4999303612,20.454161681,70.12,-3.52,70.2082958061,127.96
2020-11-11 19:00:00,62.0718999636,-3.5548381988,62.1736088683,-18.1981000364,-7.2248381988,19.579814399900002,80.27,3.67,80.3538536724,130.8,53.5118999636,-13.7848381988,55.2588925141,-18.1981000364,-7.2248381988,19.579814399900002,71.71,-6.5600000000000005,72.009427855,129.11,58.5418999636,-25.2548381988,63.7570459149,-18.1981000364,-7.2248381988,19.579814399900002,76.74,-18.03,78.8296168962,131.01,52.1218999636,7.4751618012,52.6552039192,-18.1981000364,-7.2248381988,19.579814399900002,70.32,14.7,71.8400473274,130.03,57.5218999636,-21.2248381988,61.3128268145,-18.1981000364,-7.2248381988,19.579814399900002,75.72,-14.0,77.0033661602,131.01,49.6818999636,-12.7848381988,51.3005192153,-18.1981000364,-7.2248381988,19.579814399900002,67.88,-5.5600000000000005,68.1073270654,129.11
2020-11-11 19:30:00,59.3563166348,-4.0759429315,59.4960976471,-15.9236833652,-6.7559429315,17.2975852884,75.28,2.68,75.3276894641,132.17,51.9163166348,-15.4859429315,54.1767326571,-15.9236833652,-6.7559429315,17.2975852884,67.84,-8.73,68.3994042372,130.56,56.0263166348,-26.2559429315,61.8734409491,-15.9236833652,-6.7559429315,17.2975852884,71.95,-19.5,74.5456403823,132.39,50.6563166348,6.2240570685,51.0372540543,-15.9236833652,-6.7559429315,17.2975852884,66.58,12.98,67.8334489762,131.53,55.1163166348,-22.2359429315,59.4326973765,-15.9236833652,-6.7559429315,17.2975852884,71.04,-15.48,72.7070285461,132.39,48.3963166348,-17.3959429315,51.4278357924,-15.9236833652,-6.7559429315,17.2975852884,64.32,-10.64,65.1941101634,130.56
2020-11-11 20:00:00,56.0828999704,-6.4994976443,56.458260146,-14.7971000296,-6.3494976443,16.1018722396,70.88,-0.15,70.8801587188,131.77,49.2728999704,-15.3794976443,51.6173189858,-14.7971000296,-6.3494976443,16.1018722396,64.07,-9.03,64.7032132123,129.91,52.9728999704,-28.4394976443,60.1243141959,-14.7971000296,-6.3494976443,16.1018722396,67.77,-22.09,71.2793167756,131.97,48.1028999704,6.1005023557,48.4881956207,-14.7971000296,-6.3494976443,16.1018722396,62.9,12.45,64.1202970985,130.88,52.0428999704,-24.5494976443,57.5425170801,-14.7971000296,-6.3494976443,16.1018722396,66.84,-18.2,69.2735562823,131.97,45.8828999704,-13.8294976443,47.9217645208,-14.7971000296,-6.3494976443,16.1018722396,60.68,-7.48,61.1392901496,129.91
2020-11-11 20:30:00,53.4819333054,-7.6024759183,54.0195782117,-13.968066694600001,-6.0124759183,15.2071283894,67.45,-1.5899999999999999,67.4687379458,130.97,46.7519333054,-16.0724759183,49.4375135897,-13.968066694600001,-6.0124759183,15.2071283894,60.72,-10.06,61.5477213226,129.1,50.5419333054,-29.2924759183,58.4169167936,-13.968066694600001,-6.0124759183,15.2071283894,64.51,-23.28,68.5820566912,131.18,45.6819333054,5.1375240817,45.9699160779,-13.968066694600001,-6.0124759183,15.2071283894,59.65,11.15,60.6831525219,130.07,49.5919333054,-25.4524759183,55.7421598015,-13.968066694600001,-6.0124759183,15.2071283894,63.56,-19.44,66.4664366429,131.18,43.5119333054,-13.8124759183,45.6516465307,-13.968066694600001,-6.0124759183,15.2071283894,57.48,-7.8,58.0068133929,129.1
2020-11-11 21:00:00,51.0716166404,-9.0376159321,51.8650993251,-13.1083833596,-5.7076159321,14.2970834064,64.18,-3.33,64.2663309984,131.8,44.6716166404,-16.8176159321,47.732436968100004,-13.1083833596,-5.7076159321,14.2970834064,57.78,-11.11,58.8384270694,129.84,48.2716166404,-30.9376159321,57.3348502452,-13.1083833596,-5.7076159321,14.2970834064,61.38,-25.23,66.3630718096,132.04,43.6916166404,4.6223840679,43.935450369,-13.1083833596,-5.7076159321,14.2970834064,56.8,10.33,57.7316975326,130.88,47.3716166404,-27.1476159321,54.5991127577,-13.1083833596,-5.7076159321,14.2970834064,60.48,-21.44,64.1677800769,132.04,41.5716166404,-16.9876159321,44.9085560351,-13.1083833596,-5.7076159321,14.2970834064,54.68,-11.28,55.8313603632,129.84
2020-11-11 21:30:00,48.2352833089,-10.0924276896,49.2798097861,-12.2247166911,-5.4224276896,13.373347383,60.46,-4.67,60.6400898746,131.41,42.5452833089,-17.3824276896,45.9592202307,-12.2247166911,-5.4224276896,13.373347383,54.77,-11.96,56.0606323546,129.42,45.6052833089,-31.8624276896,55.633228955,-12.2247166911,-5.4224276896,13.373347383,57.83,-26.44,63.5875970611,131.65,41.6352833089,3.8975723104,41.8173156255,-12.2247166911,-5.4224276896,13.373347383,53.86,9.32,54.6604244404,130.43,44.7352833089,-28.1424276896,52.851128739,-12.2247166911,-5.4224276896,13.373347383,56.96,-22.72,61.3240572696,131.65,39.6152833089,-16.9424276896,43.0861523887,-12.2247166911,-5.4224276896,13.373347383,51.84,-11.52,53.104576074,129.42
2020-11-11 22:00:00,45.6407499782,-10.8450296463,46.9115415074,-10.9192500218,-5.0350296463,12.0242066091,56.56,-5.8100000000000005,56.8576265773,132.67,40.2307499782,-18.5850296463,44.3160983251,-10.9192500218,-5.0350296463,12.0242066091,51.15,-13.55,52.9143175332,130.66,43.1707499782,-33.0450296463,54.3662361949,-10.9192500218,-5.0350296463,12.0242066091,54.09,-28.01,60.91213508,132.9,39.4507499782,3.1349703537,39.5751148193,-10.9192500218,-5.0350296463,12.0242066091,50.37,8.17,51.0282843137,131.69,42.3607499782,-29.3550296463,51.5378589412,-10.9192500218,-5.0350296463,12.0242066091,53.28,-24.32,58.5680868733,132.9,37.5207499782,-16.8750296463,41.1408957667,-10.9192500218,-5.0350296463,12.0242066091,48.44,-11.84,49.8660124734,130.66
2020-11-11 22:30:00,43.1124999807,-10.902971864,44.4697925569,-9.6275000193,-4.612971864,10.6755920697,52.74,-6.29,53.1137618702,133.03,37.8824999807,-20.012971864,42.8439359492,-9.6275000193,-4.612971864,10.6755920697,47.51,-15.4,49.9435691556,131.15,40.8224999807,-33.272971864,52.6646671056,-9.6275000193,-4.612971864,10.6755920697,50.45,-28.66,58.0223930909,133.26,37.2024999807,1.877028136,37.2498220055,-9.6275000193,-4.612971864,10.6755920697,46.83,6.49,47.2775739648,132.2,40.0124999807,-29.612971864,49.778793249,-9.6275000193,-4.612971864,10.6755920697,49.64,-25.0,55.5799388269,133.26,35.4124999807,-17.252971864,39.3917528555,-9.6275000193,-4.612971864,10.6755920697,45.04,-12.64,46.7800299273,131.15
2020-11-11 23:00:00,40.5357833162,-11.2623072225,42.071240688,-8.5842166838,-4.2723072225,9.5886070458,49.12,-6.99,49.6148616848,134.66,35.5357833162,-21.0623072225,41.3087482433,-8.5842166838,-4.2723072225,9.5886070458,44.12,-16.79,47.2067632866,132.8,38.3757833162,-34.1823072225,51.3919339214,-8.5842166838,-4.2723072225,9.5886070458,46.96,-29.91,55.6762938781,134.89,34.9757833162,1.3376927775,35.0013548387,-8.5842166838,-4.2723072225,9.5886070458,43.56,5.61,43.9197643436,133.89,37.6557833162,-30.5923072225,48.5164639927,-8.5842166838,-4.2723072225,9.5886070458,46.24,-26.32,53.2060146976,134.89,33.2957833162,-18.5523072225,38.1155780478,-8.5842166838,-4.2723072225,9.5886070458,41.88,-14.28,44.247630445,132.8
2020-11-11 23:30:00,38.7634666521,-11.9510981131,40.5639629844,-7.2665333479,-3.8310981131,8.2146101336,46.03,-8.12,46.7407242135,135.32,33.7134666521,-21.4210981131,39.9432256844,-7.2665333479,-3.8310981131,8.2146101336,40.98,-17.59,44.5956107706,133.4,36.7534666521,-35.0610981131,50.7946642064,-7.2665333479,-3.8310981131,8.2146101336,44.02,-31.23,53.9728941229,135.54,33.2234666521,1.1389018869,33.2429817239,-7.2665333479,-3.8310981131,8.2146101336,40.49,4.97,40.7938843456,134.48,36.0134666521,-31.4710981131,47.8267686212,-7.2665333479,-3.8310981131,8.2146101336,43.28,-27.64,51.3529745974,135.54,31.6134666521,-19.1110981131,36.9411064379,-7.2665333479,-3.8310981131,8.2146101336,38.88,-15.28,41.7747866542,133.4
2020-11-12 00:00:00,37.2859666534,-12.1108498467,39.2035201645,-6.6440333466,-3.6208498467,7.5666196365000005,43.93,-8.49,44.742876528,135.17,32.5759666534,-21.5908498467,39.0814329382,-6.6440333466,-3.6208498467,7.5666196365000005,39.22,-17.97,43.1408078274,133.27,35.3559666534,-35.1608498467,49.8631100107,-6.6440333466,-3.6208498467,7.5666196365000005,42.0,-31.54,52.5240097479,135.4,32.1359666534,0.8891501533,32.1482649725,-6.6440333466,-3.6208498467,7.5666196365000005,38.78,4.51,39.0413690846,134.31,34.6359666534,-31.6608498467,46.9261078615,-6.6440333466,-3.6208498467,7.5666196365000005,41.28,-28.04,49.9027053375,135.4,30.5559666534,-20.1008498467,36.5747353057,-6.6440333466,-3.6208498467,7.5666196365000005,37.2,-16.48,40.6869807187,133.27
2020-11-12 00:30:00,39.0289499858,-11.4129315546,40.6634226752,-7.1210500142,-3.7529315546,8.0494626255,46.15,-7.66,46.7813862556,134.68,33.9689499858,-21.3829315546,40.1387509149,-7.1210500142,-3.7529315546,8.0494626255,41.09,-17.63,44.7124702963,132.83,37.0289499858,-34.3329315546,50.4964684526,-7.1210500142,-3.7529315546,8.0494626255,44.15,-30.58,53.7062277581,134.9,33.4889499858,1.0170684454,33.5043907476,-7.1210500142,-3.7529315546,8.0494626255,40.61,4.77,40.8891794978,133.86,36.2789499858,-30.7529315546,47.5594891822,-7.1210500142,-3.7529315546,8.0494626255,43.4,-27.0,51.1132076865,134.9,31.8389499858,-19.2729315546,37.2177998665,-7.1210500142,-3.7529315546,8.0494626255,38.96,-15.52,41.9374772727,132.83
2020-11-12 01:00:00,38.1680666506,-12.0415225333,40.022488388,-8.0319333494,-4.0815225333,9.0094827554,46.2,-7.96,46.8807167181,134.11,34.2780666506,-21.2315225333,40.3207564709,-8.0319333494,-4.0815225333,9.0094827554,42.31,-17.15,45.6536811221,132.17,36.1580666506,-34.7415225333,50.1435855503,-8.0319333494,-4.0815225333,9.0094827554,44.19,-30.66,53.7846790452,134.32,33.7380666506,0.9484774667,33.7513962796,-8.0319333494,-4.0815225333,9.0094827554,41.77,5.03,42.0717696324,133.21,35.4080666506,-31.2015225333,47.1939211375,-8.0319333494,-4.0815225333,9.0094827554,43.44,-27.12,51.2106238978,134.32,32.0880666506,-18.6015225333,37.0898997293,-8.0319333494,-4.0815225333,9.0094827554,40.12,-14.52,42.6666708333,132.17
2020-11-12 01:30:00,37.1003499835,-12.3134761065,39.0903781349,-8.2296500165,-4.1134761065,9.2004252658,45.33,-8.2,46.0657019918,135.07,33.4203499835,-21.8034761065,39.9037763044,-8.2296500165,-4.1134761065,9.2004252658,41.65,-17.69,45.251061866,133.15,35.1203499835,-35.3334761065,49.81860613,-8.2296500165,-4.1134761065,9.2004252658,43.35,-31.22,53.4220076373,135.29,32.9303499835,0.6865238935,32.9375054474,-8.2296500165,-4.1134761065,9.2004252658,41.16,4.8,41.4389382103,134.18,34.3703499835,-31.793476106500002,46.8203596838,-8.2296500165,-4.1134761065,9.2004252658,42.6,-27.68,50.8029762908,135.29,31.2903499835,-18.1134761065,36.1549999136,-8.2296500165,-4.1134761065,9.2004252658,39.52,-14.0,41.9264880475,133.15
2020-11-12 02:00:00,35.6262666507,-12.7190565468,37.828630359900004,-8.0037333493,-4.0390565468,8.9651394477,43.63,-8.68,44.4850458019,135.36,32.2262666507,-22.1890565468,39.1265446044,-8.0037333493,-4.0390565468,8.9651394477,40.23,-18.15,44.1347414176,133.43,33.7162666507,-35.8090565468,49.1840946611,-8.0037333493,-4.0390565468,8.9651394477,41.72,-31.77,52.4394059844,135.57,31.7662666507,0.3609434532,31.7683171902,-8.0037333493,-4.0390565468,8.9651394477,39.77,4.4,40.0126592468,134.48,32.9962666507,-32.3190565468,46.1873903675,-8.0037333493,-4.0390565468,8.9651394477,41.0,-28.28,49.8072123291,135.57,30.1962666507,-19.3990565468,35.8906382577,-8.0037333493,-4.0390565468,8.9651394477,38.2,-15.36,41.1724373823,133.43
2020-11-12 02:30:00,34.9488333182,-12.6605937449,37.1713812533,-7.5511666818,-3.9405937449,8.5175346972,42.5,-8.72,43.385347757,136.0,31.8088333182,-21.8405937449,38.5851449679,-7.5511666818,-3.9405937449,8.5175346972,39.36,-17.9,43.2390980479,134.02,33.0888333182,-36.0405937449,48.9264272949,-7.5511666818,-3.9405937449,8.5175346972,40.64,-32.1,51.7882187375,136.22,31.3788333182,0.9394062551000001,31.3928919427,-7.5511666818,-3.9405937449,8.5175346972,38.93,4.88,39.2346696176,135.11,32.3688333182,-32.5005937449,45.8697063883,-7.5511666818,-3.9405937449,8.5175346972,39.92,-28.56,49.0844170792,136.22,29.8088333182,-19.5805937449,35.6646350773,-7.5511666818,-3.9405937449,8.5175346972,37.36,-15.64,40.5015950303,134.02
