Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-12 03:00:00,34.0701166524,-13.0928915387,36.4992692743,-7.1098833476,-3.8028915387,8.0630282941,41.18,-9.29,42.2148848157,136.0,30.9601166524,-22.2528915387,38.1276802988,-7.1098833476,-3.8028915387,8.0630282941,38.07,-18.45,42.3051698968,134.02,32.2701166524,-36.4028915387,48.6470034138,-7.1098833476,-3.8028915387,8.0630282941,39.38,-32.6,51.1228363845,136.22,30.5601166524,0.44710846130000004,30.5633871779,-7.1098833476,-3.8028915387,8.0630282941,37.67,4.25,37.9089883801,135.04,31.5701166524,-32.9228915387,45.6134744645,-7.1098833476,-3.8028915387,8.0630282941,38.68,-29.12,48.4160799735,136.22,29.0101166524,-19.3228915387,34.8562907609,-7.1098833476,-3.8028915387,8.0630282941,36.12,-15.52,39.31316319,134.02
2020-11-12 03:30:00,33.3411666531,-9.8397529914,34.7628268805,-6.7788333469,-3.6897529914,7.7179568982,40.12,-6.15,40.5886301814,136.14,30.3011666531,-22.6297529914,37.8188632959,-6.7788333469,-3.6897529914,7.7179568982,37.08,-18.94,41.6371228593,134.5,31.4111666531,-37.9597529914,49.2707239411,-6.7788333469,-3.6897529914,7.7179568982,38.19,-34.27,51.3118797161,136.36,29.9311666531,0.2602470086,29.9322980361,-6.7788333469,-3.6897529914,7.7179568982,36.71,3.95,36.9218986511,135.59,30.7011666531,-34.9697529914,46.5343449309,-6.7788333469,-3.6897529914,7.7179568982,37.48,-31.28,48.8179147445,136.36,28.4211666531,-18.7297529914,34.0377196804,-6.7788333469,-3.6897529914,7.7179568982,35.2,-15.04,38.2784743688,134.5
2020-11-12 04:00:00,32.918866654,0.4051229592,32.9213594251,-6.311133346,-3.5348770408,7.2336546644,39.23,3.94,39.4273572536,134.6,29.558866654,-21.5848770408,36.6010042859,-6.311133346,-3.5348770408,7.2336546644,35.87,-18.05,40.1554404782,133.9,30.468866654,-43.7448770408,53.3100938143,-6.311133346,-3.5348770408,7.2336546644,36.78,-40.21,54.4941510623,134.81,29.198866654,1.0651229592,29.2182870956,-6.311133346,-3.5348770408,7.2336546644,35.51,4.6,35.8067046794,134.97,29.848866654,-41.0548770408,50.7588196215,-6.311133346,-3.5348770408,7.2336546644,36.16,-37.52,52.1085021853,134.81,27.648866654,-18.3348770408,33.1757071266,-6.311133346,-3.5348770408,7.2336546644,33.96,-14.8,37.0448592925,133.9
2020-11-12 04:30:00,32.9442833207,0.4546025427,32.9474197319,-6.2957166793,-3.5353974573,7.2204628443,39.24,3.99,39.4423338559,134.21,29.5942833207,-21.2253974573,36.4189387886,-6.2957166793,-3.5353974573,7.2204628443,35.89,-17.69,40.0128504358,133.49,30.4942833207,-43.5153974573,53.1365329233,-6.2957166793,-3.5353974573,7.2204628443,36.79,-39.98,54.3314319708,134.43,29.2342833207,1.3146025426999999,29.2638258114,-6.2957166793,-3.5353974573,7.2204628443,35.53,4.85,35.8594952558,134.57,29.8242833207,-40.8153974573,50.5508115186,-6.2957166793,-3.5353974573,7.2204628443,36.12,-37.28,51.9081188255,134.43,27.6642833207,-19.8153974573,34.0288487616,-6.2957166793,-3.5353974573,7.2204628443,33.96,-16.28,37.6605894803,133.49
2020-11-12 05:00:00,33.0581666539,0.6503511338,33.0645631925,-6.4018333461,-3.5596488662,7.3249280025,39.46,4.21,39.6839476363,134.38,29.6681666539,-21.1396488662,36.4291760377,-6.4018333461,-3.5596488662,7.3249280025,36.07,-17.58,40.126067587,133.66,30.5981666539,-43.4296488662,53.1260971954,-6.4018333461,-3.5596488662,7.3249280025,37.0,-39.87,54.393169608,134.57,29.3081666539,1.4403511338000001,29.3435383688,-6.4018333461,-3.5596488662,7.3249280025,35.71,5.0,36.0583430013,134.72,29.9581666539,-40.719648866200004,50.5527600933,-6.4018333461,-3.5596488662,7.3249280025,36.36,-37.16,51.9895681844,134.57,27.7581666539,-18.9996488662,33.6378131427,-6.4018333461,-3.5596488662,7.3249280025,34.16,-15.44,37.4873205231,133.66
2020-11-12 05:30:00,34.4669333197,1.8106633418,34.5144606535,-6.8130666803,-3.6893366582000002,7.7478437367,41.28,5.5,41.6447883894,132.41,30.6169333197,-21.2193366582,37.2512664767,-6.8130666803,-3.6893366582000002,7.7478437367,37.43,-17.53,41.3316561488,131.9,31.9169333197,-41.1093366582,52.044867115,-6.8130666803,-3.6893366582000002,7.7478437367,38.73,-37.42,53.854148401,132.61,30.2069333197,0.8406633418,30.218628947,-6.8130666803,-3.6893366582000002,7.7478437367,37.02,4.53,37.296129826,132.93,31.1869333197,-38.4093366582,49.4762766628,-6.8130666803,-3.6893366582000002,7.7478437367,38.0,-34.72,51.4730842286,132.61,28.5869333197,-17.8493366582,33.7018037465,-6.8130666803,-3.6893366582000002,7.7478437367,35.4,-14.16,38.1269668345,131.9
2020-11-12 06:00:00,36.1914666507,0.9183494158000001,36.203116219099996,-7.9985333493,-3.9216505842,8.9081916821,44.19,4.84,44.4542652622,132.15,31.7814666507,-19.2816505842,37.1731579466,-7.9985333493,-3.9216505842,8.9081916821,39.78,-15.36,42.6424436448,131.35,33.5214666507,-41.8216505842,53.5979401097,-7.9985333493,-3.9216505842,8.9081916821,41.52,-37.9,56.2167270481,132.35,31.3014666507,2.6083494158000002,31.4099554466,-7.9985333493,-3.9216505842,8.9081916821,39.3,6.53,39.8388114783,132.38,32.8014666507,-39.0416505842,50.992025796,-7.9985333493,-3.9216505842,8.9081916821,40.8,-35.12,53.833580598,132.35,29.6014666507,-17.0016505842,34.136533955,-7.9985333493,-3.9216505842,8.9081916821,37.6,-13.08,39.8101293643,131.35
2020-11-12 06:30:00,40.1042666471,1.9083652544,40.1496458421,-9.8057333529,-4.4616347456,10.7730492987,49.91,6.37,50.3148586404,132.06,35.0142666471,-18.2316347456,39.4764660821,-9.8057333529,-4.4616347456,10.7730492987,44.82,-13.77,46.8875815115,131.28,37.1242666471,-40.7016347456,55.0893296841,-9.8057333529,-4.4616347456,10.7730492987,46.93,-36.24,59.2938656186,132.27,34.3842666471,3.5683652544,34.5689314768,-9.8057333529,-4.4616347456,10.7730492987,44.19,8.03,44.9136616187,132.25,36.3542666471,-37.8216347456,52.4605447767,-9.8057333529,-4.4616347456,10.7730492987,46.16,-33.36,56.9529209084,132.27,32.5942666471,-17.0616347456,36.7897485511,-9.8057333529,-4.4616347456,10.7730492987,42.4,-12.6,44.2325671875,131.28
2020-11-12 07:00:00,43.5391166429,3.438557205,43.6746877916,-11.9008833571,-5.091442795,12.9442579708,55.44,8.53,56.0923747046,132.06,38.0291166429,-17.211442795,41.7426337899,-11.9008833571,-5.091442795,12.9442579708,49.93,-12.12,51.3799503698,131.28,40.2791166429,-39.261442795,56.2482722212,-11.9008833571,-5.091442795,12.9442579708,52.18,-34.17,62.3726005551,132.27,37.2691166429,4.648557205,37.557903821,-11.9008833571,-5.091442795,12.9442579708,49.17,9.74,50.125407729,132.25,39.4991166429,-36.291442795,53.63999474,-11.9008833571,-5.091442795,12.9442579708,51.4,-31.2,60.1281963807,132.27,35.3791166429,-16.491442795,39.0339541923,-11.9008833571,-5.091442795,12.9442579708,47.28,-11.4,48.6349503958,131.28
2020-11-12 07:30:00,46.9678166392,4.9650742274,47.2295221438,-13.7521833608,-5.6849257726,14.8808913789,60.72,10.65,61.6469050318,131.51,41.3678166392,-15.9549257726,44.3379736783,-13.7521833608,-5.6849257726,14.8808913789,55.12,-10.27,56.0685945963,130.83,43.4178166392,-37.3249257726,57.2560641823,-13.7521833608,-5.6849257726,14.8808913789,57.17,-31.64,65.3413995871,131.7,40.4478166392,5.6950742274,40.846783733,-13.7521833608,-5.6849257726,14.8808913789,54.2,11.38,55.3818056766,131.77,42.5678166392,-34.2849257726,54.6578004374,-13.7521833608,-5.6849257726,14.8808913789,56.32,-28.6,63.1656742226,131.7,38.4078166392,-15.5249257726,41.4268475657,-13.7521833608,-5.6849257726,14.8808913789,52.16,-9.84,53.0800452148,130.83
2020-11-12 08:00:00,50.4560833043,7.0804864751,50.9504625213,-14.5139166957,-5.9395135249,15.6822064379,64.97,13.02,66.2617634839,130.41,43.6660833043,-14.6095135249,46.0452464058,-14.5139166957,-5.9395135249,15.6822064379,58.18,-8.67,58.8224557461,129.88,46.6460833043,-34.6295135249,58.0952691241,-14.5139166957,-5.9395135249,15.6822064379,61.16,-28.69,67.5548791724,130.62,42.6460833043,6.7404864751,43.1754858585,-14.5139166957,-5.9395135249,15.6822064379,57.16,12.68,58.549534584,130.81,45.7260833043,-31.5395135249,55.5483177759,-14.5139166957,-5.9395135249,15.6822064379,60.24,-25.6,65.4539349466,130.62,40.5260833043,-14.6595135249,43.0959947649,-14.5139166957,-5.9395135249,15.6822064379,55.04,-8.72,55.7264748571,129.88
2020-11-12 08:30:00,52.8131499703,8.5091493567,53.4942467239,-14.8468500297,-6.0908506433,16.0476608066,67.66,14.6,69.2173070843,131.0,45.7431499703,-14.4208506433,47.9624509641,-14.8468500297,-6.0908506433,16.0476608066,60.59,-8.33,61.1599296926,130.55,48.8731499703,-33.5308506433,59.2697455105,-14.8468500297,-6.0908506433,16.0476608066,63.72,-27.44,69.3771720381,131.21,44.6531499703,7.1191493567,45.2170995292,-14.8468500297,-6.0908506433,16.0476608066,59.5,13.21,60.9487825965,131.48,47.9131499703,-30.3708506433,56.7279341143,-14.8468500297,-6.0908506433,16.0476608066,62.76,-24.28,67.2929119596,131.21,42.4731499703,-16.1308506433,45.4331686203,-14.8468500297,-6.0908506433,16.0476608066,57.32,-10.04,58.1926455834,130.55
2020-11-12 09:00:00,52.5241666381,8.9954344125,53.2888911622,-14.3058333619,-6.0045655875,15.5148856288,66.83,15.0,68.4926923109,130.85,46.1441666381,-13.8445655875,48.1763023802,-14.3058333619,-6.0045655875,15.5148856288,60.45,-7.84,60.9562802343,130.41,48.5941666381,-33.0145655875,58.7482303748,-14.3058333619,-6.0045655875,15.5148856288,62.9,-27.01,68.4539998831,131.07,45.0641666381,7.6554344125,45.7097887856,-14.3058333619,-6.0045655875,15.5148856288,59.37,13.66,60.9211991018,131.34,47.6941666381,-29.8845655875,56.2833971225,-14.3058333619,-6.0045655875,15.5148856288,62.0,-23.88,66.4398555086,131.07,42.8941666381,-14.8045655875,45.3771384489,-14.3058333619,-6.0045655875,15.5148856288,57.2,-8.8,57.872964327,130.41
2020-11-12 09:30:00,51.8731333104,10.3963632848,52.9046909923,-11.4668666896,-5.6036367152,12.7628279042,63.34,16.0,65.3295920698,130.85,47.0631333104,-13.1536367152,48.8667236044,-11.4668666896,-5.6036367152,12.7628279042,58.53,-7.55,59.0149421757,130.41,48.1131333104,-31.7136367152,57.6248934979,-11.4668666896,-5.6036367152,12.7628279042,59.58,-26.11,65.0500461184,131.07,46.0331333104,8.3463632848,46.7836632005,-11.4668666896,-5.6036367152,12.7628279042,57.5,13.95,59.1680023323,131.42,47.1731333104,-28.6436367152,55.1884266001,-11.4668666896,-5.6036367152,12.7628279042,58.64,-23.04,63.0038982921,131.07,43.8531333104,-13.4836367152,45.8792519578,-11.4668666896,-5.6036367152,12.7628279042,55.32,-7.88,55.8784108579,130.41
2020-11-12 10:00:00,51.2153166495,11.4755548376,52.4852076145,-8.574683350499999,-4.9844451624,9.9181595136,59.79,16.46,62.0143185079,131.58,47.2553166495,-12.5244451624,48.8868763399,-8.574683350499999,-4.9844451624,9.9181595136,55.83,-7.54,56.3368485097,131.19,47.6253166495,-31.0544451624,56.855512928,-8.574683350499999,-4.9844451624,9.9181595136,56.2,-26.07,61.9522792155,131.78,46.2853166495,9.1255548376,47.1763318672,-8.574683350499999,-4.9844451624,9.9181595136,54.86,14.11,56.6454914358,132.16,46.6653166495,-28.0244451624,54.4336412952,-8.574683350499999,-4.9844451624,9.9181595136,55.24,-23.04,59.8523115677,131.78,44.1853166495,-13.7044451624,46.2617987613,-8.574683350499999,-4.9844451624,9.9181595136,52.76,-8.72,53.4757515141,131.19
2020-11-12 10:30:00,51.3142666494,10.4875804394,52.375025587,-8.6157333506,-5.0424195606,9.9828280659,59.93,15.53,61.9094968482,132.2,47.1742666494,-11.9424195606,48.6624374531,-8.6157333506,-5.0424195606,9.9828280659,55.79,-6.9,56.2150700435,131.63,47.7442666494,-32.4224195606,57.7124621555,-8.6157333506,-5.0424195606,9.9828280659,56.36,-27.38,62.6587104878,132.41,46.2142666494,9.8475804394,47.2518071872,-8.6157333506,-5.0424195606,9.9828280659,54.83,14.89,56.8158516613,132.61,46.8642666494,-29.3624195606,55.3029038211,-8.6157333506,-5.0424195606,9.9828280659,55.48,-24.32,60.576338615,132.41,44.0642666494,-13.4024195606,46.0574038069,-8.6157333506,-5.0424195606,9.9828280659,52.68,-8.36,53.3392163422,131.63
2020-11-12 11:00:00,50.9823499833,10.8624883609,52.1267077726,-8.3276500167,-5.0575116391,9.7431092973,59.31,15.92,61.4094658827,131.89,47.2223499833,-11.8275116391,48.6810062501,-8.3276500167,-5.0575116391,9.7431092973,55.55,-6.77,55.9610167885,131.36,47.4223499833,-31.8975116391,57.1518199772,-8.3276500167,-5.0575116391,9.7431092973,55.75,-26.84,61.874454341,132.11,46.2623499833,9.8824883609,47.3061159068,-8.3276500167,-5.0575116391,9.7431092973,54.59,14.94,56.5974531229,132.36,46.4723499833,-28.8575116391,54.7031561336,-8.3276500167,-5.0575116391,9.7431092973,54.8,-23.8,59.7451253242,132.11,44.1523499833,-11.5775116391,45.6450302312,-8.3276500167,-5.0575116391,9.7431092973,52.48,-6.52,52.8834643343,131.36
2020-11-12 11:30:00,50.9309833205,11.4724805254,52.2071151415,-6.3990166795,-4.5275194746,7.8387401447,57.33,16.0,59.5208274472,132.02,47.1109833205,-11.3375194746,48.456001664,-6.3990166795,-4.5275194746,7.8387401447,53.51,-6.8100000000000005,53.9415999021,131.48,47.4609833205,-31.3575194746,56.8844351765,-6.3990166795,-4.5275194746,7.8387401447,53.86,-26.83,60.1726557499,132.22,46.1909833205,10.3824805254,47.3434561685,-6.3990166795,-4.5275194746,7.8387401447,52.59,14.91,54.6627496564,132.48,46.5609833205,-28.3675194746,54.5219343835,-6.3990166795,-4.5275194746,7.8387401447,52.96,-23.84,58.0784572798,132.22,44.1209833205,-11.0875194746,45.4927934652,-6.3990166795,-4.5275194746,7.8387401447,50.52,-6.5600000000000005,50.9441262561,131.48
2020-11-12 12:00:00,51.5471499872,10.982200414,52.7040548509,-6.4228500128,-4.177799586,7.6620500956,57.97,15.16,59.9195001648,132.25,45.8071499872,-11.207799586,47.1583477393,-6.4228500128,-4.177799586,7.6620500956,52.23,-7.03,52.7009848105,131.66,48.0871499872,-31.957799586,57.7379853153,-6.4228500128,-4.177799586,7.6620500956,54.51,-27.78,61.1806219321,132.47,44.9171499872,10.562200414,46.1422847349,-6.4228500128,-4.177799586,7.6620500956,51.34,14.74,53.414073052,132.71,47.1771499872,-28.977799586,55.3660216176,-6.4228500128,-4.177799586,7.6620500956,53.6,-24.8,59.0592922409,132.47,42.8171499872,-12.057799586,44.48256809,-6.4228500128,-4.177799586,7.6620500956,49.24,-7.88,49.8665418893,131.66
2020-11-12 12:30:00,53.015066652,10.6975966973,54.0836007235,-7.314933348,-4.2824033027,8.4762744134,60.33,14.98,62.1619602329,131.99,45.905066652,-11.2124033027,47.2545567342,-7.314933348,-4.2824033027,8.4762744134,53.22,-6.93,53.6692956913,131.4,49.415066652,-32.0924033027,58.9217376014,-7.314933348,-4.2824033027,8.4762744134,56.73,-27.81,63.1798148145,132.18,45.005066652,10.5075966973,46.2154261336,-7.314933348,-4.2824033027,8.4762744134,52.32,14.79,54.3702722083,132.38,48.565066652,-29.0024033027,56.5659358293,-7.314933348,-4.2824033027,8.4762744134,55.88,-24.72,61.1036234605,132.18,42.925066652,-12.6824033027,44.7594090735,-7.314933348,-4.2824033027,8.4762744134,50.24,-8.4,50.9373890183,131.4
2020-11-12 13:00:00,53.2722999854,10.665282855200001,54.3294230056,-7.2877000146,-4.2547171448,8.4387907596,60.56,14.92,62.3708265137,131.89,45.7822999854,-11.4247171448,47.1862602226,-7.2877000146,-4.2547171448,8.4387907596,53.07,-7.17,53.5521596203,131.3,49.6622999854,-32.0647171448,59.1142125501,-7.2877000146,-4.2547171448,8.4387907596,56.95,-27.81,63.3774297365,132.1,44.8822999854,10.2852828552,46.0457152772,-7.2877000146,-4.2547171448,8.4387907596,52.17,14.54,54.1582911473,132.28,48.7522999854,-29.0147171448,56.7330641237,-7.2877000146,-4.2547171448,8.4387907596,56.04,-24.76,61.2661342015,132.1,42.7922999854,-11.8947171448,44.4146961489,-7.2877000146,-4.2547171448,8.4387907596,50.08,-7.64,50.6594117613,131.3
2020-11-12 13:30:00,53.067316651,10.2150746467,54.0415381588,-7.832683349,-4.3849253533,8.9765527236,60.9,14.6,62.6256337293,131.89,46.047316651,-11.8049253533,47.5364242803,-7.832683349,-4.3849253533,8.9765527236,53.88,-7.42,54.3885171704,131.3,49.437316651,-32.5449253533,59.1880092916,-7.832683349,-4.3849253533,8.9765527236,57.27,-28.16,63.8187942537,132.1,45.127316651,9.9250746467,46.2058634251,-7.832683349,-4.3849253533,8.9765527236,52.96,14.31,54.8592535494,132.28,48.567316651,-29.5049253533,56.8271490292,-7.832683349,-4.3849253533,8.9765527236,56.4,-25.12,61.741188845,132.1,43.087316651,-11.8249253533,44.680484731,-7.832683349,-4.3849253533,8.9765527236,50.92,-7.44,51.4606645896,131.3
2020-11-12 14:00:00,52.2124666492,9.1650746047,53.010756136,-8.7175333508,-4.5149253953,9.8173285086,60.93,13.68,62.4468357885,132.26,46.6824666492,-12.3549253953,48.2897180979,-8.7175333508,-4.5149253953,9.8173285086,55.4,-7.84,55.9519937089,131.59,48.5924666492,-33.6749253953,59.120456827,-8.7175333508,-4.5149253953,9.8173285086,57.31,-29.16,64.3019572019,132.46,45.7324666492,9.4550746047,46.6996460544,-8.7175333508,-4.5149253953,9.8173285086,54.45,13.97,56.2135517469,132.56,47.7224666492,-30.6349253953,56.7091921743,-8.7175333508,-4.5149253953,9.8173285086,56.44,-26.12,62.1910604508,132.46,43.6024666492,-14.1149253953,45.830188924,-8.7175333508,-4.5149253953,9.8173285086,52.32,-9.6,53.193443205,131.59
2020-11-12 14:30:00,51.6266499802,8.5762914658,52.3341548464,-9.8933500198,-4.8637085342,11.0242476079,61.52,13.44,62.970977442,131.74,46.5066499802,-12.2337085342,48.0887940884,-9.8933500198,-4.8637085342,11.0242476079,56.4,-7.37,56.8794945477,131.02,47.9666499802,-34.0737085342,58.8372086659,-9.8933500198,-4.8637085342,11.0242476079,57.86,-29.21,64.8151502351,131.94,45.5066499802,9.4662914658,46.4808118102,-9.8933500198,-4.8637085342,11.0242476079,55.4,14.33,57.2233247898,132.0,47.1066499802,-30.9837085342,56.382857917,-9.8933500198,-4.8637085342,11.0242476079,57.0,-26.12,62.6997161078,131.94,43.4266499802,-13.8237085342,45.5737736658,-9.8933500198,-4.8637085342,11.0242476079,53.32,-8.96,54.0675873329,131.02
2020-11-12 15:00:00,51.1400999778,7.5855387893,51.6996153222,-11.0999000222,-5.0944612107,12.2131615698,62.24,12.68,63.5185012418,131.5,46.2700999778,-12.3944612107,47.9014072931,-11.0999000222,-5.0944612107,12.2131615698,57.37,-7.3,57.83257646,130.71,47.4800999778,-34.8244612107,58.882110972,-11.0999000222,-5.0944612107,12.2131615698,58.58,-29.73,65.6923838812,131.7,45.2700999778,9.1855387893,46.1925976196,-11.0999000222,-5.0944612107,12.2131615698,56.37,14.28,58.150625964,131.67,46.6200999778,-31.7744612107,56.4185262761,-11.0999000222,-5.0944612107,12.2131615698,57.72,-26.68,63.5878982197,131.7,43.1000999778,-12.5344612107,44.8857587208,-11.0999000222,-5.0944612107,12.2131615698,54.2,-7.44,54.7082589743,130.71
2020-11-12 15:30:00,51.4763333088,7.5357708815999995,52.0250010447,-12.2436666912,-5.3842291184,13.3752494273,63.72,12.92,65.0166501752,130.53,46.5963333088,-13.0242291184,48.3823193115,-12.2436666912,-5.3842291184,13.3752494273,58.84,-7.64,59.333929585,129.84,47.7363333088,-34.2542291184,58.7546570943,-12.2436666912,-5.3842291184,13.3752494273,59.98,-28.87,66.5663375889,130.74,45.5363333088,8.3057708816,46.287616931,-12.2436666912,-5.3842291184,13.3752494273,57.78,13.69,59.3796640273,130.8,46.8363333088,-31.1842291184,56.268092766,-12.2436666912,-5.3842291184,13.3752494273,59.08,-25.8,64.4677159515,130.74,43.356333308800004,-13.1842291184,45.3166143421,-12.2436666912,-5.3842291184,13.3752494273,55.6,-7.8,56.1444565385,129.84
2020-11-12 16:00:00,53.5575833043,8.1436489901,54.1731829254,-14.5224166957,-5.9863510099,15.707863798,68.08,14.13,69.53088019,130.03,48.6875833043,-13.0863510099,50.4156062224,-14.5224166957,-5.9863510099,15.707863798,63.21,-7.1,63.6075003439,129.45,49.6075833043,-33.3663510099,59.7848283514,-14.5224166957,-5.9863510099,15.707863798,64.13,-27.38,69.7303470521,130.25,47.5175833043,8.1636489901,48.2137520622,-14.5224166957,-5.9863510099,15.707863798,62.04,14.15,63.6331996681,130.39,48.6375833043,-30.2263510099,57.2647081985,-14.5224166957,-5.9863510099,15.707863798,63.16,-24.24,67.6517789862,130.25,45.2375833043,-13.5063510099,47.2108087287,-14.5224166957,-5.9863510099,15.707863798,59.76,-7.52,60.2312875506,129.45
2020-11-12 16:30:00,57.4146833004,7.8464430232,57.9483608621,-16.4653166996,-6.6135569768,17.743894440200002,73.88,14.46,75.2817773435,129.47,52.1446833004,-13.0135569768,53.7440290794,-16.4653166996,-6.6135569768,17.743894440200002,68.61,-6.4,68.9078522376,128.87,53.2746833004,-30.7635569768,61.5190077832,-16.4653166996,-6.6135569768,17.743894440200002,69.74,-24.15,73.803049395,129.67,50.8446833004,8.0864430232,51.4837098574,-16.4653166996,-6.6135569768,17.743894440200002,67.31,14.7,68.8964882995,129.78,52.2546833004,-27.7335569768,59.1582801424,-16.4653166996,-6.6135569768,17.743894440200002,68.72,-21.12,71.8922304564,129.67,48.4546833004,-14.1335569768,50.47389193,-16.4653166996,-6.6135569768,17.743894440200002,64.92,-7.52,65.3540878599,128.87
2020-11-12 17:00:00,61.4256999644,-4.0795299924,61.5610199808,-17.8043000356,-7.3495299924,19.2615858866,79.23,3.27,79.2974514092,130.89,56.4056999644,-27.7695299924,62.8708977546,-17.8043000356,-7.3495299924,19.2615858866,74.21,-20.42,76.9681784896,130.57,57.9756999644,-25.7995299924,63.4570526749,-17.8043000356,-7.3495299924,19.2615858866,75.78,-18.45,77.9936593577,131.1,55.1056999644,-5.7195299924,55.4017255318,-17.8043000356,-7.3495299924,19.2615858866,72.91,1.63,72.9282181326,131.45,56.9556999644,-21.7895299924,60.9814346808,-17.8043000356,-7.3495299924,19.2615858866,74.76,-14.44,76.1417835357,131.1,52.1956999644,19.0104700076,55.5498790699,-17.8043000356,-7.3495299924,19.2615858866,70.0,26.36,74.7987272619,130.57
2020-11-12 17:30:00,63.0544499657,-4.2472402856,63.1973315142,-17.1555500343,-7.7372402856,18.8196116914,80.21,3.49,80.2858904167,131.14,58.2644499657,-32.0372402856,66.4915851437,-17.1555500343,-7.7372402856,18.8196116914,75.42,-24.3,79.2380363209,131.23,59.5444499657,-26.0272402856,64.9842962461,-17.1555500343,-7.7372402856,18.8196116914,76.7,-18.29,78.8505808476,131.33,56.9944499657,-9.6472402856,57.8051604272,-17.1555500343,-7.7372402856,18.8196116914,74.15,-1.9100000000000001,74.1745953814,132.12,58.5244499657,-21.9772402856,62.5148809033,-17.1555500343,-7.7372402856,18.8196116914,75.68,-14.24,77.0080515271,131.33,53.8844499657,30.7827597144,62.0573302982,-17.1555500343,-7.7372402856,18.8196116914,71.04,38.52,80.8113358385,131.23
2020-11-12 18:00:00,63.231483445,-5.3680489424,63.4589351322,-20.678516555,-7.7680489424,22.0894461517,83.91,2.4,83.9443154716,130.61,58.251483445,-32.6980489424,66.8011805898,-20.678516555,-7.7680489424,22.0894461517,78.93,-24.93,82.773484885,130.65,59.591483445,-26.9280489424,65.393154986,-20.678516555,-7.7680489424,22.0894461517,80.27,-19.16,82.525017419,130.82,56.891483445,-10.398048942399999,57.8339027767,-20.678516555,-7.7680489424,22.0894461517,77.57,-2.63,77.6145720854,131.59,58.521483445,-22.8480489424,62.8235414879,-20.678516555,-7.7680489424,22.0894461517,79.2,-15.08,80.6228652431,130.82,53.761483445,29.1119510576,61.1375727077,-20.678516555,-7.7680489424,22.0894461517,74.44,36.88,83.0749541077,130.65
2020-11-12 18:30:00,61.8272502208,-6.9026445302,62.211376543,-21.2727497792,-7.4926445302,22.5537049113,83.1,0.59,83.1020944381,132.22,56.7272502208,-35.2926445302,66.8098172093,-21.2727497792,-7.4926445302,22.5537049113,78.0,-27.8,82.8060384272,132.31,58.2072502208,-28.8926445302,64.9836047493,-21.2727497792,-7.4926445302,22.5537049113,79.48,-21.4,82.3105728324,132.43,55.4372502208,-12.4426445302,56.816442294,-21.2727497792,-7.4926445302,22.5537049113,76.71,-4.95,76.8695427331,133.26,57.2872502208,-24.7726445302,62.4140445323,-21.2727497792,-7.4926445302,22.5537049113,78.56,-17.28,80.4380009697,132.43,52.4072502208,29.3873554698,60.0844117656,-21.2727497792,-7.4926445302,22.5537049113,73.68,36.88,82.3946406024,132.31
2020-11-12 19:00:00,60.0345508067,-7.060818966,60.4483453457,-17.0354491933,-7.170818966,18.4831591959,77.07,0.11,77.0700785,133.12,54.7445508067,-36.230818966,65.6478338254,-17.0354491933,-7.170818966,18.4831591959,71.78,-29.06,77.4393440055,133.25,56.6945508067,-29.400818966,63.8645460881,-17.0354491933,-7.170818966,18.4831591959,73.73,-22.23,77.008348898,133.34,53.6245508067,-13.120818966,55.2064157463,-17.0354491933,-7.170818966,18.4831591959,70.66,-5.95,70.9100705119,134.21,55.8045508067,-25.370818966,61.3011121085,-17.0354491933,-7.170818966,18.4831591959,72.84,-18.2,75.079328713,133.34,50.7245508067,29.469181034,58.663555001,-17.0354491933,-7.170818966,18.4831591959,67.76,36.64,77.0318583445,133.25
2020-11-12 19:30:00,57.9634506453,-6.4303064269,58.3190402138,-15.9965493547,-6.7703064269,17.3702803769,73.96,0.34,73.9607814994,133.12,52.3734506453,-29.5203064269,60.1201033269,-15.9965493547,-6.7703064269,17.3702803769,68.37,-22.75,72.0556687569,132.67,54.7334506453,-28.8003064269,61.8482681231,-15.9965493547,-6.7703064269,17.3702803769,70.73,-22.03,74.0813998248,133.34,51.2734506453,-6.8003064269,51.7224410539,-15.9965493547,-6.7703064269,17.3702803769,67.27,-0.03,67.2700066895,133.66,53.8434506453,-24.8103064269,59.2846395147,-15.9965493547,-6.7703064269,17.3702803769,69.84,-18.04,72.1322895796,133.34,48.8834506453,13.9096935731,50.8239247037,-15.9965493547,-6.7703064269,17.3702803769,64.88,20.68,68.0960850563,132.67
2020-11-12 20:00:00,55.6590171077,-5.1497618751,55.8967461734,-15.0309828923,-6.4097618751,16.3406087403,70.69,1.26,70.7012284193,131.76,49.9990171077,-24.5597618751,55.7053284265,-15.0309828923,-6.4097618751,16.3406087403,65.03,-18.15,67.5153567716,130.96,52.5590171077,-27.1597618751,59.1616678639,-15.0309828923,-6.4097618751,16.3406087403,67.59,-20.75,70.7033987868,131.97,48.9090171077,-2.5197618751,48.9738823696,-15.0309828923,-6.4097618751,16.3406087403,63.94,3.89,64.0582211742,131.97,51.5690171077,-23.2497618751,56.5677907709,-15.0309828923,-6.4097618751,16.3406087403,66.6,-16.84,68.6960377314,131.97,46.8490171077,1.9902381249,46.8912726609,-15.0309828923,-6.4097618751,16.3406087403,61.88,8.4,62.4475331779,130.96
2020-11-12 20:30:00,52.6514835246,-6.4442213248,53.0443843005,-14.0785164754,-6.0442213248,15.3211369543,66.73,-0.4,66.7311988503,131.76,47.3214835246,-25.6742213248,53.8376117933,-14.0785164754,-6.0442213248,15.3211369543,61.4,-19.63,64.4615924408,130.96,49.7214835246,-28.4442213248,57.2826295718,-14.0785164754,-6.0442213248,15.3211369543,63.8,-22.4,67.6180449289,131.97,46.3514835246,-3.6442213248,46.4945198275,-14.0785164754,-6.0442213248,15.3211369543,60.43,2.4,60.4776396696,131.97,48.7614835246,-24.6042213248,54.6173047899,-14.0785164754,-6.0442213248,15.3211369543,62.84,-18.56,65.5235774359,131.97,44.3614835246,-0.1642213248,44.3617874881,-14.0785164754,-6.0442213248,15.3211369543,58.44,5.88,58.7350661871,130.96
2020-11-12 21:00:00,50.1699668136,-7.2827320201,50.6957962335,-12.8700331864,-5.6927320201,14.0728444912,63.04,-1.5899999999999999,63.0600483666,131.92,45.0599668136,-26.4627320201,52.2558780924,-12.8700331864,-5.6927320201,14.0728444912,57.93,-20.77,61.5408628474,131.1,47.4199668136,-29.3227320201,55.7537071926,-12.8700331864,-5.6927320201,14.0728444912,60.29,-23.63,64.7553935978,132.13,44.1999668136,-4.3827320201,44.4167243984,-12.8700331864,-5.6927320201,14.0728444912,57.07,1.31,57.0850330647,132.13,46.4899668136,-25.5327320201,53.0399605839,-12.8700331864,-5.6927320201,14.0728444912,59.36,-19.84,62.5878199013,132.13,42.3299668136,-0.0127320201,42.3299687283,-12.8700331864,-5.6927320201,14.0728444912,55.2,5.68,55.4914624064,131.1
2020-11-12 21:30:00,47.8395169191,-8.6767991882,48.6200187496,-11.8304830809,-5.4267991882,13.0157780926,59.67,-3.25,59.7584420814,133.12,42.8595169191,-27.2767991882,50.803168843,-11.8304830809,-5.4267991882,13.0157780926,54.69,-21.85,58.8932814504,132.2,45.2395169191,-31.0967991882,54.8964917898,-11.8304830809,-5.4267991882,13.0157780926,57.07,-25.67,62.5774224461,133.34,42.0895169191,-4.8667991882,42.3699559691,-11.8304830809,-5.4267991882,13.0157780926,53.92,0.56,53.9229079335,133.23,44.3695169191,-27.3467991882,52.120067704,-11.8304830809,-5.4267991882,13.0157780926,56.2,-21.92,60.3235144865,133.34,40.2895169191,-0.9867991882,40.3015997972,-11.8304830809,-5.4267991882,13.0157780926,52.12,4.44,52.3087755544,132.2
2020-11-12 22:00:00,45.1284337843,-9.9484964079,46.2119910478,-10.4815662157,-4.9984964079,11.6124156261,55.61,-4.95,55.8298719325,132.9,40.1384337843,-27.9684964079,48.921678814,-10.4815662157,-4.9984964079,11.6124156261,50.62,-22.97,55.5878161111,131.93,42.7184337843,-32.2484964079,53.5241077044,-10.4815662157,-4.9984964079,11.6124156261,53.2,-27.25,59.7729244725,133.12,39.4884337843,-5.6084964079,39.8847293421,-10.4815662157,-4.9984964079,11.6124156261,49.97,-0.61,49.9737230952,132.96,41.8384337843,-28.5584964079,50.6561176819,-10.4815662157,-4.9984964079,11.6124156261,52.32,-23.56,57.3799268037,133.12,37.7584337843,-4.1584964079,37.9867399788,-10.4815662157,-4.9984964079,11.6124156261,48.24,0.84,48.2473128785,131.93
2020-11-12 22:30:00,42.8252339117,-10.8525555308,44.1789386602,-9.3247660883,-4.6125555308,10.403217345,52.15,-6.24,52.5219963444,133.64,37.8552339117,-28.5725555308,47.4279418072,-9.3247660883,-4.6125555308,10.403217345,47.18,-23.96,52.9153474901,132.61,40.5652339117,-33.4025555308,52.547777482,-9.3247660883,-4.6125555308,10.403217345,49.89,-28.79,57.6010086717,133.85,37.3052339117,-6.0425555308,37.7914402286,-9.3247660883,-4.6125555308,10.403217345,46.63,-1.43,46.6519217182,133.65,39.7152339117,-29.7725555308,49.6357216881,-9.3247660883,-4.6125555308,10.403217345,49.04,-25.16,55.1175761441,133.85,35.6352339117,-4.7725555308,35.9534029298,-9.3247660883,-4.6125555308,10.403217345,44.96,-0.16,44.9602846966,132.61
2020-11-12 23:00:00,40.2828341962,-11.2472791695,41.8235342791,-7.7071658038,-4.1772791695,8.7664169412,47.99,-7.07,48.5079890327,135.09,35.262834196200004,-29.8972791695,46.2311018394,-7.7071658038,-4.1772791695,8.7664169412,42.97,-25.72,50.0793300674,134.09,38.1828341962,-34.2872791695,51.318089794,-7.7071658038,-4.1772791695,8.7664169412,45.89,-30.11,54.8862842612,135.31,34.8228341962,-6.9072791695,35.5012716249,-7.7071658038,-4.1772791695,8.7664169412,42.53,-2.73,42.6175292573,135.17,37.4128341962,-30.6972791695,48.3946599431,-7.7071658038,-4.1772791695,8.7664169412,45.12,-26.52,52.3366487273,135.31,33.2528341962,-7.1772791695,34.0185878361,-7.7071658038,-4.1772791695,8.7664169412,40.96,-3.0,41.069716337,134.09
2020-11-12 23:30:00,38.5270840868,-11.2257898648,40.1292233456,-6.6729159132,-3.8257898648,7.691844699,45.2,-7.4,45.8017466916,134.44,33.6470840868,-29.6857898648,44.8706183091,-6.6729159132,-3.8257898648,7.691844699,40.32,-25.86,47.9003340281,133.46,36.5470840868,-34.1057898648,49.9889413526,-6.6729159132,-3.8257898648,7.691844699,43.22,-30.28,52.7716476908,134.67,33.2770840868,-6.8557898648,33.9759647397,-6.6729159132,-3.8257898648,7.691844699,39.95,-3.03,40.064740109,134.56,35.8070840868,-30.5457898648,47.0658320787,-6.6729159132,-3.8257898648,7.691844699,42.48,-26.72,50.1847466866,134.67,31.7270840868,-8.4657898648,32.8371354214,-6.6729159132,-3.8257898648,7.691844699,38.4,-4.64,38.6793174707,133.46
2020-11-13 00:00:00,37.3651838678,-11.4469827582,39.0792832552,-6.2848161322,-3.6369827582000003,7.2613054886,43.65,-7.8100000000000005,44.3431911346,135.26,32.6651838678,-29.9969827582,44.3489933563,-6.2848161322,-3.6369827582000003,7.2613054886,38.95,-26.36,47.0313948337,134.27,35.4651838678,-34.5669827582,49.5242926632,-6.2848161322,-3.6369827582000003,7.2613054886,41.75,-30.93,51.9589010661,135.5,32.3351838678,-6.9569827582,33.0751224467,-6.2848161322,-3.6369827582000003,7.2613054886,38.62,-3.32,38.7624405836,135.37,34.6751838678,-31.0369827582,46.5366809625,-6.2848161322,-3.6369827582000003,7.2613054886,40.96,-27.4,49.279626622,135.5,30.8351838678,-7.6369827582,31.7668391536,-6.2848161322,-3.6369827582000003,7.2613054886,37.12,-4.0,37.3348952054,134.27
2020-11-13 00:30:00,38.90608409,-11.4862702234,40.5662147958,-6.50391591,-3.7462702234,7.5056953543,45.41,-7.74,46.0649074676,134.26,34.04608409,-29.0662702234,44.7658788204,-6.50391591,-3.7462702234,7.5056953543,40.55,-25.32,47.8059086306,133.19,36.93608409,-34.2562702234,50.37624795,-6.50391591,-3.7462702234,7.5056953543,43.44,-30.51,53.083836523,134.49,33.66608409,-6.3762702234,34.2645887165,-6.50391591,-3.7462702234,7.5056953543,40.17,-2.63,40.256003279,134.27,36.17608409,-30.7462702234,47.4767542355,-6.50391591,-3.7462702234,7.5056953543,42.68,-27.0,50.5032909819,134.49,32.05608409,-6.9862702234,32.8085430767,-6.50391591,-3.7462702234,7.5056953543,38.56,-3.24,38.6958809177,133.19
2020-11-13 01:00:00,38.5241343527,-11.6483520152,40.2466524359,-7.5758656473,-4.1383520152,8.6324792329,46.1,-7.51,46.7077092138,134.16,34.1341343527,-29.0483520152,44.8212659662,-7.5758656473,-4.1383520152,8.6324792329,41.71,-24.91,48.5822210279,133.07,36.5141343527,-34.3883520152,50.1581574806,-7.5758656473,-4.1383520152,8.6324792329,44.09,-30.25,53.4695296407,134.38,33.7141343527,-6.3983520152,34.3159112318,-7.5758656473,-4.1383520152,8.6324792329,41.29,-2.26,41.3518040719,134.14,35.7041343527,-30.8183520152,47.1651993615,-7.5758656473,-4.1383520152,8.6324792329,43.28,-26.68,50.8427064583,134.38,32.1441343527,-5.6983520152,32.6453149621,-7.5758656473,-4.1383520152,8.6324792329,39.72,-1.56,39.7506226366,133.07
2020-11-13 01:30:00,37.2171008276,-11.6731638566,39.0048118625,-7.6028991724,-4.1131638566,8.6441999478,44.82,-7.5600000000000005,45.4531187049,134.44,33.0571008276,-29.8931638566,44.568746454,-7.6028991724,-4.1131638566,8.6441999478,40.66,-25.78,48.1439923563,133.42,35.2571008276,-34.5131638566,49.3378317131,-7.6028991724,-4.1131638566,8.6441999478,42.86,-30.4,52.5465469846,134.66,32.6671008276,-7.1131638566,33.432567603,-7.6028991724,-4.1131638566,8.6441999478,40.27,-3.0,40.3815911029,134.49,34.4771008276,-30.9931638566,46.3599685862,-7.6028991724,-4.1131638566,8.6441999478,42.08,-26.88,49.9325625219,134.66,31.1171008276,-8.3531638566,32.2187726384,-7.6028991724,-4.1131638566,8.6441999478,38.72,-4.24,38.9514569689,133.42
2020-11-13 02:00:00,35.8646346542,-11.7213863954,37.7314579351,-6.8753653458,-3.9913863954,7.9499568549,42.74,-7.73,43.4334030442,134.25,31.6346346542,-29.8513863954,43.4954638949,-6.8753653458,-3.9913863954,7.9499568549,38.51,-25.86,46.3870639295,133.23,34.0046346542,-34.541386395399996,48.4708422877,-6.8753653458,-3.9913863954,7.9499568549,40.88,-30.55,51.0340758709,134.47,31.3146346542,-7.1313863954,32.1163979214,-6.8753653458,-3.9913863954,7.9499568549,38.19,-3.14,38.3188687203,134.3,33.2046346542,-31.0713863954,45.4750350748,-6.8753653458,-3.9913863954,7.9499568549,40.08,-27.08,48.3707845709,134.47,29.7646346542,-8.8313863954,31.0471715582,-6.8753653458,-3.9913863954,7.9499568549,36.64,-4.84,36.9582900037,133.23
2020-11-13 02:30:00,35.429718011,-11.7794648349,37.33658675,-6.750281989,-3.9194648349000003,7.8056717535,42.18,-7.86,42.9060834847,135.0,31.179718011,-30.0894648349,43.3307132332,-6.750281989,-3.9194648349000003,7.8056717535,37.93,-26.17,46.0820333753,133.97,33.579718011,-34.8494648349,48.3950685605,-6.750281989,-3.9194648349000003,7.8056717535,40.33,-30.93,50.8249328578,135.22,30.859718011,-7.1494648349,31.6770744095,-6.750281989,-3.9194648349000003,7.8056717535,37.61,-3.23,37.7484436765,135.04,32.849718011,-31.3194648349,45.3873644415,-6.750281989,-3.9194648349000003,7.8056717535,39.6,-27.4,48.1551658703,135.22,29.329718011,-8.6394648349,30.5756882382,-6.750281989,-3.9194648349000003,7.8056717535,36.08,-4.72,36.3874263998,133.97
2020-11-13 03:00:00,34.3115178366,-11.8187602195,36.289989658,-6.2184821634,-3.7587602195,7.2662093834,40.53,-8.06,41.323655453,134.27,30.1915178366,-30.0187602195,42.5752711605,-6.2184821634,-3.7587602195,7.2662093834,36.41,-26.26,44.8918221951,133.24,32.5315178366,-34.6687602195,47.5417983243,-6.2184821634,-3.7587602195,7.2662093834,38.75,-30.91,49.5680401065,134.48,29.9115178366,-7.2787602195,30.7843994521,-6.2184821634,-3.7587602195,7.2662093834,36.13,-3.52,36.3010647227,134.33,31.7415178366,-31.2387602195,44.535200624,-6.2184821634,-3.7587602195,7.2662093834,37.96,-27.48,46.8626930511,134.48,28.4215178366,-7.8787602195,29.493347364,-6.2184821634,-3.7587602195,7.2662093834,34.64,-4.12,34.8841511291,133.24
2020-11-13 03:30:00,33.7577511896,-12.1369587487,35.8732704537,-6.0222488104,-3.6669587487,7.050820321,39.78,-8.47,40.6717260514,135.24,29.5477511896,-30.1769587487,42.2340909655,-6.0222488104,-3.6669587487,7.050820321,35.57,-26.51,44.36220238,134.16,32.0077511896,-35.2969587487,47.6484148017,-6.0222488104,-3.6669587487,7.050820321,38.03,-31.63,49.4645105101,135.46,29.2977511896,-7.1569587487,30.159248719,-6.0222488104,-3.6669587487,7.050820321,35.32,-3.49,35.4920061422,135.26,31.2577511896,-31.8269587487,44.6094419671,-6.0222488104,-3.6669587487,7.050820321,37.28,-28.16,46.7202739718,135.46,27.7777511896,-7.8669587487,28.8702701945,-6.0222488104,-3.6669587487,7.050820321,33.8,-4.2,34.059947152,134.16
2020-11-13 04:00:00,33.0509509407,-12.321041965,35.2728427149,-5.5490490593,-3.511041965,6.5665334189,38.6,-8.81,39.5926268388,135.24,28.8809509407,-30.081041965,41.7010600938,-5.5490490593,-3.511041965,6.5665334189,34.43,-26.57,43.4901115197,134.07,31.3609509407,-35.471041965,47.3466372828,-5.5490490593,-3.511041965,6.5665334189,36.91,-31.96,48.8240688595,135.38,28.6709509407,-7.091041965,29.534832046200002,-5.5490490593,-3.511041965,6.5665334189,34.22,-3.58,34.4067551507,135.16,30.6109509407,-32.071041965,44.334885251,-5.5490490593,-3.511041965,6.5665334189,36.16,-28.56,46.0784027501,135.38,27.2109509407,-7.991041965,28.3600529405,-5.5490490593,-3.511041965,6.5665334189,32.76,-4.48,33.0649058671,134.07
2020-11-13 04:30:00,33.1339677463,-12.5534839,35.4323267179,-5.4160322537,-3.4534839,6.4233913488,38.55,-9.1,39.6095001231,135.0,28.7439677463,-30.1934839,41.6876738596,-5.4160322537,-3.4534839,6.4233913488,34.16,-26.74,43.381254016,133.89,31.4439677463,-35.5834839,47.4858656244,-5.4160322537,-3.4534839,6.4233913488,36.86,-32.13,48.8978169247,135.2,28.5139677463,-7.3034839,29.4344565725,-5.4160322537,-3.4534839,6.4233913488,33.93,-3.85,34.1477290607,134.97,30.703967746300002,-32.1734839,44.4732133046,-5.4160322537,-3.4534839,6.4233913488,36.12,-28.72,46.1464278141,135.2,27.0239677463,-9.2134839,28.5514118448,-5.4160322537,-3.4534839,6.4233913488,32.44,-5.76,32.9474005044,133.89
2020-11-13 05:00:00,33.28711788,-12.4581756517,35.5420646182,-5.53288212,-3.4481756517,6.5194094732,38.82,-9.01,39.8518820133,135.0,28.78711788,-30.2581756517,41.7642831808,-5.53288212,-3.4481756517,6.5194094732,34.32,-26.81,43.5504133161,133.89,31.58711788,-35.4881756517,47.5095424841,-5.53288212,-3.4481756517,6.5194094732,37.12,-32.04,49.035252625,135.2,28.56711788,-7.3781756517,29.5045369378,-5.53288212,-3.4481756517,6.5194094732,34.1,-3.93,34.3257177638,134.97,30.78711788,-32.0481756517,44.4402091575,-5.53288212,-3.4481756517,6.5194094732,36.32,-28.6,46.2288048732,135.2,27.10711788,-9.1281756517,28.6027871105,-5.53288212,-3.4481756517,6.5194094732,32.64,-5.68,33.1305297271,133.89
2020-11-13 05:30:00,34.1942348518,-11.5893766741,36.1048383017,-5.8257651482,-3.6393766741,6.8691049008,40.02,-7.95,40.8019962747,134.58,29.7542348518,-29.6793766741,42.0259430754,-5.8257651482,-3.6393766741,6.8691049008,35.58,-26.04,44.0910194938,133.51,32.4442348518,-34.5493766741,47.3950187645,-5.8257651482,-3.6393766741,6.8691049008,38.27,-30.91,49.1937089474,134.78,29.5142348518,-6.8693766741,30.3031086652,-5.8257651482,-3.6393766741,6.8691049008,35.34,-3.23,35.4873005454,134.6,31.6942348518,-31.0793766741,44.3897755941,-5.8257651482,-3.6393766741,6.8691049008,37.52,-27.44,46.4833733716,134.78,27.9742348518,-8.1593766741,29.1398909272,-5.8257651482,-3.6393766741,6.8691049008,33.8,-4.52,34.100885619,133.51
2020-11-13 06:00:00,35.5849349045,-11.5619147731,37.4161123766,-6.4350650955,-3.8519147731,7.4998206781,42.02,-7.71,42.721475864,134.84,31.1049349045,-29.0619147731,42.5689072645,-6.4350650955,-3.8519147731,7.4998206781,37.54,-25.21,45.2194172895,133.69,33.7649349045,-34.5919147731,48.3391290444,-6.4350650955,-3.8519147731,7.4998206781,40.2,-30.74,50.606201201,135.03,30.7949349045,-6.1919147731,31.4112690659,-6.4350650955,-3.8519147731,7.4998206781,37.23,-2.34,37.3034649865,134.79,32.9649349045,-31.1319147731,45.3418465735,-6.4350650955,-3.8519147731,7.4998206781,39.4,-27.28,47.92242064,135.03,29.2849349045,-5.8519147731,29.8638965788,-6.4350650955,-3.8519147731,7.4998206781,35.72,-2.0,35.7759472272,133.69
2020-11-13 06:30:00,38.9829673171,-10.1414665949,40.2805298567,-8.8570326829,-4.4114665949,9.8948504518,47.84,-5.73,48.1819312606,133.84,34.812967317100004,-28.2514665949,44.8340056005,-8.8570326829,-4.4114665949,9.8948504518,43.67,-23.84,49.753537562700004,132.79,36.9129673171,-32.7814665949,49.3679218548,-8.8570326829,-4.4114665949,9.8948504518,45.77,-28.37,53.8493249726,134.03,34.3429673171,-5.7314665949,34.8179424072,-8.8570326829,-4.4114665949,9.8948504518,43.2,-1.32,43.2201619618,133.83,36.0229673171,-29.2114665949,46.3784859062,-8.8570326829,-4.4114665949,9.8948504518,44.88,-24.8,51.2762557135,134.03,32.7029673171,-4.5714665949,33.0209384811,-8.8570326829,-4.4114665949,9.8948504518,41.56,-0.16,41.5603079873,132.79
2020-11-13 07:00:00,42.0490668768,-8.3924675797,42.8784040897,-11.2309331232,-4.9824675797,12.2865309181,53.28,-3.41,53.3890110416,133.75,38.0690668768,-27.5024675797,46.9642372007,-11.2309331232,-4.9824675797,12.2865309181,49.3,-22.52,54.20000369,132.79,39.7390668768,-31.0624675797,50.4387780222,-11.2309331232,-4.9824675797,12.2865309181,50.97,-26.08,57.2547578809,133.95,37.4390668768,-4.9024675797,37.7586800216,-11.2309331232,-4.9824675797,12.2865309181,48.67,0.08,48.6700657489,133.83,38.8490668768,-27.3824675797,47.5294595798,-11.2309331232,-4.9824675797,12.2865309181,50.08,-22.4,54.8613379348,133.95,35.6890668768,-2.5824675797000003,35.7823788105,-11.2309331232,-4.9824675797,12.2865309181,46.92,2.4,46.981340977,132.79
2020-11-13 07:30:00,45.2736667593,-7.1886487199,45.8408286602,-13.2163332407,-5.5886487199,14.3493713745,58.49,-1.6,58.5118799903,132.82,41.3936667593,-25.4186487199,48.5751309883,-13.2163332407,-5.5886487199,14.3493713745,54.61,-19.83,58.0988898345,131.81,42.7236667593,-29.6086487199,51.9806096577,-13.2163332407,-5.5886487199,14.3493713745,55.94,-24.02,60.8789290313,133.01,40.5936667593,-3.1586487199,40.7163706966,-13.2163332407,-5.5886487199,14.3493713745,53.81,2.43,53.8648401093,132.85,41.823666759299996,-25.9086487199,49.1983452942,-13.2163332407,-5.5886487199,14.3493713745,55.04,-20.32,58.671151343700004,133.01,38.7836667593,1.4113512800999999,38.8093380481,-13.2163332407,-5.5886487199,14.3493713745,52.0,7.0,52.4690384894,131.81
2020-11-13 08:00:00,48.0964001078,-5.0810987839,48.364049336,-14.2535998922,-5.9110987839,15.430690157,62.35,0.8300000000000001,62.355524214,132.25,43.9764001078,-24.4310987839,50.3070805576,-14.2535998922,-5.9110987839,15.430690157,58.23,-18.52,61.1042003466,131.37,45.3764001078,-27.3510987839,52.9820751899,-14.2535998922,-5.9110987839,15.430690157,59.63,-21.44,63.3672667866,132.44,43.0764001078,-2.3010987839,43.137817537,-14.2535998922,-5.9110987839,15.430690157,57.33,3.61,57.4435461997,132.4,44.3864001078,-23.5510987839,50.2474553431,-14.2535998922,-5.9110987839,15.430690157,58.64,-17.64,61.235767326,132.44,41.1064001078,1.5289012161,41.1348230669,-14.2535998922,-5.9110987839,15.430690157,55.36,7.44,55.8577049296,131.37
2020-11-13 08:30:00,49.7303166891,-4.3839010298,49.9231708351,-14.1796833109,-5.9239010298,15.3673687471,63.91,1.54,63.9285515243,131.79,45.3703166891,-22.8939010298,50.8192516752,-14.1796833109,-5.9239010298,15.3673687471,59.55,-16.97,61.9207832638,130.84,46.9103166891,-26.5139010298,53.8847358691,-14.1796833109,-5.9239010298,15.3673687471,61.09,-20.59,64.4665510168,131.98,44.4103166891,-0.9739010298,44.4209940415,-14.1796833109,-5.9239010298,15.3673687471,58.59,4.95,58.7987295781,131.86,45.9003166891,-22.7239010298,51.2173286122,-14.1796833109,-5.9239010298,15.3673687471,60.08,-16.8,62.3846647823,131.98,42.4203166891,0.7960989702,42.4277861969,-14.1796833109,-5.9239010298,15.3673687471,56.6,6.72,56.997529771,130.84
2020-11-13 09:00:00,50.4480667093,-4.1803140527,50.620968583,-13.0719332907,-5.5903140527,14.2171393454,63.52,1.4100000000000001,63.5356474745,131.95,45.7280667093,-21.7303140527,50.6286740276,-13.0719332907,-5.5903140527,14.2171393454,58.8,-16.14,60.974909594,130.93,47.6680667093,-26.3303140527,54.4566802322,-13.0719332907,-5.5903140527,14.2171393454,60.74,-20.74,64.1832937765,132.15,44.7880667093,0.1796859473,44.7884271502,-13.0719332907,-5.5903140527,14.2171393454,57.86,5.77,58.1469904638,131.94,46.6480667093,-22.5503140527,51.8127280848,-13.0719332907,-5.5903140527,14.2171393454,59.72,-16.96,62.0815592588,132.15,42.7680667093,2.3296859473,42.8314716845,-13.0719332907,-5.5903140527,14.2171393454,55.84,7.92,56.3988652368,130.93
2020-11-13 09:30:00,51.753216686,-4.2049097662,51.9237585647,-13.516783314,-5.7049097662,14.6713812097,65.27,1.5,65.287233821,132.19,47.213216686,-20.6949097662,51.5496568376,-13.516783314,-5.7049097662,14.6713812097,60.73,-14.99,62.5526418307,131.04,48.883216686,-26.4049097662,55.5588708789,-13.516783314,-5.7049097662,14.6713812097,62.4,-20.7,65.7438210024,132.38,46.213216686,1.2050902338,46.2289264307,-13.516783314,-5.7049097662,14.6713812097,59.73,6.91,60.1283710074,132.04,47.923216686,-22.5849097662,52.978418688,-13.516783314,-5.7049097662,14.6713812097,61.44,-16.88,63.7166226349,132.38,44.123216686,5.4150902338,44.4542624836,-13.516783314,-5.7049097662,14.6713812097,57.64,11.12,58.7028449055,131.04
2020-11-13 10:00:00,51.3266668191,-4.0574396524,51.4867899882,-12.3033331809,-5.2774396524,13.3874335347,63.63,1.22,63.6416946663,132.19,46.5266668191,-21.1074396524,51.0906521193,-12.3033331809,-5.2774396524,13.3874335347,58.83,-15.83,60.9225557573,131.16,48.5166668191,-26.2674396524,55.17105532,-12.3033331809,-5.2774396524,13.3874335347,60.82,-20.99,64.3401313334,132.46,45.5766668191,0.8325603476000001,45.5842704786,-12.3033331809,-5.2774396524,13.3874335347,57.88,6.11,58.2016022116,132.17,47.4966668191,-22.4774396524,52.5468234268,-12.3033331809,-5.2774396524,13.3874335347,59.8,-17.2,62.2244325004,132.46,43.5366668191,3.2425603476,43.6572508906,-12.3033331809,-5.2774396524,13.3874335347,55.84,8.52,56.4862461135,131.16
2020-11-13 10:30:00,51.3316335545,-2.867735854,51.4116768089,-10.0883664455,-5.167735854,11.334929704,61.42,2.3,61.463049062,131.99,46.6816335545,-21.207735854,51.2732188513,-10.0883664455,-5.167735854,11.334929704,56.77,-16.04,58.9924952854,131.04,48.5916335545,-25.057735854,54.6720859089,-10.0883664455,-5.167735854,11.334929704,58.68,-19.89,61.9592971232,132.19,45.7716335545,0.6822641460000001,45.7767181285,-10.0883664455,-5.167735854,11.334929704,55.86,5.85,56.1654885139,132.06,47.5916335545,-21.327735854,52.152045991,-10.0883664455,-5.167735854,11.334929704,57.68,-16.16,59.9009849669,132.19,43.7516335545,2.752264146,43.8381157968,-10.0883664455,-5.167735854,11.334929704,53.84,7.92,54.4194083026,131.04
2020-11-13 11:00:00,52.2609836474,-2.5667429143,52.3239771136,-11.9990163526,-4.7167429143,12.8927908984,64.26,2.15,64.2959571046,132.08,46.8109836474,-21.2667429143,51.4153920944,-11.9990163526,-4.7167429143,12.8927908984,58.81,-16.55,61.0943418002,131.15,49.4509836474,-24.7667429143,55.3063408506,-11.9990163526,-4.7167429143,12.8927908984,61.45,-20.05,64.6382626623,132.28,45.8809836474,0.7132570857,45.8865273923,-11.9990163526,-4.7167429143,12.8927908984,57.88,5.43,58.1341491724,132.17,48.4409836474,-20.9967429143,52.7957584446,-11.9990163526,-4.7167429143,12.8927908984,60.44,-16.28,62.5941850334,132.28,43.8809836474,2.7232570857000002,43.965405207,-11.9990163526,-4.7167429143,12.8927908984,55.88,7.44,56.3731141591,131.15
2020-11-13 11:30:00,51.9224169949,-3.316366597,52.0282199772,-11.8975830051,-4.666366597,12.7799631682,63.82,1.35,63.8342768425,131.86,46.8724169949,-21.506366597,51.5707987058,-11.8975830051,-4.666366597,12.7799631682,58.77,-16.84,61.1350840353,130.89,49.1124169949,-25.376366597,55.2810047372,-11.8975830051,-4.666366597,12.7799631682,61.01,-20.71,64.429218527,132.05,45.9324169949,0.353633403,45.9337782855,-11.8975830051,-4.666366597,12.7799631682,57.83,5.02,58.0474745359,131.9,48.0624169949,-21.586366597,52.6874477485,-11.8975830051,-4.666366597,12.7799631682,59.96,-16.92,62.3015890648,132.05,43.9024169949,3.853633403,44.0712231326,-11.8975830051,-4.666366597,12.7799631682,55.8,8.52,56.4467040668,130.89
