Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-13 12:00:00,53.0106170483,-3.1418191123,53.1036396792,-13.5793829517,-5.1418191123,14.5202598163,66.59,2.0,66.6200277694,132.3,47.7006170483,-22.3518191123,52.6778196627,-13.5793829517,-5.1418191123,14.5202598163,61.28,-17.21,63.6507855411,131.44,50.0806170483,-25.3418191123,56.1273195499,-13.5793829517,-5.1418191123,14.5202598163,63.66,-20.2,66.7879899383,132.47,46.7106170483,-0.2918191123,46.7115285923,-13.5793829517,-5.1418191123,14.5202598163,60.29,4.85,60.4847633706,132.42,49.1006170483,-21.5018191123,53.602227749,-13.5793829517,-5.1418191123,14.5202598163,62.68,-16.36,64.7798734176,132.47,44.6606170483,2.3781808877,44.7238913722,-13.5793829517,-5.1418191123,14.5202598163,58.24,7.52,58.7234876348,131.44
2020-11-13 12:30:00,53.4934172039,-2.7121793393,53.5621284203,-12.716582796099999,-4.9521793393,13.6468149478,66.21,2.24,66.2478807208,132.3,47.9934172039,-22.0921793393,52.8340087715,-12.716582796099999,-4.9521793393,13.6468149478,60.71,-17.14,63.083149097,131.44,50.5734172039,-24.9421793393,56.3895631999,-12.716582796099999,-4.9521793393,13.6468149478,63.29,-19.99,66.3718630144,132.47,47.0034172039,-0.0121793393,47.0034187818,-12.716582796099999,-4.9521793393,13.6468149478,59.72,4.94,59.9239684934,132.42,49.5634172039,-21.1121793393,53.8725945299,-12.716582796099999,-4.9521793393,13.6468149478,62.28,-16.16,64.3423965982,132.47,45.0034172039,1.4878206607,45.02800429,-12.716582796099999,-4.9521793393,13.6468149478,57.72,6.44,58.0781542406,131.44
2020-11-13 13:00:00,53.8686171564,-3.2639888971,53.9674118136,-14.2713828436,-5.2939888971,15.2216519048,68.14,2.03,68.1702317731,132.07,48.4686171564,-21.8939888971,53.1841480037,-14.2713828436,-5.2939888971,15.2216519048,62.74,-16.6,64.8989029183,131.15,50.8786171564,-25.4039888971,56.8682366144,-14.2713828436,-5.2939888971,15.2216519048,65.15,-20.11,68.1830961456,132.27,47.4286171564,0.1060111029,47.4287356328,-14.2713828436,-5.2939888971,15.2216519048,61.7,5.4,61.9358539135,132.15,49.8486171564,-21.5739888971,54.3168632134,-14.2713828436,-5.2939888971,15.2216519048,64.12,-16.28,66.1544616787,132.27,45.3686171564,1.1060111029,45.3820965056,-14.2713828436,-5.2939888971,15.2216519048,59.64,6.4,59.9824107552,131.15
2020-11-13 13:30:00,54.0871669548,-3.6351738293,54.2091885012,-14.3928330452,-5.2451738293,15.3187953694,68.48,1.6099999999999999,68.4989233492,132.44,48.6071669548,-22.1651738293,53.4223886611,-14.3928330452,-5.2451738293,15.3187953694,63.0,-16.92,65.232556289,131.51,51.0671669548,-25.9051738293,57.2619731752,-14.3928330452,-5.2451738293,15.3187953694,65.46,-20.66,68.6428962093,132.63,47.5671669548,-0.025173829300000002,47.5671736161,-14.3928330452,-5.2451738293,15.3187953694,61.96,5.22,62.1794982289,132.49,50.1271669548,-22.0051738293,54.7445023922,-14.3928330452,-5.2451738293,15.3187953694,64.52,-16.76,66.6612931168,132.63,45.5671669548,0.7548261707,45.5734184238,-14.3928330452,-5.2451738293,15.3187953694,59.96,6.0,60.2594523706,131.51
2020-11-13 14:00:00,53.2399669452,-3.7089368345000002,53.3690012345,-14.5700330548,-5.2289368345,15.4799109699,67.81,1.52,67.827033696,132.16,47.9199669452,-22.8989368345,53.110117117,-14.5700330548,-5.2289368345,15.4799109699,62.49,-17.67,64.9401955648,131.29,50.2599669452,-25.8789368345,56.5312625812,-14.5700330548,-5.2289368345,15.4799109699,64.83,-20.65,68.0393371514,132.36,46.8899669452,-0.7989368345000001,46.8967728121,-14.5700330548,-5.2289368345,15.4799109699,61.46,4.43,61.6194490401,132.3,49.2699669452,-22.0289368345,53.9703965229,-14.5700330548,-5.2289368345,15.4799109699,63.84,-16.8,66.0135258867,132.36,44.8699669452,5.0510631655,45.1533738802,-14.5700330548,-5.2289368345,15.4799109699,59.44,10.28,60.3224004827,131.29
2020-11-13 14:30:00,52.8698002662,-3.9226118047,53.0151173116,-14.7501997338,-5.3226118047,15.6811539311,67.62,1.4,67.6344912009,132.59,47.5598002662,-23.2726118047,52.948551081,-14.7501997338,-5.3226118047,15.6811539311,62.31,-17.95,64.8439557708,131.75,49.8998002662,-26.2626118047,56.388960315,-14.7501997338,-5.3226118047,15.6811539311,64.65,-20.94,67.9566486813,132.8,46.5398002662,-1.0126118047,46.5508151538,-14.7501997338,-5.3226118047,15.6811539311,61.29,4.31,61.4413557793,132.76,48.9698002662,-22.4026118047,53.8508899999,-14.7501997338,-5.3226118047,15.6811539311,63.72,-17.08,65.9694232202,132.8,44.5698002662,4.7573881953,44.8229833703,-14.7501997338,-5.3226118047,15.6811539311,59.32,10.08,60.1703315597,131.75
2020-11-13 15:00:00,52.4857835302,-4.6515950232000005,52.6915060426,-15.2442164698,-5.4215950232,16.1796115025,67.73,0.77,67.7343767964,133.07,47.2057835302,-24.0615950232,52.9843972671,-15.2442164698,-5.4215950232,16.1796115025,62.45,-18.64,65.1724796214,132.2,49.5157835302,-27.1015950232,56.4474026985,-15.2442164698,-5.4215950232,16.1796115025,64.76,-21.68,68.2926057491,133.28,46.2057835302,-1.6615950232,46.2356499864,-15.2442164698,-5.4215950232,16.1796115025,61.45,3.76,61.5649258913,133.21,48.5957835302,-23.2215950232,53.8590071607,-15.2442164698,-5.4215950232,16.1796115025,63.84,-17.8,66.2750752546,133.28,44.2357835302,2.6184049768,44.3132100976,-15.2442164698,-5.4215950232,16.1796115025,59.48,8.04,60.0209296829,132.2
2020-11-13 15:30:00,52.706800261,-5.0942292022,52.9524122672,-16.343199739,-5.6442292022,17.2903875317,69.05,0.55,69.052190407,132.6,47.576800261,-24.3342292022,53.4388120559,-16.343199739,-5.6442292022,17.2903875317,63.92,-18.69,66.5964150687,131.75,49.686800261,-27.3542292022,56.718885527,-16.343199739,-5.6442292022,17.2903875317,66.03,-21.71,69.5074456443,132.81,46.526800261,-2.0642292022,46.5725690158,-16.343199739,-5.6442292022,17.2903875317,62.87,3.58,62.9718452961,132.74,48.736800261,-23.4442292022,54.0824147258,-16.343199739,-5.6442292022,17.2903875317,65.08,-17.8,67.4703371861,132.81,44.536800261,2.1957707978,44.5908957847,-16.343199739,-5.6442292022,17.2903875317,60.88,7.84,61.3827337286,131.75
2020-11-13 16:00:00,54.5144668515,-4.5966392503,54.707917055,-17.6755331485,-6.0166392503,18.6714868169,72.19,1.42,72.2039645726,132.88,49.3444668515,-24.0166392503,54.8787333102,-17.6755331485,-6.0166392503,18.6714868169,67.02,-18.0,69.3951035737,132.0,51.3644668515,-26.9566392503,58.0083515936,-17.6755331485,-6.0166392503,18.6714868169,69.04,-20.94,72.1457219799,133.07,48.2044668515,-1.6466392503,48.2325828176,-17.6755331485,-6.0166392503,18.6714868169,65.88,4.37,66.0247779247,132.99,50.4444668515,-23.0166392503,55.4473616894,-17.6755331485,-6.0166392503,18.6714868169,68.12,-17.0,70.2092187679,133.07,46.2044668515,3.5433607497,46.3401355461,-17.6755331485,-6.0166392503,18.6714868169,63.88,9.56,64.5913926154,132.0
2020-11-13 16:30:00,56.9317835419,-4.1616193681,57.0836846483,-18.9982164581,-6.4316193681,20.0573666339,75.93,2.27,75.9639243325,131.88,51.6517835419,-23.3316193681,56.6769018684,-18.9982164581,-6.4316193681,20.0573666339,70.65,-16.9,72.6431861911,131.04,53.6117835419,-26.1816193681,59.6632259208,-18.9982164581,-6.4316193681,20.0573666339,72.61,-19.75,75.2480870189,132.08,50.4217835419,-1.2616193681,50.4375647606,-18.9982164581,-6.4316193681,20.0573666339,69.42,5.17,69.6122496404,131.99,52.6017835419,-22.1916193681,57.0912918225,-18.9982164581,-6.4316193681,20.0573666339,71.6,-15.76,73.3139659274,132.08,48.3217835419,0.48838063190000003,48.3242514718,-18.9982164581,-6.4316193681,20.0573666339,67.32,6.92,67.674727927,131.04
2020-11-13 17:00:00,60.5380500932,-2.7439814809,60.6002058038,-21.1219499068,-7.1239814809,22.2909820332,81.66,4.38,81.7773807358,131.0,55.2280500932,-21.9939814809,59.4463854114,-21.1219499068,-7.1239814809,22.2909820332,76.35,-14.87,77.7845704494,130.18,56.9680500932,-24.5039814809,62.0145453893,-21.1219499068,-7.1239814809,22.2909820332,78.09,-17.38,80.0007031219,131.18,53.8280500932,-0.1639814809,53.8282998688,-21.1219499068,-7.1239814809,22.2909820332,74.95,6.96,75.2724657494,131.13,55.9180500932,-20.4439814809,59.5380945699,-21.1219499068,-7.1239814809,22.2909820332,77.04,-13.32,78.1830160585,131.18,51.5580500932,3.4360185191,51.6724177166,-21.1219499068,-7.1239814809,22.2909820332,72.68,10.56,73.4431480807,130.18
2020-11-13 17:30:00,61.5767168167,-2.2203627007,61.6167352628,-20.2932831833,-7.4803627007,21.6280643723,81.87,5.26,82.0387987479,131.0,56.3767168167,-21.7403627007,60.4233197482,-20.2932831833,-7.4803627007,21.6280643723,76.67,-14.26,77.9848478873,130.18,57.9767168167,-24.0203627007,62.7556970889,-20.2932831833,-7.4803627007,21.6280643723,78.27,-16.54,79.9985281115,131.11,54.9567168167,0.0896372993,54.9567899182,-20.2932831833,-7.4803627007,21.6280643723,75.25,7.57,75.6298049713,131.13,56.9067168167,-19.9603627007,60.3058081614,-20.2932831833,-7.4803627007,21.6280643723,77.2,-12.48,78.2022403771,131.11,52.6667168167,3.0396372993,52.7543595844,-20.2932831833,-7.4803627007,21.6280643723,72.96,10.52,73.7145304536,130.18
2020-11-13 18:00:00,61.6854835217,-2.0066557178,61.7181135849,-19.3045164783,-7.4266557178,20.6837997383,80.99,5.42,81.1711555911,130.07,56.3454835217,-21.6566557178,60.3640973607,-19.3045164783,-7.4266557178,20.6837997383,75.65,-14.23,76.9767198574,129.33,58.1254835217,-23.5066557178,62.6987615322,-19.3045164783,-7.4266557178,20.6837997383,77.43,-16.08,79.0820542222,130.26,54.9554835217,-0.10665571780000001,54.9555870185,-19.3045164783,-7.4266557178,20.6837997383,74.26,7.32,74.6199035111,130.28,57.0154835217,-19.5066557178,60.2600612222,-19.3045164783,-7.4266557178,20.6837997383,76.32,-12.08,77.2701028859,130.26,52.6154835217,3.4133442822,52.7260848671,-19.3045164783,-7.4266557178,20.6837997383,71.92,10.84,72.7323311877,129.33
2020-11-13 18:30:00,60.629316897,-2.9522281131,60.7011508806,-19.080683103,-7.2322281131,20.4053324196,79.71,4.28,79.8248238332,130.76,55.169316897,-22.9322281131,59.7456325861,-19.080683103,-7.2322281131,20.4053324196,74.25,-15.7,75.8917156217,130.04,57.139316897,-24.6522281131,62.2304900061,-19.080683103,-7.2322281131,20.4053324196,76.22,-17.42,78.1853234309,130.96,53.819316897,-1.1422281131,53.8314365062,-19.080683103,-7.2322281131,20.4053324196,72.9,6.09,73.1539342756,130.99,56.079316897,-20.6322281131,59.7543188443,-19.080683103,-7.2322281131,20.4053324196,75.16,-13.4,76.3451740453,130.96,51.599316897,2.1677718869,51.6448326476,-19.080683103,-7.2322281131,20.4053324196,70.68,9.4,71.3023309577,130.04
2020-11-13 19:00:00,59.0798501517,-4.5191295398,59.2524364541,-19.2601498483,-6.9391295398,20.4720514592,78.34,2.42,78.3773691827,131.47,53.5498501517,-23.7991295398,58.6002134648,-19.2601498483,-6.9391295398,20.4720514592,72.81,-16.86,74.7365753831,130.63,55.6498501517,-26.3791295398,61.5854227653,-19.2601498483,-6.9391295398,20.4720514592,74.91,-19.44,77.3913541683,131.65,52.2698501517,-1.8191295398,52.3014958406,-19.2601498483,-6.9391295398,20.4720514592,71.53,5.12,71.7130064912,131.6,54.6198501517,-22.3791295398,59.0267182685,-19.2601498483,-6.9391295398,20.4720514592,73.88,-15.44,75.4761419258,131.65,50.0998501517,1.2608704602,50.1157138983,-19.2601498483,-6.9391295398,20.4720514592,69.36,8.2,69.8430354438,130.63
2020-11-13 19:30:00,57.5713002873,-5.325782742,57.8171131983,-18.7886997127,-6.565782742,19.9028827035,76.36,1.24,76.3700674348,130.86,51.8813002873,-24.555782742,57.3990922017,-18.7886997127,-6.565782742,19.9028827035,70.67,-17.99,72.9238575502,130.06,54.2413002873,-26.965782742000002,60.5745168841,-18.7886997127,-6.565782742,19.9028827035,73.03,-20.4,75.8257271643,131.06,50.6513002873,-2.735782742,50.7251291571,-18.7886997127,-6.565782742,19.9028827035,69.44,3.83,69.5455426321,131.03,53.2513002873,-23.005782742,58.0083357964,-18.7886997127,-6.565782742,19.9028827035,72.04,-16.44,73.8920509933,131.06,48.4913002873,1.634217258,48.5188300518,-18.7886997127,-6.565782742,19.9028827035,67.28,8.2,67.7778606921,130.06
2020-11-13 20:00:00,54.8294168373,-6.8862389654000005,55.2601595891,-17.1605831627,-6.1262389654,18.2213176896,71.99,-0.76,71.9940115565,131.88,49.2794168373,-25.8762389654,55.6600455158,-17.1605831627,-6.1262389654,18.2213176896,66.44,-19.75,69.313318345,131.04,51.6794168373,-28.8062389654,59.1655434183,-17.1605831627,-6.1262389654,18.2213176896,68.84,-22.68,72.4798454744,132.08,48.1894168373,-3.7762389654,48.3371479904,-17.1605831627,-6.1262389654,18.2213176896,65.35,2.35,65.3922396007,132.02,50.7594168373,-24.8862389654,56.5317900611,-17.1605831627,-6.1262389654,18.2213176896,67.92,-18.76,70.463210259,132.08,46.1994168373,0.8337610346000001,46.206939669,-17.1605831627,-6.1262389654,18.2213176896,63.36,6.96,63.7411264413,131.04
2020-11-13 20:30:00,52.1409669113,-7.6856143398,52.7043555907,-15.7290330887,-5.7356143398,16.7421549915,67.87,-1.9500000000000002,67.8980073345,132.36,46.5009669113,-27.9856143398,54.2727789381,-15.7290330887,-5.7356143398,16.7421549915,62.23,-22.25,66.0880881854,131.62,49.1809669113,-29.7656143398,57.4870359591,-15.7290330887,-5.7356143398,16.7421549915,64.91,-24.03,69.2152367619,132.56,45.5209669113,-5.6756143398,45.8734239694,-15.7290330887,-5.7356143398,16.7421549915,61.25,0.06,61.2500293877,132.6,48.2709669113,-25.8956143398,54.7783633252,-15.7290330887,-5.7356143398,16.7421549915,64.0,-20.16,67.1001162443,132.56,43.6309669113,-3.0556143398,43.7378331952,-15.7290330887,-5.7356143398,16.7421549915,59.36,2.68,59.4204678541,131.62
2020-11-13 21:00:00,49.1890501792,-8.6613948597,49.945794802500004,-13.4909498208,-5.4113948597,14.5357807288,62.68,-3.25,62.7642007836,131.47,44.0390501792,-28.5513948597,52.4844747437,-13.4909498208,-5.4113948597,14.5357807288,57.53,-23.14,62.0093581647,130.74,46.4490501792,-30.4513948597,55.5409912718,-13.4909498208,-5.4113948597,14.5357807288,59.94,-25.04,64.9600277094,131.69,43.1990501792,-6.5413948597000005,43.6915069905,-13.4909498208,-5.4113948597,14.5357807288,56.69,-1.13,56.7012610089,131.76,45.5490501792,-26.6913948597,52.7934326577,-13.4909498208,-5.4113948597,14.5357807288,59.04,-21.28,62.7579477039,131.69,41.3090501792,-5.2913948597000005,41.6465663203,-13.4909498208,-5.4113948597,14.5357807288,54.8,0.12,54.8001313867,130.74
2020-11-13 21:30:00,46.9500001922,-9.4533803618,47.8922636583,-12.1899998078,-5.1433803618,13.2306635079,59.14,-4.31,59.2968439295,132.36,42.0900001922,-29.5133803618,51.4063005531,-12.1899998078,-5.1433803618,13.2306635079,54.28,-24.37,59.4997084026,131.6,44.3800001922,-31.5233803618,54.4362739953,-12.1899998078,-5.1433803618,13.2306635079,56.57,-26.38,62.4185012636,132.57,41.3400001922,-7.2433803618,41.9697769229,-12.1899998078,-5.1433803618,13.2306635079,53.53,-2.1,53.5711760185,132.63,43.5300001922,-27.7833803618,51.6408476021,-12.1899998078,-5.1433803618,13.2306635079,55.72,-22.64,60.1438941207,132.57,39.5700001922,-6.1433803618,40.0440512121,-12.1899998078,-5.1433803618,13.2306635079,51.76,-1.0,51.7696590678,131.6
2020-11-13 22:00:00,44.5988834912,-11.0822433648,45.9551577808,-12.1511165088,-4.8722433648,13.0915387871,56.75,-6.21,57.0887607152,133.69,40.0588834912,-29.5522433648,49.7800083815,-12.1511165088,-4.8722433648,13.0915387871,52.21,-24.68,57.7493419876,132.73,42.1388834912,-33.5922433648,53.8899277803,-12.1511165088,-4.8722433648,13.0915387871,54.29,-28.72,61.418584321,133.9,39.3788834912,-6.9022433648,39.9792124545,-12.1511165088,-4.8722433648,13.0915387871,51.53,-2.03,51.5699699438,133.78,41.3688834912,-29.8722433648,51.0268110405,-12.1511165088,-4.8722433648,13.0915387871,53.52,-25.0,59.0710622894,133.9,37.6888834912,-5.6322433648,38.1074022224,-12.1511165088,-4.8722433648,13.0915387871,49.84,-0.76,49.8457942057,132.73
2020-11-13 22:30:00,42.4091835181,-12.4485523044,44.1984762311,-11.1108164819,-4.5385523044,12.0020289916,53.52,-7.91,54.101372441,134.44,37.9891835181,-30.0985523044,48.4675243353,-11.1108164819,-4.5385523044,12.0020289916,49.1,-25.56,55.3545264635,133.39,40.0991835181,-35.1785523044,53.342994489,-11.1108164819,-4.5385523044,12.0020289916,51.21,-30.64,59.6764082364,134.67,37.3991835181,-7.2485523044,38.0951498006,-11.1108164819,-4.5385523044,12.0020289916,48.51,-2.71,48.5856377955,134.47,39.3291835181,-31.4985523044,50.3879298391,-11.1108164819,-4.5385523044,12.0020289916,50.44,-26.96,57.1929646023,134.67,35.8091835181,-7.2985523044,36.5454031305,-11.1108164819,-4.5385523044,12.0020289916,46.92,-2.76,47.00110637,133.39
2020-11-13 23:00:00,40.4977669067,-12.2310421747,42.3044621418,-9.6422330933,-4.1610421747,10.501758472,50.14,-8.07,50.7852783787,135.72,35.9977669067,-31.5910421747,47.8939784101,-9.6422330933,-4.1610421747,10.501758472,45.64,-27.43,53.2486103105,134.78,38.3177669067,-35.4210421747,52.1814285877,-9.6422330933,-4.1610421747,10.501758472,47.96,-31.26,57.2481370876,135.94,35.5177669067,-8.2910421747,36.4726355832,-9.6422330933,-4.1610421747,10.501758472,45.16,-4.13,45.3484564236,135.87,37.6377669067,-31.761042174700002,49.247997906,-9.6422330933,-4.1610421747,10.501758472,47.28,-27.6,54.7463094647,135.94,33.9977669067,-9.2810421747,35.2418203062,-9.6422330933,-4.1610421747,10.501758472,43.64,-5.12,43.9393217972,134.78
2020-11-13 23:30:00,38.9549168061,-11.6770308612,40.6674143892,-8.2150831939,-3.8370308612,9.066994966,47.17,-7.84,47.8170942237,135.43,34.4149168061,-32.5170308612,47.3470568758,-8.2150831939,-3.8370308612,9.066994966,42.63,-28.68,51.3795611114,134.64,36.9049168061,-34.8170308612,50.7365600179,-8.2150831939,-3.8370308612,9.066994966,45.12,-30.98,54.7318444783,135.66,34.0349168061,-9.2670308612,35.2739765688,-8.2150831939,-3.8370308612,9.066994966,42.25,-5.43,42.5975046217,135.74,36.1449168061,-31.2370308612,47.7724513495,-8.2150831939,-3.8370308612,9.066994966,44.36,-27.4,52.1399041042,135.66,32.5849168061,-10.1170308612,34.1193657137,-8.2150831939,-3.8370308612,9.066994966,40.8,-6.28,41.2804844933,134.64
2020-11-14 00:00:00,37.8010835004,-12.2028194262,39.7219173222,-7.5689164996,-3.6328194262,8.3955865764,45.37,-8.57,46.1723055521,136.05,33.3510835004,-32.4528194262,46.5347210088,-7.5689164996,-3.6328194262,8.3955865764,40.92,-28.82,50.050362636,135.18,35.8410835004,-35.5328194262,50.4694414756,-7.5689164996,-3.6328194262,8.3955865764,43.41,-31.9,53.8705680312,136.27,33.0110835004,-9.0428194262,34.227243784,-7.5689164996,-3.6328194262,8.3955865764,40.58,-5.41,40.9390339407,136.3,35.1110835004,-31.9928194262,47.5008281971,-7.5689164996,-3.6328194262,8.3955865764,42.68,-28.36,51.2432629718,136.27,31.5510835004,-9.7128194262,33.0122663756,-7.5689164996,-3.6328194262,8.3955865764,39.12,-6.08,39.5896552145,135.18
2020-11-14 00:30:00,39.3179668182,-12.1907778181,41.1645184415,-7.7720331818,-3.7107778181,8.6124544582,47.09,-8.48,47.8474502978,135.41,34.6879668182,-31.9807778181,47.1807714204,-7.7720331818,-3.7107778181,8.6124544582,42.46,-28.27,51.0102391682,134.53,37.2879668182,-35.2707778181,51.3266036021,-7.7720331818,-3.7107778181,8.6124544582,45.06,-31.56,55.013063903,135.64,34.2979668182,-8.7807778181,35.4041323428,-7.7720331818,-3.7107778181,8.6124544582,42.07,-5.07,42.3744002907,135.61,36.5479668182,-31.6707778181,48.3610591917,-7.7720331818,-3.7107778181,8.6124544582,44.32,-27.96,52.402519023400004,135.64,32.8679668182,-10.3107778181,34.4472841016,-7.7720331818,-3.7107778181,8.6124544582,40.64,-6.6,41.1724373823,134.53
2020-11-14 01:00:00,38.7506500421,-12.3768147753,40.6792136437,-9.1093499579,-4.1068147753,9.992306253,47.86,-8.27,48.5692546782,135.41,34.7506500421,-32.2168147753,47.3870323255,-9.1093499579,-4.1068147753,9.992306253,43.86,-28.11,52.094833717,134.53,36.6906500421,-35.4568147753,51.023421235,-9.1093499579,-4.1068147753,9.992306253,45.8,-31.35,55.5019143814,135.64,34.3206500421,-9.0268147753,35.4878909531,-9.1093499579,-4.1068147753,9.992306253,43.43,-4.92,43.7077944994,135.61,35.9306500421,-31.8668147753,48.026091829,-9.1093499579,-4.1068147753,9.992306253,45.04,-27.76,52.9076478404,135.64,32.8106500421,-9.7068147753,34.2163850994,-9.1093499579,-4.1068147753,9.992306253,41.92,-5.6,42.2923917508,134.53
2020-11-14 01:30:00,37.3336167465,-12.4614504627,39.3584385744,-8.8163832535,-4.0414504627,9.6985532692,46.15,-8.42,46.911820472,135.33,33.3936167465,-32.3814504627,46.5155025071,-8.8163832535,-4.0414504627,9.6985532692,42.21,-28.34,50.8413188263,134.53,35.3336167465,-35.5514504627,50.1235483819,-8.8163832535,-4.0414504627,9.6985532692,44.15,-31.51,54.2411522739,135.56,33.0136167465,-9.1914504627,34.2692522868,-8.8163832535,-4.0414504627,9.6985532692,41.83,-5.15,42.1458349069,135.53,34.5836167465,-31.9614504627,47.0909849436,-8.8163832535,-4.0414504627,9.6985532692,43.4,-27.92,51.6051005231,135.56,31.5436167465,-9.8414504627,33.0432126868,-8.8163832535,-4.0414504627,9.6985532692,40.36,-5.8,40.7746195568,134.53
2020-11-14 02:00:00,36.0829834969,-13.2963823518,38.4548499111,-8.3070165031,-3.8663823518,9.162719884,44.39,-9.43,45.3805795468,135.89,31.9029834969,-32.6163823518,45.6248699037,-8.3070165031,-3.8663823518,9.162719884,40.21,-28.75,49.4308264143,134.93,33.9829834969,-36.4963823518,49.86811699,-8.3070165031,-3.8663823518,9.162719884,42.29,-32.63,53.4149885332,136.12,31.5829834969,-9.3063823518,32.9255766699,-8.3070165031,-3.8663823518,9.162719884,39.89,-5.44,40.2592312396,136.03,33.2529834969,-32.9863823518,46.8386841415,-8.3070165031,-3.8663823518,9.162719884,41.56,-29.12,50.746507269,136.12,30.1329834969,-10.6263823518,31.9517870598,-8.3070165031,-3.8663823518,9.162719884,38.44,-6.76,39.0298757364,134.93
2020-11-14 02:30:00,35.3875668352,-7.2098971326,36.1145746642,-8.0324331648,-3.7698971326,8.8731114575,43.42,-3.44,43.5560558361,136.19,31.4075668352,-27.9298971326,42.0299227735,-8.0324331648,-3.7698971326,8.8731114575,39.44,-24.16,46.251694023,135.35,33.1575668352,-40.0798971326,52.0175200542,-8.0324331648,-3.7698971326,8.8731114575,41.19,-36.31,54.9093088647,136.43,31.0475668352,-4.5998971326,31.386469378,-8.0324331648,-3.7698971326,8.8731114575,39.08,-0.8300000000000001,39.0888129776,136.44,32.4875668352,-36.2498971326,48.6774798135,-8.0324331648,-3.7698971326,8.8731114575,40.52,-32.48,51.9309233502,136.43,29.5275668352,-16.8098971326,33.9771959528,-8.0324331648,-3.7698971326,8.8731114575,37.56,-13.04,39.759215284,135.35
2020-11-14 03:00:00,34.9989668805,14.3951389656,37.8437274662,-7.3810331195,-3.5548610344,8.1924774571,42.38,17.95,46.0246336216,134.07,31.0489668805,-7.9448610344,32.0493238806,-7.3810331195,-3.5548610344,8.1924774571,38.43,-4.39,38.6799301964,133.44,31.4989668805,-53.5348610344,62.1141389742,-7.3810331195,-3.5548610344,8.1924774571,38.88,-49.98,63.3218350966,134.31,30.5089668805,14.1951389656,33.6496512666,-7.3810331195,-3.5548610344,8.1924774571,37.89,17.75,41.8415415586,134.51,31.0189668805,-48.9148610344,57.9209801052,-7.3810331195,-3.5548610344,8.1924774571,38.4,-45.36,59.4313856477,134.31,28.4189668805,-42.4348610344,51.0720580118,-7.3810331195,-3.5548610344,8.1924774571,35.8,-38.88,52.8516262758,133.44
2020-11-14 03:30:00,34.3819006742,14.4319204284,37.2880063992,-6.7480993258,-3.4380795716,7.5734559912,41.13,17.87,44.8443285154,134.27,30.1219006742,-7.7880795716,31.1124265148,-6.7480993258,-3.4380795716,7.5734559912,36.87,-4.35,37.1257242354,133.62,30.9419006742,-53.8080795716,62.0702073826,-6.7480993258,-3.4380795716,7.5734559912,37.69,-50.37,62.9100389445,134.51,29.6219006742,14.4019204284,32.937399891,-6.7480993258,-3.4380795716,7.5734559912,36.37,17.84,40.5097827691,134.71,30.4919006742,-49.2380795716,57.9149763587,-6.7480993258,-3.4380795716,7.5734559912,37.24,-45.8,59.0292944223,134.51,27.6119006742,-42.2380795716,50.4625844041,-6.7480993258,-3.4380795716,7.5734559912,34.36,-38.8,51.8271125956,133.62
2020-11-14 04:00:00,33.7104670881,14.6335297389,36.7496365141,-6.4695329119,-3.3664702611,7.2930088521,40.18,18.0,44.0276322325,135.21,29.4904670881,-7.8964702611,30.5293611407,-6.4695329119,-3.3664702611,7.2930088521,35.96,-4.53,36.2442064336,134.55,30.3304670881,-54.5264702611,62.3944964954,-6.4695329119,-3.3664702611,7.2930088521,36.8,-51.16,63.020517294,135.45,29.0104670881,14.5835297389,32.4697788769,-6.4695329119,-3.3664702611,7.2930088521,35.48,17.95,39.7622044158,135.66,29.8904670881,-49.9264702611,58.1901405349,-6.4695329119,-3.3664702611,7.2930088521,36.36,-46.56,59.0752333893,135.45,27.0504670881,-41.4064702611,49.4593120571,-6.4695329119,-3.3664702611,7.2930088521,33.52,-38.04,50.7014003751,134.55
2020-11-14 04:30:00,33.0531169553,14.2649869471,35.9999776814,-6.1468830447,-3.2350130529,6.9461846087,39.2,17.5,42.9288946981,133.83,28.893116955300002,-7.8850130529,29.9497185001,-6.1468830447,-3.2350130529,6.9461846087,35.04,-4.65,35.3471936651,133.19,29.7331169553,-53.5850130529,61.2814153538,-6.1468830447,-3.2350130529,6.9461846087,35.88,-50.35,61.8263447084,134.08,28.4331169553,14.1849869471,31.7750844921,-6.1468830447,-3.2350130529,6.9461846087,34.58,17.42,38.7199276859,134.29,29.2931169553,-49.0750130529,57.1528092669,-6.1468830447,-3.2350130529,6.9461846087,35.44,-45.84,57.9422056881,134.08,26.4531169553,-41.5950130529,49.2941427304,-6.1468830447,-3.2350130529,6.9461846087,32.6,-38.36,50.3413309319,133.19
2020-11-14 05:00:00,33.2223503202,14.373673922,36.1984400605,-7.3476496798,-3.156326078,7.9968962809,40.57,17.53,44.1953142313,134.19,29.0423503202,-7.826326078,30.0783891191,-7.3476496798,-3.156326078,7.9968962809,36.39,-4.67,36.6884314192,133.53,29.8323503202,-53.736326078,61.4618732711,-7.3476496798,-3.156326078,7.9968962809,37.18,-50.58,62.7749058143,134.42,28.5523503202,14.343673922,31.952741516,-7.3476496798,-3.156326078,7.9968962809,35.9,17.5,39.938202263,134.63,29.3323503202,-49.156326078,57.242739005,-7.3476496798,-3.156326078,7.9968962809,36.68,-46.0,58.8338541998,134.42,26.5323503202,-42.236326078,49.8785811153,-7.3476496798,-3.156326078,7.9968962809,33.88,-39.08,51.7213766251,133.53
2020-11-14 05:30:00,33.2727002818,13.7948188383,36.0190173495,-7.7572997182000005,-3.1551811617,8.3744174174,41.03,16.95,44.3932810231,133.57,29.0527002818,-7.9051811617,30.1089900671,-7.7572997182000005,-3.1551811617,8.3744174174,36.81,-4.75,37.1152071259,132.9,29.8527002818,-53.6551811617,61.4008320759,-7.7572997182000005,-3.1551811617,8.3744174174,37.61,-50.5,62.96635689,133.81,28.5527002818,14.0548188383,31.824434417,-7.7572997182000005,-3.1551811617,8.3744174174,36.31,17.21,40.1820880493,134.0,29.4027002818,-49.1151811617,57.2435132081,-7.7572997182000005,-3.1551811617,8.3744174174,37.16,-45.96,59.1031911152,133.81,26.5227002818,-41.4351811617,49.196827826,-7.7572997182000005,-3.1551811617,8.3744174174,34.28,-38.28,51.3855699589,132.9
2020-11-14 06:00:00,34.1752835392,14.6992063013,37.2023745328,-9.3447164608,-3.3007936987,9.9105481571,43.52,18.0,47.0955454369,133.43,30.0752835392,-7.4807936987,30.9916916984,-9.3447164608,-3.3007936987,9.9105481571,39.42,-4.18,39.6409989783,132.8,30.5852835392,-52.7307936987,60.9589712287,-9.3447164608,-3.3007936987,9.9105481571,39.93,-49.43,63.543133382,133.66,29.4952835392,14.4892063013,32.8619666226,-9.3447164608,-3.3007936987,9.9105481571,38.84,17.79,42.7203663374,133.89,30.0952835392,-48.1007936987,56.7398664587,-9.3447164608,-3.3007936987,9.9105481571,39.44,-44.8,59.6871309413,133.66,27.3752835392,-42.0207936987,50.1513035914,-9.3447164608,-3.3007936987,9.9105481571,36.72,-38.72,53.3628784831,132.8
2020-11-14 06:30:00,35.872266912,15.609518467400001,39.1213062178,-10.007733088,-3.5604815326,10.6222290648,45.88,19.17,49.7238705251,132.9,31.672266912,-7.3004815326,32.5027617588,-10.007733088,-3.5604815326,10.6222290648,41.68,-3.74,41.8474610938,132.36,32.142266912,-51.3304815326,60.5635505615,-10.007733088,-3.5604815326,10.6222290648,42.15,-47.77,63.707106354,133.12,31.042266912,14.5195184674,34.2700853743,-10.007733088,-3.5604815326,10.6222290648,41.05,18.08,44.8551992527,133.45,31.632266912,-46.7204815326,56.421659889,-10.007733088,-3.5604815326,10.6222290648,41.64,-43.16,59.9722869332,133.12,28.792266912,-38.1204815326,47.7720184439,-10.007733088,-3.5604815326,10.6222290648,38.8,-34.56,51.9599230176,132.36
2020-11-14 07:00:00,37.1597177845,15.6970844517,40.339101206,-9.9102822155,-3.7729155483,10.6041777298,47.07,19.47,50.937862146,131.98,32.5797177845,-6.5729155483,33.2361434243,-9.9102822155,-3.7729155483,10.6041777298,42.49,-2.8,42.5821570614,131.41,33.3697177845,-50.3329155483,60.3899035651,-9.9102822155,-3.7729155483,10.6041777298,43.28,-46.56,63.5687973773,132.21,31.9197177845,14.9470844517,35.2460454101,-9.9102822155,-3.7729155483,10.6041777298,41.83,18.72,45.8278005145,132.48,32.7697177845,-45.6929155483,56.2289688237,-9.9102822155,-3.7729155483,10.6041777298,42.68,-41.92,59.8236474983,132.21,29.6097177845,-39.9729155483,49.7450436195,-9.9102822155,-3.7729155483,10.6041777298,39.52,-36.2,53.5935667781,131.41
2020-11-14 07:30:00,38.818068327,16.4865879609,42.1740442836,-10.401931673,-4.0634120391,11.167430319,49.22,20.55,53.3377061749,131.59,33.988068327,-5.8734120391,34.4918216043,-10.401931673,-4.0634120391,11.167430319,44.39,-1.81,44.4268860039,131.05,34.868068327,-49.3134120391,60.395320976,-10.401931673,-4.0634120391,11.167430319,45.27,-45.25,64.0073073953,131.82,33.258068327,15.5365879609,36.7081009358,-10.401931673,-4.0634120391,11.167430319,43.66,19.6,47.857659784,132.11,34.318068327,-44.6634120391,56.3253955926,-10.401931673,-4.0634120391,11.167430319,44.72,-40.6,60.4006490031,131.82,30.878068327,-39.0234120391,49.7622526698,-10.401931673,-4.0634120391,11.167430319,41.28,-34.96,54.0947317213,131.05
2020-11-14 08:00:00,40.4003018976,17.0574205435,43.8536200218,-11.0496981024,-4.3225794565,11.8650967679,51.45,21.38,55.7154098971,133.38,35.4403018976,-4.7225794565,35.7535698262,-11.0496981024,-4.3225794565,11.8650967679,46.49,-0.4,46.4917207683,132.69,36.2903018976,-50.5125794565,62.197320643,-11.0496981024,-4.3225794565,11.8650967679,47.34,-46.19,66.1406962467,133.6,34.6503018976,17.1874205435,38.6788165089,-11.0496981024,-4.3225794565,11.8650967679,45.7,21.51,50.5091090795,133.78,35.750301897599996,-45.7625794565,58.0714883939,-11.0496981024,-4.3225794565,11.8650967679,46.8,-41.44,62.5101079826,133.6,32.2303018976,-39.2025794565,50.7507103049,-11.0496981024,-4.3225794565,11.8650967679,43.28,-34.88,55.5857247861,132.69
2020-11-14 08:30:00,42.7684517422,17.4739937139,46.200442863,-12.0015482578,-4.5960062861,12.8514759606,54.77,22.07,59.0494521566,131.91,37.5684517422,-4.5860062861,37.8473251362,-12.0015482578,-4.5960062861,12.8514759606,49.57,0.01,49.5700010087,131.31,38.4584517422,-48.5360062861,61.9257330729,-12.0015482578,-4.5960062861,12.8514759606,50.46,-43.94,66.9099036018,132.11,36.6984517422,16.9139937139,40.4086567907,-12.0015482578,-4.5960062861,12.8514759606,48.7,21.51,53.2388025786,132.36,37.8784517422,-43.7560062861,57.8737003526,-12.0015482578,-4.5960062861,12.8514759606,49.88,-39.16,63.4154555294,132.11,34.0784517422,-37.7560062861,50.8611529935,-12.0015482578,-4.5960062861,12.8514759606,46.08,-33.16,56.7710489598,131.31
2020-11-14 09:00:00,45.3959516239,18.7528006527,49.1167991237,-13.0340483761,-4.9271993473,13.9342639016,58.43,23.68,63.0460728357,130.93,40.0259516239,-4.1871993473,40.2443715539,-13.0340483761,-4.9271993473,13.9342639016,53.06,0.74,53.0651599451,130.46,40.8659516239,-46.4771993473,61.8882546312,-13.0340483761,-4.9271993473,13.9342639016,53.9,-41.55,68.055951246,131.15,39.0559516239,17.0528006527,42.6164917297,-13.0340483761,-4.9271993473,13.9342639016,52.09,21.98,56.5374964073,131.5,40.2059516239,-41.6871993473,57.9166740706,-13.0340483761,-4.9271993473,13.9342639016,53.24,-36.76,64.6977217528,131.15,36.325951623899996,-38.5671993473,52.9811629438,-13.0340483761,-4.9271993473,13.9342639016,49.36,-33.64,59.7332336309,130.46
2020-11-14 09:30:00,47.6720850799,18.8069879104,51.2477364391,-13.8079149201,-5.2130120896,14.7592008417,61.48,24.02,66.0056876337,130.35,42.1820850799,-2.8830120896,42.2804926698,-13.8079149201,-5.2130120896,14.7592008417,55.99,2.33,56.0384600074,129.79,42.9420850799,-45.9030120896,62.8578490716,-13.8079149201,-5.2130120896,14.7592008417,56.75,-40.69,69.8300694544,130.58,41.1220850799,18.1569879104,44.9522200931,-13.8079149201,-5.2130120896,14.7592008417,54.93,23.37,59.6947384616,130.82,42.3120850799,-41.0930120896,58.9826091862,-13.8079149201,-5.2130120896,14.7592008417,56.12,-35.88,66.6095248444,130.58,38.2720850799,-35.9730120896,52.5243761997,-13.8079149201,-5.2130120896,14.7592008417,52.08,-30.76,60.4855685267,129.79
2020-11-14 10:00:00,49.577585054,19.5398541399,53.2892375588,-14.392414946,-5.4101458601,15.3756718945,63.97,24.95,68.6634065569,129.4,43.997585054,-2.6901458601,44.0797501732,-14.392414946,-5.4101458601,15.3756718945,58.39,2.7199999999999998,58.4533189819,128.91,44.697585054,-44.3001458601,62.9315265419,-14.392414946,-5.4101458601,15.3756718945,59.09,-38.89,70.7393822421,129.62,42.877585054,18.0998541399,46.5412937073,-14.392414946,-5.4101458601,15.3756718945,57.27,23.51,61.9077781866,129.94,43.967585054,-39.4501458601,59.0716729395,-14.392414946,-5.4101458601,15.3756718945,58.36,-34.04,67.5619064266,129.62,39.887585054,-34.4101458601,52.6790051117,-14.392414946,-5.4101458601,15.3756718945,54.28,-29.0,61.5411927086,128.91
2020-11-14 10:30:00,51.0547686086,12.9475642653,52.6709485208,-14.6552313914,-5.5424357347,15.668260944,65.71,18.49,68.2618795522,129.77,45.0847686086,-7.3924357347,45.6868084526,-14.6552313914,-5.5424357347,15.668260944,59.74,-1.85,59.7686380972,129.11,46.7247686086,-38.1024357347,60.2909579493,-14.6552313914,-5.5424357347,15.668260944,61.38,-32.56,69.4813500157,130.0,43.9747686086,13.5875642653,46.0261032116,-14.6552313914,-5.5424357347,15.668260944,58.63,19.13,61.6719855364,130.13,45.8647686086,-34.5424357347,57.4173916684,-14.6552313914,-5.5424357347,15.668260944,60.52,-29.0,67.1093912951,130.0,41.0247686086,-32.1424357347,52.1168668892,-14.6552313914,-5.5424357347,15.668260944,55.68,-26.6,61.7075554531,129.11
2020-11-14 11:00:00,51.4220352829,7.8559389484,52.0186648175,-14.8179647171,-5.5940610516,15.8387372415,66.24,13.45,67.5917162084,130.35,45.3620352829,-11.0040610516,46.6776563747,-14.8179647171,-5.5940610516,15.8387372415,60.18,-5.41,60.4226819994,129.51,47.5720352829,-33.8540610516,58.3883206698,-14.8179647171,-5.5940610516,15.8387372415,62.39,-28.26,68.491895141,130.57,44.2820352829,10.2159389484,45.4451763931,-14.8179647171,-5.5940610516,15.8387372415,59.1,15.81,61.1781505114,130.55,46.5820352829,-30.7140610516,55.7964116891,-14.8179647171,-5.5940610516,15.8387372415,61.4,-25.12,66.3398402169,130.57,41.3820352829,-26.5940610516,49.1906182861,-14.8179647171,-5.5940610516,15.8387372415,56.2,-21.0,59.9953331518,129.51
2020-11-14 11:30:00,52.3864352496,5.6788772904,52.6933415665,-14.8935647504,-5.6211227096,15.919022944,67.28,11.3,68.222345313,129.95,46.1264352496,-12.5611227096,47.8061693985,-14.8935647504,-5.6211227096,15.919022944,61.02,-6.94,61.413386163,129.07,48.6864352496,-31.3711227096,57.918186413,-14.8935647504,-5.6211227096,15.919022944,63.58,-25.75,68.5964933506,130.17,45.0264352496,8.5888772904,45.8382884104,-14.8935647504,-5.6211227096,15.919022944,59.92,14.21,61.5819007501,130.1,47.7064352496,-28.4611227096,55.5512328406,-14.8935647504,-5.6211227096,15.919022944,62.6,-22.84,66.6365185165,130.17,42.3464352496,-23.2611227096,48.3145982914,-14.8935647504,-5.6211227096,15.919022944,57.24,-17.64,59.8964706807,129.07
2020-11-14 12:00:00,52.7255020138,-3.921459011,52.8711301504,-15.0644979862,-5.721459011,16.1144094769,67.79,1.8,67.8138931193,131.84,46.2355020138,-19.141459011,50.0411540588,-15.0644979862,-5.721459011,16.1144094769,61.3,-13.42,62.7517840384,130.61,49.7655020138,-26.051459011,56.171912085,-15.0644979862,-5.721459011,16.1144094769,64.83,-20.33,67.9429010273,132.06,45.2055020138,2.648540989,45.2830231068,-15.0644979862,-5.721459011,16.1144094769,60.27,8.37,60.8484165776,131.65,48.7355020138,-22.161459011,53.5376449056,-15.0644979862,-5.721459011,16.1144094769,63.8,-16.44,65.8840921619,132.06,43.2155020138,-17.281459011,46.5427592634,-15.0644979862,-5.721459011,16.1144094769,58.28,-11.56,59.4154188742,130.61
2020-11-14 12:30:00,53.7439684916,-3.7789530086000003,53.8766613207,-15.2160315084,-5.7289530086,16.2587981548,68.96,1.9500000000000002,68.9875648215,130.76,47.1939684916,-18.4389530086,50.6681916989,-15.2160315084,-5.7289530086,16.2587981548,62.41,-12.71,63.6910684476,129.52,50.7139684916,-25.5489530086,56.7860511041,-15.2160315084,-5.7289530086,16.2587981548,65.93,-19.82,68.8447332771,130.98,46.1239684916,3.0210469914,46.2227995078,-15.2160315084,-5.7289530086,16.2587981548,61.34,8.75,61.9609401155,130.52,49.6639684916,-21.7289530086,54.2093826305,-15.2160315084,-5.7289530086,16.2587981548,64.88,-16.0,66.8237562548,130.98,44.0239684916,-17.2889530086,47.2971214545,-15.2160315084,-5.7289530086,16.2587981548,59.24,-11.56,60.3573624341,129.52
2020-11-14 13:00:00,54.8051681553,-4.0562949457,54.9550724248,-16.1448318447,-5.9262949457000005,17.1981559209,70.95,1.87,70.9746391326,131.02,48.2451681553,-18.7362949457,51.7556277,-16.1448318447,-5.9262949457000005,17.1981559209,64.39,-12.81,65.6518712605,129.76,51.7151681553,-25.8362949457,57.8097980783,-16.1448318447,-5.9262949457000005,17.1981559209,67.86,-19.91,70.7204899587,131.22,47.1351681553,2.7637050543,47.2161216392,-16.1448318447,-5.9262949457000005,17.1981559209,63.28,8.69,63.8738952938,130.76,50.6551681553,-21.9262949457,55.1969969372,-16.1448318447,-5.9262949457000005,17.1981559209,66.8,-16.0,68.6894460598,131.22,45.0151681553,-18.2862949457,48.5875904618,-16.1448318447,-5.9262949457000005,17.1981559209,61.16,-12.36,62.3964357956,129.76
2020-11-14 13:30:00,54.4018344313,-4.1491691784,54.5598313264,-15.6581655687,-5.7191691784,16.6699443631,70.06,1.57,70.0775891423,131.72,47.8918344313,-19.3491691784,51.6528620029,-15.6581655687,-5.7191691784,16.6699443631,63.55,-13.63,64.9952259785,130.49,51.3418344313,-26.1791691784,57.6310060787,-15.6581655687,-5.7191691784,16.6699443631,67.0,-20.46,70.0543474739,131.93,46.8018344313,2.4008308216,46.8633726354,-15.6581655687,-5.7191691784,16.6699443631,62.46,8.12,62.9856015292,131.51,50.3018344313,-22.2791691784,55.0148700483,-15.6581655687,-5.7191691784,16.6699443631,65.96,-16.56,68.0070231667,131.93,44.7818344313,-18.1591691784,48.3235772711,-15.6581655687,-5.7191691784,16.6699443631,60.44,-12.44,61.7069461244,130.49
2020-11-14 14:00:00,54.2190346584,-4.2033885327,54.3817266593,-15.4009653416,-5.6533885327,16.4058079763,69.62,1.45,69.6350981905,133.07,47.3290346584,-20.8733885327,51.7275156037,-15.4009653416,-5.6533885327,16.4058079763,62.73,-15.22,64.5499907049,131.95,51.1790346584,-26.6733885327,57.7127650037,-15.4009653416,-5.6533885327,16.4058079763,66.58,-21.02,69.8193153791,133.27,46.2990346584,1.3466114673,46.3186136746,-15.4009653416,-5.6533885327,16.4058079763,61.7,7.0,62.0958130634,132.96,50.2390346584,-22.7333885327,55.143155129,-15.4009653416,-5.6533885327,16.4058079763,65.64,-17.08,67.8257768109,133.27,44.3590346584,-20.0933885327,48.6977229298,-15.4009653416,-5.6533885327,16.4058079763,59.76,-14.44,61.4798438515,131.95
2020-11-14 14:30:00,53.5663178535,-4.4169433293,53.7481143553,-14.9936821465,-5.5069433293,15.9730062651,68.56,1.09,68.5686641258,133.18,46.7663178535,-21.0369433293,51.2800299357,-14.9936821465,-5.5069433293,15.9730062651,61.76,-15.53,63.6826389215,132.05,50.5763178535,-26.9369433293,57.3023807842,-14.9936821465,-5.5069433293,15.9730062651,65.57,-21.43,68.9831124262,133.4,45.7563178535,1.2430566707,45.7731997286,-14.9936821465,-5.5069433293,15.9730062651,60.75,6.75,61.1238496824,133.07,49.6063178535,-22.9869433293,54.6734518263,-14.9936821465,-5.5069433293,15.9730062651,64.6,-17.48,66.9231678868,133.4,43.8463178535,-15.9869433293,46.6699255016,-14.9936821465,-5.5069433293,15.9730062651,58.84,-10.48,59.7660104073,132.05
2020-11-14 15:00:00,52.2356181221,-5.9909304236,52.5780472055,-13.7343818779,-5.2109304236,14.689691673,65.97,-0.78,65.9746110258,133.92,45.4556181221,-20.4009304236,49.8238013505,-13.7343818779,-5.2109304236,14.689691673,59.19,-15.19,61.1080371146,132.55,49.3556181221,-28.7209304236,57.1040181127,-13.7343818779,-5.2109304236,14.689691673,63.09,-23.51,67.3280639852,134.14,44.5056181221,1.9990695764000002,44.5504918447,-13.7343818779,-5.2109304236,14.689691673,58.24,7.21,58.6845950825,133.56,48.5056181221,-24.8509304236,54.5010434058,-13.7343818779,-5.2109304236,14.689691673,62.24,-19.64,65.2652066571,134.14,42.6256181221,-18.6509304236,46.5274169276,-13.7343818779,-5.2109304236,14.689691673,56.36,-13.44,57.9403417318,132.55
2020-11-14 15:30:00,52.2319513803,-6.7634284228,52.6680235914,-13.9580486197,-5.2134284228,14.8998978919,66.19,-1.55,66.2081460245,133.22,45.3019513803,-20.2334284228,49.6151027874,-13.9580486197,-5.2134284228,14.8998978919,59.26,-15.02,61.1338531421,131.78,49.3619513803,-29.1934284228,57.3485702276,-13.9580486197,-5.2134284228,14.8998978919,63.32,-23.98,67.7086611889,133.43,44.3519513803,1.9065715772,44.3929116686,-13.9580486197,-5.2134284228,14.8998978919,58.31,7.12,58.7430889552,132.8,48.4419513803,-25.2934284228,54.6477828911,-13.9580486197,-5.2134284228,14.8998978919,62.4,-20.08,65.5512501788,133.43,42.4419513803,-19.4134284228,46.6711949718,-13.9580486197,-5.2134284228,14.8998978919,56.4,-14.2,58.1601237963,131.78
2020-11-14 16:00:00,53.3221850971,-5.5441571317000005,53.6096362777,-13.0278149029,-5.6041571317,14.1820498625,66.35,0.06,66.3500271289,132.77,46.5621850971,-19.6041571317,50.5208873424,-13.0278149029,-5.6041571317,14.1820498625,59.59,-14.0,61.212483204,131.4,50.4321850971,-27.9241571317,57.6468892932,-13.0278149029,-5.6041571317,14.1820498625,63.46,-22.32,67.2707514452,132.99,45.5721850971,2.4158428683,45.6361737144,-13.0278149029,-5.6041571317,14.1820498625,58.6,8.02,59.1462627729,132.46,49.4521850971,-24.0841571317,55.0051382656,-13.0278149029,-5.6041571317,14.1820498625,62.48,-18.48,65.1556659087,132.99,43.6121850971,-17.8841571317,47.1366711304,-13.0278149029,-5.6041571317,14.1820498625,56.64,-12.28,57.955914279699996,131.4
2020-11-14 16:30:00,54.4555016267,-4.7146056034,54.6592093193,-13.8044983733,-5.9546056034,15.0340115481,68.26,1.24,68.2712618896,131.65,47.7855016267,-19.0646056034,51.4481617993,-13.8044983733,-5.9546056034,15.0340115481,61.59,-13.11,62.9698356358,130.32,51.4655016267,-26.7346056034,57.9951463009,-13.8044983733,-5.9546056034,15.0340115481,65.27,-20.78,68.4980386581,131.86,46.7555016267,2.6153943966,46.8285940449,-13.8044983733,-5.9546056034,15.0340115481,60.56,8.57,61.1633754791,131.38,50.4355016267,-22.8746056034,55.3803882783,-13.8044983733,-5.9546056034,15.0340115481,64.24,-16.92,66.4308964263,131.86,44.6755016267,-17.2346056034,47.8845703323,-13.8044983733,-5.9546056034,15.0340115481,58.48,-11.28,59.557944894,130.32
2020-11-14 17:00:00,56.7567352039,-5.0256706136,56.9788062013,-13.3532647961,-6.4456706136,14.8275537555,70.11,1.42,70.1243787851,131.21,50.3567352039,-25.0456706136,56.2413228586,-13.3532647961,-6.4456706136,14.8275537555,63.71,-18.6,66.3696022287,130.47,53.7067352039,-26.8856706136,60.0604086783,-13.3532647961,-6.4456706136,14.8275537555,67.06,-20.44,70.1058998944,131.41,49.3167352039,-3.1556706136,49.4175943182,-13.3532647961,-6.4456706136,14.8275537555,62.67,3.29,62.7562984887,131.46,52.6867352039,-23.0056706136,57.4904596158,-13.3532647961,-6.4456706136,14.8275537555,66.04,-16.56,68.0846179397,131.41,46.7667352039,1.0343293864,46.778171821,-13.3532647961,-6.4456706136,14.8275537555,60.12,7.48,60.5835357172,130.47
2020-11-14 17:30:00,57.9271346214,-5.7807868275,58.2148642685,-13.8928653786,-6.8207868275,15.4769131733,71.82,1.04,71.8275295413,131.21,52.2671346214,-29.780786827500002,60.1560356539,-13.8928653786,-6.8207868275,15.4769131733,66.16,-22.96,70.0307589563,130.89,54.7971346214,-27.6007868275,61.3557609049,-13.8928653786,-6.8207868275,15.4769131733,68.69,-20.78,71.7643678994,131.41,51.2171346214,-7.6107868275,51.7795225448,-13.8928653786,-6.8207868275,15.4769131733,65.11,-0.79,65.1147924822,131.85,53.7871346214,-23.7007868275,58.7774033709,-13.8928653786,-6.8207868275,15.4769131733,67.68,-16.88,69.7532565548,131.41,48.2271346214,16.2992131725,50.9069824664,-13.8928653786,-6.8207868275,15.4769131733,62.12,23.12,66.282945016,130.89
2020-11-14 18:00:00,58.4805180267,-5.6112272122,58.749100925,-13.6894819733,-6.9212272122,15.3396643646,72.17,1.31,72.18188831,131.33,52.8805180267,-29.3212272122,60.465556741,-13.6894819733,-6.9212272122,15.3396643646,66.57,-22.4,70.2376316514,130.97,55.3305180267,-27.4712272122,61.7748698877,-13.6894819733,-6.9212272122,15.3396643646,69.02,-20.55,72.0143242696,131.53,51.8205180267,-7.1712272122,52.3143631165,-13.6894819733,-6.9212272122,15.3396643646,65.51,-0.25,65.5104770247,131.85,54.3105180267,-23.5212272122,59.1851374747,-13.6894819733,-6.9212272122,15.3396643646,68.0,-16.6,69.9968570723,131.53,48.7905180267,15.6387727878,51.2355917661,-13.6894819733,-6.9212272122,15.3396643646,62.48,22.56,66.4281867884,130.97
2020-11-14 18:30:00,57.5701510235,-6.2905866221,57.9128117857,-13.1098489765,-6.6805866221,14.7138838449,70.68,0.39,70.681075968,131.25,51.8801510235,-30.0605866221,59.9598944153,-13.1098489765,-6.6805866221,14.7138838449,64.99,-23.38,69.0675357893,130.9,54.5101510235,-28.0905866221,61.3224071721,-13.1098489765,-6.6805866221,14.7138838449,67.62,-21.41,70.9285027334,131.45,50.8601510235,-7.8905866221,51.4685954673,-13.1098489765,-6.6805866221,14.7138838449,63.97,-1.21,63.9814426221,131.85,53.4901510235,-24.2005866221,58.7100046787,-13.1098489765,-6.6805866221,14.7138838449,66.6,-17.52,68.8658870559,131.45,47.9301510235,16.5994133779,50.7231692782,-13.1098489765,-6.6805866221,14.7138838449,61.04,23.28,65.3287073192,130.9
2020-11-14 19:00:00,56.1031510495,-6.9625240632,56.5335325184,-11.9068489505,-6.3425240632,13.4907621512,68.01,-0.62,68.0128259963,132.36,50.3731510495,-31.2325240632,59.2699325629,-11.9068489505,-6.3425240632,13.4907621512,62.28,-24.89,67.0694453533,132.0,53.1531510495,-29.1425240632,60.6180185693,-11.9068489505,-6.3425240632,13.4907621512,65.06,-22.8,68.9394197829,132.55,49.4531510495,-8.7025240632,50.2130269332,-11.9068489505,-6.3425240632,13.4907621512,61.36,-2.36,61.4053678435,132.99,52.2531510495,-25.2625240632,58.0395289147,-11.9068489505,-6.3425240632,13.4907621512,64.16,-18.92,66.8914942276,132.55,46.5731510495,16.0174759368,49.2505627792,-11.9068489505,-6.3425240632,13.4907621512,58.48,22.36,62.6089450478,132.0
2020-11-14 19:30:00,54.0822509082,-7.8126280207,54.643636591,-10.8377490918,-5.9526280207,12.3648932761,64.92,-1.8599999999999999,64.9466396359,133.24,48.4022509082,-32.4526280207,58.2747883602,-10.8377490918,-5.9526280207,12.3648932761,59.24,-26.5,64.8970538623,132.9,51.2722509082,-30.2826280207,59.5473028191,-10.8377490918,-5.9526280207,12.3648932761,62.11,-24.33,66.7053296222,133.44,47.5722509082,-9.6226280207,48.5356984754,-10.8377490918,-5.9526280207,12.3648932761,58.41,-3.67,58.525182614,133.86,50.3622509082,-26.3926280207,56.8588351127,-10.8377490918,-5.9526280207,12.3648932761,61.2,-20.44,64.5231245369,133.44,44.8022509082,15.9673719793,47.5625761956,-10.8377490918,-5.9526280207,12.3648932761,55.64,21.92,59.8021404299,132.9
2020-11-14 20:00:00,51.7027009601,-8.9951499037,52.4793483988,-9.6472990399,-5.5351499037,11.1224216437,61.35,-3.46,61.4474905916,133.24,46.0327009601,-33.5451499037,56.9586397287,-9.6472990399,-5.5351499037,11.1224216437,55.68,-28.01,62.3283442745,132.9,49.0527009601,-31.3651499037,58.2231921142,-9.6472990399,-5.5351499037,11.1224216437,58.7,-25.83,64.1317308358,133.44,45.3027009601,-10.775149903700001,46.5664962149,-9.6472990399,-5.5351499037,11.1224216437,54.95,-5.24,55.1992762634,133.86,48.1927009601,-27.5751499037,55.5240967332,-9.6472990399,-5.5351499037,11.1224216437,57.84,-22.04,61.8969078388,133.44,42.6327009601,14.9848500963,45.1895222764,-9.6472990399,-5.5351499037,11.1224216437,52.28,20.52,56.1628774192,132.9
