Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-14 20:30:00,49.2752007556,-9.8939008202,50.258677688,-9.0047992444,-5.2739008202,10.4355373265,58.28,-4.62,58.4628326375,134.26,43.9252007556,-34.6339008202,55.9368424873,-9.0047992444,-5.2739008202,10.4355373265,52.93,-29.36,60.5276341847,133.89,46.7552007556,-32.6239008202,57.0119961273,-9.0047992444,-5.2739008202,10.4355373265,55.76,-27.35,62.1063611879,134.45,43.2852007556,-11.5239008202,44.7929558588,-9.0047992444,-5.2739008202,10.4355373265,52.29,-6.25,52.6621932699,134.88,45.9552007556,-28.8739008202,54.273221989,-9.0047992444,-5.2739008202,10.4355373265,54.96,-23.6,59.812721055,134.45,40.6352007556,14.446099179800001,43.1266660196,-9.0047992444,-5.2739008202,10.4355373265,49.64,19.72,53.4135563317,133.89
2020-11-14 21:00:00,47.2820676001,-11.2907942437,48.6114796236,-8.197932399900001,-4.9907942437,9.5976102659,55.48,-6.3,55.8365507531,135.29,42.0320676001,-35.2907942437,54.8829196116,-8.197932399900001,-4.9907942437,9.5976102659,50.23,-30.3,58.661255527,134.82,44.8920676001,-34.3207942437,56.5085360891,-8.197932399900001,-4.9907942437,9.5976102659,53.09,-29.33,60.6530873081,135.5,41.4720676001,-11.8807942437,43.1403020723,-8.197932399900001,-4.9907942437,9.5976102659,49.67,-6.89,50.1455980122,135.83,44.1220676001,-30.5907942437,53.6894174095,-8.197932399900001,-4.9907942437,9.5976102659,52.32,-25.6,58.2472522957,135.5,38.9220676001,15.0492057563,41.7301562442,-8.197932399900001,-4.9907942437,9.5976102659,47.12,20.04,51.2044529314,134.82
2020-11-14 21:30:00,45.3504842978,-12.1194090642,46.9419482139,-7.8595157022,-4.7694090641999995,9.193435152,53.21,-7.35,53.7152361998,135.05,40.1704842978,-35.6394090642,53.7013527499,-7.8595157022,-4.7694090641999995,9.193435152,48.03,-30.87,57.0949892723,134.54,43.0504842978,-35.0694090642,55.5266391058,-7.8595157022,-4.7694090641999995,9.193435152,50.91,-30.3,59.2445617757,135.26,39.6604842978,-12.3294090642,41.5327382027,-7.8595157022,-4.7694090641999995,9.193435152,47.52,-7.5600000000000005,48.1176059255,135.56,42.3404842978,-31.3694090642,52.6949374761,-7.8595157022,-4.7694090641999995,9.193435152,50.2,-26.6,56.8119705696,135.26,37.1804842978,13.3505909358,39.5047679522,-7.8595157022,-4.7694090641999995,9.193435152,45.04,18.12,48.5482852426,134.54
2020-11-14 22:00:00,43.7493509076,-8.7963104909,44.6248897264,-7.1206490924,-4.4763104908999996,8.4107668561,50.87,-4.32,51.0531027461,134.38,38.0693509076,-23.1663104909,44.5640372979,-7.1206490924,-4.4763104908999996,8.4107668561,45.19,-18.69,48.9024764199,132.99,41.5293509076,-31.6863104909,52.2370487234,-7.1206490924,-4.4763104908999996,8.4107668561,48.65,-27.21,55.7423232383,134.59,37.5093509076,-0.6863104909000001,37.5156291111,-7.1206490924,-4.4763104908999996,8.4107668561,44.63,3.79,44.7906351819,134.0,40.6793509076,-28.0363104909,49.4049015403,-7.1206490924,-4.4763104908999996,8.4107668561,47.8,-23.56,53.2908397382,134.59,35.8393509076,-18.8763104909,40.5064707328,-7.1206490924,-4.4763104908999996,8.4107668561,42.96,-14.4,45.3091778782,132.99
2020-11-14 22:30:00,41.9897177138,-9.0248452377,42.9486230891,-6.1202822862,-4.2248452377,7.4368792208,48.11,-4.8,48.3488583112,134.98,36.4197177138,-23.5448452377,43.3676789282,-6.1202822862,-4.2248452377,7.4368792208,42.54,-19.32,46.7216652101,133.59,39.8797177138,-32.1548452377,51.2281754232,-6.1202822862,-4.2248452377,7.4368792208,46.0,-27.93,53.8152850034,135.19,35.9197177138,-0.8448452377000001,35.9296518785,-6.1202822862,-4.2248452377,7.4368792208,42.04,3.38,42.1756564857,134.66,39.1197177138,-28.5448452377,48.4268572555,-6.1202822862,-4.2248452377,7.4368792208,45.24,-24.32,51.3626323313,135.19,34.3597177138,-21.4648452377,40.5133284543,-6.1202822862,-4.2248452377,7.4368792208,40.48,-17.24,43.9982726934,133.59
2020-11-14 23:00:00,40.237717721,-9.4844528302,41.3404012182,-5.522282279,-3.9344528302,6.7805251008,45.76,-5.55,46.0953370744,135.88,34.637717721,-24.4844528302,42.4176840399,-5.522282279,-3.9344528302,6.7805251008,40.16,-20.55,45.1123940841,134.52,38.227717721,-32.8644528302,50.4126041976,-5.522282279,-3.9344528302,6.7805251008,43.75,-28.93,52.4500467111,136.09,34.207717721,-1.5344528302,34.2421158395,-5.522282279,-3.9344528302,6.7805251008,39.73,2.4,39.8024232931,135.57,37.477717721,-29.2944528302,47.5683118493,-5.522282279,-3.9344528302,6.7805251008,43.0,-25.36,49.9212339591,136.09,32.677717721,-21.0544528302,38.8731683739,-5.522282279,-3.9344528302,6.7805251008,38.2,-17.12,41.8608934448,134.52
2020-11-14 23:30:00,38.8256174729,-9.7273990914,40.0256276058,-4.4643825271,-3.6373990914,5.7585921455,43.29,-6.09,43.7162692827,135.99,33.3356174729,-24.4073990914,41.3156692153,-4.4643825271,-3.6373990914,5.7585921455,37.8,-20.77,43.1304173409,134.59,36.9156174729,-33.1873990914,49.6403693768,-4.4643825271,-3.6373990914,5.7585921455,41.38,-29.55,50.8478799951,136.21,32.9856174729,-1.4273990914,33.0164872183,-4.4643825271,-3.6373990914,5.7585921455,37.45,2.21,37.5151516057,135.67,36.1756174729,-29.6373990914,46.7659141304,-4.4643825271,-3.6373990914,5.7585921455,40.64,-26.0,48.2453065075,136.21,31.5356174729,-21.3573990914,38.0871850542,-4.4643825271,-3.6373990914,5.7585921455,36.0,-17.72,40.1247853577,134.59
2020-11-15 00:00:00,37.7694172359,-10.0384078279,39.0806667044,-4.2905827641,-3.4184078279,5.4858556792,42.06,-6.62,42.5777876363,136.2,32.3494172359,-24.7784078279,40.7486722481,-4.2905827641,-3.4184078279,5.4858556792,36.64,-21.36,42.4115455979,134.8,35.9094172359,-33.5084078279,49.1151671216,-4.2905827641,-3.4184078279,5.4858556792,40.2,-30.09,50.2140229418,136.41,32.0194172359,-1.7684078279,32.0682139567,-4.2905827641,-3.4184078279,5.4858556792,36.31,1.65,36.3474703384,135.88,35.1494172359,-30.0184078279,46.2232229571,-4.2905827641,-3.4184078279,5.4858556792,39.44,-26.6,47.5717731433,136.41,30.549417235900002,-20.9784078279,37.0588786723,-4.2905827641,-3.4184078279,5.4858556792,34.84,-17.56,39.0151150197,134.8
2020-11-15 00:30:00,39.3274010407,-9.0090723855,40.3461009004,-3.7325989593,-3.4990723855,5.1162293293,43.06,-5.51,43.4111011148,135.75,33.6674010407,-24.9790723855,41.9219268411,-3.7325989593,-3.4990723855,5.1162293293,37.4,-21.48,43.1294609287,134.47,37.4174010407,-32.3790723855,49.4819788326,-3.7325989593,-3.4990723855,5.1162293293,41.15,-28.88,50.2730235812,135.96,33.3174010407,-2.0490723855,33.3803521513,-3.7325989593,-3.4990723855,5.1162293293,37.05,1.45,37.0783629628,135.55,36.6274010407,-28.8190723855,46.605851994700004,-3.7325989593,-3.4990723855,5.1162293293,40.36,-25.32,47.6448528175,135.96,31.8274010407,-20.5390723855,37.879241696,-3.7325989593,-3.4990723855,5.1162293293,35.56,-17.04,39.4319058631,134.47
2020-11-15 01:00:00,38.6723844322,-9.2180877006,39.755835528,-5.0176155678,-3.8180877006,6.3050979116,43.69,-5.4,44.0224499545,135.5,33.5123844322,-25.0380877006,41.8328309588,-5.0176155678,-3.8180877006,6.3050979116,38.53,-21.22,43.98692192,134.24,36.7423844322,-32.5080877006,49.0589296633,-5.0176155678,-3.8180877006,6.3050979116,41.76,-28.69,50.6657053637,135.71,33.1423844322,-2.1580877006,33.2125727455,-5.0176155678,-3.8180877006,6.3050979116,38.16,1.6600000000000001,38.196088805,135.29,35.9823844322,-28.9780877006,46.2002332917,-5.0176155678,-3.8180877006,6.3050979116,41.0,-25.16,48.1043199723,135.71,31.6623844322,-23.0580877006,39.1686353648,-5.0176155678,-3.8180877006,6.3050979116,36.68,-19.24,41.4198020275,134.24
2020-11-15 01:30:00,37.1517673419,-9.6261101179,38.378585339,-5.2582326581,-3.8161101179,6.497053726,42.41,-5.8100000000000005,42.8061233937,135.26,32.4617673419,-25.3061101179,41.160242325,-5.2582326581,-3.8161101179,6.497053726,37.72,-21.49,43.4121929877,133.97,35.2917673419,-32.8161101179,48.1913469969,-5.2582326581,-3.8161101179,6.497053726,40.55,-29.0,49.8528083462,135.47,32.1017673419,-2.5261101179,32.2010046241,-5.2582326581,-3.8161101179,6.497053726,37.36,1.29,37.3822645114,135.04,34.5017673419,-29.3361101179,45.2877390312,-5.2582326581,-3.8161101179,6.497053726,39.76,-25.52,47.2454018927,135.47,30.6217673419,-20.8961101179,37.0720926466,-5.2582326581,-3.8161101179,6.497053726,35.88,-17.08,39.7379013034,133.97
2020-11-15 02:00:00,35.6075002495,-10.0122429875,36.9883641658,-5.1124997505,-3.7022429875,6.3122307338,40.72,-6.31,41.2060007766,135.97,31.2475002495,-25.4722429875,40.3142832586,-5.1124997505,-3.7022429875,6.3122307338,36.36,-21.77,42.3790337313,134.63,33.7975002495,-33.4322429875,47.5393089378,-5.1124997505,-3.7022429875,6.3122307338,38.91,-29.73,48.9679589119,136.19,30.9375002495,-2.4922429875,31.0377221586,-5.1124997505,-3.7022429875,6.3122307338,36.05,1.21,36.0703008027,135.72,33.0075002495,-29.9422429875,44.5649300217,-5.1124997505,-3.7022429875,6.3122307338,38.12,-26.24,46.2782022123,136.19,29.487500249500002,-18.3022429875,34.7056878528,-5.1124997505,-3.7022429875,6.3122307338,34.6,-14.6,37.5542274584,134.63
2020-11-15 02:30:00,34.6562004574,-10.3507057056,36.1689001595,-4.4437995426,-3.5407057055999998,5.6818968019,39.1,-6.8100000000000005,39.6886142363,135.89,30.2262004574,-25.2107057056,39.3599145866,-4.4437995426,-3.5407057055999998,5.6818968019,34.67,-21.67,40.8851782435,134.5,32.9262004574,-33.7907057056,47.1799371412,-4.4437995426,-3.5407057055999998,5.6818968019,37.37,-30.25,48.0788872583,136.11,29.9362004574,-2.2507057056,30.0206890994,-4.4437995426,-3.5407057055999998,5.6818968019,34.38,1.29,34.4041930584,135.59,32.1962004574,-30.3407057056,44.2397304084,-4.4437995426,-3.5407057055999998,5.6818968019,36.64,-26.8,45.3952596644,136.11,28.5562004574,-18.3407057056,33.938739964,-4.4437995426,-3.5407057055999998,5.6818968019,33.0,-14.8,36.1668356371,134.5
2020-11-15 03:00:00,33.878000672,-3.8081115843,34.0913573119,-3.881999328,-3.3981115843,5.1591744613,37.76,-0.41000000000000003,37.7622258348,136.11,29.408000672,-20.3781115843,35.7784563008,-3.881999328,-3.3981115843,5.1591744613,33.29,-16.98,37.3703692783,134.85,31.808000672,-38.8781115843,50.232026309,-3.881999328,-3.3981115843,5.1591744613,35.69,-35.48,50.3250086935,136.32,29.118000672,2.5318884157,29.2278706389,-3.881999328,-3.3981115843,5.1591744613,33.0,5.93,33.5285684156,135.95,31.118000672,-35.7981115843,47.4324230756,-3.881999328,-3.3981115843,5.1591744613,35.0,-32.4,47.6944441209,136.32,27.478000672,-24.7181115843,36.9597830246,-3.881999328,-3.3981115843,5.1591744613,31.36,-21.32,37.920864969,134.85
2020-11-15 03:30:00,33.0237840864,2.1299829455,33.092403097,-3.4762159136,-3.2300170545,4.7452173028,36.5,5.36,36.8914570057,134.8,28.6237840864,-16.1000170545,32.8410043175,-3.4762159136,-3.2300170545,4.7452173028,32.1,-12.87,34.5839109992,133.74,30.7037840864,-42.3300170545,52.2929507779,-3.4762159136,-3.2300170545,4.7452173028,34.18,-39.1,51.9334420196,135.02,28.3237840864,6.3599829455,29.0290566164,-3.4762159136,-3.2300170545,4.7452173028,31.8,9.59,33.2145766193,134.84,30.0437840864,-39.7100170545,49.7947227797,-3.4762159136,-3.2300170545,4.7452173028,33.52,-36.48,49.5417076815,135.02,26.4837840864,-29.2300170545,39.4434369261,-3.4762159136,-3.2300170545,4.7452173028,29.96,-26.0,39.6686475696,133.74
2020-11-15 04:00:00,32.5189010602,2.309558651,32.6008126789,-2.5810989398,-3.090441349,4.02652449,35.1,5.4,35.5129553825,134.99,27.8589010602,-15.990441349,32.1218396549,-2.5810989398,-3.090441349,4.02652449,30.44,-12.9,33.0606049551,133.96,30.2689010602,-42.280441349,51.9984816322,-2.5810989398,-3.090441349,4.02652449,32.85,-39.19,51.1368614602,135.2,27.5889010602,6.499558651,28.3441656142,-2.5810989398,-3.090441349,4.02652449,30.17,9.59,31.6574951631,135.04,29.6189010602,-39.650441349,49.4917851687,-2.5810989398,-3.090441349,4.02652449,32.2,-36.56,48.7183086734,135.2,25.7789010602,-30.410441349,39.866611129,-2.5810989398,-3.090441349,4.02652449,28.36,-27.32,39.3785728538,133.96
2020-11-15 04:30:00,31.9738174708,2.2083657156,32.0499903711,-2.7461825292,-3.0316342844,4.0905164611,34.72,5.24,35.1131884055,134.64,27.4838174708,-16.0216342844,31.8127802606,-2.7461825292,-3.0316342844,4.0905164611,30.23,-12.99,32.9027810375,133.61,29.7338174708,-42.1816342844,51.6080436782,-2.7461825292,-3.0316342844,4.0905164611,32.48,-39.15,50.8691743593,134.87,27.2238174708,6.3783657156,27.9610405186,-2.7461825292,-3.0316342844,4.0905164611,29.97,9.41,31.4125611818,134.69,29.0538174708,-39.5916342844,49.1082662587,-2.7461825292,-3.0316342844,4.0905164611,31.8,-36.56,48.4548614692,134.87,25.4138174708,-30.1516342844,39.4332748888,-2.7461825292,-3.0316342844,4.0905164611,28.16,-27.12,39.0957798234,133.61
2020-11-15 05:00:00,31.8388008795,2.3928092848,31.928588721,-2.6111991205000002,-2.9871907152,3.9675772476,34.45,5.38,34.8675622893,135.15,27.2788008795,-15.9571907152,31.6032421271,-2.6111991205000002,-2.9871907152,3.9675772476,29.89,-12.97,32.582710139,134.11,29.6088008795,-42.3071907152,51.63893372,-2.6111991205000002,-2.9871907152,3.9675772476,32.22,-39.32,50.8349368053,135.37,27.0288008795,6.5928092848,27.8212366952,-2.6111991205000002,-2.9871907152,3.9675772476,29.64,9.58,31.1497351514,135.19,28.9488008795,-39.6671907152,49.1072203611,-2.6111991205000002,-2.9871907152,3.9675772476,31.56,-36.68,48.3885936973,135.37,25.2288008795,-31.7071907152,40.5196043523,-2.6111991205000002,-2.9871907152,3.9675772476,27.84,-28.72,39.998799982,134.11
2020-11-15 05:30:00,31.9995505594,2.1214962178,32.0697985993,-3.0404494406,-3.0385037822,4.2984692666,35.04,5.16,35.4178937827,135.15,27.5795505594,-16.1685037822,31.9695499438,-3.0404494406,-3.0385037822,4.2984692666,30.62,-13.13,33.3163818564,134.11,29.7495505594,-42.5085037822,51.8845704645,-3.0404494406,-3.0385037822,4.2984692666,32.79,-39.47,51.3133998094,135.37,27.3095505594,6.3514962178,28.0384210675,-3.0404494406,-3.0385037822,4.2984692666,30.35,9.39,31.7693972244,135.19,29.0795505594,-39.8785037822,49.3549929049,-3.0404494406,-3.0385037822,4.2984692666,32.12,-36.84,48.8761700627,135.37,25.5195505594,-32.0385037822,40.959897282,-3.0404494406,-3.0385037822,4.2984692666,28.56,-29.0,40.7022554658,134.11
2020-11-15 06:00:00,32.4093672744,2.4912399902,32.5049744472,-3.2506327256,-3.1087600098,4.4978886064,35.66,5.6,36.0970303488,135.71,27.9493672744,-16.0287600098,32.2193773759,-3.2506327256,-3.1087600098,4.4978886064,31.2,-12.92,33.7693115121,134.66,30.1093672744,-42.5387600098,52.1164091322,-3.2506327256,-3.1087600098,4.4978886064,33.36,-39.43,51.6489544909,135.94,27.6593672744,6.6912399902,28.4572186031,-3.2506327256,-3.1087600098,4.4978886064,30.91,9.8,32.426348854,135.78,29.4693672744,-39.9487600098,49.6421900592,-3.2506327256,-3.1087600098,4.4978886064,32.72,-36.84,49.2725481379,135.94,25.8693672744,-32.7487600098,41.7337446841,-3.2506327256,-3.1087600098,4.4978886064,29.12,-29.64,41.551221402,134.66
2020-11-15 06:30:00,33.6904344013,2.7032575468999998,33.7987125718,-3.2795655987,-3.2867424531,4.6430837241,36.97,5.99,37.4521160951,135.46,28.9704344013,-15.7067424531,32.9543294256,-3.2795655987,-3.2867424531,4.6430837241,32.25,-12.42,34.5589192539,134.41,31.3404344013,-42.1267424531,52.5060497293,-3.2795655987,-3.2867424531,4.6430837241,34.62,-38.84,52.0297030551,135.69,28.6604344013,6.9032575469,29.4800859027,-3.2795655987,-3.2867424531,4.6430837241,31.94,10.19,33.5261047544,135.52,30.6804344013,-39.4467424531,49.9733383437,-3.2795655987,-3.2867424531,4.6430837241,33.96,-36.16,49.6067253505,135.69,26.8004344013,-27.5667424531,38.4472180213,-3.2795655987,-3.2867424531,4.6430837241,30.08,-24.28,38.6564975134,134.41
2020-11-15 07:00:00,34.3558509103,2.9234976843,34.4800134931,-3.5741490897,-3.4565023157,4.9721172526,37.93,6.38,38.4628301091,135.46,29.7158509103,-15.4765023157,33.5045358012,-3.5741490897,-3.4565023157,4.9721172526,33.29,-12.02,35.3935657995,134.41,31.9358509103,-41.9365023157,52.7121314295,-3.5741490897,-3.4565023157,4.9721172526,35.51,-38.48,52.3609635129,135.69,29.3658509103,7.1434976843,30.2222229304,-3.5741490897,-3.4565023157,4.9721172526,32.94,10.6,34.6035200522,135.52,31.2658509103,-39.2565023157,50.1859184155,-3.5741490897,-3.4565023157,4.9721172526,34.84,-35.8,49.9546354205,135.69,27.4658509103,-29.3765023157,40.2163132887,-3.5741490897,-3.4565023157,4.9721172526,31.04,-25.92,40.4391889137,134.41
2020-11-15 07:30:00,35.1902847455,3.2475728974,35.3398198948,-3.7897152545,-3.6024271026,5.2287113842,38.98,6.85,39.5773028389,135.2,30.3002847455,-15.1724271026,33.8867201104,-3.7897152545,-3.6024271026,5.2287113842,34.09,-11.57,35.9999027776,134.14,32.7302847455,-41.4324271026,52.8007344185,-3.7897152545,-3.6024271026,5.2287113842,36.52,-37.83,52.5815490453,135.41,29.9402847455,7.3575728974,30.8310643602,-3.7897152545,-3.6024271026,5.2287113842,33.73,10.96,35.4659625557,135.23,32.0502847455,-38.7624271026,50.2965854423,-3.7897152545,-3.6024271026,5.2287113842,35.84,-35.16,50.2068839901,135.41,28.0102847455,-31.5224271026,42.1691766811,-3.7897152545,-3.6024271026,5.2287113842,31.8,-27.92,42.3174479382,134.14
2020-11-15 08:00:00,36.9986352716,3.3818242225,37.1528699703,-4.1113647284,-3.8381757775,5.6244922641,41.11,7.22,41.7391962069,134.43,31.7886352716,-14.1681757775,34.8030822958,-4.1113647284,-3.8381757775,5.6244922641,35.9,-10.33,37.3566446566,133.32,34.4186352716,-40.8581757775,53.4231502424,-4.1113647284,-3.8381757775,5.6244922641,38.53,-37.02,53.4325864993,134.66,31.3586352716,8.0918242225,32.3858244506,-4.1113647284,-3.8381757775,5.6244922641,35.47,11.93,37.4225306467,134.41,33.7286352716,-38.1181757775,50.8980958572,-4.1113647284,-3.8381757775,5.6244922641,37.84,-34.28,51.0586329625,134.66,29.3686352716,-29.1581757775,41.384972543,-4.1113647284,-3.8381757775,5.6244922641,33.48,-25.32,41.9763361908,133.32
2020-11-15 08:30:00,38.6963844311,3.6282132359,38.8661047614,-5.5736155689,-4.1417867641,6.9440325539,44.27,7.77,44.9466995451,133.59,33.7563844311,-13.9017867641,36.5068920218,-5.5736155689,-4.1417867641,6.9440325539,39.33,-9.76,40.5229132714,132.49,35.9763844311,-40.0317867641,53.8223391192,-5.5736155689,-4.1417867641,6.9440325539,41.55,-35.89,54.904413301700004,133.81,33.2363844311,8.1082132359,34.2111147426,-5.5736155689,-4.1417867641,6.9440325539,38.81,12.25,40.6974028655,133.59,35.2263844311,-37.2217867641,51.2480201569,-5.5736155689,-4.1417867641,6.9440325539,40.8,-33.08,52.525483339,133.81,31.1063844311,-29.5017867641,42.8714657395,-5.5736155689,-4.1417867641,6.9440325539,36.68,-25.36,44.5931833356,132.49
2020-11-15 09:00:00,40.7570672453,5.1284693796,41.0784582065,-6.1629327547,-4.3315306204,7.5328545488,46.92,9.46,47.8641619586,131.96,36.0670672453,-13.7115306204,38.5854818764,-6.1629327547,-4.3315306204,7.5328545488,42.23,-9.38,43.2591874635,131.07,37.8970672453,-37.6015306204,53.3859795339,-6.1629327547,-4.3315306204,7.5328545488,44.06,-33.27,55.2102934243,132.18,35.4670672453,7.8884693796,36.3337420057,-6.1629327547,-4.3315306204,7.5328545488,41.63,12.22,43.3864644791,132.11,37.0770672453,-34.8115306204,50.8581515556,-6.1629327547,-4.3315306204,7.5328545488,43.24,-30.48,52.9030055857,132.18,33.1970672453,-26.4915306204,42.4717137434,-6.1629327547,-4.3315306204,7.5328545488,39.36,-22.16,45.169405575,131.07
2020-11-15 09:30:00,42.8860839046,5.5248344673,43.2404901518,-5.8639160954000005,-4.3451655327,7.2983542994,48.75,9.87,49.7391133817,132.9,37.6960839046,-12.8851655327,39.8374476159,-5.8639160954000005,-4.3451655327,7.2983542994,43.56,-8.54,44.3892464455,131.92,39.9160839046,-37.7251655327,54.922507852,-5.8639160954000005,-4.3451655327,7.2983542994,45.78,-33.38,56.657151358,133.11,37.0560839046,8.9248344673,38.1156926294,-5.8639160954000005,-4.3451655327,7.2983542994,42.92,13.27,44.9245957133,132.94,39.1360839046,-34.8251655327,52.3872619801,-5.8639160954000005,-4.3451655327,7.2983542994,45.0,-30.48,54.3509926312,133.11,34.7760839046,-29.0251655327,45.297199096,-5.8639160954000005,-4.3451655327,7.2983542994,40.64,-24.68,47.5469452226,131.92
2020-11-15 10:00:00,44.6858672199,6.4472284671,45.1485712299,-4.6941327801,-4.0827715329,6.2212463339,49.38,10.53,50.4902495538,132.25,39.2158672199,-11.7627715329,40.9419959937,-4.6941327801,-4.0827715329,6.2212463339,43.91,-7.68,44.5765689572,131.26,41.7058672199,-36.3727715329,55.3385748782,-4.6941327801,-4.0827715329,6.2212463339,46.4,-32.29,56.5296745082,132.44,38.5558672199,9.8172284671,39.7860889238,-4.6941327801,-4.0827715329,6.2212463339,43.25,13.9,45.4287629151,132.26,40.8258672199,-33.5227715329,52.8254450573,-4.6941327801,-4.0827715329,6.2212463339,45.52,-29.44,54.2105524783,132.44,36.2258672199,-27.8427715329,45.6895325263,-4.6941327801,-4.0827715329,6.2212463339,40.92,-23.76,47.3179035884,131.26
2020-11-15 10:30:00,46.1695673796,7.6205110297,46.7942425986,-4.9604326204,-4.2794889703,6.551329455,51.13,11.9,52.4965417909,131.97,40.4195673796,-11.7994889703,42.1066427908,-4.9604326204,-4.2794889703,6.551329455,45.38,-7.52,45.9988565075,131.11,43.0895673796,-35.0294889703,55.5317559103,-4.9604326204,-4.2794889703,6.551329455,48.05,-30.75,57.0470419917,132.15,39.7295673796,9.7105110297,40.8990531508,-4.9604326204,-4.2794889703,6.551329455,44.69,13.99,46.8285831517,132.1,42.1995673796,-32.1194889703,53.0326791586,-4.9604326204,-4.2794889703,6.551329455,47.16,-27.84,54.7643241536,132.15,37.3195673796,-27.5194889703,46.3688729924,-4.9604326204,-4.2794889703,6.551329455,42.28,-23.24,48.2462019231,131.11
2020-11-15 11:00:00,47.1132674914,9.2037058089,48.0038349961,-2.2067325086,-3.5862941911,4.2108401049,49.32,12.79,50.9514131306,131.58,40.7232674914,-10.9562941911,42.1713753342,-2.2067325086,-3.5862941911,4.2108401049,42.93,-7.37,43.5580279627,130.81,44.1132674914,-33.3062941911,55.2746741421,-2.2067325086,-3.5862941911,4.2108401049,46.32,-29.72,55.034723584299996,131.77,40.1032674914,10.4637058089,41.4458828202,-2.2067325086,-3.5862941911,4.2108401049,42.31,14.05,44.5818191643,131.81,43.1932674914,-30.4662941911,52.8569147636,-2.2067325086,-3.5862941911,4.2108401049,45.4,-26.88,52.7607278191,131.77,37.7932674914,-26.9062941911,46.3926689766,-2.2067325086,-3.5862941911,4.2108401049,40.0,-23.32,46.3014297835,130.81
2020-11-15 11:30:00,48.2256177783,9.8182695097,49.2149228005,-1.2443822217,-3.4317304903,3.6503782368,49.47,13.25,51.2137032443,132.04,41.5356177783,-10.0417304903,42.7322348522,-1.2443822217,-3.4317304903,3.6503782368,42.78,-6.61,43.2876483538,131.23,45.2156177783,-33.0117304903,55.9841624125,-1.2443822217,-3.4317304903,3.6503782368,46.46,-29.58,55.0772911462,132.23,40.9156177783,11.4882695097,42.4978601168,-1.2443822217,-3.4317304903,3.6503782368,42.16,14.92,44.7221645272,132.22,44.3156177783,-30.1117304903,53.5778899565,-1.2443822217,-3.4317304903,3.6503782368,45.56,-26.68,52.7971211336,132.23,38.5556177783,-25.1517304903,46.034174359,-1.2443822217,-3.4317304903,3.6503782368,39.8,-21.72,45.3409130918,131.23
2020-11-15 12:00:00,50.7000848997,9.345314826,51.5541804128,-5.4399151003,-4.424685174,7.0121690787,56.14,13.77,57.8040872257,131.65,44.1000848997,-10.204685174,45.2653630015,-5.4399151003,-4.424685174,7.0121690787,49.54,-5.78,49.8760463549,130.82,47.3400848997,-33.144685174,57.7897377879,-5.4399151003,-4.424685174,7.0121690787,52.78,-28.72,60.0879921449,131.84,43.2900848997,11.235314826,44.7243082659,-5.4399151003,-4.424685174,7.0121690787,48.73,15.66,51.1844556482,131.8,46.4000848997,-30.184685174,55.3541606183,-5.4399151003,-4.424685174,7.0121690787,51.84,-25.76,57.8875046966,131.84,40.7600848997,-25.984685174,48.3382703934,-5.4399151003,-4.424685174,7.0121690787,46.2,-21.56,50.9830717003,130.82
2020-11-15 12:30:00,51.2216680272,9.2309912207,52.0468104152,-6.4683319728,-4.8790087793,8.1021012817,57.69,14.11,59.3904722999,130.82,45.2916680272,-9.309008779300001,46.2384346311,-6.4683319728,-4.8790087793,8.1021012817,51.76,-4.43,51.9492300232,129.92,47.791668027200004,-32.8790087793,58.0092471174,-6.4683319728,-4.8790087793,8.1021012817,54.26,-28.0,61.0585587776,131.03,44.4116680272,11.8809912207,45.9734076325,-6.4683319728,-4.8790087793,8.1021012817,50.88,16.76,53.5693195775,130.9,46.8116680272,-29.8790087793,55.5345606728,-6.4683319728,-4.8790087793,8.1021012817,53.28,-25.0,58.8537033669,131.03,41.7316680272,-25.6790087793,48.9994245703,-6.4683319728,-4.8790087793,8.1021012817,48.2,-20.8,52.4964760722,129.92
2020-11-15 13:00:00,52.8267346219,9.4794059197,53.6705042589,-7.2732653781,-4.9805940803,8.815140762,60.1,14.46,61.8150596538,130.94,46.5567346219,-9.1005940803,47.4378577854,-7.2732653781,-4.9805940803,8.815140762,53.83,-4.12,53.9874365015,130.05,49.2767346219,-32.6905940803,59.1343514069,-7.2732653781,-4.9805940803,8.815140762,56.55,-27.71,62.9741740716,131.13,45.6167346219,12.1294059197,47.2017898551,-7.2732653781,-4.9805940803,8.815140762,52.89,17.11,55.5887056874,131.01,48.2867346219,-29.620594080300002,56.6479331848,-7.2732653781,-4.9805940803,8.815140762,55.56,-24.64,60.7786409851,131.13,42.9267346219,-25.6605940803,50.0117049684,-7.2732653781,-4.9805940803,8.815140762,50.2,-20.68,54.2927472136,130.05
2020-11-15 13:30:00,52.9512679815,9.3872281317,53.7769172865,-7.7187320185,-5.1227718683,9.26399566,60.67,14.51,62.3809987095,130.59,46.7512679815,-9.6327718683,47.7333358539,-7.7187320185,-5.1227718683,9.26399566,54.47,-4.51,54.6563902943,129.76,49.3912679815,-32.5727718683,59.1648782641,-7.7187320185,-5.1227718683,9.26399566,57.11,-27.45,63.3644584921,130.8,45.8112679815,11.537228131700001,47.2417178671,-7.7187320185,-5.1227718683,9.26399566,53.53,16.66,56.0626123187,130.71,48.4012679815,-29.5227718683,56.6945923436,-7.7187320185,-5.1227718683,9.26399566,56.12,-24.4,61.1948886754,130.8,43.0812679815,-26.0027718683,50.3203715778,-7.7187320185,-5.1227718683,9.26399566,50.8,-20.88,54.9237143682,129.76
2020-11-15 14:00:00,51.8451344697,8.9931449992,52.619336989,-6.8448655303,-4.7068550008,8.3070252273,58.69,13.7,60.2677865862,131.25,45.4651344697,-10.1968550008,46.5945737641,-6.8448655303,-4.7068550008,8.3070252273,52.31,-5.49,52.5973022122,130.42,48.3551344697,-33.3268550008,58.7273215278,-6.8448655303,-4.7068550008,8.3070252273,55.2,-28.62,62.178327414,131.45,44.5951344697,11.1631449992,45.9710977098,-6.8448655303,-4.7068550008,8.3070252273,51.44,15.87,53.832429817,131.4,47.4351344697,-30.3068550008,56.2902961637,-6.8448655303,-4.7068550008,8.3070252273,54.28,-25.6,60.0139850368,131.45,41.9551344697,-24.8268550008,48.7504465375,-6.8448655303,-4.7068550008,8.3070252273,48.8,-20.12,52.7849827129,130.42
2020-11-15 14:30:00,52.6528846047,8.8146660651,53.3856216132,-8.6871153953,-5.1753339349,10.111876939,61.34,13.99,62.9151468249,131.02,46.2828846047,-10.9453339349,47.5594968674,-8.6871153953,-5.1753339349,10.111876939,54.97,-5.77,55.2719983355,130.27,49.0428846047,-33.3653339349,59.3165241643,-8.6871153953,-5.1753339349,10.111876939,57.73,-28.19,64.2450698498,131.24,45.3328846047,10.4146660651,46.5138226319,-8.6871153953,-5.1753339349,10.111876939,54.02,15.59,56.2246253878,131.23,48.0728846047,-30.2953339349,56.8226142697,-8.6871153953,-5.1753339349,10.111876939,56.76,-25.12,62.0702183015,131.24,42.6328846047,-26.6953339349,50.3011302419,-8.6871153953,-5.1753339349,10.111876939,51.32,-21.52,55.6493737611,130.27
2020-11-15 15:00:00,53.0099339467,8.8203425436,53.7387340716,-9.6000660533,-5.3696574564,10.9997495165,62.61,14.19,64.1978831427,131.02,46.9799339467,-10.8896574564,48.2254998227,-9.6000660533,-5.3696574564,10.9997495165,56.58,-5.52,56.8486305904,130.27,49.3299339467,-33.3196574564,59.5284970094,-9.6000660533,-5.3696574564,10.9997495165,58.93,-27.95,65.2222922014,131.24,45.9999339467,10.4503425436,47.1720635798,-9.6000660533,-5.3696574564,10.9997495165,55.6,15.82,57.8068542649,131.23,48.3999339467,-30.2496574564,57.0753482887,-9.6000660533,-5.3696574564,10.9997495165,58.0,-24.88,63.1111273865,131.24,43.2399339467,-26.5696574564,50.750749601,-9.6000660533,-5.3696574564,10.9997495165,52.84,-21.2,56.9342216949,130.27
2020-11-15 15:30:00,52.6282836361,8.4334169816,53.2997069455,-9.8317163639,-5.4365830184,11.234726591,62.46,13.87,63.9814699737,130.77,47.0182836361,-10.6065830184,48.1997780017,-9.8317163639,-5.4365830184,11.234726591,56.85,-5.17,57.0845986234,129.96,48.9582836361,-33.5865830184,59.371475436,-9.8317163639,-5.4365830184,11.234726591,58.79,-28.15,65.1819499555,130.99,46.0182836361,10.6534169816,47.2353439937,-9.8317163639,-5.4365830184,11.234726591,55.85,16.09,58.1215158096,130.92,48.0082836361,-30.5165830184,56.8863528169,-9.8317163639,-5.4365830184,11.234726591,57.84,-25.08,63.0434136132,130.99,43.2482836361,-25.7965830184,50.3574992717,-9.8317163639,-5.4365830184,11.234726591,53.08,-20.36,56.8508223335,129.96
2020-11-15 16:00:00,53.6449669345,8.3865953771,54.2965694996,-11.5250330655,-5.8934046229,12.9444430243,65.17,14.28,66.7161697042,130.44,48.0649669345,-10.4334046229,49.1843163868,-11.5250330655,-5.8934046229,12.9444430243,59.59,-4.54,59.7626948857,129.59,49.8449669345,-33.3834046229,59.9914363299,-11.5250330655,-5.8934046229,12.9444430243,61.37,-27.49,67.2456466992,130.65,46.9749669345,10.716595377099999,48.1818735104,-11.5250330655,-5.8934046229,12.9444430243,58.5,16.61,60.8123515414,130.55,48.8749669345,-30.2534046229,57.4807001012,-11.5250330655,-5.8934046229,12.9444430243,60.4,-24.36,65.1273337394,130.65,44.1149669345,-25.9334046229,51.17295949,-11.5250330655,-5.8934046229,12.9444430243,55.64,-20.04,59.1389144303,129.59
2020-11-15 16:30:00,57.2505009756,2.3626159506,57.2992305017,-13.0794990244,-6.6473840494,14.6717759466,70.33,9.01,70.9047882727,130.16,51.2405009756,-14.3773840494,53.2193396458,-13.0794990244,-6.6473840494,14.6717759466,64.32,-7.73,64.7828318307,129.14,53.7905009756,-26.6473840494,60.029168509,-13.0794990244,-6.6473840494,14.6717759466,66.87,-20.0,69.7968258591,130.36,50.0705009756,6.7826159506,50.5278037034,-13.0794990244,-6.6473840494,14.6717759466,63.15,13.43,64.5622753626,130.09,52.7205009756,-23.2473840494,57.6185047382,-13.0794990244,-6.6473840494,14.6717759466,65.8,-16.6,67.8616239122,130.36,47.5605009756,-20.8073840494,51.912893235,-13.0794990244,-6.6473840494,14.6717759466,60.64,-14.16,62.2713031821,129.14
2020-11-15 17:00:00,60.6123675495,-4.0849583304,60.7498640699,-16.1376324505,-7.3349583304,17.7263869645,76.75,3.25,76.8187802559,131.02,55.0623675495,-26.2349583304,60.9929287602,-16.1376324505,-7.3349583304,17.7263869645,71.2,-18.9,73.6657993916,130.54,57.2423675495,-25.8649583304,62.8146854812,-16.1376324505,-7.3349583304,17.7263869645,73.38,-18.53,75.6834545987,131.22,53.8523675495,-4.2949583304,54.0233667753,-16.1376324505,-7.3349583304,17.7263869645,69.99,3.04,70.0559897511,131.45,56.1823675495,-21.8549583304,60.2834772312,-16.1376324505,-7.3349583304,17.7263869645,72.32,-14.52,73.7632211878,131.22,50.9423675495,9.6650416696,51.8511122544,-16.1376324505,-7.3349583304,17.7263869645,67.08,17.0,69.2006242746,130.54
2020-11-15 17:30:00,61.7388837954,-5.3025164792,61.9661718466,-16.7011162046,-7.6525164792,18.370854388,78.44,2.35,78.4751941699,131.69,56.7488837954,-27.7725164792,63.1802855614,-16.7011162046,-7.6525164792,18.370854388,73.45,-20.12,76.1558723934,131.22,58.3288837954,-27.2225164792,64.3686576548,-16.7011162046,-7.6525164792,18.370854388,75.03,-19.57,77.540220531,131.89,55.468883795400004,-5.5725164792,55.7480942223,-16.7011162046,-7.6525164792,18.370854388,72.17,2.08,72.1999674515,132.11,57.3388837954,-23.1725164792,61.8442650121,-16.7011162046,-7.6525164792,18.370854388,74.04,-15.52,75.6491374703,131.89,52.2988837954,17.7874835208,55.2409976037,-16.7011162046,-7.6525164792,18.370854388,69.0,25.44,73.5404215381,131.22
2020-11-15 18:00:00,61.3663506301,-5.8417638447,61.6437766078,-16.2236493699,-7.5517638447,17.8951372178,77.59,1.71,77.6088409912,131.76,56.0963506301,-28.2517638447,62.8089381724,-16.2236493699,-7.5517638447,17.8951372178,72.32,-20.7,75.2241477187,131.29,57.9863506301,-27.7317638447,64.2764932563,-16.2236493699,-7.5517638447,17.8951372178,74.21,-20.18,76.9048535529,131.89,54.8563506301,-6.0717638447,55.1913536764,-16.2236493699,-7.5517638447,17.8951372178,71.08,1.48,71.0954063214,132.19,56.9763506301,-23.7117638447,61.7134691599,-16.2236493699,-7.5517638447,17.8951372178,73.2,-16.16,74.9625613223,131.89,51.7363506301,17.4082361553,54.5865978291,-16.2236493699,-7.5517638447,17.8951372178,67.96,24.96,72.3986408712,131.29
2020-11-15 18:30:00,60.0903006893,-5.9911072064,60.3882240382,-15.1896993107,-7.2011072064,16.8102025612,75.28,1.21,75.2897237344,132.47,54.5103006893,-29.0711072064,61.7778451829,-15.1896993107,-7.2011072064,16.8102025612,69.7,-21.87,73.0505776842,132.03,56.8303006893,-28.2111072064,63.4472193736,-15.1896993107,-7.2011072064,16.8102025612,72.02,-21.01,75.0220001066,132.67,53.3603006893,-6.5711072064,53.7633810281,-15.1896993107,-7.2011072064,16.8102025612,68.55,0.63,68.5528949061,132.97,55.8503006893,-24.1611072064,60.8524049527,-15.1896993107,-7.2011072064,16.8102025612,71.04,-16.96,73.0364511734,132.67,50.4103006893,16.0388927936,52.9003260636,-15.1896993107,-7.2011072064,16.8102025612,65.6,23.24,69.5949538401,132.03
2020-11-15 19:00:00,58.3854007551,-2.8598340295,58.455398998,-13.8345992449,-6.7098340295,15.3758905098,72.22,3.85,72.3225476598,130.92,51.9254007551,-18.2098340295,55.0258602746,-13.8345992449,-6.7098340295,15.3758905098,65.76,-11.5,66.7579778004,129.73,55.2054007551,-24.6798340295,60.4709060645,-13.8345992449,-6.7098340295,15.3758905098,69.04,-17.97,71.3403287068,131.11,50.7654007551,3.2601659705,50.8699773539,-13.8345992449,-6.7098340295,15.3758905098,64.6,9.97,65.364829228,130.69,54.1654007551,-20.7898340295,58.0181681712,-13.8345992449,-6.7098340295,15.3758905098,68.0,-14.08,69.442396272,131.11,48.6054007551,-17.8698340295,51.7862525272,-13.8345992449,-6.7098340295,15.3758905098,62.44,-11.16,63.4294821041,129.73
2020-11-15 19:30:00,56.383083799,-4.053556893,56.5286074671,-13.096916201,-6.353556893,14.5566788509,69.48,2.3,69.5180580857,132.49,50.223083799,-19.523556893,53.884389391,-13.096916201,-6.353556893,14.5566788509,63.32,-13.17,64.6751211827,131.26,53.353083799,-26.363556893,59.511248373,-13.096916201,-6.353556893,14.5566788509,66.45,-20.01,69.3974250243,132.67,49.153083799,2.426443107,49.2129380662,-13.096916201,-6.353556893,14.5566788509,62.25,8.78,62.8661347627,132.24,52.343083799,-22.433556893,56.9478963305,-13.096916201,-6.353556893,14.5566788509,65.44,-16.08,67.3866455613,132.67,47.103083799,-17.473556893,50.2396824619,-13.096916201,-6.353556893,14.5566788509,60.2,-11.12,61.21841553,131.26
2020-11-15 20:00:00,53.6347006872,-4.9433726101,53.8620279099,-11.6552993128,-5.9333726101,13.0786433777,65.29,0.99,65.2975053122,133.25,47.5147006872,-21.1033726101,51.9903752334,-11.6552993128,-5.9333726101,13.0786433777,59.17,-15.17,61.0836950421,132.07,50.7847006872,-27.4733726101,57.7396919498,-11.6552993128,-5.9333726101,13.0786433777,62.44,-21.54,66.0509288353,133.45,46.5647006872,1.0866273899,46.5773776545,-11.6552993128,-5.9333726101,13.0786433777,58.22,7.02,58.6416984747,133.05,49.8647006872,-23.5733726101,55.1560719308,-11.6552993128,-5.9333726101,13.0786433777,61.52,-17.64,63.9990624931,133.45,44.6647006872,-19.6933726101,48.8135679114,-11.6552993128,-5.9333726101,13.0786433777,56.32,-13.76,57.9765469824,132.07
2020-11-15 20:30:00,51.0882505531,-6.4239729746,51.4905503307,-10.3617494469,-5.5739729746,11.7658415051,61.45,-0.85,61.455878482,133.25,45.3282505531,-20.9039729746,49.9161936082,-10.3617494469,-5.5739729746,11.7658415051,55.69,-15.33,57.7614490815,131.94,48.4182505531,-28.9639729746,56.4201977761,-10.3617494469,-5.5739729746,11.7658415051,58.78,-23.39,63.2627892208,133.45,44.4682505531,1.2460270254,44.4857043397,-10.3617494469,-5.5739729746,11.7658415051,54.83,6.82,55.2525230193,132.94,47.4782505531,-25.1739729746,53.7393076892,-10.3617494469,-5.5739729746,11.7658415051,57.84,-19.6,61.0706607136,133.45,42.5982505531,-17.2139729746,45.9448780144,-10.3617494469,-5.5739729746,11.7658415051,52.96,-11.64,54.2240832103,131.94
2020-11-15 21:00:00,49.1479173021,-7.8796173985,49.7755577114,-9.3620826979,-5.2896173985,10.753076056,58.51,-2.59,58.567296335099996,133.56,43.4379173021,-21.1396173985,48.3087578323,-9.3620826979,-5.2896173985,10.753076056,52.8,-15.85,55.127692678,132.08,46.6079173021,-30.4496173985,55.6729481432,-9.3620826979,-5.2896173985,10.753076056,55.97,-25.16,61.3650266846,133.76,42.6579173021,1.0303826015,42.6703596992,-9.3620826979,-5.2896173985,10.753076056,52.02,6.32,52.4025075736,133.1,45.7579173021,-26.6896173985,52.9728484481,-9.3620826979,-5.2896173985,10.753076056,55.12,-21.4,59.12845677,133.76,40.8379173021,-15.4096173985,43.6485028144,-9.3620826979,-5.2896173985,10.753076056,50.2,-10.12,51.2099052918,132.08
2020-11-15 21:30:00,46.7634671599,-7.7787445904,47.4060199576,-8.3265328401,-4.9487445904000005,9.6861355637,55.09,-2.83,55.1626413436,133.65,41.2134671599,-22.7387445904,47.0701644451,-8.3265328401,-4.9487445904000005,9.6861355637,49.54,-17.79,52.637398302,132.34,44.3534671599,-30.4187445904,53.7822468066,-8.3265328401,-4.9487445904000005,9.6861355637,52.68,-25.47,58.514129063,133.86,40.5234671599,-0.4787445904,40.5262950076,-8.3265328401,-4.9487445904000005,9.6861355637,48.85,4.47,49.0540864761,133.36,43.4734671599,-26.7087445904,51.0225380053,-8.3265328401,-4.9487445904000005,9.6861355637,51.8,-21.76,56.1848520511,133.86,38.8334671599,-18.8287445904,43.1573840091,-8.3265328401,-4.9487445904000005,9.6861355637,47.16,-13.88,49.1601464603,132.34
2020-11-15 22:00:00,44.5858337995,-7.6185683527,45.2320589774,-7.4941662005000005,-4.6485683527,8.81882729,52.08,-2.9699999999999998,52.1646173186,133.87,39.1058337995,-24.1085683527,45.9400620936,-7.4941662005000005,-4.6485683527,8.81882729,46.6,-19.46,50.5000158416,132.71,42.2958337995,-30.3985683527,52.0865675072,-7.4941662005000005,-4.6485683527,8.81882729,49.79,-25.75,56.0544966974,134.09,38.5058337995,-1.6785683527000002,38.5424029908,-7.4941662005000005,-4.6485683527,8.81882729,46.0,2.9699999999999998,46.0957796333,133.75,41.4658337995,-26.7285683527,49.3338802333,-7.4941662005000005,-4.6485683527,8.81882729,48.96,-22.08,53.7085468059,134.09,36.8658337995,-20.7285683527,42.293773155,-7.4941662005000005,-4.6485683527,8.81882729,44.36,-16.08,47.1844889768,132.71
2020-11-15 22:30:00,42.3575007384,-8.2784401341,43.1588975746,-6.2124992616,-4.2884401341,7.5488983209,48.57,-3.99,48.7336126303,133.71,36.9175007384,-24.4284401341,44.2679404101,-6.2124992616,-4.2884401341,7.5488983209,43.13,-20.14,47.6005934837,132.52,40.2375007384,-30.9584401341,50.7689026985,-6.2124992616,-4.2884401341,7.5488983209,46.45,-26.67,53.5620331952,133.92,36.4175007384,-2.0984401341,36.4779085342,-6.2124992616,-4.2884401341,7.5488983209,42.63,2.19,42.6862155736,133.56,39.3475007384,-27.3684401341,47.9297123894,-6.2124992616,-4.2884401341,7.5488983209,45.56,-23.08,51.0724974913,133.92,34.8275007384,-20.3684401341,40.346352514,-6.2124992616,-4.2884401341,7.5488983209,41.04,-16.08,44.0777494888,132.52
2020-11-15 23:00:00,40.3127512153,-9.2171509928,41.3530383765,-4.9472487847,-3.9471509928,6.3289234075,45.26,-5.27,45.5657821177,134.64,34.8827512153,-24.2171509928,42.4650059997,-4.9472487847,-3.9471509928,6.3289234075,39.83,-20.27,44.6911825755,133.31,38.3227512153,-32.2071509928,50.0593031891,-4.9472487847,-3.9471509928,6.3289234075,43.27,-28.26,51.6809491012,134.85,34.4527512153,-1.6471509927999999,34.4921030483,-4.9472487847,-3.9471509928,6.3289234075,39.4,2.3,39.4670748853,134.36,37.5327512153,-28.6671509928,47.2283067644,-4.9472487847,-3.9471509928,6.3289234075,42.48,-24.72,49.1490467863,134.85,32.9327512153,-20.3071509928,38.6903926583,-4.9472487847,-3.9471509928,6.3289234075,37.88,-16.36,41.2618952546,133.31
2020-11-15 23:30:00,38.6475841145,-9.6203294302,39.826956904,-4.2024158855,-3.6203294302,5.546808493,42.85,-6.0,43.2680309235,135.09,33.3275841145,-24.6903294302,41.4769843441,-4.2024158855,-3.6203294302,5.546808493,37.53,-21.07,43.0400487918,133.76,36.7675841145,-32.7203294302,49.2186468693,-4.2024158855,-3.6203294302,5.546808493,40.97,-29.1,50.2528695698,135.31,32.9675841145,-2.0203294302,33.0294313205,-4.2024158855,-3.6203294302,5.546808493,37.17,1.6,37.2044204363,134.84,35.9575841145,-29.2203294302,46.3333088325,-4.2024158855,-3.6203294302,5.546808493,40.16,-25.6,47.6254721761,135.31,31.4375841145,-21.8603294302,38.2909349293,-4.2024158855,-3.6203294302,5.546808493,35.64,-18.24,40.0363235075,133.76
2020-11-16 00:00:00,37.2576007311,-9.8623069291,38.5408083751,-3.2723992689,-3.3623069291,4.6918764754,40.53,-6.5,41.0479098128,135.53,32.0476007311,-25.0223069291,40.6591263639,-3.2723992689,-3.3623069291,4.6918764754,35.32,-21.66,41.432571728,134.2,35.4576007311,-33.1223069291,48.5214248133,-3.2723992689,-3.3623069291,4.6918764754,38.73,-29.76,48.8433260538,135.77,31.7576007311,-2.2223069291,31.8352611468,-3.2723992689,-3.3623069291,4.6918764754,35.03,1.1400000000000001,35.0485449056,135.29,34.6876007311,-29.6423069291,45.6277985943,-3.2723992689,-3.3623069291,4.6918764754,37.96,-26.28,46.1692538385,135.77,30.3276007311,-18.7223069291,35.6411018748,-3.2723992689,-3.3623069291,4.6918764754,33.6,-15.36,36.9444122974,134.2
2020-11-16 00:30:00,39.0569340029,-9.5768065624,40.2139194513,-3.6930659971,-3.4668065624,5.0653217273,42.75,-6.11,43.1844254333,134.41,33.7069340029,-24.0768065624,41.4228199682,-3.6930659971,-3.4668065624,5.0653217273,37.4,-20.61,42.7028348005,133.04,37.1669340029,-32.4568065624,49.3439487213,-3.6930659971,-3.4668065624,5.0653217273,40.86,-28.99,50.0994980015,134.63,33.3369340029,-1.6368065623999999,33.3770925102,-3.6930659971,-3.4668065624,5.0653217273,37.03,1.83,37.0751911661,134.08,36.3469340029,-28.9468065624,46.4652259391,-3.6930659971,-3.4668065624,5.0653217273,40.04,-25.48,47.4597935099,134.63,31.8269340029,-20.7468065624,37.991890063,-3.6930659971,-3.4668065624,5.0653217273,35.52,-17.28,39.500237974,133.04
2020-11-16 01:00:00,38.9741515516,-9.9799772063,40.2316347444,-4.3958484484,-3.7999772063,5.8106204789,43.37,-6.18,43.8080962837,134.93,33.8341515516,-24.1999772063,41.5979411511,-4.3958484484,-3.7999772063,5.8106204789,38.23,-20.4,43.3323539633,133.51,37.0641515516,-33.0099772063,49.6327505323,-4.3958484484,-3.7999772063,5.8106204789,41.46,-29.21,50.7164243613,135.14,33.4441515516,-1.6299772063,33.4838483258,-4.3958484484,-3.7999772063,5.8106204789,37.84,2.17,37.9021701226,134.56,36.2841515516,-29.4799772063,46.750494221,-4.3958484484,-3.7999772063,5.8106204789,40.68,-25.68,48.1074297796,135.14,31.8841515516,-20.7999772063,38.0688609227,-4.3958484484,-3.7999772063,5.8106204789,36.28,-17.0,40.0654264922,133.51
2020-11-16 01:30:00,37.7690353957,-10.016342294,39.0746356051,-4.1709646043,-3.7863422939999998,5.6332347455,41.94,-6.23,42.400194575,134.74,32.579035395700004,-24.516342294,40.7730865497,-4.1709646043,-3.7863422939999998,5.6332347455,36.75,-20.73,42.1935469,133.35,35.9190353957,-33.016342294,48.7878669572,-4.1709646043,-3.7863422939999998,5.6332347455,40.09,-29.23,49.6145240832,134.96,32.2390353957,-1.9763422940000002,32.2995562216,-4.1709646043,-3.7863422939999998,5.6332347455,36.41,1.81,36.4549612536,134.4,35.1490353957,-29.546342294,45.9177637979,-4.1709646043,-3.7863422939999998,5.6332347455,39.32,-25.76,47.0068080176,134.96,30.749035395699998,-22.106342294,37.8707479116,-4.1709646043,-3.7863422939999998,5.6332347455,34.92,-18.32,39.4338534764,133.35
2020-11-16 02:00:00,36.5593520564,-10.3310740616,37.9910162281,-4.1906479436,-3.7310740616,5.6109218352,40.75,-6.6,41.2810186405,135.31,31.469352056399998,-25.0210740616,40.2041573229,-4.1906479436,-3.7310740616,5.6109218352,35.66,-21.29,41.5319118269,133.92,34.7493520564,-33.4910740616,48.2614702442,-4.1906479436,-3.7310740616,5.6109218352,38.94,-29.76,49.0100112222,135.53,31.1493520564,-2.3310740616,31.2364537009,-4.1906479436,-3.7310740616,5.6109218352,35.34,1.4,35.3677197456,134.99,33.9293520564,-30.0110740616,45.2975219774,-4.1906479436,-3.7310740616,5.6109218352,38.12,-26.28,46.3008941598,135.53,29.6893520564,-22.0510740616,36.9825295619,-4.1906479436,-3.7310740616,5.6109218352,33.88,-18.32,38.5159291722,133.92
2020-11-16 02:30:00,35.5954017666,-10.5704575231,37.1317545932,-3.6345982334,-3.5904575231,5.1089812628,39.23,-6.98,39.8461202628,134.96,30.7054017666,-24.7004575231,39.4072873907,-3.6345982334,-3.5904575231,5.1089812628,34.34,-21.11,40.3096477286,133.53,33.8554017666,-33.6504575231,47.7340708539,-3.6345982334,-3.5904575231,5.1089812628,37.49,-30.06,48.053134133,135.18,30.4254017666,-2.1104575231,30.4985098589,-3.6345982334,-3.5904575231,5.1089812628,34.06,1.48,34.0921398566,134.59,33.0854017666,-30.2304575231,44.816563591,-3.6345982334,-3.5904575231,5.1089812628,36.72,-26.64,45.3657139258,135.18,28.9254017666,-22.7104575231,36.7755863075,-3.6345982334,-3.5904575231,5.1089812628,32.56,-19.12,37.7588135407,133.53
2020-11-16 03:00:00,34.8746347732,-10.7118025609,36.4826378524,-3.5453652268,-3.4718025609,4.9621595715,38.42,-7.24,39.0962146505,135.74,30.0846347732,-25.0218025609,39.130242177,-3.5453652268,-3.4718025609,4.9621595715,33.63,-21.55,39.9422007406,134.3,33.1746347732,-34.0318025609,47.5259926553,-3.5453652268,-3.4718025609,4.9621595715,36.72,-30.56,47.7731305233,135.96,29.8046347732,-2.1918025609,29.8851175743,-3.5453652268,-3.4718025609,4.9621595715,33.35,1.28,33.3745546787,135.36,32.4146347732,-30.5918025609,44.5709202441,-3.5453652268,-3.4718025609,4.9621595715,35.96,-27.12,45.0401598576,135.96,28.3746347732,-18.8318025609,34.055200575,-3.5453652268,-3.4718025609,4.9621595715,31.92,-15.36,35.4233821084,134.3
2020-11-16 03:30:00,34.0154178088,-10.6863901873,35.6545590906,-3.3545821912,-3.3363901873,4.731249429,37.37,-7.35,38.0859475397,135.36,29.3254178088,-25.0063901873,38.5395858808,-3.3545821912,-3.3363901873,4.731249429,32.68,-21.67,39.2118770272,133.92,32.3454178088,-33.9363901873,46.881815581,-3.3545821912,-3.3363901873,4.731249429,35.7,-30.6,47.0196767322,135.58,29.0954178088,-2.2663901873,29.183554649,-3.3545821912,-3.3363901873,4.731249429,32.45,1.07,32.4676361936,134.99,31.6054178088,-30.5363901873,43.9473953784,-3.3545821912,-3.3363901873,4.731249429,34.96,-27.2,44.2949387628,135.58,27.6854178088,-17.7763901873,32.9011003971,-3.3545821912,-3.3363901873,4.731249429,31.04,-14.44,34.2344154324,133.92
2020-11-16 04:00:00,33.4708840269,-10.1097848784,34.9643794143,-3.2791159731,-3.2597848784,4.6237213388,36.75,-6.85,37.3829506594,136.05,28.9108840269,-25.5997848784,38.6159060626,-3.2791159731,-3.2597848784,4.6237213388,32.19,-22.34,39.1825433069,134.7,31.8308840269,-33.5897848784,46.2761150715,-3.2791159731,-3.2597848784,4.6237213388,35.11,-30.33,46.3963468389,136.25,28.6808840269,-2.6297848783999997,28.8011957576,-3.2791159731,-3.2597848784,4.6237213388,31.96,0.63,31.9662087211,135.76,31.0408840269,-30.1797848784,43.2938320835,-3.2791159731,-3.2597848784,4.6237213388,34.32,-26.92,43.618216378,136.25,27.2808840269,-19.4197848784,33.4869329442,-3.2791159731,-3.2597848784,4.6237213388,30.56,-16.16,34.5696282884,134.7
2020-11-16 04:30:00,33.2637507013,-9.5450370625,34.6061388087,-3.1762492987,-3.2050370625,4.5122967743,36.44,-6.34,36.9874194828,135.29,28.7237507013,-26.0450370625,38.7736741867,-3.1762492987,-3.2050370625,4.5122967743,31.9,-22.84,39.2336029444,134.05,31.6237507013,-32.8150370625,45.5728895927,-3.1762492987,-3.2050370625,4.5122967743,34.8,-29.61,45.6923636946,135.5,28.5137507013,-3.1950370625,28.6921982582,-3.1762492987,-3.2050370625,4.5122967743,31.69,0.01,31.6900015778,135.12,30.8637507013,-29.4050370625,42.6289492247,-3.1762492987,-3.2050370625,4.5122967743,34.04,-26.2,42.9553442542,135.5,27.1437507013,-22.5650370625,35.2982166655,-3.1762492987,-3.2050370625,4.5122967743,30.32,-19.36,35.9737682207,134.05
