Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-16 05:00:00,33.3845676142,-9.3728273036,34.6753406105,-3.1454323858,-3.2328273036,4.5105340336,36.53,-6.14,37.0424148781,135.72,28.7545676142,-25.9528273036,38.7346666919,-3.1454323858,-3.2328273036,4.5105340336,31.9,-22.72,39.1638659992,134.52,31.7445676142,-32.8128273036,45.655221045,-3.1454323858,-3.2328273036,4.5105340336,34.89,-29.58,45.7415402014,135.94,28.544567614199998,-3.0228273036,28.7041778351,-3.1454323858,-3.2328273036,4.5105340336,31.69,0.21,31.6906957955,135.56,30.9745676142,-29.3928273036,42.700844673,-3.1454323858,-3.2328273036,4.5105340336,34.12,-26.16,42.9944182424,135.94,27.1745676142,-22.7528273036,35.4421821468,-3.1454323858,-3.2328273036,4.5105340336,30.32,-19.52,36.0601275649,134.52
2020-11-16 05:30:00,34.7395677984,-9.2601852471,35.9525882466,-3.5604322016000003,-3.4101852471000003,4.9301157068,38.3,-5.85,38.7441931133,136.12,29.9895677984,-25.8001852471,39.5603808819,-3.5604322016000003,-3.4101852471000003,4.9301157068,33.55,-22.39,40.3350294409,134.86,33.0195677984,-32.7601852471,46.5136710551,-3.5604322016000003,-3.4101852471000003,4.9301157068,36.58,-29.35,46.8990287746,136.31,29.7395677984,-2.7901852471,29.8701695099,-3.5604322016000003,-3.4101852471000003,4.9301157068,33.3,0.62,33.3057712717,135.92,32.1995677984,-29.3301852471,43.5553892536,-3.5604322016000003,-3.4101852471000003,4.9301157068,35.76,-25.92,44.1658691752,136.31,28.3195677984,-22.0501852471,35.8916228349,-3.5604322016000003,-3.4101852471000003,4.9301157068,31.88,-18.64,36.9294462455,134.86
2020-11-16 06:00:00,35.8998839247,-8.747831431,36.9503209804,-4.4201160753,-3.617831431,5.7119287795,40.32,-5.13,40.6450402878,135.95,31.3298839247,-25.267831431,40.2495333136,-4.4201160753,-3.617831431,5.7119287795,35.75,-21.65,41.7945570619,134.69,34.0998839247,-32.227831431,46.9194544131,-4.4201160753,-3.617831431,5.7119287795,38.52,-28.61,47.9825228599,136.14,31.0198839247,-2.287831431,31.104137528,-4.4201160753,-3.617831431,5.7119287795,35.44,1.33,35.4649474834,135.73,33.3398839247,-28.737831431,44.0160290743,-4.4201160753,-3.617831431,5.7119287795,37.76,-25.12,45.3523097537,136.14,29.6198839247,-19.457831431,35.4393104858,-4.4201160753,-3.617831431,5.7119287795,34.04,-15.84,37.5450023305,134.69
2020-11-16 06:30:00,39.389117197,-7.9379437271,40.1810092478,-6.370882803,-4.2579437271,7.6627822932,45.76,-3.68,45.9077335533,133.72,34.849117197,-22.8679437271,41.6821762833,-6.370882803,-4.2579437271,7.6627822932,41.22,-18.61,45.2263252984,132.38,37.349117197,-30.6279437271,48.3014232952,-6.370882803,-4.2579437271,7.6627822932,43.72,-26.37,51.0569809135,133.9,34.369117197,-0.6779437271000001,34.3758028939,-6.370882803,-4.2579437271,7.6627822932,40.74,3.58,40.8969925545,133.37,36.429117197,-27.1379437271,45.4262982147,-6.370882803,-4.2579437271,7.6627822932,42.8,-22.88,48.5317875212,133.9,32.709117197,-20.2579437271,38.4742853326,-6.370882803,-4.2579437271,7.6627822932,39.08,-16.0,42.228502223,132.38
2020-11-16 07:00:00,42.7321673757,-7.0071192735,43.3028619047,-8.1378326243,-4.8971192734999995,9.4976890348,50.87,-2.11,50.9137407779,133.26,38.2221673757,-20.7871192735,43.5090612009,-8.1378326243,-4.8971192734999995,9.4976890348,46.36,-15.89,49.0075677829,131.81,40.4721673757,-29.5771192735,50.1278596851,-8.1378326243,-4.8971192734999995,9.4976890348,48.61,-24.68,54.5163691014,133.45,37.5821673757,1.2028807265,37.6014125625,-8.1378326243,-4.8971192734999995,9.4976890348,45.72,6.1,46.1251384822,132.81,39.5821673757,-25.9371192735,47.323166952,-8.1378326243,-4.8971192734999995,9.4976890348,47.72,-21.04,52.1524687814,133.45,35.8221673757,-16.4171192735,39.4049423389,-8.1378326243,-4.8971192734999995,9.4976890348,43.96,-11.52,45.4443835914,131.81
2020-11-16 07:30:00,46.711617716,-5.3753500251,47.0198853416,-9.588382284,-5.4153500251,11.0119521756,56.3,0.04,56.3000142096,132.46,41.671617716,-19.4753500251,45.9979671472,-9.588382284,-5.4153500251,11.0119521756,51.26,-14.06,53.1532802374,131.06,44.211617716,-27.7053500251,52.1752197991,-9.588382284,-5.4153500251,11.0119521756,53.8,-22.29,58.2347327632,132.65,40.881617716,2.3146499749,40.9470911248,-9.588382284,-5.4153500251,11.0119521756,50.47,7.73,51.0585330772,132.04,43.251617716,-24.0553500251,49.4910325199,-9.588382284,-5.4153500251,11.0119521756,52.84,-18.64,56.031376924,132.65,39.011617716,-17.8153500251,42.8869795315,-9.588382284,-5.4153500251,11.0119521756,48.6,-12.4,50.1569536555,131.06
2020-11-16 08:00:00,49.6510675542,-2.6333966197,49.7208536434,-11.3989324458,-5.9033966197000005,12.8368902992,61.05,3.27,61.1375122163,132.3,44.5410675542,-18.8333966197,48.3591100735,-11.3989324458,-5.9033966197000005,12.8368902992,55.94,-12.93,57.4148804754,131.06,46.9210675542,-25.0433966197,53.1860723749,-11.3989324458,-5.9033966197000005,12.8368902992,58.32,-19.14,61.3804692064,132.47,43.6110675542,2.9966033803,43.7138976189,-11.3989324458,-5.9033966197000005,12.8368902992,55.01,8.9,55.7253093307,132.04,45.9210675542,-21.2633966197,50.605103311,-11.3989324458,-5.9033966197000005,12.8368902992,57.32,-15.36,59.3423289061,132.47,41.6410675542,-18.5033966197,45.5670296762,-11.3989324458,-5.9033966197000005,12.8368902992,53.04,-12.6,54.5160673563,131.06
2020-11-16 08:30:00,51.8678673852,-2.2842053604,51.9181400015,-12.3721326148,-6.1942053604,13.836106587,64.24,3.91,64.3588820599,131.3,46.8178673852,-16.3442053604,49.588766423,-12.3721326148,-6.1942053604,13.836106587,59.19,-10.15,60.0539640657,129.93,49.0078673852,-24.3342053604,54.7167672306,-12.3721326148,-6.1942053604,13.836106587,61.38,-18.14,64.0044060983,131.47,45.7978673852,5.0757946396,46.0782849969,-12.3721326148,-6.1942053604,13.836106587,58.17,11.27,59.2516818327,130.89,47.9478673852,-20.5942053604,52.1835154164,-12.3721326148,-6.1942053604,13.836106587,60.32,-14.4,62.0150175361,131.47,43.6678673852,-14.3142053604,45.9540979355,-12.3721326148,-6.1942053604,13.836106587,56.04,-8.12,56.6252240614,129.93
2020-11-16 09:00:00,53.2599676925,-1.2225320244,53.2739968761,-12.1600323075,-6.2025320244,13.6505600337,65.42,4.98,65.6092737347,131.3,47.8599676925,-15.3325320244,50.2559752249,-12.1600323075,-6.2025320244,13.6505600337,60.02,-9.13,60.710438147,129.93,50.3499676925,-23.3125320244,55.4850736327,-12.1600323075,-6.2025320244,13.6505600337,62.51,-17.11,64.8093527201,131.47,46.7899676925,6.0674679756,47.1817257452,-12.1600323075,-6.2025320244,13.6505600337,58.95,12.27,60.2134154487,130.89,49.3199676925,-19.5225320244,53.0432697883,-12.1600323075,-6.2025320244,13.6505600337,61.48,-13.32,62.9063812343,131.47,44.6799676925,-13.5225320244,46.681456547,-12.1600323075,-6.2025320244,13.6505600337,56.84,-7.32,57.3094058598,129.93
2020-11-16 09:30:00,53.9864338978,-0.0203141366,53.9864377197,-11.2835661022,-5.8503141366,12.7100369583,65.27,5.83,65.5298542651,131.1,48.5164338978,-14.8403141366,50.7353849087,-11.2835661022,-5.8503141366,12.7100369583,59.8,-8.99,60.4719778079,129.84,51.0764338978,-22.0603141366,55.636854328,-11.2835661022,-5.8503141366,12.7100369583,62.36,-16.21,64.4323963546,131.29,47.4664338978,6.5196858634,47.9120929487,-11.2835661022,-5.8503141366,12.7100369583,58.75,12.37,60.0381495384,130.8,49.9964338978,-18.2503141366,53.2232784464,-11.2835661022,-5.8503141366,12.7100369583,61.28,-12.4,62.5219833339,131.29,45.3164338978,-15.4903141366,47.8908030133,-11.2835661022,-5.8503141366,12.7100369583,56.6,-9.64,57.4150642253,129.84
2020-11-16 10:00:00,54.4326001729,0.5931366606,54.4358316982,-11.2673998271,-5.7368633394,12.6438087553,65.7,6.33,66.0042339551,132.16,48.8426001729,-15.3568633394,51.19993011,-11.2673998271,-5.7368633394,12.6438087553,60.11,-9.62,60.874925051299996,130.96,51.4926001729,-21.8268633394,55.9276303431,-11.2673998271,-5.7368633394,12.6438087553,62.76,-16.09,64.7897036573,132.33,47.7926001729,6.3731366606,48.2156561936,-11.2673998271,-5.7368633394,12.6438087553,59.06,12.11,60.2887692692,131.92,50.4126001729,-18.0168633394,53.5353866221,-11.2673998271,-5.7368633394,12.6438087553,61.68,-12.28,62.8905461894,132.33,45.6526001729,-11.8968633394,47.1772748244,-11.2673998271,-5.7368633394,12.6438087553,56.92,-6.16,57.2523536634,130.96
2020-11-16 10:30:00,55.2541002267,0.9154344964000001,55.2616830379,-10.935899773300001,-5.7445655036000005,12.3528918346,66.19,6.66,66.5242188981,132.49,49.7641002267,-14.8045655036,51.9195611607,-10.935899773300001,-5.7445655036000005,12.3528918346,60.7,-9.06,61.3724172573,131.24,52.2941002267,-21.6545655036,56.6002926288,-10.935899773300001,-5.7445655036000005,12.3528918346,63.23,-15.91,65.2009279075,132.67,48.6941002267,7.0454344964,49.2011538902,-10.935899773300001,-5.7445655036000005,12.3528918346,59.63,12.79,60.9862361521,132.23,51.2641002267,-17.7845655036,54.2613927411,-10.935899773300001,-5.7445655036000005,12.3528918346,62.2,-12.04,63.3545704744,132.67,46.6241002267,-13.2645655036,48.4742758579,-10.935899773300001,-5.7445655036000005,12.3528918346,57.56,-7.52,58.0491515873,131.24
2020-11-16 11:00:00,54.6455502202,1.2944017923,54.6608784677,-9.9944497798,-5.3655982077,11.3436621303,64.64,6.66,64.9821914066,132.14,48.9655502202,-14.9155982077,51.186914131,-9.9944497798,-5.3655982077,11.3436621303,58.96,-9.55,59.7284195338,130.97,51.7355502202,-21.1455982077,55.8901018083,-9.9944497798,-5.3655982077,11.3436621303,61.73,-15.78,63.7150005886,132.33,47.9455502202,6.8144017923,48.4273874755,-9.9944497798,-5.3655982077,11.3436621303,57.94,12.18,59.2063847908,131.95,50.6455502202,-17.3255982077,53.5270782909,-9.9944497798,-5.3655982077,11.3436621303,60.64,-11.96,61.8081806883,132.33,45.8455502202,-14.9655982077,48.2263787227,-9.9944497798,-5.3655982077,11.3436621303,55.84,-9.6,56.6592057833,130.97
2020-11-16 11:30:00,56.6976170358,0.5761790859,56.7005446171,-16.2523829642,-5.7638209141,17.2441753513,72.95,6.34,73.2249827586,132.55,51.1776170358,-16.8438209141,53.8782218382,-16.2523829642,-5.7638209141,17.2441753513,67.43,-11.08,68.3342615384,131.5,53.4576170358,-21.8838209141,57.763469744700004,-16.2523829642,-5.7638209141,17.2441753513,69.71,-16.12,71.5495527589,132.75,49.9476170358,5.1661790859,50.2140802355,-16.2523829642,-5.7638209141,17.2441753513,66.2,10.93,67.096236109,132.45,52.4276170358,-17.9238209141,55.4068442001,-16.2523829642,-5.7638209141,17.2441753513,68.68,-12.16,69.7481756034,132.75,47.8276170358,-16.6038209141,50.627737657,-16.2523829642,-5.7638209141,17.2441753513,64.08,-10.84,64.990399291,131.5
2020-11-16 12:00:00,56.84578365,0.417452095,56.8473164277,-15.884216349999999,-5.792547905,16.9074522115,72.73,6.21,72.9946367893,132.65,50.84578365,-16.682547905,53.512625796,-15.884216349999999,-5.792547905,16.9074522115,66.73,-10.89,67.6127576719,131.5,53.60578365,-22.092547905,57.9798302314,-15.884216349999999,-5.792547905,16.9074522115,69.49,-16.3,71.3761171541,132.84,49.64578365,5.347452095,49.9329458187,-15.884216349999999,-5.792547905,16.9074522115,65.53,11.14,66.4701474348,132.52,52.59578365,-18.112547905,55.6271592783,-15.884216349999999,-5.792547905,16.9074522115,68.48,-12.32,69.5793992501,132.84,47.51578365,-16.392547905,50.2639564966,-15.884216349999999,-5.792547905,16.9074522115,63.4,-10.6,64.2800124455,131.5
2020-11-16 12:30:00,58.8666006658,0.3394856161,58.86757957,-16.9333993342,-6.1205143839,18.0055743961,75.8,6.46,76.0747763717,131.19,52.6366006658,-15.1905143839,54.7847009383,-16.9333993342,-6.1205143839,18.0055743961,69.57,-9.07,70.1587471382,130.0,55.5066006658,-21.6605143839,59.583224156200004,-16.9333993342,-6.1205143839,18.0055743961,72.44,-15.54,74.0880908109,131.39,51.3266006658,6.3494856161,51.7178489837,-16.9333993342,-6.1205143839,18.0055743961,68.26,12.47,69.389685833,130.94,54.4266006658,-17.7205143839,57.2387236936,-16.9333993342,-6.1205143839,18.0055743961,71.36,-11.6,72.2966776553,131.39,49.0666006658,-16.0805143839,51.6344288605,-16.9333993342,-6.1205143839,18.0055743961,66.0,-9.96,66.7472965745,130.0
2020-11-16 13:00:00,58.6911672793,0.2933927624,58.691900599,-16.3688327207,-6.0566072376,17.4534001234,75.06,6.35,75.3281229024,131.64,52.3611672793,-15.3066072376,54.552580727,-16.3688327207,-6.0566072376,17.4534001234,68.73,-9.25,69.3496604173,130.44,55.3711672793,-21.8666072376,59.532467427,-16.3688327207,-6.0566072376,17.4534001234,71.74,-15.81,73.4614436286,131.84,51.0811672793,6.3633927624,51.4759984659,-16.3688327207,-6.0566072376,17.4534001234,67.45,12.42,68.5839551207,131.38,54.3111672793,-17.8966072376,57.1838389919,-16.3688327207,-6.0566072376,17.4534001234,70.68,-11.84,71.6648309842,131.84,48.8711672793,-14.6566072376,51.0216339111,-16.3688327207,-6.0566072376,17.4534001234,65.24,-8.6,65.8043889114,130.44
2020-11-16 13:30:00,58.6926339858,-0.0630924149,58.6926678968,-16.4173660142,-6.0230924149,17.487353976,75.11,5.96,75.3460927985,131.64,51.9826339858,-15.8730924149,54.3520864265,-16.4173660142,-6.0230924149,17.487353976,68.4,-9.85,69.105589499,130.44,55.3626339858,-22.2030924149,59.6489610524,-16.4173660142,-6.0230924149,17.487353976,71.78,-16.18,73.5809812384,131.84,50.7426339858,5.8169075851,51.0749578333,-16.4173660142,-6.0230924149,17.487353976,67.16,11.84,68.1956831478,131.38,54.3026339858,-18.2230924149,57.2787670517,-16.4173660142,-6.0230924149,17.487353976,70.72,-12.2,71.7646040886,131.84,48.5426339858,-11.7030924149,49.9334525779,-16.4173660142,-6.0230924149,17.487353976,64.96,-5.68,65.2078522879,130.44
2020-11-16 14:00:00,58.5410340537,-0.4933486845,58.5431128401,-17.4189659463,-6.2233486845,18.4973090877,75.96,5.73,76.1758130905,132.13,51.9410340537,-16.2233486845,54.4156968265,-17.4189659463,-6.2233486845,18.4973090877,69.36,-10.0,70.0771688926,130.91,55.1810340537,-22.7733486845,59.6956608938,-17.4189659463,-6.2233486845,18.4973090877,72.6,-16.55,74.4624905573,132.32,50.6610340537,5.6366513155,50.9736423012,-17.4189659463,-6.2233486845,18.4973090877,68.08,11.86,69.1053254098,131.87,54.1410340537,-18.7833486845,57.3067688516,-17.4189659463,-6.2233486845,18.4973090877,71.56,-12.56,72.6538863379,132.32,48.4610340537,-13.1033486845,50.2012905044,-17.4189659463,-6.2233486845,18.4973090877,65.88,-6.88,66.2382729243,130.91
2020-11-16 14:30:00,57.3107338277,-1.0952702029,57.3211987722,-17.5592661723,-6.1652702029,18.610168865,74.87,5.07,75.0414672031,131.59,51.1607338277,-16.5652702029,53.7757274491,-17.5592661723,-6.1652702029,18.610168865,68.72,-10.4,69.5025064296,130.39,54.0107338277,-23.2052702029,58.7847253442,-17.5592661723,-6.1652702029,18.610168865,71.57,-17.04,73.5705545718,131.8,49.9007338277,5.1447297971,50.1652417639,-17.5592661723,-6.1652702029,18.610168865,67.46,11.31,68.401518258,131.35,53.0007338277,-19.2052702029,56.3730448871,-17.5592661723,-6.1652702029,18.610168865,70.56,-13.04,71.7548270153,131.8,47.7207338277,-15.4052702029,50.1456955987,-17.5592661723,-6.1652702029,18.610168865,65.28,-9.24,65.9306908807,130.39
2020-11-16 15:00:00,56.374250364,-1.0464391288,56.3839617175,-17.575749636,-6.1364391288,18.6161988721,73.95,5.09,74.1249661045,132.94,50.534250364,-17.7464391288,53.5597475872,-17.575749636,-6.1364391288,18.6161988721,68.11,-11.61,69.0924322918,131.79,53.104250364,-23.6064391288,58.114760389,-17.575749636,-6.1364391288,18.6161988721,70.68,-17.47,72.8070278201,133.14,49.304250364,4.4235608712,49.5022928231,-17.575749636,-6.1364391288,18.6161988721,66.88,10.56,67.7085518971,132.77,52.104250364,-19.6164391288,55.6745686117,-17.575749636,-6.1364391288,18.6161988721,69.68,-13.48,70.9719155723,133.14,47.224250364,-16.6164391288,50.06231988,-17.575749636,-6.1364391288,18.6161988721,64.8,-10.48,65.6419865635,131.79
2020-11-16 15:30:00,55.9870837418,-1.2932285948,56.0020176968,-17.7429162582,-6.2432285948,18.8092791098,73.73,4.95,73.8959768864,132.14,50.3470837418,-18.2032285948,53.5367758889,-17.7429162582,-6.2432285948,18.8092791098,68.09,-11.96,69.1324070173,131.04,52.7270837418,-23.5932285948,57.7649183799,-17.7429162582,-6.2432285948,18.8092791098,70.47,-17.35,72.5743990674,132.33,49.1170837418,3.7567714052000003,49.2605445229,-17.7429162582,-6.2432285948,18.8092791098,66.86,10.0,67.6036951653,132.0,51.7370837418,-19.6032285948,55.326416886,-17.7429162582,-6.2432285948,18.8092791098,69.48,-13.36,70.7528091315,132.33,46.9770837418,-16.2432285948,49.7060245048,-17.7429162582,-6.2432285948,18.8092791098,64.72,-10.0,65.4880019546,131.04
2020-11-16 16:00:00,57.0628338181,-1.2141654283,57.0757496757,-15.3571661819,-6.5041654283,16.6777312923,72.42,5.29,72.612949947,132.01,51.4528338181,-18.1341654283,54.5549453642,-15.3571661819,-6.5041654283,16.6777312923,66.81,-11.63,67.8146960474,130.92,53.8728338181,-23.4341654283,58.7489772925,-15.3571661819,-6.5041654283,16.6777312923,69.23,-16.93,71.2700343763,132.21,50.2528338181,3.7058345717,50.3892897015,-15.3571661819,-6.5041654283,16.6777312923,65.61,10.21,66.3996701799,131.87,52.8028338181,-19.5041654283,56.2898901072,-15.3571661819,-6.5041654283,16.6777312923,68.16,-13.0,69.3886561334,132.21,48.1228338181,-16.9441654283,51.0187404465,-15.3571661819,-6.5041654283,16.6777312923,63.48,-10.44,64.3327599284,130.92
2020-11-16 16:30:00,59.7223338072,-0.2146459547,59.7227195317,-15.6376661928,-6.9446459547,17.1103685348,75.36,6.73,75.6599134284,131.06,54.1123338072,-15.7546459547,56.3591477864,-15.6376661928,-6.9446459547,17.1103685348,69.75,-8.81,70.3041862196,129.87,56.3623338072,-22.1746459547,60.5675457271,-15.6376661928,-6.9446459547,17.1103685348,72.0,-15.23,73.59315797,131.26,52.8223338072,5.7353540453,53.1327886983,-15.6376661928,-6.9446459547,17.1103685348,68.46,12.68,69.6243779146,130.81,55.2823338072,-18.2246459547,58.2088837837,-15.6376661928,-6.9446459547,17.1103685348,70.92,-11.28,71.8114531255,131.26,50.4823338072,-15.7446459547,52.8806193502,-15.6376661928,-6.9446459547,17.1103685348,66.12,-8.8,66.7030314154,129.87
2020-11-16 17:00:00,63.5384837773,-2.7544780137,63.5981608998,-17.2015162227,-7.5444780137,18.7832720488,80.74,4.79,80.8819615242,130.73,57.8184837773,-18.0244780137,60.5628506096,-17.2015162227,-7.5444780137,18.7832720488,75.02,-10.48,75.7484706116,129.53,60.6084837773,-12.3944780137,61.8628433796,-17.2015162227,-7.5444780137,18.7832720488,77.81,-4.85,77.9610069201,130.92,56.3884837773,3.4655219863,56.49487539,-17.2015162227,-7.5444780137,18.7832720488,73.59,11.01,74.4090599322,130.45,58.9184837773,-20.4244780137,62.358215439,-17.2015162227,-7.5444780137,18.7832720488,76.12,-12.88,77.2019999741,130.92,54.0384837773,-3.2244780137,54.1346006488,-17.2015162227,-7.5444780137,18.7832720488,71.24,4.32,71.370862402,129.53
2020-11-16 17:30:00,64.7098670695,-5.8102266886,64.9701903208,-17.5801329305,-7.7802266886,19.2248017202,82.29,1.97,82.3135772519,130.61,59.0298670695,-21.1502266886,62.7045237221,-17.5801329305,-7.7802266886,19.2248017202,76.61,-13.37,77.7679175496,129.42,62.2298670695,-5.6002266886,62.4813483725,-17.5801329305,-7.7802266886,19.2248017202,79.81,2.18,79.83976766,130.8,57.5998670695,0.3897733114,57.6011858355,-17.5801329305,-7.7802266886,19.2248017202,75.18,8.17,75.6226242602,130.34,60.0998670695,-23.3002266886,64.45847179,-17.5801329305,-7.7802266886,19.2248017202,77.68,-15.52,79.2152308587,130.8,55.2198670695,4.5397733114,55.4061662714,-17.5801329305,-7.7802266886,19.2248017202,72.8,12.32,73.8351027628,129.42
2020-11-16 18:00:00,64.7373837459,-6.0882491059,65.0230392357,-17.6826162541,-7.7782491059000005,19.317765832,82.42,1.69,82.4373246776,131.02,58.9773837459,-21.5882491059,62.8043333932,-17.6826162541,-7.7782491059000005,19.317765832,76.66,-13.81,77.8939773025,129.83,62.2673837459,-5.8782491059,62.5442314775,-17.6826162541,-7.7782491059000005,19.317765832,79.95,1.9,79.9725734236,131.2,57.5473837459,0.1217508941,57.5475125377,-17.6826162541,-7.7782491059000005,19.317765832,75.23,7.9,75.643657368,130.76,60.1573837459,-23.6582491059,64.6422738609,-17.6826162541,-7.7782491059000005,19.317765832,77.84,-15.88,79.4433131233,131.2,55.2373837459,3.5817508941,55.3533874534,-17.6826162541,-7.7782491059000005,19.317765832,72.92,11.36,73.7995663944,129.83
2020-11-16 18:30:00,63.4800840376,-6.6867838526,63.831294423,-16.4999159624,-7.5267838526,18.1355921307,79.98,0.84,79.9844109811,130.8,57.4200840376,-22.1367838526,61.5394446694,-16.4999159624,-7.5267838526,18.1355921307,73.92,-14.61,75.3499734572,129.62,61.0900840376,-6.4467838526,61.4293039987,-16.4999159624,-7.5267838526,18.1355921307,77.59,1.08,77.5975160685,130.99,56.0800840376,-0.4767838526,56.0821107708,-16.4999159624,-7.5267838526,18.1355921307,72.58,7.05,72.9215941954,130.58,59.0200840376,-24.2867838526,63.8217689328,-16.4999159624,-7.5267838526,18.1355921307,75.52,-16.76,77.3574042998,130.99,53.7800840376,4.7532161474,53.9897259007,-16.4999159624,-7.5267838526,18.1355921307,70.28,12.28,71.3447741604,129.62
2020-11-16 19:00:00,61.6394841976,-8.1477284797,62.175650310500004,-15.2105158024,-7.1277284797,16.7977469994,76.85,-1.02,76.8567687325,131.4,55.3794841976,-23.1477284797,60.0225341332,-15.2105158024,-7.1277284797,16.7977469994,70.59,-16.02,72.3850018996,130.17,59.3694841976,-7.9077284797,59.8938045511,-15.2105158024,-7.1277284797,16.7977469994,74.58,-0.78,74.58407873,131.6,54.1194841976,-1.3377284797,54.1360146973,-15.2105158024,-7.1277284797,16.7977469994,69.33,5.79,69.5713518627,131.13,57.3894841976,-25.8877284797,62.958139921,-15.2105158024,-7.1277284797,16.7977469994,72.6,-18.76,74.98464909570001,131.6,51.9494841976,1.4322715203,51.9692246441,-15.2105158024,-7.1277284797,16.7977469994,67.16,8.56,67.7033174963,130.17
2020-11-16 19:30:00,59.5849676227,-9.2491695138,60.2985530779,-14.2850323773,-6.7591695138,15.8034338843,73.87,-2.49,73.9119543782,131.55,53.3549676227,-24.0391695138,58.5203745796,-14.2850323773,-6.7591695138,15.8034338843,67.64,-17.28,69.8123771261,130.3,57.4249676227,-8.9891695138,58.124281286,-14.2850323773,-6.7591695138,15.8034338843,71.71,-2.23,71.7446653069,131.76,52.1949676227,-2.1791695138,52.2404385979,-14.2850323773,-6.7591695138,15.8034338843,66.48,4.58,66.6375779872,131.29,55.5149676227,-27.0791695138,61.7672490217,-14.2850323773,-6.7591695138,15.8034338843,69.8,-20.32,72.6976093142,131.76,50.0749676227,2.8408304862,50.1554852461,-14.2850323773,-6.7591695138,15.8034338843,64.36,9.6,65.0720339316,130.3
2020-11-16 20:00:00,56.6621174859,-10.4189292087,57.6120616177,-13.1478825141,-6.4089292087,14.6267285545,69.81,-4.01,69.9250756167,132.58,50.6721174859,-26.1889292087,57.0396660545,-13.1478825141,-6.4089292087,14.6267285545,63.82,-19.78,66.8149743695,131.39,54.6421174859,-10.1689292087,55.5802853951,-13.1478825141,-6.4089292087,14.6267285545,67.79,-3.76,67.8941948918,132.79,49.6421174859,-3.9889292087,49.8021222913,-13.1478825141,-6.4089292087,14.6267285545,62.79,2.42,62.8366175092,132.41,52.8121174859,-28.5689292087,60.0441793139,-13.1478825141,-6.4089292087,14.6267285545,65.96,-22.16,69.5829519351,132.79,47.6521174859,-0.048929208700000004,47.6521426062,-13.1478825141,-6.4089292087,14.6267285545,60.8,6.36,61.1317397102,131.39
2020-11-16 20:30:00,53.9224173932,-11.5227641586,55.1398330736,-12.1475826068,-6.0427641586,13.5675628565,66.07,-5.48,66.2968724753,132.58,48.0124173932,-27.2427641586,55.2029023054,-12.1475826068,-6.0427641586,13.5675628565,60.16,-21.2,63.7860925281,131.39,52.0324173932,-11.2627641586,53.237414628,-12.1475826068,-6.0427641586,13.5675628565,64.18,-5.22,64.3919311715,132.79,47.0824173932,-5.0027641586,47.3474569203,-12.1475826068,-6.0427641586,13.5675628565,59.23,1.04,59.2391298045,132.41,50.2524173932,-29.7627641586,58.4048592518,-12.1475826068,-6.0427641586,13.5675628565,62.4,-23.72,66.7562611296,132.79,45.1724173932,-0.8427641586,45.1802782702,-12.1475826068,-6.0427641586,13.5675628565,57.32,5.2,57.5553854995,131.39
2020-11-16 21:00:00,51.2570672312,-12.9683925342,52.8721679721,-11.0229327688,-5.6483925342,12.3858542316,62.28,-7.32,62.7086979613,133.31,45.5870672312,-27.7383925342,53.3629002129,-11.0229327688,-5.6483925342,12.3858542316,56.61,-22.09,60.7672625679,132.0,49.5070672312,-12.6883925342,51.1071913819,-11.0229327688,-5.6483925342,12.3858542316,60.53,-7.04,60.9380217926,133.53,44.7670672312,-5.3483925342,45.0854257071,-11.0229327688,-5.6483925342,12.3858542316,55.79,0.30000000000000004,55.7908065903,133.07,47.8570672312,-31.4483925342,57.2651750802,-11.0229327688,-5.6483925342,12.3858542316,58.88,-25.8,64.2844802421,133.53,42.9370672312,-2.2483925342,42.9958952856,-11.0229327688,-5.6483925342,12.3858542316,53.96,3.4,54.0670102743,132.0
2020-11-16 21:30:00,48.5999340233,-14.2716029844,50.6520704297,-9.8600659767,-5.2816029844,11.1855366948,58.46,-8.99,59.1472036533,133.61,42.9499340233,-28.7716029844,51.6962471646,-9.8600659767,-5.2816029844,11.1855366948,52.81,-23.49,57.7985830276,132.26,46.9899340233,-14.0016029844,49.0316100658,-9.8600659767,-5.2816029844,11.1855366948,56.85,-8.72,57.5148754671,133.82,42.2399340233,-6.2716029844,42.7029861987,-9.8600659767,-5.2816029844,11.1855366948,52.1,-0.99,52.1094051012,133.34,45.3399340233,-32.9216029844,56.0316121515,-9.8600659767,-5.2816029844,11.1855366948,55.2,-27.64,61.73337509,133.82,40.4999340233,-4.8016029844,40.7835757029,-9.8600659767,-5.2816029844,11.1855366948,50.36,0.48,50.3622874778,132.26
2020-11-16 22:00:00,46.0257007703,-15.3100576155,48.505288326,-8.6542992297,-4.8700576155,9.9304761384,54.68,-10.44,55.6677285328,134.52,40.3757007703,-30.4700576155,50.5828194527,-8.6542992297,-4.8700576155,9.9304761384,49.03,-25.6,55.3109473793,133.21,44.5457007703,-15.0300576155,47.0129991496,-8.6542992297,-4.8700576155,9.9304761384,53.2,-10.16,54.1614770847,134.73,39.7757007703,-7.6900576155,40.5122618216,-8.6542992297,-4.8700576155,9.9304761384,48.43,-2.8200000000000003,48.512032528,134.3,43.0257007703,-34.2300576155,54.9809764476,-8.6542992297,-4.8700576155,9.9304761384,51.68,-29.36,59.4376311776,134.73,38.1457007703,-7.9900576155,38.9735231658,-8.6542992297,-4.8700576155,9.9304761384,46.8,-3.12,46.9038847005,133.21
2020-11-16 22:30:00,43.1329009091,-16.5351495682,46.1937042472,-7.5970990909000005,-4.4951495682000004,8.8273599812,50.73,-12.04,52.1391839215,134.65,37.8229009091,-30.5351495682,48.6103609566,-7.5970990909000005,-4.4951495682000004,8.8273599812,45.42,-26.04,52.3551143634,133.21,41.7829009091,-16.2451495682,44.8298526974,-7.5970990909000005,-4.4951495682000004,8.8273599812,49.38,-11.75,50.7587125526,134.88,37.3229009091,-7.7351495682,38.1160264339,-7.5970990909000005,-4.4951495682000004,8.8273599812,44.92,-3.24,45.0366961488,134.3,40.3229009091,-35.6551495682,53.8258862301,-7.5970990909000005,-4.4951495682000004,8.8273599812,47.92,-31.16,57.1600559832,134.88,35.7229009091,-8.4151495682,36.7006865279,-7.5970990909000005,-4.4951495682000004,8.8273599812,43.32,-3.92,43.4969975975,133.21
2020-11-16 23:00:00,40.8251180493,-16.8965825991,44.1835350246,-6.3748819507,-4.1365825991,7.5993707295,47.2,-12.76,48.894351412,135.36,35.4051180493,-31.3765825991,47.3076348985,-6.3748819507,-4.1365825991,7.5993707295,41.78,-27.24,49.8757055088,133.98,39.5951180493,-16.6265825991,42.9443433093,-6.3748819507,-4.1365825991,7.5993707295,45.97,-12.49,47.6365510926,135.59,35.0151180493,-8.3565825991,35.9984855896,-6.3748819507,-4.1365825991,7.5993707295,41.39,-4.22,41.604573066,135.11,38.1451180493,-36.2565825991,52.6268924863,-6.3748819507,-4.1365825991,7.5993707295,44.52,-32.12,54.8974024886,135.59,33.5051180493,-10.0565825991,34.981820837,-6.3748819507,-4.1365825991,7.5993707295,39.88,-5.92,40.3170038569,133.98
2020-11-16 23:30:00,38.9751181681,-17.2518987248,42.6226212923,-5.1148818319,-3.7418987248,6.3374933705,44.09,-13.51,46.1134275456,135.36,33.5651181681,-31.4918987248,46.0256107285,-5.1148818319,-3.7418987248,6.3374933705,38.68,-27.75,47.6046730899,133.89,37.8351181681,-17.0018987248,41.4796423206,-5.1148818319,-3.7418987248,6.3374933705,42.95,-13.26,44.9503070067,135.59,33.2351181681,-8.4818987248,34.300374424,-5.1148818319,-3.7418987248,6.3374933705,38.35,-4.74,38.6418180214,135.02,36.4851181681,-36.7018987248,51.751262958,-5.1148818319,-3.7418987248,6.3374933705,41.6,-32.96,53.0746794621,135.59,31.7251181681,-10.0218987248,33.2704309685,-5.1148818319,-3.7418987248,6.3374933705,36.84,-6.28,37.3714329401,133.89
2020-11-17 00:00:00,37.8916517387,-17.4943726306,41.7352410467,-4.1583482613000005,-3.5143726306,5.4445087243,42.05,-13.98,44.3130105048,135.93,32.4616517387,-31.9143726306,45.5223682821,-4.1583482613000005,-3.5143726306,5.4445087243,36.62,-28.4,46.3420370722,134.52,36.8216517387,-17.2343726306,40.6553518831,-4.1583482613000005,-3.5143726306,5.4445087243,40.98,-13.72,43.2157239902,136.16,32.2016517387,-8.7643726306,33.3730520377,-4.1583482613000005,-3.5143726306,5.4445087243,36.36,-5.25,36.7370671121,135.64,35.4816517387,-37.1143726306,51.3461222087,-4.1583482613000005,-3.5143726306,5.4445087243,39.64,-33.6,51.9643108296,136.16,30.7616517387,-9.994372630600001,32.3445003358,-4.1583482613000005,-3.5143726306,5.4445087243,34.92,-6.48,35.5161484398,134.52
2020-11-17 00:30:00,39.398635079,-17.2520908431,43.0103136997,-4.481364921,-3.6320908431000003,5.7684240003,43.88,-13.62,45.9451716723,135.69,33.918635079,-31.7020908431,46.4273235224,-4.481364921,-3.6320908431000003,5.7684240003,38.4,-28.07,47.5655852482,134.29,38.258635079,-17.0020908431,41.8663856948,-4.481364921,-3.6320908431000003,5.7684240003,42.74,-13.37,44.7824128425,135.92,33.618635079,-8.602090843100001,34.7017087684,-4.481364921,-3.6320908431000003,5.7684240003,38.1,-4.97,38.4227914134,135.38,36.878635079,-36.7920908431,52.0931058193,-4.481364921,-3.6320908431000003,5.7684240003,41.36,-33.16,53.0116515494,135.92,32.118635079,-10.5920908431,33.8200991685,-4.481364921,-3.6320908431000003,5.7684240003,36.6,-6.96,37.2558934935,134.29
2020-11-17 01:00:00,38.8379849871,-17.4935401319,42.5959273195,-5.8720150129,-4.0335401319,7.1239038671,44.71,-13.46,46.6921374538,135.79,34.0579849871,-31.8635401319,46.6393774736,-5.8720150129,-4.0335401319,7.1239038671,39.93,-27.83,48.6714885739,134.37,37.6779849871,-17.2435401319,41.4363394736,-5.8720150129,-4.0335401319,7.1239038671,43.55,-13.21,45.5094122133,136.01,33.7079849871,-8.7135401319,34.8160025494,-5.8720150129,-4.0335401319,7.1239038671,39.58,-4.68,39.8557248084,135.46,36.3279849871,-37.0735401319,51.9053934687,-5.8720150129,-4.0335401319,7.1239038671,42.2,-33.04,53.5955371276,136.01,32.2079849871,-8.1935401319,33.2338441476,-5.8720150129,-4.0335401319,7.1239038671,38.08,-4.16,38.3065529642,134.37
2020-11-17 01:30:00,37.6815019373,-17.9115465429,41.7219257442,-5.7984980627,-4.0515465429,7.0737266821,43.48,-13.86,45.6356220512,135.79,32.9415019373,-32.2015465429,46.066062884,-5.7984980627,-4.0515465429,7.0737266821,38.74,-28.15,47.8874733098,134.37,36.5615019373,-17.6515465429,40.5995137811,-5.7984980627,-4.0515465429,7.0737266821,42.36,-13.6,44.489657225,136.01,32.6215019373,-9.0715465429,33.8593464987,-5.7984980627,-4.0515465429,7.0737266821,38.42,-5.02,38.7465714612,135.46,35.2015019373,-37.4915465429,51.4272476496,-5.7984980627,-4.0515465429,7.0737266821,41.0,-33.44,52.9077839264,136.01,31.1615019373,-11.1715465429,33.1035142416,-5.7984980627,-4.0515465429,7.0737266821,36.96,-7.12,37.6395536637,134.37
2020-11-17 02:00:00,36.307017717,-17.9610741455,40.5067860976,-5.922982283,-3.9910741455,7.1421559742,42.23,-13.97,44.4807126741,136.53,32.027017717,-32.6110741455,45.7078988881,-5.922982283,-3.9910741455,7.1421559742,37.95,-28.62,47.532167003,135.1,35.217017717,-17.7110741455,39.4197981256,-5.922982283,-3.9910741455,7.1421559742,41.14,-13.72,43.3674762927,136.74,31.727017717,-9.2510741455,33.0482378661,-5.922982283,-3.9910741455,7.1421559742,37.65,-5.26,38.0156559854,136.19,33.917017717,-37.7910741455,50.7792218912,-5.922982283,-3.9910741455,7.1421559742,39.84,-33.8,52.2462017758,136.74,30.277017717,-10.7910741455,32.1425743065,-5.922982283,-3.9910741455,7.1421559742,36.2,-6.8,36.8331372544,135.1
2020-11-17 02:30:00,35.4577006262,-17.5395849246,39.5586346203,-6.1822993738,-3.8995849246,7.3094177697,41.64,-13.64,43.817110813,136.39,31.3577006262,-33.3795849246,45.7984942798,-6.1822993738,-3.8995849246,7.3094177697,37.54,-29.48,47.7317713897,135.1,34.3977006262,-17.3195849246,38.5119439957,-6.1822993738,-3.8995849246,7.3094177697,40.58,-13.42,42.741464645,136.61,31.0977006262,-9.9995849246,32.6658641842,-6.1822993738,-3.8995849246,7.3094177697,37.28,-6.1,37.7757647176,136.19,33.0577006262,-37.3795849246,49.9003500972,-6.1822993738,-3.8995849246,7.3094177697,39.24,-33.48,51.5818572756,136.61,29.6577006262,-10.1395849246,31.3431075179,-6.1822993738,-3.8995849246,7.3094177697,35.84,-6.24,36.3791588688,135.1
2020-11-17 03:00:00,34.7198005481,-17.3407217958,38.8093440102,-6.0701994519,-3.7807217958,7.1513060823,40.79,-13.56,42.9848543094,136.67,30.6598005481,-33.6107217958,45.4939994866,-6.0701994519,-3.7807217958,7.1513060823,36.73,-29.83,47.3172463273,135.38,33.6698005481,-17.1207217958,37.7726697992,-6.0701994519,-3.7807217958,7.1513060823,39.74,-13.34,41.9192461764,136.87,30.4098005481,-10.0907217958,32.0402658499,-6.0701994519,-3.7807217958,7.1513060823,36.48,-6.31,37.0217030943,136.5,32.3698005481,-37.3407217958,49.4179470613,-6.0701994519,-3.7807217958,7.1513060823,38.44,-33.56,51.0284940009,136.87,29.0098005481,-9.5407217958,30.5384004202,-6.0701994519,-3.7807217958,7.1513060823,35.08,-5.76,35.5497398021,135.38
2020-11-17 03:30:00,33.9693172082,-17.4228034199,38.1768069722,-5.3806827918,-3.6528034199,6.5034391003,39.35,-13.77,41.689751738300004,136.46,29.8493172082,-33.6328034199,44.9682910913,-5.3806827918,-3.6528034199,6.5034391003,35.23,-29.98,46.2596292679,135.18,32.9893172082,-17.2228034199,37.2145133987,-5.3806827918,-3.6528034199,6.5034391003,38.37,-13.57,40.6989164475,136.67,29.6393172082,-10.2028034199,31.3462329824,-5.3806827918,-3.6528034199,6.5034391003,35.02,-6.55,35.6272774711,136.28,31.6993172082,-37.3728034199,49.005848089,-5.3806827918,-3.6528034199,6.5034391003,37.08,-33.72,50.1195051851,136.67,28.2593172082,-11.4128034199,30.4768943787,-5.3806827918,-3.6528034199,6.5034391003,33.64,-7.76,34.5234297253,135.18
2020-11-17 04:00:00,33.6862337992,-4.7565503767,34.0203926941,-5.0137662008,-3.5265503767,6.1297968217,38.7,-1.23,38.7195415779,135.97,29.6362337992,-22.0965503767,36.9670649681,-5.0137662008,-3.5265503767,6.1297968217,34.65,-18.57,39.3124331478,134.76,31.7462337992,-33.7365503767,46.3247039036,-5.0137662008,-3.5265503767,6.1297968217,36.76,-30.21,47.5808963766,136.18,29.3162337992,0.8734496233,29.3292427181,-5.0137662008,-3.5265503767,6.1297968217,34.33,4.4,34.6108205624,135.86,30.8662337992,-39.1665503767,49.8672543596,-5.0137662008,-3.5265503767,6.1297968217,35.88,-35.64,50.5725617306,136.18,27.5862337992,-22.3265503767,35.4890848988,-5.0137662008,-3.5265503767,6.1297968217,32.6,-18.8,37.6324328206,134.76
2020-11-17 04:30:00,33.9715006124,2.7963159366,34.0863937177,-4.6684993876,-3.4636840634,5.8130881486,38.64,6.26,39.1438015527,134.16,29.7415006124,-15.5536840634,33.5629847693,-4.6684993876,-3.4636840634,5.8130881486,34.41,-12.09,36.4721290851,133.12,31.5315006124,-41.3436840634,51.9955357969,-4.6684993876,-3.4636840634,5.8130881486,36.2,-37.88,52.3959387739,134.36,29.3615006124,6.7363159366000005,30.1243368493,-4.6684993876,-3.4636840634,5.8130881486,34.03,10.2,35.5257779647,134.19,30.8515006124,-38.6636840634,49.4640834889,-4.6684993876,-3.4636840634,5.8130881486,35.52,-35.2,50.0071034954,134.36,27.4515006124,-32.1036840634,42.2401635451,-4.6684993876,-3.4636840634,5.8130881486,32.12,-28.64,43.0342189426,133.12
2020-11-17 05:00:00,33.998017402,2.9426490115,34.1251281385,-4.571982598,-3.4373509885,5.7200005852,38.57,6.38,39.0941082518,134.38,29.668017402,-15.4473509885,33.4486458489,-4.571982598,-3.4373509885,5.7200005852,34.24,-12.01,36.2852270215,133.35,31.568017402,-41.3573509885,52.0285518103,-4.571982598,-3.4373509885,5.7200005852,36.14,-37.92,52.3834515854,134.59,29.288017402,6.9026490115,30.0904391247,-4.571982598,-3.4373509885,5.7200005852,33.86,10.34,35.4036043363,134.42,30.868017402,-38.6773509885,49.4850682309,-4.571982598,-3.4373509885,5.7200005852,35.44,-35.24,49.9785073807,134.59,27.348017402,-32.6373509885,42.5806380338,-4.571982598,-3.4373509885,5.7200005852,31.92,-29.2,43.2611419174,133.35
2020-11-17 05:30:00,35.0061178733,3.2594784096,35.15753814,-5.0538821267,-3.6405215904,6.2285730309,40.06,6.9,40.6498905288,134.65,30.6361178733,-15.0505215904,34.1334135195,-5.0538821267,-3.6405215904,6.2285730309,35.69,-11.41,37.4695102717,133.59,32.4761178733,-41.1805215904,52.4455297483,-5.0538821267,-3.6405215904,6.2285730309,37.53,-37.54,53.0825065346,134.85,30.2161178733,7.3694784096,31.1018165284,-5.0538821267,-3.6405215904,6.2285730309,35.27,11.01,36.9485182382,134.66,31.7861178733,-38.4805215904,49.9109991017,-5.0538821267,-3.6405215904,6.2285730309,36.84,-34.84,50.7051397789,134.85,28.2261178733,-30.8405215904,41.8073139794,-5.0538821267,-3.6405215904,6.2285730309,33.28,-27.2,42.9813727096,133.59
2020-11-17 06:00:00,36.2181509073,3.1935936386,36.3586784066,-5.8718490927,-3.8364063614,7.0140306199,42.09,7.03,42.6730476999,133.92,31.9881509073,-14.1864063614,34.9927981722,-5.8718490927,-3.8364063614,7.0140306199,37.86,-10.35,39.2492305657,132.8,33.5981509073,-40.7764063614,52.8351309276,-5.8718490927,-3.8364063614,7.0140306199,39.47,-36.94,54.0596383636,134.12,31.5081509073,7.9735936386,32.5014118018,-5.8718490927,-3.8364063614,7.0140306199,37.38,11.81,39.2012818668,133.85,32.8881509073,-37.9964063614,50.2529339092,-5.8718490927,-3.8364063614,7.0140306199,38.76,-34.16,51.6647191031,134.12,29.4481509073,-30.4764063614,42.3792984435,-5.8718490927,-3.8364063614,7.0140306199,35.32,-26.64,44.2401627483,132.8
2020-11-17 06:30:00,39.9668508412,5.1000626419,40.2909394916,-7.5631491588,-4.3699373581,8.7348484653,47.53,9.47,48.4642321718,132.47,35.5468508412,-13.4699373581,38.0133899719,-7.5631491588,-4.3699373581,8.7348484653,43.11,-9.1,44.0599829778,131.51,37.0668508412,-37.9999373581,53.0843354532,-7.5631491588,-4.3699373581,8.7348484653,44.63,-33.63,55.8821420491,132.68,34.9268508412,8.2900626419,35.8972150492,-7.5631491588,-4.3699373581,8.7348484653,42.49,12.66,44.335941402,132.52,36.2768508412,-35.1699373581,50.5265712346,-7.5631491588,-4.3699373581,8.7348484653,43.84,-30.8,53.577846168,132.68,32.6368508412,-28.4899373581,43.3225179728,-7.5631491588,-4.3699373581,8.7348484653,40.2,-24.12,46.880853234599996,131.51
2020-11-17 07:00:00,43.0396340287,6.1089495706,43.4710174965,-9.1503659713,-4.9310504294,10.3944435034,52.19,11.04,53.3448938512,132.32,38.6996340287,-12.1510504294,40.5624173404,-9.1503659713,-4.9310504294,10.3944435034,47.85,-7.22,48.3916408071,131.32,39.8796340287,-36.8910504294,54.3261890072,-9.1503659713,-4.9310504294,10.3944435034,49.03,-31.96,58.5267673804,132.51,37.9196340287,9.5289495706,39.098587248,-9.1503659713,-4.9310504294,10.3944435034,47.07,14.46,49.2410042546,132.32,39.0496340287,-34.0110504294,51.7844133798,-9.1503659713,-4.9310504294,10.3944435034,48.2,-29.08,56.2928627803,132.51,35.4896340287,-26.8510504294,44.5027306202,-9.1503659713,-4.9310504294,10.3944435034,44.64,-21.92,49.7314387485,131.32
2020-11-17 07:30:00,46.892634084,7.2960350705,47.4568357467,-11.067365916,-5.4539649295,12.3382463004,57.96,12.75,59.3458010309,131.29,42.302634084,-10.1939649295,43.5135584781,-11.067365916,-5.4539649295,12.3382463004,53.37,-4.74,53.5800755879,130.24,43.442634084,-35.0839649295,55.8403711604,-11.067365916,-5.4539649295,12.3382463004,54.51,-29.63,62.0425418564,131.48,41.382634084,11.1460350705,42.8573972789,-11.067365916,-5.4539649295,12.3382463004,52.45,16.6,55.0142027117,131.22,42.572634084,-32.0939649295,53.314648622600004,-11.067365916,-5.4539649295,12.3382463004,53.64,-26.64,59.8910611026,131.48,38.692634084,-26.8939649295,47.1211765769,-11.067365916,-5.4539649295,12.3382463004,49.76,-21.44,54.1823882825,130.24
2020-11-17 08:00:00,49.8106006723,8.59989403,50.5475431318,-12.5093993277,-5.8501059699999995,13.809736109,62.32,14.45,63.9733139676,131.62,45.0606006723,-8.370105970000001,45.8313910644,-12.5093993277,-5.8501059699999995,13.809736109,57.57,-2.52,57.6251273317,130.51,46.1306006723,-34.05010597,57.3362192244,-12.5093993277,-5.8501059699999995,13.809736109,58.64,-28.2,65.0683456068,131.81,44.0106006723,13.04989403,45.9046044066,-12.5093993277,-5.8501059699999995,13.809736109,56.52,18.9,59.5963119664,131.48,45.210600672300004,-30.93010597,54.7783704437,-12.5093993277,-5.8501059699999995,13.809736109,57.72,-25.08,62.9333361582,131.81,41.1706006723,-24.97010597,48.151059717,-12.5093993277,-5.8501059699999995,13.809736109,53.68,-19.12,56.9834783073,130.51
2020-11-17 08:30:00,51.7905673686,9.7151542173,52.6938999299,-12.2794326314,-5.9148457827000005,13.6297419779,64.07,15.63,65.9489332742,130.99,46.7505673686,-7.4348457827,47.3380658783,-12.2794326314,-5.9148457827000005,13.6297419779,59.03,-1.52,59.0495664675,129.92,48.0105673686,-32.5348457827,57.9959547655,-12.2794326314,-5.9148457827000005,13.6297419779,60.29,-26.62,65.9052994834,131.17,45.6505673686,13.7651542173,47.680748439,-12.2794326314,-5.9148457827000005,13.6297419779,57.93,19.68,61.1815928201,130.88,47.0405673686,-29.4748457827,55.51199431,-12.2794326314,-5.9148457827000005,13.6297419779,59.32,-23.56,63.8273922388,131.17,42.7205673686,-25.7548457827,49.8834537456,-12.2794326314,-5.9148457827000005,13.6297419779,55.0,-19.84,58.469014016,129.92
2020-11-17 09:00:00,52.8693172936,10.3729284521,53.877289796,-12.2206827064,-5.8670715479,13.5560914116,65.09,16.24,67.0853612944,131.24,47.5893172936,-7.0670715479,48.111190182,-12.2206827064,-5.8670715479,13.5560914116,59.81,-1.2,59.8220369095,130.2,49.0393172936,-32.0070715479,58.5602874796,-12.2206827064,-5.8670715479,13.5560914116,61.26,-26.14,66.6039578404,131.43,46.4793172936,14.1929284521,48.5980056599,-12.2206827064,-5.8670715479,13.5560914116,58.7,20.06,62.0330041188,131.16,48.0593172936,-28.8670715479,56.0625168761,-12.2206827064,-5.8670715479,13.5560914116,60.28,-23.0,64.5188220599,131.43,43.5393172936,-25.1070715479,50.2596974932,-12.2206827064,-5.8670715479,13.5560914116,55.76,-19.24,58.98605937,130.2
2020-11-17 09:30:00,54.1020675106,10.9429124038,55.1976543052,-12.4179324894,-5.9770875962000005,13.7815319702,66.52,16.92,68.6381584835,131.07,48.6720675106,-6.6570875962,49.1252172618,-12.4179324894,-5.9770875962000005,13.7815319702,61.09,-0.68,61.0937844629,130.07,50.1920675106,-31.3570875962,59.1820123306,-12.4179324894,-5.9770875962000005,13.7815319702,62.61,-25.38,67.5585412809,131.27,47.5020675106,14.5629124038,49.6842513827,-12.4179324894,-5.9770875962000005,13.7815319702,59.92,20.54,63.3427028157,131.02,49.2220675106,-28.2170875962,56.7363724821,-12.4179324894,-5.9770875962000005,13.7815319702,61.64,-22.24,65.5294376597,131.27,44.4620675106,-24.0170875962,50.5341067391,-12.4179324894,-5.9770875962000005,13.7815319702,56.88,-18.04,59.6722381011,130.07
2020-11-17 10:00:00,54.7544340886,11.6798780236,55.9863162122,-12.1555659114,-5.8301219764,13.4813984766,66.91,17.51,69.1631997525,130.66,49.1344340886,-6.7101219764,49.5905066535,-12.1555659114,-5.8301219764,13.4813984766,61.29,-0.88,61.2963171814,129.76,50.8144340886,-30.3901219764,59.2086668106,-12.1555659114,-5.8301219764,13.4813984766,62.97,-24.56,67.5900473443,130.87,47.9744340886,14.4298780236,50.0975818369,-12.1555659114,-5.8301219764,13.4813984766,60.13,20.26,63.4514341839,130.7,49.8044340886,-27.2701219764,56.7815217082,-12.1555659114,-5.8301219764,13.4813984766,61.96,-21.44,65.564588003,130.87,44.9644340886,-24.2701219764,51.0963712377,-12.1555659114,-5.8301219764,13.4813984766,57.12,-18.44,60.0227290283,129.76
2020-11-17 10:30:00,55.1693340995,12.1815354371,56.4981878522,-11.1406659005,-5.5584645629,12.4503399554,66.31,17.74,68.6419966201,131.72,49.2593340995,-6.6084645629,49.700641845,-11.1406659005,-5.5584645629,12.4503399554,60.4,-1.05,60.4091259662,130.82,51.2593340995,-30.5384645629,59.6667172734,-11.1406659005,-5.5584645629,12.4503399554,62.4,-24.98,67.2142871717,131.92,48.1193340995,14.8415354371,50.3561464799,-11.1406659005,-5.5584645629,12.4503399554,59.26,20.4,62.673021309,131.77,50.2993340995,-27.3984645629,57.2773853388,-11.1406659005,-5.5584645629,12.4503399554,61.44,-21.84,65.206281906,131.92,45.1793340995,-23.9184645629,51.120105406,-11.1406659005,-5.5584645629,12.4503399554,56.32,-18.36,59.2370829802,130.82
2020-11-17 11:00:00,55.3961507049,12.2326802696,56.7306969771,-11.9638492951,-5.8173197304,13.3031913014,67.36,18.05,69.7364474289,131.58,49.5261507049,-6.5673197304,49.9596766612,-11.9638492951,-5.8173197304,13.3031913014,61.49,-0.75,61.4945737444,130.67,51.4361507049,-30.4273197304,59.7620229353,-11.9638492951,-5.8173197304,13.3031913014,63.4,-24.61,68.008911916,131.78,48.3561507049,14.8526802696,50.5857630385,-11.9638492951,-5.8173197304,13.3031913014,60.32,20.67,63.7632441145,131.66,50.4761507049,-27.2573197304,57.365523347,-11.9638492951,-5.8173197304,13.3031913014,62.44,-21.44,66.018385318,131.78,45.3561507049,-22.7773197304,50.7541791469,-11.9638492951,-5.8173197304,13.3031913014,57.32,-16.96,59.7764502124,130.67
2020-11-17 11:30:00,55.9436839944,12.3595577706,57.292708499,-12.1363160056,-5.8204422294,13.4598556432,68.08,18.18,70.4655859267,130.91,49.9836839944,-6.2904422294,50.3779547927,-12.1363160056,-5.8204422294,13.4598556432,62.12,-0.47000000000000003,62.1217779849,130.0,51.9336839944,-29.9004422294,59.9261543797,-12.1363160056,-5.8204422294,13.4598556432,64.07,-24.08,68.4456813831,131.12,48.7936839944,14.9395577706,51.0295403088,-12.1363160056,-5.8204422294,13.4598556432,60.93,20.76,64.3695774415,130.96,50.9436839944,-26.7404422294,57.5352951634,-12.1363160056,-5.8204422294,13.4598556432,63.08,-20.92,66.4585043467,131.12,45.7436839944,-24.2604422294,51.7788922491,-12.1363160056,-5.8204422294,13.4598556432,57.88,-18.44,60.746423763,130.0
2020-11-17 12:00:00,56.4814007992,12.5978283704,57.8692830082,-12.588599200800001,-5.8721716296,13.8908325699,69.07,18.47,71.4968936388,130.63,50.3914007992,-6.3521716296,50.7901895932,-12.588599200800001,-5.8721716296,13.8908325699,62.98,-0.48,62.9818291256,129.78,52.4114007992,-29.4721716296,60.1295587403,-12.588599200800001,-5.8721716296,13.8908325699,65.0,-23.6,69.1517172599,130.83,49.1714007992,14.8078283704,51.3526867613,-12.588599200800001,-5.8721716296,13.8908325699,61.76,20.68,65.1303308759,130.74,51.4114007992,-26.3121716296,57.7534631689,-12.588599200800001,-5.8721716296,13.8908325699,64.0,-20.44,67.1847720842,130.83,46.0914007992,-23.4321716296,51.7057433455,-12.588599200800001,-5.8721716296,13.8908325699,58.68,-17.56,61.2510897862,129.78
2020-11-17 12:30:00,57.1400175418,12.8826802696,58.5742695695,-10.9999824582,-5.8173197304,12.4435052508,68.14,18.7,70.6593914494,130.14,50.9500175418,-5.6073197304,51.2576464741,-10.9999824582,-5.8173197304,12.4435052508,61.95,0.21,61.9503559312,129.26,53.1200175418,-28.8873197304,60.4666313337,-10.9999824582,-5.8173197304,12.4435052508,64.12,-23.07,68.1439601139,130.33,49.7500175418,15.3626802696,52.0679958369,-10.9999824582,-5.8173197304,12.4435052508,60.75,21.18,64.3362642683,130.21,52.1200175418,-25.7373197304,58.1283567242,-10.9999824582,-5.8173197304,12.4435052508,63.12,-19.92,66.1886757686,130.33,46.6400175418,-23.5773197304,52.2607045682,-10.9999824582,-5.8173197304,12.4435052508,57.64,-17.76,60.3140713267,129.26
2020-11-17 13:00:00,56.7501507677,6.6052663038,57.1332578723,-11.3398492323,-5.9247336962,12.7943210051,68.09,12.53,69.2332940138,130.88,50.7001507677,-10.4647336962,51.7688703682,-11.3398492323,-5.9247336962,12.7943210051,62.04,-4.54,62.2058936115,129.84,53.2301507677,-25.2647336962,58.921606559,-11.3398492323,-5.9247336962,12.7943210051,64.57,-19.34,67.4041578836,131.08,49.5401507677,10.7452663038,50.6920830705,-11.3398492323,-5.9247336962,12.7943210051,60.88,16.67,63.1210210627,130.79,52.1801507677,-21.2447336962,56.3392123123,-11.3398492323,-5.9247336962,12.7943210051,63.52,-15.32,65.34135597,131.08,46.9001507677,-19.9247336962,50.9570324381,-11.3398492323,-5.9247336962,12.7943210051,58.24,-14.0,59.8990617623,129.84
