Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-17 13:30:00,56.0480173156,0.0028564234,56.0480173884,-10.8019826844,-5.7771435766,12.2498252158,66.85,5.78,67.0994105786,131.12,50.0980173156,-14.6471435766,52.1953077767,-10.8019826844,-5.7771435766,12.2498252158,60.9,-8.87,61.5425616951,129.84,53.0780173156,-21.9971435766,57.4556372141,-10.8019826844,-5.7771435766,12.2498252158,63.88,-16.22,65.90707701,131.32,49.0080173156,6.7428564234,49.4697066289,-10.8019826844,-5.7771435766,12.2498252158,59.81,12.52,61.1063540068,130.79,51.9980173156,-18.2171435766,55.096806848,-10.8019826844,-5.7771435766,12.2498252158,62.8,-12.44,64.0202592934,131.32,46.8380173156,-16.2571435766,49.5791748956,-10.8019826844,-5.7771435766,12.2498252158,57.64,-10.48,58.5849810105,129.84
2020-11-17 14:00:00,54.947017255,-0.6046375742,54.9503438735,-10.942982745,-5.7846375742,12.3778391985,65.89,5.18,66.093301476,131.57,49.057017255,-15.0046375742,51.3003907459,-10.942982745,-5.7846375742,12.3778391985,60.0,-9.22,60.704270031,130.25,52.027017255,-22.7246375742,56.773406427,-10.942982745,-5.7846375742,12.3778391985,62.97,-16.94,65.2087762498,131.78,48.007017255,6.4653624258,48.4404233778,-10.942982745,-5.7846375742,12.3778391985,58.95,12.25,60.2093431288,131.21,50.937017255,-18.9046375742,54.3319891836,-10.942982745,-5.7846375742,12.3778391985,61.88,-13.12,63.2555831528,131.78,45.857017255,-12.9446375742,47.6490259444,-10.942982745,-5.7846375742,12.3778391985,56.8,-7.16,57.2495030546,130.25
2020-11-17 14:30:00,54.5251173391,-0.7021235686,54.5296377977,-10.6148826609,-5.8021235686,12.0971224599,65.14,5.1,65.3393419006,131.65,48.6951173391,-14.9221235686,50.9301897156,-10.6148826609,-5.8021235686,12.0971224599,59.31,-9.12,60.0070870814,130.25,51.6151173391,-22.8821235686,56.45982569,-10.6148826609,-5.8021235686,12.0971224599,62.23,-17.08,64.531382288,131.86,47.6651173391,6.6078764314,48.1209667597,-10.6148826609,-5.8021235686,12.0971224599,58.28,12.41,59.5866302118,131.21,50.5851173391,-19.0821235686,54.0646052062,-10.6148826609,-5.8021235686,12.0971224599,61.2,-13.28,62.6242636683,131.86,45.5051173391,-13.4421235686,47.4489872398,-10.6148826609,-5.8021235686,12.0971224599,56.12,-7.64,56.6376553187,130.25
2020-11-17 15:00:00,54.484883961,-1.1967753463,54.4980261246,-11.845116039,-5.9767753463,13.2675776809,66.33,4.78,66.5020097441,131.82,48.854883961,-14.856775346300001,51.0639154446,-11.845116039,-5.9767753463,13.2675776809,60.7,-8.88,61.3461033807,130.41,51.534883961,-23.3867753463,56.5931579431,-11.845116039,-5.9767753463,13.2675776809,63.38,-17.41,65.7277148545,132.01,47.784883961,6.6732246537,48.2485964816,-11.845116039,-5.9767753463,13.2675776809,59.63,12.65,60.9570291271,131.36,50.474883961,-19.5767753463,54.1383786591,-11.845116039,-5.9767753463,13.2675776809,62.32,-13.6,63.7866945373,132.01,45.634883961,-16.1767753463,48.417256167,-11.845116039,-5.9767753463,13.2675776809,57.48,-10.2,58.3779958546,130.41
2020-11-17 15:30:00,54.8851508277,-1.5232846171,54.9062854089,-12.5348491723,-6.1732846171,13.9725404539,67.42,4.65,67.5801664692,131.82,49.2851508277,-14.9732846171,51.509468492,-12.5348491723,-6.1732846171,13.9725404539,61.82,-8.8,62.4431933841,130.41,51.8851508277,-23.7132846171,57.047250098,-12.5348491723,-6.1732846171,13.9725404539,64.42,-17.54,66.7651705607,132.08,48.1851508277,6.5767153829,48.6319025488,-12.5348491723,-6.1732846171,13.9725404539,60.72,12.75,62.0441850619,131.36,50.8251508277,-19.8532846171,54.5650883509,-12.5348491723,-6.1732846171,13.9725404539,63.36,-13.68,64.8199969145,132.08,45.9851508277,-16.6132846171,48.894123598,-12.5348491723,-6.1732846171,13.9725404539,58.52,-10.44,59.4439567997,130.41
2020-11-17 16:00:00,56.2793839649,-0.8255265144,56.2854382012,-13.4806160351,-6.4955265144,14.9639190517,69.76,5.67,69.9900457208,131.62,50.8193839649,-14.6555265144,52.8903984102,-13.4806160351,-6.4955265144,14.9639190517,64.3,-8.16,64.815704887,130.24,53.1793839649,-22.9655265144,57.9263522671,-13.4806160351,-6.4955265144,14.9639190517,66.66,-16.47,68.6645214066,131.82,49.6493839649,6.8644734856,50.1216751948,-13.4806160351,-6.4955265144,14.9639190517,63.13,13.36,64.5281837649,131.18,52.1193839649,-19.0955265144,55.5073807502,-13.4806160351,-6.4955265144,14.9639190517,65.6,-12.6,66.7991017904,131.82,47.4393839649,-15.3755265144,49.8688476563,-13.4806160351,-6.4955265144,14.9639190517,60.92,-8.88,61.5637945549,130.24
2020-11-17 16:30:00,58.670483971,-0.0362392169,58.670495163,-14.449516029,-6.9062392168999995,16.0151382634,73.12,6.87,73.4420267967,130.74,53.210483971,-14.5862392169,55.17348982,-14.449516029,-6.9062392168999995,16.0151382634,67.66,-7.68,68.0944784839,129.46,55.430483971,-21.8862392169,59.5948489411,-14.449516029,-6.9062392168999995,16.0151382634,69.88,-14.98,71.4675786633,130.94,51.950483971,6.7037607831,52.3812294,-14.449516029,-6.9062392168999995,16.0151382634,66.4,13.61,67.780469901,130.39,54.310483971,-17.9862392169,57.2113054416,-14.449516029,-6.9062392168999995,16.0151382634,68.76,-11.08,69.646995628,130.94,49.630483971,-15.0662392169,51.8669114497,-14.449516029,-6.9062392168999995,16.0151382634,64.08,-8.16,64.5974612504,129.46
2020-11-17 17:00:00,62.1421505086,1.448724601,62.1590353271,-15.6478494914,-7.381275399,17.3013993718,77.79,8.83,78.2895459177,130.26,56.6121505086,-13.641275399,58.2324649978,-15.6478494914,-7.381275399,17.3013993718,72.26,-6.26,72.5306500729,129.05,58.6921505086,-20.331275399,62.1138413775,-15.6478494914,-7.381275399,17.3013993718,74.34,-12.95,75.4595129854,130.46,55.2221505086,7.588724601,55.7411396355,-15.6478494914,-7.381275399,17.3013993718,70.87,14.97,72.4338166881,129.99,57.5121505086,-16.381275399,59.7996123718,-15.6478494914,-7.381275399,17.3013993718,73.16,-9.0,73.7115024945,130.46,52.7921505086,-13.901275399,54.5917265988,-15.6478494914,-7.381275399,17.3013993718,68.44,-6.52,68.7498654544,129.05
2020-11-17 17:30:00,63.306850643,-9.4341578025,64.0059424724,-16.563149357,-7.6841578025,18.25881151,79.87,-1.75,79.8891694787,131.02,57.646850643,-21.1741578025,61.4125748337,-16.563149357,-7.6841578025,18.25881151,74.21,-13.49,75.4261506376,129.47,60.776850643,-12.3141578025,62.011805783,-16.563149357,-7.6841578025,18.25881151,77.34,-4.63,77.4784647499,131.22,56.286850643,0.38584219750000004,56.2881730873,-16.563149357,-7.6841578025,18.25881151,72.85,8.07,73.2956165129,130.41,59.396850643,-9.9641578025,60.2268238165,-16.563149357,-7.6841578025,18.25881151,75.96,-2.2800000000000002,75.9942103058,131.22,53.996850643,0.5158421975,53.9993145562,-16.563149357,-7.6841578025,18.25881151,70.56,8.2,71.0348759413,129.47
2020-11-17 18:00:00,62.8612672775,-11.6957750743,63.9400506594,-15.8387327225,-7.6157750743,17.5745692475,78.7,-4.08,78.805687612,131.53,57.3612672775,-22.9257750743,61.773021186,-15.8387327225,-7.6157750743,17.5745692475,73.2,-15.31,74.7839294234,129.9,60.5612672775,-11.3457750743,61.614882182,-15.8387327225,-7.6157750743,17.5745692475,76.4,-3.73,76.4909988169,131.72,56.0412672775,-1.1857750743,56.0538107589,-15.8387327225,-7.6157750743,17.5745692475,71.88,6.43,72.1670236327,130.85,59.2012672775,-9.0957750743,59.8959361849,-15.8387327225,-7.6157750743,17.5745692475,75.04,-1.48,75.0545934637,131.72,53.8012672775,1.7442249257,53.8295335412,-15.8387327225,-7.6157750743,17.5745692475,69.64,9.36,70.266202402,129.9
2020-11-17 18:30:00,61.8104674736,-12.7530688246,63.1123969895,-15.2995325264,-7.3530688246,16.974784731,77.11,-5.4,77.2988492799,131.68,55.8004674736,-23.9930688246,60.7400981387,-15.2995325264,-7.3530688246,16.974784731,71.1,-16.64,73.0212270508,130.07,59.5704674736,-12.3830688246,60.8439067495,-15.2995325264,-7.3530688246,16.974784731,74.87,-5.03,75.0387753098,131.88,54.5404674736,-2.2030688246,54.5849439359,-15.2995325264,-7.3530688246,16.974784731,69.84,5.15,70.0296230177,131.02,58.2204674736,-10.1530688246,59.0991339988,-15.2995325264,-7.3530688246,16.974784731,73.52,-2.8,73.5732995046,131.88,52.3404674736,0.3269311754,52.3414885091,-15.2995325264,-7.3530688246,16.974784731,67.64,7.68,68.0746061318,130.07
2020-11-17 19:00:00,60.0060342323,-13.8579045917,61.5854338619,-14.4739657677,-7.0379045917,16.094340188,74.48,-6.82,74.7915957846,132.14,54.0360342323,-25.3079045917,59.6689452762,-14.4739657677,-7.0379045917,16.094340188,68.51,-18.27,70.9042523407,130.54,57.8760342323,-13.4779045917,59.4246518764,-14.4739657677,-7.0379045917,16.094340188,72.35,-6.44,72.6360523432,132.34,52.8660342323,-3.3779045917,52.9738408545,-14.4739657677,-7.0379045917,16.094340188,67.34,3.66,67.4393890838,131.48,56.5660342323,-11.2779045917,57.6793495173,-14.4739657677,-7.0379045917,16.094340188,71.04,-4.24,71.1664190472,132.34,50.7660342323,1.0820954083,50.7775655397,-14.4739657677,-7.0379045917,16.094340188,65.24,8.12,65.7433798949,130.54
2020-11-17 19:30:00,58.1021839373,-14.993476945,60.0055674849,-13.7078160627,-6.713476945,15.2635183985,71.81,-8.28,72.2857835262,131.99,52.1821839373,-25.573476945,58.111815008,-13.7078160627,-6.713476945,15.2635183985,65.89,-18.86,68.5360613108,130.31,56.0621839373,-14.583476945,57.9279403019,-13.7078160627,-6.713476945,15.2635183985,69.77,-7.87,70.2124618569,132.19,51.0821839373,-3.7034769450000002,51.2162596964,-13.7078160627,-6.713476945,15.2635183985,64.79,3.01,64.8598812827,131.28,54.7721839373,-12.433476945,56.1656788635,-13.7078160627,-6.713476945,15.2635183985,68.48,-5.72,68.718474954,132.19,49.0121839373,0.8065230550000001,49.0188193834,-13.7078160627,-6.713476945,15.2635183985,62.72,7.52,63.1692076886,130.31
2020-11-17 20:00:00,55.8371838527,-15.717311895,58.0071115796,-12.8228161473,-6.347311895,14.3077944575,68.66,-9.37,69.2964104409,133.1,50.0071838527,-27.237311895,56.9437406231,-12.8228161473,-6.347311895,14.3077944575,62.83,-20.89,66.2117889805,131.49,53.9271838527,-15.317311895,56.0603353716,-12.8228161473,-6.347311895,14.3077944575,66.75,-8.97,67.3500066815,133.31,49.0071838527,-4.977311895,49.2592905235,-12.8228161473,-6.347311895,14.3077944575,61.83,1.37,61.8451760447,132.47,52.7371838527,-13.187311895,54.3609764053,-12.8228161473,-6.347311895,14.3077944575,65.56,-6.84,65.9158493839,133.31,47.0971838527,-1.347311895,47.1164512267,-12.8228161473,-6.347311895,14.3077944575,59.92,5.0,60.1282496003,131.49
2020-11-17 20:30:00,53.0143339366,-17.3385927815,55.77765146,-11.6356660634,-5.9185927815,13.054442357,64.65,-11.42,65.6508865134,133.35,47.3243339366,-28.3185927815,55.1501158627,-11.6356660634,-5.9185927815,13.054442357,58.96,-22.4,63.0717179091,131.68,51.2143339366,-16.9185927815,53.9365069529,-11.6356660634,-5.9185927815,13.054442357,62.85,-11.0,63.8053485219,133.56,46.4543339366,-5.9885927815,46.8387487557,-11.6356660634,-5.9185927815,13.054442357,58.09,-0.07,58.0900421759,132.69,50.0443339366,-14.8785927815,52.2092700803,-11.6356660634,-5.9185927815,13.054442357,61.68,-8.96,62.3273936564,133.56,44.6043339366,-3.1985927815,44.7188729924,-11.6356660634,-5.9185927815,13.054442357,56.24,2.7199999999999998,56.3057368303,131.68
2020-11-17 21:00:00,50.1192169136,-19.3016751388,53.7074535535,-10.9907830864,-5.5816751388,12.3268978339,61.11,-13.72,62.6312262374,133.88,44.8092169136,-28.7916751388,53.261867013,-10.9907830864,-5.5816751388,12.3268978339,55.8,-23.21,60.4346266639,132.05,48.4792169136,-18.8616751388,52.0192008935,-10.9907830864,-5.5816751388,12.3268978339,59.47,-13.28,60.9347134235,134.08,44.0192169136,-6.3016751388,44.4679948642,-10.9907830864,-5.5816751388,12.3268978339,55.01,-0.72,55.0147116688,133.06,47.3692169136,-16.8216751388,50.2673996292,-10.9907830864,-5.5816751388,12.3268978339,58.36,-11.24,59.4325432739,134.08,42.2492169136,-4.5016751388,42.4883679243,-10.9907830864,-5.5816751388,12.3268978339,53.24,1.08,53.2509530431,132.05
2020-11-17 21:30:00,47.2859669177,-19.8734924902,51.2924786991,-10.1540330823,-5.2634924902,11.4371649035,57.44,-14.61,59.2689269348,134.44,42.1759669177,-30.8834924902,52.2742985972,-10.1540330823,-5.2634924902,11.4371649035,52.33,-25.62,58.265026388,132.75,45.7659669177,-19.4334924902,49.7210655384,-10.1540330823,-5.2634924902,11.4371649035,55.92,-14.17,57.6873929035,134.65,41.5059669177,-8.2034924902,42.3088947954,-10.1540330823,-5.2634924902,11.4371649035,51.66,-2.94,51.7435909075,133.78,44.6459669177,-17.5034924902,47.954505642,-10.1540330823,-5.2634924902,11.4371649035,54.8,-12.24,56.1503125548,134.65,39.8459669177,-8.6234924902,40.7684400282,-10.1540330823,-5.2634924902,11.4371649035,50.0,-3.36,50.1127688319,132.75
2020-11-17 22:00:00,44.6052335266,-21.4863426294,49.5105016895,-8.6647664734,-4.8263426294,9.9182539398,53.27,-16.66,55.8144112215,135.81,39.6252335266,-31.9863426294,50.9243089972,-8.6647664734,-4.8263426294,9.9182539398,48.29,-27.16,55.4038780231,134.03,43.2352335266,-21.0363426294,48.0813178825,-8.6647664734,-4.8263426294,9.9182539398,51.9,-16.21,54.3725491402,136.02,39.0752335266,-8.9063426294,40.0773853213,-8.6647664734,-4.8263426294,9.9182539398,47.74,-4.08,47.9140271737,135.07,42.2152335266,-19.1463426294,46.3541624645,-8.6647664734,-4.8263426294,9.9182539398,50.88,-14.32,52.8567573731,136.02,37.5352335266,-9.5863426294,38.7400531866,-8.6647664734,-4.8263426294,9.9182539398,46.2,-4.76,46.4445648058,134.03
2020-11-17 22:30:00,42.2164172747,-21.8715386655,47.5456632208,-7.2735827253,-4.4515386655,8.5276727278,49.49,-17.42,52.4663368266,135.81,37.1864172747,-32.6415386655,49.4802958376,-7.2735827253,-4.4515386655,8.5276727278,44.46,-28.19,52.6437812092,134.03,40.9564172747,-21.4415386655,46.2295110976,-7.2735827253,-4.4515386655,8.5276727278,48.23,-16.99,51.1350466901,136.02,36.7464172747,-9.5315386655,37.9624737321,-7.2735827253,-4.4515386655,8.5276727278,44.02,-5.08,44.3121518322,135.16,39.9664172747,-19.6515386655,44.5364736109,-7.2735827253,-4.4515386655,8.5276727278,47.24,-15.2,49.6251710325,136.02,35.2464172747,-10.2915386655,36.7181930221,-7.2735827253,-4.4515386655,8.5276727278,42.52,-5.84,42.9191798617,134.03
2020-11-17 23:00:00,40.1830004816,-22.677527352,46.1404786983,-6.3369995184,-4.127527352,7.5626744567,46.52,-18.55,50.0820616588,136.37,35.1830004816,-32.957527352,48.2083201538,-6.3369995184,-4.127527352,7.5626744567,41.52,-28.83,50.5477922367,134.56,39.0430004816,-22.247527352,44.9367150545,-6.3369995184,-4.127527352,7.5626744567,45.38,-18.12,48.8638803207,136.59,34.8230004816,-9.717527352,36.1534465906,-6.3369995184,-4.127527352,7.5626744567,41.16,-5.59,41.5378586352,135.65,38.0630004816,-20.487527352,43.2265055569,-6.3369995184,-4.127527352,7.5626744567,44.4,-16.36,47.3181740983,136.59,33.3830004816,-10.847527352,35.1011904472,-6.3369995184,-4.127527352,7.5626744567,39.72,-6.72,40.2844486123,134.56
2020-11-17 23:30:00,38.3040670277,-22.9364223258,44.6461758717,-4.9159329723,-3.6864223258,6.1445997879,43.22,-19.25,47.3131155178,135.92,33.3040670277,-32.9964223258,46.8820303196,-4.9159329723,-3.6864223258,6.1445997879,38.22,-29.31,48.1647640916,134.09,37.2540670277,-22.5164223258,43.5299297548,-4.9159329723,-3.6864223258,6.1445997879,42.17,-18.83,46.1830899789,136.13,33.0140670277,-9.9164223258,34.4712061502,-4.9159329723,-3.6864223258,6.1445997879,37.93,-6.23,38.4382335702,135.16,36.2440670277,-20.8064223258,41.7916212261,-4.9159329723,-3.6864223258,6.1445997879,41.16,-17.12,44.5784701397,136.13,31.5640670277,-11.0864223258,33.4544329994,-4.9159329723,-3.6864223258,6.1445997879,36.48,-7.4,37.2229821481,134.09
2020-11-18 00:00:00,37.1886834881,-22.7508498048,43.5958638683,-4.7113165119,-3.4908498048,5.8636623056,41.9,-19.26,46.1146137358,136.08,32.3186834881,-33.5508498048,46.5849420417,-4.7113165119,-3.4908498048,5.8636623056,37.03,-30.06,47.6951202955,134.32,36.1686834881,-22.3408498048,42.5122010165,-4.7113165119,-3.4908498048,5.8636623056,40.88,-18.85,45.0166291497,136.3,32.0786834881,-10.3908498048,33.7196040012,-4.7113165119,-3.4908498048,5.8636623056,36.79,-6.9,37.4314586945,135.39,35.1686834881,-20.6908498048,40.8037689918,-4.7113165119,-3.4908498048,5.8636623056,39.88,-17.2,43.4310303815,136.3,30.6486834881,-12.2108498048,32.9916148818,-4.7113165119,-3.4908498048,5.8636623056,35.36,-8.72,36.4193355239,134.32
2020-11-18 00:30:00,38.7988169821,-22.4523870867,44.8269772023,-4.9211830179,-3.6523870867,6.1284560639,43.72,-18.8,47.5907385948,135.56,33.8088169821,-32.6923870867,47.0300784515,-4.9211830179,-3.6523870867,6.1284560639,38.73,-29.04,48.4080003718,133.77,37.7288169821,-22.0323870867,43.6908424227,-4.9211830179,-3.6523870867,6.1284560639,42.65,-18.38,46.4418658109,135.76,33.5088169821,-9.7123870867,34.8879818628,-4.9211830179,-3.6523870867,6.1284560639,38.43,-6.06,38.9048647344,134.8,36.7188169821,-20.3323870867,41.9723419076,-4.9211830179,-3.6523870867,6.1284560639,41.64,-16.68,44.8565714249,135.76,32.0788169821,-9.4923870867,33.4537877015,-4.9211830179,-3.6523870867,6.1284560639,37.0,-5.84,37.458051204,133.77
2020-11-18 01:00:00,38.4526171379,-22.7606097932,44.6838799,-6.1173828621,-4.0506097932,7.3368803164,44.57,-18.71,48.3378630061,135.02,33.9626171379,-32.0806097932,46.7185711207,-6.1173828621,-4.0506097932,7.3368803164,40.08,-28.03,48.908969525,133.15,37.3526171379,-22.3406097932,43.523796399,-6.1173828621,-4.0506097932,7.3368803164,43.47,-18.29,47.1610538474,135.23,33.6126171379,-9.2906097932,34.8729617496,-6.1173828621,-4.0506097932,7.3368803164,39.73,-5.24,40.074062684,134.18,36.3226171379,-20.6506097932,41.7825346357,-6.1173828621,-4.0506097932,7.3368803164,42.44,-16.6,45.5709732176,135.23,32.0826171379,-11.2106097932,33.9848803787,-6.1173828621,-4.0506097932,7.3368803164,38.2,-7.16,38.8652235295,133.15
2020-11-18 01:30:00,37.1324502113,-23.6549572822,44.0269901619,-6.2475497887,-4.0849572822,7.4644996055,43.38,-19.57,47.5900126077,136.07,32.9824502113,-32.5449572822,46.3359068805,-6.2475497887,-4.0849572822,7.4644996055,39.23,-28.46,48.4661170304,134.11,36.0824502113,-23.2349572822,42.9162725916,-6.2475497887,-4.0849572822,7.4644996055,42.33,-19.15,46.460213086,136.27,32.6724502113,-9.4849572822,34.0213670721,-6.2475497887,-4.0849572822,7.4644996055,38.92,-5.4,39.2928288623,135.15,35.1124502113,-21.5249572822,41.1850451723,-6.2475497887,-4.0849572822,7.4644996055,41.36,-17.44,44.8865592355,136.27,31.2324502113,-10.7249572822,33.0225779567,-6.2475497887,-4.0849572822,7.4644996055,37.48,-6.64,38.0636309356,134.11
2020-11-18 02:00:00,35.7215668169,-23.6603535655,42.8467346096,-5.9884331831,-3.9803535655,7.190587354,41.71,-19.68,46.1196975272,136.15,31.7415668169,-33.2303535655,45.9541452111,-5.9884331831,-3.9803535655,7.190587354,37.73,-29.25,47.7400816924,134.27,34.7115668169,-23.2403535655,41.7732797939,-5.9884331831,-3.9803535655,7.190587354,40.7,-19.26,45.0270762986,136.35,31.4515668169,-10.1103535655,33.0366509268,-5.9884331831,-3.9803535655,7.190587354,37.44,-6.13,37.9385094594,135.32,33.7315668169,-21.5803535655,40.0441039348,-5.9884331831,-3.9803535655,7.190587354,39.72,-17.6,43.4446590503,136.35,30.0115668169,-10.5803535655,31.8219739234,-5.9884331831,-3.9803535655,7.190587354,36.0,-6.6,36.6,134.27
2020-11-18 02:30:00,35.2051336097,-24.0064944383,42.611186415,-5.2548663903,-3.8564944383,6.5181416165,40.46,-20.15,45.1999347345,137.58,31.1051336097,-33.9664944383,46.0570524601,-5.2548663903,-3.8564944383,6.5181416165,36.36,-30.11,47.2087036467,135.68,34.2451336097,-23.5964944383,41.5875429152,-5.2548663903,-3.8564944383,6.5181416165,39.5,-19.74,44.1578713255,137.78,30.8851336097,-10.3864944383,32.5848238419,-5.2548663903,-3.8564944383,6.5181416165,36.14,-6.53,36.7252025182,136.77,33.3051336097,-21.9364944383,39.8803424384,-5.2548663903,-3.8564944383,6.5181416165,38.56,-18.08,42.5882612935,137.78,29.5051336097,-10.9764944383,31.480729653,-5.2548663903,-3.8564944383,6.5181416165,34.76,-7.12,35.4817136001,135.68
2020-11-18 03:00:00,34.8309838823,0.867236596,34.8417786217,-4.6390161177,-3.702763404,5.9355646207,39.47,4.57,39.7336859604,135.6,30.8909838823,-16.182763404,34.8731231266,-4.6390161177,-3.702763404,5.9355646207,35.53,-12.48,37.6580841255,134.4,32.4209838823,-40.842763404,52.1464430078,-4.6390161177,-3.702763404,5.9355646207,37.06,-37.14,52.4673536592,135.82,30.5009838823,6.547236596,31.1957741502,-4.6390161177,-3.702763404,5.9355646207,35.14,10.25,36.6044000087,135.46,31.7609838823,-37.782763404,49.3588625032,-4.6390161177,-3.702763404,5.9355646207,36.4,-34.08,49.8638787099,135.82,28.7209838823,-27.662763404,39.8763513164,-4.6390161177,-3.702763404,5.9355646207,33.36,-23.96,41.0727549599,134.4
2020-11-18 03:30:00,34.4457841318,16.2700708966,38.0949767218,-4.3842158682,-3.5999291034,5.672815732,38.83,19.87,43.6186405107,134.0,30.5057841318,-5.0399291034,30.9193103232,-4.3842158682,-3.5999291034,5.672815732,34.89,-1.44,34.919703607,133.24,31.1357841318,-52.0199291034,60.6259851666,-4.3842158682,-3.5999291034,5.672815732,35.52,-48.42,60.0513680111,134.2,30.0157841318,17.0000708966,34.4956476607,-4.3842158682,-3.5999291034,5.672815732,34.4,20.6,40.0963838769,134.29,30.6557841318,-47.4399291034,56.482952951,-4.3842158682,-3.5999291034,5.672815732,35.04,-43.84,56.122608635,134.2,27.9357841318,-40.0799291034,48.8549767372,-4.3842158682,-3.5999291034,5.672815732,32.32,-36.48,48.7377964213,133.24
2020-11-18 04:00:00,33.9714008901,16.3259236129,37.6907397149,-3.8785991099,-3.4940763871,5.2203544759,37.85,19.82,42.7253425966,134.4,30.0114008901,-5.0240763871,30.4290244164,-3.8785991099,-3.4940763871,5.2203544759,33.89,-1.53,33.9245191565,133.62,30.7014008901,-52.2940763871,60.6403037739,-3.8785991099,-3.4940763871,5.2203544759,34.58,-48.8,59.8098353116,134.6,29.5514008901,17.1059236129,34.1452473592,-3.8785991099,-3.4940763871,5.2203544759,33.43,20.6,39.2673515786,134.66,30.2414008901,-47.7740763871,56.5411770521,-3.8785991099,-3.4940763871,5.2203544759,34.12,-44.28,55.9007406033,134.6,27.5614008901,-41.4940763871,49.8135442851,-3.8785991099,-3.4940763871,5.2203544759,31.44,-38.0,49.3201135441,133.62
2020-11-18 04:30:00,33.6959838828,16.4016401912,37.4757672475,-3.9940161172,-3.4783598088,5.2963337984,37.69,19.88,42.611624001,134.28,29.9359838828,-4.9783598088000005,30.3471118464,-3.9940161172,-3.4783598088,5.2963337984,33.93,-1.5,33.9631403142,133.52,30.4459838828,-52.2083598088,60.4373292636,-3.9940161172,-3.4783598088,5.2963337984,34.44,-48.73,59.671823334,134.49,29.4559838828,17.1516401912,34.0856824452,-3.9940161172,-3.4783598088,5.2963337984,33.45,20.63,39.3001195927,134.56,29.9659838828,-47.6783598088,56.3132860355,-3.9940161172,-3.4783598088,5.2963337984,33.96,-44.2,55.7397667738,134.49,27.4459838828,-41.0383598088,49.3703251669,-3.9940161172,-3.4783598088,5.2963337984,31.44,-37.56,48.9819068637,133.52
2020-11-18 05:00:00,33.7530168664,16.4566201833,37.5511184313,-4.2169831336,-3.4533798167,5.4505760161,37.97,19.91,42.8734066759,134.28,30.0730168664,-4.8433798167,30.4605428628,-4.2169831336,-3.4533798167,5.4505760161,34.29,-1.3900000000000001,34.3181613727,133.52,30.4930168664,-52.0933798167,60.3617784558,-4.2169831336,-3.4533798167,5.4505760161,34.71,-48.64,59.7547797251,134.49,29.6030168664,17.2566201833,34.2655737985,-4.2169831336,-3.4533798167,5.4505760161,33.82,20.71,39.6572376749,134.56,29.9830168664,-47.5733798167,56.233511073,-4.2169831336,-3.4533798167,5.4505760161,34.2,-44.12,55.8230633341,134.49,27.5830168664,-40.6933798167,49.1606954829,-4.2169831336,-3.4533798167,5.4505760161,31.8,-37.24,48.9699663059,133.52
2020-11-18 05:30:00,34.792734019,16.6031293282,38.5512417959,-4.427265981,-3.6468706718,5.735882649,39.22,20.25,44.1392217874,134.05,31.012734019,-4.5668706718,31.3471845477,-4.427265981,-3.6468706718,5.735882649,35.44,-0.92,35.4519392982,133.27,31.432734019,-51.7068706718,60.5112984704,-4.427265981,-3.6468706718,5.735882649,35.86,-48.06,59.9641826426,134.25,30.492734019,17.4631293282,35.1392617152,-4.427265981,-3.6468706718,5.735882649,34.92,21.11,40.8048832862,134.3,30.972734019,-47.1268706718,56.3937247566,-4.427265981,-3.6468706718,5.735882649,35.4,-43.48,56.0684438878,134.25,28.412734019,-39.6468706718,48.7766112855,-4.427265981,-3.6468706718,5.735882649,32.84,-36.0,48.7284885873,133.27
2020-11-18 06:00:00,36.1275841671,16.7250187921,39.8111616428,-5.0824158329,-3.7949812079000003,6.3429356821,41.21,20.52,46.0362302975,133.31,32.1775841671,-4.0249812079,32.4283424886,-5.0824158329,-3.7949812079000003,6.3429356821,37.26,-0.23,37.2607098698,132.5,32.6575841671,-50.8949812079,60.4716207471,-5.0824158329,-3.7949812079000003,6.3429356821,37.74,-47.1,60.3549302046,133.51,31.6175841671,17.7550187921,36.2617197727,-5.0824158329,-3.7949812079000003,6.3429356821,36.7,21.55,42.5592821838,133.53,32.1175841671,-46.3549812079,56.3943569475,-5.0824158329,-3.7949812079000003,6.3429356821,37.2,-42.56,56.5260435552,133.51,29.4375841671,-38.3149812079,48.3177932708,-5.0824158329,-3.7949812079000003,6.3429356821,34.52,-34.52,48.8186521731,132.5
2020-11-18 06:30:00,39.7208336767,18.2320322214,43.7052814531,-7.1391663233,-4.3579677786,8.3641842968,46.86,22.59,52.0208390936,132.22,35.7508336767,-3.4379677786,35.9157588118,-7.1391663233,-4.3579677786,8.3641842968,42.89,0.92,42.8998659672,131.54,35.9008336767,-48.3679677786,60.2356220663,-7.1391663233,-4.3579677786,8.3641842968,43.04,-44.01,61.557466647,132.41,35.0308336767,18.0720322214,39.4177327696,-7.1391663233,-4.3579677786,8.3641842968,42.17,22.43,47.7641476423,132.52,35.3408336767,-43.7179677786,56.215969543,-7.1391663233,-4.3579677786,8.3641842968,42.48,-39.36,57.9116568577,132.41,32.6208336767,-37.2379677786,49.5054040893,-7.1391663233,-4.3579677786,8.3641842968,39.76,-32.88,51.5941081908,131.54
2020-11-18 07:00:00,43.0012345261,19.1566517348,47.0752958191,-8.2187654739,-4.9233482652,9.5805774385,51.22,24.08,56.5980105657,132.11,38.6812345261,-2.0733482652,38.7367613191,-8.2187654739,-4.9233482652,9.5805774385,46.9,2.85,46.9865140226,131.4,38.8812345261,-47.3933482652,61.301548578,-8.2187654739,-4.9233482652,9.5805774385,47.1,-42.47,63.4201143171,132.3,37.8312345261,19.3866517348,42.5093468693,-8.2187654739,-4.9233482652,9.5805774385,46.05,24.31,52.0728201656,132.36,38.301234526100004,-42.6833482652,57.3485203414,-8.2187654739,-4.9233482652,9.5805774385,46.52,-37.76,59.9160078777,132.3,35.301234526100004,-36.7633482652,50.9678421628,-8.2187654739,-4.9233482652,9.5805774385,43.52,-31.84,53.9237980858,131.4
2020-11-18 07:30:00,46.9822015248,21.1554585898,51.5255343326,-9.8177984752,-5.5145414102,11.2605210299,56.8,26.67,62.7497322703,131.07,42.4022015248,-0.7945414102,42.4096450139,-9.8177984752,-5.5145414102,11.2605210299,52.22,4.72,52.4328789978,130.46,42.5022015248,-44.5345414102,61.5610470434,-9.8177984752,-5.5145414102,11.2605210299,52.32,-39.02,65.2682372981,131.26,41.4022015248,20.3854585898,46.1487726058,-9.8177984752,-5.5145414102,11.2605210299,51.22,25.9,57.3959789532,131.42,41.8222015248,-39.7545414102,57.7019939267,-9.8177984752,-5.5145414102,11.2605210299,51.64,-34.24,61.9602065845,131.26,38.5822015248,-35.1545414102,52.1960540296,-9.8177984752,-5.5145414102,11.2605210299,48.4,-29.64,56.7546438629,130.46
2020-11-18 08:00:00,49.6447845344,21.4466994604,54.0792524839,-11.4452154656,-5.8933005396,12.8733813858,61.09,27.34,66.9287957459,130.02,45.0247845344,0.5366994604,45.0279831736,-11.4452154656,-5.8933005396,12.8733813858,56.47,6.43,56.8348994897,129.34,44.8947845344,-43.0633005396,62.2092399226,-11.4452154656,-5.8933005396,12.8733813858,56.34,-37.17,67.4966999193,130.2,43.8947845344,21.3166994604,48.7970673833,-11.4452154656,-5.8933005396,12.8733813858,55.34,27.21,61.6676552173,130.28,44.2347845344,-38.0133005396,58.3243275205,-11.4452154656,-5.8933005396,12.8733813858,55.68,-32.12,64.2802986925,130.2,40.8747845344,-34.2533005396,53.3295097351,-11.4452154656,-5.8933005396,12.8733813858,52.32,-28.36,59.5119483801,129.34
2020-11-18 08:30:00,51.4414842689,16.280022039,53.9561434999,-12.5185157311,-6.139977961,13.9431906489,63.96,22.42,67.775644593,130.59,46.9314842689,-5.809977961,47.2897458187,-12.5185157311,-6.139977961,13.9431906489,59.45,0.33,59.4509158887,130.0,46.5514842689,-48.489977961,67.2184398086,-12.5185157311,-6.139977961,13.9431906489,59.07,-42.35,72.6827861326,130.76,45.7914842689,15.400022039,48.3117036582,-12.5185157311,-6.139977961,13.9431906489,58.31,21.54,62.1613038795,130.94,46.5214842689,-22.979977961,51.887646754,-12.5185157311,-6.139977961,13.9431906489,59.04,-16.84,61.3946838089,130.76,42.8014842689,-24.299977961,49.2184516673,-12.5185157311,-6.139977961,13.9431906489,55.32,-18.16,58.2244622131,130.0
2020-11-18 09:00:00,52.8131176585,16.6450500501,55.3740290026,-12.5768823415,-6.1749499499,14.0109948367,65.39,22.82,69.2575230571,130.33,47.9231176585,-5.4149499499000004,48.2280715877,-12.5768823415,-6.1749499499,14.0109948367,60.5,0.76,60.5047733654,129.76,47.8331176585,-47.7949499499,67.6192604636,-12.5768823415,-6.1749499499,14.0109948367,60.41,-41.62,73.3593381922,130.51,46.7531176585,15.6750500501,49.3108629499,-12.5768823415,-6.1749499499,14.0109948367,59.33,21.85,63.2255597049,130.7,47.7831176585,-22.3749499499,52.7623418588,-12.5768823415,-6.1749499499,14.0109948367,60.36,-16.2,62.4961566818,130.51,43.6631176585,-23.0549499499,49.3760930092,-12.5768823415,-6.1749499499,14.0109948367,56.24,-16.88,58.7185830892,129.76
2020-11-18 09:30:00,53.6842006094,17.2030324515,56.3732003757,-12.5757993906,-6.1269675485,13.9889406909,66.26,23.33,70.2472526153,129.91,48.7942006094,-4.8869675485,49.0383162938,-12.5757993906,-6.1269675485,13.9889406909,61.37,1.24,61.3825260151,129.37,48.6642006094,-46.9269675485,67.6043245972,-12.5757993906,-6.1269675485,13.9889406909,61.24,-40.8,73.5865313763,130.1,47.5942006094,16.1030324515,50.2445577728,-12.5757993906,-6.1269675485,13.9889406909,60.17,22.23,64.1451619376,130.32,48.6242006094,-21.5669675485,53.1925462273,-12.5757993906,-6.1269675485,13.9889406909,61.2,-15.44,63.117617192,130.1,44.5042006094,-23.6469675485,50.3964576743,-12.5757993906,-6.1269675485,13.9889406909,57.08,-17.52,59.7082640846,129.37
2020-11-18 10:00:00,54.1605339915,17.3757626269,56.879526801,-12.9794660085,-6.1542373731,14.3645805895,67.14,23.53,71.1438015571,129.82,49.1005339915,-4.7042373731,49.3253716409,-12.9794660085,-6.1542373731,14.3645805895,62.08,1.45,62.0969314862,129.29,49.0705339915,-46.6442373731,67.7023056205,-12.9794660085,-6.1542373731,14.3645805895,62.05,-40.49,74.0921223883,130.01,47.8905339915,16.2557626269,50.5742332079,-12.9794660085,-6.1542373731,14.3645805895,60.87,22.41,64.8642043041,130.25,49.0605339915,-21.3542373731,53.5064430636,-12.9794660085,-6.1542373731,14.3645805895,62.04,-15.2,63.8748902152,130.01,44.7805339915,-24.2742373731,50.9365764909,-12.9794660085,-6.1542373731,14.3645805895,57.76,-18.12,60.5355432783,129.29
2020-11-18 10:30:00,55.4975180498,16.2066993766,57.8154963169,-12.9424819502,-6.1533006234,14.3307692604,68.44,22.36,72.0000222222,129.82,49.8575180498,-6.0633006234,50.2248516228,-12.9424819502,-6.1533006234,14.3307692604,62.8,0.09,62.8000644904,129.38,50.5775180498,-43.0733006234,66.4333843686,-12.9424819502,-6.1533006234,14.3307692604,63.52,-36.92,73.470244317,130.01,48.6275180498,14.9666993766,50.8786556614,-12.9424819502,-6.1533006234,14.3307692604,61.57,21.12,65.0916223488,130.33,50.3375180498,-22.4333006234,55.1100598827,-12.9424819502,-6.1533006234,14.3307692604,63.28,-16.28,65.3406213622,130.01,45.6575180498,-20.9933006234,50.2526379957,-12.9424819502,-6.1533006234,14.3307692604,58.6,-14.84,60.4498602149,129.38
2020-11-18 11:00:00,55.585351575,10.9255224056,56.648904222,-13.274648425,-6.2444775944,14.670030376,68.86,17.17,70.9683626696,130.24,50.005351575,-11.2744775944,51.2605992081,-13.274648425,-6.2444775944,14.670030376,63.28,-5.03,63.4795975098,129.7,51.545351575,-30.8544775944,60.0743044622,-13.274648425,-6.2444775944,14.670030376,64.82,-24.61,69.3345837227,130.42,48.815351575,10.0155224056,49.8322108525,-13.274648425,-6.2444775944,14.670030376,62.09,16.26,64.1837650812,130.66,50.565351575,-27.7244775944,57.6671608265,-13.274648425,-6.2444775944,14.670030376,63.84,-21.48,67.3567813958,130.42,46.565351575,-9.7244775944,47.5699215029,-13.274648425,-6.2444775944,14.670030376,59.84,-3.48,59.9411044276,129.7
2020-11-18 11:30:00,55.6064182993,11.4685808792,56.7767743312,-12.6535817007,-6.1614191208,14.0739552166,68.26,17.63,70.4999609929,130.44,50.2664182993,-11.3214191208,51.5255988762,-12.6535817007,-6.1614191208,14.0739552166,62.92,-5.16,63.1312284056,129.97,51.5964182993,-30.3714191208,59.8716417073,-12.6535817007,-6.1614191208,14.0739552166,64.25,-24.21,68.6599344596,130.63,49.0964182993,10.0085808792,50.1061870534,-12.6535817007,-6.1614191208,14.0739552166,61.75,16.17,63.83205621,130.91,50.5864182993,-27.2014191208,57.4360768032,-12.6535817007,-6.1614191208,14.0739552166,63.24,-21.04,66.6481747687,130.63,46.7864182993,-12.0414191208,48.3111240991,-12.6535817007,-6.1614191208,14.0739552166,59.44,-5.88,59.730126402,129.97
2020-11-18 12:00:00,55.8961849544,5.2261068895000005,56.1399651378,-12.8338150456,-6.1938931105,14.2503024701,68.73,11.42,69.6722993736,131.12,50.3161849544,-13.4738931105,52.0890032917,-12.8338150456,-6.1938931105,14.2503024701,63.15,-7.28,63.5682381382,130.21,52.5561849544,-22.0038931105,56.9765205061,-12.8338150456,-6.1938931105,14.2503024701,65.39,-15.81,67.2741272704,131.3,49.1661849544,8.0061068895,49.8137680817,-12.8338150456,-6.1938931105,14.2503024701,62.0,14.2,63.6053456873,131.15,51.4461849544,-17.6738931105,54.3973937247,-12.8338150456,-6.1938931105,14.2503024701,64.28,-11.48,65.2970810986,131.3,46.9261849544,-14.1538931105,49.0142787824,-12.8338150456,-6.1938931105,14.2503024701,59.76,-7.96,60.2878030782,130.21
2020-11-18 12:30:00,56.8753016143,2.8896776925000003,56.9486625908,-14.0446983857,-6.3603223075,15.4177577034,70.92,9.25,71.5206886153,130.82,51.3453016143,-14.2003223075,53.2727805872,-14.0446983857,-6.3603223075,15.4177577034,65.39,-7.84,65.8583153444,129.77,53.6853016143,-19.1303223075,56.9919366314,-14.0446983857,-6.3603223075,15.4177577034,67.73,-12.77,68.9233327691,131.02,50.1453016143,7.2096776925,50.6609388624,-14.0446983857,-6.3603223075,15.4177577034,64.19,13.57,65.60869607,130.72,52.5553016143,-15.2803223075,54.731599443,-14.0446983857,-6.3603223075,15.4177577034,66.6,-8.92,67.1946902664,131.02,47.8753016143,-14.0003223075,49.8803922335,-14.0446983857,-6.3603223075,15.4177577034,61.92,-7.64,62.3895504071,129.77
2020-11-18 13:00:00,57.0800181542,2.7041692808,57.1440373441,-14.8699818458,-6.3758307192,16.1792329069,71.95,9.08,72.5206791198,130.94,51.6200181542,-14.4358307192,53.6005548739,-14.8699818458,-6.3758307192,16.1792329069,66.49,-8.06,66.9767399923,129.87,53.8500181542,-19.3158307192,57.2094902231,-14.8699818458,-6.3758307192,16.1792329069,68.72,-12.94,69.9276912246,131.11,50.3900181542,7.0341692808,50.8786150269,-14.8699818458,-6.3758307192,16.1792329069,65.26,13.41,66.6235371322,130.81,52.7300181542,-15.4558307192,54.9484987763,-14.8699818458,-6.3758307192,16.1792329069,67.6,-9.08,68.207084676,131.11,48.1300181542,-14.815830719200001,50.3587875889,-14.8699818458,-6.3758307192,16.1792329069,63.0,-8.44,63.5628319067,129.87
2020-11-18 13:30:00,56.983417707,2.2946977424,57.0296022369,-14.876582293,-6.2553022576,16.1382002421,71.86,8.55,72.3668577458,131.73,51.583417707,-14.7253022576,53.6440444869,-14.876582293,-6.2553022576,16.1382002421,66.46,-8.47,66.9975559256,130.63,53.763417707,-19.9753022576,57.3543179179,-14.876582293,-6.2553022576,16.1382002421,68.64,-13.72,69.9977713931,131.92,50.353417707,6.9546977424000005,50.8314321603,-14.876582293,-6.2553022576,16.1382002421,65.23,13.21,66.5541659102,131.59,52.683417707,-16.0553022576,55.0755411401,-14.876582293,-6.2553022576,16.1382002421,67.56,-9.8,68.2670755196,131.92,48.123417707,-16.0953022576,50.7436901158,-14.876582293,-6.2553022576,16.1382002421,63.0,-9.84,63.7638267359,130.63
2020-11-18 14:00:00,56.4280515599,1.0930244064,56.4386366349,-14.6319484401,-6.2469755936,15.9097020468,71.06,7.34,71.4380794815,132.38,50.9780515599,-14.1669755936,52.9099701221,-14.6319484401,-6.2469755936,15.9097020468,65.61,-7.92,66.0862958563,131.07,53.2480515599,-21.3369755936,57.3639392163,-14.6319484401,-6.2469755936,15.9097020468,67.88,-15.09,69.5370584653,132.54,49.7680515599,7.6430244064,50.3515121734,-14.6319484401,-6.2469755936,15.9097020468,64.4,13.89,65.8808932848,132.03,52.1680515599,-17.4469755936,55.0082044874,-14.6319484401,-6.2469755936,15.9097020468,66.8,-11.2,67.7324146919,132.54,47.5680515599,-14.3669755936,49.6903362528,-14.6319484401,-6.2469755936,15.9097020468,62.2,-8.12,62.7277801297,131.07
2020-11-18 14:30:00,55.3754685666,0.7394135875000001,55.380404941,-13.8645314334,-6.0305864125,15.1192990693,69.24,6.77,69.5701839871,132.49,49.9054685666,-14.4905864125,51.9666516858,-13.8645314334,-6.0305864125,15.1192990693,63.77,-8.46,64.3287222009,131.18,52.2854685666,-21.7505864125,56.6291288342,-13.8645314334,-6.0305864125,15.1192990693,66.15,-15.72,67.992212054,132.67,48.7454685666,7.3594135875,49.2978871163,-13.8645314334,-6.0305864125,15.1192990693,62.61,13.39,64.0258088586,132.17,51.2554685666,-17.8305864125,54.2683413216,-13.8645314334,-6.0305864125,15.1192990693,65.12,-11.8,66.1804684178,132.67,46.5754685666,-15.6305864125,49.1282963657,-13.8645314334,-6.0305864125,15.1192990693,60.44,-9.6,61.197660086,131.18
2020-11-18 15:00:00,55.1237350967,1.0319355962,55.1333933482,-14.3962649033,-6.0580644038,15.6189816405,69.52,7.09,69.8806017433,133.22,49.7237350967,-16.2680644038,52.3172987779,-14.3962649033,-6.0580644038,15.6189816405,64.12,-10.21,64.92779451050001,132.11,52.0037350967,-21.6780644038,56.3411655924,-14.3962649033,-6.0580644038,15.6189816405,66.4,-15.62,68.2124944567,133.4,48.5837350967,5.8819355962,48.9384969355,-14.3962649033,-6.0580644038,15.6189816405,62.98,11.94,64.101825247,133.1,51.0037350967,-17.7780644038,54.0133369434,-14.3962649033,-6.0580644038,15.6189816405,65.4,-11.72,66.4418422382,133.4,46.4837350967,-16.4180644038,49.2979763004,-14.3962649033,-6.0580644038,15.6189816405,60.88,-10.36,61.755194113499996,132.11
2020-11-18 15:30:00,54.6838019034,0.9110469076000001,54.6913905206,-14.1361980966,-5.9889530924,15.3525130116,68.82,6.9,69.1650374105,132.93,49.2138019034,-16.4889530924,51.9026383903,-14.1361980966,-5.9889530924,15.3525130116,63.35,-10.5,64.2142702209,131.85,51.5938019034,-21.7489530924,55.9905112985,-14.1361980966,-5.9889530924,15.3525130116,65.73,-15.76,67.5929767062,133.12,48.0938019034,5.6210469076,48.421172537,-14.1361980966,-5.9889530924,15.3525130116,62.23,11.61,63.3037518635,132.83,50.5838019034,-17.8289530924,53.6338753343,-14.1361980966,-5.9889530924,15.3525130116,64.72,-11.84,65.7941030792,133.12,46.0238019034,-17.1489530924,49.1149359544,-14.1361980966,-5.9889530924,15.3525130116,60.16,-11.16,61.1863644941,131.85
2020-11-18 16:00:00,55.7377680178,1.106491168,55.7487498184,-15.3322319822,-6.283508832,16.5698467343,71.07,7.39,71.453180475,132.69,50.6177680178,-16.153508832,53.1327985964,-15.3322319822,-6.283508832,16.5698467343,65.95,-9.87,66.6844764544,131.59,52.5477680178,-21.483508832,56.7697901651,-15.3322319822,-6.283508832,16.5698467343,67.88,-15.2,69.5610120685,132.89,49.4177680178,5.896491168,49.7683072242,-15.3322319822,-6.283508832,16.5698467343,64.75,12.18,65.8856198271,132.59,51.5477680178,-17.563508832,54.4577747444,-15.3322319822,-6.283508832,16.5698467343,66.88,-11.28,67.8245737178,132.89,47.3077680178,-14.003508832,49.3368338509,-15.3322319822,-6.283508832,16.5698467343,62.64,-7.72,63.1139287321,131.59
2020-11-18 16:30:00,57.8283015623,1.1845214627,57.8404318161,-16.6716984377,-6.6854785373,17.9622145648,74.5,7.87,74.9145306332,132.52,52.6583015623,-15.7754785373,54.9705598162,-16.6716984377,-6.6854785373,17.9622145648,69.33,-9.09,69.9233651936,131.42,54.4983015623,-21.3154785373,58.5184970624,-16.6716984377,-6.6854785373,17.9622145648,71.17,-14.63,72.6581433839,132.72,51.3783015623,6.2145214627,51.7527791373,-16.6716984377,-6.6854785373,17.9622145648,68.05,12.9,69.2619123328,132.39,53.4483015623,-17.3254785373,56.1862362722,-16.6716984377,-6.6854785373,17.9622145648,70.12,-10.64,70.9226621046,132.72,49.1683015623,-13.5254785373,50.9947100019,-16.6716984377,-6.6854785373,17.9622145648,65.84,-6.84,66.1943441693,131.42
2020-11-18 17:00:00,61.7852180267,2.233744609,61.8255835523,-18.8747819733,-7.406255391,20.275848033,80.66,9.64,81.234015043,130.82,56.7852180267,-13.876255391,58.4560642707,-18.8747819733,-7.406255391,20.275848033,75.66,-6.47,75.9361343499,129.66,58.1852180267,-19.706255391,61.4317189923,-18.8747819733,-7.406255391,20.275848033,77.06,-12.3,78.0354637328,130.99,55.3052180267,7.553744609,55.8186904056,-18.8747819733,-7.406255391,20.275848033,74.18,14.96,75.6734695914,130.6,57.0452180267,-15.686255391,59.1626191772,-18.8747819733,-7.406255391,20.275848033,75.92,-8.28,76.3701826631,130.99,52.8852180267,-14.526255391,54.8439457134,-18.8747819733,-7.406255391,20.275848033,71.76,-7.12,72.1123567775,129.66
2020-11-18 17:30:00,63.9677673066,2.617307325,64.0212898326,-20.4922326934,-7.822692675,21.9345873325,84.46,10.44,85.1027919636,129.84,59.2377673066,-13.602692675,60.7794893322,-20.4922326934,-7.822692675,21.9345873325,79.73,-5.78,79.9392350476,128.75,60.2277673066,-18.502692675,63.0058218815,-20.4922326934,-7.822692675,21.9345873325,80.72,-10.68,81.4234659051,130.0,57.6377673066,7.587307325,58.1350105576,-20.4922326934,-7.822692675,21.9345873325,78.13,15.41,79.6351995037,129.68,59.0277673066,-13.782692675,60.6155089938,-20.4922326934,-7.822692675,21.9345873325,79.52,-5.96,79.7430373136,130.0,55.0677673066,-11.782692675,56.3142152818,-20.4922326934,-7.822692675,21.9345873325,75.56,-3.96,75.6636980328,128.75
2020-11-18 18:00:00,63.5231339619,-11.6549745045,64.5834884397,-20.5668660381,-7.8349745045,22.0086983739,84.09,-3.8200000000000003,84.1767218416,130.82,58.7331339619,-27.4849745045,64.8460087322,-20.5668660381,-7.8349745045,22.0086983739,79.3,-19.65,81.6983016959,129.68,61.0331339619,-11.2649745045,62.0640241348,-20.5668660381,-7.8349745045,22.0086983739,81.6,-3.43,81.672057033,131.0,57.2931339619,-5.6449745045,57.5705561579,-20.5668660381,-7.8349745045,22.0086983739,77.86,2.19,77.8907934226,130.62,59.6331339619,-8.9149745045,60.2958326631,-20.5668660381,-7.8349745045,22.0086983739,80.2,-1.08,80.2072714908,131.0,55.9131339619,12.5650254955,57.3075772926,-20.5668660381,-7.8349745045,22.0086983739,76.48,20.4,79.1539664199,129.68
2020-11-18 18:30:00,62.5164844717,-12.5236053313,63.7585407706,-19.4435155283,-7.5936053313,20.8737427892,81.96,-4.93,82.1081390606,131.45,57.3164844717,-29.0736053313,64.2686075713,-19.4435155283,-7.5936053313,20.8737427892,76.76,-21.48,79.7087699065,130.36,60.0964844717,-12.1236053313,61.3071712941,-19.4435155283,-7.5936053313,20.8737427892,79.54,-4.53,79.6688929257,131.65,55.9664844717,-6.9936053313,56.4017544022,-19.4435155283,-7.5936053313,20.8737427892,75.41,0.6000000000000001,75.4123869136,131.32,58.7564844717,-9.7936053313,59.5670980731,-19.4435155283,-7.5936053313,20.8737427892,78.2,-2.2,78.2309401708,131.65,54.6764844717,12.2863946687,56.0399272674,-19.4435155283,-7.5936053313,20.8737427892,74.12,19.88,76.7397471979,130.36
2020-11-18 19:00:00,60.8133843189,-14.3982489382,62.4946180467,-18.4966156811,-7.2582489382,19.8697501067,79.31,-7.14,79.6307459465,131.92,55.5233843189,-30.0482489382,63.1327448356,-18.4966156811,-7.2582489382,19.8697501067,74.02,-22.79,77.4489799804,130.73,58.5233843189,-13.9582489382,60.1649335208,-18.4966156811,-7.2582489382,19.8697501067,77.02,-6.7,77.3108685762,132.11,54.2433843189,-7.8682489382,54.8110762868,-18.4966156811,-7.2582489382,19.8697501067,72.74,-0.61,72.7425576949,131.69,57.2233843189,-11.6982489382,58.4068895006,-18.4966156811,-7.2582489382,19.8697501067,75.72,-4.44,75.8500626236,132.11,52.9833843189,10.5017510618,54.0141258307,-18.4966156811,-7.2582489382,19.8697501067,71.48,17.76,73.6532959208,130.73
2020-11-18 19:30:00,59.1612683148,-15.2497219849,61.0950872758,-16.6887316852,-6.8497219849,18.0397465761,75.85,-8.4,76.3137110879,132.4,53.4512683148,-31.0697219849,61.8252837331,-16.6887316852,-6.8497219849,18.0397465761,70.14,-24.22,74.2039621584,131.21,56.9812683148,-14.8197219849,58.8768978333,-16.6887316852,-6.8497219849,18.0397465761,73.67,-7.97,74.0998636976,132.6,52.2912683148,-8.739721984900001,53.0165962916,-16.6887316852,-6.8497219849,18.0397465761,68.98,-1.8900000000000001,69.00588743,132.19,55.7112683148,-12.5697219849,57.1116741833,-16.6887316852,-6.8497219849,18.0397465761,72.4,-5.72,72.6256043004,132.6,51.0712683148,11.1502780151,52.2743067586,-16.6887316852,-6.8497219849,18.0397465761,67.76,18.0,70.1100392241,131.21
2020-11-18 20:00:00,56.3781182429,-15.8066233697,58.5520414585,-15.2918817571,-6.4266233697,16.5874390914,71.67,-9.38,72.2812098681,132.64,50.8381182429,-32.9766233697,60.5967982268,-15.2918817571,-6.4266233697,16.5874390914,66.13,-26.55,71.2606441172,131.57,54.3381182429,-15.3766233697,56.4718659195,-15.2918817571,-6.4266233697,16.5874390914,69.63,-8.95,70.2028446717,132.82,49.8181182429,-10.5266233697,50.9181176481,-15.2918817571,-6.4266233697,16.5874390914,65.11,-4.1,65.2389615184,132.56,53.1481182429,-13.2266233697,54.7692070284,-15.2918817571,-6.4266233697,16.5874390914,68.44,-6.8,68.7769845224,132.82,48.6281182429,10.7333766303,49.798586905,-15.2918817571,-6.4266233697,16.5874390914,63.92,17.16,66.1833211618,131.57
2020-11-18 20:30:00,53.051784951,-17.1250539912,55.7472811955,-14.138215049,-6.0450539912,15.3763390483,67.19,-11.08,68.0974485572,132.23,47.941784951,-34.0250539912,58.7887663027,-14.138215049,-6.0450539912,15.3763390483,62.08,-27.98,68.0941025347,131.15,51.191784951,-16.7050539912,53.8484695727,-14.138215049,-6.0450539912,15.3763390483,65.33,-10.66,66.1939914192,132.44,47.041784951,-11.6950539912,48.4737436066,-14.138215049,-6.0450539912,15.3763390483,61.18,-5.65,61.4403360993,132.17,49.941784951,-14.6050539912,52.0335419338,-14.138215049,-6.0450539912,15.3763390483,64.08,-8.56,64.6492072651,132.44,45.901784951,9.3149460088,46.8374004492,-14.138215049,-6.0450539912,15.3763390483,60.04,15.36,61.9736331031,131.15
2020-11-18 21:00:00,50.6807852693,-18.1257424326,53.8245718446,-12.8192147307,-5.7057424326,14.0316700011,63.5,-12.42,64.7032178489,132.49,45.4007852693,-35.0057424326,57.3291662798,-12.8192147307,-5.7057424326,14.0316700011,58.22,-29.3,65.1771309586,131.41,48.9207852693,-17.6857424326,52.0195032345,-12.8192147307,-5.7057424326,14.0316700011,61.74,-11.98,62.891557462,132.69,44.6107852693,-12.5857424326,46.3521636488,-12.8192147307,-5.7057424326,14.0316700011,57.43,-6.88,57.8406370988,132.44,47.7407852693,-15.6257424326,50.2329215227,-12.8192147307,-5.7057424326,14.0316700011,60.56,-9.92,61.3670921586,132.69,43.5007852693,9.0142575674,44.4249384754,-12.8192147307,-5.7057424326,14.0316700011,56.32,14.72,58.2118613343,131.41
2020-11-18 21:30:00,48.2706686916,-20.4146534548,52.4100708987,-11.7193313084,-5.3746534548,12.8930068671,59.99,-15.04,61.8465981279,134.54,43.1306686916,-35.8846534548,56.1067102524,-11.7193313084,-5.3746534548,12.8930068671,54.85,-30.51,62.7645011133,133.26,46.6606686916,-19.9446534548,50.7445288103,-11.7193313084,-5.3746534548,12.8930068671,58.38,-14.57,60.1706681033,134.74,42.4406686916,-12.9146534548,44.3621306166,-11.7193313084,-5.3746534548,12.8930068671,54.16,-7.54,54.6823298699,134.3,45.5606686916,-17.9746534548,48.9781859448,-11.7193313084,-5.3746534548,12.8930068671,57.28,-12.6,58.6494535354,134.74,41.3606686916,8.7453465452,42.2751227179,-11.7193313084,-5.3746534548,12.8930068671,53.08,14.12,54.9259574336,133.26
2020-11-18 22:00:00,45.4951520474,-21.9284483469,50.5041157404,-10.0748479526,-4.9284483469,11.2157106051,55.57,-17.0,58.1121751443,134.54,40.3851520474,-35.9384483469,54.0604529714,-10.0748479526,-4.9284483469,11.2157106051,50.46,-31.01,59.226950791,133.15,44.0451520474,-21.4484483469,48.9899107507,-10.0748479526,-4.9284483469,11.2157106051,54.12,-16.52,56.5851994783,134.74,39.8151520474,-13.0284483469,41.8925625724,-10.0748479526,-4.9284483469,11.2157106051,49.89,-8.1,50.5432695816,134.19,43.0051520474,-19.5284483469,47.23138149,-10.0748479526,-4.9284483469,11.2157106051,53.08,-14.6,55.0513069781,134.74,38.7651520474,9.2315516531,39.8491977232,-10.0748479526,-4.9284483469,11.2157106051,48.84,14.16,50.851265471,133.15
