Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-18 22:30:00,43.1434521053,-22.6593209454,48.7319431715,-8.8865478947,-4.6193209454,10.0154310682,52.03,-18.04,55.0687070849,134.78,38.1734521053,-36.6993209454,52.9533058787,-8.8865478947,-4.6193209454,10.0154310682,47.06,-32.08,56.9541043297,133.36,41.8034521053,-22.1893209454,47.3275244645,-8.8865478947,-4.6193209454,10.0154310682,50.69,-17.57,53.6486812513,134.98,37.6934521053,-13.7293209454,40.1159642192,-8.8865478947,-4.6193209454,10.0154310682,46.58,-9.11,47.4624957203,134.39,40.7534521053,-20.3393209454,45.5470288275,-8.8865478947,-4.6193209454,10.0154310682,49.64,-15.72,52.0696456681,134.98,36.6334521053,5.0206790546,36.9758979786,-8.8865478947,-4.6193209454,10.0154310682,45.52,9.64,46.5295604965,133.36
2020-11-18 23:00:00,40.7978184141,-22.7400574059,46.7073034779,-7.7821815859,-4.2200574059000004,8.8527529472,48.58,-18.52,51.9904491229,134.78,35.9078184141,-37.0800574059,51.6168778646,-7.7821815859,-4.2200574059000004,8.8527529472,43.69,-32.86,54.6680500841,133.36,39.5578184141,-22.2900574059,45.4055905902,-7.7821815859,-4.2200574059000004,8.8527529472,47.34,-18.07,50.6714959321,134.98,35.5078184141,-14.1000574059,38.2049314537,-7.7821815859,-4.2200574059000004,8.8527529472,43.29,-9.88,44.4031361505,134.47,38.5378184141,-20.5000574059,43.6510687357,-7.7821815859,-4.2200574059000004,8.8527529472,46.32,-16.28,49.0976659323,134.98,34.4578184141,8.2199425941,35.4246906283,-7.7821815859,-4.2200574059000004,8.8527529472,42.24,12.44,44.0337506919,133.36
2020-11-18 23:30:00,39.3552021214,-22.2700652833,45.2193292933,-6.2547978786,-3.8200652833,7.3290787464000005,45.61,-18.45,49.2003516248,134.96,34.1952021214,-37.9900652833,51.1131774433,-6.2547978786,-3.8200652833,7.3290787464000005,40.45,-34.17,52.9508394645,133.69,38.2252021214,-21.8600652833,44.034401681,-6.2547978786,-3.8200652833,7.3290787464000005,44.48,-18.04,47.9990833246,135.17,33.9052021214,-14.9100652833,37.0388009747,-6.2547978786,-3.8200652833,7.3290787464000005,40.16,-11.09,41.6630975805,134.77,37.1852021214,-20.1400652833,42.289023238,-6.2547978786,-3.8200652833,7.3290787464000005,43.44,-16.32,46.4044825421,135.17,32.8652021214,8.0199347167,33.8295856217,-6.2547978786,-3.8200652833,7.3290787464000005,39.12,11.84,40.8724846321,133.69
2020-11-19 00:00:00,38.0484854712,-22.9105536032,44.4137446413,-5.5715145288,-3.6005536032,6.6336837725,43.62,-19.31,47.7030449762,135.83,33.0284854712,-38.5405536032,50.7568234286,-5.5715145288,-3.6005536032,6.6336837725,38.6,-34.94,52.0649939979,134.53,36.9684854712,-22.4805536032,43.2671261854,-5.5715145288,-3.6005536032,6.6336837725,42.54,-18.88,46.5414438968,136.05,32.7784854712,-15.1905536032,36.12730309,-5.5715145288,-3.6005536032,6.6336837725,38.35,-11.59,40.0630827571,135.61,35.9884854712,-20.8005536032,41.5672240679,-5.5715145288,-3.6005536032,6.6336837725,41.56,-17.2,44.9785904626,136.05,31.7484854712,7.7194463968,32.673478272,-5.5715145288,-3.6005536032,6.6336837725,37.32,11.32,38.9990358855,134.53
2020-11-19 00:30:00,39.6741020957,-22.9917866383,45.8547339969,-6.0858979043,-3.7517866383,7.1494095058,45.76,-19.24,49.6402578559,135.33,34.6641020957,-37.5117866383,51.0757683339,-6.0858979043,-3.7517866383,7.1494095058,40.75,-33.76,52.9178618238,133.93,38.5241020957,-22.5617866383,44.6446039135,-6.0858979043,-3.7517866383,7.1494095058,44.61,-18.81,48.4135125766,135.54,34.3541020957,-14.3817866383,37.2429874972,-6.0858979043,-3.7517866383,7.1494095058,40.44,-10.63,41.813759697,135.0,37.5141020957,-20.8317866383,42.9100360125,-6.0858979043,-3.7517866383,7.1494095058,43.6,-17.08,46.8261294578,135.54,33.3141020957,8.9282133617,34.4897432909,-6.0858979043,-3.7517866383,7.1494095058,39.4,12.68,41.390124426,133.93
2020-11-19 01:00:00,39.0960518543,-23.4371830894,45.5829224794,-7.4939481457,-4.1671830894,8.574652979,46.59,-19.27,50.4178638976,135.15,34.7960518543,-37.2171830894,50.9498178776,-7.4939481457,-4.1671830894,8.574652979,42.29,-33.05,53.672587044,133.67,37.9160518543,-22.9871830894,44.3400222666,-7.4939481457,-4.1671830894,8.574652979,45.41,-18.82,49.155472737,135.35,34.4560518543,-14.1671830894,37.254913583,-7.4939481457,-4.1671830894,8.574652979,41.95,-10.0,43.1254275341,134.73,36.9060518543,-21.2471830894,42.5852022739,-7.4939481457,-4.1671830894,8.574652979,44.4,-17.08,47.5719076767,135.35,33.3860518543,9.3928169106,34.6821779584,-7.4939481457,-4.1671830894,8.574652979,40.88,13.56,43.0702681673,133.67
2020-11-19 01:30:00,38.0139352609,-23.7997691655,44.8496185753,-7.4360647391,-4.1897691655,8.5351757137,45.45,-19.61,49.5000464646,135.45,33.8939352609,-37.4997691655,50.5473197602,-7.4360647391,-4.1897691655,8.5351757137,41.33,-33.31,53.0822475033,133.95,36.8839352609,-23.3597691655,43.6589451979,-7.4360647391,-4.1897691655,8.5351757137,44.32,-19.17,48.2882107765,135.65,33.5539352609,-14.3497691655,36.4935945968,-7.4360647391,-4.1897691655,8.5351757137,40.99,-10.16,42.2303883477,135.02,35.9239352609,-21.6297691655,41.9329946317,-7.4360647391,-4.1897691655,8.5351757137,43.36,-17.44,46.7358877096,135.65,32.5239352609,9.4502308345,33.8690600354,-7.4360647391,-4.1897691655,8.5351757137,39.96,13.64,42.2238226597,133.95
2020-11-19 02:00:00,36.648768801,-24.2387843548,43.9391729739,-7.141231199,-4.1187843548,8.2438806152,43.79,-20.12,48.1910624494,136.11,32.548768801,-38.3187843548,50.2767499436,-7.141231199,-4.1187843548,8.2438806152,39.69,-34.2,52.3921377689,134.63,35.568768801,-23.7987843548,42.7962551024,-7.141231199,-4.1187843548,8.2438806152,42.71,-19.68,47.0260193935,136.3,32.268768801,-14.9887843548,35.580009786,-7.141231199,-4.1187843548,8.2438806152,39.41,-10.87,40.8815973269,135.7,34.578768801,-22.1187843548,41.0479216664,-7.141231199,-4.1187843548,8.2438806152,41.72,-18.0,45.4374118981,136.3,31.218768801,8.5212156452,32.3608195435,-7.141231199,-4.1187843548,8.2438806152,38.36,12.64,40.3888499465,134.63
2020-11-19 02:30:00,36.415918725,-13.8194168158,38.9499090849,-6.974081275,-3.9794168158,8.0295434381,43.39,-9.84,44.4917711493,135.82,32.175918725,-30.5794168158,44.3890806235,-6.974081275,-3.9794168158,8.0295434381,39.15,-26.6,47.3316226217,134.63,34.805918725,-28.1794168158,44.7831610137,-6.974081275,-3.9794168158,8.0295434381,41.78,-24.2,48.2825889944,136.01,31.835918725,-7.4594168158,32.6981439886,-6.974081275,-3.9794168158,8.0295434381,38.81,-3.48,38.9657092839,135.7,33.905918725,-25.4994168158,42.4244220059,-6.974081275,-3.9794168158,8.0295434381,40.88,-21.52,46.1983203158,136.01,30.545918725,-10.9394168158,32.4457083607,-6.974081275,-3.9794168158,8.0295434381,37.52,-6.96,38.1600838574,134.63
2020-11-19 03:00:00,35.808818571,-8.4351093427,36.7888917619,-6.491181429,-3.8951093427,7.5701593864,42.3,-4.54,42.5429383094,135.03,31.658818571,-24.1851093427,39.8396825694,-6.491181429,-3.8951093427,7.5701593864,38.15,-20.29,43.2100289285,133.71,33.918818571,-31.5851093427,46.3476578204,-6.491181429,-3.8951093427,7.5701593864,40.41,-27.69,48.9867757665,135.23,31.268818571,-1.5151093427,31.3055038475,-6.491181429,-3.8951093427,7.5701593864,37.76,2.38,37.8349309501,134.78,33.108818571,-28.0951093427,43.4226788227,-6.491181429,-3.8951093427,7.5701593864,39.6,-24.2,46.4090508414,135.23,29.748818571,-21.0951093427,36.4691080855,-6.491181429,-3.8951093427,7.5701593864,36.24,-17.2,40.1145559616,133.71
2020-11-19 03:30:00,35.0670186447,-8.5749972143,36.1002267839,-6.2029813553,-3.7749972143,7.2613760171,41.27,-4.8,41.5481997203,135.44,30.8770186447,-24.2249972143,39.2459013199,-6.2029813553,-3.7749972143,7.2613760171,37.08,-20.45,42.3453527556,134.11,33.2270186447,-31.8849972143,46.0509263248,-6.2029813553,-3.7749972143,7.2613760171,39.43,-28.11,48.4241365437,135.64,30.5270186447,-1.4349972143,30.560727811,-6.2029813553,-3.7749972143,7.2613760171,36.73,2.34,36.8044630446,135.18,32.3970186447,-28.4149972143,43.0926778438,-6.2029813553,-3.7749972143,7.2613760171,38.6,-24.64,45.7939908722,135.64,29.0370186447,-21.0949972143,35.8907698335,-6.2029813553,-3.7749972143,7.2613760171,35.24,-17.32,39.266270513,134.11
2020-11-19 04:00:00,34.6114354511,-8.9399931708,35.7473767133,-5.8385645489,-3.6499931708,6.8855853882,40.45,-5.29,40.7944432491,135.58,30.2514354511,-24.0499931708,38.6464942571,-5.8385645489,-3.6499931708,6.8855853882,36.09,-20.4,41.456580901,134.19,32.8014354511,-32.2599931708,46.0069704179,-5.8385645489,-3.6499931708,6.8855853882,38.64,-28.61,48.0789111774,135.78,29.9214354511,-1.2699931708,29.9483752833,-5.8385645489,-3.6499931708,6.8855853882,35.76,2.38,35.8391127122,135.26,32.0014354511,-28.8099931708,43.0593494776,-5.8385645489,-3.6499931708,6.8855853882,37.84,-25.16,45.441073931,135.78,28.4414354511,-20.9699931708,35.3363249943,-5.8385645489,-3.6499931708,6.8855853882,34.28,-17.32,38.4070410211,134.19
2020-11-19 04:30:00,34.417901684,-8.4339643425,35.4361921044,-6.162098316,-3.6339643425,7.1538208322,40.58,-4.8,40.8628975967,136.25,30.287901684,-24.5839643425,39.0093359494,-6.162098316,-3.6339643425,7.1538208322,36.45,-20.95,42.041705484,134.93,32.597901684,-32.0539643425,45.7173908296,-6.162098316,-3.6339643425,7.1538208322,38.76,-28.42,48.0628130679,136.45,29.947901684,-1.5039643425,29.9856419644,-6.162098316,-3.6339643425,7.1538208322,36.11,2.13,36.1727659987,136.03,31.797901684,-28.5939643425,42.7635516337,-6.162098316,-3.6339643425,7.1538208322,37.96,-24.96,45.4308617572,136.45,28.517901684,-21.1539643425,35.5071953815,-6.162098316,-3.6339643425,7.1538208322,34.68,-17.52,38.8542507327,134.93
2020-11-19 05:00:00,34.1267841421,-8.1311700998,35.082094052,-6.4132158579,-3.6111700998,7.3600195061,40.54,-4.52,40.7912000314,135.42,30.3767841421,-24.6111700998,39.0955075232,-6.4132158579,-3.6111700998,7.3600195061,36.79,-21.0,42.3615875529,134.16,32.3167841421,-31.4711700998,45.1088581626,-6.4132158579,-3.6111700998,7.3600195061,38.73,-27.86,47.7094592298,135.62,30.0167841421,-1.7711700998,30.0689935607,-6.4132158579,-3.6111700998,7.3600195061,36.43,1.8399999999999999,36.4764376002,135.26,31.5067841421,-28.0111700998,42.1580727422,-6.4132158579,-3.6111700998,7.3600195061,37.92,-24.4,45.0919771135,135.62,28.5867841421,-22.5711700998,36.4233708937,-6.4132158579,-3.6111700998,7.3600195061,35.0,-18.96,39.8055473521,134.16
2020-11-19 05:30:00,35.1843509792,-7.9570628739,36.0728901449,-6.8956490208000005,-3.7970628739,7.8719541339,42.08,-4.16,42.2851274091,135.62,31.3943509792,-24.3870628739,39.7534163189,-6.8956490208000005,-3.7970628739,7.8719541339,38.29,-20.59,43.4749606095,134.35,33.2943509792,-31.3370628739,45.7222628125,-6.8956490208000005,-3.7970628739,7.8719541339,40.19,-27.54,48.7205059498,135.82,31.0043509792,-1.5270628739,31.0419345509,-6.8956490208000005,-3.7970628739,7.8719541339,37.9,2.27,37.9679193531,135.43,32.4643509792,-27.8370628739,42.7648939429,-6.8956490208000005,-3.7970628739,7.8719541339,39.36,-24.04,46.1208326031,135.82,29.5043509792,-21.0370628739,36.2362351944,-6.8956490208000005,-3.7970628739,7.8719541339,36.4,-17.24,40.276265964,134.35
2020-11-19 06:00:00,36.5491508112,-7.6244368238,37.3359406189,-7.5808491888,-3.9544368238,8.5502540908,44.13,-3.67,44.2823418532,134.85,32.6291508112,-23.3844368238,40.1434100224,-7.5808491888,-3.9544368238,8.5502540908,40.21,-19.43,44.6583586801,133.53,34.5691508112,-30.7444368238,46.2627991308,-7.5808491888,-3.9544368238,8.5502540908,42.15,-26.79,49.943233776,135.04,32.1891508112,-0.7844368238,32.1987075995,-7.5808491888,-3.9544368238,8.5502540908,39.77,3.17,39.8961376577,134.59,33.6991508112,-27.2344368238,43.3283661647,-7.5808491888,-3.9544368238,8.5502540908,41.28,-23.28,47.3919486833,135.04,30.6591508112,-20.1144368238,36.6684346162,-7.5808491888,-3.9544368238,8.5502540908,38.24,-16.16,41.5143734145,133.53
2020-11-19 06:30:00,39.9483509013,-6.5189766408,40.4767562457,-8.7116490987,-4.5289766408,9.8185772611,48.66,-1.99,48.7006745333,134.68,36.0383509013,-21.4089766408,41.917860352,-8.7116490987,-4.5289766408,9.8185772611,44.75,-16.88,47.8277837663,133.27,37.7783509013,-29.6389766408,48.017421142,-8.7116490987,-4.5289766408,9.8185772611,46.49,-25.11,52.8377913997,134.87,35.4483509013,1.1010233592,35.4654456345,-8.7116490987,-4.5289766408,9.8185772611,44.16,5.63,44.5174404026,134.32,36.9283509013,-26.0489766408,45.1912854909,-8.7116490987,-4.5289766408,9.8185772611,45.64,-21.52,50.4590923422,134.87,33.7683509013,-18.1689766408,38.3459676467,-8.7116490987,-4.5289766408,9.8185772611,42.48,-13.64,44.6161405771,133.27
2020-11-19 07:00:00,43.2679845174,-4.3491449592,43.486015523,-10.1820154826,-5.0991449592,11.3874807839,53.45,0.75,53.4552616681,133.5,39.2779845174,-20.4591449592,44.2869809335,-10.1820154826,-5.0991449592,11.3874807839,49.46,-15.36,51.7901650895,132.25,40.8779845174,-27.1391449592,49.0667179187,-10.1820154826,-5.0991449592,11.3874807839,51.06,-22.04,55.613714136,133.68,38.5579845174,1.7408550408,38.5972634563,-10.1820154826,-5.0991449592,11.3874807839,48.74,6.84,49.2176106694,133.27,39.9379845174,-23.4991449592,46.3384551007,-10.1820154826,-5.0991449592,11.3874807839,50.12,-18.4,53.390770738,133.68,36.8179845174,-15.6591449592,40.0096588935,-10.1820154826,-5.0991449592,11.3874807839,47.0,-10.56,48.1717095399,132.25
2020-11-19 07:30:00,47.1945339607,-2.6800018448,47.2705663776,-12.5854660393,-5.7200018448000005,13.8243400034,59.78,3.04,59.8572468461,132.13,43.2845339607,-18.4200018448,47.0409114299,-12.5854660393,-5.7200018448000005,13.8243400034,55.87,-12.7,57.2952607115,130.88,44.5245339607,-25.0200018448,51.0728363882,-12.5854660393,-5.7200018448000005,13.8243400034,57.11,-19.3,60.2830166797,132.31,42.3745339607,3.3399981552,42.5059609474,-12.5854660393,-5.7200018448000005,13.8243400034,54.96,9.06,55.7017522166,131.89,43.4945339607,-21.3200018448,48.4387960536,-12.5854660393,-5.7200018448000005,13.8243400034,56.08,-15.6,58.2093325851,132.31,40.4145339607,-17.8400018448,44.1769195518,-12.5854660393,-5.7200018448000005,13.8243400034,53.0,-12.12,54.3681377279,130.88
2020-11-19 08:00:00,49.8402837016,-1.2333566457,49.855541799,-13.6597162984,-6.0833566457,14.9530959146,63.5,4.85,63.684947201,130.89,45.9302837016,-16.6433566457,48.8527612459,-13.6597162984,-6.0833566457,14.9530959146,59.59,-10.56,60.5184409912,129.64,46.9902837016,-23.1933566457,52.4024670684,-13.6597162984,-6.0833566457,14.9530959146,60.65,-17.11,63.0172563668,131.07,44.8902837016,4.6966433543,45.135308015,-13.6597162984,-6.0833566457,14.9530959146,58.55,10.78,59.5341154297,130.64,45.9002837016,-19.4433566457,49.848572312,-13.6597162984,-6.0833566457,14.9530959146,59.56,-13.36,61.0400131062,131.07,42.7802837016,-15.3233566457,45.4418082,-13.6597162984,-6.0833566457,14.9530959146,56.44,-9.24,57.1913559902,129.64
2020-11-19 08:30:00,52.1355338513,1.0823679358,52.1467679757,-13.7244661487,-6.0776320642,15.0099494527,65.86,7.16,66.2480580847,131.13,47.7555338513,-16.4076320642,50.495558254,-13.7244661487,-6.0776320642,15.0099494527,61.48,-10.33,62.3417941673,130.1,49.1955338513,-21.0476320642,53.5089092248,-13.7244661487,-6.0776320642,15.0099494527,62.92,-14.97,64.6763271994,131.33,46.6655338513,5.1123679358,46.9447372507,-13.7244661487,-6.0776320642,15.0099494527,60.39,11.19,61.4179794523,131.1,48.0755338513,-17.2776320642,51.0859425364,-13.7244661487,-6.0776320642,15.0099494527,61.8,-11.2,62.806687542,131.33,44.5555338513,-14.7976320642,46.9485411007,-13.7244661487,-6.0776320642,15.0099494527,58.28,-8.72,58.928743411,130.1
2020-11-19 09:00:00,53.0006504989,1.8243295121,53.0320387263,-13.0993495011,-6.0556704879,14.4313583009,66.1,7.88,66.5680433842,130.72,48.4706504989,-15.5456704879,50.9025719458,-13.0993495011,-6.0556704879,14.4313583009,61.57,-9.49,62.2970705571,129.68,50.0306504989,-20.1956704879,53.9530452875,-13.0993495011,-6.0556704879,14.4313583009,63.13,-14.14,64.6941767086,130.91,47.3806504989,5.8243295121,47.7372899939,-13.0993495011,-6.0556704879,14.4313583009,60.48,11.88,61.635742877,130.7,48.9006504989,-16.4156704879,51.5824374839,-13.0993495011,-6.0556704879,14.4313583009,62.0,-10.36,62.8596022895,130.91,45.2206504989,-12.6556704879,46.9582072383,-13.0993495011,-6.0556704879,14.4313583009,58.32,-6.6,58.6922686561,129.68
2020-11-19 09:30:00,53.0551671433,2.4906225712,53.113594883,-11.6348328567,-5.9793774288,13.0813718715,64.69,8.47,65.2421412892,130.89,48.8151671433,-14.8993774288,51.0383384427,-11.6348328567,-5.9793774288,13.0813718715,60.45,-8.92,61.1045734786,129.85,50.1351671433,-19.6293774288,53.8409457823,-11.6348328567,-5.9793774288,13.0813718715,61.77,-13.65,63.2602197277,131.09,47.7551671433,6.5006225712,48.1955815682,-11.6348328567,-5.9793774288,13.0813718715,59.39,12.48,60.6870867648,130.86,49.0051671433,-15.8593774288,51.5075359455,-11.6348328567,-5.9793774288,13.0813718715,60.64,-9.88,61.4395963528,131.09,45.6451671433,-15.7393774288,48.2825981632,-11.6348328567,-5.9793774288,13.0813718715,57.28,-9.76,58.1055591144,129.85
2020-11-19 10:00:00,54.1002837157,2.8527843948,54.1754471779,-11.2197162843,-5.6872156052000005,12.5788097545,65.32,8.54,65.8758984758,131.95,49.0402837157,-14.5072156052,51.1410669769,-11.2197162843,-5.6872156052000005,12.5788097545,60.26,-8.82,60.9020525106,130.88,51.1502837157,-19.5672156052,54.7652029188,-11.2197162843,-5.6872156052000005,12.5788097545,62.37,-13.88,63.895784681,132.14,47.9702837157,7.1827843948,48.5050565552,-11.2197162843,-5.6872156052000005,12.5788097545,59.19,12.87,60.5730385568,131.86,50.0602837157,-15.7672156052,52.4846367391,-11.2197162843,-5.6872156052000005,12.5788097545,61.28,-10.08,62.1035007065,132.14,45.8602837157,-14.1272156052,47.9869132498,-11.2197162843,-5.6872156052000005,12.5788097545,57.08,-8.44,57.7006065826,130.88
2020-11-19 10:30:00,54.5309336584,2.9855467086000003,54.6126012455,-9.9190663416,-5.3644532914,11.2767564577,64.45,8.35,64.9886528557,133.2,49.2509336584,-15.1844532914,51.5385495331,-9.9190663416,-5.3644532914,11.2767564577,59.17,-9.82,59.9793406099,132.16,51.6409336584,-19.8244532914,55.3154135608,-9.9190663416,-5.3644532914,11.2767564577,61.56,-14.46,63.2354742214,133.38,48.2309336583,6.8855467086,48.7199519194,-9.9190663416,-5.3644532914,11.2767564577,58.15,12.25,59.426298892,133.16,50.5609336583,-16.0044532914,53.0334850595,-9.9190663416,-5.3644532914,11.2767564577,60.48,-10.64,61.4087941585,133.38,46.2009336583,-15.9244532914,48.8683382522,-9.9190663416,-5.3644532914,11.2767564577,56.12,-10.56,57.1048859556,132.16
2020-11-19 11:00:00,53.1746670152,3.0959791321,53.2647190828,-8.5453329848,-5.1240208679,9.9638499425,61.72,8.22,62.2649724966,133.2,47.8446670152,-15.4240208679,50.2694000514,-8.5453329848,-5.1240208679,9.9638499425,56.39,-10.3,57.3229631125,132.24,50.3846670152,-19.7740208679,54.1260249004,-8.5453329848,-5.1240208679,9.9638499425,58.93,-14.65,60.7236971865,133.38,46.9046670152,6.6759791321,47.3773836886,-8.5453329848,-5.1240208679,9.9638499425,55.45,11.8,56.6916440051,133.26,49.3346670152,-15.9640208679,51.8532480349,-8.5453329848,-5.1240208679,9.9638499425,57.88,-10.84,58.8863311814,133.38,44.9346670152,-15.8440208679,47.6461677056,-8.5453329848,-5.1240208679,9.9638499425,53.48,-10.72,54.5438245817,132.24
2020-11-19 11:30:00,55.0585170151,3.1476124102,55.1484157505,-8.7914829849,-5.2123875898,10.220526281,63.85,8.36,64.394969524,132.42,48.7885170151,-15.2623875898,51.1200534768,-8.7914829849,-5.2123875898,10.220526281,57.58,-10.05,58.4504824617,131.43,52.1785170151,-19.3823875898,55.6621468017,-8.7914829849,-5.2123875898,10.220526281,60.97,-14.17,62.5949662513,132.59,47.8185170151,6.5576124102,48.2660631298,-8.7914829849,-5.2123875898,10.220526281,56.61,11.77,57.820627807,132.41,51.0485170151,-15.5723875898,53.3708754349,-8.7914829849,-5.2123875898,10.220526281,59.84,-10.36,60.7301835993,132.59,45.7285170151,-15.5323875898,48.2944337646,-8.7914829849,-5.2123875898,10.220526281,54.52,-10.32,55.4881320644,131.43
2020-11-19 12:00:00,54.0679171546,3.0146019558,54.1518927682,-10.0020828454,-5.3553980442,11.3455695961,64.07,8.37,64.6144086098,132.58,48.8679171546,-15.2353980442,51.1877981612,-10.0020828454,-5.3553980442,11.3455695961,58.87,-9.88,59.6933103455,131.58,51.1779171546,-19.5553980442,54.7867940014,-10.0020828454,-5.3553980442,11.3455695961,61.18,-14.2,62.8063086003,132.76,47.8579171546,6.6146019557999995,48.3128677829,-10.0020828454,-5.3553980442,11.3455695961,57.86,11.97,59.0851969617,132.55,50.0379171546,-15.7953980442,52.4717805353,-10.0020828454,-5.3553980442,11.3455695961,60.04,-10.44,60.9409156479,132.76,45.7979171546,-14.8753980442,48.1531585949,-10.0020828454,-5.3553980442,11.3455695961,55.8,-9.52,56.6062752705,131.58
2020-11-19 12:30:00,53.9797670473,2.8537933408000002,54.0551513449,-10.0602329527,-5.2562066592,11.3505945001,64.04,8.11,64.5514810055,131.78,49.1197670473,-14.2662066592,51.1495470872,-10.0602329527,-5.2562066592,11.3505945001,59.18,-9.01,59.8619453409,130.69,51.0897670473,-19.4962066592,54.6833280905,-10.0602329527,-5.2562066592,11.3505945001,61.15,-14.24,62.7861457648,131.95,48.0697670473,7.3337933408,48.6259912881,-10.0602329527,-5.2562066592,11.3505945001,58.13,12.59,59.4777689561,131.66,49.9797670473,-15.6962066592,52.3865251529,-10.0602329527,-5.2562066592,11.3505945001,60.04,-10.44,60.9409156479,131.95,45.9797670473,-15.0162066592,48.369674799,-10.0602329527,-5.2562066592,11.3505945001,56.04,-9.76,56.8835582572,130.69
2020-11-19 13:00:00,54.5871835128,2.8852826455000002,54.6633831719,-8.982816487200001,-4.9047173545,10.234610123,63.57,7.79,64.0455228724,131.98,48.9671835128,-13.8947173545,50.900375554,-8.982816487200001,-4.9047173545,10.234610123,57.95,-8.99,58.6431803367,130.85,51.7271835128,-19.5247173545,55.2893850747,-8.982816487200001,-4.9047173545,10.234610123,60.71,-14.62,62.445564294,132.17,47.9771835128,7.7452826455,48.59834916,-8.982816487200001,-4.9047173545,10.234610123,56.96,12.65,58.3477857335,131.82,50.6171835128,-15.7847173545,53.0212841105,-8.982816487200001,-4.9047173545,10.234610123,59.6,-10.88,60.5849354213,132.17,45.8971835128,-11.4247173545,47.2977337833,-8.982816487200001,-4.9047173545,10.234610123,54.88,-6.52,55.2659461151,130.85
2020-11-19 13:30:00,53.873600061,2.4212394871000003,53.9279814585,-7.466399939,-4.6687605129000005,8.8059328169,61.34,7.09,61.7483902624,132.37,48.223600061,-14.5187605129,50.3617911683,-7.466399939,-4.6687605129000005,8.8059328169,55.69,-9.85,56.5543862136,131.24,51.113600061,-20.0787605129,54.9159060285,-7.466399939,-4.6687605129000005,8.8059328169,58.58,-15.41,60.5729683935,132.55,47.273600061,7.2312394871,47.823467955,-7.466399939,-4.6687605129000005,8.8059328169,54.74,11.9,56.0185469287,132.21,50.053600061,-16.3087605129,52.6435043337,-7.466399939,-4.6687605129000005,8.8059328169,57.52,-11.64,58.6859438026,132.55,45.213600061,-13.5087605129,47.1885181063,-7.466399939,-4.6687605129000005,8.8059328169,52.68,-8.84,53.4165517419,131.24
2020-11-19 14:00:00,53.0860167847,2.1683570416,53.1302827993,-8.4939832153,-5.1016429584,9.9083051899,61.58,7.27,62.0076551726,132.37,48.3260167847,-14.861642958400001,50.5595918665,-8.4939832153,-5.1016429584,9.9083051899,56.82,-9.76,57.6521465342,131.24,50.3160167847,-20.3816429584,54.2873181762,-8.4939832153,-5.1016429584,9.9083051899,58.81,-15.28,60.7626077452,132.55,47.3760167847,6.9283570416,47.8799446291,-8.4939832153,-5.1016429584,9.9083051899,55.87,12.03,57.1504838125,132.21,49.1860167847,-16.6216429584,51.918621532,-8.4939832153,-5.1016429584,9.9083051899,57.68,-11.52,58.8191533431,132.55,45.3460167847,-14.3016429584,47.5478519972,-8.4939832153,-5.1016429584,9.9083051899,53.84,-9.2,54.6203771499,131.24
2020-11-19 14:30:00,54.0273335461,0.6619037512,54.0313879766,-15.1126664539,-5.4980962488,16.0817209809,69.14,6.16,69.4138689312,132.68,49.3873335461,-16.2680962488,51.9976890866,-15.1126664539,-5.4980962488,16.0817209809,64.5,-10.77,65.3929881562,131.54,50.9373335461,-21.8880962488,55.4409659564,-15.1126664539,-5.4980962488,16.0817209809,66.05,-16.39,68.0531747974,132.88,48.2373335461,5.7419037512,48.5778736291,-15.1126664539,-5.4980962488,16.0817209809,63.35,11.24,64.3394132706,132.53,49.8873335461,-17.9780962488,53.0278982524,-15.1126664539,-5.4980962488,16.0817209809,65.0,-12.48,66.1872374405,132.88,46.1673335461,-16.3780962488,48.9863728346,-15.1126664539,-5.4980962488,16.0817209809,61.28,-10.88,62.238354734,131.54
2020-11-19 15:00:00,54.6681168785,-0.0198336522,54.6681204763,-16.1618831215,-5.5398336522000005,17.0849706739,70.83,5.52,71.0447696879,132.36,49.3981168785,-16.7098336522,52.1477946976,-16.1618831215,-5.5398336522000005,17.0849706739,65.56,-11.17,66.5047554691,131.24,51.5181168785,-22.3398336522,56.1532237215,-16.1618831215,-5.5398336522000005,17.0849706739,67.68,-16.8,69.7339400866,132.55,48.2281168785,5.1401663478,48.5012635684,-16.1618831215,-5.5398336522000005,17.0849706739,64.39,10.68,65.2697058366,132.21,50.4381168785,-18.4598336522,53.7100464784,-16.1618831215,-5.5398336522000005,17.0849706739,66.6,-12.92,67.841627339,132.55,46.0781168785,-16.5398336522,48.9567048759,-16.1618831215,-5.5398336522000005,17.0849706739,62.24,-11.0,63.2045694551,131.24
2020-11-19 15:30:00,54.3955834944,0.0029284521000000003,54.3955835732,-15.9844165056,-5.8670715479,17.0271577068,70.38,5.87,70.6243676078,132.36,49.6855834944,-16.5770715479,52.3780155054,-15.9844165056,-5.8670715479,17.0271577068,65.67,-10.71,66.5376059082,131.24,51.2655834944,-22.3770715479,55.9365120657,-15.9844165056,-5.8670715479,17.0271577068,67.25,-16.51,69.2469681647,132.55,48.5055834944,5.3029284521,48.7945968351,-15.9844165056,-5.8670715479,17.0271577068,64.49,11.17,65.4502024443,132.21,50.2155834944,-18.4670715479,53.5036219076,-15.9844165056,-5.8670715479,17.0271577068,66.2,-12.6,67.388426306,132.55,46.4155834944,-15.7470715479,49.0140454713,-15.9844165056,-5.8670715479,17.0271577068,62.4,-9.88,63.1773250463,131.24
2020-11-19 16:00:00,55.313466751600004,1.2420876567,55.3274107999,-13.4965332484,-6.2479123433,14.8725525172,68.81,7.49,69.2164445779,130.93,50.9434667516,-14.8379123433,53.0603472225,-13.4965332484,-6.2479123433,14.8725525172,64.44,-8.59,65.0100123058,129.78,52.2434667516,-20.7579123433,56.2162853902,-13.4965332484,-6.2479123433,14.8725525172,65.74,-14.51,67.32226749,131.11,49.7834667516,6.5320876567,50.2101755719,-13.4965332484,-6.2479123433,14.8725525172,63.28,12.78,64.557623872,130.74,51.1034667516,-16.9279123433,53.8341762297,-13.4965332484,-6.2479123433,14.8725525172,64.6,-10.68,65.4768844708,131.11,47.5434667516,-15.0479123433,49.8680348184,-13.4965332484,-6.2479123433,14.8725525172,61.04,-8.8,61.6710758784,129.78
2020-11-19 16:30:00,58.2437667404,1.8650418373000002,58.2736196333,-15.0862332596,-6.8149581627,16.5540958292,73.33,8.68,73.841934563,130.76,53.8637667404,-14.1249581627,55.6850052578,-15.0862332596,-6.8149581627,16.5540958292,68.95,-7.31,69.3364161174,129.62,54.9637667404,-20.0549581627,58.5082643838,-15.0862332596,-6.8149581627,16.5540958292,70.05,-13.24,71.2902524894,130.94,52.5637667404,7.1850418373,53.0525626162,-15.0862332596,-6.8149581627,16.5540958292,67.65,14.0,69.0834459187,130.53,53.7537667404,-16.1749581627,56.1346302236,-15.0862332596,-6.8149581627,16.5540958292,68.84,-9.36,69.4734136199,130.94,50.2337667404,-14.1749581627,52.1954093752,-15.0862332596,-6.8149581627,16.5540958292,65.32,-7.36,65.7333400947,129.62
2020-11-19 17:00:00,62.4919833766,2.8515268049999998,62.5570075328,-16.9380166234,-7.498473195,18.5235932635,79.43,10.35,80.1014818839,130.02,58.2419833766,-13.298473195,59.7409241388,-16.9380166234,-7.498473195,18.5235932635,75.18,-5.8,75.4033978014,128.89,58.9419833766,-18.788473195,61.8640778592,-16.9380166234,-7.498473195,18.5235932635,75.88,-11.29,76.7153081203,130.18,56.7719833766,7.781526805,57.3027944862,-16.9380166234,-7.498473195,18.5235932635,73.71,15.28,75.277104753,129.78,57.7019833766,-14.858473195,59.5843361235,-16.9380166234,-7.498473195,18.5235932635,74.64,-7.36,75.0019946401,130.18,54.3019833766,-13.098473195,55.8594253342,-16.9380166234,-7.498473195,18.5235932635,71.24,-5.6,71.4597621043,128.89
2020-11-19 17:30:00,64.3884334043,2.4416948299,64.4347129264,-16.2615665957,-7.8383051701,18.0520795502,80.65,10.28,81.302527021,129.73,61.0984334043,-12.9683051701,62.4595509385,-16.2615665957,-7.8383051701,18.0520795502,77.36,-5.13,77.5299071327,128.55,60.8084334043,-19.0883051701,63.7340487287,-16.2615665957,-7.8383051701,18.0520795502,77.07,-11.25,77.8867601072,129.88,59.5484334043,8.0016948299,60.0836337205,-16.2615665957,-7.8383051701,18.0520795502,75.81,15.84,77.4471542408,129.4,59.5784334043,-15.1183051701,61.4666810404,-16.2615665957,-7.8383051701,18.0520795502,75.84,-7.28,76.1886080723,129.88,56.9784334043,-13.0783051701,58.4601055364,-16.2615665957,-7.8383051701,18.0520795502,73.24,-5.24,73.4272102153,128.55
2020-11-19 18:00:00,64.5020333986,2.2284041802,64.5405151649,-16.5079666014,-7.8915958198,18.297274275,81.01,10.12,81.6396625422,129.73,61.1620333986,-13.2615958198,62.5832585692,-16.5079666014,-7.8915958198,18.297274275,77.67,-5.37,77.8554159966,128.55,60.9020333986,-19.3015958198,63.887473524,-16.5079666014,-7.8915958198,18.297274275,77.41,-11.41,78.246381386,129.88,59.6320333986,7.7584041802,60.134617673,-16.5079666014,-7.8915958198,18.297274275,76.14,15.65,77.7317316159,129.4,59.6920333986,-15.3315958198,61.6295114506,-16.5079666014,-7.8915958198,18.297274275,76.2,-7.44,76.5623510611,129.88,57.0920333986,-12.8515958198,58.5206270703,-16.5079666014,-7.8915958198,18.297274275,73.6,-4.96,73.7669411051,128.55
2020-11-19 18:30:00,63.0492333973,1.9276356232,63.0786937966,-17.5807666027,-7.7123643768,19.1980186118,80.63,9.64,81.2042271067,129.98,58.8092333973,-13.9523643768,60.4416611658,-17.5807666027,-7.7123643768,19.1980186118,76.39,-6.24,76.6444368497,128.85,59.4592333973,-19.6523643768,62.6228062433,-17.5807666027,-7.7123643768,19.1980186118,77.04,-11.94,77.9597665466,130.14,57.3192333973,7.1476356232,57.7631648393,-17.5807666027,-7.7123643768,19.1980186118,74.9,14.86,76.3598690413,129.75,58.2192333973,-15.672364376800001,60.2918082539,-17.5807666027,-7.7123643768,19.1980186118,75.8,-7.96,76.2168065455,130.14,54.8192333973,-14.0323643768,56.5867086891,-17.5807666027,-7.7123643768,19.1980186118,72.4,-6.32,72.6753218087,128.85
2020-11-19 19:00:00,61.6682833882,1.4220392603,61.6846769604,-16.9017166118,-7.3579607397,18.4338712882,78.57,8.78,79.0590494504,130.39,57.0782833882,-14.867960739699999,58.9829355925,-16.9017166118,-7.3579607397,18.4338712882,73.98,-7.51,74.3602077727,129.31,58.1782833882,-20.3079607397,61.6208238131,-16.9017166118,-7.3579607397,18.4338712882,75.08,-12.95,76.1886402294,130.59,55.6582833882,6.3920392603,56.0241258355,-16.9017166118,-7.3579607397,18.4338712882,72.56,13.75,73.8513107534,130.23,57.0182833882,-16.3179607397,59.3073392022,-16.9017166118,-7.3579607397,18.4338712882,73.92,-8.96,74.4610502209,130.59,53.2582833882,-14.8379607397,55.2866152733,-16.9017166118,-7.3579607397,18.4338712882,70.16,-7.48,70.5576076692,129.31
2020-11-19 19:30:00,59.6550333775,1.2664348942,59.6684746295,-15.8749666225,-6.9935651058,17.3471760859,75.53,8.26,75.98031653,130.22,54.8450333775,-17.2035651058,57.4799124784,-15.8749666225,-6.9935651058,17.3471760859,70.72,-10.21,71.4532189618,129.31,56.3150333775,-20.3935651058,59.8939102249,-15.8749666225,-6.9935651058,17.3471760859,72.19,-13.4,73.4231305516,130.42,53.5250333775,4.1064348942,53.6823248901,-15.8749666225,-6.9935651058,17.3471760859,69.4,11.1,70.2820745283,130.32,55.1250333775,-16.5135651058,57.5453485294,-15.8749666225,-6.9935651058,17.3471760859,71.0,-9.52,71.6353990706,130.42,51.2050333775,-15.1135651058,53.3889060892,-15.8749666225,-6.9935651058,17.3471760859,67.08,-8.12,67.569673671,129.31
2020-11-19 20:00:00,57.3015167346,-0.09164346150000001,57.3015900181,-14.7984832654,-6.6616434615,16.2287584419,72.1,6.57,72.3987216738,130.94,52.5815167346,-18.0116434615,55.5808888224,-14.7984832654,-6.6616434615,16.2287584419,67.38,-11.35,68.3292536181,129.98,54.1115167346,-21.9616434615,58.3983734949,-14.7984832654,-6.6616434615,16.2287584419,68.91,-15.3,70.5880875219,131.13,51.3815167346,3.5083565385,51.5011536526,-14.7984832654,-6.6616434615,16.2287584419,66.18,10.17,66.9568614856,130.95,53.0015167346,-18.0616434615,55.9944974144,-14.7984832654,-6.6616434615,16.2287584419,67.8,-11.4,68.751727251,131.13,49.2015167346,-17.0616434615,52.0757998171,-14.7984832654,-6.6616434615,16.2287584419,64.0,-10.4,64.8394941374,129.98
2020-11-19 20:30:00,54.1969333181,-1.4887049938,54.2173756617,-13.6130666819,-6.2987049938,14.9996422986,67.81,4.8100000000000005,67.9803809933,129.47,49.7069333181,-18.5187049938,53.0445252079,-13.6130666819,-6.2987049938,14.9996422986,63.32,-12.22,64.4883772474,128.47,51.2069333181,-22.8687049938,56.0814379981,-13.6130666819,-6.2987049938,14.9996422986,64.82,-16.57,66.9043892432,129.66,48.5969333181,2.5312950062,48.6628131362,-13.6130666819,-6.2987049938,14.9996422986,62.21,8.83,62.8335340404,129.45,50.1069333181,-19.0987049938,53.6233652337,-13.6130666819,-6.2987049938,14.9996422986,63.72,-12.8,64.9929103826,129.66,46.3869333181,-17.2987049938,49.5075022307,-13.6130666819,-6.2987049938,14.9996422986,60.0,-11.0,61.0,128.47
2020-11-19 21:00:00,51.9552166561,-2.4111548481,52.0111353989,-12.6647833439,-5.9711548481,14.0018365712,64.62,3.56,64.7179882258,130.47,47.5652166561,-19.6511548481,51.4647230869,-12.6647833439,-5.9711548481,14.0018365712,60.23,-13.68,61.7640291756,129.48,49.0952166561,-24.1011548481,54.6919186309,-12.6647833439,-5.9711548481,14.0018365712,61.76,-18.13,64.3660974427,130.67,46.5552166561,1.6988451519,46.586202600600004,-12.6647833439,-5.9711548481,14.0018365712,59.22,7.67,59.7146322102,130.46,48.0152166561,-20.3311548481,52.1422754393,-12.6647833439,-5.9711548481,14.0018365712,60.68,-14.36,62.3560101354,130.67,44.4952166561,-17.6111548481,47.8537049805,-12.6647833439,-5.9711548481,14.0018365712,57.16,-11.64,58.3331398092,129.48
2020-11-19 21:30:00,49.1433833103,-4.3909706072,49.3391603704,-11.7066166897,-5.6809706072,13.0122366009,60.85,1.29,60.863672252,131.59,44.9833833103,-20.3009706072,49.3521446508,-11.7066166897,-5.6809706072,13.0122366009,56.69,-14.62,58.5448588691,130.41,46.4633833103,-26.3709706072,53.4254066845,-11.7066166897,-5.6809706072,13.0122366009,58.17,-20.69,61.739978944,131.78,44.0833833103,1.2990293928,44.1025187653,-11.7066166897,-5.6809706072,13.0122366009,55.79,6.98,56.2249455313,131.4,45.4133833103,-22.6409706072,50.7443487861,-11.7066166897,-5.6809706072,13.0122366009,57.12,-16.96,59.5846960217,131.78,42.0933833103,-18.5209706072,45.9878165468,-11.7066166897,-5.6809706072,13.0122366009,53.8,-12.84,55.3109898664,130.41
2020-11-19 22:00:00,46.5212333127,-5.7097454914,46.8703140859,-10.3287666873,-5.2597454914,11.5908733025,56.85,-0.45,56.8517809747,133.52,42.3912333127,-21.7097454914,47.6269851142,-10.3287666873,-5.2597454914,11.5908733025,52.72,-16.45,55.2268132342,132.3,44.0212333127,-28.3097454914,52.3384244333,-10.3287666873,-5.2597454914,11.5908733025,54.35,-23.05,59.0357942269,133.71,41.5912333127,0.4902545086,41.5941226371,-10.3287666873,-5.2597454914,11.5908733025,51.92,5.75,52.2374281526,133.3,43.1112333127,-24.5797454914,49.6260246863,-10.3287666873,-5.2597454914,11.5908733025,53.44,-19.32,56.8251352836,133.71,39.7512333127,-18.0197454914,43.6448367789,-10.3287666873,-5.2597454914,11.5908733025,50.08,-12.76,51.6800154799,132.3
2020-11-19 22:30:00,44.1108499814,-6.2017950189,44.5446893303,-9.3191500186,-4.9117950189,10.5343384879,53.43,-1.29,53.4455704432,134.18,40.0808499814,-22.5817950189,46.0044780592,-9.3191500186,-4.9117950189,10.5343384879,49.4,-17.67,52.4651207947,132.99,41.7608499814,-29.0417950189,50.866437354,-9.3191500186,-4.9117950189,10.5343384879,51.08,-24.13,56.4926835971,134.38,39.3908499814,-0.1617950189,39.3911822605,-9.3191500186,-4.9117950189,10.5343384879,48.71,4.75,48.9410522976,134.0,40.8808499814,-25.3917950189,48.1247041495,-9.3191500186,-4.9117950189,10.5343384879,50.2,-20.48,54.2168829794,134.38,37.6808499814,-18.8717950189,42.1425094477,-9.3191500186,-4.9117950189,10.5343384879,47.0,-13.96,49.0293952645,132.99
2020-11-19 23:00:00,41.6212000028,-6.4928437293,42.1245926908,-7.9887999972,-4.5128437293,9.1753301804,49.61,-1.98,49.6494964728,132.8,37.6912000028,-22.4228437293,43.8567039181,-7.9887999972,-4.5128437293,9.1753301804,45.68,-17.91,49.0655734706,131.61,39.4212000028,-28.9028437293,48.8815444242,-7.9887999972,-4.5128437293,9.1753301804,47.41,-24.39,53.3158531771,133.01,37.0912000028,-0.4428437293,37.0938435352,-7.9887999972,-4.5128437293,9.1753301804,45.08,4.07,45.2633549353,132.63,38.5312000028,-25.3128437293,46.1019894508,-7.9887999972,-4.5128437293,9.1753301804,46.52,-20.8,50.9583202235,133.01,35.3312000028,-19.5128437293,40.3614266849,-7.9887999972,-4.5128437293,9.1753301804,43.32,-15.0,45.8434553672,131.61
2020-11-19 23:30:00,39.9978500139,-6.4309701041,40.5115462827,-6.8221499861,-4.1209701041,7.9702023206,46.82,-2.31,46.8769506261,133.51,35.9578500139,-23.0809701041,42.7281892732,-6.8221499861,-4.1209701041,7.9702023206,42.78,-18.96,46.7932687467,132.37,37.9178500139,-29.1209701041,47.8099806472,-6.8221499861,-4.1209701041,7.9702023206,44.74,-25.0,51.2510253556,133.73,35.4278500139,-0.8409701041000001,35.4378298902,-6.8221499861,-4.1209701041,7.9702023206,42.25,3.2800000000000002,42.3771270853,133.42,37.0178500139,-25.6009701041,45.0081202665,-6.8221499861,-4.1209701041,7.9702023206,43.84,-21.48,48.8194223645,133.73,33.8178500139,-19.7609701041,39.1681365273,-6.8221499861,-4.1209701041,7.9702023206,40.64,-15.64,43.5455990888,132.37
2020-11-20 00:00:00,38.7785666674,-6.3091845978,39.2884594132,-6.0514333326,-3.8791845978,7.1880399639,44.83,-2.43,44.895810495,134.71,34.7285666674,-24.1891845978,42.3224526023,-6.0514333326,-3.8791845978,7.1880399639,40.78,-20.31,45.5577051661,133.66,36.7785666674,-29.3791845978,47.072279037,-6.0514333326,-3.8791845978,7.1880399639,42.83,-25.5,49.8463529258,134.93,34.2885666674,-1.5591845978,34.3239983206,-6.0514333326,-3.8791845978,7.1880399639,40.34,2.32,40.4066578672,134.7,35.9485666674,-25.8391845978,44.2714683076,-6.0514333326,-3.8791845978,7.1880399639,42.0,-21.96,47.3945313301,134.93,32.7085666674,-20.6391845978,38.6759133608,-6.0514333326,-3.8791845978,7.1880399639,38.76,-16.76,42.228369611,133.66
2020-11-20 00:30:00,40.3499999901,-7.2886642232,41.0030136132,-6.5400000099,-4.0086642232,7.6707880289,46.89,-3.2800000000000002,47.0045795641,133.99,36.3499999901,-22.4786642232,42.7388914753,-6.5400000099,-4.0086642232,7.6707880289,42.89,-18.47,46.6978907447,132.69,38.2599999901,-30.0786642232,48.667788533,-6.5400000099,-4.0086642232,7.6707880289,44.8,-26.07,51.8332412647,134.21,35.8199999901,-0.1586642232,35.8203513889,-6.5400000099,-4.0086642232,7.6707880289,42.36,3.85,42.5345988579,133.73,37.3799999901,-26.5286642232,45.8370420591,-6.5400000099,-4.0086642232,7.6707880289,43.92,-22.52,49.3570339465,134.21,34.1799999901,-20.2886642232,39.7479847953,-6.5400000099,-4.0086642232,7.6707880289,40.72,-16.28,43.8538116929,132.69
2020-11-20 01:00:00,40.0814666598,-6.934549078,40.676921473,-7.8185333402,-4.464549078,9.0034250184,47.9,-2.47,47.9636414381,133.92,36.6514666598,-23.014549078,43.2781639811,-7.8185333402,-4.464549078,9.0034250184,44.47,-18.55,48.1838499915,132.69,37.9614666598,-29.714549078,48.2081671283,-7.8185333402,-4.464549078,9.0034250184,45.78,-25.25,52.2816497444,134.13,36.0914666598,-0.6945490780000001,36.0981490395,-7.8185333402,-4.464549078,9.0034250184,43.91,3.77,44.0715441073,133.73,37.0614666598,-26.144549078,45.3551513884,-7.8185333402,-4.464549078,9.0034250184,44.88,-21.68,49.8421187351,134.13,34.4214666598,-19.544549078,39.5831626538,-7.8185333402,-4.464549078,9.0034250184,42.24,-15.08,44.8511315353,132.69
2020-11-20 01:30:00,38.8690000208,-7.2243088987,39.5346658223,-7.9809999792,-4.5043088987,9.1643417288,46.85,-2.7199999999999998,46.9288919537,134.01,35.6390000208,-23.7443088987,42.8244150872,-7.9809999792,-4.5043088987,9.1643417288,43.62,-19.24,47.674752228,132.84,36.7890000208,-30.0143088987,47.4793561582,-7.9809999792,-4.5043088987,9.1643417288,44.77,-25.51,51.5277886193,134.22,35.0990000208,-1.4043088987,35.1270819446,-7.9809999792,-4.5043088987,9.1643417288,43.08,3.1,43.191392661,133.85,35.9390000208,-26.4643088987,44.6315064498,-7.9809999792,-4.5043088987,9.1643417288,43.92,-21.96,49.1040527859,134.22,33.4190000208,-21.4243088987,39.6967325378,-7.9809999792,-4.5043088987,9.1643417288,41.4,-16.92,44.7241143009,132.84
2020-11-20 02:00:00,37.706166689,-7.4016427488,38.4257637759,-7.823833311,-4.4516427488,9.001638231,45.53,-2.95,45.6254687647,134.92,34.556166689,-24.1716427488,42.1710442058,-7.823833311,-4.4516427488,9.001638231,42.38,-19.72,46.7433717226,133.73,35.676166689,-30.5016427488,46.9376083753,-7.823833311,-4.4516427488,9.001638231,43.5,-26.05,50.7035748247,135.13,34.056166689,-1.5316427488,34.0905913568,-7.823833311,-4.4516427488,9.001638231,41.88,2.92,41.9816721916,134.77,34.816166689,-26.9316427488,44.0168018382,-7.823833311,-4.4516427488,9.001638231,42.64,-22.48,48.2029044768,135.13,32.456166689,-20.8516427488,38.5771144782,-7.823833311,-4.4516427488,9.001638231,40.28,-16.4,43.4906702639,133.73
2020-11-20 02:30:00,37.3324834176,-8.4044369915,38.2668117207,-7.8375165824,-4.4744369915,9.0248131599,45.17,-3.93,45.3406418128,135.57,34.0324834176,-24.0644369915,41.6810155261,-7.8375165824,-4.4744369915,9.0248131599,41.87,-19.59,46.2262371387,134.25,35.3224834176,-31.6844369915,47.4508312072,-7.8375165824,-4.4744369915,9.0248131599,43.16,-27.21,51.0212671344,135.78,33.5624834176,-1.2744369915,33.5866712075,-7.8375165824,-4.4744369915,9.0248131599,41.4,3.2,41.5234873295,135.3,34.5224834176,-28.1144369915,44.5221678343,-7.8375165824,-4.4744369915,9.0248131599,42.36,-23.64,48.5099907236,135.78,31.9624834176,-21.4744369915,38.506516206,-7.8375165824,-4.4744369915,9.0248131599,39.8,-17.0,43.278632141,134.25
2020-11-20 03:00:00,36.3471834868,-8.646886887800001,37.3615631401,-7.1728165132,-4.2768868878,8.3511111945,43.52,-4.37,43.7388534372,135.12,33.0871834868,-23.8668868878,40.7969361693,-7.1728165132,-4.2768868878,8.3511111945,40.26,-19.59,44.7731582536,133.78,34.4071834868,-31.7768868878,46.836148601,-7.1728165132,-4.2768868878,8.3511111945,41.58,-27.5,49.8512427127,135.34,32.6271834868,-1.2368868878,32.6506200777,-7.1728165132,-4.2768868878,8.3511111945,39.8,3.04,39.9159316564,134.82,33.5871834868,-28.2768868878,43.905366718,-7.1728165132,-4.2768868878,8.3511111945,40.76,-24.0,47.3009259952,135.34,31.0671834868,-20.7568868878,37.3633275161,-7.1728165132,-4.2768868878,8.3511111945,38.24,-16.48,41.6399807877,133.78
2020-11-20 03:30:00,35.645883583,-8.8451735359,36.7269126295,-7.234116417,-4.3351735359,8.4336332574,42.88,-4.51,43.1165223551,135.34,32.315883583,-24.1051735359,40.3159487417,-7.234116417,-4.3351735359,8.4336332574,39.55,-19.77,44.2160084132,133.98,33.755883583,-32.0851735359,46.5716441335,-7.234116417,-4.3351735359,8.4336332574,40.99,-27.75,49.4999252525,135.56,31.885883583000002,-1.3851735359,31.9159564731,-7.234116417,-4.3351735359,8.4336332574,39.12,2.95,39.2310705946,135.05,32.925883583,-28.5751735359,43.5964947252,-7.234116417,-4.3351735359,8.4336332574,40.16,-24.24,46.9084555278,135.56,30.325883583,-19.5351735359,36.0732895667,-7.234116417,-4.3351735359,8.4336332574,37.56,-15.2,40.5190523088,133.98
2020-11-20 04:00:00,35.0607334441,-8.9422271488,36.1831239118,-7.1492665559,-4.2422271488,8.3131524387,42.21,-4.7,42.470861776,135.43,31.7007334441,-24.2122271488,39.8894527964,-7.1492665559,-4.2422271488,8.3131524387,38.85,-19.97,43.6820718373,134.08,33.1707334441,-32.1922271488,46.2237714387,-7.1492665559,-4.2422271488,8.3131524387,40.32,-27.95,49.0602170806,135.64,31.3007334441,-1.4722271488,31.3353373513,-7.1492665559,-4.2422271488,8.3131524387,38.45,2.77,38.5496485068,135.13,32.3707334441,-28.6822271488,43.2496767378,-7.1492665559,-4.2422271488,8.3131524387,39.52,-24.44,46.4665901482,135.64,29.7307334441,-20.7622271488,36.2627437917,-7.1492665559,-4.2422271488,8.3131524387,36.88,-16.52,40.4109490114,134.08
2020-11-20 04:30:00,34.7706000454,-8.863356016800001,35.8824986225,-6.6893999546,-4.1333560168,7.8633773733000005,41.46,-4.73,41.7289407965,135.28,31.4906000454,-23.9333560168,39.5532984901,-6.6893999546,-4.1333560168,7.8633773733000005,38.18,-19.8,43.0087479474,133.91,32.9206000454,-32.0833560168,45.9685505607,-6.6893999546,-4.1333560168,7.8633773733000005,39.61,-27.95,48.4783931252,135.5,31.0906000454,-1.2533560168,31.1158530734,-6.6893999546,-4.1333560168,7.8633773733000005,37.78,2.88,37.8896133525,134.97,32.1106000454,-28.6133560168,43.0094731172,-6.6893999546,-4.1333560168,7.8633773733000005,38.8,-24.48,45.8771228392,135.5,29.5506000454,-18.8533560168,35.0526318004,-6.6893999546,-4.1333560168,7.8633773733000005,36.24,-14.72,39.1154189547,133.91
2020-11-20 05:00:00,34.7793001199,-8.7269268617,35.8574813572,-6.5706998801,-4.0969268617,7.7433136721,41.35,-4.63,41.6084054008,135.17,31.4093001199,-23.7869268617,39.4000256796,-6.5706998801,-4.0969268617,7.7433136721,37.98,-19.69,42.7805621749,133.8,32.9293001199,-31.9169268617,45.8587944312,-6.5706998801,-4.0969268617,7.7433136721,39.5,-27.82,48.3135840111,135.37,31.0093001199,-1.1369268617000001,31.0301352981,-6.5706998801,-4.0969268617,7.7433136721,37.58,2.96,37.6963924003,134.85,32.1493001199,-28.4569268617,42.9345337067,-6.5706998801,-4.0969268617,7.7433136721,38.72,-24.36,45.7454697211,135.37,29.4693001199,-18.4169268617,34.7508682566,-6.5706998801,-4.0969268617,7.7433136721,36.04,-14.32,38.7807168577,133.8
2020-11-20 05:30:00,35.6065334563,-8.2943088148,36.5598247191,-6.8534665437,-4.2443088148,8.0612753942,42.46,-4.05,42.6527150367,134.66,32.3065334563,-23.4743088148,39.9343871656,-6.8534665437,-4.2443088148,8.0612753942,39.16,-19.23,43.6268094181,133.32,33.7065334563,-31.3043088148,46.0009798593,-6.8534665437,-4.2443088148,8.0612753942,40.56,-27.06,48.758150088,134.86,31.8865334563,-1.0043088148,31.9023455573,-6.8534665437,-4.2443088148,8.0612753942,38.74,3.24,38.8752517677,134.33,32.8665334563,-27.8043088148,43.0498386768,-6.8534665437,-4.2443088148,8.0612753942,39.72,-23.56,46.1817279885,134.86,30.2665334563,-21.2443088148,36.978151718,-6.8534665437,-4.2443088148,8.0612753942,37.12,-17.0,40.8276181034,133.32
2020-11-20 06:00:00,36.9092334935,-7.4015386235000005,37.6440472196,-7.2307665065,-4.3215386235,8.4237569021,44.14,-3.08,44.2473276029,134.16,33.5192334935,-23.0215386235,40.6636232349,-7.2307665065,-4.3215386235,8.4237569021,40.75,-18.7,44.8358394591,132.86,34.9392334935,-30.2915386235,46.2420517418,-7.2307665065,-4.3215386235,8.4237569021,42.17,-25.97,49.5252440681,134.36,33.0392334935,-0.6615386235,33.0458557642,-7.2307665065,-4.3215386235,8.4237569021,40.27,3.66,40.4359802651,133.89,34.0492334935,-26.8015386235,43.3321217353,-7.2307665065,-4.3215386235,8.4237569021,41.28,-22.48,47.0041359882,134.36,31.4092334935,-18.2415386235,36.3220825395,-7.2307665065,-4.3215386235,8.4237569021,38.64,-13.92,41.0708655862,132.86
2020-11-20 06:30:00,40.3399168238,-6.0252057163,40.7873999328,-8.5500831762,-4.8152057163,9.8127533552,48.89,-1.21,48.9049711175,133.41,36.9599168238,-20.9852057163,42.5019330217,-8.5500831762,-4.8152057163,9.8127533552,45.51,-16.17,48.2972980611,132.06,38.1499168238,-28.7252057163,47.7551421012,-8.5500831762,-4.8152057163,9.8127533552,46.7,-23.91,52.4650178691,133.6,36.3299168238,1.1247942837,36.3473247792,-8.5500831762,-4.8152057163,9.8127533552,44.88,5.94,45.271381688700004,133.07,37.2499168238,-25.1352057163,44.9370100227,-8.5500831762,-4.8152057163,9.8127533552,45.8,-20.32,50.1053130915,133.6,34.5699168238,-16.0552057163,38.1162534858,-8.5500831762,-4.8152057163,9.8127533552,43.12,-11.24,44.5608797041,132.06
