Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-20 07:00:00,43.3657835485,-4.9098175619,43.6428400917,-10.0842164515,-5.2998175619,11.3920800397,53.45,0.39,53.4514228061,133.41,39.9457835485,-19.9998175619,44.6727917845,-10.0842164515,-5.2998175619,11.3920800397,50.03,-14.7,52.1449029149,132.06,40.9657835485,-27.5898175619,49.3902161855,-10.0842164515,-5.2998175619,11.3920800397,51.05,-22.29,55.7040985925,133.6,39.2057835485,2.1001824381,39.2619947268,-10.0842164515,-5.2998175619,11.3920800397,49.29,7.4,49.8423925991,133.07,40.0357835485,-23.9398175619,46.647388236,-10.0842164515,-5.2998175619,11.3920800397,50.12,-18.64,53.4739562778,133.6,37.3557835485,-17.4998175619,41.2516445639,-10.0842164515,-5.2998175619,11.3920800397,47.44,-12.2,48.9836054206,132.06
2020-11-20 07:30:00,47.2857002476,-2.9159186284,47.3755214151,-11.8542997524,-5.8759186284,13.2306780759,59.14,2.96,59.2140287432,132.33,43.7057002476,-18.0759186284,47.2961633581,-11.8542997524,-5.8759186284,13.2306780759,55.56,-12.2,56.8836848314,131.02,44.6457002476,-25.2959186284,51.3139557027,-11.8542997524,-5.8759186284,13.2306780759,56.5,-19.42,59.7443419915,132.51,42.8057002476,3.6940813716000003,42.9648019996,-11.8542997524,-5.8759186284,13.2306780759,54.66,9.57,55.4914452866,132.0,43.6657002476,-21.5959186284,48.7142389812,-11.8542997524,-5.8759186284,13.2306780759,55.52,-15.72,57.7025891967,132.51,40.7857002476,-16.8359186284,44.1239334234,-11.8542997524,-5.8759186284,13.2306780759,52.64,-10.96,53.7688683162,131.02
2020-11-20 08:00:00,50.0647668197,-1.7529163449,50.095444827,-13.0152331803,-6.2429163449,14.4350372091,63.08,4.49,63.2395959823,131.7,46.3947668197,-16.1729163449,49.1328567391,-13.0152331803,-6.2429163449,14.4350372091,59.41,-9.93,60.2341514425,130.33,47.2547668197,-23.9529163449,52.9788183013,-13.0152331803,-6.2429163449,14.4350372091,60.27,-17.71,62.8181263649,131.89,45.354766819700004,5.3770836551,45.6723975931,-13.0152331803,-6.2429163449,14.4350372091,58.37,11.62,59.515387086,131.34,46.1847668197,-20.2029163449,50.4102223267,-13.0152331803,-6.2429163449,14.4350372091,59.2,-13.96,60.8236927521,131.89,43.2247668197,-15.5629163449,45.9411017692,-13.0152331803,-6.2429163449,14.4350372091,56.24,-9.32,57.0070171119,130.33
2020-11-20 08:30:00,52.3934001214,-0.34599090860000004,52.394542521,-14.2465998786,-6.5659909086,15.6868685439,66.64,6.22,66.929649633,130.77,48.6934001214,-17.7959909086,51.8434615723,-14.2465998786,-6.5659909086,15.6868685439,62.94,-11.23,63.9340011262,129.74,49.4234001214,-22.2559909086,54.2033357911,-14.2465998786,-6.5659909086,15.6868685439,63.67,-15.69,65.5747283639,130.96,47.5834001214,3.6140090914,47.7204466536,-14.2465998786,-6.5659909086,15.6868685439,61.83,10.18,62.6624393078,130.72,48.3134001214,-18.4459909086,51.7149805365,-14.2465998786,-6.5659909086,15.6868685439,62.56,-11.88,63.6780024812,130.96,45.2334001214,-10.0059909086,46.326885721,-14.2465998786,-6.5659909086,15.6868685439,59.48,-3.44,59.5793924105,129.74
2020-11-20 09:00:00,53.8869669335,-2.3328203905000002,53.9374383547,-14.2430330665,-6.6228203905,15.7075058765,68.13,4.29,68.2649324324,132.1,50.3769669335,-28.1428203905,57.7049143224,-14.2430330665,-6.6228203905,15.7075058765,64.62,-21.52,68.1091388875,131.88,50.8669669335,-24.5828203905,56.495693494,-14.2430330665,-6.6228203905,15.7075058765,65.11,-17.96,67.5416441908,132.29,49.3469669335,-5.7728203905,49.6834841854,-14.2430330665,-6.6228203905,15.7075058765,63.59,0.85,63.5956806709,132.85,49.8369669335,-20.7028203905,53.966008239,-14.2430330665,-6.6228203905,15.7075058765,64.08,-14.08,65.6086335782,132.29,46.3169669335,19.5771796095,50.2844646723,-14.2430330665,-6.6228203905,15.7075058765,60.56,26.2,65.9844951485,131.88
2020-11-20 09:30:00,55.2128835685,-2.0170477899,55.2497148747,-14.4971164315,-6.6770477899,15.9608694005,69.71,4.66,69.8655830864,131.84,51.5728835685,-27.3770477899,58.3889121774,-14.4971164315,-6.6770477899,15.9608694005,66.07,-20.7,69.2368030747,131.59,52.1328835685,-24.1370477899,57.4494092674,-14.4971164315,-6.6770477899,15.9608694005,66.63,-17.46,68.879666811,132.03,50.4928835685,-5.1270477899,50.7525162933,-14.4971164315,-6.6770477899,15.9608694005,64.99,1.55,65.0084809852,132.55,51.0628835685,-20.2770477899,54.9415757455,-14.4971164315,-6.6770477899,15.9608694005,65.56,-13.6,66.9557585276,132.03,47.4228835685,19.5629522101,51.2995027766,-14.4971164315,-6.6770477899,15.9608694005,61.92,26.24,67.2504572475,131.59
2020-11-20 10:00:00,55.6734169704,-1.655462489,55.6980243205,-13.9665830296,-6.575462489,15.4370382025,69.64,4.92,69.8135803408,132.29,51.9134169704,-26.785462489,58.4162979167,-13.9665830296,-6.575462489,15.4370382025,65.88,-20.21,68.9102205772,132.0,52.5934169704,-23.975462489,57.8004352076,-13.9665830296,-6.575462489,15.4370382025,66.56,-17.4,68.7967557375,132.49,50.8334169704,-4.395462489,51.0230964503,-13.9665830296,-6.575462489,15.4370382025,64.8,2.18,64.8366593834,132.97,51.5534169704,-20.055462489,55.3170532202,-13.9665830296,-6.575462489,15.4370382025,65.52,-13.48,66.89230748,132.49,47.753416970399996,19.584537511,51.6133988599,-13.9665830296,-6.575462489,15.4370382025,61.72,26.16,67.035095286,132.0
2020-11-20 10:30:00,56.2855836262,-1.1259028317,56.2968434402,-13.7844163738,-6.5459028317,15.2597175153,70.07,5.42,70.2793091884,131.56,52.2755836262,-26.9759028317,58.8254704788,-13.7844163738,-6.5459028317,15.2597175153,66.06,-20.43,69.1470064428,131.36,53.1755836262,-23.2259028317,58.0265909419,-13.7844163738,-6.5459028317,15.2597175153,66.96,-16.68,69.0062605855,131.76,51.1955836262,-4.7659028317,51.416938966000004,-13.7844163738,-6.5459028317,15.2597175153,64.98,1.78,65.0043752374,132.35,52.0955836262,-19.3459028317,55.5716995397,-13.7844163738,-6.5459028317,15.2597175153,65.88,-12.8,67.1119542258,131.76,48.1355836262,19.0540971683,51.7696149294,-13.7844163738,-6.5459028317,15.2597175153,61.92,25.6,67.0033312605,131.36
2020-11-20 11:00:00,56.6741169433,-0.9310749840000001,56.6817645449,-13.7558830567,-6.5910749840000005,15.2534123433,70.43,5.66,70.6570626335,132.3,52.7441169433,-27.071074984,59.2856219746,-13.7558830567,-6.5910749840000005,15.2534123433,66.5,-20.48,69.5821845015,132.11,53.5541169433,-23.251074984,58.3836957505,-13.7558830567,-6.5910749840000005,15.2534123433,67.31,-16.66,69.3411256038,132.49,51.6541169433,-4.661074984,51.8639895997,-13.7558830567,-6.5910749840000005,15.2534123433,65.41,1.9300000000000002,65.4384672803,133.1,52.5241169433,-19.311074984,55.9615982412,-13.7558830567,-6.5910749840000005,15.2534123433,66.28,-12.72,67.48953104,132.49,48.5641169433,20.728925016,52.8030471355,-13.7558830567,-6.5910749840000005,15.2534123433,62.32,27.32,68.0453143133,132.11
2020-11-20 11:30:00,57.2862336058,-0.7954224311,57.2917555812,-13.4337663942,-6.4954224311,14.9216819459,70.72,5.7,70.9493368538,132.76,53.0962336058,-27.0954224311,59.6101664135,-13.4337663942,-6.4954224311,14.9216819459,66.53,-20.6,69.6462554629,132.57,54.1462336058,-23.2554224311,58.9290190495,-13.4337663942,-6.4954224311,14.9216819459,67.58,-16.76,69.6272504125,132.95,52.0062336058,-4.5354224311,52.2036243041,-13.4337663942,-6.4954224311,14.9216819459,65.44,1.96,65.4693454985,133.56,53.1262336058,-19.3354224311,56.5354336476,-13.4337663942,-6.4954224311,14.9216819459,66.56,-12.84,67.7871610263,132.95,48.9662336058,19.8645775689,52.8421562346,-13.4337663942,-6.4954224311,14.9216819459,62.4,26.36,67.7392766421,132.57
2020-11-20 12:00:00,57.7832335878,-0.5930285571,57.7862766298,-13.8167664122,-6.6230285571,15.3221258759,71.6,6.03,71.8534682531,132.67,53.8732335878,-26.6930285571,60.1235650204,-13.8167664122,-6.6230285571,15.3221258759,67.69,-20.07,70.6026982487,132.45,54.6032335878,-23.0530285571,59.2701884922,-13.8167664122,-6.6230285571,15.3221258759,68.42,-16.43,70.3650573794,132.86,52.7432335878,-4.1530285571,52.9064867053,-13.8167664122,-6.6230285571,15.3221258759,66.56,2.47,66.6058143108,133.45,53.5432335878,-19.1030285571,56.8489539314,-13.8167664122,-6.6230285571,15.3221258759,67.36,-12.48,68.5063500706,132.86,49.6632335878,19.5769714429,53.382530675,-13.8167664122,-6.6230285571,15.3221258759,63.48,26.2,68.6742338872,132.45
2020-11-20 12:30:00,58.8727503016,-0.19606306310000002,58.8730767737,-14.8272496984,-6.8660630631,16.339833402,73.7,6.67,74.0012087739,131.96,54.8727503016,-26.8060630631,61.0703180162,-14.8272496984,-6.8660630631,16.339833402,69.7,-19.94,72.4961626571,131.82,55.6027503016,-22.4160630631,59.9511945198,-14.8272496984,-6.8660630631,16.339833402,70.43,-15.55,72.1261908047,132.15,53.7027503016,-4.4260630631,53.8848348257,-14.8272496984,-6.8660630631,16.339833402,68.53,2.44,68.5734241525,132.82,54.5327503016,-18.466063063100002,57.5744417299,-14.8272496984,-6.8660630631,16.339833402,69.36,-11.6,70.3233218783,132.15,50.5727503016,20.3739369369,54.5224759102,-14.8272496984,-6.8660630631,16.339833402,65.4,27.24,70.8461544475,131.82
2020-11-20 13:00:00,59.339117088,-0.7126363593,59.3433961563,-15.090882912,-6.9826363593,16.6280473174,74.43,6.27,74.6936262341,132.57,55.349117088,-27.1526363593,61.650550879,-15.090882912,-6.9826363593,16.6280473174,70.44,-20.17,73.2708843948,132.44,56.039117088,-23.1126363593,60.6182860487,-15.090882912,-6.9826363593,16.6280473174,71.13,-16.13,72.9359568389,132.77,54.159117088,-4.6126363593,54.355187222,-15.090882912,-6.9826363593,16.6280473174,69.25,2.37,69.2905433663,133.43,55.029117088,-19.1426363593,58.2635757079,-15.090882912,-6.9826363593,16.6280473174,70.12,-12.16,71.1665651834,132.77,51.069117088,19.5373636407,54.6787280227,-15.090882912,-6.9826363593,16.6280473174,66.16,26.52,71.2773175702,132.44
2020-11-20 13:30:00,58.9811504592,-1.1621399104,58.9925985074,-14.5788495408,-6.8221399104,16.0961003629,73.56,5.66,73.7774301531,132.57,54.8811504592,-27.6121399104,61.4359092563,-14.5788495408,-6.8221399104,16.0961003629,69.46,-20.79,72.5045908891,132.44,55.7311504592,-23.5421399104,60.4995329161,-14.5788495408,-6.8221399104,16.0961003629,70.31,-16.72,72.2707029162,132.77,53.7211504592,-5.0521399104,53.958188668,-14.5788495408,-6.8221399104,16.0961003629,68.3,1.77,68.3229309968,133.43,54.7011504592,-19.5421399104,58.0870992031,-14.5788495408,-6.8221399104,16.0961003629,69.28,-12.72,70.4380351799,132.77,50.6211504592,19.4578600896,54.2319941831,-14.5788495408,-6.8221399104,16.0961003629,65.2,26.28,70.2970724853,132.44
2020-11-20 14:00:00,58.2527172322,-1.9606026285,58.2857017424,-13.9172827678,-6.6606026285,15.4290112131,72.17,4.7,72.3228795057,133.34,53.9827172322,-27.8306026285,60.7344729329,-13.9172827678,-6.6606026285,15.4290112131,67.9,-21.17,71.1236873341,133.1,55.0527172322,-24.5806026285,60.2910250388,-13.9172827678,-6.6606026285,15.4290112131,68.97,-17.92,71.259997895,133.53,52.8627172322,-5.0406026285,53.1024909777,-13.9172827678,-6.6606026285,15.4290112131,66.78,1.62,66.7996467057,134.11,54.0827172322,-20.6206026285,57.8804764665,-13.9172827678,-6.6606026285,15.4290112131,68.0,-13.96,69.4181647697,133.53,49.8027172322,20.0593973715,53.6906888261,-13.9172827678,-6.6606026285,15.4290112131,63.72,26.72,69.0955628098,133.1
2020-11-20 14:30:00,57.2568505026,-2.9567435013,57.333142785,-13.2531494974,-6.5367435013,14.7775162731,70.51,3.58,70.600825066,133.81,53.1268505026,-27.8067435013,59.9639660835,-13.2531494974,-6.5367435013,14.7775162731,66.38,-21.27,69.7044998547,133.44,54.1368505026,-25.7067435013,59.9302531596,-13.2531494974,-6.5367435013,14.7775162731,67.39,-19.17,70.0635497245,134.01,52.0368505026,-4.9367435013000005,52.2705007306,-13.2531494974,-6.5367435013,14.7775162731,65.29,1.6,65.3096018974,134.46,53.2268505026,-21.7367435013,57.4942052077,-13.2531494974,-6.5367435013,14.7775162731,66.48,-15.2,68.1955306453,134.01,49.0268505026,20.8232564987,53.265749609,-13.2531494974,-6.5367435013,14.7775162731,62.28,27.36,68.024760198,133.44
2020-11-20 15:00:00,56.348633745,-3.4170957671,56.4521484836,-13.131366255,-6.4870957671,14.6463371262,69.48,3.07,69.5477914818,134.25,52.358633745,-27.8970957671,59.3268445131,-13.131366255,-6.4870957671,14.6463371262,65.49,-21.41,68.9008577595,133.85,53.278633745,-26.3670957671,59.4460810561,-13.131366255,-6.4870957671,14.6463371262,66.41,-19.88,69.3217318018,134.45,51.308633745,-4.8670957671,51.5389611652,-13.131366255,-6.4870957671,14.6463371262,64.44,1.62,64.4603599121,134.85,52.428633745,-22.4070957671,57.0161343576,-13.131366255,-6.4870957671,14.6463371262,65.56,-15.92,67.4652503145,134.45,48.348633745,20.7529042329,52.6143841465,-13.131366255,-6.4870957671,14.6463371262,61.48,27.24,67.2443901006,133.85
2020-11-20 15:30:00,55.7785338423,-3.8448219409,55.9108888621,-13.2514661577,-6.4648219409,14.7443303699,69.03,2.62,69.0797025182,134.67,51.8585338423,-29.5048219409,59.6644119223,-13.2514661577,-6.4648219409,14.7443303699,65.11,-23.04,69.0662993073,134.36,52.7285338423,-26.9048219409,59.196011055,-13.2514661577,-6.4648219409,14.7443303699,65.98,-20.44,69.0735405202,134.88,50.8385338423,-6.2348219409,51.2194252981,-13.2514661577,-6.4648219409,14.7443303699,64.09,0.23,64.0904126996,135.4,51.8685338423,-22.9448219409,56.7169256646,-13.2514661577,-6.4648219409,14.7443303699,65.12,-16.48,67.1729469355,134.88,47.9085338423,19.0951780591,51.5737669754,-13.2514661577,-6.4648219409,14.7443303699,61.16,25.56,66.2861916239,134.36
2020-11-20 16:00:00,56.9218507555,-3.183068615,57.0107798512,-13.8681492445,-6.703068615,15.4031390413,70.79,3.52,70.8774611566,134.11,52.8918507555,-28.853068615,60.2498750608,-13.8681492445,-6.703068615,15.4031390413,66.76,-22.15,70.3386103076,133.8,53.7718507555,-26.103068615,59.7727540338,-13.8681492445,-6.703068615,15.4031390413,67.64,-19.4,70.3671059516,134.31,51.811850755500004,-5.773068615,52.1324869917,-13.8681492445,-6.703068615,15.4031390413,65.68,0.93,65.6865838661,134.82,52.8918507555,-22.103068615,57.3244582926,-13.8681492445,-6.703068615,15.4031390413,66.76,-15.4,68.5131928901,134.31,48.8518507555,16.976931385,51.7176906047,-13.8681492445,-6.703068615,15.4031390413,62.72,23.68,67.0413365022,133.8
2020-11-20 16:30:00,59.0934504291,-2.4696980173,59.1450360717,-15.1965495709,-7.0096980173,16.7353214834,74.29,4.54,74.4285946394,133.08,55.1934504291,-27.4596980173,61.6469949428,-15.1965495709,-7.0096980173,16.7353214834,70.39,-20.45,73.3004406535,132.75,55.8034504291,-25.0596980173,61.1719996773,-15.1965495709,-7.0096980173,16.7353214834,71.0,-18.05,73.2584636749,133.29,54.0034504291,-4.6996980173,54.2075623848,-15.1965495709,-7.0096980173,16.7353214834,69.2,2.31,69.2385449009,133.78,54.8834504291,-21.0496980173,58.781654601,-15.1965495709,-7.0096980173,16.7353214834,70.08,-14.04,71.4725681643,133.29,50.9634504291,19.3903019827,54.5275810084,-15.1965495709,-7.0096980173,16.7353214834,66.16,26.4,71.2327565099,132.75
2020-11-20 17:00:00,62.2807502776,-1.2374643747,62.2930427353,-16.6292497224,-7.4574643747,18.2248654653,78.91,6.22,79.1547629647,131.97,58.4007502776,-26.3674643747,64.0772253655,-16.6292497224,-7.4574643747,18.2248654653,75.03,-18.91,77.3762818957,131.71,58.7807502776,-23.4474643747,63.2847547898,-16.6292497224,-7.4574643747,18.2248654653,75.41,-15.99,77.0866278936,132.17,57.0707502776,-3.9674643747,57.2084898491,-16.6292497224,-7.4574643747,18.2248654653,73.7,3.49,73.782586699,132.7,57.7707502776,-19.4174643747,60.9466775992,-16.6292497224,-7.4574643747,18.2248654653,74.4,-11.96,75.3551696966,132.17,53.8507502776,21.9825356253,58.1647245156,-16.6292497224,-7.4574643747,18.2248654653,70.48,29.44,76.3815684573,131.71
2020-11-20 17:30:00,63.0462335366,-1.459249881,63.0631189632,-17.4237664634,-7.699249881,19.0490442411,80.47,6.24,80.7115759975,132.47,59.3962335366,-26.439249881,65.0149712959,-17.4237664634,-7.699249881,19.0490442411,76.82,-18.74,79.0727513117,132.17,59.4862335366,-23.809249881,64.074116149,-17.4237664634,-7.699249881,19.0490442411,76.91,-16.11,78.5791333625,132.66,58.0262335366,-3.889249881,58.1564273583,-17.4237664634,-7.699249881,19.0490442411,75.45,3.81,75.5461355729,133.15,58.4962335366,-19.739249881,61.7369202653,-17.4237664634,-7.699249881,19.0490442411,75.92,-12.04,76.8687712924,132.66,54.8162335366,21.860750119,59.0145054619,-17.4237664634,-7.699249881,19.0490442411,72.24,29.56,78.053899326,132.17
2020-11-20 18:00:00,62.665483578999996,-1.9942058216,62.6972063896,-16.804516421,-7.6242058216,18.4531917714,79.47,5.63,79.6691772268,132.03,58.895483579,-26.9142058216,64.7537833722,-16.804516421,-7.6242058216,18.4531917714,75.7,-19.29,78.1191020174,131.73,59.165483579,-24.1642058216,63.9098058996,-16.804516421,-7.6242058216,18.4531917714,75.97,-16.54,77.7496784559,132.23,57.555483579,-4.5042058216,57.731460748,-16.804516421,-7.6242058216,18.4531917714,74.36,3.12,74.425425763,132.75,58.115483579,-20.1042058216,61.4946219058,-16.804516421,-7.6242058216,18.4531917714,74.92,-12.48,75.9523324197,132.23,54.355483579,19.3757941784,57.7056322655,-16.804516421,-7.6242058216,18.4531917714,71.16,27.0,76.1100886874,131.73
2020-11-20 18:30:00,61.2845336641,-2.6221721328000003,61.3406052556,-16.0354663359,-7.4321721328,17.6740873377,77.32,4.8100000000000005,77.4694681794,132.36,57.4045336641,-28.5621721328,64.1176899314,-16.0354663359,-7.4321721328,17.6740873377,73.44,-21.13,76.4193071154,132.17,57.8845336641,-24.9021721328,63.0137874948,-16.0354663359,-7.4321721328,17.6740873377,73.92,-17.47,75.9563512815,132.58,56.1445336641,-5.9721721328,56.4612743422,-16.0354663359,-7.4321721328,17.6740873377,72.18,1.46,72.1947643531,133.19,56.8845336641,-20.8721721328,60.5928852236,-16.0354663359,-7.4321721328,17.6740873377,72.92,-13.44,74.1482299182,132.58,53.0045336641,18.7678278672,56.2291023564,-16.0354663359,-7.4321721328,17.6740873377,69.04,26.2,73.8441710631,132.17
2020-11-20 19:00:00,60.0044837176,0.46642684910000004,60.0062965048,-15.0755162824,-7.1135731509,16.6695565075,75.08,7.58,75.4616644396,130.91,55.2944837176,-15.5935731509,57.4511919215,-15.0755162824,-7.1135731509,16.6695565075,70.37,-8.48,70.8791034086,129.75,56.6644837176,-21.5135731509,60.6110348427,-15.0755162824,-7.1135731509,16.6695565075,71.74,-14.4,73.1709477867,131.1,53.9744837176,5.9064268491,54.2966920788,-15.0755162824,-7.1135731509,16.6695565075,69.05,13.02,70.2667979917,130.77,55.5644837176,-17.5535731509,58.2712603362,-15.0755162824,-7.1135731509,16.6695565075,70.64,-10.44,71.4073049484,131.1,51.6444837176,-16.5135731509,54.2203909675,-15.0755162824,-7.1135731509,16.6695565075,66.72,-9.4,67.3789165838,129.75
2020-11-20 19:30:00,58.23230044,-0.2545898486,58.2328569669,-13.94769956,-6.7545898486,15.4971870685,72.18,6.5,72.4720801413,130.91,53.30230044,-16.6545898486,55.8436262722,-13.94769956,-6.7545898486,15.4971870685,67.25,-9.9,67.9747931222,129.75,55.02230044,-22.2045898486,59.333779216,-13.94769956,-6.7545898486,15.4971870685,68.97,-15.45,70.679299657,131.1,52.08230044,4.8554101514,52.3081353794,-13.94769956,-6.7545898486,15.4971870685,66.03,11.61,67.0429190892,130.77,53.97230044,-18.3145898486,56.9950297492,-13.94769956,-6.7545898486,15.4971870685,67.92,-11.56,68.8967343203,131.1,49.85230044,-14.4345898486,51.8999927096,-13.94769956,-6.7545898486,15.4971870685,63.8,-7.68,64.2605820079,129.75
2020-11-20 20:00:00,55.6550671686,-1.4523559544,55.6740140403,-12.7549328314,-6.4223559544,14.2805800841,68.41,4.97,68.5902981478,130.83,50.8450671686,-17.6523559544,53.8221750408,-12.7549328314,-6.4223559544,14.2805800841,63.6,-11.23,64.583843955,129.75,52.6450671686,-23.3223559544,57.5798175097,-12.7549328314,-6.4223559544,14.2805800841,65.4,-16.9,67.5482790306,131.1,49.7350671686,3.7976440456000002,49.8798456951,-12.7549328314,-6.4223559544,14.2805800841,62.49,10.22,63.3202060957,130.77,51.5250671686,-19.5023559544,55.0924172142,-12.7549328314,-6.4223559544,14.2805800841,64.28,-13.08,65.5972926271,131.1,47.5650671686,-18.1023559544,50.893328697,-12.7549328314,-6.4223559544,14.2805800841,60.32,-11.68,61.4404166653,129.75
2020-11-20 20:30:00,52.9768674832,-3.0003622395,53.0617627101,-11.5131325168,-6.0503622395,13.0061179289,64.49,3.05,64.5620832997,131.89,48.2168674832,-18.5703622395,51.6693783938,-11.5131325168,-6.0503622395,13.0061179289,59.73,-12.52,61.0280533853,130.67,50.1268674832,-25.2203622395,56.1138977008,-11.5131325168,-6.0503622395,13.0061179289,61.64,-19.17,64.5521378422,132.11,47.2268674832,3.1996377605,47.3351317107,-11.5131325168,-6.0503622395,13.0061179289,58.74,9.25,59.4638554081,131.75,49.1268674832,-21.4103622395,53.5896698995,-11.5131325168,-6.0503622395,13.0061179289,60.64,-15.36,62.5550893213,132.11,45.1668674832,-17.1303622395,48.3062649012,-11.5131325168,-6.0503622395,13.0061179289,56.68,-11.08,57.7528250391,130.67
2020-11-20 21:00:00,50.2410174617,-4.008880938,50.4007039828,-10.4889825383,-5.6888809380000005,11.9323979575,60.73,1.6800000000000002,60.7532328358,133.01,45.6310174617,-20.198880938,49.9017489246,-10.4889825383,-5.6888809380000005,11.9323979575,56.12,-14.51,57.9654595427,131.79,47.5610174617,-26.568880938,54.4789483772,-10.4889825383,-5.6888809380000005,11.9323979575,58.05,-20.88,61.6909790812,133.21,44.7410174617,1.921119062,44.7822436012,-10.4889825383,-5.6888809380000005,11.9323979575,55.23,7.61,55.7518161139,132.89,46.5910174617,-22.768880938,51.8569652726,-10.4889825383,-5.6888809380000005,11.9323979575,57.08,-17.08,59.5806411513,133.21,42.8310174617,-19.128880938000002,46.9085295308,-10.4889825383,-5.6888809380000005,11.9323979575,53.32,-13.44,54.9877804608,131.79
2020-11-20 21:30:00,47.8169510522,-5.2712187059,48.1066165364,-9.5430489478,-5.3712187059,10.9507887207,57.36,0.1,57.3600871687,132.66,43.1969510522,-20.4912187059,47.8107375415,-9.5430489478,-5.3712187059,10.9507887207,52.74,-15.12,54.8645787371,131.36,45.3069510522,-27.7112187059,53.1096173571,-9.5430489478,-5.3712187059,10.9507887207,54.85,-22.34,59.224978683,132.86,42.4069510522,1.4787812941,42.4327266584,-9.5430489478,-5.3712187059,10.9507887207,51.95,6.85,52.3996660295,132.47,44.3769510522,-24.0112187059,50.4564407032,-9.5430489478,-5.3712187059,10.9507887207,53.92,-18.64,57.0509947328,132.86,40.5369510522,-18.8512187059,44.7058480214,-9.5430489478,-5.3712187059,10.9507887207,50.08,-13.48,51.8624796939,131.36
2020-11-20 22:00:00,45.6439006849,-5.843660557,46.0164539968,-9.1860993151,-5.053660557,10.4844601984,54.83,-0.79,54.8356909321,133.71,41.1839006849,-21.863660557,46.6276026467,-9.1860993151,-5.053660557,10.4844601984,50.37,-16.81,53.1009698593,132.47,43.2239006849,-28.613660557,51.8367356311,-9.1860993151,-5.053660557,10.4844601984,52.41,-23.56,57.4620022276,133.92,40.4639006849,0.466339443,40.4665878363,-9.1860993151,-5.053660557,10.4844601984,49.65,5.52,49.9559095603,133.6,42.3339006849,-24.933660557,49.1309126312,-9.1860993151,-5.053660557,10.4844601984,51.52,-19.88,55.2225026597,133.92,38.6939006849,-18.813660557,43.0252457723,-9.1860993151,-5.053660557,10.4844601984,47.88,-13.76,49.8179887189,132.47
2020-11-20 22:30:00,43.4507339673,-5.9104018362,43.8508737902,-8.0892660327,-4.7004018362,9.3557470236,51.54,-1.21,51.5542015747,133.87,39.0707339673,-23.3104018362,45.4961216645,-8.0892660327,-4.7004018362,9.3557470236,47.16,-18.61,50.6990897354,132.77,41.1607339673,-28.7604018362,50.2132127483,-8.0892660327,-4.7004018362,9.3557470236,49.25,-24.06,54.8128278782,134.09,38.4607339673,-0.8404018362000001,38.4699146418,-8.0892660327,-4.7004018362,9.3557470236,46.55,3.86,46.7097645038,133.9,40.2707339673,-25.1004018362,47.4527363447,-8.0892660327,-4.7004018362,9.3557470236,48.36,-20.4,52.4866611626,134.09,36.7907339673,-20.6204018362,42.1753373162,-8.0892660327,-4.7004018362,9.3557470236,44.88,-15.92,47.6199622007,132.77
2020-11-20 23:00:00,41.5871674754,-5.8867107758,42.0017364211,-6.8228325246,-4.3667107758,8.1005682923,48.41,-1.52,48.4338569598,134.38,37.1271674754,-24.1667107758,44.2996216064,-6.8228325246,-4.3667107758,8.1005682923,43.95,-19.8,48.2041751304,133.34,39.4371674754,-28.9367107758,48.9144498999,-6.8228325246,-4.3667107758,8.1005682923,46.26,-24.57,52.3800773195,134.6,36.5971674754,-1.5367107758,36.629416419500004,-6.8228325246,-4.3667107758,8.1005682923,43.42,2.83,43.5121281943,134.48,38.5771674754,-25.3267107758,46.1480241088,-6.8228325246,-4.3667107758,8.1005682923,45.4,-20.96,50.0048157681,134.6,35.0171674754,-20.3267107758,40.4892231213,-6.8228325246,-4.3667107758,8.1005682923,41.84,-15.96,44.7806565383,133.34
2020-11-20 23:30:00,40.0186007631,-6.7675913775000005,40.586804507,-5.8413992369,-4.0475913775,7.106682841,45.86,-2.7199999999999998,45.9405920728,134.46,35.5986007631,-23.7875913775,42.8148324747,-5.8413992369,-4.0475913775,7.106682841,41.44,-19.74,45.9014291716,133.34,37.9886007631,-29.8275913775,48.2992649563,-5.8413992369,-4.0475913775,7.106682841,43.83,-25.78,50.8495555536,134.68,35.1386007631,-1.1675913775,35.1579938736,-5.8413992369,-4.0475913775,7.106682841,40.98,2.88,41.0810759353,134.48,37.1186007631,-26.2875913775,45.4843707557,-5.8413992369,-4.0475913775,7.106682841,42.96,-22.24,48.3753987064,134.68,33.5586007631,-19.6075913775,38.866918128500004,-5.8413992369,-4.0475913775,7.106682841,39.4,-15.56,42.3612275554,133.34
2020-11-21 00:00:00,38.8376340057,-7.4977834538,39.5547540996,-4.8823659943,-3.8077834538,6.1916647627,43.72,-3.69,43.8754430177,134.79,34.4576340057,-23.6577834538,41.7973594766,-4.8823659943,-3.8077834538,6.1916647627,39.34,-19.85,44.0642496816,133.54,36.8876340057,-30.6077834538,47.9325979944,-4.8823659943,-3.8077834538,6.1916647627,41.77,-26.8,49.628347746,135.01,34.0476340057,-1.0277834538,34.0631431347,-4.8823659943,-3.8077834538,6.1916647627,38.93,2.7800000000000002,39.0291339899,134.68,36.0376340057,-27.0877834538,45.0828024547,-4.8823659943,-3.8077834538,6.1916647627,40.92,-23.28,47.0787085634,135.01,32.5176340057,-20.5277834538,38.4549920668,-4.8823659943,-3.8077834538,6.1916647627,37.4,-16.72,40.9672845085,133.54
2020-11-21 00:30:00,40.5624674183,-6.824805096,41.132611486,-5.2075325817,-3.884805096,6.4969305232,45.77,-2.94,45.8643270963,133.21,35.9824674183,-23.444805096,42.9464416162,-5.2075325817,-3.884805096,6.4969305232,41.19,-19.56,45.5983519439,132.06,38.5324674183,-29.384805096,48.458413262,-5.2075325817,-3.884805096,6.4969305232,43.74,-25.5,50.630401934,133.42,35.5024674183,-1.304805096,35.5264367637,-5.2075325817,-3.884805096,6.4969305232,40.71,2.58,40.7916719442,133.14,37.6324674183,-25.884805096,45.6752201839,-5.2075325817,-3.884805096,6.4969305232,42.84,-22.0,48.1587541367,133.42,33.8724674183,-19.844805096,39.2576150358,-5.2075325817,-3.884805096,6.4969305232,39.08,-15.96,42.2133628132,132.06
2020-11-21 01:00:00,40.3388008887,-7.4885922784,41.0280132526,-6.3811991113,-4.3585922784,7.7276793895,46.72,-3.13,46.8247295774,132.71,36.2088008887,-22.6585922784,42.7140382759,-6.3811991113,-4.3585922784,7.7276793895,42.59,-18.3,46.3551302447,131.43,38.2588008887,-29.8985922784,48.5557583163,-6.3811991113,-4.3585922784,7.7276793895,44.64,-25.54,51.4297695892,132.93,35.6888008887,-0.7085922784,35.6958346575,-6.3811991113,-4.3585922784,7.7276793895,42.07,3.65,42.2280404471,132.52,37.3788008887,-26.3585922784,45.7378414749,-6.3811991113,-4.3585922784,7.7276793895,43.76,-22.0,48.9789505808,132.93,34.0188008887,-19.8785922784,39.4009802528,-6.3811991113,-4.3585922784,7.7276793895,40.4,-15.52,43.2785212317,131.43
2020-11-21 01:30:00,39.0436844393,-7.8204017104,39.8191910705,-6.2363155607,-4.3104017104,7.5809758394,45.28,-3.51,45.4158397478,133.66,34.8636844393,-23.4904017104,42.0389755489,-6.2363155607,-4.3104017104,7.5809758394,41.1,-19.18,45.3550702789,132.41,37.0336844393,-30.5304017104,47.9958249408,-6.2363155607,-4.3104017104,7.5809758394,43.27,-26.22,50.5942812974,133.87,34.3936844393,-1.2404017104,34.4160445972,-6.2363155607,-4.3104017104,7.5809758394,40.63,3.07,40.7458194175,133.48,36.1636844393,-27.0304017104,45.1492490398,-6.2363155607,-4.3104017104,7.5809758394,42.4,-22.72,48.1036214853,133.87,32.7636844393,-19.9904017104,38.3806615183,-6.2363155607,-4.3104017104,7.5809758394,39.0,-15.68,42.034062378,132.41
2020-11-21 02:00:00,37.4317511183,-7.7353335995,38.2226552934,-5.6882488817,-4.1353335995,7.0325784261,43.12,-3.6,43.270017333,134.11,33.3317511183,-24.1753335995,41.1758714208,-5.6882488817,-4.1353335995,7.0325784261,39.02,-20.04,43.8652710011,132.92,35.5117511183,-30.6453335995,46.9065127558,-5.6882488817,-4.1353335995,7.0325784261,41.2,-26.51,48.9920411904,134.33,32.9217511183,-1.7253335994999999,32.9669299863,-5.6882488817,-4.1353335995,7.0325784261,38.61,2.41,38.6851418506,134.02,34.6317511183,-27.1353335995,43.996414798,-5.6882488817,-4.1353335995,7.0325784261,40.32,-23.0,46.4187720648,134.33,31.3517511183,-20.2153335995,37.3040481814,-5.6882488817,-4.1353335995,7.0325784261,37.04,-16.08,40.3797969287,132.92
2020-11-21 02:30:00,36.6218007472,-7.6669908872,37.4157592363,-5.4281992528,-4.0169908872,6.7528929294,42.05,-3.65,42.2081153334,134.33,32.5818007472,-24.9269908872,41.0235129483,-5.4281992528,-4.0169908872,6.7528929294,38.01,-20.91,43.3818879257,133.19,34.7418007472,-30.6669908872,46.3406630211,-5.4281992528,-4.0169908872,6.7528929294,40.17,-26.65,48.2063419064,134.54,32.2018007472,-2.3869908872,32.2901486038,-5.4281992528,-4.0169908872,6.7528929294,37.63,1.63,37.6652864054,134.31,33.8918007472,-27.2169908872,43.4674447241,-5.4281992528,-4.0169908872,6.7528929294,39.32,-23.2,45.654160818,134.54,30.6918007472,-23.0169908872,38.3636351589,-5.4281992528,-4.0169908872,6.7528929294,36.12,-19.0,40.8124294793,133.19
2020-11-21 03:00:00,35.7537003363,-8.5383839441,36.7590953114,-5.0862996637,-3.8383839441000003,6.3720982079,40.84,-4.7,41.1095560667,134.91,31.7637003363,-24.6783839441,40.2238149999,-5.0862996637,-3.8383839441000003,6.3720982079,36.85,-20.84,42.3347150693,133.65,33.9337003363,-31.6783839441,46.4221501852,-5.0862996637,-3.8383839441000003,6.3720982079,39.02,-27.84,47.9335581821,135.12,31.4237003363,-2.0083839441,31.48781588,-5.0862996637,-3.8383839441000003,6.3720982079,36.51,1.83,36.5558340077,134.74,33.1137003363,-28.1983839441,43.493286919,-5.0862996637,-3.8383839441000003,6.3720982079,38.2,-24.36,45.3061761794,135.12,29.9137003363,-22.7183839441,37.5626734517,-5.0862996637,-3.8383839441000003,6.3720982079,35.0,-18.88,39.767504322,133.65
2020-11-21 03:30:00,34.7235337203,-8.703532003,35.7976991349,-4.2964662797,-3.653532003,5.6398509368,39.02,-5.05,39.3454304844,135.19,30.7235337203,-24.313532003,39.1801399018,-4.2964662797,-3.653532003,5.6398509368,35.02,-20.66,40.6600049188,133.85,32.9735337203,-31.983532003,45.9369159325,-4.2964662797,-3.653532003,5.6398509368,37.27,-28.33,46.8149741002,135.39,30.4135337203,-1.573532003,30.4542121278,-4.2964662797,-3.653532003,5.6398509368,34.71,2.08,34.7722662477,134.99,32.1835337203,-28.533532003,43.0109554799,-4.2964662797,-3.653532003,5.6398509368,36.48,-24.88,44.1565940716,135.39,28.9035337203,-22.053532003,36.3561897801,-4.2964662797,-3.653532003,5.6398509368,33.2,-18.4,37.9578713839,133.85
2020-11-21 04:00:00,33.9726003672,-9.2326272241,35.2048147441,-3.8273996328,-3.4826272241,5.1747154831,37.8,-5.75,38.2348335945,135.91,29.9726003672,-24.2326272241,38.5431835083,-3.8273996328,-3.4826272241,5.1747154831,33.8,-20.75,39.6610955471,134.48,32.2826003672,-32.7126272241,45.9595720864,-3.8273996328,-3.4826272241,5.1747154831,36.11,-29.23,46.4577765288,136.1,29.7126003672,-1.3326272241,29.7424699024,-3.8273996328,-3.4826272241,5.1747154831,33.54,2.15,33.608839611,135.62,31.4926003672,-29.3226272241,43.0302259488,-3.8273996328,-3.4826272241,5.1747154831,35.32,-25.84,43.7630894705,136.1,28.2526003672,-20.4826272241,34.8962382716,-3.8273996328,-3.4826272241,5.1747154831,32.08,-17.0,36.3060105217,134.48
2020-11-21 04:30:00,33.4603505335,-8.6190643404,34.5526168029,-3.5896494665,-3.3790643404000003,4.9298741474,37.05,-5.24,37.4187132328,136.08,29.4503505335,-25.0890643404,38.6882966286,-3.5896494665,-3.3790643404000003,4.9298741474,33.04,-21.71,39.5343610041,134.82,31.7903505335,-32.1890643404,45.2411565961,-3.5896494665,-3.3790643404000003,4.9298741474,35.38,-28.81,45.6263136797,136.3,29.2003505335,-2.0590643404,29.2728580299,-3.5896494665,-3.3790643404000003,4.9298741474,32.79,1.32,32.8165583205,135.96,31.0103505335,-28.7790643404,42.3069306913,-3.5896494665,-3.3790643404000003,4.9298741474,34.6,-25.4,42.9222552996,136.3,27.7703505335,-19.2990643404,33.8178392741,-3.5896494665,-3.3790643404000003,4.9298741474,31.36,-15.92,35.1695322687,134.82
2020-11-21 05:00:00,33.1091175657,-7.7872308569,34.012565772,-3.0408824343,-3.3272308569,4.5074861236,36.15,-4.46,36.4240868108,135.56,28.9291175657,-25.4072308569,38.5022236104,-3.0408824343,-3.3272308569,4.5074861236,31.97,-22.08,38.8536652068,134.41,31.4691175657,-31.2572308569,44.3544793815,-3.0408824343,-3.3272308569,4.5074861236,34.51,-27.93,44.3962273172,135.77,28.7191175657,-2.4672308569,28.8249014196,-3.0408824343,-3.3272308569,4.5074861236,31.76,0.86,31.7716414433,135.57,30.6391175657,-27.8472308569,41.4031857663,-3.0408824343,-3.3272308569,4.5074861236,33.68,-24.52,41.6602064325,135.77,27.3191175657,-20.4472308569,34.1236491935,-3.0408824343,-3.3272308569,4.5074861236,30.36,-17.12,34.8543254131,134.41
2020-11-21 05:30:00,33.8159009869,-8.201626407,34.7962905391,-3.4340990131,-3.431626407,4.8548013171,37.25,-4.77,37.5541662136,135.75,29.4359009869,-25.081626407,38.6724740627,-3.4340990131,-3.431626407,4.8548013171,32.87,-21.65,39.3593622916,134.52,32.1259009869,-31.661626407,45.1057878876,-3.4340990131,-3.431626407,4.8548013171,35.56,-28.23,45.4031551767,135.94,29.1959009869,-2.161626407,29.2758136208,-3.4340990131,-3.431626407,4.8548013171,32.63,1.27,32.6547056333,135.64,31.3259009869,-28.271626407,42.1971199531,-3.4340990131,-3.431626407,4.8548013171,34.76,-24.84,42.7233332033,135.94,27.7659009869,-17.871626407,33.0203011502,-3.4340990131,-3.431626407,4.8548013171,31.2,-14.44,34.3795520622,134.52
2020-11-21 06:00:00,33.9512510082,-8.0239963133,34.8865584697,-3.7787489918,-3.4639963133,5.1262280872,37.73,-4.5600000000000005,38.0045589371,135.58,29.6412510082,-24.9139963133,38.7209371482,-3.7787489918,-3.4639963133,5.1262280872,33.42,-21.45,39.7114454534,134.34,32.2512510082,-31.4639963133,45.0569223938,-3.7787489918,-3.4639963133,5.1262280872,36.03,-28.0,45.6307012876,135.76,29.3912510082,-2.0239963133,29.4608587265,-3.7787489918,-3.4639963133,5.1262280872,33.17,1.44,33.2012424466,135.45,31.4212510082,-28.0239963133,42.1027241909,-3.7787489918,-3.4639963133,5.1262280872,35.2,-24.56,42.9212488169,135.76,27.9412510082,-19.3839963133,34.0066584801,-3.7787489918,-3.4639963133,5.1262280872,31.72,-15.92,35.4909115127,134.34
2020-11-21 06:30:00,35.4688008543,-7.8830276348,36.334253243,-4.8411991457,-3.7630276348000002,6.1316870557,40.31,-4.12,40.520001234,134.24,31.1888008543,-23.3630276348,38.9688639684,-4.8411991457,-3.7630276348000002,6.1316870557,36.03,-19.6,41.0161053734,132.92,33.6588008543,-30.8330276348,45.6463631418,-4.8411991457,-3.7630276348000002,6.1316870557,38.5,-27.07,47.0641572749,134.44,30.8488008543,-0.9730276348,30.8641425755,-4.8411991457,-3.7630276348000002,6.1316870557,35.69,2.79,35.7988854575,134.03,32.7988008543,-27.4030276348,42.739762061,-4.8411991457,-3.7630276348000002,6.1316870557,37.64,-23.64,44.4479380849,134.44,29.3188008543,-21.4830276348,36.3471121258,-4.8411991457,-3.7630276348000002,6.1316870557,34.16,-17.72,38.4825155103,132.92
2020-11-21 07:00:00,36.3620674994,-6.751146216,36.9834818272,-5.6079325006000005,-4.031146216,6.9064496484,41.97,-2.7199999999999998,42.0580467925,133.35,32.2720674994,-23.131146216,39.7056200802,-5.6079325006000005,-4.031146216,6.9064496484,37.88,-19.1,42.4229230487,132.16,34.4720674994,-29.461146216,45.3462520397,-5.6079325006000005,-4.031146216,6.9064496484,40.08,-25.43,47.466738881,133.56,31.8720674994,-0.961146216,31.8865565519,-5.6079325006000005,-4.031146216,6.9064496484,37.48,3.07,37.6055222009,133.24,33.5920674994,-26.031146216,42.4976184298,-5.6079325006000005,-4.031146216,6.9064496484,39.2,-22.0,44.9515294512,133.56,30.2720674994,-20.831146216,36.7469008674,-5.6079325006000005,-4.031146216,6.9064496484,35.88,-16.8,39.6183593805,132.16
2020-11-21 07:30:00,37.5416676469,-6.2592327846,38.0598844554,-6.4083323531,-4.3392327846,7.7392289478,43.95,-1.92,43.991918576,132.88,33.6116676469,-22.5592327846,40.4804049613,-6.4083323531,-4.3392327846,7.7392289478,40.02,-18.22,43.9723640483,131.68,35.5716676469,-28.7992327846,45.7683225404,-6.4083323531,-4.3392327846,7.7392289478,41.98,-24.46,48.586129708,133.09,33.1516676469,-0.5592327846,33.1563841375,-6.4083323531,-4.3392327846,7.7392289478,39.56,3.7800000000000002,39.7401811772,132.77,34.6316676469,-25.3392327846,42.9118762362,-6.4083323531,-4.3392327846,7.7392289478,41.04,-21.0,46.1007765661,133.09,31.5116676469,-19.6992327846,37.1624134064,-6.4083323531,-4.3392327846,7.7392289478,37.92,-15.36,40.9127852877,131.68
2020-11-21 08:00:00,39.1383342836,-5.8703057142,39.5761253747,-6.9816657164,-4.5603057142,8.3390673568,46.12,-1.31,46.1386009758,133.11,35.1083342836,-21.6803057142,41.2629469625,-6.9816657164,-4.5603057142,8.3390673568,42.09,-17.12,45.4385574155,131.85,37.0683342836,-28.4903057142,46.7521007683,-6.9816657164,-4.5603057142,8.3390673568,44.05,-23.93,50.1303042081,133.31,34.5783342836,0.3496942858,34.5801024857,-6.9816657164,-4.5603057142,8.3390673568,41.56,4.91,41.8490346364,132.93,36.1383342836,-24.9603057142,43.920337728,-6.9816657164,-4.5603057142,8.3390673568,43.12,-20.4,47.7021425095,133.31,32.8583342836,-19.3203057142,38.1175070641,-6.9816657164,-4.5603057142,8.3390673568,39.84,-14.76,42.4862707236,131.85
2020-11-21 08:30:00,41.3612173464,-5.1381200487,41.679138403,-7.9687826536,-4.8181200487,9.312130679,49.33,-0.32,49.331037897,133.64,37.3912173464,-21.3981200487,43.0811173981,-7.9687826536,-4.8181200487,9.312130679,45.36,-16.58,48.2951964485,132.41,39.1712173464,-27.9981200487,48.1485097865,-7.9687826536,-4.8181200487,9.312130679,47.14,-23.18,52.5308671164,133.85,36.7512173464,0.8618799513000001,36.761322249,-7.9687826536,-4.8181200487,9.312130679,44.72,5.68,45.0792723987,133.55,38.3112173464,-24.4181200487,45.4312003064,-7.9687826536,-4.8181200487,9.312130679,46.28,-19.6,50.2593115751,133.85,35.0312173464,-18.6981200487,39.7090151241,-7.9687826536,-4.8181200487,9.312130679,43.0,-13.88,45.1846699667,132.41
2020-11-21 09:00:00,43.5639174921,-4.6910744809,43.8157629973,-8.6860825079,-5.0310744809,10.0379151106,52.25,0.34,52.2511062084,132.68,39.3139174921,-20.1110744809,44.1592507335,-8.6860825079,-5.0310744809,10.0379151106,48.0,-15.08,50.3130837854,131.4,41.2539174921,-27.2010744809,49.4144124862,-8.6860825079,-5.0310744809,10.0379151106,49.94,-22.17,54.639843521,132.88,38.5939174921,1.8289255191,38.6372286265,-8.6860825079,-5.0310744809,10.0379151106,47.28,6.86,47.7750771847,132.52,40.3539174921,-23.5910744809,46.7437423846,-8.6860825079,-5.0310744809,10.0379151106,49.04,-18.56,52.4346755497,132.88,36.7939174921,-18.6710744809,41.2601670705,-8.6860825079,-5.0310744809,10.0379151106,45.48,-13.64,47.4813647656,131.4
2020-11-21 09:30:00,45.8696675023,-3.4953980023,46.0026543143,-9.3803324977,-5.2253980023,10.7375705842,55.25,1.73,55.2770784322,132.38,41.3296675023,-19.6353980023,45.756860366,-9.3803324977,-5.2253980023,10.7375705842,50.71,-14.41,52.7176649711,131.19,43.4296675023,-25.9153980023,50.5741423355,-9.3803324977,-5.2253980023,10.7375705842,52.81,-20.69,56.7183585799,132.6,40.5296675023,2.2246019977,40.590673828999996,-9.3803324977,-5.2253980023,10.7375705842,49.91,7.45,50.4629626558,132.28,42.4996675023,-22.2653980023,47.9788462346,-9.3803324977,-5.2253980023,10.7375705842,51.88,-17.04,54.6067395108,132.6,38.6596675023,-18.7853980023,42.9821017342,-9.3803324977,-5.2253980023,10.7375705842,48.04,-13.56,49.9170832481,131.19
2020-11-21 10:00:00,47.4983507291,-1.7445413683000002,47.5303770927,-9.8716492709,-5.3845413683,11.2446762992,57.37,3.64,57.4853590056,132.16,42.8383507291,-19.7645413683,47.1779756739,-9.8716492709,-5.3845413683,11.2446762992,52.71,-14.38,54.6363294887,131.19,44.9483507291,-24.1645413683,51.0321398023,-9.8716492709,-5.3845413683,11.2446762992,54.82,-18.78,57.9475694055,132.38,41.9983507291,2.1154586317,42.0515948471,-9.8716492709,-5.3845413683,11.2446762992,51.87,7.5,52.4094161387,132.28,43.9683507291,-20.5045413683,48.5144523061,-9.8716492709,-5.3845413683,11.2446762992,53.84,-15.12,55.9228039354,132.38,40.1283507291,-19.3845413683,44.565064527,-9.8716492709,-5.3845413683,11.2446762992,50.0,-14.0,51.923019943,131.19
2020-11-21 10:30:00,49.1800173239,-1.0137247083,49.1904639312,-9.8299826761,-5.3637247083,11.1981294044,59.01,4.35,59.170115768,132.44,44.1600173239,-19.3237247083,48.2028367075,-9.8299826761,-5.3637247083,11.1981294044,53.99,-13.96,55.7655960248,131.45,46.5700173239,-23.5137247083,52.1695482366,-9.8299826761,-5.3637247083,11.1981294044,56.4,-18.15,59.2484809932,132.64,43.2700173239,2.6362752917,43.3502519788,-9.8299826761,-5.3637247083,11.1981294044,53.1,8.0,53.6992551159,132.52,45.5700173239,-19.8037247083,49.6871612313,-9.8299826761,-5.3637247083,11.1981294044,55.4,-14.44,57.2509702975,132.64,41.3700173239,-17.0037247083,44.7281230026,-9.8299826761,-5.3637247083,11.1981294044,51.2,-11.64,52.506471982,131.45
2020-11-21 11:00:00,49.695883946,-0.4994172351,49.6983933216,-9.354116054,-5.2794172351,10.7411234745,59.05,4.78,59.243150659,132.44,44.655883946,-18.9694172351,48.5179014513,-9.354116054,-5.2794172351,10.7411234745,54.01,-13.69,55.7180060663,131.45,47.065883946,-23.0594172351,52.4112025701,-9.354116054,-5.2794172351,10.7411234745,56.42,-17.78,59.1552601211,132.64,43.775883946,3.0305827649,43.8806614256,-9.354116054,-5.2794172351,10.7411234745,53.13,8.31,53.7759518744,132.6,46.085883946,-19.3194172351,49.9714776786,-9.354116054,-5.2794172351,10.7411234745,55.44,-14.04,57.190166987,132.64,41.845883946,-18.8794172351,45.9076289777,-9.354116054,-5.2794172351,10.7411234745,51.2,-13.6,52.9754660197,131.45
2020-11-21 11:30:00,50.466300582,-0.3838608043,50.4677604372,-9.503699418,-5.3238608043,10.8932913525,59.97,4.94,60.1731210758,132.57,45.286300582,-18.9938608043,49.1082046979,-9.503699418,-5.3238608043,10.8932913525,54.79,-13.67,56.4695758794,131.61,47.806300582,-22.9838608043,53.0443232854,-9.503699418,-5.3238608043,10.8932913525,57.31,-17.66,59.9692562902,132.79,44.386300582,3.0561391957,44.491388674,-9.503699418,-5.3238608043,10.8932913525,53.89,8.38,54.5376612993,132.71,46.856300582,-19.2438608043,50.6541122011,-9.503699418,-5.3238608043,10.8932913525,56.36,-13.92,58.0535614756,132.79,42.496300582,-18.5238608043,46.3580519678,-9.503699418,-5.3238608043,10.8932913525,52.0,-13.2,53.6492311222,131.61
2020-11-21 12:00:00,50.9333004804,-0.47032997530000004,50.9354720025,-9.3266995196,-5.3103299753,10.7325173363,60.26,4.84,60.45405859,132.69,45.6433004804,-19.1703299753,49.5056807862,-9.3266995196,-5.3103299753,10.7325173363,54.97,-13.86,56.6903916021,131.76,48.2433004804,-23.0503299753,53.4671277816,-9.3266995196,-5.3103299753,10.7325173363,57.57,-17.74,60.2412856769,132.92,44.7433004804,2.8796700247,44.8358722156,-9.3266995196,-5.3103299753,10.7325173363,54.07,8.19,54.6867534235,132.85,47.2733004804,-19.3103299753,51.0651914915,-9.3266995196,-5.3103299753,10.7325173363,56.6,-14.0,58.3057458575,132.92,42.7933004804,-18.5503299753,46.6409831393,-9.3266995196,-5.3103299753,10.7325173363,52.12,-13.24,53.7753847034,131.76
2020-11-21 12:30:00,52.206733956,-0.119008947,52.2068696005,-9.523266044,-5.3990089470000004,10.9472322417,61.73,5.28,61.9553976664,132.08,46.756733956,-18.789008947,50.3906640902,-9.523266044,-5.3990089470000004,10.9472322417,56.28,-13.39,57.850933441,131.16,49.456733956,-22.539008947,54.3504871911,-9.523266044,-5.3990089470000004,10.9472322417,58.98,-17.14,61.4200293064,132.29,45.806733956,3.100991053,45.9115782917,-9.523266044,-5.3990089470000004,10.9472322417,55.33,8.5,55.9790934189,132.23,48.436733956,-18.799008947,51.9569045818,-9.523266044,-5.3990089470000004,10.9472322417,57.96,-13.4,59.4888359274,132.29,43.876733956,-17.599008947,47.2746538704,-9.523266044,-5.3990089470000004,10.9472322417,53.4,-12.2,54.7759071125,131.16
2020-11-21 13:00:00,52.1625842088,-0.1637247083,52.1628411527,-9.0174157912,-5.3637247083,10.4920603457,61.18,5.2,61.4005895737,132.08,46.9425842088,-18.7637247083,50.5537691684,-9.0174157912,-5.3637247083,10.4920603457,55.96,-13.4,57.541998575,131.16,49.4425842088,-22.5737247083,54.3520209417,-9.0174157912,-5.3637247083,10.4920603457,58.46,-17.21,60.9405915626,132.29,46.0125842088,3.1362752917,46.1193465725,-9.0174157912,-5.3637247083,10.4920603457,55.03,8.5,55.6825906366,132.23,48.4625842088,-18.8437247083,51.9971925115,-9.0174157912,-5.3637247083,10.4920603457,57.48,-13.48,59.0394850926,132.29,44.0625842088,-17.7237247083,47.493596881,-9.0174157912,-5.3637247083,10.4920603457,53.08,-12.36,54.5000550458,131.16
2020-11-21 13:30:00,52.4394673937,-0.24686317170000002,52.4400484549,-8.7305326063,-5.2168631717,10.1704405481,61.17,4.97,61.3715715947,132.15,46.4694673937,-19.0068631717,50.2062968907,-8.7305326063,-5.2168631717,10.1704405481,55.2,-13.79,56.8964331044,131.25,49.7194673937,-22.6768631717,54.6467342228,-8.7305326063,-5.2168631717,10.1704405481,58.45,-17.46,61.0020827513,132.37,45.5594673937,2.9131368283,45.652507438,-8.7305326063,-5.2168631717,10.1704405481,54.29,8.13,54.895364103,132.33,48.7494673937,-18.9368631717,52.2983303553,-8.7305326063,-5.2168631717,10.1704405481,57.48,-13.72,59.0947442672,132.37,43.6294673937,-18.7368631717,47.4826333154,-8.7305326063,-5.2168631717,10.1704405481,52.36,-13.52,54.0773520062,131.25
2020-11-21 14:00:00,51.4427006974,-0.9431481856,51.4513457894,-8.9272993026,-5.1731481856,10.3178551544,60.37,4.23,60.5180121947,131.89,45.8327006974,-19.1231481856,49.6621712146,-8.9272993026,-5.1731481856,10.3178551544,54.76,-13.95,56.508938231,130.93,48.7627006974,-23.2631481856,54.0275396702,-8.9272993026,-5.1731481856,10.3178551544,57.69,-18.09,60.4597734035,132.12,44.9327006974,2.7068518144000002,45.0141604244,-8.9272993026,-5.1731481856,10.3178551544,53.86,7.88,54.4333904878,132.05,47.7527006974,-19.533148185599998,51.5932582993,-8.9272993026,-5.1731481856,10.3178551544,56.68,-14.36,58.4707790268,132.12,42.9927006974,-17.8131481856,46.5368731389,-8.9272993026,-5.1731481856,10.3178551544,51.92,-12.64,53.4364669491,130.93
2020-11-21 14:30:00,50.6824503513,-1.7621794232,50.7130757294,-9.1575496487,-5.2121794232,10.5369601835,59.84,3.45,59.9393702002,132.2,45.2424503513,-19.6821794232,49.338296491,-9.1575496487,-5.2121794232,10.5369601835,54.4,-14.47,56.2915704169,131.21,48.0424503513,-24.1421794232,53.7672936185,-9.1575496487,-5.2121794232,10.5369601835,57.2,-18.93,60.2510157591,132.43,44.3524503513,2.2278205768,44.408366742,-9.1575496487,-5.2121794232,10.5369601835,53.51,7.44,54.0247508092,132.32,47.0824503513,-20.4121794232,51.3168023155,-9.1575496487,-5.2121794232,10.5369601835,56.24,-15.2,58.2578544061,132.43,42.4424503513,-20.1321794232,46.9751662067,-9.1575496487,-5.2121794232,10.5369601835,51.6,-14.92,53.7137449821,131.21
2020-11-21 15:00:00,50.7761171054,-1.6571834248,50.8031527093,-9.2038828946,-5.2071834248,10.5747917028,59.98,3.55,60.0849640093,132.4,45.3261171054,-19.6671834248,49.4090578307,-9.2038828946,-5.2071834248,10.5747917028,54.53,-14.46,56.4146479206,131.41,48.1161171054,-24.1471834248,53.8353712038,-9.2038828946,-5.2071834248,10.5747917028,57.32,-18.94,60.368087596,132.63,44.4461171054,2.3428165752,44.5078208324,-9.2038828946,-5.2071834248,10.5747917028,53.65,7.55,54.1786397024,132.54,47.1961171054,-20.4071834248,51.4191268417,-9.2038828946,-5.2071834248,10.5747917028,56.4,-15.2,58.412327466,132.63,42.5561171054,-19.9271834248,46.990592062,-9.2038828946,-5.2071834248,10.5747917028,51.76,-14.72,53.8124149244,131.41
