Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-21 15:30:00,51.0162172093,-2.4524276896,51.0751291718,-10.0237827907,-5.4224276896,11.3964443352,61.04,2.9699999999999998,61.1122123638,133.01,45.6662172093,-19.6624276896,49.7193569634,-10.0237827907,-5.4224276896,11.3964443352,55.69,-14.24,57.481768414,131.92,48.3162172093,-25.0924276896,54.4434272687,-10.0237827907,-5.4224276896,11.3964443352,58.34,-19.67,61.5667483306,133.25,44.7462172093,2.4975723104,44.8158657395,-10.0237827907,-5.4224276896,11.3964443352,54.77,7.92,55.3396720265,133.05,47.3762172093,-21.3424276896,51.9615740403,-10.0237827907,-5.4224276896,11.3964443352,57.4,-15.92,59.5668229806,133.25,42.8162172093,-19.1824276896,46.9168838285,-10.0237827907,-5.4224276896,11.3964443352,52.84,-13.76,54.6022270608,131.92
2020-11-21 16:00:00,51.9233338879,-2.5201058861,51.9844547506,-10.6266661121,-5.5901058861,12.0073026312,62.55,3.07,62.6252936121,133.61,46.5233338879,-19.4001058861,50.4061970837,-10.6266661121,-5.5901058861,12.0073026312,57.15,-13.81,58.794885832,132.47,49.1533338879,-25.3601058861,55.3099014902,-10.6266661121,-5.5901058861,12.0073026312,59.78,-19.77,62.9642859088,133.84,45.5633338879,2.9298941139,45.6574383261,-10.6266661121,-5.5901058861,12.0073026312,56.19,8.52,56.8322663634,133.59,48.2933338879,-21.5501058861,52.8833921162,-10.6266661121,-5.5901058861,12.0073026312,58.92,-15.96,61.0433288738,133.84,43.6933338879,-17.4301058861,47.0416413132,-10.6266661121,-5.5901058861,12.0073026312,54.32,-11.84,55.5953954928,132.47
2020-11-21 16:30:00,53.995733649,-1.728752929,54.0234008462,-12.194266351,-5.9787529290000005,13.5810757462,66.19,4.25,66.3263039827,132.19,48.755733649,-18.818752929,52.2615252883,-12.194266351,-5.9787529290000005,13.5810757462,60.95,-12.84,62.2877845167,131.13,51.055733649,-24.098752929,56.4573983741,-12.194266351,-5.9787529290000005,13.5810757462,63.25,-18.12,65.7943531012,132.42,47.695733649,3.111247071,47.7971010277,-12.194266351,-5.9787529290000005,13.5810757462,59.89,9.09,60.5759044505,132.22,50.085733649,-20.258752929,54.0277501419,-12.194266351,-5.9787529290000005,13.5810757462,62.28,-14.28,63.8961407285,132.42,45.645733649,-17.098752929,48.7432082662,-12.194266351,-5.9787529290000005,13.5810757462,57.84,-11.12,58.8992359883,131.13
2020-11-21 17:00:00,56.9052502199,-0.7861590174,56.9106804439,-13.7247497801,-6.4861590174,15.1802178945,70.63,5.7,70.859628139,131.21,51.7652502199,-17.7361590174,54.7193975389,-13.7247497801,-6.4861590174,15.1802178945,65.49,-11.25,66.4492483027,130.17,53.7752502199,-22.8261590174,58.419269695,-13.7247497801,-6.4861590174,15.1802178945,67.5,-16.34,69.4495903516,131.44,50.5752502199,3.8738409826,50.723392816,-13.7247497801,-6.4861590174,15.1802178945,64.3,10.36,65.1292530281,131.22,52.7152502199,-18.9661590174,56.0233236574,-13.7247497801,-6.4861590174,15.1802178945,66.44,-12.48,67.6019526345,131.44,48.3952502199,-15.4461590174,50.80043378,-13.7247497801,-6.4861590174,15.1802178945,62.12,-8.96,62.7628552569,130.17
2020-11-21 17:30:00,59.3753001597,0.010590223000000001,59.3753011042,-15.2346998403,-6.979409777,16.7573339185,74.61,6.99,74.9367213054,130.77,54.3553001597,-16.629409777,56.8422019716,-15.2346998403,-6.979409777,16.7573339185,69.59,-9.65,70.2558937029,129.68,56.0653001597,-21.879409777,60.183273874,-15.2346998403,-6.979409777,16.7573339185,71.3,-14.9,72.8402361336,130.97,53.0353001597,4.830590223,53.2548370098,-15.2346998403,-6.979409777,16.7573339185,68.27,11.81,69.2839736158,130.72,55.0053001597,-17.979409777,57.8691819675,-15.2346998403,-6.979409777,16.7573339185,70.24,-11.0,71.0961152244,130.97,50.7653001597,-13.339409777,52.4886230864,-15.2346998403,-6.979409777,16.7573339185,66.0,-6.36,66.3057282593,129.68
2020-11-21 18:00:00,59.5449002075,0.5108223992,59.5470912828,-15.3350997925,-7.0091776008,16.8610158735,74.88,7.52,75.256659506,130.57,54.4049002075,-17.6191776008,57.1867868123,-15.3350997925,-7.0091776008,16.8610158735,69.74,-10.61,70.5424673512,129.68,56.2149002075,-21.2991776008,60.1146402452,-15.3350997925,-7.0091776008,16.8610158735,71.55,-14.29,72.9630495525,130.77,53.1149002075,3.8408223992,53.2535871163,-15.3350997925,-7.0091776008,16.8610158735,68.45,10.85,69.3045813781,130.72,55.1449002075,-17.3691776008,57.8156410448,-15.3350997925,-7.0091776008,16.8610158735,70.48,-10.36,71.2373497542,130.77,50.7849002075,-16.6491776008,53.4443748571,-15.3350997925,-7.0091776008,16.8610158735,66.12,-9.64,66.8190392029,129.68
2020-11-21 18:30:00,58.9185335702,0.38878883610000003,58.9198163169,-14.6414664298,-6.8112111639,16.1482239498,73.56,7.2,73.9115254882,130.39,53.5485335702,-18.2112111639,56.5605309343,-14.6414664298,-6.8112111639,16.1482239498,68.19,-11.4,69.1363587413,129.51,55.6685335702,-21.4212111639,59.647748638,-14.6414664298,-6.8112111639,16.1482239498,70.31,-14.61,71.8118945579,130.61,52.2885335702,3.2487888361,52.3893631553,-14.6414664298,-6.8112111639,16.1482239498,66.93,10.06,67.6818180902,130.58,54.5585335702,-17.5312111639,57.3059940163,-14.6414664298,-6.8112111639,16.1482239498,69.2,-10.72,70.02541253,130.61,50.0785335702,-18.6512111639,53.4390045044,-14.6414664298,-6.8112111639,16.1482239498,64.72,-11.84,65.7941030792,129.51
2020-11-21 19:00:00,57.0463003024,-1.1301782502,57.0574945215,-13.8336996976,-6.5401782502,15.3018031247,70.88,5.41,71.0861625072,131.89,51.8963003024,-19.0101782502,55.2685521991,-13.8336996976,-6.5401782502,15.3018031247,65.73,-12.47,66.9024199861,130.89,53.9163003024,-23.3601782502,58.7593853455,-13.8336996976,-6.5401782502,15.3018031247,67.75,-16.82,69.8066966702,132.11,50.6963003024,2.8798217498,50.7780290841,-13.8336996976,-6.5401782502,15.3018031247,64.53,9.42,65.2139348606,131.97,52.9263003024,-19.4601782502,56.3905293576,-13.8336996976,-6.5401782502,15.3018031247,66.76,-12.92,67.99870587,132.11,48.5663003024,-18.5001782502,51.9705889937,-13.8336996976,-6.5401782502,15.3018031247,62.4,-11.96,63.5358292619,130.89
2020-11-21 19:30:00,55.436716979,-2.1649419467,55.4789740626,-12.663283021,-6.1849419467,14.0929856224,68.1,4.02,68.2185487972,133.52,50.126716979,-19.8349419467,53.9083729779,-12.663283021,-6.1849419467,14.0929856224,62.79,-13.65,64.2565685358,132.43,52.426716979,-24.9149419467,58.045800756,-12.663283021,-6.1849419467,14.0929856224,65.09,-18.73,67.7312409454,133.73,49.056716979,2.5250580533,49.121659163,-12.663283021,-6.1849419467,14.0929856224,61.72,8.71,62.3315530049,133.53,51.496716979,-20.9849419467,55.6082696019,-12.663283021,-6.1849419467,14.0929856224,64.16,-14.8,65.8448600879,133.73,47.096716979,-17.9049419467,50.3853916956,-12.663283021,-6.1849419467,14.0929856224,59.76,-11.72,60.8984072041,132.43
2020-11-21 20:00:00,53.0402004021,-2.8469994774,53.1165535847,-11.5597995979,-5.8269994774,12.9453810162,64.6,2.98,64.668697219,134.19,47.8902004021,-20.8669994774,52.2389027616,-11.5597995979,-5.8269994774,12.9453810162,59.45,-15.04,61.3229492115,133.11,50.1702004021,-25.8169994774,56.4231022755,-11.5597995979,-5.8269994774,12.9453810162,61.73,-19.99,64.8860000308,134.38,46.9302004021,1.7130005226,46.9614531352,-11.5597995979,-5.8269994774,12.9453810162,58.49,7.54,58.9739917252,134.24,49.2802004021,-21.9469994774,53.9463524043,-11.5597995979,-5.8269994774,12.9453810162,60.84,-16.12,62.9393358719,134.38,45.0402004021,-18.3069994774,48.6185754843,-11.5597995979,-5.8269994774,12.9453810162,56.6,-12.48,57.9595583144,133.11
2020-11-21 20:30:00,50.7399671852,-3.693308417,50.8742056156,-10.4800328148,-5.493308417,11.8324775581,61.22,1.8,61.246456224,134.28,45.5999671852,-21.713308417,50.5056904685,-10.4800328148,-5.493308417,11.8324775581,56.08,-16.22,58.3785474297,133.22,48.0199671852,-26.703308417,54.9452812248,-10.4800328148,-5.493308417,11.8324775581,58.5,-21.21,62.2263135659,134.49,44.7299671852,0.9066915830000001,44.7391557141,-10.4800328148,-5.493308417,11.8324775581,55.21,6.4,55.5797094271,134.34,47.1599671852,-22.893308417,52.4229537052,-10.4800328148,-5.493308417,11.8324775581,57.64,-17.4,60.2090491538,134.49,42.9199671852,-17.093308417,46.1985365116,-10.4800328148,-5.493308417,11.8324775581,53.4,-11.6,54.6454023684,133.22
2020-11-21 21:00:00,48.652950505,-4.4015629266000005,48.8516463289,-9.427049495,-5.2015629266,10.7668713682,58.08,0.8,58.0855093806,133.78,43.622950505,-22.2415629266,48.9657934908,-9.427049495,-5.2015629266,10.7668713682,53.05,-17.04,55.7195127402,132.7,46.082950505,-27.2015629266,53.5122729184,-9.427049495,-5.2015629266,10.7668713682,55.51,-22.0,59.7106364059,134.0,42.822950505,0.2084370734,42.8234577769,-9.427049495,-5.2015629266,10.7668713682,52.25,5.41,52.5293308543,133.84,45.172950505,-23.4415629266,50.8930479513,-9.427049495,-5.2015629266,10.7668713682,54.6,-18.24,57.5661150331,134.0,41.012950505,-19.8015629266,45.5429907171,-9.427049495,-5.2015629266,10.7668713682,50.44,-14.6,52.5105094243,132.7
2020-11-21 21:30:00,46.5800171345,-5.1813706825,46.8673084185,-8.6499828655,-4.9213706825,9.9519893975,55.23,-0.26,55.2306119828,134.44,41.6000171345,-23.1613706825,47.6131338759,-8.6499828655,-4.9213706825,9.9519893975,50.25,-18.24,53.4580218489,133.38,44.1300171345,-28.2213706825,52.3822887576,-8.6499828655,-4.9213706825,9.9519893975,52.78,-23.3,57.6941799491,134.66,40.9000171345,-0.5013706825,40.903090032,-8.6499828655,-4.9213706825,9.9519893975,49.55,4.42,49.7467476324,134.51,43.2700171345,-24.4813706825,49.7155095852,-8.6499828655,-4.9213706825,9.9519893975,51.92,-19.56,55.4822494137,134.66,39.2300171345,-20.6813706825,44.3476418502,-8.6499828655,-4.9213706825,9.9519893975,47.88,-15.76,50.4070629972,133.38
2020-11-21 22:00:00,44.7450171781,-6.0844930976,45.15681143,-7.6249828219,-4.6644930976,8.9385602248,52.37,-1.42,52.3892479427,135.35,39.8050171781,-23.2344930976,46.0899236499,-7.6249828219,-4.6644930976,8.9385602248,47.43,-18.57,50.9357418715,134.16,42.4350171781,-29.4344930976,51.6441677909,-7.6249828219,-4.6644930976,8.9385602248,50.06,-24.77,55.8529900722,135.57,39.1950171781,-0.3044930976,39.1961999132,-7.6249828219,-4.6644930976,8.9385602248,46.82,4.36,47.0225690493,135.32,41.6150171781,-25.7444930976,48.9345336096,-7.6249828219,-4.6644930976,8.9385602248,49.24,-21.08,53.5625242124,135.57,37.5350171781,-19.8644930976,42.4673474635,-7.6249828219,-4.6644930976,8.9385602248,45.16,-15.2,47.6494029343,134.16
2020-11-21 22:30:00,42.7425004642,-6.860249608,43.2895411227,-6.8574995358,-4.370249608,8.1316899547,49.6,-2.49,49.6624616788,135.35,37.9625004642,-23.750249608,44.7797476315,-6.8574995358,-4.370249608,8.1316899547,44.82,-19.38,48.8304904747,134.16,40.5425004642,-30.210249608,50.560394829,-6.8574995358,-4.370249608,8.1316899547,47.4,-25.84,53.9857907231,135.57,37.4025004642,-0.830249608,37.4117141466,-6.8574995358,-4.370249608,8.1316899547,44.26,3.54,44.4013423221,135.32,39.7425004642,-26.570249608,47.8063228808,-6.8574995358,-4.370249608,8.1316899547,46.6,-22.2,51.6178263781,135.57,35.8225004642,-21.010249608,41.5292924103,-6.8574995358,-4.370249608,8.1316899547,42.68,-16.64,45.809082069,134.16
2020-11-21 23:00:00,40.4888004663,-7.7797130594,41.2294421316,-5.6211995337000005,-3.9997130594,6.8989556279,46.11,-3.7800000000000002,46.2646787517,135.35,35.8088004663,-23.7197130594,42.9522406686,-5.6211995337000005,-3.9997130594,6.8989556279,41.43,-19.72,45.8838021528,134.0,38.4388004663,-31.0597130594,49.4190970842,-5.6211995337000005,-3.9997130594,6.8989556279,44.06,-27.06,51.7061621086,135.57,35.3488004663,-0.9097130594,35.3605044118,-5.6211995337000005,-3.9997130594,6.8989556279,40.97,3.09,41.0863602671,135.17,37.6588004663,-27.5197130594,46.6424684106,-5.6211995337000005,-3.9997130594,6.8989556279,43.28,-23.52,49.2579820943,135.57,33.8188004663,-19.8397130594,39.208742383,-5.6211995337000005,-3.9997130594,6.8989556279,39.44,-15.84,42.5019905416,134.0
2020-11-21 23:30:00,39.4246172399,-8.1254455602,40.2532397462,-4.8753827601,-3.7354455602,6.1418979632,44.3,-4.39,44.5169866455,135.6,34.5546172399,-23.8654455602,41.9950123751,-4.8753827601,-3.7354455602,6.1418979632,39.43,-20.13,44.2712299355,134.28,37.4746172399,-31.4954455602,48.952119753,-4.8753827601,-3.7354455602,6.1418979632,42.35,-27.76,50.6373389901,135.82,34.1446172399,-0.9754455602000001,34.1585476931,-4.8753827601,-3.7354455602,6.1418979632,39.02,2.76,39.1174896945,135.45,36.6446172399,-27.9354455602,46.0783798685,-4.8753827601,-3.7354455602,6.1418979632,41.52,-24.2,48.0577818881,135.82,32.6446172399,-20.2154455602,38.3970737679,-4.8753827601,-3.7354455602,6.1418979632,37.52,-16.48,40.9797608583,134.28
2020-11-22 00:00:00,38.056000341,-8.2334678937,38.9364758999,-4.143999659,-3.4734678937,5.4071908032,42.2,-4.76,42.4676064784,135.6,33.306000341,-24.5334678937,41.366420024,-4.143999659,-3.4734678937,5.4071908032,37.45,-21.06,42.9654058517,134.36,36.176000341,-31.5834678937,48.0231032406,-4.143999659,-3.4734678937,5.4071908032,40.32,-28.11,49.1515462626,135.82,32.966000341,-1.6534678937,33.0074405938,-4.143999659,-3.4734678937,5.4071908032,37.11,1.82,37.1546026758,135.45,35.376000341,-28.0734678937,45.1617205131,-4.143999659,-3.4734678937,5.4071908032,39.52,-24.6,46.5509441365,135.82,31.456000341,-22.3534678937,38.5896033191,-4.143999659,-3.4734678937,5.4071908032,35.6,-18.88,40.2965805001,134.36
2020-11-22 00:30:00,40.0372336682,-8.2896088503,40.8863998745,-4.7727663318,-3.6096088503,5.9840266134,44.81,-4.68,45.0537290355,134.47,35.1072336682,-23.2596088503,42.1132670272,-4.7727663318,-3.6096088503,5.9840266134,39.88,-19.65,44.4582601999,133.12,38.0572336682,-31.2196088503,49.2241506909,-4.7727663318,-3.6096088503,5.9840266134,42.83,-27.61,50.9580317516,134.69,34.6872336682,-0.7896088503,34.6962197032,-4.7727663318,-3.6096088503,5.9840266134,39.46,2.8200000000000003,39.5606370019,134.23,37.1872336682,-27.7296088503,46.3877306503,-4.7727663318,-3.6096088503,5.9840266134,41.96,-24.12,48.3985123738,134.69,33.1072336682,-20.9696088503,39.1894554249,-4.7727663318,-3.6096088503,5.9840266134,37.88,-17.36,41.6685012929,133.12
2020-11-22 01:00:00,39.461500195,-8.530946052600001,40.3730979514,-6.208499805,-4.0209460526,7.3968558852,45.67,-4.51,45.8921452974,134.8,35.261500194999996,-23.2109460526,42.2151798842,-6.208499805,-4.0209460526,7.3968558852,41.47,-19.19,45.6948246523,133.41,37.461500195,-31.5809460526,48.997144309,-6.208499805,-4.0209460526,7.3968558852,43.67,-27.56,51.6393503058,135.02,34.801500195,-0.6409460526,34.8074019091,-6.208499805,-4.0209460526,7.3968558852,41.01,3.38,41.149052237,134.52,36.631500195,-28.0209460526,46.1198463161,-6.208499805,-4.0209460526,7.3968558852,42.84,-24.0,49.104639292,135.02,33.231500195,-21.0209460526,39.3219121884,-6.208499805,-4.0209460526,7.3968558852,39.44,-17.0,42.947800875,133.41
2020-11-22 01:30:00,38.0344000904,-8.8759340478,39.0563412964,-6.5255999096,-4.0359340478,7.6728233277,44.56,-4.84,44.8220838427,134.93,34.0844000904,-23.7859340478,41.5634092448,-6.5255999096,-4.0359340478,7.6728233277,40.61,-19.75,45.1578852472,133.56,36.0644000904,-31.9559340478,48.1852952129,-6.5255999096,-4.0359340478,7.6728233277,42.59,-27.92,50.9257744173,135.15,33.6344000904,-1.1759340478,33.654950458,-6.5255999096,-4.0359340478,7.6728233277,40.16,2.86,40.2617088559,134.68,35.1944000904,-28.4359340478,45.2465263075,-6.5255999096,-4.0359340478,7.6728233277,41.72,-24.4,48.331339729,135.15,32.0744000904,-20.3959340478,38.0100153492,-6.5255999096,-4.0359340478,7.6728233277,38.6,-16.36,41.9238547846,133.56
2020-11-22 02:00:00,36.6133667068,-9.1775112618,37.7460638288,-6.1066332932,-3.8875112618000003,7.2390409578,42.72,-5.29,43.046283231,135.49,32.7433667068,-23.9175112618,40.5484328705,-6.1066332932,-3.8875112618000003,7.2390409578,38.85,-20.03,43.709534429,134.06,34.7233667068,-32.4475112618,47.5242378428,-6.1066332932,-3.8875112618000003,7.2390409578,40.83,-28.56,49.8273268398,135.7,32.3433667068,-1.1475112618,32.3637165979,-6.1066332932,-3.8875112618000003,7.2390409578,38.45,2.74,38.5475044588,135.18,33.9333667068,-28.9675112618,44.616029459800004,-6.1066332932,-3.8875112618000003,7.2390409578,40.04,-25.08,47.2462485283,135.7,30.8133667068,-19.7275112618,36.5874058713,-6.1066332932,-3.8875112618000003,7.2390409578,36.92,-15.84,40.1745192877,134.06
2020-11-22 02:30:00,35.8265500962,-9.3345808811,37.0226429637,-5.6634499038,-3.7745808811,6.8060359712,41.49,-5.5600000000000005,41.8608850838,135.81,31.8865500962,-24.1445808811,39.9964106259,-5.6634499038,-3.7745808811,6.8060359712,37.55,-20.37,42.7193094513,134.38,33.9865500962,-32.7345808811,47.1872691825,-5.6634499038,-3.7745808811,6.8060359712,39.65,-28.96,49.0999399185,136.02,31.5365500962,-1.2545808810999999,31.5614949766,-5.6634499038,-3.7745808811,6.8060359712,37.2,2.52,37.2852571401,135.53,33.1765500962,-29.2545808811,44.2324991246,-5.6634499038,-3.7745808811,6.8060359712,38.84,-25.48,46.451867562,136.02,30.0565500962,-20.3345808811,36.2889981026,-5.6634499038,-3.7745808811,6.8060359712,35.72,-16.56,39.3719697247,134.38
2020-11-22 03:00:00,34.4824834663,-8.4740844322,35.508474664,-5.0675165337,-3.6140844322,6.2242533771,39.55,-4.86,39.8474854916,136.57,30.6724834663,-25.6140844322,39.9610130413,-5.0675165337,-3.6140844322,6.2242533771,35.74,-22.0,41.9684119309,135.34,32.7224834663,-32.1840844322,45.8974532511,-5.0675165337,-3.6140844322,6.2242533771,37.79,-28.57,47.3743495998,136.79,30.3824834663,-2.4040844322,30.4774494263,-5.0675165337,-3.6140844322,6.2242533771,35.45,1.21,35.4706442005,136.51,31.9324834663,-28.7340844322,42.9573172868,-5.0675165337,-3.6140844322,6.2242533771,37.0,-25.12,44.7215205466,136.79,28.9724834663,-22.1340844322,36.4598750938,-5.0675165337,-3.6140844322,6.2242533771,34.04,-18.52,38.7519289842,135.34
2020-11-22 03:30:00,33.7174000944,-0.5117785513,33.7212838784,-4.7525999056,-3.5017785513,5.9033599657,38.47,2.99,38.5860207847,136.32,30.1274000944,-22.2417785513,37.4480566862,-4.7525999056,-3.5017785513,5.9033599657,34.88,-18.74,39.59547954,135.53,31.2974000944,-45.8217785513,55.4902031198,-4.7525999056,-3.5017785513,5.9033599657,36.05,-42.32,55.5930292393,136.53,29.8274000944,0.9482214487,29.8424684017,-4.7525999056,-3.5017785513,5.9033599657,34.58,4.45,34.8651530902,136.68,30.9274000944,-27.4217785513,41.3334974992,-4.7525999056,-3.5017785513,5.9033599657,35.68,-23.92,42.9561264548,136.53,28.2874000944,-25.3817785513,38.005416542,-4.7525999056,-3.5017785513,5.9033599657,33.04,-21.88,39.6279699202,135.53
2020-11-22 04:00:00,33.1203334111,10.6624809027,34.7943240237,-4.2696665889,-3.3575190973,5.431665239,37.39,14.02,39.9320986175,135.56,29.7203334111,-14.7775190973,33.1914640945,-4.2696665889,-3.3575190973,5.431665239,33.99,-11.42,35.8571680421,135.12,29.9403334111,-58.6675190973,65.8657829362,-4.2696665889,-3.3575190973,5.431665239,34.21,-55.31,65.0347614742,135.77,29.3703334111,8.0924809027,30.4648113705,-4.2696665889,-3.3575190973,5.431665239,33.64,11.45,35.5352233706,136.27,29.8503334111,-31.9575190973,43.7301432836,-4.2696665889,-3.3575190973,5.431665239,34.12,-28.6,44.5211679991,135.77,27.4903334111,-31.9175190973,42.1241789994,-4.2696665889,-3.3575190973,5.431665239,31.76,-28.56,42.7126585452,135.12
2020-11-22 04:30:00,32.6966000554,10.7432575469,34.416351316,-4.0533999446,-3.2867424531,5.218498545,36.75,14.03,39.3370486946,135.35,29.3266000554,-14.5667424531,32.7450676669,-4.0533999446,-3.2867424531,5.218498545,33.38,-11.28,35.2343979656,134.91,29.5566000554,-58.4667424531,65.5129955041,-4.0533999446,-3.2867424531,5.218498545,33.61,-55.18,64.6100959603,135.56,28.9766000554,8.2332575469,30.1235768229,-4.0533999446,-3.2867424531,5.218498545,33.03,11.52,34.9812992898,136.05,29.4666000554,-31.8067424531,43.3583830915,-4.0533999446,-3.2867424531,5.218498545,33.52,-28.52,44.0111440433,135.56,27.1066000554,-32.0467424531,41.9733423547,-4.0533999446,-3.2867424531,5.218498545,31.16,-28.76,42.4038111495,134.91
2020-11-22 05:00:00,32.3758000109,10.4540421942,34.0217492869,-3.9441999891,-3.2259578058,5.0954408366,36.32,13.68,38.8108850711,134.99,29.0158000109,-14.3759578058,32.3818593213,-3.9441999891,-3.2259578058,5.0954408366,32.96,-11.15,34.7948861185,134.52,29.2558000109,-58.3659578058,65.2877236919,-3.9441999891,-3.2259578058,5.0954408366,33.2,-55.14,64.3634958653,135.23,28.6858000109,8.2940421942,29.8607812722,-3.9441999891,-3.2259578058,5.0954408366,32.63,11.52,34.6038625012,135.67,29.1758000109,-31.8659578058,43.2049369072,-3.9441999891,-3.2259578058,5.0954408366,33.12,-28.64,43.7856597529,135.23,26.8158000109,-30.7859578058,40.8272253312,-3.9441999891,-3.2259578058,5.0954408366,30.76,-27.56,41.3004987863,134.52
2020-11-22 05:30:00,32.6919833365,10.325843623,34.2839440701,-4.1980166635,-3.264156377,5.3177119855,36.89,13.59,39.3136134183,134.46,29.3119833365,-14.354156377,32.6379253694,-4.1980166635,-3.264156377,5.3177119855,33.51,-11.09,35.2974248352,134.0,29.5619833365,-57.934156377,65.0405822076,-4.1980166635,-3.264156377,5.3177119855,33.76,-54.67,64.2537664266,134.68,28.9619833365,8.135843623,30.0830256165,-4.1980166635,-3.264156377,5.3177119855,33.16,11.4,35.0648770139,135.12,29.4819833365,-31.624156377,43.235108511600004,-4.1980166635,-3.264156377,5.3177119855,33.68,-28.36,44.0298989324,134.68,27.0819833365,-30.264156377,40.6122270092,-4.1980166635,-3.264156377,5.3177119855,31.28,-27.0,41.3211616487,134.0
2020-11-22 06:00:00,33.0624500581,10.5775729813,34.7132633732,-4.3175499419,-3.3424270187,5.4601333204,37.38,13.92,39.8877274359,134.62,29.6324500581,-14.4224270187,32.955856802,-4.3175499419,-3.3424270187,5.4601333204,33.95,-11.08,35.7123074024,134.17,29.8824500581,-57.8524270187,65.1142390989,-4.3175499419,-3.3424270187,5.4601333204,34.2,-54.51,64.3504475509,134.84,29.2624500581,8.1375729813,30.3728674548,-4.3175499419,-3.3424270187,5.4601333204,33.58,11.48,35.4881219565,135.31,29.7624500581,-31.5024270187,43.3382780176,-4.3175499419,-3.3424270187,5.4601333204,34.08,-28.16,44.2089583682,134.84,27.3224500581,-30.3424270187,40.8311052332,-4.3175499419,-3.3424270187,5.4601333204,31.64,-27.0,41.5943457696,134.17
2020-11-22 06:30:00,34.2703000367,10.0909996431,35.7250855619,-5.2296999633,-3.5890003568999997,6.3427663734,39.5,13.68,41.8018229268,133.48,30.9103000367,-13.1390003569,33.5869018925,-5.2296999633,-3.5890003568999997,6.3427663734,36.14,-9.55,37.380504277,132.93,30.9703000367,-57.1590003569,65.0100823423,-5.2296999633,-3.5890003568999997,6.3427663734,36.2,-53.57,64.6543494283,133.69,30.4703000367,8.9909996431,31.7691243019,-5.2296999633,-3.5890003568999997,6.3427663734,35.7,12.58,37.8516366885,134.01,30.8903000367,-31.1490003569,43.8687914079,-5.2296999633,-3.5890003568999997,6.3427663734,36.12,-27.56,45.4335558811,133.69,28.4503000367,-28.4290003569,40.2197418374,-5.2296999633,-3.5890003568999997,6.3427663734,33.68,-24.84,41.8493488599,132.93
2020-11-22 07:00:00,34.9851000075,10.9882453744,36.6701344277,-5.8448999925,-3.7917546256,6.9670839713,40.83,14.78,43.4227739786,134.22,31.7551000075,-13.2817546256,34.4207986895,-5.8448999925,-3.7917546256,6.9670839713,37.6,-9.49,38.7791193814,133.75,31.5951000075,-57.1917546256,65.3387108967,-5.8448999925,-3.7917546256,6.9670839713,37.44,-53.4,65.2174332522,134.45,31.2851000075,9.1482453744,32.5952124691,-5.8448999925,-3.7917546256,6.9670839713,37.13,12.94,39.3202301621,134.86,31.5151000075,-30.8317546256,44.0885316355,-5.8448999925,-3.7917546256,6.9670839713,37.36,-27.04,46.1186643345,134.45,29.2351000075,-30.1117546256,41.9691415099,-5.8448999925,-3.7917546256,6.9670839713,35.08,-26.32,43.8560007297,133.75
2020-11-22 07:30:00,35.5206999874,10.9465239355,37.1691607904,-6.3193000126,-3.9834760645,7.4700491435,41.84,14.93,44.4239856384,133.45,32.3906999874,-13.1434760645,34.9558065095,-6.3193000126,-3.9834760645,7.4700491435,38.71,-9.16,39.7790107972,132.99,32.0506999874,-56.4834760645,64.9432863198,-6.3193000126,-3.9834760645,7.4700491435,38.37,-52.5,65.0269705584,133.7,31.8806999874,9.0565239355,33.1421130509,-6.3193000126,-3.9834760645,7.4700491435,38.2,13.04,40.3643605177,134.09,32.0006999874,-30.3834760645,44.1270939157,-6.3193000126,-3.9834760645,7.4700491435,38.32,-26.4,46.5336695308,133.7,29.7606999874,-29.7034760645,42.0475415935,-6.3193000126,-3.9834760645,7.4700491435,36.08,-25.72,44.3089697465,132.99
2020-11-22 08:00:00,36.7767499863,11.5161075603,38.5376448799,-6.8732500137,-4.1138924397,8.0103481046,43.65,15.63,46.3639881805,132.99,33.5667499863,-12.7938924397,35.9222826167,-6.8732500137,-4.1138924397,8.0103481046,40.44,-8.68,41.3610444742,132.56,33.1967499863,-55.5938924397,64.7511010427,-6.8732500137,-4.1138924397,8.0103481046,40.07,-51.48,65.2364568321,133.23,32.9967499863,9.3061075603,34.2839488329,-6.8732500137,-4.1138924397,8.0103481046,39.87,13.42,42.0679604925,133.66,33.1267499863,-29.5538924397,44.3938523107,-6.8732500137,-4.1138924397,8.0103481046,40.0,-25.44,47.404573619,133.23,30.8067499863,-28.1138924397,41.7066756386,-6.8732500137,-4.1138924397,8.0103481046,37.68,-24.0,44.6741804625,132.56
2020-11-22 08:30:00,39.1892166678,12.0456591305,40.9986903074,-7.4207833322,-4.3343408695,8.5938661868,46.61,16.38,49.4044178187,132.52,35.6892166678,-12.4643408695,37.803174201,-7.4207833322,-4.3343408695,8.5938661868,43.11,-8.13,43.8699099612,132.13,35.4192166678,-54.5243408695,65.0186485296,-7.4207833322,-4.3343408695,8.5938661868,42.84,-50.19,65.9871328366,132.76,35.0592166678,9.4856591305,36.3197797694,-7.4207833322,-4.3343408695,8.5938661868,42.48,13.82,44.6714987436,133.22,35.3792166678,-28.6543408695,45.527576508,-7.4207833322,-4.3343408695,8.5938661868,42.8,-24.32,49.2270494749,132.76,32.7792166678,-28.3743408695,43.3541262757,-7.4207833322,-4.3343408695,8.5938661868,40.2,-24.04,46.839743808,132.13
2020-11-22 09:00:00,41.8252333224,13.4504068207,43.9347651196,-8.4547666776,-4.6695931793,9.6585806428,50.28,18.12,53.4454188869,133.18,38.1952333224,-12.0695931793,40.0568462072,-8.4547666776,-4.6695931793,9.6585806428,46.65,-7.4,47.2332774641,132.85,37.8052333224,-53.7495931793,65.7134265847,-8.4547666776,-4.6695931793,9.6585806428,46.26,-49.08,67.4450442953,133.4,37.4652333224,10.1004068207,38.8028597638,-8.4547666776,-4.6695931793,9.6585806428,45.92,14.77,48.2369080684,133.92,37.7852333224,-27.5495931793,46.7622063378,-8.4547666776,-4.6695931793,9.6585806428,46.24,-22.88,51.5910069683,133.4,35.0652333224,-29.1895931793,45.6245869892,-8.4547666776,-4.6695931793,9.6585806428,43.52,-24.52,49.9521851374,132.85
2020-11-22 09:30:00,44.2826999825,13.684898367,46.3490448775,-8.7673000175,-4.815101633,10.0025373448,53.05,18.5,56.1832047858,131.76,40.4426999825,-10.875101633,41.8793483402,-8.7673000175,-4.815101633,10.0025373448,49.21,-6.06,49.581727481,131.42,40.1126999825,-52.145101633,65.7886033003,-8.7673000175,-4.815101633,10.0025373448,48.88,-47.33,68.0395715742,132.0,39.6226999825,10.834898367000001,41.07740713,-8.7673000175,-4.815101633,10.0025373448,48.39,15.65,50.8577879975,132.47,40.0726999825,-26.415101633,47.9956131138,-8.7673000175,-4.815101633,10.0025373448,48.84,-21.6,53.403235857,132.0,37.1126999825,-27.055101633,45.9274539286,-8.7673000175,-4.815101633,10.0025373448,45.88,-22.24,50.9861942098,131.42
2020-11-22 10:00:00,46.099916649,14.541727807000001,48.3390542176,-8.850083351,-4.888272193,10.1103501598,54.95,19.43,58.2840235399,130.97,42.139916649,-10.178272193,43.3516989288,-8.850083351,-4.888272193,10.1103501598,50.99,-5.29,51.263673298,130.66,41.799916649,-50.488272193,65.546156721,-8.850083351,-4.888272193,10.1103501598,50.65,-45.6,68.1526411814,131.2,41.269916649,11.261727807,42.778879525,-8.850083351,-4.888272193,10.1103501598,50.12,16.15,52.6577335251,131.7,41.749916649,-25.008272193,48.6669211917,-8.850083351,-4.888272193,10.1103501598,50.6,-20.12,54.4534149526,131.2,38.629916649,-25.088272193,46.0618265154,-8.850083351,-4.888272193,10.1103501598,47.48,-20.2,51.598356563,130.66
2020-11-22 10:30:00,47.7713166512,15.5086213982,50.2256511382,-7.7386833488,-4.6513786018,9.0289834904,55.51,20.16,59.0574779346,130.52,43.4613166512,-8.7413786018,44.3316787965,-7.7386833488,-4.6513786018,9.0289834904,51.2,-4.09,51.3631005684,130.19,43.4413166512,-49.2313786018,65.6572664023,-7.7386833488,-4.6513786018,9.0289834904,51.18,-44.58,67.8731817436,130.74,42.5713166512,12.5686213982,44.3879177848,-7.7386833488,-4.6513786018,9.0289834904,50.31,17.22,53.1754125513,131.21,43.3813166512,-23.8913786018,49.525110861900004,-7.7386833488,-4.6513786018,9.0289834904,51.12,-19.24,54.6208018982,130.74,39.9413166512,-26.5713786018,47.9723559629,-7.7386833488,-4.6513786018,9.0289834904,47.68,-21.92,52.4773170046,130.19
2020-11-22 11:00:00,48.5257833199,16.0885894693,51.1233249889,-6.7142166801,-4.3514105307,8.0009673936,55.24,20.44,58.9003497443,130.68,43.9457833199,-8.0514105307,44.6772546508,-6.7142166801,-4.3514105307,8.0009673936,50.66,-3.7,50.7949367555,130.31,44.2057833199,-48.8414105307,65.8759034971,-6.7142166801,-4.3514105307,8.0009673936,50.92,-44.49,67.6180929929,130.91,43.0657833199,13.2785894693,45.0664246557,-6.7142166801,-4.3514105307,8.0009673936,49.78,17.63,52.8097083878,131.34,44.1257833199,-23.3914105307,49.942395219,-6.7142166801,-4.3514105307,8.0009673936,50.84,-19.04,54.2883707621,130.91,40.4057833199,-25.7114105307,47.8926294661,-6.7142166801,-4.3514105307,8.0009673936,47.12,-21.36,51.7353264221,130.31
2020-11-22 11:30:00,49.6905333177,15.4697983272,52.0429030866,-7.8094666823,-4.6902016728,9.1096521115,57.5,20.16,60.9317290088,130.3,44.7905333177,-7.6102016728,45.4324448427,-7.8094666823,-4.6902016728,9.1096521115,52.6,-2.92,52.6809870826,129.86,45.2305333177,-48.9502016728,66.6477560613,-7.8094666823,-4.6902016728,9.1096521115,53.04,-44.26,69.0810335765,130.52,43.8605333177,13.5497983272,45.9058102817,-7.8094666823,-4.6902016728,9.1096521115,51.67,18.24,54.7949495848,130.88,45.1505333177,-23.6502016728,50.9696252491,-7.8094666823,-4.6902016728,9.1096521115,52.96,-18.96,56.2516061993,130.52,41.1105333177,-24.7302016728,47.9756065563,-7.8094666823,-4.6902016728,9.1096521115,48.92,-20.04,52.8655653521,129.86
2020-11-22 12:00:00,50.5728499874,16.2158913067,53.1090226488,-6.5171500126,-4.3641086933,7.8433850456,57.09,20.58,60.6861145568,130.38,45.8528499874,-6.7441086933,46.3461633151,-6.5171500126,-4.3641086933,7.8433850456,52.37,-2.38,52.4240526858,129.86,46.1528499874,-48.3341086933,66.8301700217,-6.5171500126,-4.3641086933,7.8433850456,52.67,-43.97,68.6111492398,130.6,44.9228499874,14.4258913067,47.1822931933,-6.5171500126,-4.3641086933,7.8433850456,51.44,18.79,54.7643834988,130.88,46.0828499874,-23.0041086933,51.5055150419,-6.5171500126,-4.3641086933,7.8433850456,52.6,-18.64,55.8051037092,130.6,42.1628499874,-20.6441086933,46.945555091,-6.5171500126,-4.3641086933,7.8433850456,48.68,-16.28,51.3301159165,129.86
2020-11-22 12:30:00,51.0945499898,16.835643208,53.7967649668,-5.0954500102,-4.054356792,6.5116372598,56.19,20.89,59.9475454043,130.96,46.0845499898,-6.374356792,46.5233078389,-5.0954500102,-4.054356792,6.5116372598,51.18,-2.32,51.2325560557,130.49,46.7145499898,-48.204356792,67.1260694103,-5.0954500102,-4.054356792,6.5116372598,51.81,-44.15,68.0698068162,131.18,45.2045499898,14.925643208,47.6048964389,-5.0954500102,-4.054356792,6.5116372598,50.3,18.98,53.7617931249,131.5,46.6245499898,-22.694356792,51.8544356054,-5.0954500102,-4.054356792,6.5116372598,51.72,-18.64,54.9764313138,131.18,42.5045499898,-21.374356792,47.5762535106,-5.0954500102,-4.054356792,6.5116372598,47.6,-17.32,50.6531578483,130.49
2020-11-22 13:00:00,51.691549993,16.4333452884,54.2408626226,-6.088450007,-4.3066547116,7.4576469675,57.78,20.74,61.3895430835,130.18,46.601549993,-6.5966547116,47.0661270463,-6.088450007,-4.3066547116,7.4576469675,52.69,-2.29,52.7397402345,129.73,47.241549993,-47.8366547116,67.2317602011,-6.088450007,-4.3066547116,7.4576469675,53.33,-43.53,68.8400305055,130.39,45.661549993,14.4833452884,47.9034908802,-6.088450007,-4.3066547116,7.4576469675,51.75,18.79,55.0556681914,130.72,47.151549993,-22.5866547116,52.2821732315,-6.088450007,-4.3066547116,7.4576469675,53.24,-18.28,56.2908163025,130.39,42.871549993,-19.1466547116,46.9527867698,-6.088450007,-4.3066547116,7.4576469675,48.96,-14.84,51.1596247054,129.73
2020-11-22 13:30:00,51.9534333304,16.3804629268,54.4745702187,-7.2365666696,-4.4795370732,8.5108254331,59.19,20.86,62.7582321293,130.71,46.6534333304,-6.8295370732,47.1506672079,-7.2365666696,-4.4795370732,8.5108254331,53.89,-2.35,53.9412142985,130.25,47.3834333304,-48.4395370732,67.7611873129,-7.2365666696,-4.4795370732,8.5108254331,54.62,-43.96,70.1129517279,130.91,45.6834333304,14.4404629268,47.9114083533,-7.2365666696,-4.4795370732,8.5108254331,52.92,18.92,56.2004697489,131.24,47.3234333304,-22.9595370732,52.5989323542,-7.2365666696,-4.4795370732,8.5108254331,54.56,-18.48,57.6047220287,130.91,42.9234333304,-21.3595370732,47.9442483814,-7.2365666696,-4.4795370732,8.5108254331,50.16,-16.88,52.9240965913,130.25
2020-11-22 14:00:00,51.3396166841,16.3695902025,53.8861737802,-7.4503833159,-4.5604097975,8.7353047499,58.79,20.93,62.4045591283,131.41,46.1996166841,-7.8404097974999996,46.8601814716,-7.4503833159,-4.5604097975,8.7353047499,53.65,-3.2800000000000002,53.7501711625,131.03,46.7996166841,-49.1304097975,67.8527913107,-7.4503833159,-4.5604097975,8.7353047499,54.25,-44.57,70.2107356463,131.62,45.2596166841,13.6895902025,47.2846463697,-7.4503833159,-4.5604097975,8.7353047499,52.71,18.25,55.7799838652,132.06,46.7496166841,-23.4404097975,52.2970311928,-7.4503833159,-4.5604097975,8.7353047499,54.2,-18.88,57.3942017977,131.62,42.5496166841,-25.7604097975,49.7400099809,-7.4503833159,-4.5604097975,8.7353047499,50.0,-21.2,54.3087469935,131.03
2020-11-22 14:30:00,50.9970000272,16.4742898736,53.5919419186,-8.3929999728,-4.8357101264,9.6864101178,59.39,21.31,63.0974500277,131.15,45.8970000272,-9.1757101264,46.8052162458,-8.3929999728,-4.8357101264,9.6864101178,54.29,-4.34,54.4631958298,130.93,46.4070000272,-48.8857101264,67.4049130708,-8.3929999728,-4.8357101264,9.6864101178,54.8,-44.05,70.3096188299,131.37,44.9370000272,12.3942898736,46.614937444,-8.3929999728,-4.8357101264,9.6864101178,53.33,17.23,56.0442842759,131.94,46.3670000272,-23.1957101264,51.8453436655,-8.3929999728,-4.8357101264,9.6864101178,54.76,-18.36,57.7559278343,131.37,42.2470000272,-25.7957101264,49.4997744664,-8.3929999728,-4.8357101264,9.6864101178,50.64,-20.96,54.8063062065,130.93
2020-11-22 15:00:00,51.2102000414,15.9614154732,53.6400165193,-9.8497999586,-5.1485845268,11.1142467965,61.06,21.11,64.6061583752,131.07,46.1002000414,-9.6285845268,47.094990008,-9.8497999586,-5.1485845268,11.1142467965,55.95,-4.48,56.1290735715,130.85,46.5202000414,-49.2685845268,67.7607735579,-9.8497999586,-5.1485845268,11.1142467965,56.37,-44.12,71.583177493,131.29,45.1202000414,11.9314154732,46.6710951979,-9.8497999586,-5.1485845268,11.1142467965,54.97,17.08,57.56237747,131.94,46.4702000414,-23.6285845268,52.1324227197,-9.8497999586,-5.1485845268,11.1142467965,56.32,-18.48,59.2743856991,131.29,42.3502000414,-26.9085845268,50.1758045754,-9.8497999586,-5.1485845268,11.1142467965,52.2,-21.76,56.5538469072,130.85
2020-11-22 15:30:00,52.3999333847,15.3441775775,54.6003370342,-10.8800666153,-5.4758224225,12.1803317178,63.28,20.82,66.6170458667,129.73,47.5099333847,-8.5758224225,48.2777226103,-10.8800666153,-5.4758224225,12.1803317178,58.39,-3.1,58.4722335814,129.42,47.5899333847,-48.6158224225,68.0316099279,-10.8800666153,-5.4758224225,12.1803317178,58.47,-43.14,72.6622357212,129.95,46.4399333847,12.5341775775,48.1016945681,-10.8800666153,-5.4758224225,12.1803317178,57.32,18.01,60.0827970388,130.39,47.5599333847,-23.3958224225,53.0029411484,-10.8800666153,-5.4758224225,12.1803317178,58.44,-17.92,61.1257719788,129.95,43.5599333847,-23.2758224225,49.388578699199996,-10.8800666153,-5.4758224225,12.1803317178,54.44,-17.8,57.2761171868,129.42
2020-11-22 16:00:00,54.041683398,15.4459148131,56.2056921398,-12.198316602,-5.9540851869,13.5738741093,66.24,21.4,69.6110451006,129.73,49.521683398,-10.7940851869,50.6844098476,-12.198316602,-5.9540851869,13.5738741093,61.72,-4.84,61.9094823109,129.7,49.031683398,-48.5040851869,68.9692123825,-12.198316602,-5.9540851869,13.5738741093,61.23,-42.55,74.5628285408,129.95,48.381683398,10.4559148131,49.4986206172,-12.198316602,-5.9540851869,13.5738741093,60.58,16.41,62.7632416308,130.68,49.001683398,-23.1940851869,54.213748842,-12.198316602,-5.9540851869,13.5738741093,61.2,-17.24,63.5818967946,129.95,45.201683398,-16.5140851869,48.1238734058,-12.198316602,-5.9540851869,13.5738741093,57.4,-10.56,58.3632898319,129.7
2020-11-22 16:30:00,56.6416667075,14.2721756079,58.4120998081,-14.3383332925,-6.6178243921,15.7918777,70.98,20.89,73.9902189482,130.56,52.9216667075,-20.6478243921,56.8070018504,-14.3383332925,-6.6178243921,15.7918777,67.26,-14.03,68.7077033527,131.29,51.3216667075,-50.3678243921,71.9084919021,-14.3383332925,-6.6178243921,15.7918777,65.66,-43.75,78.9005582997,130.77,51.7516667075,1.4321756079,51.7714799284,-14.3383332925,-6.6178243921,15.7918777,66.09,8.05,66.5784544729,132.26,51.4216667075,-24.7378243921,57.0626652255,-14.3383332925,-6.6178243921,15.7918777,65.76,-18.12,68.2107909352,130.77,47.8216667075,8.2621756079,48.5301489021,-14.3383332925,-6.6178243921,15.7918777,62.16,14.88,63.9161951308,131.29
2020-11-22 17:00:00,60.7685166997,-1.1989295441,60.7803426606,-16.8414833003,-7.4489295441,18.4152684234,77.61,6.25,77.8612522376,131.36,56.7785166997,-29.2489295441,63.8693967256,-16.8414833003,-7.4489295441,18.4152684234,73.62,-21.8,76.7798437091,131.43,57.2285166997,-24.5689295441,62.279494399,-16.8414833003,-7.4489295441,18.4152684234,74.07,-17.12,76.0227551461,131.56,55.5185166997,-6.8889295441,55.9442852023,-16.8414833003,-7.4489295441,18.4152684234,72.36,0.56,72.3621669106,132.37,56.1985166997,-20.1689295441,59.7081150113,-16.8414833003,-7.4489295441,18.4152684234,73.04,-12.72,74.1393282948,131.56,51.9585166997,16.5110704559,54.5188307398,-16.8414833003,-7.4489295441,18.4152684234,68.8,23.96,72.8527391386,131.43
2020-11-22 17:30:00,61.9669166502,-14.7838535977,63.7060521955,-18.0230833498,-7.8038535977,19.6400525561,79.99,-6.98,80.2939630358,133.01,57.9169166502,-38.4638535977,69.5258028925,-18.0230833498,-7.8038535977,19.6400525561,75.94,-30.66,81.8957825532,132.57,59.6669166502,-14.3438535977,61.3668239245,-18.0230833498,-7.8038535977,19.6400525561,77.69,-6.54,77.9647849994,133.21,56.6969166502,-15.4738535977,58.7705751444,-18.0230833498,-7.8038535977,19.6400525561,74.72,-7.67,75.1126307621,133.51,58.4169166502,-12.0038535977,59.6374769093,-18.0230833498,-7.8038535977,19.6400525561,76.44,-4.2,76.5552976612,133.21,53.7769166502,25.9961464023,59.7306989091,-18.0230833498,-7.8038535977,19.6400525561,71.8,33.8,79.3579233599,132.57
2020-11-22 18:00:00,61.3771833218,-15.7118439603,63.356299396,-17.5528166782,-7.7118439603,19.1722171542,78.93,-8.0,79.3343866177,133.32,57.3071833218,-38.6618439603,69.1292372205,-17.5528166782,-7.7118439603,19.1722171542,74.86,-30.95,81.0056917753,132.81,59.1071833218,-15.2518439603,61.0432458543,-17.5528166782,-7.7118439603,19.1722171542,76.66,-7.54,77.0299110736,133.51,56.1271833218,-15.6118439603,58.2579640863,-17.5528166782,-7.7118439603,19.1722171542,73.68,-7.9,74.1023103553,133.75,57.8471833218,-12.9518439603,59.2793967601,-17.5528166782,-7.7118439603,19.1722171542,75.4,-5.24,75.5818602576,133.51,53.2071833218,27.4881560397,59.8882549378,-17.5528166782,-7.7118439603,19.1722171542,70.76,35.2,79.0317505816,132.81
2020-11-22 18:30:00,59.877083325,-17.2239975711,62.3051458536,-16.572916675,-7.3639975711,18.1353253995,76.45,-9.86,77.0832154233,133.55,55.677083325,-39.1739975711,68.0774536339,-16.572916675,-7.3639975711,18.1353253995,72.25,-31.81,78.9426285349,132.93,57.707083325,-16.7339975711,60.0843918217,-16.572916675,-7.3639975711,18.1353253995,74.28,-9.37,74.8686536542,133.75,54.557083325,-16.0839975711,56.878557636400004,-16.572916675,-7.3639975711,18.1353253995,71.13,-8.72,71.6625097244,133.89,56.547083325,-14.4839975711,58.3725861874,-16.572916675,-7.3639975711,18.1353253995,73.12,-7.12,73.4658342361,133.75,51.667083325,27.2760024289,58.4248903106,-16.572916675,-7.3639975711,18.1353253995,68.24,34.64,76.5286038028,132.93
2020-11-22 19:00:00,58.1951666766,-14.236783643,59.9112963723,-15.0148333234,-6.876783643,16.5147017231,73.21,-7.36,73.5790303008,132.97,53.0551666766,-27.866783643,59.9283600784,-15.0148333234,-6.876783643,16.5147017231,68.07,-20.99,71.2327522984,131.54,56.1151666766,-13.856783643,57.8007126606,-15.0148333234,-6.876783643,16.5147017231,71.13,-6.98,71.4716538216,133.17,51.9351666766,-5.556783643,52.2315937166,-15.0148333234,-6.876783643,16.5147017231,66.95,1.32,66.9630114317,132.5,54.8251666766,-11.676783643,56.0548497221,-15.0148333234,-6.876783643,16.5147017231,69.84,-4.8,70.0047541243,133.17,49.9051666766,0.6032163570000001,49.9088121577,-15.0148333234,-6.876783643,16.5147017231,64.92,7.48,65.3494973202,131.54
2020-11-22 19:30:00,56.1741833335,-14.8656946651,58.107897493,-14.1058166665,-6.5456946651,15.550568558,70.28,-8.32,70.7707623246,133.38,51.1841833335,-28.1756946651,58.4267951661,-14.1058166665,-6.5456946651,15.550568558,65.29,-21.63,68.7796554222,131.9,54.1841833335,-14.4756946651,56.0845028466,-14.1058166665,-6.5456946651,15.550568558,68.29,-7.93,68.7488836273,133.59,50.1541833335,-5.7256946651,50.4799533008,-14.1058166665,-6.5456946651,15.550568558,64.26,0.8200000000000001,64.2652316576,132.9,52.9741833335,-12.3056946651,54.3846873765,-14.1058166665,-6.5456946651,15.550568558,67.08,-5.76,67.3268445718,133.59,48.2141833335,-1.5456946651,48.2389536217,-14.1058166665,-6.5456946651,15.550568558,62.32,5.0,62.5202559176,131.9
2020-11-22 20:00:00,53.310866655,-16.7386088717,55.8769141101,-13.009133345,-6.1586088717,14.3932627858,66.32,-10.58,67.1586092768,134.86,48.500866655,-29.8886088717,56.9707206078,-13.009133345,-6.1586088717,14.3932627858,61.51,-23.73,65.9286963317,133.32,51.480866655,-16.3586088717,54.0174389968,-13.009133345,-6.1586088717,14.3932627858,64.49,-10.2,65.2916541374,135.06,47.580866655,-7.0186088717,48.0957351762,-13.009133345,-6.1586088717,14.3932627858,60.59,-0.86,60.59610301,134.34,50.310866655,-14.2786088717,52.2978199822,-13.009133345,-6.1586088717,14.3932627858,63.32,-8.12,63.8385212861,135.06,45.830866655,-5.1586088717,46.1202730244,-13.009133345,-6.1586088717,14.3932627858,58.84,1.0,58.8484970071,133.32
2020-11-22 20:30:00,51.1266166456,-17.6444294076,54.0856433699,-11.7533833544,-5.7844294076,13.099681059,62.88,-11.86,63.9887021278,133.23,46.3666166456,-29.2544294076,54.8241258856,-11.7533833544,-5.7844294076,13.099681059,58.12,-23.47,62.6799433631,131.59,49.4066166456,-17.2244294076,52.3229847847,-11.7533833544,-5.7844294076,13.099681059,61.16,-11.44,62.2207296646,133.43,45.5166166456,-6.9444294076,46.0433218899,-11.7533833544,-5.7844294076,13.099681059,57.27,-1.16,57.2817466563,132.6,48.2066166456,-15.1844294076,50.5415154585,-11.7533833544,-5.7844294076,13.099681059,59.96,-9.4,60.6923520717,133.43,43.6866166456,-5.4244294076,44.0220956831,-11.7533833544,-5.7844294076,13.099681059,55.44,0.36,55.4411688188,131.59
2020-11-22 21:00:00,48.9561666454,-18.3977599474,52.2989849203,-10.6438333546,-5.3977599474,11.9342784001,59.6,-13.0,61.0013114613,133.1,44.2961666454,-29.7477599474,53.3580322104,-10.6438333546,-5.3977599474,11.9342784001,54.94,-24.35,60.0943100468,131.45,47.3461666454,-17.9777599474,50.6444404524,-10.6438333546,-5.3977599474,11.9342784001,57.99,-12.58,59.3388279291,133.31,43.5461666454,-7.4877599474,44.1852371108,-10.6438333546,-5.3977599474,11.9342784001,54.19,-2.09,54.2302885849,132.45,46.1961666454,-16.0377599474,48.9008748067,-10.6438333546,-5.3977599474,11.9342784001,56.84,-10.64,57.8272876763,133.31,41.7961666454,-6.1177599474,42.2415261682,-10.6438333546,-5.3977599474,11.9342784001,52.44,-0.72,52.4449425588,131.45
2020-11-22 21:30:00,46.9840999804,-19.4836045347,50.8637051013,-9.8159000196,-5.1236045347,11.0726336806,56.8,-14.36,58.5871112106,134.09,42.4240999804,-30.7636045347,52.404232874,-9.8159000196,-5.1236045347,11.0726336806,52.24,-25.64,58.1930167632,132.42,45.4740999804,-19.0636045347,49.308364269,-9.8159000196,-5.1236045347,11.0726336806,55.29,-13.94,57.0202393892,134.31,41.7540999804,-8.2336045347,42.5581614829,-9.8159000196,-5.1236045347,11.0726336806,51.57,-3.11,51.6636913122,133.45,44.3440999804,-17.1236045347,47.5354292642,-9.8159000196,-5.1236045347,11.0726336806,54.16,-12.0,55.4734675318,134.31,40.0240999804,-8.2036045347,40.8561832114,-9.8159000196,-5.1236045347,11.0726336806,49.84,-3.08,49.9350778511,132.42
2020-11-22 22:00:00,44.5043499828,-19.8327717426,48.7234645975,-8.5956500172,-4.7327717426,9.8124577749,53.1,-15.1,55.2052533732,134.66,39.9043499828,-32.4927717426,51.4600559955,-8.5956500172,-4.7327717426,9.8124577749,48.5,-27.76,55.8826234173,133.1,43.1143499828,-19.4227717426,47.2873263846,-8.5956500172,-4.7327717426,9.8124577749,51.71,-14.69,53.7561177914,134.88,39.3443499828,-9.6927717426,40.5207070474,-8.5956500172,-4.7327717426,9.8124577749,47.94,-4.96,48.1959043903,134.14,42.0443499828,-17.5727717426,45.5689551361,-8.5956500172,-4.7327717426,9.8124577749,50.64,-12.84,52.2424654855,134.88,37.8043499828,-9.6927717426,39.0271533894,-8.5956500172,-4.7327717426,9.8124577749,46.4,-4.96,46.6643504187,133.1
2020-11-22 22:30:00,42.3851666512,-20.5049894207,47.0845722418,-7.7548333488,-4.4349894207,8.9334523803,50.14,-16.07,52.6522981455,134.55,37.9551666512,-32.4249894207,49.9196816341,-7.7548333488,-4.4349894207,8.9334523803,45.71,-27.99,53.5989197652,132.91,41.0951666512,-20.1049894207,45.7495718198,-7.7548333488,-4.4349894207,8.9334523803,48.85,-15.67,51.3017680007,134.77,37.4651666512,-9.6849894207,38.6967405899,-7.7548333488,-4.4349894207,8.9334523803,45.22,-5.25,45.5237399606,133.96,40.0451666512,-18.2749894207,44.0180714076,-7.7548333488,-4.4349894207,8.9334523803,47.8,-13.84,49.7632957108,134.77,35.8851666512,-11.7149894207,37.7489888965,-7.7548333488,-4.4349894207,8.9334523803,43.64,-7.28,44.2430559523,132.91
2020-11-22 23:00:00,40.158466653,-20.6708180017,45.1661948893,-6.811533347,-4.1808180017,7.9922603624,46.97,-16.49,49.7805283218,134.63,35.718466653,-32.6608180017,48.3997716171,-6.811533347,-4.1808180017,7.9922603624,42.53,-28.48,51.185069112,133.02,38.968466653,-20.2908180017,43.9347093818,-6.811533347,-4.1808180017,7.9922603624,45.78,-16.11,48.5318503665,134.87,35.328466653,-9.910818001700001,36.6922998668,-6.811533347,-4.1808180017,7.9922603624,42.14,-5.73,42.5277850352,134.07,37.868466653,-18.5408180017,42.163760492,-6.811533347,-4.1808180017,7.9922603624,44.68,-14.36,46.9309279687,134.87,33.828466653,-11.0208180017,35.578414601,-6.811533347,-4.1808180017,7.9922603624,40.64,-6.84,41.2115906026,133.02
2020-11-22 23:30:00,38.7033666549,-20.9898411103,44.0286727061,-5.8666333451,-3.8398411103,7.0115452332,44.57,-17.15,47.7557054183,136.07,34.1933666549,-33.4598411103,47.8408537792,-5.8666333451,-3.8398411103,7.0115452332,40.06,-29.62,49.821160163100004,134.45,37.5933666549,-20.6098411103,42.872214394,-5.8666333451,-3.8398411103,7.0115452332,43.46,-16.77,46.583307096,136.3,33.8633666549,-10.2198411103,35.3719204105,-5.8666333451,-3.8398411103,7.0115452332,39.73,-6.38,40.2390022242,135.52,36.6133666549,-18.8798411103,41.1945022807,-5.8666333451,-3.8398411103,7.0115452332,42.48,-15.04,45.0638657907,136.3,32.4133666549,-10.2398411103,33.9923621402,-5.8666333451,-3.8398411103,7.0115452332,38.28,-6.4,38.8113179369,134.45
2020-11-23 00:00:00,37.2635166561,-21.4874070946,43.0148618181,-5.2864833439,-3.6274070946,6.4113172106,42.55,-17.86,46.1463118786,135.37,32.9235166561,-33.0074070946,46.620241013,-5.2864833439,-3.6274070946,6.4113172106,38.21,-29.38,48.1994657647,133.7,36.2135166561,-21.1174070946,41.9209216383,-5.2864833439,-3.6274070946,6.4113172106,41.5,-17.49,45.0349875097,135.61,32.6435166561,-10.0374070946,34.151847986,-5.2864833439,-3.6274070946,6.4113172106,37.93,-6.41,38.4678177182,134.75,35.1935166561,-19.4674070946,40.2189452076,-5.2864833439,-3.6274070946,6.4113172106,40.48,-15.84,43.468793404,135.61,31.2335166561,-10.9474070946,33.0964995853,-5.2864833439,-3.6274070946,6.4113172106,36.52,-7.32,37.2463796898,133.7
