Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-23 00:30:00,39.4293499884,-21.1312262059,44.7348003402,-5.8006500116,-3.8012262059,6.9351900641,45.23,-17.33,48.4363685674,134.88,34.8793499884,-32.2612262059,47.5116382787,-5.8006500116,-3.8012262059,6.9351900641,40.68,-28.46,49.6470945776,133.18,38.2893499884,-20.7412262059,43.5462143826,-5.8006500116,-3.8012262059,6.9351900641,44.09,-16.94,47.2323162676,135.11,34.5193499884,-9.4812262059,35.7977537562,-5.8006500116,-3.8012262059,6.9351900641,40.32,-5.68,40.7181139052,134.19,37.2393499884,-19.0012262059,41.8068868117,-5.8006500116,-3.8012262059,6.9351900641,43.04,-15.2,45.6451706098,135.11,32.9993499884,-10.5612262059,34.6481831938,-5.8006500116,-3.8012262059,6.9351900641,38.8,-6.76,39.3844842546,133.18
2020-11-23 01:00:00,39.0850666525,-21.4297691655,44.5744034364,-7.0949333475,-4.1897691655,8.2396750461,46.18,-17.24,49.2931029658,134.29,35.1150666525,-31.8597691655,47.4142678662,-7.0949333475,-4.1897691655,8.2396750461,42.21,-27.67,50.470912415,132.54,37.9150666525,-21.0297691655,43.3567004097,-7.0949333475,-4.1897691655,8.2396750461,45.01,-16.84,48.0571087353,134.51,34.7050666525,-9.2897691655,35.9268905209,-7.0949333475,-4.1897691655,8.2396750461,41.8,-5.1,42.1099750653,133.53,36.8650666525,-19.3097691655,41.6161065516,-7.0949333475,-4.1897691655,8.2396750461,43.96,-15.12,46.4875897418,134.51,33.1850666525,-11.4297691655,35.0982659387,-7.0949333475,-4.1897691655,8.2396750461,40.28,-7.24,40.9254932774,132.54
2020-11-23 01:30:00,37.6877499854,-21.9052615709,43.5913636338,-7.2822500146,-4.2252615709,8.4192636624,44.97,-17.68,48.3206301697,134.6,34.0377499854,-32.3552615709,46.9620205633,-7.2822500146,-4.2252615709,8.4192636624,41.32,-28.13,49.986391148,132.82,36.5677499854,-21.5152615709,42.4276657319,-7.2822500146,-4.2252615709,8.4192636624,43.85,-17.29,47.1356192279,134.81,33.6677499854,-9.7052615709,35.038685638,-7.2822500146,-4.2252615709,8.4192636624,40.95,-5.48,41.3150444753,133.83,35.5177499854,-19.8252615709,40.6761792746,-7.2822500146,-4.2252615709,8.4192636624,42.8,-15.6,45.554363128,134.81,32.1177499854,-11.3852615709,34.0760039495,-7.2822500146,-4.2252615709,8.4192636624,39.4,-7.16,40.0452943553,132.82
2020-11-23 02:00:00,36.6048166525,-21.976758753,42.6953220793,-7.0651833475,-4.176758753,8.2074435371,43.67,-17.8,47.1583386052,135.23,32.9448166525,-33.276758753,46.8263133011,-7.0651833475,-4.176758753,8.2074435371,40.01,-29.1,49.4733271572,133.51,35.5248166525,-21.596758753,41.574422267,-7.0651833475,-4.176758753,8.2074435371,42.59,-17.42,46.0148291315,135.44,32.6048166525,-10.406758753,34.2253516664,-7.0651833475,-4.176758753,8.2074435371,39.67,-6.23,40.1562174513,134.54,34.4548166525,-19.896758753,39.7871260515,-7.0651833475,-4.176758753,8.2074435371,41.52,-15.72,44.3962701136,135.44,31.1348166525,-10.416758753,32.831169198,-7.0651833475,-4.176758753,8.2074435371,38.2,-6.24,38.7062992289,133.51
2020-11-23 02:30:00,36.0771833198,-22.3828436035,42.456505321,-6.7528166802000005,-4.1228436035,7.9119133271,42.83,-18.26,46.5600311426,135.83,32.4171833198,-33.0628436035,46.3036219052,-6.7528166802000005,-4.1228436035,7.9119133271,39.17,-28.94,48.701257684,134.04,35.0271833198,-21.9928436035,41.3592642716,-6.7528166802000005,-4.1228436035,7.9119133271,41.78,-17.87,45.4412290767,136.05,32.0971833198,-10.0128436035,33.6227038487,-6.7528166802000005,-4.1228436035,7.9119133271,38.85,-5.89,39.2939511884,135.09,34.0471833198,-20.3228436035,39.6513387434,-6.7528166802000005,-4.1228436035,7.9119133271,40.8,-16.2,43.8985193372,136.05,30.6471833198,-9.8828436035,32.2012490927,-6.7528166802000005,-4.1228436035,7.9119133271,37.4,-5.76,37.8409513622,134.04
2020-11-23 03:00:00,35.1604666538,-22.5322030554,41.760730236,-6.4395333462,-4.0122030554,7.5871841334,41.6,-18.52,45.5362536887,136.16,31.5304666538,-33.4322030554,45.9552230823,-6.4395333462,-4.0122030554,7.5871841334,37.97,-29.42,48.0339182245,134.37,34.1404666538,-22.1522030554,40.6975621327,-6.4395333462,-4.0122030554,7.5871841334,40.58,-18.14,44.4499268841,136.38,31.260466653800002,-10.2922030554,32.9111868389,-6.4395333462,-4.0122030554,7.5871841334,37.7,-6.28,38.2194767102,135.42,33.1204666538,-20.5322030554,38.9684060961,-6.4395333462,-4.0122030554,7.5871841334,39.56,-16.52,42.8707825914,136.38,29.8004666538,-10.8522030554,31.7149511105,-6.4395333462,-4.0122030554,7.5871841334,36.24,-6.84,36.8798481559,134.37
2020-11-23 03:30:00,34.4763499932,-9.3691125272,35.726726388,-5.9736500068,-3.8391125272,7.1009351074,40.45,-5.53,40.8262587069,135.3,30.9263499932,-25.7691125272,40.2552640576,-5.9736500068,-3.8391125272,7.1009351074,36.9,-21.93,42.9247585899,134.05,32.8063499932,-28.8291125272,43.6734968715,-5.9736500068,-3.8391125272,7.1009351074,38.78,-24.99,46.1344610893,135.52,30.5863499932,-2.9391125272,30.727238541,-5.9736500068,-3.8391125272,7.1009351074,36.56,0.9,36.5710760028,135.09,31.9063499932,-29.1191125272,43.1965031486,-5.9736500068,-3.8391125272,7.1009351074,37.88,-25.28,45.5408915152,135.52,29.1463499932,-21.4391125272,36.1821124851,-5.9736500068,-3.8391125272,7.1009351074,35.12,-17.6,39.2832585206,134.05
2020-11-23 04:00:00,34.0155333505,-8.3543006439,35.0264307112,-5.8244666495,-3.7343006439,6.9187725104,39.84,-4.62,40.1069819358,135.47,30.4555333505,-25.1843006439,39.519470019,-5.8244666495,-3.7343006439,6.9187725104,36.28,-21.45,42.1466594169,134.25,32.2355333505,-31.7143006439,45.2208632793,-5.8244666495,-3.7343006439,6.9187725104,38.06,-27.98,47.2381625384,135.7,30.1455333505,-2.3043006439,30.2334745347,-5.8244666495,-3.7343006439,6.9187725104,35.97,1.43,35.9984138539,135.27,31.4155333505,-28.2543006439,42.2521152201,-5.8244666495,-3.7343006439,6.9187725104,37.24,-24.52,44.5875318895,135.7,28.6955333505,-20.8143006439,35.4495239116,-5.8244666495,-3.7343006439,6.9187725104,34.52,-17.08,38.5143713437,134.25
2020-11-23 04:30:00,34.0256666698,-8.419544824799999,35.0518862172,-5.6343333302000005,-3.6895448248,6.7348684538,39.66,-4.73,39.9410628301,135.29,30.4056666698,-25.1895448248,39.4843986166,-5.6343333302000005,-3.6895448248,6.7348684538,36.04,-21.5,41.965838488,134.06,32.2556666698,-31.6695448248,45.2038505188,-5.6343333302000005,-3.6895448248,6.7348684538,37.89,-27.98,47.1013004067,135.51,30.0856666698,-2.4095448248,30.1820020083,-5.6343333302000005,-3.6895448248,6.7348684538,35.72,1.28,35.742926573,135.12,31.4456666698,-28.2495448248,42.2713465023,-5.6343333302000005,-3.6895448248,6.7348684538,37.08,-24.56,44.4760609767,135.51,28.6056666698,-20.3695448248,35.116983384,-5.6343333302000005,-3.6895448248,6.7348684538,34.24,-16.68,38.0867431005,134.06
2020-11-23 05:00:00,34.0405500317,-8.2361180791,35.0227452875,-5.5494499683,-3.6761180791,6.6565936546,39.59,-4.5600000000000005,39.8517465113,135.36,30.3305500317,-25.0561180791,39.3414707201,-5.5494499683,-3.6761180791,6.6565936546,35.88,-21.38,41.7669582326,134.15,32.2805500317,-31.5361180791,45.1282688993,-5.5494499683,-3.6761180791,6.6565936546,37.83,-27.86,46.9817890251,135.58,30.0205500317,-2.2461180791,30.1044593147,-5.5494499683,-3.6761180791,6.6565936546,35.57,1.43,35.5987331235,135.12,31.4105500317,-28.0761180791,42.1294559623,-5.5494499683,-3.6761180791,6.6565936546,36.96,-24.4,44.2877138719,135.58,28.5705500317,-21.2361180791,35.5984415415,-5.5494499683,-3.6761180791,6.6565936546,34.12,-17.56,38.3735325452,134.15
2020-11-23 05:30:00,35.1796166893,-7.9561901916,36.0680799707,-6.0703833107,-3.8461901916,7.1862878128,41.25,-4.11,41.4542470683,134.61,31.5796166893,-24.0961901916,39.7227714541,-6.0703833107,-3.8461901916,7.1862878128,37.65,-20.25,42.7502631571,133.35,33.3396166893,-30.9961901916,45.5224543207,-6.0703833107,-3.8461901916,7.1862878128,39.41,-27.15,47.8567717256,134.82,31.2096166893,-1.5561901916,31.2483903874,-6.0703833107,-3.8461901916,7.1862878128,37.28,2.29,37.3502677367,134.38,32.4896166893,-27.5661901916,42.6083329209,-6.0703833107,-3.8461901916,7.1862878128,38.56,-23.72,45.2715363115,134.82,29.6496166893,-20.6861901916,36.1527071526,-6.0703833107,-3.8461901916,7.1862878128,35.72,-16.84,39.490555833,133.35
2020-11-23 06:00:00,36.3469167107,-7.8676714512,37.1886892541,-6.7530832893,-4.0776714512,7.8886968744,43.1,-3.79,43.2663159976,134.61,32.7969167107,-23.7176714512,40.4742595336,-6.7530832893,-4.0776714512,7.8886968744,39.55,-19.64,44.1580355088,133.26,34.4169167107,-30.8576714512,46.2246692066,-6.7530832893,-4.0776714512,7.8886968744,41.17,-26.78,49.1135144334,134.82,32.3669167107,-1.2376714512,32.3905715908,-6.7530832893,-4.0776714512,7.8886968744,39.12,2.84,39.2229524641,134.3,33.5669167107,-27.3576714512,43.3033495782,-6.7530832893,-4.0776714512,7.8886968744,40.32,-23.28,46.5581442929,134.82,30.8069167107,-19.517671451200002,36.4692420554,-6.7530832893,-4.0776714512,7.8886968744,37.56,-15.44,40.6096934241,133.26
2020-11-23 06:30:00,40.0995500311,-6.6432200885,40.6461103408,-8.6304499689,-4.6932200885,9.8240002781,48.73,-1.9500000000000002,48.7690003998,132.87,36.5095500311,-20.8632200885,42.0502223054,-8.6304499689,-4.6932200885,9.8240002781,45.14,-16.17,47.948811247,131.47,37.9195500311,-29.1532200885,47.830978623600004,-8.6304499689,-4.6932200885,9.8240002781,46.55,-24.46,52.5851129123,133.09,35.9095500311,1.0867799115,35.9259916218,-8.6304499689,-4.6932200885,9.8240002781,44.54,5.78,44.9134723663,132.47,37.0095500311,-25.5732200885,44.9855129925,-8.6304499689,-4.6932200885,9.8240002781,45.64,-20.88,50.1894809696,133.09,34.1295500311,-17.8132200885,38.4985323778,-8.6304499689,-4.6932200885,9.8240002781,42.76,-13.12,44.7275306718,131.47
2020-11-23 07:00:00,43.4513833359,-5.3278640307,43.7768072035,-10.8886166641,-5.3978640307,12.1531439945,54.34,0.07,54.3400450865,132.53,40.0113833359,-19.6978640307,44.5972717083,-10.8886166641,-5.3978640307,12.1531439945,50.9,-14.3,52.8705967434,131.15,41.0413833359,-27.7078640307,49.5188941241,-10.8886166641,-5.3978640307,12.1531439945,51.93,-22.31,56.5195629849,132.74,39.2413833359,2.1221359693,39.2987229715,-10.8886166641,-5.3978640307,12.1531439945,50.13,7.52,50.6908995777,132.16,40.0713833359,-24.0778640307,46.7488962301,-10.8886166641,-5.3978640307,12.1531439945,50.96,-18.68,54.2758141348,132.74,37.3513833359,-18.2378640307,41.5661583684,-10.8886166641,-5.3978640307,12.1531439945,48.24,-12.84,49.9195673058,131.15
2020-11-23 07:30:00,47.7152833392,-3.5061909463000003,47.843930013,-13.2647166608,-6.1861909463,14.6363132829,60.98,2.68,61.03886303,131.69,44.4052833392,-17.0961909463,47.5826537018,-13.2647166608,-6.1861909463,14.6363132829,57.67,-10.91,58.6929041708,130.23,44.9952833392,-25.7061909463,51.8206886845,-13.2647166608,-6.1861909463,14.6363132829,58.26,-19.52,61.4431281756,131.89,43.4252833392,4.4838090537,43.6561539387,-13.2647166608,-6.1861909463,14.6363132829,56.69,10.67,57.6853967656,131.23,44.0152833392,-21.9861909463,49.2009934834,-13.2647166608,-6.1861909463,14.6363132829,57.28,-15.8,59.4191753561,131.89,41.3352833392,-16.5861909463,44.538830012,-13.2647166608,-6.1861909463,14.6363132829,54.6,-10.4,55.5816516487,130.23
2020-11-23 08:00:00,50.7825333479,-2.3614432562,50.8374085441,-14.3174666521,-6.5214432561999995,15.7327389058,65.1,4.16,65.2327801033,131.62,47.1725333479,-15.7314432562,49.7265141487,-14.3174666521,-6.5214432561999995,15.7327389058,61.49,-9.21,62.1759133427,130.15,47.8825333479,-24.501443256199998,53.7871520109,-14.3174666521,-6.5214432561999995,15.7327389058,62.2,-17.98,64.7465860104,131.81,46.0825333479,5.7485567438,46.4397005201,-14.3174666521,-6.5214432561999995,15.7327389058,60.4,12.27,61.633699386,131.11,46.8025333479,-20.7214432562,51.1845224496,-14.3174666521,-6.5214432561999995,15.7327389058,61.12,-14.2,62.7478637087,131.81,43.9225333479,-15.2414432562,46.4918329196,-14.3174666521,-6.5214432561999995,15.7327389058,58.24,-8.72,58.8891840663,130.15
2020-11-23 08:30:00,53.0238500307,0.4752900618,53.0259801675,-15.2161499693,-6.7347099382,16.639938036,68.24,7.21,68.6198345961,130.87,49.3138500307,-15.4147099382,51.6669051457,-15.2161499693,-6.7347099382,16.639938036,64.53,-8.68,65.1111611016,129.68,49.9738500307,-21.5347099382,54.4162606122,-15.2161499693,-6.7347099382,16.639938036,65.19,-14.8,66.8489050023,131.07,48.1438500307,5.9752900618,48.5132392971,-15.2161499693,-6.7347099382,16.639938036,63.36,12.71,64.6222384323,130.64,48.8638500307,-17.6947099382,51.9690157654,-15.2161499693,-6.7347099382,16.639938036,64.08,-10.96,65.0105222253,131.07,45.9038500307,-16.6547099382,48.8317807454,-15.2161499693,-6.7347099382,16.639938036,61.12,-9.92,61.9197932813,129.68
2020-11-23 09:00:00,54.322900015,0.8607984735,54.3297196758,-18.277099985,-6.7192015265,19.4730596727,72.6,7.58,72.9946326794,131.57,50.212900015,-16.5892015265,52.8822932105,-18.277099985,-6.7192015265,19.4730596727,68.49,-9.87,69.1975216319,130.54,51.102900015,-21.3292015265,55.3754569074,-18.277099985,-6.7192015265,19.4730596727,69.38,-14.61,70.9015973022,131.78,48.962900015,5.1207984735,49.2299518066,-18.277099985,-6.7192015265,19.4730596727,67.24,11.84,68.2744696061,131.5,50.002900015,-17.3992015265,52.9435758489,-18.277099985,-6.7192015265,19.4730596727,68.28,-10.68,69.1102076397,131.78,46.722900015,-14.719201526500001,48.9865724397,-18.277099985,-6.7192015265,19.4730596727,65.0,-8.0,65.4904573201,130.54
2020-11-23 09:30:00,55.4813500228,1.0828961878,55.4919171097,-17.7486499772,-6.6071038122,18.938542626,73.23,7.69,73.6326625894,131.29,51.1613500228,-15.6371038122,53.4976892192,-17.7486499772,-6.6071038122,18.938542626,68.91,-9.03,69.499129491,130.2,52.2113500228,-20.9671038122,56.2640605847,-17.7486499772,-6.6071038122,18.938542626,69.96,-14.36,71.4185634132,131.48,49.8713500228,5.9128961878,50.2206520709,-17.7486499772,-6.6071038122,18.938542626,67.62,12.52,68.7692867492,131.15,51.0913500228,-17.0471038122,53.8602803144,-17.7486499772,-6.6071038122,18.938542626,68.84,-10.44,69.6271441322,131.48,47.6113500228,-17.5671038122,50.7488304037,-17.7486499772,-6.6071038122,18.938542626,65.36,-10.96,66.2725523878,130.2
2020-11-23 10:00:00,56.4795166755,1.7679002732,56.5071789712,-16.7404833245,-6.3520997268,17.9051096862,73.22,8.12,73.6688726668,131.18,51.5195166755,-15.3620997268,53.7610891491,-16.7404833245,-6.3520997268,17.9051096862,68.26,-9.01,68.8520711381,130.13,53.2195166755,-20.2720997268,56.9497584061,-16.7404833245,-6.3520997268,17.9051096862,69.96,-13.92,71.3313956123,131.39,50.2495166755,6.1579002732,50.625425054,-16.7404833245,-6.3520997268,17.9051096862,66.99,12.51,68.1480755414,131.15,52.0995166755,-16.3520997268,54.6054100186,-16.7404833245,-6.3520997268,17.9051096862,68.84,-10.0,69.5625301437,131.39,47.9395166755,-17.4720997268,51.0242249128,-16.7404833245,-6.3520997268,17.9051096862,64.68,-11.12,65.6289326441,130.13
2020-11-23 10:30:00,56.410583377,2.0587169333,56.4481375454,-16.709416623,-6.3312830667,17.8686806774,73.12,8.39,73.5997724181,131.04,51.620583377,-15.6412830667,53.9382458387,-16.709416623,-6.3312830667,17.8686806774,68.33,-9.31,68.9613297436,130.04,53.140583377,-19.9512830667,56.7624461917,-16.709416623,-6.3312830667,17.8686806774,69.85,-13.62,71.1654895297,131.24,50.360583377,5.8987169333,50.7048638647,-16.709416623,-6.3312830667,17.8686806774,67.07,12.23,68.1759327036,131.02,52.010583377,-16.0512830667,54.4310983842,-16.709416623,-6.3312830667,17.8686806774,68.72,-9.72,69.4040114114,131.24,48.090583377,-16.5312830667,50.8526059251,-16.709416623,-6.3312830667,17.8686806774,64.8,-10.2,65.5978658189,130.04
2020-11-23 11:00:00,57.1537666905,0.668620937,57.1576775321,-15.8762333095,-6.081379063,17.0011162988,73.03,6.75,73.341280327,132.3,51.7137666905,-15.851379063,54.0886298913,-15.8762333095,-6.081379063,17.0011162988,67.59,-9.77,68.2924666416,131.15,53.9137666905,-21.661379063,58.1025780983,-15.8762333095,-6.081379063,17.0011162988,69.79,-15.58,71.5079051574,132.51,50.4637666905,5.988620937,50.8178642735,-15.8762333095,-6.081379063,17.0011162988,66.34,12.07,67.4290775556,132.15,52.8437666905,-17.681379063,55.7233778912,-15.8762333095,-6.081379063,17.0011162988,68.72,-11.6,69.6921688571,132.51,48.2437666905,-12.801379063,49.9132881145,-15.8762333095,-6.081379063,17.0011162988,64.12,-6.72,64.4711780566,131.15
2020-11-23 11:30:00,57.9893833866,-0.0748698342,57.9894317186,-15.7406166134,-6.0148698342,16.8506875377,73.73,5.94,73.9688887303,132.3,51.7893833866,-15.7348698342,54.126946711,-15.7406166134,-6.0148698342,16.8506875377,67.53,-9.72,68.2259430129,131.06,54.7293833866,-22.3848698342,59.1302613166,-15.7406166134,-6.0148698342,16.8506875377,70.47,-16.37,72.3463737861,132.51,50.5493833866,6.1151301658,50.9179239336,-15.7406166134,-6.0148698342,16.8506875377,66.29,12.13,67.3906595902,132.15,53.6993833866,-18.4148698342,56.769104336,-15.7406166134,-6.0148698342,16.8506875377,69.44,-12.4,70.5384547605,132.51,48.2993833866,-12.0948698342,49.7907251587,-15.7406166134,-6.0148698342,16.8506875377,64.04,-6.08,64.3279721428,131.06
2020-11-23 12:00:00,57.9378501004,-0.4594014803,57.9396714176,-15.9421498996,-6.0794014803,17.0619830553,73.88,5.62,74.0934464038,132.68,51.9678501004,-16.0894014803,54.4015283246,-15.9421498996,-6.0794014803,17.0619830553,67.91,-10.01,68.6437775767,131.45,54.6678501004,-22.8794014803,59.2624741864,-15.9421498996,-6.0794014803,17.0619830553,70.61,-16.8,72.5810726016,132.87,50.7278501004,5.8605985197,51.0652659918,-15.9421498996,-6.0794014803,17.0619830553,66.67,11.94,67.7307352684,132.45,53.6178501004,-18.8794014803,56.8445744961,-15.9421498996,-6.0794014803,17.0619830553,69.56,-12.8,70.7278841759,132.87,48.5378501004,-12.3594014803,50.0867018012,-15.9421498996,-6.0794014803,17.0619830553,64.48,-6.28,64.7850970517,131.45
2020-11-23 12:30:00,58.3900001425,-0.14831267010000002,58.3901885019,-16.2499998575,-6.2683126701,17.4170674655,74.64,6.12,74.8904800358,132.91,52.4800001425,-16.3583126701,54.9703993834,-16.2499998575,-6.2683126701,17.4170674655,68.73,-10.09,69.4666898592,131.73,55.0800001425,-22.6883126701,59.5698409224,-16.2499998575,-6.2683126701,17.4170674655,71.33,-16.42,73.1955278689,133.1,51.2200001425,5.7316873299,51.5396997881,-16.2499998575,-6.2683126701,17.4170674655,67.47,12.0,68.5288326181,132.71,54.1100001425,-18.7083126701,57.2528870747,-16.2499998575,-6.2683126701,17.4170674655,70.36,-12.44,71.4512645095,133.1,49.0300001425,-13.8683126701,50.9536162632,-16.2499998575,-6.2683126701,17.4170674655,65.28,-7.6,65.7209129577,131.73
2020-11-23 13:00:00,58.242566786,0.3099659748,58.243391597,-15.877433214,-6.2000340252,17.0450376174,74.12,6.51,74.4053391901,133.07,52.012566786,-17.0700340252,54.7420602945,-15.877433214,-6.2000340252,17.0450376174,67.89,-10.87,68.7547016574,132.0,54.952566786,-22.3100340252,59.3087026883,-15.877433214,-6.2000340252,17.0450376174,70.83,-16.11,72.6389771404,133.27,50.782566786,5.1399659748,51.0420252301,-15.877433214,-6.2000340252,17.0450376174,66.66,11.34,67.6176840775,132.99,53.962566786,-18.2800340252,56.9747159545,-15.877433214,-6.2000340252,17.0450376174,69.84,-12.08,70.8770202534,133.27,48.682566786,-17.5200340252,51.7391911525,-15.877433214,-6.2000340252,17.0450376174,64.56,-11.32,65.5449158974,132.0
2020-11-23 13:30:00,57.1959168044,-0.0750058883,57.1959659852,-14.8540831956,-5.8450058883,15.962702823,72.05,5.77,72.2806709985,133.21,50.8459168044,-17.4050058883,53.7423621145,-14.8540831956,-5.8450058883,15.962702823,65.7,-11.56,66.7092467354,132.14,53.9959168044,-22.7250058883,58.5831453933,-14.8540831956,-5.8450058883,15.962702823,68.85,-16.88,70.8890464035,133.41,49.6759168044,4.8149941117,49.9087254761,-14.8540831956,-5.8450058883,15.962702823,64.53,10.66,65.4045602386,133.12,53.0259168044,-18.7650058883,56.2483181876,-14.8540831956,-5.8450058883,15.962702823,67.88,-12.92,69.098630956,133.41,47.5859168044,-16.1650058883,50.2566104456,-14.8540831956,-5.8450058883,15.962702823,62.44,-10.32,63.2870918908,132.14
2020-11-23 14:00:00,55.416733501,-1.0671756312,55.4270079993,-14.4432664989,-5.8671756312,15.5894739182,69.86,4.8,70.0247070683,131.81,49.656733501,-16.9071756312,52.4561127975,-14.4432664989,-5.8671756312,15.5894739182,64.1,-11.04,65.0437668036,130.64,52.3167335011,-23.2571756312,57.2532690993,-14.4432664989,-5.8671756312,15.5894739182,66.76,-17.39,68.9877503619,132.01,48.516733501,4.8428243688,48.7578340114,-14.4432664989,-5.8671756312,15.5894739182,62.96,10.71,63.8644321982,131.61,51.276733501,-19.3871756312,54.819394173,-14.4432664989,-5.8671756312,15.5894739182,65.72,-13.52,67.0962651718,132.01,46.356733501,-17.7471756312,49.6377777884,-14.4432664989,-5.8671756312,15.5894739182,60.8,-11.88,61.9497732038,130.64
2020-11-23 14:30:00,55.5277669533,-1.6443574209,55.5521089982,-15.3322330467,-6.0043574209,16.466015858,70.86,4.36,70.9940081979,131.92,49.4777669533,-17.2243574209,52.3901508992,-15.3322330467,-6.0043574209,16.466015858,64.81,-11.22,65.7740412321,130.72,52.3877669533,-23.8043574209,57.5423805431,-15.3322330467,-6.0043574209,16.466015858,67.72,-17.8,70.0202713505,132.11,48.2977669533,4.5256425791,48.5093365593,-15.3322330467,-6.0043574209,16.466015858,63.63,10.53,64.4954091389,131.69,51.3877669533,-19.8843574209,55.1007283299,-15.3322330467,-6.0043574209,16.466015858,66.72,-13.88,68.1484614647,132.11,46.1477669533,-17.5643574209,49.3773535782,-15.3322330467,-6.0043574209,16.466015858,61.48,-11.56,62.5573656734,130.72
2020-11-23 15:00:00,55.4346836043,-1.4387689773,55.4533515893,-15.5553163957,-6.0887689773,16.7045196228,70.99,4.65,71.1421295717,132.08,49.5246836043,-17.0987689773,52.3933410525,-15.5553163957,-6.0887689773,16.7045196228,65.08,-11.01,66.0047460415,130.88,52.2746836043,-23.7287689773,57.408161642,-15.5553163957,-6.0887689773,16.7045196228,67.83,-17.64,70.0862218985,132.29,48.3546836043,4.7512310227,48.587545963,-15.5553163957,-6.0887689773,16.7045196228,63.91,10.84,64.8227868886,131.86,51.3246836043,-19.8087689773,55.0146387381,-15.5553163957,-6.0887689773,16.7045196228,66.88,-13.72,68.2727822782,132.29,46.2046836043,-17.5287689773,49.4179170831,-15.5553163957,-6.0887689773,16.7045196228,61.76,-11.44,62.8105978319,130.88
2020-11-23 15:30:00,55.3224669238,-1.5964871898,55.3454977201,-16.0975330762,-6.2064871898,17.2525666026,71.42,4.61,71.5686279036,132.97,49.5524669238,-18.1864871898,52.7844228399,-16.0975330762,-6.2064871898,17.2525666026,65.65,-11.98,66.7341209577,131.84,52.1624669238,-24.1564871898,57.4844224893,-16.0975330762,-6.2064871898,17.2525666026,68.26,-17.95,70.5806637827,133.19,48.3924669238,3.9835128102,48.5561451237,-16.0975330762,-6.2064871898,17.2525666026,64.49,10.19,65.2900926634,132.84,51.1824669238,-20.2064871898,55.0267847957,-16.0975330762,-6.2064871898,17.2525666026,67.28,-14.0,68.7211641345,133.19,46.3024669238,-17.7264871898,49.5797014041,-16.0975330762,-6.2064871898,17.2525666026,62.4,-11.52,63.4544750195,131.84
2020-11-23 16:00:00,56.8155668356,-1.5303544041000001,56.8361735117,-17.6144331644,-6.5803544041,18.8034390414,74.43,5.05,74.6011219755,131.4,51.1555668356,-17.7203544041,54.1378146814,-17.6144331644,-6.5803544041,18.8034390414,68.77,-11.14,69.6664373999,130.27,53.5155668356,-23.5303544041,58.4601870688,-17.6144331644,-6.5803544041,18.8034390414,71.13,-16.95,73.121675309,131.6,49.9055668356,3.9596455959,50.0624050005,-17.6144331644,-6.5803544041,18.8034390414,67.52,10.54,68.3377055512,131.24,52.5055668356,-19.5803544041,56.0377089764,-17.6144331644,-6.5803544041,18.8034390414,70.12,-13.0,71.3148960597,131.6,47.7055668356,-16.1803544041,50.3748446722,-17.6144331644,-6.5803544041,18.8034390414,65.32,-9.6,66.0216812873,130.27
2020-11-23 16:30:00,60.0978835072,-0.9296019791000001,60.1050726802,-19.3421164928,-7.1296019791,20.6142837567,79.44,6.2,79.6815762896,130.72,54.4378835072,-16.6396019791,56.9241558108,-19.3421164928,-7.1296019791,20.6142837567,73.78,-9.51,74.3903790822,129.55,56.5878835072,-22.6896019791,60.9672584081,-19.3421164928,-7.1296019791,20.6142837567,75.93,-15.56,77.5079254012,130.91,53.0378835072,4.8203980209,53.2564862154,-19.3421164928,-7.1296019791,20.6142837567,72.38,11.95,73.3598452834,130.5,55.4578835072,-18.6896019791,58.5224577854,-19.3421164928,-7.1296019791,20.6142837567,74.8,-11.56,75.6880016912,130.91,50.6578835072,-16.2096019791,53.1880847348,-19.3421164928,-7.1296019791,20.6142837567,70.0,-9.08,70.5864462911,129.55
2020-11-23 17:00:00,64.62585017,-2.2374244426,64.6645697297,-21.29414983,-7.7674244426,22.6665767035,85.92,5.53,86.0977775555,130.46,59.16585017,-22.1574244426,63.1787091058,-21.29414983,-7.7674244426,22.6665767035,80.46,-14.39,81.7366729198,129.76,60.84585017,-23.8374244426,65.3486058533,-21.29414983,-7.7674244426,22.6665767035,82.14,-16.07,83.6972191892,130.67,57.65585017,-0.4174244426,57.6573612125,-21.29414983,-7.7674244426,22.6665767035,78.95,7.35,79.2913929755,130.72,59.78585017,-19.7274244426,62.9564862083,-21.29414983,-7.7674244426,22.6665767035,81.08,-11.96,81.9573547645,130.67,54.70585017,4.3525755574,54.878729548,-21.29414983,-7.7674244426,22.6665767035,76.0,12.12,76.9603430346,129.76
2020-11-23 17:30:00,65.6724335326,-4.3620362464,65.8171397609,-22.4675664674,-8.1220362464,23.890563320200002,88.14,3.76,88.2201632281,131.59,60.8924335326,-27.5520362464,66.8356429073,-22.4675664674,-8.1220362464,23.890563320200002,83.36,-19.43,85.5944770415,131.18,61.8224335326,-26.2320362464,67.1575238787,-22.4675664674,-8.1220362464,23.890563320200002,84.29,-18.11,86.2135499791,131.81,59.3524335326,-5.2120362464,59.5808416193,-22.4675664674,-8.1220362464,23.890563320200002,81.82,2.91,81.8717319958,132.14,60.8124335326,-22.0420362464,64.68387306,-22.4675664674,-8.1220362464,23.890563320200002,83.28,-13.92,84.4353290987,131.81,56.0524335326,18.5179637536,59.0321123331,-22.4675664674,-8.1220362464,23.890563320200002,78.52,26.64,82.9161021756,131.18
2020-11-23 18:00:00,65.7292503614,-4.7476326931,65.9004883841,-21.8807496386,-8.0276326931,23.306867902,87.61,3.2800000000000002,87.6713778835,132.58,60.5092503614,-28.8576326931,67.038290133,-21.8807496386,-8.0276326931,23.306867902,82.39,-20.83,84.9823569925,132.22,61.9092503614,-26.9076326931,67.5038960169,-21.8807496386,-8.0276326931,23.306867902,83.79,-18.88,85.8907358217,132.8,59.0092503614,-6.1776326931,59.3317349646,-21.8807496386,-8.0276326931,23.306867902,80.89,1.85,80.9111525069,133.19,60.9992503614,-22.6676326931,65.0748040071,-21.8807496386,-8.0276326931,23.306867902,82.88,-14.64,84.1630797916,132.8,55.7992503614,18.4923673069,58.783705136,-21.8807496386,-8.0276326931,23.306867902,77.68,26.52,82.0822319385,132.22
2020-11-23 18:30:00,64.0369668339,-5.5487775255,64.2769169555,-21.0930331661,-7.7687775255,22.4782106136,85.13,2.22,85.1589413978,132.58,58.8669668339,-29.9587775255,66.0518594367,-21.0930331661,-7.7687775255,22.4782106136,79.96,-22.19,82.9819118845,132.22,60.3269668339,-27.6887775255,66.3777924327,-21.0930331661,-7.7687775255,22.4782106136,81.42,-19.92,83.8213743624,132.8,57.4469668339,-7.2587775255,57.9037464209,-21.0930331661,-7.7687775255,22.4782106136,78.54,0.51,78.5416558267,133.19,59.4269668339,-23.5287775255,63.9153170916,-21.0930331661,-7.7687775255,22.4782106136,80.52,-15.76,82.0478397034,132.8,54.3069668339,18.3112224745,57.3109720316,-21.0930331661,-7.7687775255,22.4782106136,75.4,26.08,79.782995682,132.22
2020-11-23 19:00:00,62.3663836273,-5.4997942232,62.6084143167,-20.0336163727,-7.4097942232000005,21.3600289185,82.4,1.9100000000000001,82.4221335565,131.9,56.9563836273,-31.1497942232,64.9179429438,-20.0336163727,-7.4097942232000005,21.3600289185,76.99,-23.74,80.5670385455,131.73,58.7763836273,-27.4897942232,64.8872256977,-20.0336163727,-7.4097942232000005,21.3600289185,78.81,-20.08,81.3278703766,132.12,55.6263836273,-8.5497942232,56.2796014264,-20.0336163727,-7.4097942232000005,21.3600289185,75.66,-1.1400000000000001,75.6685879345,132.71,57.8863836273,-23.3297942232,62.4108380648,-20.0336163727,-7.4097942232000005,21.3600289185,77.92,-15.92,79.5296975978,132.12,52.5263836273,16.5102057768,55.0600387918,-20.0336163727,-7.4097942232000005,21.3600289185,72.56,23.92,76.4010471132,131.73
2020-11-23 19:30:00,60.2249836568,-6.0517476706,60.5282769153,-18.8750163432,-7.0517476706,20.1492775842,79.1,1.0,79.10632086,132.78,54.6849836568,-29.8617476706,62.3070735269,-18.8750163432,-7.0517476706,20.1492775842,73.56,-22.81,77.0153861251,132.4,56.7849836568,-28.2917476706,63.442551613,-18.8750163432,-7.0517476706,20.1492775842,75.66,-21.24,78.5848153271,133.0,53.4349836568,-7.1417476706,53.9101292727,-18.8750163432,-7.0517476706,20.1492775842,72.31,-0.09,72.3100560088,133.37,55.8849836568,-24.2117476706,60.9043522549,-18.8750163432,-7.0517476706,20.1492775842,74.76,-17.16,76.7041276595,133.0,50.6449836568,7.3882523294,51.1810574537,-18.8750163432,-7.0517476706,20.1492775842,69.52,14.44,71.0038308826,132.4
2020-11-23 20:00:00,57.8334837297,-3.7476562834,57.9547820972,-17.6065162703,-6.6976562834,18.837409983,75.44,2.95,75.497656255,132.23,51.8734837297,-20.4976562834,55.7764486801,-17.6065162703,-6.6976562834,18.837409983,69.48,-13.8,70.8372105606,131.13,54.5234837297,-25.9476562834,60.382871285,-17.6065162703,-6.6976562834,18.837409983,72.13,-19.25,74.6545336868,132.42,50.6234837297,1.5523437166,50.6472790577,-17.6065162703,-6.6976562834,18.837409983,68.23,8.25,68.7269626857,132.12,53.5934837297,-21.9376562834,57.909604225,-17.6065162703,-6.6976562834,18.837409983,71.2,-15.24,72.812757124,132.42,48.5134837297,-18.0176562834,51.7512709171,-17.6065162703,-6.6976562834,18.837409983,66.12,-11.32,67.0820154736,131.13
2020-11-23 20:30:00,55.0021003364,-5.4974639974,55.2761535548,-16.4378996636,-6.2874639974,17.5993394441,71.44,0.79,71.4443678676,132.64,49.3321003364,-21.5274639974,53.8246024579,-16.4378996636,-6.2874639974,17.5993394441,65.77,-15.24,67.5125951212,131.47,51.8721003364,-27.7474639974,58.8271752814,-16.4378996636,-6.2874639974,17.5993394441,68.31,-21.46,71.6015900661,132.84,48.2021003364,0.6025360026000001,48.2058661002,-16.4378996636,-6.2874639974,17.5993394441,64.64,6.89,65.0061666306,132.48,50.9621003364,-23.8074639974,56.2488312117,-16.4378996636,-6.2874639974,17.5993394441,67.4,-17.52,69.6398621481,132.84,46.1621003364,-20.1274639974,50.3592525206,-16.4378996636,-6.2874639974,17.5993394441,62.6,-13.84,64.1116650852,131.47
2020-11-23 21:00:00,52.3747504545,-6.5001300215,52.7765684321,-15.3052495455,-5.9501300215,16.4211665518,67.68,-0.55,67.6822347444,132.64,46.8247504545,-22.4401300215,51.9241436184,-15.3052495455,-5.9501300215,16.4211665518,62.13,-16.49,64.2810780868,131.47,49.4147504545,-28.7401300215,57.1647849303,-15.3052495455,-5.9501300215,16.4211665518,64.72,-22.79,68.6153226328,132.84,45.7847504545,-0.32013002150000003,45.785869626,-15.3052495455,-5.9501300215,16.4211665518,61.09,5.63,61.3488793704,132.48,48.5347504545,-24.8701300215,54.5357256206,-15.3052495455,-5.9501300215,16.4211665518,63.84,-18.92,66.5846228494,132.84,43.8147504545,-18.0701300215,47.3947460842,-15.3052495455,-5.9501300215,16.4211665518,59.12,-12.12,60.3495550936,131.47
2020-11-23 21:30:00,49.7550505769,-7.7075518227,50.3484996103,-13.8449494231,-5.5275518227,14.90759718,63.6,-2.18,63.6373506677,132.32,44.1450505769,-22.9875518227,49.7716086664,-13.8449494231,-5.5275518227,14.90759718,57.99,-17.46,60.5614704247,131.1,46.9750505769,-29.8375518227,55.6501111902,-13.8449494231,-5.5275518227,14.90759718,60.82,-24.31,65.498461814,132.54,43.2150505769,-0.9975518227000001,43.2265625051,-13.8449494231,-5.5275518227,14.90759718,57.06,4.53,57.2395361616,132.14,46.1550505769,-26.0075518227,52.9781223296,-13.8449494231,-5.5275518227,14.90759718,60.0,-20.48,63.3989779097,132.54,41.2750505769,-18.8875518227,45.3912922705,-13.8449494231,-5.5275518227,14.90759718,55.12,-13.36,56.7159942168,131.1
2020-11-23 22:00:00,47.068833975,-8.9831882015,47.9183973232,-12.651166025,-5.1231882015,13.6491413335,59.72,-3.86,59.8446154637,132.85,41.528833975,-23.9331882015,47.9316341137,-12.651166025,-5.1231882015,13.6491413335,54.18,-18.81,57.3523190464,131.59,44.458833975,-31.2631882015,54.350481644,-12.651166025,-5.1231882015,13.6491413335,57.11,-26.14,62.8080544198,133.08,40.698833975,-1.7931882015,40.7383187042,-12.651166025,-5.1231882015,13.6491413335,53.35,3.33,53.4538249333,132.66,43.668833975,-27.5231882015,51.6187267327,-12.651166025,-5.1231882015,13.6491413335,56.32,-22.4,60.6110748956,133.08,38.908833975,-20.5231882015,43.9897557989,-12.651166025,-5.1231882015,13.6491413335,51.56,-15.4,53.8107201216,131.59
2020-11-23 22:30:00,44.4165342495,-9.678720497,45.4588401216,-11.0334657505,-4.718720497,12.0001537322,55.45,-4.96,55.6713939111,132.44,38.9865342495,-24.188720497,45.8807590616,-11.0334657505,-4.718720497,12.0001537322,50.02,-19.47,53.6757049325,131.15,41.9765342495,-31.848720497,52.6912746562,-11.0334657505,-4.718720497,12.0001537322,53.01,-27.13,59.5491141832,132.68,38.2565342495,-2.198720497,38.3196657685,-11.0334657505,-4.718720497,12.0001537322,49.29,2.52,49.354376705600004,132.22,41.1665342495,-28.158720497,49.8758166063,-11.0334657505,-4.718720497,12.0001537322,52.2,-23.44,57.2212687731,132.68,36.4865342495,-21.038720497,42.1176321948,-11.0334657505,-4.718720497,12.0001537322,47.52,-16.32,50.2443310235,131.15
2020-11-23 23:00:00,41.6563006261,-10.1265666347,42.8695082041,-10.0036993739,-4.2865666347,10.8834119042,51.66,-5.84,51.9890488468,133.08,36.4463006261,-24.3765666347,43.8468907703,-10.0036993739,-4.2865666347,10.8834119042,46.45,-20.09,50.6084044404,131.74,39.4063006261,-32.5365666347,51.1026877709,-10.0036993739,-4.2865666347,10.8834119042,49.41,-28.25,56.9158202963,133.32,35.8363006261,-2.2065666347,35.9041693802,-10.0036993739,-4.2865666347,10.8834119042,45.84,2.08,45.8871659617,132.82,38.6363006261,-28.9265666347,48.2649974966,-10.0036993739,-4.2865666347,10.8834119042,48.64,-24.64,54.5250327831,133.32,34.1563006261,-19.6465666347,39.4035588874,-10.0036993739,-4.2865666347,10.8834119042,44.16,-15.36,46.7550553416,131.74
2020-11-23 23:30:00,39.9604006111,-10.7685440916,41.3859294791,-8.9495993889,-3.8985440916,9.7618633086,48.91,-6.87,49.3901305931,133.61,34.6704006111,-24.5785440916,42.4987236067,-8.9495993889,-3.8985440916,9.7618633086,43.62,-20.68,48.2738728506,132.22,37.8304006111,-33.3085440916,50.4043482241,-8.9495993889,-3.8985440916,9.7618633086,46.78,-29.41,55.2568231081,133.84,34.1504006111,-2.2985440916,34.227666687,-8.9495993889,-3.8985440916,9.7618633086,43.1,1.6,43.129688151,133.29,37.0504006111,-29.6985440916,47.484057394,-8.9495993889,-3.8985440916,9.7618633086,46.0,-25.8,52.7412551993,133.84,32.5304006111,-21.3785440916,38.9264577298,-8.9495993889,-3.8985440916,9.7618633086,41.48,-17.48,45.0126737708,132.22
2020-11-24 00:00:00,38.6240506334,-10.8421629137,40.1169513296,-8.1659493666,-3.6721629137000003,8.9536310803,46.79,-7.17,47.3361701028,134.65,33.4640506334,-25.3521629137,41.9830304909,-8.1659493666,-3.6721629137000003,8.9536310803,41.63,-21.68,46.9369715683,133.3,36.5840506334,-33.7321629137,49.7619490734,-8.1659493666,-3.6721629137000003,8.9536310803,44.75,-30.06,53.9088684726,134.88,33.0140506334,-2.7321629137,33.1269113171,-8.1659493666,-3.6721629137000003,8.9536310803,41.18,0.9400000000000001,41.1907271118,134.37,35.7940506334,-30.1521629137,46.8013567017,-8.1659493666,-3.6721629137000003,8.9536310803,43.96,-26.48,51.319314103,134.88,31.5140506334,-19.2321629137,36.9189853282,-8.1659493666,-3.6721629137000003,8.9536310803,39.68,-15.56,42.6217784706,133.3
2020-11-24 00:30:00,40.3396670277,-9.5777834538,41.4610982946,-8.8703329723,-3.8077834538,9.6530835421,49.21,-5.77,49.5471189879,132.96,35.1496670277,-25.4177834538,43.3769847715,-8.8703329723,-3.8077834538,9.6530835421,44.02,-21.61,49.0382758669,131.78,38.1896670277,-31.9177834538,49.7714332554,-8.8703329723,-3.8077834538,9.6530835421,47.06,-28.11,54.816199248,133.18,34.6396670277,-3.2977834538,34.7962915769,-8.8703329723,-3.8077834538,9.6530835421,43.51,0.51,43.5129888654,132.82,37.3296670277,-28.3677834538,46.8853407633,-8.8703329723,-3.8077834538,9.6530835421,46.2,-24.56,52.3224005565,133.18,33.0096670277,-21.6477834538,39.4748609339,-8.8703329723,-3.8077834538,9.6530835421,41.88,-17.84,45.5214235278,131.78
2020-11-24 01:00:00,40.0597338347,-10.2780558136,41.3572328162,-10.0502661653,-4.2480558136,10.9111790467,50.11,-6.03,50.4715068133,132.96,35.4597338347,-24.9280558136,43.3451345629,-10.0502661653,-4.2480558136,10.9111790467,45.51,-20.68,49.9882236132,131.67,37.8797338347,-32.6180558136,49.9881165923,-10.0502661653,-4.2480558136,10.9111790467,47.93,-28.37,55.696874239,133.18,34.8897338347,-2.8080558136000002,35.0025528285,-10.0502661653,-4.2480558136,10.9111790467,44.94,1.44,44.9630648422,132.69,37.0297338347,-29.0080558136,47.0390102995,-10.0502661653,-4.2480558136,10.9111790467,47.08,-24.76,53.1938342292,133.18,33.2697338347,-21.6480558136,39.6927387559,-10.0502661653,-4.2480558136,10.9111790467,43.32,-17.4,46.6838558819,131.67
2020-11-24 01:30:00,38.7484337717,-10.6592728005,40.1878242307,-10.1815662283,-4.2892728005,11.0481741486,48.93,-6.37,49.3429001985,133.56,34.4684337717,-25.1092728005,42.6444428647,-10.1815662283,-4.2892728005,11.0481741486,44.65,-20.82,49.265554904,132.22,36.6284337717,-33.2192728005,49.4485818397,-10.1815662283,-4.2892728005,11.0481741486,46.81,-28.93,55.0283654128,133.79,33.9384337717,-2.8092728005,34.0545048495,-10.1815662283,-4.2892728005,11.0481741486,44.12,1.48,44.1448162302,133.27,35.8184337717,-29.6492728005,46.4977373154,-10.1815662283,-4.2892728005,11.0481741486,46.0,-25.36,52.5274176026,133.79,32.3384337717,-22.249272800500002,39.2530819039,-10.1815662283,-4.2892728005,11.0481741486,42.52,-17.96,46.1574696014,132.22
2020-11-24 02:00:00,37.4263169656,-10.6904817422,38.9232013264,-9.953683034400001,-4.2104817422,10.8075881884,47.38,-6.48,47.8210706697,134.11,33.2363169656,-25.8804817422,42.124245995,-9.953683034400001,-4.2104817422,10.8075881884,43.19,-21.67,48.3214755569,132.82,35.3663169656,-33.4404817422,48.6728075507,-9.953683034400001,-4.2104817422,10.8075881884,45.32,-29.23,53.928612999,134.34,32.7363169656,-3.3904817422,32.9114237753,-9.953683034400001,-4.2104817422,10.8075881884,42.69,0.8200000000000001,42.6978746544,133.89,34.5663169656,-29.8504817422,45.6714520112,-9.953683034400001,-4.2104817422,10.8075881884,44.52,-25.64,51.375480533,134.34,31.2063169656,-22.9704817422,38.7488999848,-9.953683034400001,-4.2104817422,10.8075881884,41.16,-18.76,45.2336511902,132.82
2020-11-24 02:30:00,36.7718836166,-10.5784721049,38.2632394967,-9.6381163834,-4.1184721049,10.4811783641,46.41,-6.46,46.8574401776,134.85,32.6118836166,-26.2784721049,41.8818940497,-9.6381163834,-4.1184721049,10.4811783641,42.25,-22.16,47.7087843065,133.59,34.7318836166,-33.6084721049,48.3304576512,-9.6381163834,-4.1184721049,10.4811783641,44.37,-29.49,53.2762329749,135.07,32.1518836166,-3.5284721049,32.3449182328,-9.6381163834,-4.1184721049,10.4811783641,41.79,0.59,41.7941646645,134.66,33.9618836166,-30.0384721049,45.340041301,-9.6381163834,-4.1184721049,10.4811783641,43.6,-25.92,50.7228390373,135.07,30.6418836166,-19.4384721049,36.2874527811,-9.6381163834,-4.1184721049,10.4811783641,40.28,-15.32,43.095020594,133.59
2020-11-24 03:00:00,35.8983170598,-11.2283679797,37.613367507,-9.2116829402,-3.9883679797,10.0380367469,45.11,-7.24,45.6873034879,135.37,31.7483170598,-25.8383679797,40.9338111588,-9.2116829402,-3.9883679797,10.0380367469,40.96,-21.85,46.4235295944,133.97,33.9283170598,-34.4083679797,48.3225256535,-9.2116829402,-3.9883679797,10.0380367469,43.14,-30.42,52.7867028711,135.59,31.318317059800002,-2.9783679797,31.4596195031,-9.2116829402,-3.9883679797,10.0380367469,40.53,1.01,40.5425825522,135.05,33.1883170598,-30.8683679797,45.3246128609,-9.2116829402,-3.9883679797,10.0380367469,42.4,-26.88,50.2025338006,135.59,29.8283170598,-20.7483679797,36.3348768051,-9.2116829402,-3.9883679797,10.0380367469,39.04,-16.76,42.4855175324,133.97
2020-11-24 03:30:00,35.2379335284,-11.1166946017,36.9498695292,-8.9420664716,-3.8666946017,9.7422728316,44.18,-7.25,44.7709157825,136.0,31.0279335284,-26.2166946017,40.6207795948,-8.9420664716,-3.8666946017,9.7422728316,39.97,-22.35,45.7943599147,134.63,33.3179335284,-34.5266946017,47.981010147,-8.9420664716,-3.8666946017,9.7422728316,42.26,-30.66,52.2105659805,136.22,30.6279335284,-3.1366946017,30.7881335135,-8.9420664716,-3.8666946017,9.7422728316,39.57,0.73,39.5767330638,135.72,32.5779335284,-30.986694601700002,44.9610608786,-8.9420664716,-3.8666946017,9.7422728316,41.52,-27.12,49.5923865124,136.22,29.2179335284,-20.4266946017,35.6502102662,-8.9420664716,-3.8666946017,9.7422728316,38.16,-16.56,41.5983076579,134.63
2020-11-24 04:00:00,34.6808836611,-11.1748290636,36.436801398,-8.5191163389,-3.7248290636,9.2978327984,43.2,-7.45,43.8376835611,136.0,30.3108836611,-26.3048290636,40.133448648,-8.5191163389,-3.7248290636,9.2978327984,38.83,-22.58,44.9179841489,134.63,32.7808836611,-34.5748290636,47.6445709224,-8.5191163389,-3.7248290636,9.2978327984,41.3,-30.85,51.5500969931,136.22,29.9408836611,-3.2748290636,30.1194458748,-8.5191163389,-3.7248290636,9.2978327984,38.46,0.45,38.4626325152,135.72,32.0408836611,-31.0448290636,44.6138951155,-8.5191163389,-3.7248290636,9.2978327984,40.56,-27.32,48.9029242479,136.22,28.480883661100002,-22.6848290636,36.4110176151,-8.5191163389,-3.7248290636,9.2978327984,37.0,-18.96,41.5750117258,134.63
2020-11-24 04:30:00,34.3339336448,-11.4097609946,36.1801277703,-8.3260663552,-3.6797609946,9.102967754,42.66,-7.73,43.3546825614,135.34,30.0639336448,-25.8097609946,39.6230219544,-8.3260663552,-3.6797609946,9.102967754,38.39,-22.13,44.3117253106,133.92,32.4639336448,-34.5597609946,47.416073938,-8.3260663552,-3.6797609946,9.102967754,40.79,-30.88,51.1605170029,135.54,29.7039336448,-3.0097609946,29.8560267822,-8.3260663552,-3.6797609946,9.102967754,38.03,0.67,38.0359014616,134.97,31.7139336448,-31.0797609946,44.4041116419,-8.3260663552,-3.6797609946,9.102967754,40.04,-27.4,48.5176421521,135.54,28.2739336448,-19.0397609946,34.0870623915,-8.3260663552,-3.6797609946,9.102967754,36.6,-15.36,39.6924375669,133.92
2020-11-24 05:00:00,34.3765669131,-11.6170708352,36.2864256647,-8.4534330869,-3.6570708352,9.2105753375,42.83,-7.96,43.5634078098,135.44,30.0765669131,-25.7770708352,39.6113273966,-8.4534330869,-3.6570708352,9.2105753375,38.53,-22.12,44.4280913387,133.99,32.5065669131,-34.7670708352,47.5964925907,-8.4534330869,-3.6570708352,9.2105753375,40.96,-31.11,51.4349462914,135.64,29.6965669131,-2.9770708352,29.8454190318,-8.4534330869,-3.6570708352,9.2105753375,38.15,0.68,38.1560598071,135.04,31.7465669131,-31.2570708352,44.5516440545,-8.4534330869,-3.6570708352,9.2105753375,40.2,-27.6,48.7626906559,135.64,28.2265669131,-18.6170708352,33.8132282721,-8.4534330869,-3.6570708352,9.2105753375,36.68,-14.96,39.6134320654,133.99
2020-11-24 05:30:00,35.2097002054,-11.2438042789,36.9614139775,-9.0002997946,-3.8338042789,9.7828140963,44.21,-7.41,44.8266907099,134.82,31.079700205400002,-25.1938042789,40.0084433451,-9.0002997946,-3.8338042789,9.7828140963,40.08,-21.36,45.4164727825,133.37,33.2697002054,-34.2138042789,47.7227131981,-9.0002997946,-3.8338042789,9.7828140963,42.27,-30.38,52.054752905,135.03,30.6697002054,-2.5738042789,30.7775076826,-9.0002997946,-3.8338042789,9.7828140963,39.67,1.26,39.6900050391,134.44,32.4797002054,-30.6738042789,44.6745251163,-9.0002997946,-3.8338042789,9.7828140963,41.48,-26.84,49.4062344244,135.03,29.1197002054,-22.9138042789,37.0540060801,-9.0002997946,-3.8338042789,9.7828140963,38.12,-19.08,42.6284036764,133.37
2020-11-24 06:00:00,36.2800501031,-10.6635321288,37.8147187342,-9.7899498969,-4.0435321288,10.5921325077,46.07,-6.62,46.5431982141,134.48,32.2800501031,-25.0235321288,40.8433445601,-9.7899498969,-4.0435321288,10.5921325077,42.07,-20.98,47.0111188976,133.07,34.2600501031,-33.5135321288,47.9260666946,-9.7899498969,-4.0435321288,10.5921325077,44.05,-29.47,52.9988999886,134.68,31.8000501031,-2.4935321288,31.8976627519,-9.7899498969,-4.0435321288,10.5921325077,41.59,1.55,41.6188731227,134.13,33.4500501031,-29.9635321288,44.9078958484,-9.7899498969,-4.0435321288,10.5921325077,43.24,-25.92,50.413728289,134.68,30.2500501031,-22.5235321288,37.7143875835,-9.7899498969,-4.0435321288,10.5921325077,40.04,-18.48,44.0988888749,133.07
2020-11-24 06:30:00,40.1330502226,-8.5224034284,41.0279548645,-11.7969497774,-4.6724034284,12.688553024299999,51.93,-3.85,52.0725205843,134.36,35.9130502226,-24.1324034284,43.2680028603,-11.7969497774,-4.6724034284,12.688553024299999,47.71,-19.46,51.5260681597,133.07,37.8330502226,-31.4524034284,49.1995261214,-11.7969497774,-4.6724034284,12.688553024299999,49.63,-26.78,56.3941956233,134.55,35.2930502226,-1.5424034284,35.3267377824,-11.7969497774,-4.6724034284,12.688553024299999,47.09,3.13,47.1939085052,134.13,37.0430502226,-27.7924034284,46.3098829422,-11.7969497774,-4.6724034284,12.688553024299999,48.84,-23.12,54.0359139832,134.55,33.6430502226,-20.5924034284,39.4449224519,-11.7969497774,-4.6724034284,12.688553024299999,45.44,-15.92,48.1481048433,133.07
2020-11-24 07:00:00,43.2131836218,-7.625518092,43.880835964,-13.4068163782,-5.205518092,14.3819381171,56.62,-2.42,56.6716931104,133.92,38.9531836218,-22.915518092,45.1937106653,-13.4068163782,-5.205518092,14.3819381171,52.36,-17.71,55.2739875529,132.61,40.7031836218,-30.395518092,50.7999672936,-13.4068163782,-5.205518092,14.3819381171,54.11,-25.19,59.6860804543,134.12,38.1631836218,-0.475518092,38.1661460146,-13.4068163782,-5.205518092,14.3819381171,51.57,4.73,51.7864634823,133.68,39.8731836218,-26.685518092,47.9790334206,-13.4068163782,-5.205518092,14.3819381171,53.28,-21.48,57.4469215885,134.12,36.4331836218,-19.965518092,41.5451414909,-13.4068163782,-5.205518092,14.3819381171,49.84,-14.76,51.9796421688,132.61
2020-11-24 07:30:00,47.4854669493,-5.9024198122,47.8508947778,-15.3145330507,-5.8224198122,16.3840011911,62.8,-0.08,62.8000509554,132.64,42.9554669493,-20.9024198122,47.7711554689,-15.3145330507,-5.8224198122,16.3840011911,58.27,-15.08,60.1896943006,131.32,44.6954669493,-28.2324198122,52.8654357238,-15.3145330507,-5.8224198122,16.3840011911,60.01,-22.41,64.0578504166,132.82,41.9954669493,1.0975801878,42.0098075044,-15.3145330507,-5.8224198122,16.3840011911,57.31,6.92,57.7262721817,132.34,43.8054669493,-24.4624198122,50.172989922,-15.3145330507,-5.8224198122,16.3840011911,59.12,-18.64,61.9889022326,132.82,40.0054669493,-19.1824198122,44.3666836228,-15.3145330507,-5.8224198122,16.3840011911,55.32,-13.36,56.9103856954,131.32
2020-11-24 08:00:00,50.3002835231,-4.3862309622,50.4911630343,-16.1997164769,-6.1362309622,17.3229369436,66.5,1.75,66.5230223306,131.95,45.6302835231,-19.5962309622,49.660195754,-16.1997164769,-6.1362309622,17.3229369436,61.83,-13.46,63.2781202312,130.69,47.3502835231,-26.4962309622,54.2595577288,-16.1997164769,-6.1362309622,17.3229369436,63.55,-20.36,66.7317922732,132.14,44.5702835231,2.1637690378,44.6227752362,-16.1997164769,-6.1362309622,17.3229369436,60.77,8.3,61.334190302,131.68,46.3602835231,-22.6562309622,51.6002004817,-16.1997164769,-6.1362309622,17.3229369436,62.56,-16.52,64.7044357058,132.14,42.4802835231,-18.7362309622,46.428663979,-16.1997164769,-6.1362309622,17.3229369436,58.68,-12.6,60.0175174428,130.69
2020-11-24 08:30:00,53.0244836115,-3.0793455419,53.1138233535,-16.7655163885,-6.4093455419,17.9488787964,69.79,3.33,69.8693995967,132.74,47.2944836115,-18.7593455419,50.8790843593,-16.7655163885,-6.4093455419,17.9488787964,64.06,-12.35,65.2396053023,131.49,49.9144836115,-25.4993455419,56.0506226305,-16.7655163885,-6.4093455419,17.9488787964,66.68,-19.09,69.3588530759,132.91,46.1544836115,3.2506544581,46.2688135989,-16.7655163885,-6.4093455419,17.9488787964,62.92,9.66,63.6572226853,132.49,48.9544836115,-21.6093455419,53.5117303067,-16.7655163885,-6.4093455419,17.9488787964,65.72,-15.2,67.4548619449,132.91,44.0344836115,-17.8493455419,47.5145754817,-16.7655163885,-6.4093455419,17.9488787964,60.8,-11.44,61.8669022984,131.49
