Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-24 09:00:00,55.5059670718,-1.0422358228,55.5157512431,-16.4040329282,-6.3122358228,17.5765928835,71.91,5.27,72.1028501517,132.09,46.1659670718,-18.6322358228,49.7841011512,-16.4040329282,-6.3122358228,17.5765928835,62.57,-12.32,63.7713673995,131.1,52.3159670718,-23.3022358228,57.2708879362,-16.4040329282,-6.3122358228,17.5765928835,68.72,-16.99,70.7891128635,132.29,45.0559670718,3.2777641772,45.1750363229,-16.4040329282,-6.3122358228,17.5765928835,61.46,9.59,62.2036952279,132.08,51.2759670718,-19.3922358228,54.8204670662,-16.4040329282,-6.3122358228,17.5765928835,67.68,-13.08,68.9323494449,132.29,42.9959670718,-17.3922358228,46.3804166794,-16.4040329282,-6.3122358228,17.5765928835,59.4,-11.08,60.4245513016,131.1
2020-11-24 09:30:00,56.6822341784,-0.23972181720000002,56.6827410947,-16.0077658216,-6.3297218172,17.2137719539,72.69,6.09,72.9446653293,132.26,47.4122341784,-17.8497218172,50.6609565518,-16.0077658216,-6.3297218172,17.2137719539,63.42,-11.52,64.4577908402,131.26,53.4422341784,-22.6097218172,58.0281993055,-16.0077658216,-6.3297218172,17.2137719539,69.45,-16.28,71.3326075508,132.45,46.2922341784,4.1202781828,46.4752368206,-16.0077658216,-6.3297218172,17.2137719539,62.3,10.45,63.1703450996,132.25,52.4322341784,-18.6497218172,55.6502588027,-16.0077658216,-6.3297218172,17.2137719539,68.44,-12.32,69.5400316365,132.45,44.1922341784,-16.8497218172,47.2955250209,-16.0077658216,-6.3297218172,17.2137719539,60.2,-10.52,61.112276999,131.26
2020-11-24 10:00:00,55.7459336875,0.0626482149,55.7459688901,-14.7040663125,-5.9073517851,15.8463362085,70.45,5.97,70.7024992486,132.77,47.4459336875,-17.7873517851,50.6705684496,-14.7040663125,-5.9073517851,15.8463362085,62.15,-11.88,63.275247135,131.77,52.6059336875,-22.4673517851,57.2028509375,-14.7040663125,-5.9073517851,15.8463362085,67.31,-16.56,69.3171674263,132.96,46.3559336875,4.3026482149,46.5551862815,-14.7040663125,-5.9073517851,15.8463362085,61.06,10.21,61.907735381,132.77,51.6159336875,-18.5473517851,54.8471409344,-14.7040663125,-5.9073517851,15.8463362085,66.32,-12.64,67.5137911837,132.96,44.2959336875,-17.4273517851,47.6008648187,-14.7040663125,-5.9073517851,15.8463362085,59.0,-11.52,60.1141447581,131.77
2020-11-24 10:30:00,55.9800501213,-0.1872155214,55.9803631752,-13.2999498787,-5.4272155214,14.3646557596,69.28,5.24,69.4778813724,133.78,47.7300501213,-17.7672155214,50.9296733934,-13.2999498787,-5.4272155214,14.3646557596,61.03,-12.34,62.2650503894,132.75,52.8900501213,-23.0372155214,57.6894331815,-13.2999498787,-5.4272155214,14.3646557596,66.19,-17.61,68.4925411998,133.98,46.6800501213,4.6227844786,46.9083917403,-13.2999498787,-5.4272155214,14.3646557596,59.98,10.05,60.8161401274,133.73,51.9400501213,-19.1072155214,55.3430618197,-13.2999498787,-5.4272155214,14.3646557596,65.24,-13.68,66.6588328731,133.98,44.7000501213,-17.3472155214,47.9481007673,-13.2999498787,-5.4272155214,14.3646557596,58.0,-11.92,59.212214956,132.75
2020-11-24 11:00:00,56.6932837508,0.114561856,56.6933995,-13.6567162492,-5.565438144,14.7472031398,70.35,5.68,70.5789267416,133.48,47.9732837508,-17.485438144,51.0605180244,-13.6567162492,-5.565438144,14.7472031398,61.63,-11.92,62.7721538582,132.45,53.5632837508,-22.645438144,58.1536003606,-13.6567162492,-5.565438144,14.7472031398,67.22,-17.08,69.3560004614,133.68,46.9032837508,4.804561856,47.1487204623,-13.6567162492,-5.565438144,14.7472031398,60.56,10.37,61.441439599,133.45,52.5832837508,-18.685438144,55.8045457705,-13.6567162492,-5.565438144,14.7472031398,66.24,-13.12,67.5268242997,133.68,44.9032837508,-17.085438144,48.0439079195,-13.6567162492,-5.565438144,14.7472031398,58.56,-11.52,59.6823592027,132.45
2020-11-24 11:30:00,57.5500839588,0.2111831713,57.5504714316,-13.7399160412,-5.5088168287,14.8031197952,71.29,5.72,71.5191058389,134.06,48.1000839588,-16.8888168287,50.9789192776,-13.7399160412,-5.5088168287,14.8031197952,61.84,-11.38,62.8783746609,132.99,54.3800839588,-22.7388168287,58.9427461367,-13.7399160412,-5.5088168287,14.8031197952,68.12,-17.23,70.2652638222,134.26,47.0400839588,5.5611831713,47.3676710122,-13.7399160412,-5.5088168287,14.8031197952,60.78,11.07,61.779877792,133.97,53.4200839588,-18.7888168287,56.6279525322,-13.7399160412,-5.5088168287,14.8031197952,67.16,-13.28,68.4603827042,134.26,45.0200839588,-16.6688168287,48.0068475754,-13.7399160412,-5.5088168287,14.8031197952,58.76,-11.16,59.8103937456,132.99
2020-11-24 12:00:00,58.2607001481,0.48486601890000003,58.2627177258,-15.0792998519,-5.8151339811,16.1617160983,73.34,6.3,73.6100916994,134.06,49.2207001481,-17.2651339811,52.1609257438,-15.0792998519,-5.8151339811,16.1617160983,64.3,-11.45,65.3115035809,132.99,54.9907001481,-22.4651339811,59.4025197072,-15.0792998519,-5.8151339811,16.1617160983,70.07,-16.65,72.0210205426,134.26,48.0907001481,5.2348660189,48.3747792033,-15.0792998519,-5.8151339811,16.1617160983,63.17,11.05,64.1291774468,133.97,54.0407001481,-18.4151339811,57.0921573602,-15.0792998519,-5.8151339811,16.1617160983,69.12,-12.6,70.2590520858,134.26,46.0807001481,-14.8951339811,48.4282556206,-15.0792998519,-5.8151339811,16.1617160983,61.16,-9.08,61.8303485353,132.99
2020-11-24 12:30:00,59.2993500273,0.8285648728,59.305138339,-15.9406499727,-6.1414351272,17.0827851059,75.24,6.97,75.5621499165,133.91,50.0893500273,-17.7914351272,53.1552269306,-15.9406499727,-6.1414351272,17.0827851059,66.03,-11.65,67.0498575688,132.99,55.9493500273,-22.1014351272,60.1564892855,-15.9406499727,-6.1414351272,17.0827851059,71.89,-15.96,73.640299429,134.11,48.9093500273,4.7285648728,49.13739763,-15.9406499727,-6.1414351272,17.0827851059,64.85,10.87,65.7546910874,133.97,55.0193500273,-18.0614351272,57.9080677995,-15.9406499727,-6.1414351272,17.0827851059,70.96,-11.92,71.9542076602,134.11,46.8993500273,-15.2214351272,49.3076172646,-15.9406499727,-6.1414351272,17.0827851059,62.84,-9.08,63.4926137436,132.99
2020-11-24 13:00:00,59.6774334702,0.7783966802000001,59.6825097242,-16.5025665298,-6.3216033198,17.6719373755,76.18,7.1,76.5101457324,133.81,50.1874334702,-17.8716033198,53.2745031281,-16.5025665298,-6.3216033198,17.6719373755,66.69,-11.55,67.6827791983,132.89,56.2974334702,-22.0716033198,60.4694690603,-16.5025665298,-6.3216033198,17.6719373755,72.8,-15.75,74.4842433002,134.02,48.9874334702,4.6083966802,49.2037189444,-16.5025665298,-6.3216033198,17.6719373755,65.49,10.93,66.3958206516,133.86,55.3374334702,-18.0416033198,58.2042180036,-16.5025665298,-6.3216033198,17.6719373755,71.84,-11.72,72.7897245496,134.02,46.9374334702,-16.4816033198,49.7470190942,-16.5025665298,-6.3216033198,17.6719373755,63.44,-10.16,64.2484178794,132.89
2020-11-24 13:30:00,59.3691337906,0.2824479676,59.3698056583,-15.7308662094,-6.1775520324,16.9003639254,75.1,6.46,75.3773281564,133.18,49.5191337906,-17.6575520324,52.5731276903,-15.7308662094,-6.1775520324,16.9003639254,65.25,-11.48,66.2521916619,132.18,56.0291337906,-22.3675520324,60.3288589088,-15.7308662094,-6.1775520324,16.9003639254,71.76,-16.19,73.5636710612,133.36,48.3591337906,4.6024479676,48.5776527662,-15.7308662094,-6.1775520324,16.9003639254,64.09,10.78,64.9902800425,133.18,55.0691337906,-18.3375520324,58.0420133264,-15.7308662094,-6.1775520324,16.9003639254,70.8,-12.16,71.8366591651,133.36,46.3091337906,-16.5775520324,49.1868997175,-15.7308662094,-6.1775520324,16.9003639254,62.04,-10.4,62.9056563434,132.18
2020-11-24 14:00:00,58.4510171184,-0.48214766200000003,58.4530056417,-15.4889828816,-6.032147662,16.6221357269,73.94,5.55,74.1480013217,133.6,48.7310171184,-17.962147662,51.9360258205,-15.4889828816,-6.032147662,16.6221357269,64.22,-11.93,65.3187055904,132.56,55.1910171184,-23.242147662,59.8852719665,-15.4889828816,-6.032147662,16.6221357269,70.68,-17.21,72.7450788714,133.79,47.6010171184,4.397852338,47.8037439527,-15.4889828816,-6.032147662,16.6221357269,63.09,10.43,63.946329058,133.54,54.2310171184,-19.232147662,57.5402356737,-15.4889828816,-6.032147662,16.6221357269,69.72,-13.2,70.958568193,133.79,45.5910171184,-16.632147662,48.5300852847,-15.4889828816,-6.032147662,16.6221357269,61.08,-10.6,61.9929544384,132.56
2020-11-24 14:30:00,57.3290170996,-1.0436928632,57.3385166917,-15.1009829004,-5.9236928632,16.2212768208,72.43,4.88,72.5942098242,133.51,47.9590170996,-17.8136928632,51.1604825484,-15.1009829004,-5.9236928632,16.2212768208,63.06,-11.89,64.1711438265,132.4,54.1190170996,-23.7936928632,59.1185912543,-15.1009829004,-5.9236928632,16.2212768208,69.22,-17.87,71.489476848,133.71,46.8690170996,4.5263071368,47.0870706264,-15.1009829004,-5.9236928632,16.2212768208,61.97,10.45,62.8449154666,133.38,53.1790170996,-19.8036928632,56.7467541865,-15.1009829004,-5.9236928632,16.2212768208,68.28,-13.88,69.6764867082,133.71,44.8590170996,-16.8036928632,47.9029801681,-15.1009829004,-5.9236928632,16.2212768208,59.96,-10.88,60.939117158,132.4
2020-11-24 15:00:00,56.5304838813,-1.0631083793,56.540479369,-14.9195161187,-5.8731083793,16.0338817275,71.45,4.8100000000000005,71.6117211077,133.59,47.0504838813,-18.5131083793,50.561677339,-14.9195161187,-5.8731083793,16.0338817275,61.97,-12.64,63.2459524397,132.54,53.3504838813,-23.8231083793,58.4278582803,-14.9195161187,-5.8731083793,16.0338817275,68.27,-17.95,70.5903350325,133.71,45.9904838813,3.8468916207,46.1510908081,-14.9195161187,-5.8731083793,16.0338817275,60.91,9.72,61.6806817407,133.53,52.4404838813,-19.8731083793,56.0798072961,-14.9195161187,-5.8731083793,16.0338817275,67.36,-14.0,68.7994883702,133.71,44.0004838813,-14.9131083793,46.4590506072,-14.9195161187,-5.8731083793,16.0338817275,58.92,-9.04,59.6094623361,132.54
2020-11-24 15:30:00,57.3631844016,-1.718120468,57.3889088817,-15.3368155984,-6.118120468,16.5120958924,72.7,4.4,72.8330282221,133.02,47.5331844016,-18.408120468,50.9731548809,-15.3368155984,-6.118120468,16.5120958924,62.87,-12.29,64.0599797065,131.93,54.1531844016,-24.218120468,59.3218740418,-15.3368155984,-6.118120468,16.5120958924,69.49,-18.1,71.8085656451,133.23,46.4431844016,3.7318795319999998,46.5928782348,-15.3368155984,-6.118120468,16.5120958924,61.78,9.85,62.5602981131,132.91,53.1431844016,-20.238120468,56.86633071,-15.3368155984,-6.118120468,16.5120958924,68.48,-14.12,69.9205606385,133.23,44.4231844016,-18.078120468,47.9607939053,-15.3368155984,-6.118120468,16.5120958924,59.76,-11.96,60.9450506604,131.93
2020-11-24 16:00:00,59.6409679036,-0.8697138979,59.6473088642,-16.9190320964,-6.5997138979,18.1606682315,76.56,5.73,76.7741265011,131.83,49.7309679036,-17.8897138979,52.8508375712,-16.9190320964,-6.5997138979,18.1606682315,66.65,-11.29,67.5994570984,130.8,56.2509679036,-22.9797138979,60.7637938325,-16.9190320964,-6.5997138979,18.1606682315,73.17,-16.38,74.9810195983,132.03,48.5209679036,3.8902861021,48.676674622,-16.9190320964,-6.5997138979,18.1606682315,65.44,10.49,66.2754381351,131.77,55.2009679036,-18.9997138979,58.3792427639,-16.9190320964,-6.5997138979,18.1606682315,72.12,-12.4,73.1782372021,132.03,46.3609679036,-16.3997138979,49.1761116894,-16.9190320964,-6.5997138979,18.1606682315,63.28,-9.8,64.0343532801,130.8
2020-11-24 16:30:00,63.1266508144,0.9464668650000001,63.133745672,-18.7533491856,-7.163533135,20.0749673138,81.88,8.11,82.2806569006,130.17,53.0766508144,-16.893533135,55.700290156,-18.7533491856,-7.163533135,20.0749673138,71.83,-9.73,72.4860110642,129.28,59.4966508144,-20.663533135,62.9827997135,-18.7533491856,-7.163533135,20.0749673138,78.25,-13.5,79.4059978843,130.36,51.7366508144,4.466466865,51.9290897643,-18.7533491856,-7.163533135,20.0749673138,70.49,11.63,71.4429632644,130.22,58.3266508144,-16.643533135,60.6548051719,-18.7533491856,-7.163533135,20.0749673138,77.08,-9.48,77.6607803206,130.36,49.4066508144,-14.483533135,51.4858220948,-18.7533491856,-7.163533135,20.0749673138,68.16,-7.32,68.5519365153,129.28
2020-11-24 17:00:00,66.2802173434,1.5227357049,66.2977068617,-20.6597826566,-7.7072642951,22.0505905212,86.94,9.23,87.4285794234,130.32,56.3702173434,-16.0072642951,58.5989241673,-20.6597826566,-7.7072642951,22.0505905212,77.03,-8.3,77.4758730186,129.41,62.4302173434,-20.1472642951,65.6006424978,-20.6597826566,-7.7072642951,22.0505905212,83.09,-12.44,84.0160800085,130.5,54.8702173434,5.4227357049,55.1375263667,-20.6597826566,-7.7072642951,22.0505905212,75.53,13.13,76.6627536683,130.33,61.2602173434,-16.0672642951,63.3322288483,-20.6597826566,-7.7072642951,22.0505905212,81.92,-8.36,82.345467392,130.5,52.4602173434,-15.4272642951,54.6815772208,-20.6597826566,-7.7072642951,22.0505905212,73.12,-7.72,73.526408861,129.41
2020-11-24 17:30:00,67.8456005516,1.6600935226,67.8659076762,-21.3143994484,-7.9199064774,22.7382616411,89.16,9.58,89.6731955492,130.11,57.5956005516,-15.9499064774,59.7633057949,-21.3143994484,-7.9199064774,22.7382616411,78.91,-8.03,79.3175201327,129.21,63.8956005516,-19.9399064774,66.9346520135,-21.3143994484,-7.9199064774,22.7382616411,85.21,-12.02,86.0536141019,130.29,56.0356005516,5.4500935226,56.3000181934,-21.3143994484,-7.9199064774,22.7382616411,77.35,13.37,78.4970024905,130.14,62.7656005516,-15.7999064774,64.7237024381,-21.3143994484,-7.9199064774,22.7382616411,84.08,-7.88,84.4484505482,130.29,53.5656005516,-14.2799064774,55.4363535187,-21.3143994484,-7.9199064774,22.7382616411,74.88,-6.36,75.1496107774,129.21
2020-11-24 18:00:00,67.1303003992,1.1285723309,67.1397863207,-21.1696996008,-7.8414276691,22.5752999776,88.3,8.97,88.754441579,130.84,56.9003003992,-17.1914276691,59.4406373689,-21.1696996008,-7.8414276691,22.5752999776,78.07,-9.35,78.6279047158,130.0,63.2203003992,-20.6714276691,66.5140158496,-21.1696996008,-7.8414276691,22.5752999776,84.39,-12.83,85.3597153229,131.03,55.3903003992,4.4385723309,55.5678531406,-21.1696996008,-7.8414276691,22.5752999776,76.56,12.28,77.5385839437,130.93,62.1103003992,-16.5214276691,64.2701095993,-21.1696996008,-7.8414276691,22.5752999776,83.28,-8.68,83.7311220515,131.03,52.9903003992,-15.8814276691,55.3189992788,-21.1696996008,-7.8414276691,22.5752999776,74.16,-8.04,74.5945520799,130.0
2020-11-24 18:30:00,65.6673670374,0.2248094096,65.667751849,-20.2126329626,-7.5651905904,21.5819980527,85.88,7.79,86.2325837488,130.71,55.5273670374,-17.6751905904,58.272642402,-20.2126329626,-7.5651905904,21.5819980527,75.74,-10.11,76.4117772336,129.83,61.8773670374,-21.5451905904,65.5210179184,-20.2126329626,-7.5651905904,21.5819980527,82.09,-13.98,83.2718950187,130.9,54.0773670374,3.9448094096,54.2210581507,-20.2126329626,-7.5651905904,21.5819980527,74.29,11.51,75.1763539951,130.79,60.7873670374,-17.4451905904,63.2411153134,-20.2126329626,-7.5651905904,21.5819980527,81.0,-9.88,81.6003333327,130.9,51.7473670374,-14.6451905904,53.7798438333,-20.2126329626,-7.5651905904,21.5819980527,71.96,-7.08,72.3074546641,129.83
2020-11-24 19:00:00,63.7744839679,-1.4115876069,63.7901041302,-19.1755160321,-7.2515876069,20.5008765159,82.95,5.84,83.1553251452,131.98,53.7244839679,-18.8315876069,56.9293322411,-19.1755160321,-7.2515876069,20.5008765159,72.9,-11.58,73.8139986723,131.01,60.1244839679,-23.5115876069,64.5581003764,-19.1755160321,-7.2515876069,20.5008765159,79.3,-16.26,80.9498462012,132.18,52.3644839679,3.1284123931,52.4578511314,-19.1755160321,-7.2515876069,20.5008765159,71.54,10.38,72.2891139799,131.98,59.1044839679,-19.3715876069,62.1980581009,-19.1755160321,-7.2515876069,20.5008765159,78.28,-12.12,79.2127060515,132.18,50.1444839679,-18.1315876069,53.3218880157,-19.1755160321,-7.2515876069,20.5008765159,69.32,-10.88,70.1686311681,131.01
2020-11-24 19:30:00,62.0086675695,-2.4367436271000003,62.0565272413,-18.1213324305,-6.9267436271000005,19.4000635652,80.13,4.49,80.2556976171,131.98,51.8786675695,-19.4867436271,55.4177708499,-18.1213324305,-6.9267436271000005,19.4000635652,70.0,-12.56,71.1178852329,131.01,58.4886675695,-24.4867436271,63.4076087509,-18.1213324305,-6.9267436271000005,19.4000635652,76.61,-17.56,78.5967283034,132.18,50.5886675695,2.4232563729,50.6466727229,-18.1213324305,-6.9267436271000005,19.4000635652,68.71,9.35,69.3432520149,131.98,57.5186675695,-20.4467436271,61.0447904732,-18.1213324305,-6.9267436271000005,19.4000635652,75.64,-13.52,76.8387922862,132.18,48.4386675695,-18.0467436271,51.6912900927,-18.1213324305,-6.9267436271000005,19.4000635652,66.56,-11.12,67.4825014356,131.01
2020-11-24 20:00:00,59.235284033,-3.5846858448,59.3436504361,-16.994715967,-6.5046858448,18.1970137313,76.23,2.92,76.2859049891,131.56,49.605284033,-19.9446858448,53.4647051563,-16.994715967,-6.5046858448,18.1970137313,66.6,-13.44,67.9425757534,130.5,55.905284033,-25.5146858448,61.4524204289,-16.994715967,-6.5046858448,18.1970137313,72.9,-19.01,75.337839762,131.76,48.435284033,1.8553141551999999,48.4708049239,-16.994715967,-6.5046858448,18.1970137313,65.43,8.36,65.9619170431,131.49,54.885284033,-21.5046858448,58.9478236805,-16.994715967,-6.5046858448,18.1970137313,71.88,-15.0,73.4284304612,131.76,46.325284033,-17.0646858448,49.3683648071,-16.994715967,-6.5046858448,18.1970137313,63.32,-10.56,64.1945168998,130.5
2020-11-24 20:30:00,56.1175507993,-4.4054383117,56.290206914,-15.5524492007,-6.0854383117,16.7006357839,71.67,1.6800000000000002,71.6896875429,131.65,46.7975507993,-21.6054383117,51.544211367,-15.5524492007,-6.0854383117,16.7006357839,62.35,-15.52,64.2525711548,130.66,52.9775507993,-26.3654383117,59.1756472382,-15.5524492007,-6.0854383117,16.7006357839,68.53,-20.28,71.4677500695,131.84,45.7375507993,0.2445616883,45.7382046383,-15.5524492007,-6.0854383117,16.7006357839,61.29,6.33,61.6160125292,131.67,52.0475507993,-22.4454383117,56.681083663,-15.5524492007,-6.0854383117,16.7006357839,67.6,-16.36,69.551488841,131.84,43.7675507993,-19.0454383117,47.7318261064,-15.5524492007,-6.0854383117,16.7006357839,59.32,-12.96,60.7192226564,130.66
2020-11-24 21:00:00,53.3313504227,-5.5269914323,53.61698026,-14.4086495773,-5.7069914323,15.4977073739,67.74,0.18,67.7402391493,132.01,44.4213504227,-22.3769914323,49.7391809235,-14.4086495773,-5.7069914323,15.4977073739,58.83,-16.67,61.146200209,130.99,50.3713504227,-27.6069914323,57.4405685848,-14.4086495773,-5.7069914323,15.4977073739,64.78,-21.9,68.3817110052,132.22,43.4813504227,-0.43699143230000004,43.4835462686,-14.4086495773,-5.7069914323,15.4977073739,57.89,5.27,58.1293815553,132.01,49.4313504227,-23.7469914323,54.8395660696,-14.4086495773,-5.7069914323,15.4977073739,63.84,-18.04,66.3399366897,132.22,41.5513504227,-16.9869914323,44.8895600321,-14.4086495773,-5.7069914323,15.4977073739,55.96,-11.28,57.0855498353,130.99
2020-11-24 21:30:00,50.5471667209,-6.6837807725000005,50.9871453303,-13.8228332791,-5.4237807725,14.8488423026,64.37,-1.26,64.3823306506,132.47,42.1471667209,-23.3437807725,48.180034904,-13.8228332791,-5.4237807725,14.8488423026,55.97,-17.92,58.7687612597,131.39,47.7371667209,-28.8837807725,55.7952496029,-13.8228332791,-5.4237807725,14.8488423026,61.56,-23.46,65.8787158345,132.67,41.2971667209,-1.2637807725,41.31649938,-13.8228332791,-5.4237807725,14.8488423026,55.12,4.16,55.2767582262,132.44,46.8571667209,-25.0637807725,53.1393185854,-13.8228332791,-5.4237807725,14.8488423026,60.68,-19.64,63.7792442727,132.67,39.4971667209,-20.3037807725,44.4102431049,-13.8228332791,-5.4237807725,14.8488423026,53.32,-14.88,55.3573554282,131.39
2020-11-24 22:00:00,47.7919999876,-7.9768070656,48.4531187208,-12.6080000124,-5.0268070656,13.5731519401,60.4,-2.95,60.4719976518,133.35,39.6619999876,-24.7368070656,46.7438110001,-12.6080000124,-5.0268070656,13.5731519401,52.27,-19.71,55.8626619487,132.27,45.1719999876,-30.3968070656,54.4469968195,-12.6080000124,-5.0268070656,13.5731519401,57.78,-25.37,63.1044000051,133.56,38.9019999876,-2.4168070656,38.9770003903,-12.6080000124,-5.0268070656,13.5731519401,51.51,2.61,51.5760816658,133.33,44.3119999876,-26.6268070656,51.6966168855,-12.6080000124,-5.0268070656,13.5731519401,56.92,-21.6,60.8805913243,133.56,37.1919999876,-21.8268070656,43.1237100648,-12.6080000124,-5.0268070656,13.5731519401,49.8,-16.8,52.5573971958,132.27
2020-11-24 22:30:00,45.1525333909,-9.1154858696,46.0634709315,-11.1574666091,-4.5954858696,12.0667954118,56.31,-4.52,56.491118771000004,134.25,37.3025333909,-24.8554858696,44.8249280557,-11.1574666091,-4.5954858696,12.0667954118,48.46,-20.26,52.5246532592,133.03,42.7125333909,-31.8654858696,53.2894895676,-11.1574666091,-4.5954858696,12.0667954118,53.87,-27.27,60.3790510028,134.47,36.6725333909,-2.2854858696,36.743681783,-11.1574666091,-4.5954858696,12.0667954118,47.83,2.31,47.8857494459,134.11,41.9225333909,-28.1154858696,50.4775133262,-11.1574666091,-4.5954858696,12.0667954118,53.08,-23.52,58.0575300887,134.47,35.0425333909,-21.8754858696,41.3099991344,-11.1574666091,-4.5954858696,12.0667954118,46.2,-17.28,49.3258390704,133.03
2020-11-24 23:00:00,42.5258334348,-9.7984561404,43.6400762151,-10.224166565200001,-4.2684561404,11.0794088189,52.75,-5.53,53.0390742755,132.89,34.8658334348,-24.7184561404,42.7390736337,-10.224166565200001,-4.2684561404,11.0794088189,45.09,-20.45,49.5107119723,131.65,40.2558334348,-32.0284561404,51.4427266799,-10.224166565200001,-4.2684561404,11.0794088189,50.48,-27.76,57.6094436703,133.1,34.3258334348,-2.6684561404,34.4293987628,-10.224166565200001,-4.2684561404,11.0794088189,44.55,1.6,44.578722503,132.67,39.3358334348,-28.3884561404,48.5099189243,-10.224166565200001,-4.2684561404,11.0794088189,49.56,-24.12,55.1177648313,133.1,32.6958334348,-21.2684561404,39.0046760093,-10.224166565200001,-4.2684561404,11.0794088189,42.92,-17.0,46.1641245991,131.65
2020-11-24 23:30:00,41.0879667991,-10.115397583,42.3147998216,-9.1320332009,-3.925397583,9.9399585798,50.22,-6.19,50.6000444664,133.72,33.3979667991,-24.815397583,41.6080297961,-9.1320332009,-3.925397583,9.9399585798,42.53,-20.89,47.383467581,132.42,38.9279667991,-32.615397583000004,50.785339997,-9.1320332009,-3.925397583,9.9399585798,48.06,-28.69,55.972133245,133.93,32.9179667991,-2.545397583,33.0162321751,-9.1320332009,-3.925397583,9.9399585798,42.05,1.38,42.072638377,133.46,38.0679667991,-29.045397583,47.8832456812,-9.1320332009,-3.925397583,9.9399585798,47.2,-25.12,53.468256003,133.93,31.3479667991,-21.405397583,37.9590050992,-9.1320332009,-3.925397583,9.9399585798,40.48,-17.48,44.0928656361,132.42
2020-11-25 00:00:00,39.3890667804,-9.7033318396,40.5666517058,-8.0909332196,-3.6433318396,8.8733909673,47.48,-6.06,47.8651647861,133.48,32.0090667804,-25.7233318396,41.0642199132,-8.0909332196,-3.6433318396,8.8733909673,40.1,-22.08,45.777029174,132.33,37.3290667804,-32.1633318396,49.2741224347,-8.0909332196,-3.6433318396,8.8733909673,45.42,-28.52,53.6317704351,133.7,31.6090667804,-3.5133318396,31.8037199607,-8.0909332196,-3.6433318396,8.8733909673,39.7,0.13,39.7002128458,133.36,36.4290667804,-28.6033318396,46.3166006828,-8.0909332196,-3.6433318396,8.8733909673,44.52,-24.96,51.0395141043,133.7,30.1090667804,-20.0833318396,36.1924870679,-8.0909332196,-3.6433318396,8.8733909673,38.2,-16.44,41.5874211752,132.33
2020-11-25 00:30:00,41.4629001028,-8.8259259608,42.3918512688,-8.5570998972,-3.7859259608,9.3572001171,50.02,-5.04,50.2732732175,133.27,33.7629001028,-25.4959259608,42.3081039985,-8.5570998972,-3.7859259608,9.3572001171,42.32,-21.71,47.5637099058,132.16,39.2929001028,-31.2159259608,50.183324243,-8.5570998972,-3.7859259608,9.3572001171,47.85,-27.43,55.1545773259,133.47,33.3129001028,-3.2959259608,33.4755499013,-8.5570998972,-3.7859259608,9.3572001171,41.87,0.49,41.8728671099,133.17,38.4029001028,-27.6259259608,47.3072354032,-8.5570998972,-3.7859259608,9.3572001171,46.96,-23.84,52.6648573529,133.47,31.7629001028,-20.6259259608,37.8722938925,-8.5570998972,-3.7859259608,9.3572001171,40.32,-16.84,43.6954002156,132.16
2020-11-25 01:00:00,41.4669335894,-8.7876714931,42.387849103,-9.8330664106,-4.2076714931,10.6954987929,51.3,-4.58,51.5040425598,133.53,33.8769335894,-25.6076714931,42.4664510964,-9.8330664106,-4.2076714931,10.6954987929,43.71,-21.4,48.6674850388,132.44,39.2469335894,-31.3176714931,50.2107393286,-9.8330664106,-4.2076714931,10.6954987929,49.08,-27.11,56.06958623,133.73,33.3769335894,-3.2876714931,33.538462691,-9.8330664106,-4.2076714931,10.6954987929,43.21,0.92,43.2197929194,133.45,38.3269335894,-27.6876714931,47.2817194175,-9.8330664106,-4.2076714931,10.6954987929,48.16,-23.48,53.5788764347,133.73,31.8069335894,-23.8076714931,39.730167962,-9.8330664106,-4.2076714931,10.6954987929,41.64,-19.6,46.0222728687,132.44
2020-11-25 01:30:00,39.9468336427,-9.4932999945,41.0593748474,-9.7731663573,-4.2032999945,10.6387269677,49.72,-5.29,50.0006249961,132.95,32.6668336427,-25.3732999945,41.3633457647,-9.7731663573,-4.2032999945,10.6387269677,42.44,-21.17,47.4270228878,131.78,37.7968336427,-31.7832999945,49.3839932767,-9.7731663573,-4.2032999945,10.6387269677,47.57,-27.58,54.9869193536,133.15,32.1968336427,-3.2832999945,32.3638093473,-9.7731663573,-4.2032999945,10.6387269677,41.97,0.92,41.9800821819,132.8,36.9068336427,-28.2432999945,46.473630847,-9.7731663573,-4.2032999945,10.6387269677,46.68,-24.04,52.5066091078,133.15,30.6668336427,-22.6832999945,38.144289013,-9.7731663573,-4.2032999945,10.6387269677,40.44,-18.48,44.4623885998,131.78
2020-11-25 02:00:00,38.3739673406,-10.3370870092,39.7418763685,-9.5060326594,-4.1570870092,10.3752604461,47.88,-6.18,48.2771871592,133.59,31.2839673406,-25.3170870092,40.244769936,-9.5060326594,-4.1570870092,10.3752604461,40.79,-21.16,45.9518193329,132.31,36.3039673406,-32.8370870092,48.951530394,-9.5060326594,-4.1570870092,10.3752604461,45.81,-28.68,54.0471877159,133.8,30.8739673406,-3.0870870092000002,31.0279223531,-9.5060326594,-4.1570870092,10.3752604461,40.38,1.07,40.3941740849,133.34,35.4139673406,-29.2770870092,45.9488509818,-9.5060326594,-4.1570870092,10.3752604461,44.92,-25.12,51.4666960276,133.8,29.3339673406,-23.1970870092,37.3976802175,-9.5060326594,-4.1570870092,10.3752604461,38.84,-19.04,43.2558342886,132.31
2020-11-25 02:30:00,37.7696005221,-10.010513713,39.0736881853,-9.2703994779,-4.040513713,10.1126681714,47.04,-5.97,47.417322784,134.62,30.8196005221,-25.990513713,40.3156865179,-9.2703994779,-4.040513713,10.1126681714,40.09,-21.95,45.7056954875,133.39,35.7296005221,-32.890513713,48.5632602466,-9.2703994779,-4.040513713,10.1126681714,45.0,-28.85,53.4539287611,134.81,30.4296005221,-3.400513713,30.619015030699998,-9.2703994779,-4.040513713,10.1126681714,39.7,0.64,39.7051583551,134.45,34.8896005221,-29.320513713,45.5738603696,-9.2703994779,-4.040513713,10.1126681714,44.16,-25.28,50.884024998,134.81,28.9696005221,-19.640513713,34.9998219042,-9.2703994779,-4.040513713,10.1126681714,38.24,-15.6,41.2996077463,133.39
2020-11-25 03:00:00,36.763750238,-10.0104976648,38.1022754577,-9.096249762,-3.9304976648,9.9091155824,45.86,-6.08,46.2612797056,135.31,30.063750238,-26.5204976648,40.0894733659,-9.096249762,-3.9304976648,9.9091155824,39.16,-22.59,45.2085578182,134.13,34.773750238,-33.1104976648,48.0158178231,-9.096249762,-3.9304976648,9.9091155824,43.87,-29.18,52.6882273378,135.53,29.693750238,-3.7504976648,29.929668156,-9.096249762,-3.9304976648,9.9091155824,38.79,0.18,38.7904176312,135.18,33.943750238,-29.5304976648,44.991426656,-9.096249762,-3.9304976648,9.9091155824,43.04,-25.6,50.0779552298,135.53,28.263750238,-18.7304976648,33.906800502,-9.096249762,-3.9304976648,9.9091155824,37.36,-14.8,40.1846936034,134.13
2020-11-25 03:30:00,36.0921836552,-10.3812101996,37.5554955527,-8.6878163448,-3.8212101996000003,9.49103789,44.78,-6.5600000000000005,45.2579495779,135.73,29.3121836552,-26.4212101996,39.4624436528,-8.6878163448,-3.8212101996000003,9.49103789,38.0,-22.6,44.2126678679,134.46,34.1521836552,-33.6212101996,47.9244971148,-8.6878163448,-3.8212101996000003,9.49103789,42.84,-29.8,52.1853006123,135.92,28.9821836552,-3.4912101996000002,29.191702898,-8.6878163448,-3.8212101996000003,9.49103789,37.67,0.33,37.6714454196,135.55,33.3521836552,-30.1012101996,44.9271745167,-8.6878163448,-3.8212101996000003,9.49103789,42.04,-26.28,49.578221025,135.92,27.5521836552,-20.9412101996,34.6071829075,-8.6878163448,-3.8212101996000003,9.49103789,36.24,-17.12,40.08031936,134.46
2020-11-25 04:00:00,35.3355835548,-10.7077994183,36.9223568254,-8.3244164452,-3.6577994182999998,9.0926017034,43.66,-7.05,44.2255367407,136.07,28.6555835548,-26.4677994183,39.0088050947,-8.3244164452,-3.6577994182999998,9.0926017034,36.98,-22.81,43.4490103455,134.76,33.4455835548,-34.0477994183,47.7269285053,-8.3244164452,-3.6577994182999998,9.0926017034,41.77,-30.39,51.6554450179,136.26,28.3555835548,-3.4577994183,28.5656348705,-8.3244164452,-3.6577994182999998,9.0926017034,36.68,0.2,36.6805452522,135.83,32.6355835548,-30.4977994183,44.6676290318,-8.3244164452,-3.6577994182999998,9.0926017034,40.96,-26.84,48.9704727361,136.26,26.9555835548,-22.0177994183,34.8049849304,-8.3244164452,-3.6577994182999998,9.0926017034,35.28,-18.36,39.7714470443,134.76
2020-11-25 04:30:00,35.2244002093,-10.208784187100001,36.6739368583,-8.0155997907,-3.5987841871,8.7864149475,43.24,-6.61,43.7423101813,135.97,28.5644002093,-26.5587841871,39.0037687514,-8.0155997907,-3.5987841871,8.7864149475,36.58,-22.96,43.1886327637,134.76,33.3344002093,-33.5587841871,47.3008904084,-8.0155997907,-3.5987841871,8.7864149475,41.35,-29.96,51.0629425317,136.16,28.2644002093,-3.5387841871,28.485071752,-8.0155997907,-3.5987841871,8.7864149475,36.28,0.06,36.2800496141,135.83,32.5044002093,-30.0387841871,44.2590622179,-8.0155997907,-3.5987841871,8.7864149475,40.52,-26.44,48.383302905,136.16,26.9044002093,-22.3187841871,34.9567572611,-8.0155997907,-3.5987841871,8.7864149475,34.92,-18.72,39.6212670166,134.76
2020-11-25 05:00:00,35.1378334103,-10.1521228559,36.5750315824,-8.2521665897,-3.5921228559,9.0000888904,43.39,-6.5600000000000005,43.8830912767,135.84,28.5278334103,-26.4221228559,38.8840051345,-8.2521665897,-3.5921228559,9.0000888904,36.78,-22.83,43.2894594561,134.6,33.2478334103,-33.4821228559,47.1854954135,-8.2521665897,-3.5921228559,9.0000888904,41.5,-29.89,51.1435440696,136.03,28.2378334103,-3.5021228559,28.4541754442,-8.2521665897,-3.5921228559,9.0000888904,36.49,0.09,36.4901109891,135.69,32.4678334103,-29.9521228559,44.1734068183,-8.2521665897,-3.5921228559,9.0000888904,40.72,-26.36,48.5074014971,136.03,26.8278334103,-22.4721228559,34.9961276592,-8.2521665897,-3.5921228559,9.0000888904,35.08,-18.88,39.8379316732,134.6
2020-11-25 05:30:00,36.1999167133,-9.879600889,37.5238655228,-8.6500832867,-3.749600889,9.4278018485,44.85,-6.13,45.2669791349,135.37,29.5599167133,-25.999600889,39.3670918724,-8.6500832867,-3.749600889,9.4278018485,38.21,-22.25,44.216135064,134.1,34.2399167133,-33.039600889,47.5813737028,-8.6500832867,-3.749600889,9.4278018485,42.89,-29.29,51.937040732,135.55,29.2099167133,-3.1496008890000002,29.3792311022,-8.6500832867,-3.749600889,9.4278018485,37.86,0.6000000000000001,37.8647540597,135.18,33.3899167133,-29.509600889,44.56122847,-8.6500832867,-3.749600889,9.4278018485,42.04,-25.76,49.3045555705,135.55,27.7899167133,-19.909600889,34.1858403216,-8.6500832867,-3.749600889,9.4278018485,36.44,-16.16,39.8625036845,134.1
2020-11-25 06:00:00,37.4508167239,-9.6023471546,38.6622392544,-9.3591832761,-3.9623471546,10.1633905056,46.81,-5.64,47.1485492884,136.05,30.8308167239,-25.7823471546,40.1904053807,-9.3591832761,-3.9623471546,10.1633905056,40.19,-21.82,45.7312639231,134.78,35.3908167239,-32.9923471546,48.3839320348,-9.3591832761,-3.9623471546,10.1633905056,44.75,-29.03,53.3413854338,136.24,30.4308167239,-2.7223471546,30.5523449266,-9.3591832761,-3.9623471546,10.1633905056,39.79,1.24,39.8093167487,135.86,34.6008167239,-29.4023471546,45.4061068157,-9.3591832761,-3.9623471546,10.1633905056,43.96,-25.44,50.7905030493,136.24,28.9608167239,-19.4023471546,34.8594317283,-9.3591832761,-3.9623471546,10.1633905056,38.32,-15.44,41.3136297122,134.78
2020-11-25 06:30:00,41.0207333735,-8.6024434024,41.9130361462,-11.0792666265,-4.4924434024,11.9554254088,52.1,-4.11,52.2618608547,135.59,34.0007333735,-24.3524434024,41.8221397062,-11.0792666265,-4.4924434024,11.9554254088,45.08,-19.86,49.2607957711,134.27,38.7407333735,-31.8624434024,50.1603401293,-11.0792666265,-4.4924434024,11.9554254088,49.82,-27.37,56.8431992414,135.77,33.4607333735,-1.4524434024000001,33.4922419335,-11.0792666265,-4.4924434024,11.9554254088,44.54,3.04,44.6436244048,135.34,37.9207333735,-28.1724434024,47.2405396545,-11.0792666265,-4.4924434024,11.9554254088,49.0,-23.68,54.4218926536,135.77,31.9207333735,-19.8524434024,37.5905936126,-11.0792666265,-4.4924434024,11.9554254088,43.0,-15.36,45.6610293357,134.27
2020-11-25 07:00:00,44.1814333589,-7.1865268703,44.7620958189,-12.9985666411,-5.1165268703,13.9693085705,57.18,-2.07,57.2174562524,134.85,36.9514333589,-23.3565268703,43.7142513915,-12.9985666411,-5.1165268703,13.9693085705,49.95,-18.24,53.1761234014,133.61,41.6614333589,-30.2165268703,51.4656538443,-12.9985666411,-5.1165268703,13.9693085705,54.66,-25.1,60.1475319527,135.01,36.2514333589,-0.6665268703,36.2575602963,-12.9985666411,-5.1165268703,13.9693085705,49.25,4.45,49.4506319474,134.64,40.8414333589,-26.4765268703,48.6726735851,-12.9985666411,-5.1165268703,13.9693085705,53.84,-21.36,57.9223203955,135.01,34.5614333589,-20.1165268703,39.9895902598,-12.9985666411,-5.1165268703,13.9693085705,47.56,-15.0,49.8693653459,133.61
2020-11-25 07:30:00,48.5793333583,-5.1166311633,48.8480454471,-15.0706666417,-5.7666311633,16.1362643755,63.65,0.65,63.6533188451,132.74,40.8893333583,-21.3166311633,46.1122147228,-15.0706666417,-5.7666311633,16.1362643755,55.96,-15.55,58.0803245514,131.59,45.7593333583,-27.4866311633,53.3800663366,-15.0706666417,-5.7666311633,16.1362643755,60.83,-21.72,64.5913871967,132.94,40.0093333583,0.7533688367,40.0164256323,-15.0706666417,-5.7666311633,16.1362643755,55.08,6.52,55.464554447,132.59,44.8093333583,-23.6866311633,50.6846411833,-15.0706666417,-5.7666311633,16.1362643755,59.88,-17.92,62.5039262767,132.94,38.1293333583,-19.1666311633,42.6755880159,-15.0706666417,-5.7666311633,16.1362643755,53.2,-13.4,54.8616441606,131.59
2020-11-25 08:00:00,51.9444667318,-2.9315472137,52.0271236291,-16.1955332682,-6.1315472137,17.3173661125,68.14,3.2,68.2150980356,132.01,43.6944667318,-20.0815472137,48.0881998152,-16.1955332682,-6.1315472137,17.3173661125,59.89,-13.95,61.493207755,130.94,48.9144667318,-25.1015472137,54.9792026877,-16.1955332682,-6.1315472137,17.3173661125,65.11,-18.97,67.8172028323,132.19,42.6744667318,1.7684527863000001,42.7110938293,-16.1955332682,-6.1315472137,17.3173661125,58.87,7.9,59.397701134,131.94,47.9244667318,-21.2515472137,52.4250204626,-16.1955332682,-6.1315472137,17.3173661125,64.12,-15.12,65.8785913632,132.19,40.6444667318,-18.6915472137,44.7364126093,-16.1955332682,-6.1315472137,17.3173661125,56.84,-12.56,58.211160442,130.94
2020-11-25 08:30:00,54.3459835873,-1.6714272078999999,54.3716801376,-16.8740164127,-6.4114272079,18.0510063082,71.22,4.74,71.3775594988,131.71,45.8459835873,-18.9614272079,49.6123969674,-16.8740164127,-6.4114272079,18.0510063082,62.72,-12.55,63.9632777459,130.67,51.1859835873,-23.7714272079,56.436563213,-16.8740164127,-6.4114272079,18.0510063082,68.06,-17.36,70.2391144591,131.87,44.7559835873,2.7885727921,44.8427720495,-16.8740164127,-6.4114272079,18.0510063082,61.63,9.2,62.3128951342,131.67,50.1659835873,-19.8514272079,53.9509506077,-16.8740164127,-6.4114272079,18.0510063082,67.04,-13.44,68.3739365548,131.87,42.6859835873,-17.2114272079,46.0252802419,-16.8740164127,-6.4114272079,18.0510063082,59.56,-10.8,60.5312613449,130.67
2020-11-25 09:00:00,55.6444001991,-0.8171117735000001,55.6503993263,-17.3155998009,-6.4671117735,18.4838721905,72.96,5.65,73.178440131,131.71,46.9244001991,-18.3971117735,50.4019151983,-17.3155998009,-6.4671117735,18.4838721905,64.24,-11.93,65.3383692787,130.76,52.3944001991,-22.9371117735,57.1951420029,-17.3155998009,-6.4671117735,18.4838721905,69.71,-16.47,71.6292188984,131.87,45.7944001991,3.3828882265,45.919179243,-17.3155998009,-6.4671117735,18.4838721905,63.11,9.85,63.8740526349,131.76,51.3244001991,-19.0271117735,54.7377843746,-17.3155998009,-6.4671117735,18.4838721905,68.64,-12.56,69.7796761242,131.87,43.6444001991,-16.4671117735,46.6476091445,-17.3155998009,-6.4671117735,18.4838721905,60.96,-10.0,61.7747650744,130.76
2020-11-25 09:30:00,57.5093167278,-0.009849993900000001,57.5093175713,-17.7906832722,-6.5598499939,18.9615411619,75.3,6.55,75.5843403094,131.4,48.3493167278,-17.2898499939,51.3477880814,-17.7906832722,-6.5598499939,18.9615411619,66.14,-10.73,67.004719983,130.38,54.1693167278,-22.0198499939,58.4738289195,-17.7906832722,-6.5598499939,18.9615411619,71.96,-15.46,73.6019918209,131.55,47.1493167278,4.3601500061,47.350490768,-17.7906832722,-6.5598499939,18.9615411619,64.94,10.92,65.8517273881,131.34,53.0893167278,-18.0798499939,56.0834781948,-17.7906832722,-6.5598499939,18.9615411619,70.88,-11.52,71.8100605765,131.55,44.9693167278,-15.5598499939,47.5851697359,-17.7906832722,-6.5598499939,18.9615411619,62.76,-9.0,63.4020315132,130.38
2020-11-25 10:00:00,57.7431167417,0.3161868375,57.7439824151,-17.4468832583,-6.5538131625,18.6372262528,75.19,6.87,75.5031986077,131.49,48.7331167417,-16.6938131625,51.5131057621,-17.4468832583,-6.5538131625,18.6372262528,66.18,-10.14,66.9523113865,130.49,54.4031167417,-21.7338131625,58.5837669136,-17.4468832583,-6.5538131625,18.6372262528,71.85,-15.18,73.4360599433,131.68,47.5231167417,4.9361868375,47.7787878178,-17.4468832583,-6.5538131625,18.6372262528,64.97,11.49,65.9781857889,131.44,53.3131167417,-17.7538131625,56.1915144708,-17.4468832583,-6.5538131625,18.6372262528,70.76,-11.2,71.6408933501,131.68,45.3531167417,-12.8738131625,47.1448858682,-17.4468832583,-6.5538131625,18.6372262528,62.8,-6.32,63.1172115987,130.49
2020-11-25 10:30:00,58.2112167713,0.4421036211,58.2128955955,-17.0087832287,-6.3978963789,18.1722806768,75.22,6.84,75.5303515151,131.66,49.0812167713,-16.6478963789,51.8277753101,-17.0087832287,-6.3978963789,18.1722806768,66.09,-10.25,66.8801211123,130.64,54.8612167713,-21.6778963789,58.9888489211,-17.0087832287,-6.3978963789,18.1722806768,71.87,-15.28,73.4763587829,131.84,47.8912167713,5.0521036211,48.1569558302,-17.0087832287,-6.3978963789,18.1722806768,64.9,11.45,65.9022951042,131.6,53.7912167713,-17.7178963789,56.6340785555,-17.0087832287,-6.3978963789,18.1722806768,70.8,-11.32,71.6992496474,131.84,45.7112167713,-15.0378963789,48.1212392423,-17.0087832287,-6.3978963789,18.1722806768,62.72,-8.64,63.312305281,130.64
2020-11-25 11:00:00,58.3227335525,0.5976360424,58.3257954757,-16.8872664475,-6.4123639576,18.0637255181,75.21,7.01,75.5359795065,131.66,49.2827335525,-16.5023639576,51.9722603183,-16.8872664475,-6.4123639576,18.0637255181,66.17,-10.09,66.9348713303,130.64,54.9927335525,-21.5123639576,59.0506777829,-16.8872664475,-6.4123639576,18.0637255181,71.88,-15.1,73.4489237498,131.84,48.0727335525,5.1776360424,48.3507562112,-16.8872664475,-6.4123639576,18.0637255181,64.96,11.59,65.9858295394,131.6,53.9127335525,-17.5723639576,56.7042398253,-16.8872664475,-6.4123639576,18.0637255181,70.8,-11.16,71.6741627087,131.84,45.8727335525,-13.2923639576,47.7597594546,-16.8872664475,-6.4123639576,18.0637255181,62.76,-6.88,63.1359802331,130.64
2020-11-25 11:30:00,58.7594334386,0.6428562138,58.7629499101,-16.9005665614,-6.4271437862,18.0814083341,75.66,7.07,75.9896078421,131.84,49.7294334386,-16.5071437862,52.3975414128,-16.9005665614,-6.4271437862,18.0814083341,66.63,-10.08,67.3881540035,130.82,55.3994334386,-21.4971437862,59.4241063566,-16.9005665614,-6.4271437862,18.0814083341,72.3,-15.07,73.8538753215,132.01,48.5094334386,5.2028562138,48.787650541,-16.9005665614,-6.4271437862,18.0814083341,65.41,11.63,66.4358713347,131.76,54.2994334386,-17.5071437862,57.051981169,-16.9005665614,-6.4271437862,18.0814083341,71.2,-11.08,72.056966353,132.01,46.2994334386,-12.3071437862,47.9072366653,-16.9005665614,-6.4271437862,18.0814083341,63.2,-5.88,63.4729422668,130.82
2020-11-25 12:00:00,59.0407501339,0.9323117877,59.0481107373,-16.7792498661,-6.3976882123,17.9575510728,75.82,7.33,76.1734947341,131.84,50.0807501339,-16.2076882123,52.6381106344,-16.7792498661,-6.3976882123,17.9575510728,66.86,-9.81,67.575851456,130.82,55.6607501339,-21.2276882123,59.571250216,-16.7792498661,-6.3976882123,17.9575510728,72.44,-14.83,73.942426928,132.01,48.8707501339,5.5223117877,49.181766399,-16.7792498661,-6.3976882123,17.9575510728,65.65,11.92,66.7233759638,131.76,54.5807501339,-17.2776882123,57.2501248482,-16.7792498661,-6.3976882123,17.9575510728,71.36,-10.88,72.1846521083,132.01,46.6607501339,-12.2776882123,48.2490127453,-16.7792498661,-6.3976882123,17.9575510728,63.44,-5.88,63.7119141135,130.82
2020-11-25 12:30:00,59.7135000418,0.7645055402,59.7183937825,-16.8464999582,-6.4054944598,18.0231773035,76.56,7.17,76.895009591,131.72,51.0435000418,-16.3054944598,53.5845877664,-16.8464999582,-6.4054944598,18.0231773035,67.89,-9.9,68.6080323286,130.69,56.3135000418,-21.3254944598,60.2161689326,-16.8464999582,-6.4054944598,18.0231773035,73.16,-14.92,74.6658690434,131.89,49.7935000418,5.3745055402,50.0827111508,-16.8464999582,-6.4054944598,18.0231773035,66.64,11.78,67.6731704592,131.62,55.2335000418,-17.3254944598,57.8870649208,-16.8464999582,-6.4054944598,18.0231773035,72.08,-10.92,72.9024882977,131.89,47.5935000418,-12.0454944598,49.0941461176,-16.8464999582,-6.4054944598,18.0231773035,64.44,-5.64,64.6863447723,130.69
2020-11-25 13:00:00,60.3663999964,0.9183245677,60.373384604,-17.1736000036,-6.4916754323,18.359585698,77.54,7.41,77.8932583732,131.52,51.3163999964,-16.2016754323,53.8132622632,-17.1736000036,-6.4916754323,18.359585698,68.49,-9.71,69.1748812793,130.52,56.9263999964,-21.1116754323,60.7150546085,-17.1736000036,-6.4916754323,18.359585698,74.1,-14.62,75.5285005809,131.7,50.0563999964,5.4183245677,50.3487976194,-17.1736000036,-6.4916754323,18.359585698,67.23,11.91,68.2767969372,131.45,55.8263999964,-17.1316754323,58.3959008808,-17.1736000036,-6.4916754323,18.359585698,73.0,-10.64,73.7713331857,131.7,47.7863999964,-11.9716754323,49.2631813556,-17.1736000036,-6.4916754323,18.359585698,64.96,-5.48,65.1907355381,130.52
2020-11-25 13:30:00,60.2021499775,0.8069554784,60.2075579895,-17.0478500225,-6.4730445216,18.2353912974,77.25,7.28,77.5922734555,131.8,51.1421499775,-16.403044521600002,53.7082803104,-17.0478500225,-6.4730445216,18.2353912974,68.19,-9.93,68.9092228951,130.77,56.7721499775,-21.3230445216,60.6444493811,-17.0478500225,-6.4730445216,18.2353912974,73.82,-14.85,75.2988373084,131.97,49.8821499775,5.3369554784,50.1668414409,-17.0478500225,-6.4730445216,18.2353912974,66.93,11.81,67.963968395,131.72,55.6721499775,-17.3130445216,58.3020565137,-17.0478500225,-6.4730445216,18.2353912974,72.72,-10.84,73.5234928441,131.97,47.6721499775,-12.9530445216,49.4005591654,-17.0478500225,-6.4730445216,18.2353912974,64.72,-6.48,65.0435915368,130.77
2020-11-25 14:00:00,58.8518333051,0.24521015570000002,58.8523441453,-16.3081666949,-6.2447898443,17.462923614,75.16,6.49,75.4396825285,132.34,49.8718333051,-16.9847898443,52.6847496271,-16.3081666949,-6.2447898443,17.462923614,66.18,-10.74,67.0458052379,131.32,55.5218333051,-22.0247898443,59.7307738209,-16.3081666949,-6.2447898443,17.462923614,71.83,-15.78,73.5428942863,132.52,48.6718333051,4.8952101557,48.9173838196,-16.3081666949,-6.2447898443,17.462923614,64.98,11.14,65.9279910205,132.27,54.4518333051,-18.0447898443,57.3638962311,-16.3081666949,-6.2447898443,17.462923614,70.76,-11.8,71.737142402,132.52,46.5318333051,-16.9647898443,49.5279275278,-16.3081666949,-6.2447898443,17.462923614,62.84,-10.72,63.7478156489,131.32
2020-11-25 14:30:00,57.0501666463,-0.7231324308,57.0547494507,-15.3798333537,-5.9731324308,16.4990176988,72.43,5.25,72.6200206555,132.59,48.3301666463,-17.0031324308,51.2338903512,-15.3798333537,-5.9731324308,16.4990176988,63.71,-11.03,64.6577528221,131.48,53.8401666463,-23.0831324308,58.5798134797,-15.3798333537,-5.9731324308,16.4990176988,69.22,-17.11,71.3032993627,132.78,47.2001666463,4.9068675692,47.4545369884,-15.3798333537,-5.9731324308,16.4990176988,62.58,10.88,63.5187436903,132.43,52.8201666463,-19.1731324308,56.1923394401,-15.3798333537,-5.9731324308,16.4990176988,68.2,-13.2,69.4656749769,132.78,45.0601666463,-16.7331324308,48.0667903977,-15.3798333537,-5.9731324308,16.4990176988,60.44,-10.76,61.3903184549,131.48
2020-11-25 15:00:00,55.9642999743,-1.4983125024000001,55.9843532782,-14.8257000257,-5.7483125024,15.901084173000001,70.79,4.25,70.9174632936,132.9,47.5042999743,-17.6083125024,50.662719876,-14.8257000257,-5.7483125024,15.901084173000001,62.33,-11.86,63.4483136104,131.76,52.8342999743,-23.9183125024,57.9961113071,-14.8257000257,-5.7483125024,15.901084173000001,67.66,-18.17,70.0572944096,133.1,46.4142999743,4.4016874976,46.622549211,-14.8257000257,-5.7483125024,15.901084173000001,61.24,10.15,62.0754387822,132.71,51.8542999743,-19.9883125024,55.5733844797,-14.8257000257,-5.7483125024,15.901084173000001,66.68,-14.24,68.1835757349,133.1,44.3342999743,-15.1483125024,46.850843385,-14.8257000257,-5.7483125024,15.901084173000001,59.16,-9.4,59.9021335179,131.76
2020-11-25 15:30:00,56.4011666382,-1.7644215302,56.4287584613,-16.4388333618,-6.1844215302,17.5636645368,72.84,4.42,72.9739816647,132.9,47.7811666382,-17.9544215302,51.0431301723,-16.4388333618,-6.1844215302,17.5636645368,64.22,-11.77,65.2896722308,131.76,53.1811666382,-24.1944215302,58.4260773814,-16.4388333618,-6.1844215302,17.5636645368,69.62,-18.01,71.9117827619,133.1,46.6511666382,4.0755784698,46.8288552985,-16.4388333618,-6.1844215302,17.5636645368,63.09,10.26,63.9188211719,132.71,52.1611666382,-20.2244215302,55.9447453412,-16.4388333618,-6.1844215302,17.5636645368,68.6,-14.04,70.0220079689,133.1,44.5611666382,-17.1044215302,47.7311094365,-16.4388333618,-6.1844215302,17.5636645368,61.0,-10.92,61.9697216389,131.76
2020-11-25 16:00:00,58.7793166352,-1.5006106316999999,58.7984684866,-17.9206833648,-6.6506106317,19.1149552454,76.7,5.15,76.8727032177,132.49,49.7893166352,-17.3206106317,52.7160279579,-17.9206833648,-6.6506106317,19.1149552454,67.71,-10.67,68.5455541957,131.32,55.3793166352,-23.7606106317,60.2613916913,-17.9206833648,-6.6506106317,19.1149552454,73.3,-17.11,75.2704596771,132.67,48.5693166352,4.5693893682999995,48.7837866264,-17.9206833648,-6.6506106317,19.1149552454,66.49,11.22,67.4300266943,132.25,54.3593166352,-19.7306106317,57.8293377184,-17.9206833648,-6.6506106317,19.1149552454,72.28,-13.08,73.4539638141,132.67,46.3993166352,-16.0106106317,49.0839712841,-17.9206833648,-6.6506106317,19.1149552454,64.32,-9.36,64.9974768741,131.32
2020-11-25 16:30:00,61.6687166366,-0.8642616762,61.674772475,-19.0512833634,-7.0342616762,20.3084276871,80.72,6.17,80.9554649174,131.82,52.5987166366,-16.6042616762,55.1572887081,-19.0512833634,-7.0342616762,20.3084276871,71.65,-9.57,72.286287773,130.69,58.1087166366,-22.9042616762,62.4598122962,-19.0512833634,-7.0342616762,20.3084276871,77.16,-15.87,78.7751388447,132.01,51.2487166366,5.1057383238,51.5024224743,-19.0512833634,-7.0342616762,20.3084276871,70.3,12.14,71.3405186412,131.59,57.0287166366,-18.8742616762,60.0708937426,-19.0512833634,-7.0342616762,20.3084276871,76.08,-11.84,76.9957920928,132.01,48.9887166366,-14.0342616762,50.9593451537,-19.0512833634,-7.0342616762,20.3084276871,68.04,-7.0,68.3991344974,130.69
2020-11-25 17:00:00,65.9108999704,0.0547132876,65.9109226794,-21.2091000296,-7.7052867124,22.5654019992,87.12,7.76,87.4649186817,130.89,56.4008999704,-15.4252867124,58.4722240695,-21.2091000296,-7.7052867124,22.5654019992,77.61,-7.72,77.9930157129,129.77,62.0708999704,-21.6552867124,65.7400035422,-21.2091000296,-7.7052867124,22.5654019992,83.28,-13.95,84.4402800801,131.08,54.8908999704,6.0047132876,55.2183618122,-21.2091000296,-7.7052867124,22.5654019992,76.1,13.71,77.3251194632,130.63,60.9108999704,-17.5452867124,63.3874973557,-21.2091000296,-7.7052867124,22.5654019992,82.12,-9.84,82.7074361832,131.08,52.4308999704,-16.4252867124,54.9435102199,-21.2091000296,-7.7052867124,22.5654019992,73.64,-8.72,74.1544873895,129.77
