Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-25 17:30:00,67.6193999708,0.0971230841,67.6194697207,-21.3706000292,-8.1128769159,22.8587251932,88.99,8.21,89.3679148241,130.55,58.4593999708,-15.4528769159,60.4672874365,-21.3706000292,-8.1128769159,22.8587251932,79.83,-7.34,80.1667293832,129.45,63.7093999708,-21.5028769159,67.240325403,-21.3706000292,-8.1128769159,22.8587251932,85.08,-13.39,86.127222758,130.73,56.8793999708,5.8971230841,57.184282820600004,-21.3706000292,-8.1128769159,22.8587251932,78.25,14.01,79.4942928769,130.3,62.5493999708,-17.3528769159,64.9118615815,-21.3706000292,-8.1128769159,22.8587251932,83.92,-9.24,84.4271520306,130.73,54.3493999708,-15.9528769159,56.6423124447,-21.3706000292,-8.1128769159,22.8587251932,75.72,-7.84,76.1247922821,129.45
2020-11-25 18:00:00,67.6878833042,0.9007579964,67.6938764673,-21.3621166958,-8.0992420036,22.8459569893,89.05,9.0,89.5036451772,130.55,58.3978833042,-16.4092420036,60.659508715,-21.3621166958,-8.0992420036,22.8459569893,79.76,-8.31,80.1917308705,129.63,63.7478833042,-20.7692420036,67.0459099362,-21.3621166958,-8.0992420036,22.8459569893,85.11,-12.67,86.0478994514,130.73,56.8378833042,5.0707579964,57.0636273397,-21.3621166958,-8.0992420036,22.8459569893,78.2,13.17,79.3012540884,130.5,62.5978833042,-16.6192420036,64.7664589038,-21.3621166958,-8.0992420036,22.8459569893,83.96,-8.52,84.3911843737,130.73,54.3978833042,-16.4992420036,56.8450058903,-21.3621166958,-8.0992420036,22.8459569893,75.76,-8.4,76.2242586058,129.63
2020-11-25 18:30:00,66.4079499701,0.3260182675,66.4087502303,-21.7220500299,-7.9039817325,23.1153711787,88.13,8.23,88.5134441766,131.02,56.5079499701,-17.4539817325,59.142116027,-21.7220500299,-7.9039817325,23.1153711787,78.23,-9.55,78.81075688,130.11,62.5279499701,-21.4239817325,66.0963805419,-21.7220500299,-7.9039817325,23.1153711787,84.25,-13.52,85.3279139555,131.21,54.9879499701,4.1460182675,55.1440305871,-21.7220500299,-7.9039817325,23.1153711787,76.71,12.05,77.6506703126,131.01,61.3979499701,-17.3039817325,63.7897800932,-21.7220500299,-7.9039817325,23.1153711787,83.12,-9.4,83.6498320381,131.21,52.5979499701,-16.6639817325,55.1745650481,-21.7220500299,-7.9039817325,23.1153711787,74.32,-8.76,74.8344840298,130.11
2020-11-25 19:00:00,64.6280833048,-0.5373683365,64.6303173161,-20.6619166952,-7.5773683365,22.0075285397,85.29,7.04,85.5800543351,130.82,54.7680833048,-18.2173683365,57.7184152415,-20.6619166952,-7.5773683365,22.0075285397,75.43,-10.64,76.1767320118,129.92,60.8780833048,-22.2373683365,64.8123566722,-20.6619166952,-7.5773683365,22.0075285397,81.54,-14.66,82.8473729215,131.02,53.3580833048,3.3526316635,53.4633069781,-20.6619166952,-7.5773683365,22.0075285397,74.02,10.93,74.8226255888,130.82,59.7780833048,-18.1373683365,62.4690593316,-20.6619166952,-7.5773683365,22.0075285397,80.44,-10.56,81.1301867371,131.02,51.0580833048,-15.3773683365,53.32345945,-20.6619166952,-7.5773683365,22.0075285397,71.72,-7.8,72.1429026308,129.92
2020-11-25 19:30:00,62.8832666688,-1.7612753570000002,62.9079273051,-19.7067333312,-7.251275357,20.9984840617,82.59,5.49,82.7722670947,131.66,53.0932666688,-18.921275357,56.3640809976,-19.7067333312,-7.251275357,20.9984840617,72.8,-11.67,73.7294303518,130.69,59.2732666688,-23.721275357,63.8437079606,-19.7067333312,-7.251275357,20.9984840617,78.98,-16.47,80.6790016051,131.86,51.7432666688,2.918724643,51.8255207316,-19.7067333312,-7.251275357,20.9984840617,71.45,10.17,72.1701558818,131.62,58.2132666688,-19.651275357,61.4406790279,-19.7067333312,-7.251275357,20.9984840617,77.92,-12.4,78.9004841557,131.86,49.5332666688,-17.491275357,52.5308406605,-19.7067333312,-7.251275357,20.9984840617,69.24,-10.24,69.9931082322,130.69
2020-11-25 20:00:00,60.1688833489,-3.3439653907,60.2617343593,-18.5711166511,-6.8839653907,19.8059423701,78.74,3.54,78.8195356495,132.47,50.7488833489,-20.3139653907,54.6635742616,-18.5711166511,-6.8839653907,19.8059423701,69.32,-13.43,70.608974642,131.45,56.7388833489,-25.5139653907,62.2114403759,-18.5711166511,-6.8839653907,19.8059423701,75.31,-18.63,77.5801069863,132.67,49.5088833489,1.7160346093,49.5386142846,-18.5711166511,-6.8839653907,19.8059423701,68.08,8.6,68.621034676,132.39,55.7488833489,-21.4439653907,59.7309103089,-18.5711166511,-6.8839653907,19.8059423701,74.32,-14.56,75.7327934253,132.67,47.3888833489,-18.6839653907,50.9391482828,-18.5711166511,-6.8839653907,19.8059423701,65.96,-11.8,67.0071757351,131.45
2020-11-25 20:30:00,57.2956833329,-4.5078403566,57.4727409583,-17.1943166671,-6.4678403566,18.3705602671,74.49,1.96,74.51578155,132.47,48.1456833329,-21.4178403566,52.6946933679,-17.1943166671,-6.4678403566,18.3705602671,65.34,-14.95,67.0284872274,131.45,54.0556833329,-26.6678403566,60.275953828,-17.1943166671,-6.4678403566,18.3705602671,71.25,-20.2,74.0581021901,132.67,47.0256833329,0.6221596434000001,47.029798804,-17.1943166671,-6.4678403566,18.3705602671,64.22,7.09,64.610188825,132.39,53.0856833329,-22.6678403566,57.7227923905,-17.1943166671,-6.4678403566,18.3705602671,70.28,-16.2,72.1229394853,132.67,45.0456833329,-19.8678403566,49.2325569858,-17.1943166671,-6.4678403566,18.3705602671,62.24,-13.4,63.6661417081,131.45
2020-11-25 21:00:00,54.8936666479,-5.5569355358,55.1742165381,-16.3863333521,-6.1669355358,17.508369845,71.28,0.61,71.2826100813,132.38,45.9636666479,-22.2969355358,51.086318971,-16.3863333521,-6.1669355358,17.508369845,62.35,-16.13,64.4026350393,131.35,51.7936666479,-27.6369355358,58.7059120587,-16.3863333521,-6.1669355358,17.508369845,68.18,-21.47,71.4805798801,132.59,44.9336666479,-0.2969355358,44.934647758,-16.3863333521,-6.1669355358,17.508369845,61.32,5.87,61.6003189927,132.29,50.8136666479,-23.6869355358,56.0633537462,-16.3863333521,-6.1669355358,17.508369845,67.2,-17.52,69.4463130771,132.59,42.9336666479,-18.2469355358,46.6502989088,-16.3863333521,-6.1669355358,17.508369845,59.32,-12.08,60.5374991224,131.35
2020-11-25 21:30:00,52.098399989,-6.5665911473000005,52.510602745599996,-15.511600011,-5.8165911473000005,16.5663051849,67.61,-0.75,67.6141597596,132.03,43.508399989,-23.1365911473,49.2776087033,-15.511600011,-5.8165911473000005,16.5663051849,59.02,-17.32,61.5088839112,130.99,49.158399989,-28.5765911473,56.8609694877,-15.511600011,-5.8165911473000005,16.5663051849,64.67,-22.76,68.5581979051,132.24,42.558399989,-1.1965911473,42.5752186136,-15.511600011,-5.8165911473000005,16.5663051849,58.07,4.62,58.2534917408,131.95,48.248399989,-24.6965911473,54.2017501174,-15.511600011,-5.8165911473000005,16.5663051849,63.76,-18.88,66.4965563018,132.24,40.688399989,-19.4165911473,45.0838097929,-15.511600011,-5.8165911473000005,16.5663051849,56.2,-13.6,57.822141088,130.99
2020-11-25 22:00:00,49.6647999728,-8.4912987796,50.3854593242,-13.9852000272,-5.4012987796,14.9919928064,63.65,-3.09,63.7249605728,132.03,41.2147999728,-23.1112987796,47.2524271131,-13.9852000272,-5.4012987796,14.9919928064,55.2,-17.71,57.9714076075,130.84,46.9147999728,-30.4612987796,55.9364745031,-13.9852000272,-5.4012987796,14.9919928064,60.9,-25.06,65.8544880779,132.24,40.3647999728,-1.2712987796,40.3848149362,-13.9852000272,-5.4012987796,14.9919928064,54.35,4.13,54.5066913323,131.81,46.0147999728,-26.6412987796,53.1706744099,-13.9852000272,-5.4012987796,14.9919928064,60.0,-21.24,63.648547509,132.24,38.4947999728,-19.8812987796,43.3256929098,-13.9852000272,-5.4012987796,14.9919928064,52.48,-14.48,54.4409845613,130.84
2020-11-25 22:30:00,46.8922999741,-8.9545012266,47.7396155104,-13.1377000259,-5.0445012265999996,14.072887216,60.03,-3.91,60.1572023951,132.88,38.9922999741,-24.1745012266,45.8781643794,-13.1377000259,-5.0445012265999996,14.072887216,52.13,-19.13,55.5292157337,131.67,44.2922999741,-31.2045012266,54.1805198738,-13.1377000259,-5.0445012265999996,14.072887216,57.43,-26.16,63.1074520164,133.1,38.2422999741,-2.0645012266,38.2979852293,-13.1377000259,-5.0445012265999996,14.072887216,51.38,2.98,51.4663462857,132.66,43.4622999741,-27.4445012266,51.4020638362,-13.1377000259,-5.0445012265999996,14.072887216,56.6,-22.4,60.8713397257,133.1,36.5022999741,-20.4445012266,41.8377285928,-13.1377000259,-5.0445012265999996,14.072887216,49.64,-15.4,51.9739319275,131.67
2020-11-25 23:00:00,43.9945333099,-8.8329558577,44.8724867858,-11.7154666901,-4.6329558577,12.5982712999,55.71,-4.2,55.8680955466,133.1,36.5145333099,-25.1129558577,44.3167202617,-11.7154666901,-4.6329558577,12.5982712999,48.23,-20.48,52.398123058,131.97,41.5745333099,-31.2129558577,51.9874064876,-11.7154666901,-4.6329558577,12.5982712999,53.29,-26.58,59.5509907558,133.31,35.8745333099,-2.8929558577,35.9909896196,-11.7154666901,-4.6329558577,12.5982712999,47.59,1.74,47.6217985801,132.99,40.7645333099,-27.5129558577,49.1803814137,-11.7154666901,-4.6329558577,12.5982712999,52.48,-22.88,57.2507187728,133.31,34.2045333099,-21.4729558577,40.3861106349,-11.7154666901,-4.6329558577,12.5982712999,45.92,-16.84,48.9104487814,131.97
2020-11-25 23:30:00,42.0965999796,-10.3455658176,43.34921524,-10.4234000204,-4.2355658176,11.2511015364,52.52,-6.11,52.8742139421,134.33,34.6865999796,-25.1955658176,42.8716311214,-10.4234000204,-4.2355658176,11.2511015364,45.11,-20.96,49.7416696543,133.05,39.8165999796,-33.0455658176,51.7433189324,-10.4234000204,-4.2355658176,11.2511015364,50.24,-28.81,57.9143652301,134.55,34.1165999796,-2.6955658176,34.2229231545,-10.4234000204,-4.2355658176,11.2511015364,44.54,1.54,44.5666153079,134.05,39.0165999796,-29.3955658176,48.8507355492,-10.4234000204,-4.2355658176,11.2511015364,49.44,-25.16,55.4737703784,134.55,32.5365999796,-22.4355658176,39.5219553133,-10.4234000204,-4.2355658176,11.2511015364,42.96,-18.2,46.6562064467,133.05
2020-11-26 00:00:00,40.8638499809,-9.9964704707,42.068796716,-9.7661500191,-4.0164704707,10.5598163449,50.63,-5.98,50.9819311129,135.25,33.5738499809,-25.9364704707,42.4252743423,-9.7661500191,-4.0164704707,10.5598163449,43.34,-21.92,48.5679112172,134.04,38.6538499809,-33.0564704707,50.8610888433,-9.7661500191,-4.0164704707,10.5598163449,48.42,-29.04,56.4607651383,135.48,33.0838499809,-3.1064704707,33.2293738783,-9.7661500191,-4.0164704707,10.5598163449,42.85,0.91,42.8596616879,135.04,37.9138499809,-29.4164704707,47.9873812093,-9.7661500191,-4.0164704707,10.5598163449,47.68,-25.4,54.0235356118,135.48,31.5138499809,-21.1764704707,37.9679554653,-9.7661500191,-4.0164704707,10.5598163449,41.28,-17.16,44.7046306326,134.04
2020-11-26 00:30:00,42.6789166469,-9.9976234321,43.8342605783,-10.0910833531,-4.1376234321,10.9064151262,52.77,-5.86,53.0943735249,135.17,35.1889166469,-25.2476234321,43.309379397,-10.0910833531,-4.1376234321,10.9064151262,45.28,-21.11,49.9590882623,133.87,40.3689166469,-32.9976234321,52.1391655419,-10.0910833531,-4.1376234321,10.9064151262,50.46,-28.86,58.130123,135.38,34.6289166469,-2.4876234321,34.7181528667,-10.0910833531,-4.1376234321,10.9064151262,44.72,1.65,44.7504290482,134.85,39.6289166469,-29.2976234321,49.2828750518,-10.0910833531,-4.1376234321,10.9064151262,49.72,-25.16,55.7234600505,135.38,33.0689166469,-21.6576234321,39.5298102819,-10.0910833531,-4.1376234321,10.9064151262,43.16,-17.52,46.5804250732,133.87
2020-11-26 01:00:00,42.3339333103,-9.6286163718,43.4151144506,-11.5260666897,-4.5886163718,12.4058701244,53.86,-5.04,54.0952973927,134.58,35.2039333103,-25.9286163718,43.7219632161,-11.5260666897,-4.5886163718,12.4058701244,46.73,-21.34,51.3720595266,133.43,39.9839333103,-32.4586163718,51.5002592201,-11.5260666897,-4.5886163718,12.4058701244,51.51,-27.87,58.5663469921,134.79,34.6039333103,-3.2986163718,34.7607978981,-11.5260666897,-4.5886163718,12.4058701244,46.13,1.29,46.1480335442,134.37,39.1939333103,-28.7886163718,48.6307396708,-11.5260666897,-4.5886163718,12.4058701244,50.72,-24.2,56.1974946061,134.79,32.9939333103,-23.1486163718,40.3045664313,-11.5260666897,-4.5886163718,12.4058701244,44.52,-18.56,48.2338470371,133.43
2020-11-26 01:30:00,41.2175333102,-9.8610983646,42.380730446,-11.5524666898,-4.6110983646,12.4387183724,52.77,-5.25,53.0305138576,134.58,34.2375333102,-26.5310983646,43.3140608533,-11.5524666898,-4.6110983646,12.4387183724,45.79,-21.92,50.7662338568,133.43,38.9175333102,-32.6510983646,50.8002817253,-11.5524666898,-4.6110983646,12.4387183724,50.47,-28.04,57.7361455243,134.79,33.6675333102,-3.9110983646,33.8939447337,-11.5524666898,-4.6110983646,12.4387183724,45.22,0.7000000000000001,45.2254176321,134.37,38.1275333102,-28.9710983646,47.885627664,-11.5524666898,-4.6110983646,12.4387183724,49.68,-24.36,55.3309316748,134.79,32.0875333102,-20.0510983646,37.8372348298,-11.5524666898,-4.6110983646,12.4387183724,43.64,-15.44,46.2908543883,133.43
2020-11-26 02:00:00,39.9734333105,-10.0205138808,41.2102665493,-11.4165666895,-4.5605138808,12.2937497059,51.39,-5.46,51.679238578,134.58,33.2034333105,-26.6105138808,42.5509980212,-11.4165666895,-4.5605138808,12.2937497059,44.62,-22.05,49.770944335,133.43,37.7234333105,-32.8305138808,50.0089998141,-11.4165666895,-4.5605138808,12.2937497059,49.14,-28.27,56.6915558086,134.79,32.6734333105,-3.9805138808000002,32.915007748,-11.4165666895,-4.5605138808,12.2937497059,44.09,0.58,44.093814759,134.37,36.9434333105,-29.1605138808,47.0654101709,-11.4165666895,-4.5605138808,12.2937497059,48.36,-24.6,54.2572538929,134.79,31.1034333105,-19.1605138808,36.5314776032,-11.4165666895,-4.5605138808,12.2937497059,42.52,-14.6,44.9567614492,133.43
2020-11-26 02:30:00,39.693649978,-10.537535481,41.06854639,-11.206350022,-4.507535481,12.0789137313,50.9,-6.03,51.2559352661,135.62,32.923649978,-26.497535481,42.2621120442,-11.206350022,-4.507535481,12.0789137313,44.13,-21.99,49.3053445379,134.4,37.483649978,-33.677535481,50.390479376,-11.206350022,-4.507535481,12.0789137313,48.69,-29.17,56.7591842788,135.83,32.403649978,-3.607535481,32.6038470758,-11.206350022,-4.507535481,12.0789137313,43.61,0.9,43.6192858722,135.37,36.753649978,-30.027535481,47.4603379019,-11.206350022,-4.507535481,12.0789137313,47.96,-25.52,54.3270834851,135.83,30.833649978,-20.027535481,36.7670524846,-11.206350022,-4.507535481,12.0789137313,42.04,-15.52,44.8133015967,134.4
2020-11-26 03:00:00,38.8580833115,-10.8261823561,40.3380324638,-10.9119166885,-4.3761823561,11.756738401,49.77,-6.45,50.1862072685,135.54,32.0680833115,-26.0161823561,41.2941123123,-10.9119166885,-4.3761823561,11.756738401,42.98,-21.64,48.1203699071,134.25,36.6880833115,-33.9661823561,49.9971699291,-10.9119166885,-4.3761823561,11.756738401,47.6,-29.59,56.0475521321,135.75,31.5680833115,-3.1361823561,31.7234853655,-10.9119166885,-4.3761823561,11.756738401,42.48,1.24,42.4980940749,135.21,35.928083311500004,-30.3361823561,47.0224534705,-10.9119166885,-4.3761823561,11.756738401,46.84,-25.96,53.5528449291,135.75,30.0880833115,-22.4161823561,37.5203676526,-10.9119166885,-4.3761823561,11.756738401,41.0,-18.04,44.7933209307,134.25
2020-11-26 03:30:00,38.1691999796,-10.6526194724,39.6278453705,-10.4108000204,-4.2726194724,11.2534454378,48.58,-6.38,48.9971509376,136.08,31.3791999796,-26.5226194724,41.0865371507,-10.4108000204,-4.2726194724,11.2534454378,41.79,-22.25,47.3441295199,134.81,36.0491999796,-33.9826194724,49.541530511,-10.4108000204,-4.2726194724,11.2534454378,46.46,-29.71,55.1472184249,136.28,30.9391999796,-3.4726194724,31.1334736478,-10.4108000204,-4.2726194724,11.2534454378,41.35,0.8,41.357738091,135.78,35.3491999796,-30.3526194724,46.5923539654,-10.4108000204,-4.2726194724,11.2534454378,45.76,-26.08,52.6701433452,136.28,29.4291999796,-21.6726194724,36.5483275436,-10.4108000204,-4.2726194724,11.2534454378,39.84,-17.4,43.4739646225,134.81
2020-11-26 04:00:00,37.3272999802,-10.662323187,38.8202583654,-10.0827000198,-4.122323187,10.8928595027,47.41,-6.54,47.8589563196,136.41,30.7572999802,-26.802323187,40.7967649489,-10.0827000198,-4.122323187,10.8928595027,40.84,-22.68,46.7149654822,135.16,35.2572999802,-34.112323187,49.0584120729,-10.0827000198,-4.122323187,10.8928595027,45.34,-29.99,54.3609758926,136.61,30.3272999802,-3.652323187,30.5464333229,-10.0827000198,-4.122323187,10.8928595027,40.41,0.47000000000000003,40.4127331419,136.14,34.5172999802,-30.522323187,46.0766341073,-10.0827000198,-4.122323187,10.8928595027,44.6,-26.4,51.8277917724,136.61,28.9172999802,-23.482323187,37.2509025448,-10.0827000198,-4.122323187,10.8928595027,39.0,-19.36,43.5408957189,135.16
2020-11-26 04:30:00,37.5513166467,1.0642020482,37.566393331,-9.9786833533,-4.0757979518,10.7789726045,47.53,5.14,47.8071176709,135.37,31.1913166467,-17.3857979518,35.7094413927,-9.9786833533,-4.0757979518,10.7789726045,41.17,-13.31,43.2680598132,134.35,34.7713166467,-40.8257979518,53.6263949912,-9.9786833533,-4.0757979518,10.7789726045,44.75,-36.75,57.9061741095,135.58,30.6613166467,5.3042020482,31.1167301926,-9.9786833533,-4.0757979518,10.7789726045,40.64,9.38,41.7084403928,135.31,34.1013166467,-39.9157979518,52.4992449771,-9.9786833533,-4.0757979518,10.7789726045,44.08,-35.84,56.8115481218,135.58,28.6613166467,-29.1557979518,40.8843689707,-9.9786833533,-4.0757979518,10.7789726045,38.64,-25.08,46.0657790556,134.35
2020-11-26 05:00:00,37.5330833129,1.8913117253,37.5807051958,-10.2169166871,-4.1086882747,11.0121163238,47.75,6.0,48.1254870105,135.17,31.2930833129,-16.6586882747,35.4509373397,-10.2169166871,-4.1086882747,11.0121163238,41.51,-12.55,43.3656845905,134.17,34.6530833129,-42.5586882747,54.8824027421,-10.2169166871,-4.1086882747,11.0121163238,44.87,-38.45,59.0907725453,135.38,30.7530833129,5.9313117253000005,31.3198434229,-10.2169166871,-4.1086882747,11.0121163238,40.97,10.04,42.1822533775,135.14,34.0230833129,-39.7086882747,52.2910137845,-10.2169166871,-4.1086882747,11.0121163238,44.24,-35.6,56.7850121071,135.38,28.6630833129,-29.4686882747,41.1093168714,-10.2169166871,-4.1086882747,11.0121163238,38.88,-25.36,46.4196510112,134.17
2020-11-26 05:30:00,38.983016646,2.4593421039,39.0605165148,-10.556983354,-4.2506578961,11.3805970884,49.54,6.71,49.9923564158,134.57,32.483016646,-16.5206578961,36.4428114687,-10.556983354,-4.2506578961,11.3805970884,43.04,-12.27,44.7548265554,133.62,35.993016646,-41.6406578961,55.0403637097,-10.556983354,-4.2506578961,11.3805970884,46.55,-37.39,59.7069057982,134.77,31.883016646,5.8993421039000005,32.4242037328,-10.556983354,-4.2506578961,11.3805970884,42.44,10.15,43.6368662945,134.58,35.323016646,-38.7306578961,52.4192652184,-10.556983354,-4.2506578961,11.3805970884,45.88,-34.48,57.3920273209,134.77,29.723016646,-32.2506578961,43.858438792,-10.556983354,-4.2506578961,11.3805970884,40.28,-28.0,49.055870189,133.62
2020-11-26 06:00:00,40.4219666451,3.0139617431,40.5341751223,-11.1680333549,-4.4260382569,12.0131088261,51.59,7.44,52.1237153319,134.15,33.7719666451,-16.4760382569,37.576662541,-11.1680333549,-4.4260382569,12.0131088261,44.94,-12.05,46.5274768282,133.26,37.3119666451,-40.8060382569,55.2929978673,-11.1680333549,-4.4260382569,12.0131088261,48.48,-36.38,60.6120021118,134.34,33.1119666451,5.8339617431,33.6219785963,-11.1680333549,-4.4260382569,12.0131088261,44.28,10.26,45.4531187049,134.21,36.6319666451,-37.8660382569,52.6852715051,-11.1680333549,-4.4260382569,12.0131088261,47.8,-33.44,58.3358688973,134.34,30.8719666451,-30.9860382569,43.7402891097,-11.1680333549,-4.4260382569,12.0131088261,42.04,-26.56,49.7272078444,133.26
2020-11-26 06:30:00,44.6182166427,4.4483010193,44.8394094334,-12.9917833573,-5.0316989807,13.9321365711,57.61,9.48,58.3847796947,132.81,37.4482166427,-14.4216989807,40.1292204161,-12.9917833573,-5.0316989807,13.9321365711,50.44,-9.39,51.3065853473,131.92,41.1882166427,-38.6716989807,56.4975175761,-12.9917833573,-5.0316989807,13.9321365711,54.18,-33.64,63.773991564,133.01,36.628216642699996,7.4883010193,37.3858383159,-12.9917833573,-5.0316989807,13.9321365711,49.62,12.52,51.1751384952,132.86,40.4482166427,-35.6716989807,53.9307735689,-12.9917833573,-5.0316989807,13.9321365711,53.44,-30.64,61.600675321,133.01,34.1682166427,-29.3516989807,45.0443033201,-12.9917833573,-5.0316989807,13.9321365711,47.16,-24.32,53.061549167,131.92
2020-11-26 07:00:00,48.1858333057,5.8009749628,48.5337598161,-15.0141666943,-5.6390250372,16.0381983058,63.2,11.44,64.227047262,132.65,40.7258333057,-13.2990250372,42.8422404338,-15.0141666943,-5.6390250372,16.0381983058,55.74,-7.66,56.2638711786,131.78,44.4658333057,-37.2390250372,57.999614803,-15.0141666943,-5.6390250372,16.0381983058,59.48,-31.6,67.3530281428,132.85,39.7658333057,8.5809749628,40.6811335856,-15.0141666943,-5.6390250372,16.0381983058,54.78,14.22,56.5955545957,132.72,43.7058333057,-34.1190250372,55.4464402323,-15.0141666943,-5.6390250372,16.0381983058,58.72,-28.48,65.2621544235,132.85,37.1058333057,-26.7190250372,45.7247106525,-15.0141666943,-5.6390250372,16.0381983058,52.12,-21.08,56.2215332413,131.78
2020-11-26 07:30:00,53.3291166375,8.2362429436,53.9613785884,-17.1808833625,-6.3637570564,18.3215762692,70.51,14.6,72.0056949137,131.38,45.2991166375,-11.4737570564,46.7296166165,-17.1808833625,-6.3637570564,18.3215762692,62.48,-5.11,62.6886153939,130.6,49.2191166375,-34.1037570564,59.879776953,-17.1808833625,-6.3637570564,18.3215762692,66.4,-27.74,71.9615702997,131.58,44.1291166375,10.0462429436,45.2582139781,-17.1808833625,-6.3637570564,18.3215762692,61.31,16.41,63.4681353121,131.52,48.3391166375,-30.8837570564,57.36267643,-17.1808833625,-6.3637570564,18.3215762692,65.52,-24.52,69.9578501671,131.58,41.1791166375,-28.2037570564,49.9116375121,-17.1808833625,-6.3637570564,18.3215762692,58.36,-21.84,62.3127210126,130.6
2020-11-26 08:00:00,56.3965666425,9.789765643700001,57.2399531833,-18.2734333575,-6.7302343563,19.4734285929,74.67,16.52,76.4756124526,130.51,48.0965666425,-10.1302343563,49.1518196094,-18.2734333575,-6.7302343563,19.4734285929,66.37,-3.4,66.4570304783,129.81,52.0665666425,-31.9902343563,61.1089392488,-18.2734333575,-6.7302343563,19.4734285929,70.34,-25.26,74.7380973801,130.7,46.8065666425,11.1097656437,48.1069805072,-18.2734333575,-6.7302343563,19.4734285929,65.08,17.84,67.4809010017,130.69,51.0865666425,-28.7302343563,58.6111223019,-18.2734333575,-6.7302343563,19.4734285929,69.36,-22.0,72.7654423473,130.7,43.6865666425,-25.0502343563,50.3590145487,-18.2734333575,-6.7302343563,19.4734285929,61.96,-18.32,64.6116398182,129.81
2020-11-26 08:30:00,58.8909666395,8.3053700517,59.4737347358,-19.9890333605,-6.9646299483,21.1676055567,78.88,15.27,80.3444291784,130.09,50.4709666395,-10.0946299483,51.470574383,-19.9890333605,-6.9646299483,21.1676055567,70.46,-3.13,70.5294867414,129.27,54.5609666395,-29.2946299483,61.9279777196,-19.9890333605,-6.9646299483,21.1676055567,74.55,-22.33,77.8224350686,130.29,49.0909666395,11.0153700517,50.3116426185,-19.9890333605,-6.9646299483,21.1676055567,69.08,17.98,71.3815578423,130.14,53.5309666395,-26.0446299483,59.530556343,-19.9890333605,-6.9646299483,21.1676055567,73.52,-19.08,75.9554922306,130.29,45.9709666395,-22.6046299483,51.2279129857,-19.9890333605,-6.9646299483,21.1676055567,65.96,-15.64,67.7888722432,129.27
2020-11-26 09:00:00,60.3032333021,-0.6346699643,60.3065730469,-20.5867666979,-6.9146699643,21.7169892892,80.89,6.28,81.1334117365,131.24,51.5132333021,-16.5546699643,54.1079504589,-20.5867666979,-6.9146699643,21.7169892892,72.1,-9.64,72.7415947034,130.14,56.7332333021,-22.5646699643,61.0559095544,-20.5867666979,-6.9146699643,21.7169892892,77.32,-15.65,78.8879261991,131.45,50.1432333021,5.0353300357,50.3954203729,-20.5867666979,-6.9146699643,21.7169892892,70.73,11.95,71.7323873853,131.02,55.6532333021,-18.5146699643,58.6521558075,-20.5867666979,-6.9146699643,21.7169892892,76.24,-11.6,77.117427343,131.45,47.8132333021,-14.5146699643,49.9677988606,-20.5867666979,-6.9146699643,21.7169892892,68.4,-7.6,68.8209270498,130.14
2020-11-26 09:30:00,61.4037333061,0.0598296691,61.4037624541,-20.0162666939,-6.8101703309,21.1430686585,81.42,6.87,81.7093219896,130.86,52.9337333061,-15.7701703309,55.232946635,-20.0162666939,-6.8101703309,21.1430686585,72.95,-8.96,73.4981911342,129.78,57.8237333061,-21.7501703309,61.7790744741,-20.0162666939,-6.8101703309,21.1430686585,77.84,-14.94,79.2607670919,131.08,51.5437333061,5.6798296691,51.8557316813,-20.0162666939,-6.8101703309,21.1430686585,71.56,12.49,72.6418178462,130.65,56.7037333061,-17.6901703309,59.3991203401,-20.0162666939,-6.8101703309,21.1430686585,76.72,-10.88,77.4876299805,131.08,49.2237333061,-17.0501703309,52.0930343607,-20.0162666939,-6.8101703309,21.1430686585,69.24,-10.24,69.9931082322,129.78
2020-11-26 10:00:00,60.6955666433,0.2010947589,60.695899773,-17.8544333567,-6.5689052411,19.0244922811,78.55,6.77,78.8412036945,131.38,52.4555666433,-15.7289052411,54.7629887055,-17.8544333567,-6.5689052411,19.0244922811,70.31,-9.16,70.9041726558,130.27,57.2255666433,-21.7589052411,61.222670923,-17.8544333567,-6.5689052411,19.0244922811,75.08,-15.19,76.601191244,131.6,51.1355666433,5.8210947589,51.4658267215,-17.8544333567,-6.5689052411,19.0244922811,68.99,12.39,70.0937386647,131.17,56.1455666433,-17.7289052411,58.878168575,-17.8544333567,-6.5689052411,19.0244922811,74.0,-11.16,74.83679309,131.6,48.7855666433,-17.0889052411,51.6919935295,-17.8544333567,-6.5689052411,19.0244922811,66.64,-10.52,67.4652503145,130.27
2020-11-26 10:30:00,59.9097166396,0.7812390259,59.9148102079,-15.3402833604,-6.0987609741,16.5081549241,75.25,6.88,75.5638597479,131.76,51.8497166396,-16.2087609741,54.3241847424,-15.3402833604,-6.0987609741,16.5081549241,67.19,-10.11,67.9463626694,130.74,56.5797166396,-21.3487609741,60.4734150693,-15.3402833604,-6.0987609741,16.5081549241,71.92,-15.25,73.5190376705,131.97,50.6197166396,5.4912390259,50.9166909639,-15.3402833604,-6.0987609741,16.5081549241,65.96,11.59,66.9705136609,131.66,55.5397166396,-17.3387609741,58.1832686992,-15.3402833604,-6.0987609741,16.5081549241,70.88,-11.24,71.7656742461,131.97,48.4197166396,-13.0187609741,50.1393767089,-15.3402833604,-6.0987609741,16.5081549241,63.76,-6.92,64.1344213352,130.74
2020-11-26 11:00:00,58.9229999758,0.126955688,58.9231367452,-14.4870000242,-5.823044312,15.6134882316,73.41,5.95,73.6507338728,132.14,51.3929999758,-16.023044312,53.8328746728,-14.4870000242,-5.823044312,15.6134882316,65.88,-10.2,66.664941311,130.99,55.6729999758,-22.113044312,59.9038367306,-14.4870000242,-5.823044312,15.6134882316,70.16,-16.29,72.0263125531,132.34,50.1929999758,5.736955688,50.5197971803,-14.4870000242,-5.823044312,15.6134882316,64.68,11.56,65.7049161022,131.93,54.5929999758,-18.143044312,57.5288249773,-14.4870000242,-5.823044312,15.6134882316,69.08,-12.32,70.1699992874,132.34,47.9929999758,-14.143044312,50.0335262508,-14.4870000242,-5.823044312,15.6134882316,62.48,-8.32,63.0315222726,130.99
2020-11-26 11:30:00,58.9073833094,0.5280286596,58.9097498095,-13.9826166906,-5.4719713404,15.015193634,72.89,6.0,73.1365305439,131.68,51.0673833094,-16.3319713404,53.6153982167,-13.9826166906,-5.4719713404,15.015193634,65.05,-10.86,65.9503002268,130.63,55.6873833094,-21.5819713404,59.7232462847,-13.9826166906,-5.4719713404,15.015193634,69.67,-16.11,71.5083281863,131.88,49.9073833094,5.3480286596,50.1931102775,-13.9826166906,-5.4719713404,15.015193634,63.89,10.82,64.7997260797,131.57,54.6573833094,-17.6319713404,57.4309669392,-13.9826166906,-5.4719713404,15.015193634,68.64,-12.16,69.708788542,131.88,47.6973833094,-16.9919713404,50.6336594036,-13.9826166906,-5.4719713404,15.015193634,61.68,-11.52,62.7465760022,130.63
2020-11-26 12:00:00,58.2553999797,0.3552184943,58.2564829609,-12.3546000203,-5.2147815057,13.4100741166,70.61,5.57,70.8293512606,131.68,50.3353999797,-16.5147815057,52.9753763488,-12.3546000203,-5.2147815057,13.4100741166,62.69,-11.3,63.7002833589,130.63,55.1153999797,-21.7647815057,59.2571770245,-12.3546000203,-5.2147815057,13.4100741166,67.47,-16.55,69.4701619402,131.88,49.2153999797,5.1552184943,49.4846630067,-12.3546000203,-5.2147815057,13.4100741166,61.57,10.37,62.437182832,131.57,54.0453999797,-17.8547815057,56.9183492521,-12.3546000203,-5.2147815057,13.4100741166,66.4,-12.64,67.5923782686,131.88,47.0453999797,-16.4947815057,49.8532594338,-12.3546000203,-5.2147815057,13.4100741166,59.4,-11.28,60.4615448033,130.63
2020-11-26 12:30:00,58.7422499791,0.1462112663,58.7424319409,-12.4677500209,-5.2837887337,13.5411673783,71.21,5.43,71.4167277324,131.77,50.7122499791,-16.1437887337,53.2198667099,-12.4677500209,-5.2837887337,13.5411673783,63.18,-10.86,64.1065675263,130.63,55.5822499791,-21.9837887337,59.7718452101,-12.4677500209,-5.2837887337,13.5411673783,68.05,-16.7,70.0691979403,131.97,49.5822499791,5.5462112663,49.8914819623,-12.4677500209,-5.2837887337,13.5411673783,62.05,10.83,62.9880258462,131.57,54.5322499791,-18.0837887337,57.4524995343,-12.4677500209,-5.2837887337,13.5411673783,67.0,-12.8,68.2117291967,131.97,47.4122499791,-17.0037887337,50.3691401493,-12.4677500209,-5.2837887337,13.5411673783,59.88,-11.72,61.0161683491,130.63
2020-11-26 13:00:00,58.5806333111,-0.23986562300000003,58.5811243887,-12.7193666889,-5.369865623,13.8064385623,71.3,5.13,71.484312265,131.77,50.6506333111,-16.409865623,53.2425614014,-12.7193666889,-5.369865623,13.8064385623,63.37,-11.04,64.3244782334,130.63,55.4306333111,-22.359865623,59.7705504404,-12.7193666889,-5.369865623,13.8064385623,68.15,-16.99,70.2359067714,131.97,49.5206333111,5.250134377,49.7981629632,-12.7193666889,-5.369865623,13.8064385623,62.24,10.62,63.1395438691,131.57,54.4006333111,-18.449865623,57.4441158532,-12.7193666889,-5.369865623,13.8064385623,67.12,-13.08,68.3826059755,131.97,47.3606333111,-16.729865623,50.2286570733,-12.7193666889,-5.369865623,13.8064385623,60.08,-11.36,61.1445500433,130.63
2020-11-26 13:30:00,59.5576999781,-0.4031482695,59.5590644253,-13.1323000219,-5.4331482695,14.2118402743,72.69,5.03,72.8638250437,132.17,50.7276999781,-16.9031482695,53.4697668453,-13.1323000219,-5.4331482695,14.2118402743,63.86,-11.47,64.8818965506,131.08,56.3476999781,-22.6331482695,60.7233290706,-13.1323000219,-5.4331482695,14.2118402743,69.48,-17.2,71.5773036653,132.36,49.5976999781,4.9368517305,49.8427963514,-13.1323000219,-5.4331482695,14.2118402743,62.73,10.37,63.5813636217,132.02,55.3076999781,-18.6731482695,58.3748930891,-13.1323000219,-5.4331482695,14.2118402743,68.44,-13.24,69.7089033051,132.36,47.4676999781,-16.0731482695,50.1151537612,-13.1323000219,-5.4331482695,14.2118402743,60.6,-10.64,61.5269826987,131.08
2020-11-26 14:00:00,57.8151666437,-0.603620625,57.8183176155,-13.3048333563,-5.363620625,14.345278556,71.12,4.76,71.2791133503,132.17,49.3551666437,-17.833620625000002,52.4782859764,-13.3048333563,-5.363620625,14.345278556,62.66,-12.47,63.8887822704,131.08,54.6751666437,-22.823620625,59.2477130862,-13.3048333563,-5.363620625,14.345278556,67.98,-17.46,70.1864089408,132.36,48.2651666437,3.996379375,48.4303351139,-13.3048333563,-5.363620625,14.345278556,61.57,9.36,62.2773995925,132.02,53.6551666437,-18.923620625,56.8944665597,-13.3048333563,-5.363620625,14.345278556,66.96,-13.56,68.3192154522,132.36,46.1751666437,-17.003620625,49.2063931713,-13.3048333563,-5.363620625,14.345278556,59.48,-11.64,60.6082502635,131.08
2020-11-26 14:30:00,57.4610333155,-1.0165830603,57.4700251506,-13.8989666845,-5.5665830603,14.9722450509,71.36,4.55,71.5049096216,132.38,48.9110333155,-18.3165830603,52.2282145492,-13.8989666845,-5.5665830603,14.9722450509,62.81,-12.75,64.0910180915,131.36,54.2910333155,-23.2965830603,59.078313117,-13.8989666845,-5.5665830603,14.9722450509,68.19,-17.73,70.4572849321,132.58,47.8110333155,3.6134169397,47.9473845864,-13.8989666845,-5.5665830603,14.9722450509,61.71,9.18,62.3890735626,132.31,53.2610333155,-19.3665830603,56.6727642635,-13.8989666845,-5.5665830603,14.9722450509,67.16,-13.8,68.5631504527,132.58,45.7410333155,-15.4865830603,48.2915767361,-13.8989666845,-5.5665830603,14.9722450509,59.64,-9.92,60.45937479,131.36
2020-11-26 15:00:00,57.3636833104,-1.2605943738,57.3775327207,-15.0663166896,-5.8905943738,16.1769280356,72.43,4.63,72.5778327039,132.06,48.9036833104,-18.4305943738,52.2614298531,-15.0663166896,-5.8905943738,16.1769280356,63.97,-12.54,65.187517977,131.04,54.1636833104,-23.4505943738,59.0223259981,-15.0663166896,-5.8905943738,16.1769280356,69.23,-17.56,71.4223109399,132.26,47.7936833104,3.4294056262,47.9165627662,-15.0663166896,-5.8905943738,16.1769280356,62.86,9.32,63.5471635874,131.99,53.1336833104,-19.4905943738,56.5956850932,-15.0663166896,-5.8905943738,16.1769280356,68.2,-13.6,69.5427925813,132.26,45.6536833104,-17.0505943738,48.7337826185,-15.0663166896,-5.8905943738,16.1769280356,60.72,-11.16,61.7370553234,131.04
2020-11-26 15:30:00,58.0719499745,-1.9404423972,58.1043603401,-16.7580500255,-6.3404423972,17.9174063539,74.83,4.4,74.959248262,131.84,49.3919499745,-18.1304423972,52.6144244841,-16.7580500255,-6.3404423972,17.9174063539,66.15,-11.79,67.1924593984,130.76,54.771949974500004,-24.0204423972,59.8075928036,-16.7580500255,-6.3404423972,17.9174063539,71.53,-17.68,73.6825847809,132.04,48.1919499745,3.6195576028,48.3276860566,-16.7580500255,-6.3404423972,17.9174063539,64.95,9.96,65.7092390764,131.68,53.7219499745,-20.0604423972,57.3451764164,-16.7580500255,-6.3404423972,17.9174063539,70.48,-13.72,71.8029860103,132.04,46.0419499745,-17.6604423972,49.3128014122,-16.7580500255,-6.3404423972,17.9174063539,62.8,-11.32,63.8120866294,130.76
2020-11-26 16:00:00,60.3218833074,-1.2952464030000002,60.3357876306,-18.5381166926,-6.845246403,19.7615578542,78.86,5.55,79.0550573967,130.99,51.1318833074,-17.815246403,54.1465834099,-18.5381166926,-6.845246403,19.7615578542,69.67,-10.97,70.528361671,129.98,56.8518833074,-23.065246403,61.3526057086,-18.5381166926,-6.845246403,19.7615578542,75.39,-16.22,77.115112008,131.19,49.8518833074,3.6847535970000003,49.9878753136,-18.5381166926,-6.845246403,19.7615578542,68.39,10.53,69.1959030579,130.88,55.7418833074,-19.085246403,58.9186234134,-18.5381166926,-6.845246403,19.7615578542,74.28,-12.24,75.2817109264,131.19,47.5818833074,-17.165246403,50.5834093667,-18.5381166926,-6.845246403,19.7615578542,66.12,-10.32,66.9205259991,129.98
2020-11-26 16:30:00,63.3809499768,-0.45834506020000004,63.3826072369,-20.2090500232,-7.3983450602,21.5207158912,83.59,6.94,83.8775995126,130.77,54.1009499768,-16.8283450602,56.6577972203,-20.2090500232,-7.3983450602,21.5207158912,74.31,-9.43,74.9059476944,129.76,59.6909499768,-22.1783450602,63.6780063973,-20.2090500232,-7.3983450602,21.5207158912,79.9,-14.78,81.2555130437,130.97,52.6809499768,4.6116549398,52.8824153357,-20.2090500232,-7.3983450602,21.5207158912,72.89,12.01,73.8728109659,130.63,58.5509499768,-18.1183450602,61.2901963686,-20.2090500232,-7.3983450602,21.5207158912,78.76,-10.72,79.4862000601,130.97,50.3109499768,-14.2783450602,52.2978281119,-20.2090500232,-7.3983450602,21.5207158912,70.52,-6.88,70.8548149387,129.76
2020-11-26 17:00:00,68.1073166517,-0.025150700300000002,68.1073212956,-20.2526833483,-8.0051507003,21.7773648667,88.36,7.98,88.7196145167,130.43,59.2073166517,-15.9651507003,61.3220383058,-20.2526833483,-8.0051507003,21.7773648667,79.46,-7.96,79.8577059525,129.39,64.2173166517,-21.5951507003,67.7511202248,-20.2526833483,-8.0051507003,21.7773648667,84.47,-13.59,85.5562329699,130.63,57.6573166517,5.3748492997,57.9072980588,-20.2526833483,-8.0051507003,21.7773648667,77.91,13.38,79.0505692579,130.23,63.0673166517,-17.4851507003,65.4462903812,-20.2526833483,-8.0051507003,21.7773648667,83.32,-9.48,83.8575744939,130.63,55.1473166517,-15.5651507003,57.3018363598,-20.2526833483,-8.0051507003,21.7773648667,75.4,-7.5600000000000005,75.7780548708,129.39
2020-11-26 17:30:00,67.4441833092,-1.0242781018,67.4519607415,-21.0758166908,-8.3142781018,22.6565061194,88.52,7.29,88.8196740593,130.71,63.2141833092,-15.5342781018,65.0949058498,-21.0758166908,-8.3142781018,22.6565061194,84.29,-7.22,84.5986554267,129.48,63.5641833092,-22.6542781018,67.4805284217,-21.0758166908,-8.3142781018,22.6565061194,84.64,-14.34,85.8461717259,130.91,61.5141833092,5.8457218982,61.7913198816,-21.0758166908,-8.3142781018,22.6565061194,82.59,14.16,83.795069664,130.32,62.4441833092,-18.4742781018,65.1196973314,-21.0758166908,-8.3142781018,22.6565061194,83.52,-10.16,84.1356999139,130.91,58.924183309200004,-15.5942781018,60.9527758857,-21.0758166908,-8.3142781018,22.6565061194,80.0,-7.28,80.3305570751,129.48
2020-11-26 18:00:00,67.4128500041,-1.175735268,67.4231021172,-21.5071499959,-8.315735268,23.0588151038,88.92,7.14,89.2061993361,130.78,62.8828500041,-15.605735268,64.7903680951,-21.5071499959,-8.315735268,23.0588151038,84.39,-7.29,84.7042867864,129.55,63.5028500041,-22.825735268,67.480561269,-21.5071499959,-8.315735268,23.0588151038,85.01,-14.51,86.239435295,130.99,61.1828500041,5.824264732,61.4594434916,-21.5071499959,-8.315735268,23.0588151038,82.69,14.14,83.8902598637,130.32,62.3728500041,-18.675735268,65.1087974504,-21.5071499959,-8.315735268,23.0588151038,83.88,-10.36,84.5173591637,130.99,58.5728500041,-15.395735268,60.562425827,-21.5071499959,-8.315735268,23.0588151038,80.08,-7.08,80.3923677969,129.55
2020-11-26 18:30:00,66.2080666572,-1.9036855728000002,66.2354294109,-20.9319333428,-8.1436855728,22.4603082832,87.14,6.24,87.3631341013,131.18,61.6580666572,-16.9836855728,63.9543802998,-20.9319333428,-8.1436855728,22.4603082832,82.59,-8.84,83.0617463096,130.01,62.3880666572,-23.6836855728,66.7322097906,-20.9319333428,-8.1436855728,22.4603082832,83.32,-15.54,84.7567932381,131.39,60.0280666572,4.5963144272,60.2037780618,-20.9319333428,-8.1436855728,22.4603082832,80.96,12.74,81.9562639461,130.88,61.3080666572,-19.5436855728,64.3477636209,-20.9319333428,-8.1436855728,22.4603082832,82.24,-11.4,83.0263668963,131.39,57.5080666572,-18.0636855728,60.2783084295,-20.9319333428,-8.1436855728,22.4603082832,78.44,-9.92,79.0647835639,130.01
2020-11-26 19:00:00,64.6382333233,-1.6893700126,64.6603060478,-21.4217666767,-7.8093700126000005,22.8008409395,86.06,6.12,86.2773319013,131.18,59.1082333233,-17.3693700126,61.6074529682,-21.4217666767,-7.8093700126000005,22.8008409395,80.53,-9.56,81.0954653479,130.01,60.8682333233,-23.5093700126,65.2505349119,-21.4217666767,-7.8093700126000005,22.8008409395,82.29,-15.7,83.7743045331,131.39,57.5482333233,4.2806299874,57.7072175011,-21.4217666767,-7.8093700126000005,22.8008409395,78.97,12.09,79.8901057704,130.88,59.8182333233,-19.3693700126,62.8760171496,-21.4217666767,-7.8093700126000005,22.8008409395,81.24,-11.56,82.0583402221,131.39,55.1382333233,-17.7293700126,57.9185232465,-21.4217666767,-7.8093700126000005,22.8008409395,76.56,-9.92,77.2,130.01
2020-11-26 19:30:00,62.6610666484,-2.5323482866,62.7122162052,-20.3089333516,-7.4723482866,21.6399806561,82.97,4.94,83.1169326912,130.91,57.1510666484,-18.5123482866,60.0745491713,-20.3089333516,-7.4723482866,21.6399806561,77.46,-11.04,78.2427836928,129.82,59.0410666484,-24.2123482866,63.8128933722,-20.3089333516,-7.4723482866,21.6399806561,79.35,-16.74,81.0965480153,131.1,55.6710666484,3.0376517134,55.7538786965,-20.3089333516,-7.4723482866,21.6399806561,75.98,10.51,76.703458201,130.71,57.9710666484,-20.1523482866,61.3739497655,-20.3089333516,-7.4723482866,21.6399806561,78.28,-12.68,79.300320302,131.1,53.2910666484,-16.1523482866,55.6851518782,-20.3089333516,-7.4723482866,21.6399806561,73.6,-8.68,74.1100694913,129.82
2020-11-26 20:00:00,60.396299972,-3.8444698847,60.5185343428,-19.393700028,-7.1644698847,20.6747485959,79.79,3.32,79.8590414418,131.56,54.986299972,-19.4844698847,58.3364187391,-19.393700028,-7.1644698847,20.6747485959,74.38,-12.32,75.3934135054,130.42,56.926299972,-25.6544698847,62.4400148428,-19.393700028,-7.1644698847,20.6747485959,76.32,-18.49,78.5278453798,131.76,53.606299972,2.2155301153,53.6520639899,-19.393700028,-7.1644698847,20.6747485959,73.0,9.38,73.6001657607,131.32,55.886299972,-21.6044698847,59.9168727785,-19.393700028,-7.1644698847,20.6747485959,75.28,-14.44,76.6524102687,131.76,51.326299972,-18.9244698847,54.7039727006,-19.393700028,-7.1644698847,20.6747485959,70.72,-11.76,71.6911152096,130.42
2020-11-26 20:30:00,57.5347999704,-5.2989773535,57.778303615,-18.0152000296,-6.7389773535,19.2343767219,75.55,1.44,75.5637221158,131.56,52.2647999704,-20.1689773535,56.0213973713,-18.0152000296,-6.7389773535,19.2343767219,70.28,-13.43,71.5516827196,130.32,54.2447999704,-27.1289773535,60.6504718537,-18.0152000296,-6.7389773535,19.2343767219,72.26,-20.39,75.0816868484,131.76,51.0147999704,1.5410226465,51.0380697795,-18.0152000296,-6.7389773535,19.2343767219,69.03,8.28,69.5248106794,131.32,53.2647999704,-23.1389773535,58.073670358,-18.0152000296,-6.7389773535,19.2343767219,71.28,-16.4,73.1423160694,131.76,48.7847999704,-17.4189773535,51.8013270119,-18.0152000296,-6.7389773535,19.2343767219,66.8,-10.68,67.6483732251,130.32
2020-11-26 21:00:00,54.7359333038,-6.4545977679,55.1151905284,-17.1740666962,-6.4845977679,18.357520941,71.91,0.03,71.9100062578,131.87,49.8059333038,-20.9945977679,54.0500150573,-17.1740666962,-6.4845977679,18.357520941,66.98,-14.51,68.533645022,130.61,51.6259333038,-28.3445977679,58.8952732578,-17.1740666962,-6.4845977679,18.357520941,68.8,-21.86,72.1893316218,132.08,48.6459333038,0.7954022321,48.6524356195,-17.1740666962,-6.4845977679,18.357520941,65.82,7.28,66.2213772131,131.56,50.6659333038,-24.4045977679,56.2371868941,-17.1740666962,-6.4845977679,18.357520941,67.84,-17.92,70.1668867772,132.08,46.5459333038,-18.5245977679,50.096752685,-17.1740666962,-6.4845977679,18.357520941,63.72,-12.04,64.847513445,130.61
2020-11-26 21:30:00,52.1669999691,-7.6007145473,52.7178029455,-16.2630000309,-6.1307145473,17.3801850067,68.43,-1.47,68.4457873065,132.84,47.3369999691,-22.7107145473,52.5030296394,-16.2630000309,-6.1307145473,17.3801850067,63.6,-16.58,65.7256144893,131.61,49.2069999691,-29.8007145473,57.527484157399996,-16.2630000309,-6.1307145473,17.3801850067,65.47,-23.67,69.6174532714,133.04,46.2669999691,-0.6107145473000001,46.2710304445,-16.2630000309,-6.1307145473,17.3801850067,62.53,5.52,62.7731734103,132.55,48.3369999691,-25.8907145473,54.8342471981,-16.2630000309,-6.1307145473,17.3801850067,64.6,-19.76,67.5545527703,133.04,44.2969999691,-18.4107145473,47.9706015847,-16.2630000309,-6.1307145473,17.3801850067,60.56,-12.28,61.7924914533,131.61
2020-11-26 22:00:00,49.2777499718,-9.2178641146,50.1324810987,-14.7222500282,-5.6578641146,15.7720027971,64.0,-3.56,64.0989360286,133.19,44.6177499718,-23.1678641146,50.2741836351,-14.7222500282,-5.6578641146,15.7720027971,59.34,-17.51,61.8695054126,131.82,46.5177499718,-31.5478641146,56.2064835462,-14.7222500282,-5.6578641146,15.7720027971,61.24,-25.89,66.4878161771,133.4,43.6777499718,-0.9878641146,43.688919855099996,-14.7222500282,-5.6578641146,15.7720027971,58.4,4.67,58.5864224885,132.8,45.6777499718,-27.6978641146,53.4193646442,-14.7222500282,-5.6578641146,15.7720027971,60.4,-22.04,64.2955799414,133.4,41.7977499718,-20.5778641146,46.588629452,-14.7222500282,-5.6578641146,15.7720027971,56.52,-14.92,58.4561100314,131.82
2020-11-26 22:30:00,46.6833666552,-9.3205621514,47.6047224662,-13.5066333448,-5.2805621514,14.5021888329,60.19,-4.04,60.3254316188,134.03,42.1633666552,-24.6605621514,48.8456017808,-13.5066333448,-5.2805621514,14.5021888329,55.67,-19.38,58.9468684495,132.8,44.0733666552,-31.9605621514,54.4420717953,-13.5066333448,-5.2805621514,14.5021888329,57.58,-26.68,63.4608446209,134.25,41.3233666552,-2.1605621514,41.3798098175,-13.5066333448,-5.2805621514,14.5021888329,54.83,3.12,54.9186971805,133.77,43.2533666552,-28.1605621514,51.6127018058,-13.5066333448,-5.2805621514,14.5021888329,56.76,-22.88,61.1979738227,134.25,39.5333666552,-20.5205621514,44.5418965706,-13.5066333448,-5.2805621514,14.5021888329,53.04,-15.24,55.1860417135,132.8
2020-11-26 23:00:00,43.7995833459,-10.3020351982,44.9948378206,-12.2904166541,-4.8720351982,13.2208573286,56.09,-5.43,56.3522226713,133.87,39.4795833459,-25.0420351982,46.7519093518,-12.2904166541,-4.8720351982,13.2208573286,51.77,-20.17,55.5604337636,132.58,41.3795833459,-32.8420351982,52.8286777597,-12.2904166541,-4.8720351982,13.2208573286,53.67,-27.97,60.5209864427,134.09,38.7495833459,-2.6620351982,38.8409145217,-12.2904166541,-4.8720351982,13.2208573286,51.04,2.21,51.0878234025,133.56,40.6295833459,-29.1120351982,49.9827333811,-12.2904166541,-4.8720351982,13.2208573286,52.92,-24.24,58.2074222071,134.09,37.0695833459,-21.7120351982,42.9600568189,-12.2904166541,-4.8720351982,13.2208573286,49.36,-16.84,52.1535732237,132.58
2020-11-26 23:30:00,42.0639166539,-10.6360863179,43.3877795748,-11.1760833461,-4.4960863179,12.0465609672,53.24,-6.14,53.592883856,134.52,37.6339166539,-25.5160863179,45.4684763732,-11.1760833461,-4.4960863179,12.0465609672,48.81,-21.02,53.1437343438,133.21,39.7539166539,-33.3960863179,51.9198658577,-11.1760833461,-4.4960863179,12.0465609672,50.93,-28.9,58.558303424900004,134.72,36.9839166539,-2.9560863179,37.1018670336,-11.1760833461,-4.4960863179,12.0465609672,48.16,1.54,48.1846158021,134.18,38.9839166539,-29.6960863179,49.0061557387,-11.1760833461,-4.4960863179,12.0465609672,50.16,-25.2,56.1343531182,134.72,35.3439166539,-21.3360863179,41.2846342336,-11.1760833461,-4.4960863179,12.0465609672,46.52,-16.84,49.4741952941,133.21
2020-11-27 00:00:00,40.6005833202,-10.4565105705,41.9254812644,-10.3794166798,-4.2265105705,11.2069479438,50.98,-6.23,51.3592571987,134.0,36.2505833202,-26.2265105705,44.7429843412,-10.3794166798,-4.2265105705,11.2069479438,46.63,-22.0,51.559256201,132.8,38.3805833202,-33.0465105705,50.6472214132,-10.3794166798,-4.2265105705,11.2069479438,48.76,-28.82,56.6403566373,134.22,35.6705833202,-3.8165105705,35.8741727059,-10.3794166798,-4.2265105705,11.2069479438,46.05,0.41000000000000003,46.0518251538,133.78,37.5805833202,-29.4265105705,47.7307004667,-10.3794166798,-4.2265105705,11.2069479438,47.96,-25.2,54.1775008652,134.22,34.0605833202,-20.0265105705,39.511826859,-10.3794166798,-4.2265105705,11.2069479438,44.44,-15.8,47.1651735924,132.8
2020-11-27 00:30:00,42.750516645,-10.1363985259,43.9357855112,-10.849483355,-4.3663985259,11.695158193,53.6,-5.77,53.909673529,134.08,38.220516645000004,-25.8563985259,46.1450023008,-10.849483355,-4.3663985259,11.695158193,49.07,-21.49,53.5694409155,132.87,40.420516645,-32.7163985259,52.0017393781,-10.849483355,-4.3663985259,11.695158193,51.27,-28.35,58.5861365854,134.22,37.580516645,-3.4263985259,37.73639408,-10.849483355,-4.3663985259,11.695158193,48.43,0.9400000000000001,48.4391215858,133.78,39.590516645,-29.0463985259,49.1029762391,-10.849483355,-4.3663985259,11.695158193,50.44,-24.68,56.1542162264,134.22,35.910516645,-23.5263985259,42.9308354602,-10.849483355,-4.3663985259,11.695158193,46.76,-19.16,50.5331890939,132.87
2020-11-27 01:00:00,42.3909166422,-9.961843038,43.5457016303,-12.2390833578,-4.851843038,13.1656956635,54.63,-5.11,54.8684699987,133.41,38.4809166422,-25.651843038,46.2471404183,-12.2390833578,-4.851843038,13.1656956635,50.72,-20.8,54.8193250597,132.21,40.0309166422,-32.371843038,51.4821377653,-12.2390833578,-4.851843038,13.1656956635,52.27,-27.52,59.0720179103,133.62,37.7909166422,-3.391843038,37.9428251432,-12.2390833578,-4.851843038,13.1656956635,50.03,1.46,50.0512986844,133.15,39.2009166422,-28.691843038000002,48.5791490508,-12.2390833578,-4.851843038,13.1656956635,51.44,-23.84,56.6958481725,133.62,36.0809166422,-21.611843038,42.058344062,-12.2390833578,-4.851843038,13.1656956635,48.32,-16.76,51.1441101203,132.21
2020-11-27 01:30:00,41.5081999908,-10.3793690902,42.7862357445,-12.5918000092,-4.9493690902,13.5295854283,54.1,-5.43,54.3718208266,134.06,37.7881999908,-25.8093690902,45.7610269922,-12.5918000092,-4.9493690902,13.5295854283,50.38,-20.86,54.5278277579,132.81,39.1581999908,-32.9693690902,51.1892950208,-12.5918000092,-4.9493690902,13.5295854283,51.75,-28.02,58.8488139218,134.27,37.0981999908,-3.3993690902,37.2536193244,-12.5918000092,-4.9493690902,13.5295854283,49.69,1.55,49.7141690064,133.75,38.5281999908,-29.3493690902,48.4335385918,-12.5918000092,-4.9493690902,13.5295854283,51.12,-24.4,56.6446325789,134.27,35.5681999908,-22.3893690902,42.0283320969,-12.5918000092,-4.9493690902,13.5295854283,48.16,-17.44,51.2204958976,132.81
