Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-27 02:00:00,40.1816999858,-10.9238126175,41.64010922,-12.2783000142,-4.8638126175,13.2065636869,52.46,-6.06,52.808855318,134.26,36.5916999858,-25.8138126175,44.780636772,-12.2783000142,-4.8638126175,13.2065636869,48.87,-20.95,53.1712271816,132.95,37.9016999858,-33.5738126175,50.6333857794,-12.2783000142,-4.8638126175,13.2065636869,50.18,-28.71,57.812598108,134.46,35.9416999858,-3.3438126175000003,36.0969095726,-12.2783000142,-4.8638126175,13.2065636869,48.22,1.52,48.2439509162,133.9,37.0816999858,-29.9438126175,47.662190339,-12.2783000142,-4.8638126175,13.2065636869,49.36,-25.08,55.3661990749,134.46,34.2816999858,-22.0238126175,40.7465737962,-12.2783000142,-4.8638126175,13.2065636869,46.56,-17.16,49.6215598304,132.95
2020-11-27 02:30:00,39.7768333434,-10.7967669658,41.2160969494,-12.1531666566,-4.8167669658,13.0728995937,51.93,-5.98,52.2731795475,134.87,36.1768333434,-26.2967669658,44.7245259741,-12.1531666566,-4.8167669658,13.0728995937,48.33,-21.48,52.8883663956,133.59,37.5168333434,-33.6767669658,50.4146547879,-12.1531666566,-4.8167669658,13.0728995937,49.67,-28.86,57.4457004483,135.07,35.5368333434,-3.6267669658,35.7214216221,-12.1531666566,-4.8167669658,13.0728995937,47.69,1.19,47.7048446177,134.54,36.7668333434,-30.0167669658,47.4637370334,-12.1531666566,-4.8167669658,13.0728995937,48.92,-25.2,55.0291413707,135.07,33.9268333434,-22.6967669658,40.818785521,-12.1531666566,-4.8167669658,13.0728995937,46.08,-17.88,49.4273284732,133.59
2020-11-27 03:00:00,39.006166715,-10.8051736616,40.4750888777,-11.973833285,-4.7251736616,12.872449249,50.98,-6.08,51.3412777402,135.18,35.426166715,-26.7351736616,44.3822351717,-11.973833285,-4.7251736616,12.872449249,47.4,-22.01,52.2608849906,133.95,36.796166715,-33.7751736616,49.9471745026,-11.973833285,-4.7251736616,12.872449249,48.77,-29.05,56.7663227627,135.38,34.826166715,-3.9651736616,35.0511695986,-11.973833285,-4.7251736616,12.872449249,46.8,0.76,46.8061705334,134.88,36.026166715,-30.1251736616,46.9618012466,-11.973833285,-4.7251736616,12.872449249,48.0,-25.4,54.3061690787,135.38,33.226166715,-21.6051736616,39.6328359259,-11.973833285,-4.7251736616,12.872449249,45.2,-16.88,48.249087038,133.95
2020-11-27 03:30:00,38.2435167144,-11.5059822766,39.9368776801,-11.706483285600001,-4.6259822766,12.5873532937,49.95,-6.88,50.4215916052,136.22,34.6735167144,-26.4759822766,43.6260289145,-11.706483285600001,-4.6259822766,12.5873532937,46.38,-21.85,51.269161296,134.84,36.0635167144,-34.8259822766,50.1340830108,-11.706483285600001,-4.6259822766,12.5873532937,47.77,-30.2,56.5155987317,136.41,34.1035167144,-3.4059822766,34.273175627,-11.706483285600001,-4.6259822766,12.5873532937,45.81,1.22,45.8262424818,135.79,35.3735167144,-31.1859822766,47.1577265705,-11.706483285600001,-4.6259822766,12.5873532937,47.08,-26.56,54.0551570158,136.41,32.5735167144,-21.3459822766,38.9446395605,-11.706483285600001,-4.6259822766,12.5873532937,44.28,-16.72,47.3315624082,134.84
2020-11-27 04:00:00,37.6123166652,-10.7685923203,39.1235088595,-11.1476833348,-4.4885923203,12.0174167254,48.76,-6.28,49.1627501265,136.66,34.0723166652,-25.1385923203,42.3423143767,-11.1476833348,-4.4885923203,12.0174167254,45.22,-20.65,49.7118788621,135.21,35.3923166652,-36.4885923203,50.8333891104,-11.1476833348,-4.4885923203,12.0174167254,46.54,-32.0,56.4798335692,136.86,33.5123166652,-1.9685923203,33.5700867438,-11.1476833348,-4.4885923203,12.0174167254,44.66,2.52,44.7310406765,136.18,34.7323166652,-33.0885923203,47.9707073397,-11.1476833348,-4.4885923203,12.0174167254,45.88,-28.6,54.0641692806,136.86,31.9323166652,-23.8085923203,39.8311676439,-11.1476833348,-4.4885923203,12.0174167254,43.08,-19.32,47.2138623711,135.21
2020-11-27 04:30:00,37.7323166448,0.7224004936,37.7392313363,-10.9276833552,-4.4275995064,11.7905852654,48.66,5.15,48.9317698433,135.48,34.3323166448,-16.5475995064,38.1120849026,-10.9276833552,-4.4275995064,11.7905852654,45.26,-12.12,46.8546902668,134.33,34.8023166448,-43.8575995064,55.9883048351,-10.9276833552,-4.4275995064,11.7905852654,45.73,-39.43,60.3817671156,135.68,33.6823166448,6.1024004936,34.2306550674,-10.9276833552,-4.4275995064,11.7905852654,44.61,10.53,45.8359356837,135.29,34.2323166448,-40.9875995064,53.4025731231,-10.9276833552,-4.4275995064,11.7905852654,45.16,-36.56,58.1038656201,135.68,31.5123166448,-33.5875995064,46.0559761695,-10.9276833552,-4.4275995064,11.7905852654,42.44,-29.16,51.4923217577,134.33
2020-11-27 05:00:00,37.6483833114,0.8030249934,37.6569464389,-10.9816166886,-4.4269750066,11.8403552652,48.63,5.23,48.9104262913,134.65,34.2683833114,-16.3269750066,37.9590859695,-10.9816166886,-4.4269750066,11.8403552652,45.25,-11.9,46.7885936955,133.51,34.7283833114,-43.3069750066,55.5117527344,-10.9816166886,-4.4269750066,11.8403552652,45.71,-38.88,60.008820185,134.86,33.6183833114,6.0730249934,34.1625135059,-10.9816166886,-4.4269750066,11.8403552652,44.6,10.5,45.8193190696,134.48,34.0983833114,-40.4269750066,52.8870499521,-10.9816166886,-4.4269750066,11.8403552652,45.08,-36.0,57.6906092878,134.86,31.3783833114,-31.7469750066,44.6371298507,-10.9816166886,-4.4269750066,11.8403552652,42.36,-27.32,50.4058726737,133.51
2020-11-27 05:30:00,38.6129333103,1.5420161312,38.6437114234,-11.5070666897,-4.5979838688,12.3916923565,50.12,6.14,50.4946927904,134.55,35.2929333103,-16.6779838688,39.0351929363,-11.5070666897,-4.5979838688,12.3916923565,46.8,-12.08,48.333905284,133.51,35.6029333103,-42.5079838688,55.448151934,-11.5070666897,-4.5979838688,12.3916923565,47.11,-37.91,60.46916735,134.76,34.6129333103,5.7420161312,35.0859787037,-11.5070666897,-4.5979838688,12.3916923565,46.12,10.34,47.2648918332,134.48,34.9329333103,-39.6379838688,52.8344546186,-11.5070666897,-4.5979838688,12.3916923565,46.44,-35.04,58.1762425738,134.76,32.3729333103,-32.2779838688,45.7151512493,-11.5070666897,-4.5979838688,12.3916923565,43.88,-27.68,51.8809868834,133.51
2020-11-27 06:00:00,39.9402999768,1.7977486739000001,39.9807386441,-11.8097000232,-4.7322513261,12.7225475928,51.75,6.53,52.1603623454,133.97,36.4602999768,-16.6022513261,40.0623042708,-11.8097000232,-4.7322513261,12.7225475928,48.27,-11.87,49.7080456264,133.0,36.8502999768,-41.8522513261,55.7633889702,-11.8097000232,-4.7322513261,12.7225475928,48.66,-37.12,61.2020424496,134.19,35.7202999768,5.6277486739,36.1609096341,-11.8097000232,-4.7322513261,12.7225475928,47.53,10.36,48.6459710562,133.94,36.1902999768,-38.8922513261,53.1257472947,-11.8097000232,-4.7322513261,12.7225475928,48.0,-34.16,58.9143921296,134.19,33.4302999768,-31.7322513261,46.0925235885,-11.8097000232,-4.7322513261,12.7225475928,45.24,-27.0,52.6845100575,133.0
2020-11-27 06:30:00,43.8140833069,3.0487092655,43.9200241827,-13.6159166931,-5.2812907345,14.6042876997,57.43,8.33,58.0309727646,132.84,40.1840833069,-14.8212907345,42.8302604504,-13.6159166931,-5.2812907345,14.6042876997,53.8,-9.54,54.6392862325,131.85,40.4140833069,-39.9512907345,56.8278431835,-13.6159166931,-5.2812907345,14.6042876997,54.03,-34.67,64.1969609873,133.05,39.3040833069,7.0687092655,39.9346668357,-13.6159166931,-5.2812907345,14.6042876997,52.92,12.35,54.3419626072,132.78,39.7040833069,-36.9212907345,54.2180407313,-13.6159166931,-5.2812907345,14.6042876997,53.32,-31.64,62.0009032192,133.05,36.7440833069,-29.8412907345,47.335296458,-13.6159166931,-5.2812907345,14.6042876997,50.36,-24.56,56.0296635721,131.85
2020-11-27 07:00:00,47.7090999757,4.8180845561000005,47.9517690943,-15.5709000243,-5.9319154439,16.6625492768,63.28,10.75,64.1866099744,132.59,43.8490999757,-13.3819154439,45.845602075,-15.5709000243,-5.9319154439,16.6625492768,59.42,-7.45,59.8852143688,131.64,43.9990999757,-38.0819154439,58.190661472,-15.5709000243,-5.9319154439,16.6625492768,59.57,-32.15,67.6920039591,132.79,42.7790999757,8.4380845561,43.6033561289,-15.5709000243,-5.9319154439,16.6625492768,58.35,14.37,60.093422269,132.55,43.1890999757,-34.9719154439,55.5727741482,-15.5709000243,-5.9319154439,16.6625492768,58.76,-29.04,65.544330037,132.79,40.0290999757,-27.1719154439,48.3801801749,-15.5709000243,-5.9319154439,16.6625492768,55.6,-21.24,59.5188843981,131.64
2020-11-27 07:30:00,51.7931333116,6.9457144401,52.2567852754,-17.866866688400002,-6.6142855599,19.0518686414,69.66,13.56,70.9675221492,131.37,48.0031333116,-11.8442855599,49.4427740742,-17.866866688400002,-6.6142855599,19.0518686414,65.87,-5.23,66.0773017004,130.52,47.7431333116,-35.2942855599,59.3724967607,-17.866866688400002,-6.6142855599,19.0518686414,65.61,-28.68,71.6045703849,131.58,46.7531333116,9.6557144401,47.739797819,-17.866866688400002,-6.6142855599,19.0518686414,64.62,16.27,66.6367563736,131.41,46.8931333116,-32.0942855599,56.824370805,-17.866866688400002,-6.6142855599,19.0518686414,64.76,-25.48,69.5922984245,131.58,43.6931333116,-28.2942855599,52.0543609502,-17.866866688400002,-6.6142855599,19.0518686414,61.56,-21.68,65.266040174,130.52
2020-11-27 08:00:00,54.7868833071,8.2375718073,55.4027090654,-18.9331166929,-6.9824281927000005,20.1796236629,73.72,15.22,75.2747421118,130.28,50.8768833071,-10.2224281927,51.8936922293,-18.9331166929,-6.9824281927000005,20.1796236629,69.81,-3.24,69.8851464905,129.41,50.5168833071,-33.2724281927,60.4897510071,-18.9331166929,-6.9824281927000005,20.1796236629,69.45,-26.29,74.2594546169,130.47,49.5068833071,10.8775718073,50.6877999444,-18.9331166929,-6.9824281927000005,20.1796236629,68.44,17.86,70.7319814511,130.29,49.5868833071,-29.9824281927,57.946570187,-18.9331166929,-6.9824281927000005,20.1796236629,68.52,-23.0,72.2771775874,130.47,46.2268833071,-26.1424281927,53.1069796928,-18.9331166929,-6.9824281927000005,20.1796236629,65.16,-19.16,67.9185630001,129.41
2020-11-27 08:30:00,57.4121333173,4.6782442843,57.6024220118,-19.4278666827,-7.1717557157,20.709323598,76.84,11.85,77.7483639699,130.2,53.1021333173,-13.1917557157,54.7161674618,-19.4278666827,-7.1717557157,20.709323598,72.53,-6.02,72.7794016189,129.3,53.0221333173,-36.6517557157,64.4569454641,-19.4278666827,-7.1717557157,20.709323598,72.45,-29.48,78.2181110741,130.47,51.6921333173,8.0182442843,52.3103134027,-19.4278666827,-7.1717557157,20.709323598,71.12,15.19,72.7240709807,130.17,52.5721333173,-19.2917557157,56.0000092868,-19.4278666827,-7.1717557157,20.709323598,72.0,-12.12,73.0129741895,130.47,49.0121333173,-19.0917557157,52.5992808755,-19.4278666827,-7.1717557157,20.709323598,68.44,-11.92,69.4702814159,129.3
2020-11-27 09:00:00,58.5873499773,3.4308623732,58.6877192775,-19.3226500227,-7.1891376268,20.6167044824,77.91,10.62,78.6304807311,130.2,54.0773499773,-14.5391376268,55.9977348069,-19.3226500227,-7.1891376268,20.6167044824,73.4,-7.35,73.7670827673,129.3,54.1573499773,-37.8391376268,66.0667760142,-19.3226500227,-7.1891376268,20.6167044824,73.48,-30.65,79.6161597918,130.47,52.6473499773,6.7308623732,53.0758699215,-19.3226500227,-7.1891376268,20.6167044824,71.97,13.92,73.3038014021,130.17,53.9173499773,-14.3491376268,55.7940711833,-19.3226500227,-7.1891376268,20.6167044824,73.24,-7.16,73.5891513744,130.47,50.1973499773,-15.0291376268,52.39894009,-19.3226500227,-7.1891376268,20.6167044824,69.52,-7.84,69.960674668,129.3
2020-11-27 09:30:00,60.086766664,4.1186206016,60.2277557593,-18.893233336,-7.1213793984,20.1907976668,78.98,11.24,79.7757983351,130.2,55.326766664,-13.2613793984,56.893895042,-18.893233336,-7.1213793984,20.1907976668,74.22,-6.14,74.4735389249,129.18,55.596766664,-37.1013793984,66.8394555391,-18.893233336,-7.1213793984,20.1907976668,74.49,-29.98,80.2967029211,130.35,53.866766664,7.9386206016,54.4486018911,-18.893233336,-7.1213793984,20.1907976668,72.76,15.06,74.3022287687,130.17,55.346766664,-13.6413793984,57.0030859871,-18.893233336,-7.1213793984,20.1907976668,74.24,-6.52,74.5257539378,130.35,51.386766664,-14.8013793984,53.475981714,-18.893233336,-7.1213793984,20.1907976668,70.28,-7.68,70.6983790479,129.18
2020-11-27 10:00:00,60.7976333471,4.5151618851,60.9650630071,-18.2723666529,-6.9648381149,19.5547526976,79.07,11.48,79.899031909,130.2,55.4976333471,-12.8248381149,56.960194696,-18.2723666529,-6.9648381149,19.5547526976,73.77,-5.86,74.0023817184,129.18,56.3076333471,-36.7648381149,67.247326302,-18.2723666529,-6.9648381149,19.5547526976,74.58,-29.8,80.3132392573,130.35,54.0676333471,8.3751618851,54.7124511639,-18.2723666529,-6.9648381149,19.5547526976,72.34,15.34,73.9485713182,130.17,56.0476333471,-13.2848381149,57.6005566601,-18.2723666529,-6.9648381149,19.5547526976,74.32,-6.32,74.5882349972,130.35,51.5676333471,-13.8448381149,53.3938231582,-18.2723666529,-6.9648381149,19.5547526976,69.84,-6.88,70.1780592493,129.18
2020-11-27 10:30:00,60.6646167116,4.5907263191,60.8380677611,-18.2753832884,-7.0192736809,19.5770231993,78.94,11.61,79.7891953838,130.63,55.8446167116,-12.8992736809,57.315028371,-18.2753832884,-7.0192736809,19.5770231993,74.12,-5.88,74.3528667907,129.67,56.1746167116,-36.9792736809,67.2536559948,-18.2753832884,-7.0192736809,19.5770231993,74.45,-29.96,80.2521283207,130.85,54.3846167116,8.4507263191,55.037272009,-18.2753832884,-7.0192736809,19.5770231993,72.66,15.47,74.2886027598,130.67,55.9246167116,-13.3392736809,57.4934689915,-18.2753832884,-7.0192736809,19.5770231993,74.2,-6.32,74.4686672366,130.85,51.9246167116,-13.8192736809,53.7320960481,-18.2753832884,-7.0192736809,19.5770231993,70.2,-6.8,70.528575769,129.67
2020-11-27 11:00:00,61.4193167943,4.9422715203,61.6178425723,-18.8906832057,-7.1277284797,20.1906519275,80.31,12.07,81.211951091,130.56,56.4493167943,-12.6677284797,57.8532342344,-18.8906832057,-7.1277284797,20.1906519275,75.34,-5.54,75.5434126844,129.59,56.8593167943,-36.5777284797,67.6085211128,-18.8906832057,-7.1277284797,20.1906519275,75.75,-29.45,81.2733966314,130.77,54.9693167943,8.6722715203,55.6492055842,-18.8906832057,-7.1277284797,20.1906519275,73.86,15.8,75.5310505686,130.67,56.6293167943,-12.9277284797,58.0861918552,-18.8906832057,-7.1277284797,20.1906519275,75.52,-5.8,75.7423949978,130.77,52.4693167943,-13.1677284797,54.0963795293,-18.8906832057,-7.1277284797,20.1906519275,71.36,-6.04,71.6151604062,129.59
2020-11-27 11:30:00,62.1883666966,5.5419192545,62.4348125761,-18.8016333034,-7.0780807455,20.0898143823,80.99,12.62,81.9673380073,130.88,56.7983666966,-12.8780807455,58.2400156515,-18.8016333034,-7.0780807455,20.0898143823,75.6,-5.8,75.8221603491,129.98,57.5883666966,-36.1480807455,67.9934093892,-18.8016333034,-7.0780807455,20.0898143823,76.39,-29.07,81.7343073623,131.07,55.3283666966,8.5619192545,55.9869147447,-18.8016333034,-7.0780807455,20.0898143823,74.13,15.64,75.761906655,131.01,57.3583666966,-12.3980807455,58.6830012548,-18.8016333034,-7.0780807455,20.0898143823,76.16,-5.32,76.3455827144,131.07,52.8383666966,-13.8780807455,54.6305237056,-18.8016333034,-7.0780807455,20.0898143823,71.64,-6.8,71.9620010839,129.98
2020-11-27 12:00:00,61.6118833187,5.3359945095,61.8425177648,-18.8981166813,-7.0940054905,20.1857308017,80.51,12.43,81.4638877049,130.63,56.4818833187,-13.2440054905,58.013850283,-18.8981166813,-7.0940054905,20.1857308017,75.38,-6.15,75.6304627779,129.78,57.0318833187,-36.2640054905,67.5848637573,-18.8981166813,-7.0940054905,20.1857308017,75.93,-29.17,81.3403577568,130.84,55.0018833187,8.1659945095,55.6047716921,-18.8981166813,-7.0940054905,20.1857308017,73.9,15.26,75.4591121072,130.8,56.7818833187,-12.6140054905,58.1661018784,-18.8981166813,-7.0940054905,20.1857308017,75.68,-5.52,75.8810437461,130.84,52.5418833187,-15.3340054905,54.7337302498,-18.8981166813,-7.0940054905,20.1857308017,71.44,-8.24,71.9136370934,129.78
2020-11-27 12:30:00,62.1193999949,5.2484524509,62.340725925,-19.7506000051,-7.1715475491,21.0123129334,81.87,12.42,82.8067225532,130.87,56.8293999949,-13.4615475491,58.402003100900004,-19.7506000051,-7.1715475491,21.0123129334,76.58,-6.29,76.8378845362,130.02,57.4693999949,-36.4615475491,68.0600939277,-19.7506000051,-7.1715475491,21.0123129334,77.22,-29.29,82.5883315003,131.08,55.3293999949,8.0284524509,55.9088414524,-19.7506000051,-7.1715475491,21.0123129334,75.08,15.2,76.6031748689,131.04,57.2893999949,-12.691547549100001,58.6783668055,-19.7506000051,-7.1715475491,21.0123129334,77.04,-5.52,77.2375038437,131.08,52.8493999949,-15.2915475491,55.0171837362,-19.7506000051,-7.1715475491,21.0123129334,72.6,-8.12,73.0526823601,130.02
2020-11-27 13:00:00,62.1819500131,4.8707743382,62.3724245968,-20.6380499869,-7.0792256618,21.8184450233,82.82,11.95,83.6776845999,130.87,56.7119500131,-13.8492256618,58.3784748492,-20.6380499869,-7.0792256618,21.8184450233,77.35,-6.77,77.6457043242,130.02,57.4819500131,-36.7592256618,68.2306034603,-20.6380499869,-7.0792256618,21.8184450233,78.12,-29.68,83.5681566148,131.08,55.1819500131,7.6407743382,55.7084288033,-20.6380499869,-7.0792256618,21.8184450233,75.82,14.72,77.235683463,131.04,57.2419500131,-12.9992256618,58.699409785,-20.6380499869,-7.0792256618,21.8184450233,77.88,-5.92,78.104678477,131.08,52.6819500131,-12.2792256618,54.0940591935,-20.6380499869,-7.0792256618,21.8184450233,73.32,-5.2,73.5041658683,130.02
2020-11-27 13:30:00,61.714333346000004,4.5327199081,61.8805663364,-20.425666654,-7.0372800919,21.6039618901,82.14,11.57,82.9508559329,131.09,56.414333346,-14.3472800919,58.2101490542,-20.425666654,-7.0372800919,21.6039618901,76.84,-7.31,77.1869270019,130.25,57.064333346,-37.2572800919,68.1501508441,-20.425666654,-7.0372800919,21.6039618901,77.49,-30.22,83.1742057371,131.29,54.914333346,7.2427199081,55.3898997878,-20.425666654,-7.0372800919,21.6039618901,75.34,14.28,76.6813797476,131.27,56.894333346,-13.3972800919,58.4504258389,-20.425666654,-7.0372800919,21.6039618901,77.32,-6.36,77.5811317267,131.29,52.494333346,-15.1972800919,54.6499071878,-20.425666654,-7.0372800919,21.6039618901,72.92,-8.16,73.3751456557,130.25
2020-11-27 14:00:00,62.077500018,4.7115910401,62.2560446753,-20.362499982,-6.9284089599000005,21.5089343351,82.44,11.64,83.2576915366,131.09,55.907500018,-14.9484089599,57.8714393176,-20.362499982,-6.9284089599000005,21.5089343351,76.27,-8.02,76.6905033234,130.37,57.417500018,-37.0984089599,68.3597926831,-20.362499982,-6.9284089599000005,21.5089343351,77.78,-30.17,83.4263585445,131.29,54.437500018,6.6915910401000005,54.8472314603,-20.362499982,-6.9284089599000005,21.5089343351,74.8,13.62,76.0298914901,131.4,57.197500018,-13.2484089599,58.7117905389,-20.362499982,-6.9284089599000005,21.5089343351,77.56,-6.32,77.8170675366,131.29,52.037500018,-13.8484089599,53.8486753676,-20.362499982,-6.9284089599000005,21.5089343351,72.4,-6.92,72.7299553142,130.37
2020-11-27 14:30:00,61.3722167112,4.0273476344,61.5042154085,-20.5077832888,-6.9626523656,21.6575091686,81.88,10.99,82.6142511919,131.93,55.8522167112,-14.7926523656,57.7779601194,-20.5077832888,-6.9626523656,21.6575091686,76.36,-7.83,76.76039669,131.05,56.7222167112,-38.2426523656,68.4098701109,-20.5077832888,-6.9626523656,21.6575091686,77.23,-31.28,83.3241339589,132.14,54.3622167112,7.0473476344,54.8171115112,-20.5077832888,-6.9626523656,21.6575091686,74.87,14.01,76.1695280279,132.11,56.6122167112,-14.1626523656,58.3568659455,-20.5077832888,-6.9626523656,21.6575091686,77.12,-7.2,77.4553703755,132.14,51.9722167112,-14.2026523656,53.8778864108,-20.5077832888,-6.9626523656,21.6575091686,72.48,-7.24,72.8407029071,131.05
2020-11-27 15:00:00,61.1035000347,3.5720954083,61.2078228832,-20.8064999653,-7.0379045917,21.9645747022,81.91,10.61,82.5943109421,132.24,55.6735000347,-15.1679045917,57.7027203502,-20.8064999653,-7.0379045917,21.9645747022,76.48,-8.13,76.9109049485,131.34,56.4635000347,-38.8879045917,68.5594337761,-20.8064999653,-7.0379045917,21.9645747022,77.27,-31.85,83.5767635171,132.46,54.2035000347,6.7820954083,54.6261497283,-20.8064999653,-7.0379045917,21.9645747022,75.01,13.82,76.272488487,132.38,56.3535000347,-14.6779045917,58.2336487725,-20.8064999653,-7.0379045917,21.9645747022,77.16,-7.64,77.5373148877,132.46,51.7935000347,-14.6779045917,53.8331452643,-20.8064999653,-7.0379045917,21.9645747022,72.6,-7.64,73.0008876658,131.34
2020-11-27 15:30:00,60.6380167186,2.9318791966,60.7088542734,-20.7619832814,-7.1581208034,21.9612987597,81.4,10.09,82.0229730015,132.37,55.3880167186,-15.4881208034,57.5127314779,-20.7619832814,-7.1581208034,21.9612987597,76.15,-8.33,76.6042518402,131.45,56.0180167186,-39.5881208034,68.5947338054,-20.7619832814,-7.1581208034,21.9612987597,76.78,-32.43,83.3479051926,132.58,53.9080167186,6.4818791966,54.2963076503,-20.7619832814,-7.1581208034,21.9612987597,74.67,13.64,75.9055893858,132.49,55.9180167186,-15.3581208034,57.9887615694,-20.7619832814,-7.1581208034,21.9612987597,76.68,-8.2,77.1171991193,132.58,51.5580167186,-15.2781208034,53.7740649686,-20.7619832814,-7.1581208034,21.9612987597,72.32,-8.12,72.7744240788,131.45
2020-11-27 16:00:00,62.4373167789,3.3029679649,62.5246201422,-22.0126832211,-7.4770320351,23.2478865845,84.45,10.78,85.135250631,131.79,57.2273167789,-14.4570320351,59.0251773481,-22.0126832211,-7.4770320351,23.2478865845,79.24,-6.98,79.5468289751,130.82,57.6573167789,-38.8770320351,69.5398432411,-22.0126832211,-7.4770320351,23.2478865845,79.67,-31.4,85.6345076473,132.0,55.6673167789,7.3229679649,56.1469145829,-22.0126832211,-7.4770320351,23.2478865845,77.68,14.8,79.077319125,131.84,57.5473167789,-14.7570320351,59.4092893657,-22.0126832211,-7.4770320351,23.2478865845,79.56,-7.28,79.8923776089,132.0,53.2273167789,-13.1170320351,54.8197389714,-22.0126832211,-7.4770320351,23.2478865845,75.24,-5.64,75.4510914434,130.82
2020-11-27 16:30:00,65.0345001134,4.2870991584,65.1756505468,-23.1954998866,-7.8229008416,24.4791542453,88.23,12.11,89.0572007195,130.85,59.7445001134,-14.492900841600001,61.4772272359,-23.1954998866,-7.8229008416,24.4791542453,82.94,-6.67,83.2077670653,130.03,60.0545001134,-37.3229008416,70.7074388669,-23.1954998866,-7.8229008416,24.4791542453,83.25,-29.5,88.3222084189,131.07,58.0945001134,7.0670991584,58.5227719264,-23.1954998866,-7.8229008416,24.4791542453,81.29,14.89,82.6424600311,131.04,59.8845001134,-13.4229008416,61.3704132367,-23.1954998866,-7.8229008416,24.4791542453,83.08,-5.6,83.268519862,131.07,55.5245001134,-13.3429008416,57.1051934216,-23.1954998866,-7.8229008416,24.4791542453,78.72,-5.52,78.9132992594,130.03
2020-11-27 17:00:00,67.8894667334,5.0467867827,68.0767930368,-24.3705332666,-8.2132132173,25.7173047392,92.26,13.26,93.2080211141,130.08,62.5194667334,-13.7632132173,64.0164803679,-24.3705332666,-8.2132132173,25.7173047392,86.89,-5.55,87.0670695499,129.3,62.6894667334,-36.0732132173,72.3273527176,-24.3705332666,-8.2132132173,25.7173047392,87.06,-27.86,91.4090980155,130.29,60.7294667334,7.5767867827,61.2002927091,-24.3705332666,-8.2132132173,25.7173047392,85.1,15.79,86.5524933205,130.29,62.5494667334,-12.4132132173,63.7693002236,-24.3705332666,-8.2132132173,25.7173047392,86.92,-4.2,87.0214134567,130.29,58.0294667334,-13.3732132173,59.5504982441,-24.3705332666,-8.2132132173,25.7173047392,82.4,-5.16,82.5614050268,129.3
2020-11-27 17:30:00,69.0622500757,-1.339402235,69.0752371249,-23.4877499243,-8.419402235,24.951166916600002,92.55,7.08,92.820412087,129.81,64.2422500757,-19.379402235,67.1016238684,-23.4877499243,-8.419402235,24.951166916600002,87.73,-10.96,88.4119590327,128.96,64.5722500757,-30.599402235,71.4555728896,-23.4877499243,-8.419402235,24.951166916600002,88.06,-22.18,90.8103298089,130.03,62.4922500757,2.020597765,62.5249081155,-23.4877499243,-8.419402235,24.951166916600002,85.98,10.44,86.6115119369,129.95,64.2722500757,-6.699402235,64.6204620852,-23.4877499243,-8.419402235,24.951166916600002,87.76,1.72,87.776853441,130.03,59.9122500757,-3.739402235,60.0288333904,-23.4877499243,-8.419402235,24.951166916600002,83.4,4.68,83.5312061448,128.96
2020-11-27 18:00:00,68.4921167434,-6.9030130958,68.8390996876,-23.1478832566,-8.3330130958,24.6021057333,91.64,1.43,91.6511565666,130.63,63.5321167434,-23.9130130958,67.8834446181,-23.1478832566,-8.3330130958,24.6021057333,86.68,-15.58,88.0690569951,129.67,64.5321167434,-28.2630130958,70.4499254836,-23.1478832566,-8.3330130958,24.6021057333,87.68,-19.93,89.9165574297,130.85,61.8621167434,-2.2030130958,61.9013307989,-23.1478832566,-8.3330130958,24.6021057333,85.01,6.13,85.2307280269,130.67,64.1721167434,-4.1330130958,64.3050726194,-23.1478832566,-8.3330130958,24.6021057333,87.32,4.2,87.4209494343,130.85,59.3721167434,2.2269869042,59.4138680551,-23.1478832566,-8.3330130958,24.6021057333,82.52,10.56,83.1929323921,129.67
2020-11-27 18:30:00,66.3672000867,-7.4370642575,66.7825963265,-24.0027999133,-8.0870642575,25.32854145,90.37,0.65,90.3723375818,130.21,60.8072000867,-23.8570642575,65.3197910083,-24.0027999133,-8.0870642575,25.32854145,84.81,-15.77,86.2637177497,129.2,62.4572000867,-28.6570642575,68.7177500688,-24.0027999133,-8.0870642575,25.32854145,86.46,-20.57,88.8732608831,130.43,59.2072000867,-2.2570642575,59.2502057479,-24.0027999133,-8.0870642575,25.32854145,83.21,5.83,83.4139856379,130.22,62.1172000867,-4.6470642575,62.2907838514,-24.0027999133,-8.0870642575,25.32854145,86.12,3.44,86.1886767505,130.43,56.7572000867,2.0329357425,56.7935963768,-24.0027999133,-8.0870642575,25.32854145,80.76,10.12,81.3915966178,129.2
2020-11-27 19:00:00,64.8705666772,-8.2939816906,65.398628069,-23.1094333228,-7.7739816906,24.3819748959,87.98,-0.52,87.9815366995,130.77,59.2205666772,-24.8439816906,64.2207049464,-23.1094333228,-7.7739816906,24.3819748959,82.33,-17.07,84.0809954746,129.76,61.0905666772,-29.6739816906,67.916143341,-23.1094333228,-7.7739816906,24.3819748959,84.2,-21.9,87.0014367697,131.0,57.6705666772,-3.0839816906,57.7529670574,-23.1094333228,-7.7739816906,24.3819748959,80.78,4.69,80.9160336398,130.79,60.7705666772,-5.5339816906,61.0220183837,-23.1094333228,-7.7739816906,24.3819748959,83.88,2.24,83.9099040638,131.0,55.3305666772,0.9460183094,55.338653394,-23.1094333228,-7.7739816906,24.3819748959,78.44,8.72,78.9232031788,129.76
2020-11-27 19:30:00,63.0737999996,-9.0928126389,63.7258463111,-21.996200000400002,-7.4128126389,23.2116911422,85.07,-1.6800000000000002,85.0865870746,130.89,57.3537999996,-25.9828126389,62.9647911695,-21.996200000400002,-7.4128126389,23.2116911422,79.35,-18.57,81.4939715562,129.91,59.4237999996,-30.4928126389,66.7907151408,-21.996200000400002,-7.4128126389,23.2116911422,81.42,-23.08,84.6280260907,131.1,55.9037999996,-4.1728126389,56.0593187589,-21.996200000400002,-7.4128126389,23.2116911422,77.9,3.24,77.9673495766,130.94,59.0837999996,-6.3728126389,59.4264937828,-21.996200000400002,-7.4128126389,23.2116911422,81.08,1.04,81.0866696813,131.1,53.6037999996,1.0271873611,53.6136408787,-21.996200000400002,-7.4128126389,23.2116911422,75.6,8.44,76.0696628098,129.91
2020-11-27 20:00:00,60.3890833546,-10.3569278261,61.2707707019,-20.9509166454,-7.0869278261,22.117085122,81.34,-3.27,81.4057031172,131.47,54.8190833546,-27.4469278261,61.3063271361,-20.9509166454,-7.0869278261,22.117085122,75.77,-20.36,78.457775268,130.49,56.8990833546,-31.8769278261,65.2199679103,-20.9509166454,-7.0869278261,22.117085122,77.85,-24.79,81.7016927609,131.69,53.4890833546,-5.4769278261,53.7687527894,-20.9509166454,-7.0869278261,22.117085122,74.44,1.6099999999999999,74.4574086307,131.54,56.5690833546,-7.7269278261,57.0943657921,-20.9509166454,-7.0869278261,22.117085122,77.52,-0.64,77.5226418538,131.69,51.2890833546,-0.5669278261,51.292216549,-20.9509166454,-7.0869278261,22.117085122,72.24,6.52,72.5336335778,130.49
2020-11-27 20:30:00,57.2896333766,-12.7019317019,58.680841519,-19.7403666234,-6.6919317019,20.843800621,77.03,-6.01,77.264099037,132.31,52.0496333766,-27.7119317019,58.9670712626,-19.7403666234,-6.6919317019,20.843800621,71.79,-21.02,74.8040406663,131.09,54.0096333766,-34.4819317019,64.0784215736,-19.7403666234,-6.6919317019,20.843800621,73.75,-27.79,78.8120967872,132.52,50.8096333766,-5.5619317019,51.11314829,-19.7403666234,-6.6919317019,20.843800621,70.55,1.13,70.5590490299,132.18,53.7396333766,-10.0519317019,54.6716519449,-19.7403666234,-6.6919317019,20.843800621,73.48,-3.36,73.5567807887,132.52,48.7396333766,-1.2919317019,48.7567528575,-19.7403666234,-6.6919317019,20.843800621,68.48,5.4,68.6925789296,131.09
2020-11-27 21:00:00,54.872350018,-13.567496052,56.5247887711,-18.767649982000002,-6.377496052,19.8216331754,73.64,-7.19,73.9901729961,132.54,49.712350018,-28.657496052,57.3809186427,-18.767649982000002,-6.377496052,19.8216331754,68.48,-22.28,72.0132543356,131.33,51.742350018,-35.407496052,62.697380823,-18.767649982000002,-6.377496052,19.8216331754,70.51,-29.03,76.2522196398,132.77,48.582350018,-6.427496052,49.0056878206,-18.767649982000002,-6.377496052,19.8216331754,67.35,-0.05,67.3500185598,132.41,51.472350018,-10.977496052,52.629917689,-18.767649982000002,-6.377496052,19.8216331754,70.24,-4.6,70.3904652634,132.77,46.552350018,-3.137496052,46.6579593818,-18.767649982000002,-6.377496052,19.8216331754,65.32,3.24,65.4003058097,131.33
2020-11-27 21:30:00,51.9989666985,-14.9947737541,54.1177953879,-17.6310333015,-6.0047737541,18.6255373913,69.63,-8.99,70.2079553897,133.44,47.1189666985,-30.0647737541,55.8935384783,-17.6310333015,-6.0047737541,18.6255373913,64.75,-24.06,69.075654901,132.2,49.0489666985,-37.0947737541,61.4965313986,-17.6310333015,-6.0047737541,18.6255373913,66.68,-31.09,73.5718050615,133.67,46.1089666985,-7.5647737541,46.7253957924,-17.6310333015,-6.0047737541,18.6255373913,63.74,-1.56,63.7590871955,133.32,48.8089666985,-12.4447737541,50.3705035112,-17.6310333015,-6.0047737541,18.6255373913,66.44,-6.44,66.7513835063,133.67,44.2089666985,-5.9647737541,44.6095422807,-17.6310333015,-6.0047737541,18.6255373913,61.84,0.04,61.8400129366,132.2
2020-11-27 22:00:00,49.4565000767,-15.9855022114,51.9757797516,-16.3834999233,-5.6155022114,17.3191493677,65.84,-10.37,66.6516503922,133.53,44.6765000767,-30.8755022114,54.3073318799,-16.3834999233,-5.6155022114,17.3191493677,61.06,-25.26,66.0786743208,132.28,46.6765000767,-38.1355022114,60.2744737706,-16.3834999233,-5.6155022114,17.3191493677,63.06,-32.52,70.9514904706,133.76,43.7665000767,-8.3455022114,44.5550663351,-16.3834999233,-5.6155022114,17.3191493677,60.15,-2.73,60.2119207466,133.4,46.4165000767,-13.4955022114,48.338598028,-16.3834999233,-5.6155022114,17.3191493677,62.8,-7.88,63.2924513667,133.76,41.9365000767,-7.5755022114,42.6152352151,-16.3834999233,-5.6155022114,17.3191493677,58.32,-1.96,58.3529262334,132.28
2020-11-27 22:30:00,47.2364333902,-16.6572875081,50.0873823088,-15.1335666098,-5.2072875081,16.0043956939,62.37,-11.45,63.4122969147,134.36,42.4764333902,-31.8772875081,53.1075216182,-15.1335666098,-5.2072875081,16.0043956939,57.61,-26.67,63.4838640916,133.1,44.5864333902,-39.0972875081,59.3004884714,-15.1335666098,-5.2072875081,16.0043956939,59.72,-33.89,68.6659340576,134.6,41.6564333902,-9.0672875081,42.6318442663,-15.1335666098,-5.2072875081,16.0043956939,56.79,-3.86,56.9210303842,134.25,44.3864333902,-14.2072875081,46.6047474775,-15.1335666098,-5.2072875081,16.0043956939,59.52,-9.0,60.1965979105,134.6,39.9464333902,-9.7672875081,41.1231983905,-15.1335666098,-5.2072875081,16.0043956939,55.08,-4.5600000000000005,55.2684358382,133.1
2020-11-27 23:00:00,44.6266667172,-17.5263586358,47.9448915873,-13.8933332828,-4.8063586358,14.7012174,58.52,-12.72,59.8864659168,134.75,40.0166667172,-32.7063586358,51.6821004833,-13.8933332828,-4.8063586358,14.7012174,53.91,-27.9,60.7017141438,133.48,42.1566667172,-40.0763586358,58.1661333613,-13.8933332828,-4.8063586358,14.7012174,56.05,-35.27,66.2236770347,134.98,39.3066667172,-9.7763586358,40.5042125784,-13.8933332828,-4.8063586358,14.7012174,53.2,-4.97,53.4316469894,134.64,41.9466667172,-15.1663586358,44.6042742678,-13.8933332828,-4.8063586358,14.7012174,55.84,-10.36,56.7929150511,134.98,37.6266667172,-10.1263586358,38.9654871324,-13.8933332828,-4.8063586358,14.7012174,51.52,-5.32,51.7939455921,133.48
2020-11-27 23:30:00,42.9960001055,-18.564140748,46.8325031018,-12.7839998945,-4.454140748,13.5377259207,55.78,-14.11,57.536948998,135.69,38.3260001055,-32.744140748,50.4089380706,-12.7839998945,-4.454140748,13.5377259207,51.11,-28.29,58.4170882534,134.3,40.6560001055,-41.384140748,58.0134247397,-12.7839998945,-4.454140748,13.5377259207,53.44,-36.93,64.9588985436,135.92,37.7060001055,-9.604140748,38.9099211444,-12.7839998945,-4.454140748,13.5377259207,50.49,-5.15,50.7519713903,135.47,40.4560001055,-16.254140748,43.5991403125,-12.7839998945,-4.454140748,13.5377259207,53.24,-11.8,54.5319869434,135.92,36.1360001055,-9.934140748,37.4766281304,-12.7839998945,-4.454140748,13.5377259207,48.92,-5.48,49.2259768821,134.3
2020-11-28 00:00:00,41.6311167484,-18.2208980754,45.4439325807,-12.0588832516,-4.2108980754,12.7729529818,53.69,-14.01,55.4878022632,136.35,37.1011167484,-34.0608980754,50.3650438468,-12.0588832516,-4.2108980754,12.7729529818,49.16,-29.85,57.5128516073,135.09,39.3511167484,-41.2908980754,57.039009925,-12.0588832516,-4.2108980754,12.7729529818,51.41,-37.08,63.3870215423,136.59,36.5311167484,-10.6508980754,38.0521237344,-12.0588832516,-4.2108980754,12.7729529818,48.59,-6.44,49.0149130367,136.28,39.1411167484,-15.970898075400001,42.2740654025,-12.0588832516,-4.2108980754,12.7729529818,51.2,-11.76,52.5332047376,136.59,35.0211167484,-12.2508980754,37.1020635809,-12.0588832516,-4.2108980754,12.7729529818,47.08,-8.04,47.7615745134,135.09
2020-11-28 00:30:00,43.6217834146,-17.2523072225,46.9095096198,-12.3082165854,-4.2723072225,13.0286148349,55.93,-12.98,57.4164201253,135.25,38.7217834146,-33.6223072225,51.2819271652,-12.3082165854,-4.2723072225,13.0286148349,51.03,-29.35,58.8683565254,134.07,41.2517834146,-39.9623072225,57.4342722896,-12.3082165854,-4.2723072225,13.0286148349,53.56,-35.69,64.361865262,135.48,38.1017834146,-10.5223072225,39.5280261164,-12.3082165854,-4.2723072225,13.0286148349,50.41,-6.25,50.7959703126,135.22,41.0117834146,-14.9523072225,43.652466942,-12.3082165854,-4.2723072225,13.0286148349,53.32,-10.68,54.3790842144,135.48,36.5317834146,-11.4323072225,38.2788302836,-12.3082165854,-4.2723072225,13.0286148349,48.84,-7.16,49.3620420971,134.07
2020-11-28 01:00:00,43.284966771,-17.3512184962,46.6331762983,-13.565033229,-4.7212184962,14.3631483524,56.85,-12.63,58.2360661446,135.25,39.044966771,-33.4812184962,51.4344380949,-13.565033229,-4.7212184962,14.3631483524,52.61,-28.76,59.9578993962,134.07,40.864966771,-40.0912184962,57.2472821163,-13.565033229,-4.7212184962,14.3631483524,54.43,-35.37,64.9127244845,135.48,38.384966771,-10.3812184962,39.7639959194,-13.565033229,-4.7212184962,14.3631483524,51.95,-5.66,52.2574214825,135.22,40.674966771,-15.0412184962,43.366936434,-13.565033229,-4.7212184962,14.3631483524,54.24,-10.32,55.2130419376,135.48,36.794966771,-11.0812184962,38.4273728355,-13.565033229,-4.7212184962,14.3631483524,50.36,-6.36,50.7600157604,134.07
2020-11-28 01:30:00,41.8573835502,-18.1009622686,45.603567763,-13.2626164498,-4.6509622686,14.0544813181,55.12,-13.45,56.7372620066,135.04,37.6673835502,-33.5909622686,50.4696396822,-13.2626164498,-4.6509622686,14.0544813181,50.93,-28.94,58.5780547646,133.78,39.5273835502,-40.7209622686,56.7504257112,-13.2626164498,-4.6509622686,14.0544813181,52.79,-36.07,63.9361321946,135.26,37.0373835502,-10.5909622686,38.5218932818,-13.2626164498,-4.6509622686,14.0544813181,50.3,-5.94,50.6495172731,134.93,39.2973835502,-15.8109622686,42.3588347544,-13.2626164498,-4.6509622686,14.0544813181,52.56,-11.16,53.7317336404,135.26,35.4573835502,-11.8109622686,37.3727825822,-13.2626164498,-4.6509622686,14.0544813181,48.72,-7.16,49.243314267,133.78
2020-11-28 02:00:00,40.4977167922,-18.6554298054,44.5880042904,-12.9722832078,-4.5354298054,13.7422798379,53.47,-14.12,55.3029411514,136.05,36.3877167922,-33.9354298054,49.7561989045,-12.9722832078,-4.5354298054,13.7422798379,49.36,-29.4,57.4523245831,134.73,38.2277167922,-41.6354298054,56.5231576102,-12.9722832078,-4.5354298054,13.7422798379,51.2,-37.1,63.2285536763,136.28,35.8177167922,-10.6254298054,37.3605218748,-12.9722832078,-4.5354298054,13.7422798379,48.79,-6.09,49.1686099051,135.9,38.0277167922,-16.3754298054,41.4036465271,-12.9722832078,-4.5354298054,13.7422798379,51.0,-11.84,52.3563329503,136.28,34.2677167922,-10.7754298054,35.9219473531,-12.9722832078,-4.5354298054,13.7422798379,47.24,-6.24,47.6503431257,134.73
2020-11-28 02:30:00,39.7762834186,-18.5298733327,43.8806213302,-12.6937165814,-4.4498733327,13.4510896705,52.47,-14.08,54.326303942,136.6,35.6962834186,-34.6698733327,49.7616797024,-12.6937165814,-4.4498733327,13.4510896705,48.39,-30.22,57.0512094526,135.34,37.5662834186,-41.7198733327,56.140658001,-12.6937165814,-4.4498733327,13.4510896705,50.26,-37.27,62.5709237586,136.82,35.1662834186,-11.1598733327,36.8945831021,-12.6937165814,-4.4498733327,13.4510896705,47.86,-6.71,48.3280839678,136.54,37.3462834186,-16.3298733327,40.7603931316,-12.6937165814,-4.4498733327,13.4510896705,50.04,-11.88,51.4308856622,136.82,33.7062834186,-12.0098733327,35.7819870796,-12.6937165814,-4.4498733327,13.4510896705,46.4,-7.5600000000000005,47.0118453158,135.34
2020-11-28 03:00:00,38.9341001428,-18.8334121229,43.2499892037,-12.3058998572,-4.3234121229,13.0432765699,51.24,-14.51,53.254837339,137.31,34.8241001428,-35.3134121229,49.595917438,-12.3058998572,-4.3234121229,13.0432765699,47.13,-30.99,56.4058241674,136.06,36.7641001428,-42.2134121229,55.9783102851,-12.3058998572,-4.3234121229,13.0432765699,49.07,-37.89,61.9961047163,137.53,34.3241001428,-11.5834121229,36.2259477036,-12.3058998572,-4.3234121229,13.0432765699,46.63,-7.26,47.1917842426,137.26,36.5741001428,-16.6434121229,40.1829313061,-12.3058998572,-4.3234121229,13.0432765699,48.88,-12.32,50.4086976622,137.53,32.8941001428,-13.0434121229,35.385765839,-12.3058998572,-4.3234121229,13.0432765699,45.2,-8.72,46.0334487085,136.06
2020-11-28 03:30:00,38.0389500787,-9.4755257597,39.2013687454,-11.8010499213,-4.1555257597,12.5113218161,49.84,-5.32,50.123128394,136.3,33.9989500787,-28.1155257597,44.1181526721,-11.8010499213,-4.1555257597,12.5113218161,45.8,-23.96,51.6886989583,135.27,35.3289500787,-48.3555257597,59.8864891705,-11.8010499213,-4.1555257597,12.5113218161,47.13,-44.2,64.6132873332,136.52,33.4589500787,-4.7955257597,33.8008640079,-11.8010499213,-4.1555257597,12.5113218161,45.26,-0.64,45.2645247407,136.48,35.2389500787,-23.8355257597,42.5431062676,-11.8010499213,-4.1555257597,12.5113218161,47.04,-19.68,50.9908227037,136.52,31.9589500787,-18.3955257597,36.8750573981,-11.8010499213,-4.1555257597,12.5113218161,43.76,-14.24,46.0186397018,135.27
2020-11-28 04:00:00,37.3684501343,-5.5970869673,37.7852940701,-11.3615498657,-4.0270869673,12.0541380776,48.73,-1.57,48.7552848417,136.8,33.3284501343,-25.6370869673,42.0481368972,-11.3615498657,-4.0270869673,12.0541380776,44.69,-21.61,49.6405902463,135.87,34.4584501343,-50.7470869673,61.3404566443,-11.3615498657,-4.0270869673,12.0541380776,45.82,-46.72,65.4387561006,137.01,32.7884501343,-2.1970869673,32.8619788411,-11.3615498657,-4.0270869673,12.0541380776,44.15,1.83,44.1879101113,137.09,34.3584501343,-27.1470869673,43.7888961547,-11.3615498657,-4.0270869673,12.0541380776,45.72,-23.12,51.2333172848,137.01,31.2784501343,-19.3870869673,36.799464451,-11.3615498657,-4.0270869673,12.0541380776,42.64,-15.36,45.3221711748,135.87
2020-11-28 04:30:00,37.3201336054,2.7450267533,37.4209506052,-11.0398663946,-3.9349732467000003,11.7201819296,48.36,6.68,48.81917656,136.49,33.0801336054,-13.8249732467,35.8528258945,-11.0398663946,-3.9349732467000003,11.7201819296,44.12,-9.89,45.2148924581,135.24,34.3801336054,-42.6349732467,54.7698323027,-11.0398663946,-3.9349732467000003,11.7201819296,45.42,-38.7,59.6713197441,136.69,32.4401336054,9.0750267533,33.6855811722,-11.0398663946,-3.9349732467000003,11.7201819296,43.48,13.01,45.3846945566,136.46,33.8401336054,-39.7749732467,52.2226305274,-11.0398663946,-3.9349732467000003,11.7201819296,44.88,-35.84,57.4344844149,136.69,30.3601336054,-40.4149732467,50.5480739006,-11.0398663946,-3.9349732467000003,11.7201819296,41.4,-36.48,55.1792569722,135.24
2020-11-28 05:00:00,37.0957335126,3.3874527239,37.2500775945,-10.8742664874,-3.8425472761,11.5332060247,47.97,7.23,48.5117903195,136.49,32.7557335126,-12.1625472761,34.9408877133,-10.8742664874,-3.8425472761,11.5332060247,43.63,-8.32,44.416205376,135.06,34.1557335126,-41.9725472761,54.113850876,-10.8742664874,-3.8425472761,11.5332060247,45.03,-38.13,59.0050658842,136.69,32.1157335126,10.6474527239,33.8347245971,-10.8742664874,-3.8425472761,11.5332060247,42.99,14.49,45.3662892465,136.3,33.5657335126,-39.1225472761,51.5483479038,-10.8742664874,-3.8425472761,11.5332060247,44.44,-35.28,56.7414486949,136.69,30.0457335126,-43.5625472761,52.9191990443,-10.8742664874,-3.8425472761,11.5332060247,40.92,-39.72,57.0274039388,135.06
2020-11-28 05:30:00,37.2092334519,3.5304070722,37.3763404867,-11.0307665481,-3.8895929278,11.6964415008,48.24,7.42,48.8073150255,136.38,33.0492334519,-11.9595929278,35.1466028907,-11.0307665481,-3.8895929278,11.6964415008,44.08,-8.07,44.8126243373,135.06,34.2592334519,-41.8295929278,54.06856685,-11.0307665481,-3.8895929278,11.6964415008,45.29,-37.94,59.0815343403,136.57,32.3792334519,10.8204070722,34.1393609803,-11.0307665481,-3.8895929278,11.6964415008,43.41,14.71,45.8346179214,136.22,33.6892334519,-38.9695929278,51.513043237,-11.0307665481,-3.8895929278,11.6964415008,44.72,-35.08,56.8373539145,136.57,30.2892334519,-47.3295929278,56.1918858005,-11.0307665481,-3.8895929278,11.6964415008,41.32,-43.44,59.953115015,135.06
2020-11-28 06:00:00,37.683166892,3.5119362671000003,37.8464630231,-11.196833108,-3.9780637329,11.8825107915,48.88,7.49,49.4505257808,135.53,33.373166892,-11.7480637329,35.3805775797,-11.196833108,-3.9780637329,11.8825107915,44.57,-7.77,45.2422125896,134.16,34.703166892,-41.3180637329,53.95824481,-11.196833108,-3.9780637329,11.8825107915,45.9,-37.34,59.1699721142,135.75,32.703166892,10.7919362671,34.4378137105,-11.196833108,-3.9780637329,11.8825107915,43.9,14.77,46.3180623515,135.4,34.083166892,-38.4580637329,51.3875951128,-11.196833108,-3.9780637329,11.8825107915,45.28,-34.48,56.913520362,135.75,30.563166892,-45.1780637329,54.5450695584,-11.196833108,-3.9780637329,11.8825107915,41.76,-41.2,58.6629150316,134.16
2020-11-28 06:30:00,39.5898336916,3.4422243816,39.7391977828,-12.0901663084,-4.3377756184,12.8447817685,51.68,7.78,52.2623267756,134.99,35.1598336916,-10.2577756184,36.6256176174,-12.0901663084,-4.3377756184,12.8447817685,47.25,-5.92,47.6194172581,133.47,36.4798336916,-40.9577756184,54.8481326006,-12.0901663084,-4.3377756184,12.8447817685,48.57,-36.62,60.8281949428,135.2,34.3898336916,12.0022243816,36.4240861442,-12.0901663084,-4.3377756184,12.8447817685,46.48,16.34,49.2685092123,134.73,35.7898336916,-38.0577756184,52.2427648645,-12.0901663084,-4.3377756184,12.8447817685,47.88,-33.72,58.5622130729,135.2,32.0698336916,-42.6177756184,53.3361887621,-12.0901663084,-4.3377756184,12.8447817685,44.16,-38.28,58.4419712193,133.47
2020-11-28 07:00:00,40.3466003675,4.1051386302,40.5549050596,-13.0333996325,-4.5948613698,13.8196330265,53.38,8.7,54.08432675,134.41,36.1866003675,-9.8248613698,37.496639144,-13.0333996325,-4.5948613698,13.8196330265,49.22,-5.23,49.497083752500004,132.95,37.1366003675,-39.9848613698,54.5702870216,-13.0333996325,-4.5948613698,13.8196330265,50.17,-35.39,61.3960992246,134.63,35.376600367500004,12.2651386302,37.4424555709,-13.0333996325,-4.5948613698,13.8196330265,48.41,16.86,51.2619517771,134.18,36.4466003675,-37.0348613698,51.9609048712,-13.0333996325,-4.5948613698,13.8196330265,49.48,-32.44,59.1660713585,134.63,32.9266003675,-43.7148613698,54.727964664699996,-13.0333996325,-4.5948613698,13.8196330265,45.96,-39.12,60.3547512628,132.95
2020-11-28 07:30:00,41.3772003004,4.4666437316,41.6175877596,-14.2327996996,-4.9133562684,15.0570135521,55.61,9.38,56.3955361709,133.68,37.4272003004,-9.9233562684,38.720386387,-14.2327996996,-4.9133562684,15.0570135521,51.66,-5.01,51.902366998,132.3,38.0572003004,-39.1533562684,54.601609882700004,-14.2327996996,-4.9133562684,15.0570135521,52.29,-34.24,62.5029735293,133.9,36.5272003004,11.986643731600001,38.443672948,-14.2327996996,-4.9133562684,15.0570135521,50.76,16.9,53.4994168193,133.46,37.3272003004,-36.1533562684,51.965229257,-14.2327996996,-4.9133562684,15.0570135521,51.56,-31.24,60.2857462424,133.9,34.0072003004,-43.1533562684,54.9427140711,-14.2327996996,-4.9133562684,15.0570135521,48.24,-38.24,61.5580636473,132.3
2020-11-28 08:00:00,43.1989667494,5.2874202919,43.5213458151,-15.0010332506,-5.1025797081,15.8451039209,58.2,10.39,59.1201496953,132.83,38.9589667494,-9.1225797081,40.0127798423,-15.0010332506,-5.1025797081,15.8451039209,53.96,-4.02,54.1095370522,131.46,39.7389667494,-37.8325797081,54.8679283888,-15.0010332506,-5.1025797081,15.8451039209,54.74,-32.73,63.7786837431,133.02,37.9989667494,12.5274202919,40.0107202283,-15.0010332506,-5.1025797081,15.8451039209,53.0,17.63,55.8553211431,132.59,38.9989667494,-34.8225797081,52.2831852993,-15.0010332506,-5.1025797081,15.8451039209,54.0,-29.72,61.6382868029,133.02,35.3589667494,-40.8625797081,54.037088652,-15.0010332506,-5.1025797081,15.8451039209,50.36,-35.76,61.764935036,131.46
2020-11-28 08:30:00,45.6204833534,5.8872039963,45.9987790305,-16.1195166466,-5.4827960037,17.0264461628,61.74,11.37,62.7782167635,132.52,41.3504833534,-8.5927960037,42.2338562853,-16.1195166466,-5.4827960037,17.0264461628,57.47,-3.11,57.5540876046,131.18,41.9804833534,-36.9827960037,55.9471910183,-16.1195166466,-5.4827960037,17.0264461628,58.1,-31.5,66.0897874108,132.7,40.2904833534,12.9372039963,42.316595989,-16.1195166466,-5.4827960037,17.0264461628,56.41,18.42,59.341254621,132.28,41.1604833534,-33.8827960037,53.3125618866,-16.1195166466,-5.4827960037,17.0264461628,57.28,-28.4,63.9340159852,132.7,37.4804833534,-40.2027960037,54.9640922687,-16.1195166466,-5.4827960037,17.0264461628,53.6,-34.72,63.8626526226,131.18
2020-11-28 09:00:00,48.1809667123,7.1896218379,48.7144353914,-16.9390332877,-5.7703781621,17.8949186322,65.12,12.96,66.3971083708,131.27,43.7009667123,-7.6503781621,44.3655584616,-16.9390332877,-5.7703781621,17.8949186322,60.64,-1.88,60.6691354809,129.98,44.3609667123,-35.0003781621,56.5059451663,-16.9390332877,-5.7703781621,17.8949186322,61.3,-29.23,67.912317734,131.44,42.5609667123,13.5596218379,44.6687724465,-16.9390332877,-5.7703781621,17.8949186322,59.5,19.33,62.5611612744,131.07,43.5009667123,-31.8903781621,53.9382083891,-16.9390332877,-5.7703781621,17.8949186322,60.44,-26.12,65.8426001917,131.44,39.6209667123,-38.5303781621,55.2667263779,-16.9390332877,-5.7703781621,17.8949186322,56.56,-32.76,65.362460174,129.98
2020-11-28 09:30:00,50.710666743,7.758757075,51.3007800415,-17.559333257,-5.991242925,18.5533063419,68.27,13.75,69.6409032107,129.61,45.980666743,-6.781242925,46.4780267411,-17.559333257,-5.991242925,18.5533063419,63.54,-0.79,63.5449108899,128.38,46.750666743,-33.371242925,57.4392261027,-17.559333257,-5.991242925,18.5533063419,64.31,-27.38,69.8959262046,129.81,44.750666743,13.908757075,46.8623057192,-17.559333257,-5.991242925,18.5533063419,62.31,19.9,65.4105962364,129.43,45.760666743,-30.231242925,54.8449329433,-17.559333257,-5.991242925,18.5533063419,63.32,-24.24,67.8011799307,129.81,41.600666743,-37.991242925,56.3378204447,-17.559333257,-5.991242925,18.5533063419,59.16,-32.0,67.2599851323,128.38
2020-11-28 10:00:00,52.2987167432,3.7923758971,52.4360361576,-18.3012832568,-6.2176241029,19.3286269128,70.6,10.01,71.306101422,130.07,47.6887167432,-13.9976241029,49.7005752998,-18.3012832568,-6.2176241029,19.3286269128,65.99,-7.78,66.4470352988,129.15,48.6387167432,-29.0876241029,56.6728739555,-18.3012832568,-6.2176241029,19.3286269128,66.94,-22.87,70.7389602694,130.26,46.4587167432,7.1223758971,47.0014957192,-18.3012832568,-6.2176241029,19.3286269128,64.76,13.34,66.1196884445,130.21,47.3387167432,-34.1776241029,58.3871911656,-18.3012832568,-6.2176241029,19.3286269128,65.64,-27.96,71.3468373511,130.26,43.7387167432,-23.9776241029,49.8798736963,-18.3012832568,-6.2176241029,19.3286269128,62.04,-17.76,64.5320013637,129.15
