Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-28 10:30:00,53.4514334293,0.635898681,53.4552158613,-18.5485665707,-6.324101319,19.5970298597,72.0,6.96,72.3356177827,130.22,48.6514334293,-18.074101319,51.9002419379,-18.5485665707,-6.324101319,19.5970298597,67.2,-11.75,68.2195170021,129.38,50.2414334293,-21.004101319,54.455246811,-18.5485665707,-6.324101319,19.5970298597,68.79,-14.68,70.3389401399,130.41,47.4614334293,3.235898681,47.5716165737,-18.5485665707,-6.324101319,19.5970298597,66.01,9.56,66.6986783977,130.44,48.4914334293,-37.244101319,61.1436194471,-18.5485665707,-6.324101319,19.5970298597,67.04,-30.92,73.8268785741,130.41,45.2114334293,-17.284101319,48.4026225647,-18.5485665707,-6.324101319,19.5970298597,63.76,-10.96,64.6951250095,129.38
2020-11-28 11:00:00,54.5255001665,1.2347137068,54.5394782368,-18.6644998335,-6.4052862932,19.732998924,73.19,7.64,73.5876735602,130.8,49.6355001665,-17.8552862932,52.7493518954,-18.6644998335,-6.4052862932,19.732998924,68.3,-11.45,69.2531046235,130.01,51.2755001665,-20.6152862932,55.2645179683,-18.6644998335,-6.4052862932,19.732998924,69.94,-14.21,71.3689547352,131.01,48.3955001665,3.6547137068,48.5333016458,-18.6644998335,-6.4052862932,19.732998924,67.06,10.06,67.810376787,131.05,49.5355001665,-36.9652862932,61.8077516779,-18.6644998335,-6.4052862932,19.732998924,68.2,-30.56,74.7338852195,131.01,46.1755001665,-17.0852862932,49.2349857656,-18.6644998335,-6.4052862932,19.732998924,64.84,-10.68,65.7136819848,130.01
2020-11-28 11:30:00,55.4641167848,1.8989170967,55.4966137422,-18.4658832152,-6.3210829033,19.5178106351,73.93,8.22,74.3855718537,130.99,50.2241167848,-17.9510829033,53.335759901,-18.4658832152,-6.3210829033,19.5178106351,68.69,-11.63,69.6675893081,130.25,52.1941167848,-20.0310829033,55.9059040641,-18.4658832152,-6.3210829033,19.5178106351,70.66,-13.71,71.9777722634,131.19,48.9841167848,3.6589170966999998,49.1205799183,-18.4658832152,-6.3210829033,19.5178106351,67.45,9.98,68.1843303113,131.32,50.4141167848,-36.4410829033,62.205592147,-18.4658832152,-6.3210829033,19.5178106351,68.88,-30.12,75.1775817648,131.19,46.7741167848,-16.1610829033,49.4873579978,-18.4658832152,-6.3210829033,19.5178106351,65.24,-9.84,65.97789933,130.25
2020-11-28 12:00:00,55.881433416,1.9253141971,55.9145905411,-18.618566584,-6.3746858029,19.679625015,74.5,8.3,74.9609231533,130.8,50.681433416,-17.9146858029,53.7544757254,-18.618566584,-6.3746858029,19.679625015,69.3,-11.54,70.2542639275,130.06,52.571433416,-19.9346858029,56.2240812239,-18.618566584,-6.3746858029,19.679625015,71.19,-13.56,72.4699227266,130.99,49.431433416,3.6453141971000003,49.5656627632,-18.618566584,-6.3746858029,19.679625015,68.05,10.02,68.7837400844,131.12,50.821433416,-36.2946858029,62.4509592559,-18.618566584,-6.3746858029,19.679625015,69.44,-29.92,75.6116393157,130.99,47.181433416,-17.3746858029,50.2788958305,-18.618566584,-6.3746858029,19.679625015,65.8,-11.0,66.713117151,130.06
2020-11-28 12:30:00,56.7393500911,1.8017193007,56.7679490664,-18.7706499089,-6.4382806993,19.8441113776,75.51,8.24,75.9582628817,130.56,51.3393500911,-18.0282806993,54.4127537693,-18.7706499089,-6.4382806993,19.8441113776,70.11,-11.59,71.0615240478,129.84,53.3893500911,-19.9482806993,56.9943559137,-18.7706499089,-6.4382806993,19.8441113776,72.16,-13.51,73.4137977495,130.76,50.0693500911,3.4317193007,50.1868161563,-18.7706499089,-6.4382806993,19.8441113776,68.84,9.87,69.5439609168,130.88,51.5493500911,-36.1982806993,62.9892929029,-18.7706499089,-6.4382806993,19.8441113776,70.32,-29.76,76.3581036957,130.76,47.8293500911,-16.8782806993,50.7200462293,-18.7706499089,-6.4382806993,19.8441113776,66.6,-10.44,67.4133043249,129.84
2020-11-28 13:00:00,56.7389334403,1.5555623796,56.7602531906,-18.6510665597,-6.4244376204,19.7265223127,75.39,7.98,75.811163426,131.07,51.5189334403,-18.3744376204,54.6975361483,-18.6510665597,-6.4244376204,19.7265223127,70.17,-11.95,71.1802739528,130.36,53.4089334403,-20.3044376204,57.1382915242,-18.6510665597,-6.4244376204,19.7265223127,72.06,-13.88,73.384589663,131.28,50.2489334403,3.2255623796,50.3523541113,-18.6510665597,-6.4244376204,19.7265223127,68.9,9.65,69.5724981584,131.39,51.6289334403,-36.6644376204,63.3232007577,-18.6510665597,-6.4244376204,19.7265223127,70.28,-30.24,76.5097118018,131.28,47.9889334403,-17.7444376204,51.1644681317,-18.6510665597,-6.4244376204,19.7265223127,66.64,-11.32,67.5946151701,130.36
2020-11-28 13:30:00,56.928416758,1.6563790816,56.9525085157,-18.271583242,-6.2736209184,19.3186198678,75.2,7.93,75.6169617216,131.0,51.268416758,-18.5036209184,54.5053625248,-18.271583242,-6.2736209184,19.3186198678,69.54,-12.23,70.6072552929,130.36,53.598416758,-20.2436209184,57.2939304539,-18.271583242,-6.2736209184,19.3186198678,71.87,-13.97,73.2151473399,131.2,50.008416758,3.1363790816,50.1066724138,-18.271583242,-6.2736209184,19.3186198678,68.28,9.41,68.9253690596,131.39,51.848416758,-36.6736209184,63.5075805836,-18.271583242,-6.2736209184,19.3186198678,70.12,-30.4,76.4262677356,131.2,47.768416758,-17.4336209184,50.8502977169,-18.271583242,-6.2736209184,19.3186198678,66.04,-11.16,66.9763182028,130.36
2020-11-28 14:00:00,56.3978834086,0.8498058692,56.404285502,-17.9021165914,-6.1301941308,18.9226070755,74.3,6.98,74.6271425153,131.53,50.5778834086,-18.9701941308,54.0184279247,-17.9021165914,-6.1301941308,18.9226070755,68.48,-12.84,69.6733521513,130.78,53.1078834086,-21.1501941308,57.1644819089,-17.9021165914,-6.1301941308,18.9226070755,71.01,-15.02,72.5811304679,131.74,49.3578834086,2.7798058692,49.4360999195,-17.9021165914,-6.1301941308,18.9226070755,67.26,8.91,67.8475917038,131.84,51.3378834086,-37.6501941308,63.6640824246,-17.9021165914,-6.1301941308,18.9226070755,69.24,-31.52,76.0768558761,131.74,47.1778834086,-18.3301941308,50.6137204697,-17.9021165914,-6.1301941308,18.9226070755,65.08,-12.2,66.2136420989,130.78
2020-11-28 14:30:00,55.385933417,-0.0946136066,55.3860142293,-17.314066583,-5.9446136066,18.3061555924,72.7,5.85,72.9349881744,131.84,49.515933417,-19.1646136066,53.095292417,-17.314066583,-5.9446136066,18.3061555924,66.83,-13.22,68.1250122936,131.0,52.175933417,-22.1646136066,56.688606653,-17.314066583,-5.9446136066,18.3061555924,69.49,-16.22,71.3578902435,132.05,48.345933417,2.6353863934,48.4177089442,-17.314066583,-5.9446136066,18.3061555924,65.66,8.58,66.2182150167,132.06,50.485933417,-38.7446136066,63.6394104035,-17.314066583,-5.9446136066,18.3061555924,67.8,-32.8,75.3171959117,132.05,46.165933417,-16.3446136066,48.9738685649,-17.314066583,-5.9446136066,18.3061555924,63.48,-10.4,64.3262807879,131.0
2020-11-28 15:00:00,54.7829001023,-0.043828959300000005,54.7829176349,-17.1770998977,-5.8838289593,18.1568775982,71.96,5.84,72.196587177,132.03,49.1029001023,-19.5038289593,52.8345922907,-17.1770998977,-5.8838289593,18.1568775982,66.28,-13.62,67.6649303554,131.2,51.6029001023,-22.2138289593,56.1810777398,-17.1770998977,-5.8838289593,18.1568775982,68.78,-16.33,70.6919889379,132.24,47.9329001023,2.4161710407,47.9937578724,-17.1770998977,-5.8838289593,18.1568775982,65.11,8.3,65.6368958742,132.29,49.9429001023,-38.9238289593,63.3194893495,-17.1770998977,-5.8838289593,18.1568775982,67.12,-33.04,74.8113360394,132.24,45.8229001023,-17.3238289593,48.9882968024,-17.1770998977,-5.8838289593,18.1568775982,63.0,-11.44,64.0302553485,131.2
2020-11-28 15:30:00,54.5477000707,-0.3190011115,54.54863284,-17.3822999293,-5.9290011115,18.365658306,71.93,5.61,72.1484372665,131.88,48.9777000707,-19.9990011115,52.9034512076,-17.3822999293,-5.9290011115,18.365658306,66.36,-14.07,67.835201039,131.1,51.3677000707,-22.4190011115,56.0468752153,-17.3822999293,-5.9290011115,18.365658306,68.75,-16.49,70.6999476662,132.08,47.8177000707,1.8909988885,47.8550761869,-17.3822999293,-5.9290011115,18.365658306,65.2,7.82,65.6672856147,132.17,49.6977000707,-39.0490011115,63.2035274342,-17.3822999293,-5.9290011115,18.365658306,67.08,-33.12,74.8108334401,132.08,45.7377000707,-19.4890011115,49.7167815942,-17.3822999293,-5.9290011115,18.365658306,63.12,-13.56,64.5601115241,131.1
2020-11-28 16:00:00,55.1304667246,0.0753142809,55.1305181683,-17.9995332754,-6.1146857191,19.0098021972,73.13,6.19,73.391504958,131.59,49.6204667246,-19.5546857191,53.3345708855,-17.9995332754,-6.1146857191,19.0098021972,67.62,-13.44,68.9427153512,130.81,51.8904667246,-21.9846857191,56.3555404824,-17.9995332754,-6.1146857191,19.0098021972,69.89,-15.87,71.6691635224,131.79,48.4404667246,2.2553142809,48.4929403006,-17.9995332754,-6.1146857191,19.0098021972,66.44,8.37,66.9651439183,131.86,50.2004667246,-38.5546857191,63.2973194556,-17.9995332754,-6.1146857191,19.0098021972,68.2,-32.44,75.5221398002,131.79,46.2804667246,-18.7946857191,49.9511942953,-17.9995332754,-6.1146857191,19.0098021972,64.28,-12.68,65.5187057259,130.81
2020-11-28 16:30:00,57.3999667575,0.3458745876,57.4010088151,-19.3400332425,-6.5541254124,20.4204173744,76.74,6.9,77.0495788438,130.77,51.8899667575,-18.8141254124,55.1954705128,-19.3400332425,-6.5541254124,20.4204173744,71.23,-12.26,72.2773858133,129.99,53.9899667575,-21.3841254124,58.0706236416,-19.3400332425,-6.5541254124,20.4204173744,73.33,-14.83,74.8145560703,130.97,50.5799667575,2.7158745876,50.6528282721,-19.3400332425,-6.5541254124,20.4204173744,69.92,9.27,70.5318318208,131.01,52.2199667575,-37.6741254124,64.3914951973,-19.3400332425,-6.5541254124,20.4204173744,71.56,-31.12,78.0338900735,130.97,48.2999667575,-18.6741254124,51.784261592600004,-19.3400332425,-6.5541254124,20.4204173744,67.64,-12.12,68.7172758482,129.99
2020-11-28 17:00:00,60.2149500659,1.605113824,60.2363395453,-20.8150499341,-7.034886176,21.9717074273,81.03,8.64,81.4893275221,129.87,54.5749500659,-17.804886176,57.4059156048,-20.8150499341,-7.034886176,21.9717074273,75.39,-10.77,76.1554003338,129.14,56.6149500659,-19.864886176,59.9988856042,-20.8150499341,-7.034886176,21.9717074273,77.43,-12.83,78.48575539550001,130.06,53.1549500659,3.495113824,53.2697337815,-20.8150499341,-7.034886176,21.9717074273,73.97,10.53,74.7157399749,130.14,54.7849500659,-35.834886176,65.4639581828,-20.8150499341,-7.034886176,21.9717074273,75.6,-28.8,80.8999381953,130.06,50.7449500659,-17.634886176,53.7218686163,-20.8150499341,-7.034886176,21.9717074273,71.56,-10.6,72.3408155884,129.14
2020-11-28 17:30:00,62.0725500779,1.8802217831,62.1010201779,-21.9774499221,-7.4297782169,23.1993514873,84.05,9.31,84.5640502814,129.21,56.6125500779,-17.6997782169,59.3149473173,-21.9774499221,-7.4297782169,23.1993514873,78.59,-10.27,79.2581920056,128.52,58.3425500779,-19.4097782169,61.4865240522,-21.9774499221,-7.4297782169,23.1993514873,80.32,-11.98,81.2085143319,129.4,55.0925500779,3.4502217831,55.2004810164,-21.9774499221,-7.4297782169,23.1993514873,77.07,10.88,77.8341782253,129.48,56.4225500779,-35.1897782169,66.4968017896,-21.9774499221,-7.4297782169,23.1993514873,78.4,-27.76,83.1695713588,129.4,52.6225500779,-13.1497782169,54.2406622734,-21.9774499221,-7.4297782169,23.1993514873,74.6,-5.72,74.8189708563,128.52
2020-11-28 18:00:00,62.0582834184,0.2137766217,62.0586516231,-22.0217165816,-7.4462233783,23.2465533747,84.08,7.66,84.4282061873,129.46,56.8282834184,-21.9662233783,60.925928518,-22.0217165816,-7.4462233783,23.2465533747,78.85,-14.52,80.175762547,129.02,58.3582834184,-21.0562233783,62.0407429557,-22.0217165816,-7.4462233783,23.2465533747,80.38,-13.61,81.5240853981,129.65,55.3482834184,-0.5562233783,55.3510782353,-22.0217165816,-7.4462233783,23.2465533747,77.37,6.89,77.6761803901,130.0,56.4582834184,-36.8862233783,67.4398342351,-22.0217165816,-7.4462233783,23.2465533747,78.48,-29.44,83.820188499,129.65,52.9382834184,4.6337766217,53.1406975591,-22.0217165816,-7.4462233783,23.2465533747,74.96,12.08,75.9271229535,129.02
2020-11-28 18:30:00,61.7247167535,-0.11422174410000001,61.7248224372,-21.7252832465,-7.3442217441,22.9330661964,83.45,7.23,83.7626133785,129.93,56.2747167535,-22.7642217441,60.7046418102,-21.7252832465,-7.3442217441,22.9330661964,78.0,-15.42,79.5095994204,129.54,58.0547167535,-21.5242217441,61.9164134864,-21.7252832465,-7.3442217441,22.9330661964,79.78,-14.18,81.0303696153,130.13,54.8147167535,-1.1942217441,54.8277241762,-21.7252832465,-7.3442217441,22.9330661964,76.54,6.15,76.7866791833,130.52,56.1947167535,-37.4642217441,67.5382417738,-21.7252832465,-7.3442217441,22.9330661964,77.92,-30.12,83.5388580243,130.13,52.4347167535,3.2157782559,52.5332347263,-21.7252832465,-7.3442217441,22.9330661964,74.16,10.56,74.9080716612,129.54
2020-11-28 19:00:00,60.2837167318,-0.5161511819,60.2859263431,-20.7662832682,-7.0161511819,21.9195095333,81.05,6.5,81.3102238344,130.48,54.6437167318,-23.9961511819,59.6804075875,-20.7662832682,-7.0161511819,21.9195095333,75.41,-16.98,77.2980497813,130.14,56.7137167318,-22.1061511819,60.8697592045,-20.7662832682,-7.0161511819,21.9195095333,77.48,-15.09,78.9357871944,130.67,53.293716731800004,-2.2061511819,53.3393601961,-20.7662832682,-7.0161511819,21.9195095333,74.06,4.8100000000000005,74.2160339819,131.15,54.9137167318,-38.2161511819,66.9028437098,-20.7662832682,-7.0161511819,21.9195095333,75.68,-31.2,81.8590398185,130.67,50.9937167318,1.8238488181,51.0263223311,-20.7662832682,-7.0161511819,21.9195095333,71.76,8.84,72.302442559,130.14
2020-11-28 19:30:00,58.2418500685,-1.3927243104,58.2584996409,-19.4981499315,-6.6127243104,20.5889769915,77.74,5.22,77.9150563113,131.07,52.6718500685,-24.9327243104,58.2749048148,-19.4981499315,-6.6127243104,20.5889769915,72.17,-18.32,74.4589235754,130.71,54.8218500685,-23.1627243104,59.514259152,-19.4981499315,-6.6127243104,20.5889769915,74.32,-16.55,76.1404288141,131.26,51.4018500685,-2.9627243104,51.4871627282,-19.4981499315,-6.6127243104,20.5889769915,70.9,3.65,70.9938905822,131.74,53.0618500685,-39.5327243104,66.1694508372,-19.4981499315,-6.6127243104,20.5889769915,72.56,-32.92,79.6786044054,131.26,49.2618500685,1.5872756896,49.2874153947,-19.4981499315,-6.6127243104,20.5889769915,68.76,8.2,69.2472208829,130.71
2020-11-28 20:00:00,55.8439667368,-2.405230187,55.8957400269,-18.2760332632,-6.215230187,19.3039498061,74.12,3.81,74.2178583631,131.69,50.4739667368,-25.925230187,56.742742958,-18.2760332632,-6.215230187,19.3039498061,68.75,-19.71,71.5195539695,131.29,52.5939667368,-24.375230187,57.9678978727,-18.2760332632,-6.215230187,19.3039498061,70.87,-18.16,73.1597054395,131.89,49.3239667368,-3.775230187,49.4682328128,-18.2760332632,-6.215230187,19.3039498061,67.6,2.44,67.6440211696,132.35,50.9639667368,-40.935230187,65.3683331286,-18.2760332632,-6.215230187,19.3039498061,69.24,-34.72,77.4574463819,131.89,47.2439667368,1.584769813,47.2705393283,-18.2760332632,-6.215230187,19.3039498061,65.52,7.8,65.9826522656,131.29
2020-11-28 20:30:00,53.3448000613,-2.9392973131,53.425716301,-17.0951999387,-5.8192973131,18.0585182715,70.44,2.88,70.4988510545,132.36,48.1048000613,-27.4392973131,55.3803830429,-17.0951999387,-5.8192973131,18.0585182715,65.2,-21.62,68.6910794791,132.03,50.2548000613,-25.1592973131,56.2008467062,-17.0951999387,-5.8192973131,18.0585182715,67.35,-19.34,70.0718067414,132.56,47.0648000613,-4.9792973131,47.3274635549,-17.0951999387,-5.8192973131,18.0585182715,64.16,0.84,64.1654985175,133.1,48.7048000613,-41.9792973131,64.2994475242,-17.0951999387,-5.8192973131,18.0585182715,65.8,-36.16,75.0811933842,132.56,45.1448000613,-0.6192973131,45.1490476283,-17.0951999387,-5.8192973131,18.0585182715,62.24,5.2,62.4568459018,132.03
2020-11-28 21:00:00,51.3958501073,-3.253356478,51.4987158735,-16.3041498927,-5.563356478,17.2271947521,67.7,2.31,67.7393984325,132.18,46.1458501073,-28.803356478,54.3973604738,-16.3041498927,-5.563356478,17.2271947521,62.45,-23.24,66.6340761173,131.95,48.4258501073,-25.393356478,54.6798455725,-16.3041498927,-5.563356478,17.2271947521,64.73,-19.83,67.6993485936,132.37,45.1858501073,-6.393356478,45.6359075397,-16.3041498927,-5.563356478,17.2271947521,61.49,-0.8300000000000001,61.4956014687,133.1,46.8558501073,-42.203356478,63.060240939,-16.3041498927,-5.563356478,17.2271947521,63.16,-36.64,73.0183209886,132.37,43.2958501073,-4.9233564780000005,43.5748789501,-16.3041498927,-5.563356478,17.2271947521,59.6,0.64,59.6034361426,131.95
2020-11-28 21:30:00,49.1725333621,-3.8924596604,49.3263548162,-15.3974666379,-5.2524596604,16.2686911382,64.57,1.3599999999999999,64.5843208527,132.33,44.1225333621,-29.4524596604,53.0494611691,-15.3974666379,-5.2524596604,16.2686911382,59.52,-24.2,64.2516178785,132.11,46.3325333621,-26.0924596604,53.174430875,-15.3974666379,-5.2524596604,16.2686911382,61.73,-20.84,65.1528855846,132.53,43.2425333621,-7.0024596604,43.8058344615,-15.3974666379,-5.2524596604,16.2686911382,58.64,-1.75,58.6661069102,133.19,44.8425333621,-43.0124596604,62.1363378738,-15.3974666379,-5.2524596604,16.2686911382,60.24,-37.76,71.0962390004,132.53,41.4425333621,-5.4524596604,41.7996756903,-15.3974666379,-5.2524596604,16.2686911382,56.84,-0.2,56.8403518638,132.11
2020-11-28 22:00:00,47.3181166613,-4.6953018383,47.5504997211,-14.4718833387,-4.9553018383000005,15.2967455257,61.79,0.26,61.7905470117,132.61,42.3681166613,-29.7653018383,51.7786684162,-14.4718833387,-4.9553018383000005,15.2967455257,56.84,-24.81,62.0187205608,132.33,44.6081166613,-26.9553018383,52.1197886533,-14.4718833387,-4.9553018383000005,15.2967455257,59.08,-22.0,63.0432105781,132.82,41.5481166613,-7.2353018383,42.1733990899,-14.4718833387,-4.9553018383000005,15.2967455257,56.02,-2.2800000000000002,56.0663785169,133.43,43.1681166613,-43.9553018383,61.608074598900004,-14.4718833387,-4.9553018383000005,15.2967455257,57.64,-39.0,69.5943216074,132.82,39.7681166613,-5.8753018383,40.1997795327,-14.4718833387,-4.9553018383000005,15.2967455257,54.24,-0.92,54.2478017988,132.33
2020-11-28 22:30:00,45.1325833519,-5.8113946082,45.5051907732,-13.5074166481,-4.6313946082,14.2793599479,58.64,-1.18,58.6518712404,133.78,40.2725833519,-30.4313946082,50.4772299917,-13.5074166481,-4.6313946082,14.2793599479,53.78,-25.8,59.648372987,133.42,42.5425833519,-28.4813946082,51.1963010097,-13.5074166481,-4.6313946082,14.2793599479,56.05,-23.85,60.9132579986,134.0,39.5625833519,-7.5813946082,40.2824471163,-13.5074166481,-4.6313946082,14.2793599479,53.07,-2.95,53.1519275285,134.55,41.2125833519,-45.9113946082,61.6954875287,-13.5074166481,-4.6313946082,14.2793599479,54.72,-41.28,68.544268907,134.0,37.8525833519,-7.7913946082,38.6461368878,-13.5074166481,-4.6313946082,14.2793599479,51.36,-3.16,51.4571200127,133.42
2020-11-28 23:00:00,43.1210167047,-5.9246130615,43.5261199922,-12.3389832953,-4.2546130615,13.0519056488,55.46,-1.67,55.4851376496,134.18,38.2110167047,-31.3046130615,49.3969695077,-12.3389832953,-4.2546130615,13.0519056488,50.55,-27.05,57.3324079383,133.87,40.6810167047,-28.7146130615,49.7943181839,-12.3389832953,-4.2546130615,13.0519056488,53.02,-24.46,58.3901704056,134.4,37.5810167047,-8.3346130615,38.4941371048,-12.3389832953,-4.2546130615,13.0519056488,49.92,-4.08,50.0864532583,135.01,39.4210167047,-46.2946130615,60.8046688713,-12.3389832953,-4.2546130615,13.0519056488,51.76,-42.04,66.6817756212,134.4,35.9410167047,-10.3746130615,37.4084118608,-12.3389832953,-4.2546130615,13.0519056488,48.28,-6.12,48.6663415514,133.87
2020-11-28 23:30:00,41.5875833983,-6.169873165,42.0427690309,-11.2724166017,-3.929873165,11.9378088079,52.86,-2.24,52.9074399305,134.18,36.6475833983,-31.449873165,48.2922342725,-11.2724166017,-3.929873165,11.9378088079,47.92,-27.52,55.2600832428,133.87,39.2575833983,-28.989873165,48.8013381005,-11.2724166017,-3.929873165,11.9378088079,50.53,-25.06,56.4028766997,134.4,36.0875833983,-8.449873165,37.0636483907,-11.2724166017,-3.929873165,11.9378088079,47.36,-4.52,47.5752036254,135.01,37.9675833983,-46.649873165,60.1477186218,-11.2724166017,-3.929873165,11.9378088079,49.24,-42.72,65.1887720394,134.4,34.5275833983,-9.569873165,35.8292685904,-11.2724166017,-3.929873165,11.9378088079,45.8,-5.64,46.1459597365,133.87
2020-11-29 00:00:00,40.4886833956,-6.6952694063,41.0385198994,-10.601316604400001,-3.6952694063,11.2268842397,51.09,-3.0,51.1780040642,135.49,35.6286833956,-31.5852694063,47.613362872,-10.601316604400001,-3.6952694063,11.2268842397,46.23,-27.89,53.991341898499996,135.1,38.2186833956,-29.9352694063,48.5467621467,-10.601316604400001,-3.6952694063,11.2268842397,48.82,-26.24,55.4249943617,135.72,35.1286833956,-8.2352694063,36.0810761939,-10.601316604400001,-3.6952694063,11.2268842397,45.73,-4.54,45.9548093239,136.26,37.0786833956,-47.9752694063,60.6337796691,-10.601316604400001,-3.6952694063,11.2268842397,47.68,-44.28,65.0699684955,135.72,33.5586833956,-8.0952694063,34.5212777575,-10.601316604400001,-3.6952694063,11.2268842397,44.16,-4.4,44.3786615391,135.1
2020-11-29 00:30:00,42.3472167127,-6.5355977045,42.8485799143,-10.9427832873,-3.8055977045000002,11.5856411114,53.29,-2.73,53.3598819339,134.89,37.3872167127,-30.9155977045,48.5136903869,-10.9427832873,-3.8055977045000002,11.5856411114,48.33,-27.11,55.414267116,134.46,39.9872167127,-29.5455977045,49.7184054868,-10.9427832873,-3.8055977045000002,11.5856411114,50.93,-25.74,57.0649848857,135.1,36.8172167127,-7.7655977045,37.6272767308,-10.9427832873,-3.8055977045000002,11.5856411114,47.76,-3.96,47.9238896585,135.59,38.7772167127,-47.3655977045,61.2141518106,-10.9427832873,-3.8055977045000002,11.5856411114,49.72,-43.56,66.1025869388,135.1,35.2572167127,-9.6055977045,36.5422883464,-10.9427832873,-3.8055977045000002,11.5856411114,46.2,-5.8,46.5626459729,134.46
2020-11-29 01:00:00,41.9755333847,-6.866174311,42.5333957332,-12.2944666153,-4.256174311,13.0103393161,54.27,-2.61,54.3327249455,134.89,37.6155333847,-30.816174311,48.626792522,-12.2944666153,-4.256174311,13.0103393161,49.91,-26.56,56.5370825211,134.46,39.5855333847,-29.876174311,49.5943569856,-12.2944666153,-4.256174311,13.0103393161,51.88,-25.62,57.8612028911,135.1,37.0055333847,-7.686174311,37.7953274443,-12.2944666153,-4.256174311,13.0103393161,49.3,-3.43,49.4191754282,135.59,38.3455333847,-47.696174311,61.1988968402,-12.2944666153,-4.256174311,13.0103393161,50.64,-43.44,66.7191366851,135.1,35.3855333847,-8.576174311,36.4099813064,-12.2944666153,-4.256174311,13.0103393161,47.68,-4.32,47.8753046988,134.46
2020-11-29 01:30:00,40.8756333954,-7.3871991377,41.5377914263,-12.3343666046,-4.2771991377,13.0549236689,53.21,-3.11,53.3008086243,135.15,36.6156333954,-31.1371991377,48.064849725,-12.3343666046,-4.2771991377,13.0549236689,48.95,-26.86,55.8351332048,134.66,38.5256333954,-30.4571991377,49.1107463579,-12.3343666046,-4.2771991377,13.0549236689,50.86,-26.18,57.2025523906,135.37,36.0256333954,-7.9471991377,36.8917908981,-12.3343666046,-4.2771991377,13.0549236689,48.36,-3.67,48.4990566919,135.76,37.3056333954,-48.3171991377,61.0431160373,-12.3343666046,-4.2771991377,13.0549236689,49.64,-44.04,66.3600120555,135.37,34.4256333954,-9.0371991377,35.5920665729,-12.3343666046,-4.2771991377,13.0549236689,46.76,-4.76,47.0016510348,134.66
2020-11-29 02:00:00,39.0482334097,-7.6760301699,39.7955521583,-11.9817665903,-4.1760301699,12.6886547201,51.03,-3.5,51.1498866079,135.61,35.1482334097,-31.4860301699,47.1886470211,-11.9817665903,-4.1760301699,12.6886547201,47.13,-27.31,54.4708454129,135.11,36.7982334097,-30.9060301699,48.0551004882,-11.9817665903,-4.1760301699,12.6886547201,48.78,-26.73,55.6235678467,135.83,34.6082334097,-8.1760301699,35.5608955044,-11.9817665903,-4.1760301699,12.6886547201,46.59,-4.0,46.7613954026,136.24,35.5782334097,-48.9360301699,60.5024440939,-11.9817665903,-4.1760301699,12.6886547201,47.56,-44.76,65.3101156024,135.83,33.0582334097,-9.8160301699,34.4847972948,-11.9817665903,-4.1760301699,12.6886547201,45.04,-5.64,45.3917525548,135.11
2020-11-29 02:30:00,38.4675167349,-7.6265986055,39.2162574711,-11.8224832651,-4.1165986055,12.5186858189,50.29,-3.51,50.4123417429,135.73,34.6975167349,-31.6365986055,46.9552131173,-11.8224832651,-4.1165986055,12.5186858189,46.52,-27.52,54.0505393128,135.2,36.2475167349,-30.8865986055,47.6221003618,-11.8224832651,-4.1165986055,12.5186858189,48.07,-26.77,55.0214303704,135.93,33.9975167349,-8.1665986055,34.9646175001,-11.8224832651,-4.1165986055,12.5186858189,45.82,-4.05,45.9986401973,136.33,35.0975167349,-48.9965986055,60.2702443654,-11.8224832651,-4.1165986055,12.5186858189,46.92,-44.88,64.9284282884,135.93,32.4575167349,-9.996598605500001,33.9620726146,-11.8224832651,-4.1165986055,12.5186858189,44.28,-5.88,44.6687004512,135.2
2020-11-29 03:00:00,37.4121667225,-7.6653415608,38.1893660607,-11.4478332775,-3.9953415608,12.1250006572,48.86,-3.67,48.9976376982,135.95,33.5121667225,-31.6453415608,46.0922223475,-11.4478332775,-3.9953415608,12.1250006572,44.96,-27.65,52.7818538894,135.43,35.2421667225,-31.0353415608,46.9595862534,-11.4478332775,-3.9953415608,12.1250006572,46.69,-27.04,53.9547745802,136.16,33.0421667225,-8.2253415608,34.050565715,-11.4478332775,-3.9953415608,12.1250006572,44.49,-4.23,44.6906366032,136.55,34.0721667225,-49.2753415608,59.9080281022,-11.4478332775,-3.9953415608,12.1250006572,45.52,-45.28,64.2055200119,136.16,31.5121667225,-10.1153415608,33.0958726496,-11.4478332775,-3.9953415608,12.1250006572,42.96,-6.12,43.3937322663,135.43
2020-11-29 03:30:00,36.2650000465,-7.8398090976,37.1027335255,-11.0949999535,-3.8798090976,11.7538054519,47.36,-3.96,47.5252690681,136.11,32.4850000465,-31.8498090976,45.4937970231,-11.0949999535,-3.8798090976,11.7538054519,43.58,-27.97,51.7835620637,135.59,34.1650000465,-31.2798090976,46.3214171346,-11.0949999535,-3.8798090976,11.7538054519,45.26,-27.4,52.9077272239,136.33,32.0450000465,-8.3598090976,33.117494412,-11.0949999535,-3.8798090976,11.7538054519,43.14,-4.48,43.3719955732,136.73,33.0650000465,-49.5598090976,59.5774194294,-11.0949999535,-3.8798090976,11.7538054519,44.16,-45.68,63.5355648436,136.33,30.5450000465,-8.3998090976,31.6789176065,-11.0949999535,-3.8798090976,11.7538054519,41.64,-4.52,41.8846033764,135.59
2020-11-29 04:00:00,35.3213000588,-8.6182798189,36.3575162089,-10.5786999412,-3.7082798189,11.2098274591,45.9,-4.91,46.1618684631,136.71,31.5513000588,-31.7282798189,44.745595042,-10.5786999412,-3.7082798189,11.2098274591,42.13,-28.02,50.5970088049,136.1,33.2813000588,-32.1982798189,46.307387714,-10.5786999412,-3.7082798189,11.2098274591,43.86,-28.49,52.3008575456,136.93,31.1513000588,-8.1282798189,32.1942918569,-10.5786999412,-3.7082798189,11.2098274591,41.73,-4.42,41.963428125,137.23,32.2213000588,-50.7082798189,60.0794625447,-10.5786999412,-3.7082798189,11.2098274591,42.8,-47.0,63.567601811,136.93,29.7013000588,-8.1082798189,30.7881702412,-10.5786999412,-3.7082798189,11.2098274591,40.28,-4.4,40.5196051313,136.1
2020-11-29 04:30:00,34.9065167447,-4.9855415984,35.2607506483,-10.3134832553,-3.6155415984,10.9288644381,45.22,-1.37,45.2407482255,136.55,31.0665167447,-28.1855415984,41.947028713,-10.3134832553,-3.6155415984,10.9288644381,41.38,-24.57,48.1247264927,135.94,32.7065167447,-33.8155415984,47.0447349994,-10.3134832553,-3.6155415984,10.9288644381,43.02,-30.2,52.5619672387,136.75,30.6565167447,-4.7855415984,31.0277847632,-10.3134832553,-3.6155415984,10.9288644381,40.97,-1.17,40.9867027217,137.08,31.6065167447,-52.2155415984,61.0363390543,-10.3134832553,-3.6155415984,10.9288644381,41.92,-48.6,64.1813555482,136.75,29.0465167447,-13.7355415984,32.1304409868,-10.3134832553,-3.6155415984,10.9288644381,39.36,-10.12,40.640177165,135.94
2020-11-29 05:00:00,34.7740000323,6.5442742865,35.3844401423,-10.0259999677,-3.5157257135,10.6245471737,44.8,10.06,45.915613902,135.23,30.9740000323,-16.9057257135,35.2872815601,-10.0259999677,-3.5157257135,10.6245471737,41.0,-13.39,43.131103626,134.69,31.9840000323,-38.1157257135,49.7572588145,-10.0259999677,-3.5157257135,10.6245471737,42.01,-34.6,54.4242602155,135.45,30.4540000323,5.8442742865,31.0097026736,-10.0259999677,-3.5157257135,10.6245471737,40.48,9.36,41.5480444787,135.81,30.9340000323,-57.2757257135,65.095476909,-10.0259999677,-3.5157257135,10.6245471737,40.96,-53.76,67.5859393661,135.45,28.4140000323,-33.3957257135,43.8478037508,-10.0259999677,-3.5157257135,10.6245471737,38.44,-29.88,48.6872467901,134.69
2020-11-29 05:30:00,35.0373500328,6.4733615463,35.6303284721,-10.1726499672,-3.5466384537,10.773182059,45.21,10.02,46.3070674951,135.23,31.1973500328,-16.6066384537,35.3419734848,-10.1726499672,-3.5466384537,10.773182059,41.37,-13.06,43.3824907077,134.58,32.2173500328,-38.1266384537,49.9159113201,-10.1726499672,-3.5466384537,10.773182059,42.39,-34.58,54.705470476,135.45,30.6573500328,6.0933615463,31.2570338639,-10.1726499672,-3.5466384537,10.773182059,40.83,9.64,41.9525744145,135.7,31.1073500328,-57.2666384537,65.1700476128,-10.1726499672,-3.5466384537,10.773182059,41.28,-53.72,67.7486295064,135.45,28.5873500328,-30.3066384537,41.662080076,-10.1726499672,-3.5466384537,10.773182059,38.76,-26.76,47.1002675152,134.58
2020-11-29 06:00:00,35.3508500214,6.1431853924,35.8806538959,-10.2891499786,-3.5868146076,10.8964143787,45.64,9.73,46.6656458222,134.93,31.4308500214,-15.9068146076,35.2267665849,-10.2891499786,-3.5868146076,10.8964143787,41.72,-12.32,43.5010436656,134.26,32.5308500214,-38.3068146076,50.2560269867,-10.2891499786,-3.5868146076,10.8964143787,42.82,-34.72,55.1274051629,135.13,30.8708500214,6.6831853924,31.5859834109,-10.2891499786,-3.5868146076,10.8964143787,41.16,10.27,42.4219106123,135.37,31.4308500214,-57.3868146076,65.4304579219,-10.2891499786,-3.5868146076,10.8964143787,41.72,-53.8,68.0808225567,135.13,28.7508500214,-31.1068146076,42.3585326939,-10.2891499786,-3.5868146076,10.8964143787,39.04,-27.52,47.764756882,134.26
2020-11-29 06:30:00,36.8250333482,6.313657706,37.3623521038,-10.9349666518,-3.7863422939999998,11.5719438144,47.76,10.1,48.8162636833,134.76,32.6950333482,-15.106342294,36.0162016757,-10.9349666518,-3.7863422939999998,11.5719438144,43.63,-11.32,45.0745970587,134.03,33.8850333482,-38.056342294,50.9556736175,-10.9349666518,-3.7863422939999998,11.5719438144,44.82,-34.27,56.4204333553,134.96,32.0850333482,7.423657706,32.9326594537,-10.9349666518,-3.7863422939999998,11.5719438144,43.02,11.21,44.4565461996,135.14,32.7850333482,-57.026342294,65.7788881563,-10.9349666518,-3.7863422939999998,11.5719438144,43.72,-53.24,68.8907540966,134.96,29.9050333482,-31.106342294,43.1499194723,-10.9349666518,-3.7863422939999998,11.5719438144,40.84,-27.32,49.1354047505,134.03
2020-11-29 07:00:00,37.3934333403,6.3558834293,37.9297523211,-11.496566659700001,-3.9641165707,12.1608085729,48.89,10.32,49.9673343295,134.84,33.4334333403,-14.8141165707,36.5684633898,-11.496566659700001,-3.9641165707,12.1608085729,44.93,-10.85,46.2215036536,134.03,34.3934333403,-38.0541165707,51.293508799,-11.496566659700001,-3.9641165707,12.1608085729,45.89,-34.09,57.1666003887,135.04,32.7734333403,7.7158834293,33.6694637618,-11.496566659700001,-3.9641165707,12.1608085729,44.27,11.68,45.7848806922,135.14,33.3034333403,-57.0441165707,66.0541437579,-11.496566659700001,-3.9641165707,12.1608085729,44.8,-53.08,69.4588108162,135.04,30.5434333403,-28.9241165707,42.0654946436,-11.496566659700001,-3.9641165707,12.1608085729,42.04,-24.96,48.8913407466,134.03
2020-11-29 07:30:00,38.2241333515,6.6521283434,38.7986492287,-12.3058666485,-4.2178716566,13.0086430992,50.53,10.87,51.6859536044,134.55,34.3341333515,-14.6778716566,37.3399602218,-12.3058666485,-4.2178716566,13.0086430992,46.64,-10.46,47.7985480951,133.8,35.1441333515,-37.6078716566,51.4729260832,-12.3058666485,-4.2178716566,13.0086430992,47.45,-33.39,58.0206394312,134.75,33.6241333515,7.7821283434,34.5129521367,-12.3058666485,-4.2178716566,13.0086430992,45.93,12.0,47.4717273754,134.91,33.9341333515,-56.4578716566,65.8712128194,-12.3058666485,-4.2178716566,13.0086430992,46.24,-52.24,69.7649998208,134.75,31.3341333515,-30.9378716566,44.0338485205,-12.3058666485,-4.2178716566,13.0086430992,43.64,-26.72,51.1703820584,133.8
2020-11-29 08:00:00,39.2387500207,7.730022626,39.9929087837,-12.6512499793,-4.3199773740000005,13.3684827319,51.89,12.05,53.2707668426,134.37,35.2787500207,-14.879977374,38.2884307549,-12.6512499793,-4.3199773740000005,13.3684827319,47.93,-10.56,49.0795120188,133.8,36.0787500207,-36.489977374,51.3146631267,-12.6512499793,-4.3199773740000005,13.3684827319,48.73,-32.17,58.3911106248,134.57,34.5387500207,7.600022626,35.3650335346,-12.6512499793,-4.3199773740000005,13.3684827319,47.19,11.92,48.6721943208,134.91,34.9087500207,-55.319977374,65.4134598127,-12.6512499793,-4.3199773740000005,13.3684827319,47.56,-51.0,69.7348807986,134.57,32.2687500207,-29.879977374,43.9782363876,-12.6512499793,-4.3199773740000005,13.3684827319,44.92,-25.56,51.6828791768,133.8
2020-11-29 08:30:00,41.7048000015,8.1609993077,42.4957910018,-13.6151999985,-4.6290006923,14.3805882497,55.32,12.79,56.7792787908,133.95,37.4948000015,-14.2790006923,40.1216884979,-13.6151999985,-4.6290006923,14.3805882497,51.11,-9.65,52.0130233692,133.34,38.3648000015,-35.7890006923,52.4662791678,-13.6151999985,-4.6290006923,14.3805882497,51.98,-31.16,60.6041747737,134.15,36.6648000015,8.0809993077,37.5447747225,-13.6151999985,-4.6290006923,14.3805882497,50.28,12.71,51.8615705508,134.41,37.1048000015,-54.4290006923,65.8732290048,-13.6151999985,-4.6290006923,14.3805882497,50.72,-49.8,71.0813505781,134.15,34.2248000015,-29.9490006923,45.478341852,-13.6151999985,-4.6290006923,14.3805882497,47.84,-25.32,54.1273313586,133.34
2020-11-29 09:00:00,44.1433333205,9.0643939149,45.0643663407,-14.6066666795,-4.9656060851,15.4276360885,58.75,14.03,60.4020148671,132.82,39.9433333205,-14.0456060851,42.3408659223,-14.6066666795,-4.9656060851,15.4276360885,54.55,-9.08,55.3005325472,132.32,40.6133333205,-34.1956060851,53.0922058209,-14.6066666795,-4.9656060851,15.4276360885,55.22,-29.23,62.4791269145,133.02,39.0133333205,8.0043939149,39.8260027962,-14.6066666795,-4.9656060851,15.4276360885,53.62,12.97,55.1663420937,133.37,39.2733333205,-52.4056060851,65.4884895172,-14.6066666795,-4.9656060851,15.4276360885,53.88,-47.44,71.7886341979,133.02,36.4333333205,-29.2056060851,46.6942737778,-14.6066666795,-4.9656060851,15.4276360885,51.04,-24.24,56.5036211229,132.32
2020-11-29 09:30:00,46.9508833062,10.2714394408,48.0612932766,-15.5591166938,-5.3085605592,16.4397970639,62.51,15.58,64.4223292035,131.53,42.5708833062,-13.3185605592,44.6056516693,-15.5591166938,-5.3085605592,16.4397970639,58.13,-8.01,58.67927232,131.11,43.2308833062,-32.308560559200004,53.9699208526,-15.5591166938,-5.3085605592,16.4397970639,58.79,-27.0,64.6936171504,131.73,41.5408833062,8.4014394408,42.3819439212,-15.5591166938,-5.3085605592,16.4397970639,57.1,13.71,58.7228584114,132.19,41.8008833062,-50.1485605592,65.2854652379,-15.5591166938,-5.3085605592,16.4397970639,57.36,-44.84,72.806560144,131.73,38.8008833062,-27.6285605592,47.6324039275,-15.5591166938,-5.3085605592,16.4397970639,54.36,-22.32,58.7638664487,131.11
2020-11-29 10:00:00,49.5036999691,10.9738652856,50.7054437899,-16.4663000309,-5.6061347143999996,17.3944756502,65.97,16.58,68.0215943653,131.08,44.7336999691,-12.3761347144,46.4141424933,-16.4663000309,-5.6061347143999996,17.3944756502,61.2,-6.77,61.5733132128,130.68,45.6136999691,-31.2661347144,55.3008210142,-16.4663000309,-5.6061347143999996,17.3944756502,62.08,-25.66,67.1741170392,131.29,43.6136999691,9.1938652856,44.5722108929,-16.4663000309,-5.6061347143999996,17.3944756502,60.08,14.8,61.8760567587,131.72,44.0936999691,-48.8861347144,65.8339467469,-16.4663000309,-5.6061347143999996,17.3944756502,60.56,-43.28,74.4356903642,131.29,40.7736999691,-27.9261347144,49.4202752851,-16.4663000309,-5.6061347143999996,17.3944756502,57.24,-22.32,61.4377733972,130.68
2020-11-29 10:30:00,51.6471166364,11.8954024417,52.9992948642,-17.1428833636,-5.8345975583000005,18.1085885338,68.79,17.73,71.0381376445,131.28,46.6071166364,-11.9045975583,48.1034589628,-17.1428833636,-5.8345975583000005,18.1085885338,63.75,-6.07,64.0383275859,130.88,47.5971166364,-30.4345975583,56.4955771776,-17.1428833636,-5.8345975583000005,18.1085885338,64.74,-24.6,69.2562459277,131.47,45.4171166364,9.7054024417,46.4425378303,-17.1428833636,-5.8345975583000005,18.1085885338,62.56,15.54,64.4611914255,131.93,46.0171166364,-47.9945975583,66.4910250959,-17.1428833636,-5.8345975583000005,18.1085885338,63.16,-42.16,75.9384698292,131.47,42.4571166364,-26.3545975583,49.9717076508,-17.1428833636,-5.8345975583000005,18.1085885338,59.6,-20.52,63.0335656615,130.88
2020-11-29 11:00:00,53.0734333063,12.5522158753,54.5375782952,-17.2965666937,-5.8877841247,18.2712129123,70.37,18.44,72.7459311577,131.01,47.9434333063,-11.2377841247,49.2428734867,-17.2965666937,-5.8877841247,18.2712129123,65.24,-5.35,65.4589955621,130.67,48.9434333063,-29.6377841247,57.2176363688,-17.2965666937,-5.8877841247,18.2712129123,66.24,-23.75,70.3690279882,131.23,46.7134333063,10.3022158753,47.8359749896,-17.2965666937,-5.8877841247,18.2712129123,64.01,16.19,66.0257237749,131.7,47.3034333063,-47.1677841247,66.801307336,-17.2965666937,-5.8877841247,18.2712129123,64.6,-41.28,76.6628880228,131.23,43.7034333063,-27.8077841247,51.8002214347,-17.2965666937,-5.8877841247,18.2712129123,61.0,-21.92,64.8188737946,130.67
2020-11-29 11:30:00,54.337299973,12.6851942332,55.7983541073,-17.512700027,-5.9648057668,18.500637018,71.85,18.65,74.2310245113,130.41,49.227299973,-10.3048057668,50.2942947512,-17.512700027,-5.9648057668,18.500637018,66.74,-4.34,66.8809629117,130.0,50.137299973,-29.1148057668,57.9777609383,-17.512700027,-5.9648057668,18.500637018,67.65,-23.15,71.5013636234,130.61,47.957299973,11.0151942332,49.2060679662,-17.512700027,-5.9648057668,18.500637018,65.47,16.98,67.6360946537,131.04,48.487299973,-46.4048057668,67.1150076877,-17.512700027,-5.9648057668,18.500637018,66.0,-40.44,77.404092915,130.61,44.847299973,-26.1248057668,51.9016935294,-17.512700027,-5.9648057668,18.500637018,62.36,-20.16,65.5377387465,130.0
2020-11-29 12:00:00,55.5666666356,13.2296857795,57.1198654307,-17.9333333644,-6.1103142205,18.9457220879,73.5,19.34,76.0018789241,130.41,50.4166666356,-10.0703142205,51.4125617252,-17.9333333644,-6.1103142205,18.9457220879,68.35,-3.96,68.46461933,130.0,51.2766666356,-28.5403142205,58.6842915699,-17.9333333644,-6.1103142205,18.9457220879,69.21,-22.43,72.7538933666,130.61,49.0866666356,11.2296857795,50.3548079542,-17.9333333644,-6.1103142205,18.9457220879,67.02,17.34,69.2268445041,131.04,49.5866666356,-45.7903142205,67.4951137819,-17.9333333644,-6.1103142205,18.9457220879,67.52,-39.68,78.3163635519,130.61,45.9066666356,-28.4303142205,53.997266674,-17.9333333644,-6.1103142205,18.9457220879,63.84,-22.32,67.6293427441,130.0
2020-11-29 12:30:00,57.0663166346,13.5643214251,58.6562469816,-18.6236833654,-6.3056785749,19.6622268419,75.69,19.87,78.2546675924,129.53,51.8563166346,-9.3256785749,52.688194653,-18.6236833654,-6.3056785749,19.6622268419,70.48,-3.02,70.5446723715,129.15,52.6563166346,-27.6956785749,59.4956997879,-18.6236833654,-6.3056785749,19.6622268419,71.28,-21.39,74.4202291047,129.72,50.4663166346,11.7243214251,51.810315841,-18.6236833654,-6.3056785749,19.6622268419,69.09,18.03,71.4038444343,130.14,50.8963166346,-44.6656785749,67.7160091081,-18.6236833654,-6.3056785749,19.6622268419,69.52,-38.36,79.4010075503,129.72,47.1763166346,-24.4656785749,53.1429607694,-18.6236833654,-6.3056785749,19.6622268419,65.8,-18.16,68.2599853501,129.15
2020-11-29 13:00:00,58.249116641,13.5035127683,59.7938495711,-18.650883359,-6.3364872317,19.6978811173,76.9,19.84,79.4181062479,129.4,52.679116641,-8.9364872317,53.4317333999,-18.650883359,-6.3364872317,19.6978811173,71.33,-2.6,71.3773696629,128.99,53.789116641,-27.6364872317,60.4735024248,-18.650883359,-6.3364872317,19.6978811173,72.44,-21.3,75.5065798457,129.59,51.269116641,12.0635127683,52.6692572708,-18.650883359,-6.3364872317,19.6978811173,69.92,18.4,72.3005283521,129.97,51.989116641,-44.5764872317,68.4830742814,-18.650883359,-6.3364872317,19.6978811173,70.64,-38.24,80.3262547365,129.59,47.949116641,-26.2164872317,54.6481654717,-18.650883359,-6.3364872317,19.6978811173,66.6,-19.88,69.5037725595,128.99
2020-11-29 13:30:00,57.8776833041,13.508036411199999,59.4330991312,-18.4023166959,-6.2619635888000005,19.4385557016,76.28,19.77,78.8003255069,129.81,52.4176833041,-9.5319635888,53.2773108633,-18.4023166959,-6.2619635888000005,19.4385557016,70.82,-3.27,70.8954533098,129.45,53.4376833041,-27.9319635888,60.2974343305,-18.4023166959,-6.2619635888000005,19.4385557016,71.84,-21.67,75.0371541305,130.01,51.0476833041,11.6380364112,52.357519634,-18.4023166959,-6.2619635888000005,19.4385557016,69.45,17.9,71.7196800049,130.44,51.6776833041,-45.0219635888,68.5387493107,-18.4023166959,-6.2619635888000005,19.4385557016,70.08,-38.76,80.0846052622,130.01,47.7576833041,-25.9019635888,54.3296238928,-18.4023166959,-6.2619635888000005,19.4385557016,66.16,-19.64,69.0135870681,129.45
2020-11-29 14:00:00,57.1319333044,12.8753943128,58.5647810703,-18.2380666956,-6.2146056872,19.2678073646,75.37,19.09,77.7500160772,130.67,51.6219333044,-10.5346056872,52.6858796555,-18.2380666956,-6.2146056872,19.2678073646,69.86,-4.32,69.99344255,130.3,52.7519333044,-28.9746056872,60.185498603,-18.2380666956,-6.2146056872,19.2678073646,70.99,-22.76,74.5492971127,130.88,50.2719333044,10.8653943128,51.4327140227,-18.2380666956,-6.2146056872,19.2678073646,68.51,17.08,70.6069861983,131.31,51.0419333044,-46.2146056872,68.8554190626,-18.2380666956,-6.2146056872,19.2678073646,69.28,-40.0,79.9982399806,130.88,47.0419333044,-27.4946056872,54.4875841905,-18.2380666956,-6.2146056872,19.2678073646,65.28,-21.28,68.6608826043,130.3
2020-11-29 14:30:00,56.4296333072,12.391198968,57.7740887167,-17.4603666928,-6.178801032,18.5213926917,73.89,18.57,76.1877746098,130.77,50.7996333072,-11.048801032,51.9872941053,-17.4603666928,-6.178801032,18.5213926917,68.26,-4.87,68.4335042213,130.38,52.1296333072,-29.538801032,59.9169377985,-17.4603666928,-6.178801032,18.5213926917,69.59,-23.36,73.4061148679,130.97,49.4896333072,10.391198968,50.5687731794,-17.4603666928,-6.178801032,18.5213926917,66.95,16.57,68.9700471219,131.31,50.4196333072,-46.898801032,68.8595451704,-17.4603666928,-6.178801032,18.5213926917,67.88,-40.72,79.1568872556,130.97,46.3396333072,-26.338801032,53.3019141762,-17.4603666928,-6.178801032,18.5213926917,63.8,-20.16,66.9093834974,130.38
2020-11-29 15:00:00,56.3463666422,12.3955624635,57.6936998516,-16.8336333578,-6.1644375365,17.9268374837,73.18,18.56,75.4969270898,130.86,50.7763666422,-11.1344375365,51.9828347499,-16.8336333578,-6.1644375365,17.9268374837,67.61,-4.97,67.7924258306,130.49,52.0663666422,-29.6444375365,59.9140986094,-16.8336333578,-6.1644375365,17.9268374837,68.9,-23.48,72.790936249,131.04,49.4863666422,10.3555624635,50.558264976,-16.8336333578,-6.1644375365,17.9268374837,66.32,16.52,68.3465639224,131.48,50.4463666422,-47.0444375365,68.9783662501,-16.8336333578,-6.1644375365,17.9268374837,67.28,-40.88,78.7259347356,131.04,46.3663666422,-24.6044375365,52.490173386,-16.8336333578,-6.1644375365,17.9268374837,63.2,-18.44,65.8352003111,130.49
2020-11-29 15:30:00,56.5147833079,12.1149779376,57.798732017,-17.2952166921,-6.3450220624,18.4223729578,73.81,18.46,76.0834259218,130.17,51.1447833079,-11.1050220624,52.3365109137,-17.2952166921,-6.3450220624,18.4223729578,68.44,-4.76,68.6053292391,129.8,52.2147833079,-29.4650220624,59.9547422731,-17.2952166921,-6.3450220624,18.4223729578,69.51,-23.12,73.2541773553,130.37,49.8247833079,10.1649779376,50.8511141289,-17.2952166921,-6.3450220624,18.4223729578,67.12,16.51,69.1207240992,130.79,50.5047833079,-46.6250220624,68.7359136063,-17.2952166921,-6.3450220624,18.4223729578,67.8,-40.28,78.8626552939,130.37,46.6647833079,-27.6250220624,54.2286256983,-17.2952166921,-6.3450220624,18.4223729578,63.96,-21.28,67.4071212855,129.8
2020-11-29 16:00:00,58.1616833074,11.4399978617,59.2760909324,-18.1783166926,-6.6300021383,19.3496285786,76.34,18.07,78.4494773724,129.75,52.7316833074,-12.5400021383,54.2022331464,-18.1783166926,-6.6300021383,19.3496285786,70.91,-5.91,71.1558585079,129.48,53.7316833074,-29.9000021383,61.4906815616,-18.1783166926,-6.6300021383,19.3496285786,71.91,-23.27,75.5813535206,129.95,51.3516833074,8.739997861700001,52.0901424564,-18.1783166926,-6.6300021383,19.3496285786,69.53,15.37,71.2085514528,130.45,52.2216833074,-41.3100021383,66.5854374779,-18.1783166926,-6.6300021383,19.3496285786,70.4,-34.68,78.4784199637,129.95,48.3416833074,-25.5900021383,54.6970433792,-18.1783166926,-6.6300021383,19.3496285786,66.52,-18.96,69.1692995483,129.48
2020-11-29 16:30:00,61.0673499724,7.3333763787,61.5060943465,-19.982650027600002,-7.2066236213,21.242451039,81.05,14.54,82.3438771251,129.19,55.7173499724,-16.1766236213,58.0181543979,-19.982650027600002,-7.2066236213,21.242451039,75.7,-8.97,76.2295933349,128.91,56.4273499724,-33.4566236213,65.6002400075,-19.982650027600002,-7.2066236213,21.242451039,76.41,-26.25,80.7932583821,129.39,54.2473499724,5.0333763787,54.4803621207,-19.982650027600002,-7.2066236213,21.242451039,74.23,12.24,75.2323766739,129.86,55.4573499724,-30.0866236213,63.0929678086,-19.982650027600002,-7.2066236213,21.242451039,75.44,-22.88,78.8332924595,129.39,51.8173499724,-15.5266236213,54.0935652295,-19.982650027600002,-7.2066236213,21.242451039,71.8,-8.32,72.2804427214,128.91
2020-11-29 17:00:00,64.0878833045,8.9809102246,64.7140906983,-21.4121166955,-7.7690897754,22.7780046826,85.5,16.75,87.1252690096,128.56,58.8178833045,-15.4890897754,60.8231477194,-21.4121166955,-7.7690897754,22.7780046826,80.23,-7.72,80.6005663752,128.39,59.2078833045,-31.4490897754,67.0419174331,-21.4121166955,-7.7690897754,22.7780046826,80.62,-23.68,84.0257508149,128.75,57.2178833045,5.5709102246,57.4884441482,-21.4121166955,-7.7690897754,22.7780046826,78.63,13.34,79.7535735876,129.32,58.1478833045,-28.0490897754,64.5594901624,-21.4121166955,-7.7690897754,22.7780046826,79.56,-20.28,82.1040315697,128.75,54.6278833045,-16.5290897754,57.0737806977,-21.4121166955,-7.7690897754,22.7780046826,76.04,-8.76,76.5429239055,128.39
2020-11-29 17:30:00,64.9382499705,-0.6632772009,64.9416372282,-21.9417500295,-8.0032772009,23.3557881543,86.88,7.34,87.1895062493,128.88,59.5582499705,-21.8832772009,63.4512644523,-21.9417500295,-8.0032772009,23.3557881543,81.5,-13.88,82.6734806332,128.39,60.9482499705,-24.8532772009,65.8207760672,-21.9417500295,-8.0032772009,23.3557881543,82.89,-16.85,84.5853095992,129.08,57.9982499705,-0.6232772009,58.0015988927,-21.9417500295,-8.0032772009,23.3557881543,79.94,7.38,80.2799352267,129.32,59.8182499705,-20.7632772009,63.3193233512,-21.9417500295,-8.0032772009,23.3557881543,81.76,-12.76,82.7497141989,129.08,55.4982499705,-0.2832772009,55.4989729253,-21.9417500295,-8.0032772009,23.3557881543,77.44,7.72,77.8238523847,128.39
2020-11-29 18:00:00,64.1656999707,-3.1532531494000002,64.2431323812,-21.6543000293,-7.9032531494,23.0514667668,85.82,4.75,85.9513519382,129.62,58.8156999707,-23.7532531494,63.4310933078,-21.6543000293,-7.9032531494,23.0514667668,80.47,-15.85,82.0161167089,129.03,60.4156999707,-24.3532531494,65.1393716726,-21.6543000293,-7.9032531494,23.0514667668,82.07,-16.45,83.7023739209,129.81,57.3156999707,-2.2632531494,57.3603676587,-21.6543000293,-7.9032531494,23.0514667668,78.97,5.64,79.1711468908,129.96,59.2656999707,-20.3032531494,62.6469894046,-21.6543000293,-7.9032531494,23.0514667668,80.92,-12.4,81.8645613193,129.81,54.9056999707,-0.0232531494,54.9057048947,-21.6543000293,-7.9032531494,23.0514667668,76.56,7.88,76.9644593303,129.03
2020-11-29 18:30:00,62.5261666386,-3.879786262,62.6464225312,-20.4038333614,-7.549786262,21.7558196453,82.93,3.67,83.0111667187,130.04,57.0061666386,-24.839786262,62.1829399142,-20.4038333614,-7.549786262,21.7558196453,77.41,-17.29,79.3174142292,129.48,58.9061666386,-25.269786262,64.0975706699,-20.4038333614,-7.549786262,21.7558196453,79.31,-17.72,81.2654569913,130.24,55.5961666386,-3.169786262,55.6864551741,-20.4038333614,-7.549786262,21.7558196453,76.0,4.38,76.1261085305,130.45,57.8361666386,-21.189786262,61.5956915156,-20.4038333614,-7.549786262,21.7558196453,78.24,-13.64,79.4200679929,130.24,53.2761666386,1.6902137380000002,53.3029713448,-20.4038333614,-7.549786262,21.7558196453,73.68,9.24,74.2571208707,129.48
