Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-11-29 19:00:00,60.5489999726,-5.3636532247,60.7861018128,-19.2910000274,-7.1436532247,20.5712047156,79.84,1.78,79.8598397193,131.26,54.9489999726,-26.4336532247,60.9764759624,-19.2910000274,-7.1436532247,20.5712047156,74.24,-19.29,76.7051608433,130.66,57.0789999726,-27.0436532247,63.1614709899,-19.2910000274,-7.1436532247,20.5712047156,76.37,-19.9,78.9201298783,131.45,53.6489999726,-4.4336532247000005,53.8318909103,-19.2910000274,-7.1436532247,20.5712047156,72.94,2.71,72.9903260713,131.65,56.0689999726,-22.9836532247,60.5968734629,-19.2910000274,-7.1436532247,20.5712047156,75.36,-15.84,77.0067217845,131.45,51.4689999726,0.9363467753,51.477516485,-19.2910000274,-7.1436532247,20.5712047156,70.76,8.08,71.2198286996,130.66
2020-11-29 19:30:00,58.1658833033,-7.1523960961,58.6039823764,-18.1941166967,-6.7623960961,19.410200497,76.36,-0.39,76.3609959338,131.4,52.7458833033,-26.5723960961,59.0611584693,-18.1941166967,-6.7623960961,19.410200497,70.94,-19.81,73.6540541993,130.66,54.8558833033,-28.8323960961,61.9715660415,-18.1941166967,-6.7623960961,19.410200497,73.05,-22.07,76.3111223872,131.61,51.5458833033,-4.5823960961,51.7491684909,-18.1941166967,-6.7623960961,19.410200497,69.74,2.18,69.7740639493,131.65,53.8858833033,-24.8423960961,59.3366081199,-18.1941166967,-6.7623960961,19.410200497,72.08,-18.08,74.3129383082,131.61,49.4458833033,0.7176039039000001,49.4510902914,-18.1941166967,-6.7623960961,19.410200497,67.64,7.48,68.0523328035,130.66
2020-11-29 20:00:00,55.6226499701,-8.0559027479,56.2029959947,-16.5273500299,-6.2859027479,17.6823604862,72.15,-1.77,72.1717077531,132.02,50.1826499701,-27.8659027479,57.4004084827,-16.5273500299,-6.2859027479,17.6823604862,66.71,-21.58,70.1136256372,131.26,52.5026499701,-29.9459027479,60.4424134633,-16.5273500299,-6.2859027479,17.6823604862,69.03,-23.66,72.9721625005,132.22,49.1226499701,-5.6559027479,49.4471837012,-16.5273500299,-6.2859027479,17.6823604862,65.65,0.63,65.6530227788,132.3,51.5926499701,-26.0059027479,57.7763663505,-16.5273500299,-6.2859027479,17.6823604862,68.12,-19.72,70.9169429685,132.22,47.0726499701,-1.5659027479,47.0986881625,-16.5273500299,-6.2859027479,17.6823604862,63.6,4.72,63.7749041552,131.26
2020-11-29 20:30:00,53.5778999722,-8.5762949457,54.2599686733,-15.4921000278,-5.9262949457000005,16.5869266308,69.07,-2.65,69.1208174141,132.33,48.2478999722,-28.9762949457,56.2804186242,-15.4921000278,-5.9262949457000005,16.5869266308,63.74,-23.05,67.7797174677,131.62,50.5978999722,-30.5962949457,59.1293560425,-15.4921000278,-5.9262949457000005,16.5869266308,66.09,-24.67,70.5442910518,132.55,47.2578999722,-6.6262949457,47.720193781,-15.4921000278,-5.9262949457000005,16.5869266308,62.75,-0.7000000000000001,62.753904261,132.68,49.7078999722,-26.6862949457,56.4183804941,-15.4921000278,-5.9262949457000005,16.5869266308,65.2,-20.76,68.4252701858,132.55,45.3478999722,-5.0062949457,45.6234043115,-15.4921000278,-5.9262949457000005,16.5869266308,60.84,0.92,60.8469555524,131.62
2020-11-29 21:00:00,51.3531333066,-9.2725718726,52.1835691529,-14.5768666934,-5.6325718726,15.6272489101,65.93,-3.64,66.0304058749,132.19,46.1831333066,-29.5225718726,54.8129916351,-14.5768666934,-5.6325718726,15.6272489101,60.76,-23.89,65.2878985724,131.47,48.4931333066,-31.2425718726,57.6860665595,-14.5768666934,-5.6325718726,15.6272489101,63.07,-25.61,68.0712641281,132.39,45.2731333066,-7.2425718726,45.8487889341,-14.5768666934,-5.6325718726,15.6272489101,59.85,-1.6099999999999999,59.8716510546,132.53,47.6631333066,-27.3925718726,54.9738780731,-14.5768666934,-5.6325718726,15.6272489101,62.24,-21.76,65.9341732336,132.39,43.3831333066,-5.7525718726,43.7628648359,-14.5768666934,-5.6325718726,15.6272489101,57.96,-0.12,57.9601242235,131.47
2020-11-29 21:30:00,49.3241333085,-10.2365669701,50.3751667984,-13.6258666915,-5.3265669701,14.6299883384,62.95,-4.91,63.1411957441,133.69,44.2041333085,-30.8465669701,53.9028394001,-13.6258666915,-5.3265669701,14.6299883384,57.83,-25.52,63.2105948398,132.96,46.6041333085,-32.6665669701,56.9126509578,-13.6258666915,-5.3265669701,14.6299883384,60.23,-27.34,66.1447541382,133.89,43.3841333085,-8.1165669701,44.1368517489,-13.6258666915,-5.3265669701,14.6299883384,57.01,-2.79,57.0782287742,134.03,45.7741333085,-28.8465669701,54.1054129095,-13.6258666915,-5.3265669701,14.6299883384,59.4,-23.52,63.8870127647,133.89,41.6141333085,-7.3665669701,42.2611216124,-13.6258666915,-5.3265669701,14.6299883384,55.24,-2.04,55.2776555219,132.96
2020-11-29 22:00:00,46.7319833102,-11.4915468364,48.1241510346,-12.5580166898,-4.9615468364,13.5026193826,59.29,-6.53,59.6485121357,134.22,41.7619833102,-31.0215468364,52.0230681345,-12.5580166898,-4.9615468364,13.5026193826,54.32,-26.06,60.2477053505,133.36,44.1719833102,-34.1215468364,55.8161631435,-12.5580166898,-4.9615468364,13.5026193826,56.73,-29.16,63.7855665492,134.44,41.0419833102,-8.1315468364,41.8397711273,-12.5580166898,-4.9615468364,13.5026193826,53.6,-3.17,53.6936579123,134.47,43.4419833102,-30.3215468364,52.9773736276,-12.5580166898,-4.9615468364,13.5026193826,56.0,-25.36,61.4746256597,134.44,39.3619833102,-8.3615468364,40.2402931849,-12.5580166898,-4.9615468364,13.5026193826,51.92,-3.4,52.031206021,133.36
2020-11-29 22:30:00,44.3380499789,-12.174509104,45.9791403558,-11.5319500211,-4.644509104,12.4321090771,55.87,-7.53,56.375152328,134.71,39.6680499789,-31.694509104,50.7749554059,-11.5319500211,-4.644509104,12.4321090771,51.2,-27.05,57.9063252158,133.83,41.9280499789,-34.944509104,54.5809498961,-11.5319500211,-4.644509104,12.4321090771,53.46,-30.3,61.4496672082,134.92,39.0280499789,-8.694509104,39.9847867784,-11.5319500211,-4.644509104,12.4321090771,50.56,-4.05,50.7219488979,134.93,41.2280499789,-31.204509104,51.7056427625,-11.5319500211,-4.644509104,12.4321090771,52.76,-26.56,59.0681911015,134.92,37.3880499789,-10.604509104,38.8628600924,-11.5319500211,-4.644509104,12.4321090771,48.92,-5.96,49.2817207492,133.83
2020-11-29 23:00:00,42.1313166478,-12.0612503832,43.8237561522,-10.4286833522,-4.2912503832,11.2770681612,52.56,-7.77,53.1312196359,134.87,37.5013166478,-32.3912503832,49.5534242178,-10.4286833522,-4.2912503832,11.2770681612,47.93,-28.1,55.5598317132,134.05,39.8613166478,-34.9612503832,53.0208788427,-10.4286833522,-4.2912503832,11.2770681612,50.29,-30.67,58.904439561,135.09,36.9713166478,-9.2812503832,38.1184976533,-10.4286833522,-4.2912503832,11.2770681612,47.4,-4.99,47.6619355461,135.19,39.1713166478,-31.2912503832,50.1351612989,-10.4286833522,-4.2912503832,11.2770681612,49.6,-27.0,56.4726482467,135.09,35.3713166478,-9.6512503832,36.664378835,-10.4286833522,-4.2912503832,11.2770681612,45.8,-5.36,46.1125752913,134.05
2020-11-29 23:30:00,40.4622999831,-13.0632839043,42.5187853341,-9.4377000169,-3.9632839043,10.2361028187,49.9,-9.1,50.722973099,136.07,35.7722999831,-32.3832839043,48.2528188038,-9.4377000169,-3.9632839043,10.2361028187,45.21,-28.42,53.40075374,135.12,38.3022999831,-36.3232839043,52.7868083672,-9.4377000169,-3.9632839043,10.2361028187,47.74,-32.36,57.6738866386,136.29,35.3122999831,-8.9632839043,36.4321147952,-9.4377000169,-3.9632839043,10.2361028187,44.75,-5.0,45.0284632205,136.27,37.6422999831,-32.6832839043,49.8511764634,-9.4377000169,-3.9632839043,10.2361028187,47.08,-28.72,55.1485702444,136.29,33.8422999831,-10.5232839043,35.4406655169,-9.4377000169,-3.9632839043,10.2361028187,43.28,-6.5600000000000005,43.7743303775,135.12
2020-11-30 00:00:00,39.0782499847,-13.1702493984,41.2379084228,-8.8417500153,-3.7202493984,9.5925387108,47.92,-9.45,48.8429002005,136.43,34.5082499847,-32.9902493984,47.7407150384,-8.8417500153,-3.7202493984,9.5925387108,43.35,-29.27,52.3063609898,135.52,37.0082499847,-36.5202493984,51.9936456026,-8.8417500153,-3.7202493984,9.5925387108,45.85,-32.8,56.3743070911,136.65,34.0782499847,-9.4802493984,35.3723373652,-8.8417500153,-3.7202493984,9.5925387108,42.92,-5.76,43.3047803366,136.65,36.3582499847,-32.9202493984,49.0475805968,-8.8417500153,-3.7202493984,9.5925387108,45.2,-29.2,53.8115229296,136.65,32.5982499847,-11.0002493984,34.404235043,-8.8417500153,-3.7202493984,9.5925387108,41.44,-7.28,42.074600414,135.52
2020-11-30 00:30:00,41.3870166496,-1.1405616902,41.4027297183,-9.1129833504,-3.8505616902,9.8930930893,50.5,2.71,50.5726615871,135.11,36.7270166496,-23.6905616902,43.7048791919,-9.1129833504,-3.8505616902,9.8930930893,45.84,-19.84,49.9492862812,134.49,38.4370166496,-43.3005616902,57.8994204773,-9.1129833504,-3.8505616902,9.8930930893,47.55,-39.45,61.7843426768,135.33,36.1370166496,-0.7405616902000001,36.144604078,-9.1129833504,-3.8505616902,9.8930930893,45.25,3.11,45.3567481198,135.59,37.8870166496,-40.1305616902,55.1895643413,-9.1129833504,-3.8505616902,9.8930930893,47.0,-36.28,59.3737180914,135.33,34.5270166496,-17.8905616902,38.8868496579,-9.1129833504,-3.8505616902,9.8930930893,43.64,-14.04,45.8428969416,134.49
2020-11-30 01:00:00,41.4418833123,-0.45580603880000004,41.4443898691,-10.6981166877,-4.3258060388,11.5395969838,52.14,3.87,52.2834247157,134.55,37.3018833123,-22.3158060388,43.467524634,-10.6981166877,-4.3258060388,11.5395969838,48.0,-17.99,51.2605120926,133.88,38.3418833123,-44.4258060388,58.6834922115,-10.6981166877,-4.3258060388,11.5395969838,49.04,-40.1,63.3477039836,134.77,36.6518833123,0.43419396120000003,36.6544550462,-10.6981166877,-4.3258060388,11.5395969838,47.35,4.76,47.5886551607,134.95,37.7418833123,-41.4858060388,56.0849521588,-10.6981166877,-4.3258060388,11.5395969838,48.44,-37.16,61.0516109534,134.77,34.9818833123,-18.4058060388,39.5285448254,-10.6981166877,-4.3258060388,11.5395969838,45.68,-14.08,47.8007196599,133.88
2020-11-30 01:30:00,40.1121999786,-1.1435802736,40.12849814,-10.8778000214,-4.3735802736,11.7241092504,50.99,3.23,51.0922009704,134.55,36.2921999786,-22.4335802736,42.6660204751,-10.8778000214,-4.3735802736,11.7241092504,47.17,-18.06,50.5091328375,133.88,37.0721999786,-45.1135802736,58.3916358425,-10.8778000214,-4.3735802736,11.7241092504,47.95,-40.74,62.9201883341,134.77,35.6521999786,0.2964197264,35.6534322046,-10.8778000214,-4.3735802736,11.7241092504,46.53,4.67,46.7637658877,134.95,36.4821999786,-42.2135802736,55.7937028239,-10.8778000214,-4.3735802736,11.7241092504,47.36,-37.84,60.6204190022,134.77,33.9621999786,-18.6535802736,38.747736507,-10.8778000214,-4.3735802736,11.7241092504,44.84,-14.28,47.0589417646,133.88
2020-11-30 02:00:00,39.0051499801,-1.1668708814,39.0226000239,-10.5648500199,-4.2968708814,11.405224913,49.57,3.13,49.6687205392,135.23,35.1751499801,-22.8168708814,41.9273272811,-10.5648500199,-4.2968708814,11.405224913,45.74,-18.52,49.3471174437,134.52,36.0451499801,-45.5068708814,58.0528047083,-10.5648500199,-4.2968708814,11.405224913,46.61,-41.21,62.2154016301,135.44,34.5851499801,0.08312911860000001,34.5852498848,-10.5648500199,-4.2968708814,11.405224913,45.15,4.38,45.361954323,135.59,35.4751499801,-42.6168708814,55.4498327304,-10.5648500199,-4.2968708814,11.405224913,46.04,-38.32,59.9007846359,135.44,32.9551499801,-20.8168708814,38.9792768468,-10.5648500199,-4.2968708814,11.405224913,43.52,-16.52,46.5499817401,134.52
2020-11-30 02:30:00,38.4597499804,-1.5967427466,38.4928818868,-10.2202500196,-4.1967427466,11.0483555403,48.68,2.6,48.7493835858,135.23,34.5497499804,-22.8767427466,41.4370677341,-10.2202500196,-4.1967427466,11.0483555403,44.77,-18.68,48.5107750917,134.52,35.5397499804,-45.9267427466,58.0718479814,-10.2202500196,-4.1967427466,11.0483555403,45.76,-41.73,61.9303681565,135.44,33.9997499804,0.0232572534,33.9997579348,-10.2202500196,-4.1967427466,11.0483555403,44.22,4.22,44.4209049885,135.59,34.9797499804,-43.0767427466,55.4904376839,-10.2202500196,-4.1967427466,11.0483555403,45.2,-38.88,59.6212579539,135.44,32.3397499804,-18.196742746600002,37.1076929407,-10.2202500196,-4.1967427466,11.0483555403,42.56,-14.0,44.8034998633,134.52
2020-11-30 03:00:00,37.417816648,-1.3601294345000001,37.442528691,-10.152183352,-4.1301294345,10.9601458001,47.57,2.77,47.6505802693,135.86,33.747816648,-23.3401294345,41.0326305582,-10.152183352,-4.1301294345,10.9601458001,43.9,-19.21,47.9190369269,135.15,34.557816648,-46.1101294345,57.6227969465,-10.152183352,-4.1301294345,10.9601458001,44.71,-41.98,61.3294749692,136.08,33.207816648,-0.2201294345,33.2085462418,-10.152183352,-4.1301294345,10.9601458001,43.36,3.91,43.5359357313,136.25,34.007816648,-43.2501294345,55.0191356644,-10.152183352,-4.1301294345,10.9601458001,44.16,-39.12,58.9955930558,136.08,31.647816648,-20.3301294345,37.615136067899996,-10.152183352,-4.1301294345,10.9601458001,41.8,-16.2,44.829454603,135.15
2020-11-30 03:30:00,36.5020999814,-0.9334520550000001,36.514033409,-9.8979000186,-4.013452055,10.680647086,46.4,3.08,46.50211178,135.48,32.8720999814,-23.823452055,40.5971898659,-9.8979000186,-4.013452055,10.680647086,42.77,-19.81,47.1350082211,134.86,33.6820999814,-45.553452055,56.6533392951,-9.8979000186,-4.013452055,10.680647086,43.58,-41.54,60.206212304,135.7,32.3520999814,-0.753452055,32.3608724111,-9.8979000186,-4.013452055,10.680647086,42.25,3.26,42.3755837718,135.97,33.1420999814,-42.733452055,54.0790783549,-9.8979000186,-4.013452055,10.680647086,43.04,-38.72,57.8936956844,135.7,30.782099981400002,-19.933452055,36.6726081714,-9.8979000186,-4.013452055,10.680647086,40.68,-15.92,43.6841939379,134.86
2020-11-30 04:00:00,35.9195666497,-0.636254259,35.9252012908,-9.5004333503,-3.896254259,10.2683509433,45.42,3.26,45.5368422269,135.89,32.2495666497,-23.706254259,40.0252550283,-9.5004333503,-3.896254259,10.2683509433,41.75,-19.81,46.2114552898,135.28,33.1395666497,-45.616254259,56.383273498,-9.5004333503,-3.896254259,10.2683509433,42.64,-41.72,59.6550752242,136.11,31.7795666497,-0.476254259,31.783135065,-9.5004333503,-3.896254259,10.2683509433,41.28,3.42,41.4214292366,136.4,32.6195666497,-42.816254259,53.8262738556,-9.5004333503,-3.896254259,10.2683509433,42.12,-38.92,57.3485902181,136.11,30.259566649699998,-18.536254259,35.4856886051,-9.5004333503,-3.896254259,10.2683509433,39.76,-14.64,42.3696495147,135.28
2020-11-30 04:30:00,35.7348833213,-1.4805937029,35.765542687,-9.2251166787,-3.8105937029,9.9811523435,44.96,2.33,45.0203342946,134.83,31.9848833213,-23.4605937029,39.6665125511,-9.2251166787,-3.8105937029,9.9811523435,41.21,-19.65,45.6550829591,134.15,32.9948833213,-45.6205937029,56.3018729279,-9.2251166787,-3.8105937029,9.9811523435,42.22,-41.81,59.418890094,135.04,31.4948833213,-0.6605937029000001,31.5018104156,-9.2251166787,-3.8105937029,9.9811523435,40.72,3.15,40.8416564307,135.25,32.4148833213,-42.8105937029,53.6979663854,-9.2251166787,-3.8105937029,9.9811523435,41.64,-39.0,57.0516397661,135.04,29.8948833213,-22.0105937029,37.1237159232,-9.2251166787,-3.8105937029,9.9811523435,39.12,-18.2,43.146429748,134.15
2020-11-30 05:00:00,35.6332833266,-1.2143887208,35.6539706148,-8.9567166734,-3.7543887208,9.7117561869,44.59,2.54,44.6622849841,134.63,31.9932833266,-22.9743887208,39.3877228983,-8.9567166734,-3.7543887208,9.7117561869,40.95,-19.22,45.2361680517,133.95,32.9032833266,-45.3043887208,55.9920859679,-8.9567166734,-3.7543887208,9.7117561869,41.86,-41.55,58.9801839604,134.85,31.4932833266,-0.2243887208,31.494082698,-8.9567166734,-3.7543887208,9.7117561869,40.45,3.5300000000000002,40.6037362813,135.05,32.3632833266,-42.5143887208,53.4308464839,-8.9567166734,-3.7543887208,9.7117561869,41.32,-38.76,56.6540378084,134.85,29.8832833266,-20.9943887208,36.5208841643,-8.9567166734,-3.7543887208,9.7117561869,38.84,-17.24,42.4942725553,133.95
2020-11-30 05:30:00,36.8488333263,-0.5028835775,36.8522646441,-9.3211666737,-3.9428835775,10.120794389,46.17,3.44,46.2979751177,133.59,33.2288333263,-22.4628835775,40.109057616,-9.3211666737,-3.9428835775,10.120794389,42.55,-18.52,46.4057421016,132.93,34.0388333263,-43.9828835775,55.6159709257,-9.3211666737,-3.9428835775,10.120794389,43.36,-40.04,59.0194137551,133.79,32.6788333263,-0.0128835775,32.6788358659,-9.3211666737,-3.9428835775,10.120794389,42.0,3.93,42.1834671406,134.03,33.4388333263,-41.1828835775,53.04889701,-9.3211666737,-3.9428835775,10.120794389,42.76,-37.24,56.70304401,133.79,31.0388333263,-20.6628835775,37.2875841533,-9.3211666737,-3.9428835775,10.120794389,40.36,-16.72,43.6862449748,132.93
2020-11-30 06:00:00,38.1447333441,-0.1870629997,38.1451920228,-10.1952666559,-4.1870629997,11.0215678897,48.34,4.0,48.5052120911,133.84,34.4347333441,-22.2270629997,40.9852801634,-10.1952666559,-4.1870629997,11.0215678897,44.63,-18.04,48.1381189911,133.18,35.2047333441,-43.8170629997,56.2077242001,-10.1952666559,-4.1870629997,11.0215678897,45.4,-39.63,60.2635619591,134.03,33.8347333441,0.2829370003,33.8359163289,-10.1952666559,-4.1870629997,11.0215678897,44.03,4.47,44.2563193228,134.27,34.6447333441,-40.9470629997,53.6369230734,-10.1952666559,-4.1870629997,11.0215678897,44.84,-36.76,57.9820937877,134.03,32.1247333441,-19.9870629997,37.8349201107,-10.1952666559,-4.1870629997,11.0215678897,42.32,-15.8,45.1732487209,133.18
2020-11-30 06:30:00,42.0686666908,1.4750665177,42.0945191014,-11.8913333092,-4.7649334823,12.8104800441,53.96,6.24,54.319602355,133.64,38.2486666908,-20.8349334823,43.5551943726,-11.8913333092,-4.7649334823,12.8104800441,50.14,-16.07,52.6522981455,133.01,38.8286666908,-42.1249334823,57.2902729779,-11.8913333092,-4.7649334823,12.8104800441,50.72,-37.36,62.9943489529,133.82,37.4686666908,1.6450665177000001,37.50476273,-11.8913333092,-4.7649334823,12.8104800441,49.36,6.41,49.7744683548,134.05,38.1886666908,-39.1649334823,54.7016112953,-11.8913333092,-4.7649334823,12.8104800441,50.08,-34.4,60.7566161006,133.82,35.6686666908,-16.0449334823,39.111298546,-11.8913333092,-4.7649334823,12.8104800441,47.56,-11.28,48.879361698,133.01
2020-11-30 07:00:00,45.5491000679,2.9091015472,45.6419038693,-13.7808999321,-5.3808984528,14.7941634132,59.33,8.29,59.9063686097,133.09,41.5991000679,-19.5108984528,45.9473642867,-13.7808999321,-5.3808984528,14.7941634132,55.38,-14.13,57.1541888229,132.48,42.0291000679,-40.3908984528,58.2912508902,-13.7808999321,-5.3808984528,14.7941634132,55.81,-35.01,65.8821387024,133.29,40.6791000679,2.8091015472,40.775976185,-13.7808999321,-5.3808984528,14.7941634132,54.46,8.19,55.0723860024,133.53,41.3791000679,-37.3408984528,55.7366362431,-13.7808999321,-5.3808984528,14.7941634132,55.16,-31.96,63.7500368627,133.29,38.7791000679,-18.4208984528,42.9319007486,-13.7808999321,-5.3808984528,14.7941634132,52.56,-13.04,54.1534412572,132.48
2020-11-30 07:30:00,49.7853833425,4.9745856978,50.0332978867,-16.2046166575,-6.1154143022,17.3201585762,65.99,11.09,66.9153808926,131.28,45.8653833425,-17.5054143022,49.0924935101,-16.2046166575,-6.1154143022,17.3201585762,62.07,-11.39,63.1063942877,130.75,45.9253833425,-37.2754143022,59.1489420578,-16.2046166575,-6.1154143022,17.3201585762,62.13,-31.16,69.5059889506,131.48,44.7453833425,4.2645856978,44.9481481447,-16.2046166575,-6.1154143022,17.3201585762,60.95,10.38,61.8275577716,131.76,45.1153833425,-34.1154143022,56.5619952543,-16.2046166575,-6.1154143022,17.3201585762,61.32,-28.0,67.4102544128,131.48,42.6353833425,-17.3554143022,46.0324485375,-16.2046166575,-6.1154143022,17.3201585762,58.84,-11.24,59.9039497863,130.75
2020-11-30 08:00:00,52.9360833383,6.6449218315,53.351512681,-17.2939166617,-6.5350781685,18.487476847,70.23,13.18,71.4560375336,130.34,48.8760833383,-15.7550781685,51.3526436572,-17.2939166617,-6.5350781685,18.487476847,66.17,-9.22,66.8092605856,129.84,48.8260833383,-35.0550781685,60.1069456848,-17.2939166617,-6.5350781685,18.487476847,66.12,-28.52,72.0086439256,130.53,47.6260833383,5.7249218315,47.9689331143,-17.2939166617,-6.5350781685,18.487476847,64.92,12.26,66.0674957903,130.82,47.9860833383,-31.8550781685,57.5969634553,-17.2939166617,-6.5350781685,18.487476847,65.28,-25.32,70.018431859,130.53,45.3460833383,-14.8550781685,47.7172989755,-17.2939166617,-6.5350781685,18.487476847,62.64,-8.32,63.1901258109,129.84
2020-11-30 08:30:00,54.7852333828,7.6739129693,55.3200753531,-17.6247666172,-6.7060870307,18.8574654069,72.41,14.38,73.8240645047,130.25,50.7752333828,-15.0460870307,52.9576156942,-17.6247666172,-6.7060870307,18.8574654069,68.4,-8.34,68.9065715299,129.77,50.5752333828,-33.9660870307,60.9224859957,-17.6247666172,-6.7060870307,18.8574654069,68.2,-27.26,73.4462225033,130.42,49.4852333828,6.4039129693,49.8978799577,-17.6247666172,-6.7060870307,18.8574654069,67.11,13.11,68.378536106,130.74,49.6552333828,-30.7460870307,58.403459401,-17.6247666172,-6.7060870307,18.8574654069,67.28,-24.04,71.4459236066,130.42,47.1352333828,-14.9860870307,49.4602166447,-17.6247666172,-6.7060870307,18.8574654069,64.76,-8.28,65.2871809776,129.77
2020-11-30 09:00:00,55.8160667721,8.0923117458,56.3996349217,-17.0039332279,-6.5276882542,18.2138534957,72.82,14.62,74.2731229988,129.77,51.4260667721,-14.7176882542,53.4906598501,-17.0039332279,-6.5276882542,18.2138534957,68.43,-8.19,68.9183647513,129.35,51.7460667721,-29.9576882542,59.7922947538,-17.0039332279,-6.5276882542,18.2138534957,68.75,-23.43,72.6328259123,129.97,50.1260667721,6.5723117458,50.5550971884,-17.0039332279,-6.5276882542,18.2138534957,67.13,13.1,68.3962491662,130.3,50.6760667721,-30.0076882542,58.8941856031,-17.0039332279,-6.5276882542,18.2138534957,67.68,-23.48,71.6372305439,129.97,47.7960667721,-15.9676882542,50.3927680036,-17.0039332279,-6.5276882542,18.2138534957,64.8,-9.44,65.4839949911,129.35
2020-11-30 09:30:00,58.4409836491,4.3674597628,58.6039527221,-17.7190163509,-6.8425402372,18.9943122366,76.16,11.21,76.9805800186,130.47,53.2709836491,-14.8225402372,55.2947140153,-17.7190163509,-6.8425402372,18.9943122366,70.99,-7.98,71.4371087041,129.66,55.0009836491,-17.5625402372,57.736912127,-17.7190163509,-6.8425402372,18.9943122366,72.72,-10.72,73.5058963621,130.66,51.8909836491,6.6074597628,52.3099675836,-17.7190163509,-6.8425402372,18.9943122366,69.61,13.45,70.8974936087,130.61,53.2009836491,-33.8825402372,63.0743307072,-17.7190163509,-6.8425402372,18.9943122366,70.92,-27.04,75.8999868248,130.66,49.5209836491,-16.8425402372,52.3067776031,-17.7190163509,-6.8425402372,18.9943122366,67.24,-10.0,67.9795380979,129.66
2020-11-30 10:00:00,59.7506339215,4.7257783817,59.9372274579,-17.9893660785,-6.9542216183,19.2867438989,77.74,11.68,78.6125308078,130.28,54.3706339215,-13.9942216183,56.1427116528,-17.9893660785,-6.9542216183,19.2867438989,72.36,-7.04,72.7016588532,129.45,56.2506339215,-17.1442216183,58.8052561551,-17.9893660785,-6.9542216183,19.2867438989,74.24,-10.19,74.9360640813,130.49,52.9606339215,7.3357783817,53.4662733865,-17.9893660785,-6.9542216183,19.2867438989,70.95,14.29,72.3747649392,130.41,54.4506339215,-33.3942216183,63.875234418,-17.9893660785,-6.9542216183,19.2867438989,72.44,-26.44,77.1143773884,130.49,50.5306339215,-15.4742216183,52.8469157019,-17.9893660785,-6.9542216183,19.2867438989,68.52,-8.52,69.0476704893,129.45
2020-11-30 10:30:00,60.700500362,5.1941370584,60.9223259896,-17.999499638,-6.9858629416,19.3076220249,78.7,12.18,79.6369411768,130.77,55.170500362,-13.7858629416,56.8668104191,-17.999499638,-6.9858629416,19.3076220249,73.17,-6.8,73.4852971689,129.93,57.170500362,-16.8558629416,59.6035756238,-17.999499638,-6.9858629416,19.3076220249,75.17,-9.87,75.8152082369,130.96,53.750500362,7.7241370584,54.3026572321,-17.999499638,-6.9858629416,19.3076220249,71.75,14.71,73.2423825391,130.89,55.360500362,-33.2658629416,64.5863966914,-17.999499638,-6.9858629416,19.3076220249,73.36,-26.28,77.9251435674,130.96,51.280500362,-13.5858629416,53.0496502274,-17.999499638,-6.9858629416,19.3076220249,69.28,-6.6,69.5936663785,129.93
2020-11-30 11:00:00,61.1498503076,5.2606863031,61.3757200612,-18.2101496924,-6.9693136969000005,19.4982277457,79.36,12.23,80.2968399129,130.77,55.4398503076,-13.6993136969,57.1073392647,-18.2101496924,-6.9693136969000005,19.4982277457,73.65,-6.73,73.9568482292,129.93,57.5598503076,-16.7593136969,59.950070584,-18.2101496924,-6.9693136969000005,19.4982277457,75.77,-9.79,76.3998494763,130.96,53.9998503076,7.7906863031,54.5589463454,-18.2101496924,-6.9693136969000005,19.4982277457,72.21,14.76,73.7030643868,130.89,55.7098503076,-33.0893136969,64.7957568227,-18.2101496924,-6.9693136969000005,19.4982277457,73.92,-26.12,78.3991122399,130.96,51.5498503076,-12.1693136969,52.966775082,-18.2101496924,-6.9693136969000005,19.4982277457,69.76,-5.2,69.9535388669,129.93
2020-11-30 11:30:00,60.380550457,5.2044092924,60.604428465,-18.059449543,-6.9355907076,19.3454422606,78.44,12.14,79.3738823543,130.53,55.230550457,-13.5555907076,56.8697436535,-18.059449543,-6.9355907076,19.3454422606,73.29,-6.62,73.5883720434,129.69,56.850550457,-16.7455907076,59.2655034182,-18.059449543,-6.9355907076,19.3454422606,74.91,-9.81,75.5496141618,130.73,53.800550457,7.8544092924,54.3708651284,-18.059449543,-6.9355907076,19.3454422606,71.86,14.79,73.3662299699,130.63,55.060550457,-33.0555907076,64.2209957386,-18.059449543,-6.9355907076,19.3454422606,73.12,-26.12,77.6452754519,130.73,51.380550457,-11.2155907076,52.5904025482,-18.059449543,-6.9355907076,19.3454422606,69.44,-4.28,69.5717758865,129.69
2020-11-30 12:00:00,60.6085670641,5.1650257471,60.8282491325,-18.2814329359,-7.0549742529,19.5954957044,78.89,12.22,79.8308242473,129.96,55.4285670641,-13.5049742529,57.0500690302,-18.2814329359,-7.0549742529,19.5954957044,73.71,-6.45,73.9916657469,129.13,57.0585670641,-16.6149742529,59.4284228701,-18.2814329359,-7.0549742529,19.5954957044,75.34,-9.56,75.9441189296,130.16,53.9785670641,7.7750257471,54.5356463944,-18.2814329359,-7.0549742529,19.5954957044,72.26,14.83,73.7660931594,130.1,55.2385670641,-32.5349742529,64.1079077878,-18.2814329359,-7.0549742529,19.5954957044,73.52,-25.48,77.8101587198,130.16,51.5185670641,-13.6549742529,53.297477184,-18.2814329359,-7.0549742529,19.5954957044,69.8,-6.6,70.1113400243,129.13
2020-11-30 12:30:00,61.1579005006,-14.2400823797,62.7938590932,-18.4420994994,-7.1800823797,19.7905183592,79.6,-7.06,79.9124746207,132.55,55.7179005006,-29.5300823797,63.0595766046,-18.4420994994,-7.1800823797,19.7905183592,74.16,-22.35,77.4546841708,131.34,58.8179005006,-13.9200823797,60.4426514372,-18.4420994994,-7.1800823797,19.7905183592,77.26,-6.74,77.5534344823,132.74,54.4279005006,-7.1200823797,54.8916380334,-18.4420994994,-7.1800823797,19.7905183592,72.87,0.06,72.8700247015,132.34,57.5579005006,-11.7800823797,58.7510191478,-18.4420994994,-7.1800823797,19.7905183592,76.0,-4.6,76.1390832621,132.74,53.1179005006,14.2999176203,55.0090810461,-18.4420994994,-7.1800823797,19.7905183592,71.56,21.48,74.7142824365,131.34
2020-11-30 13:00:00,61.3300006304,-14.5069037746,63.0223709047,-17.6899993696,-6.9869037746,19.0198028921,79.02,-7.52,79.3770168248,132.9,55.5000006304,-29.8569037746,63.0213041199,-17.6899993696,-6.9869037746,19.0198028921,73.19,-22.87,76.6799387063,131.66,59.0500006304,-14.0669037746,60.7023916847,-17.6899993696,-6.9869037746,19.0198028921,76.74,-7.08,77.065906859,133.09,54.2500006304,-7.3569037746,54.7465670297,-17.6899993696,-6.9869037746,19.0198028921,71.94,-0.37,71.9409514811,132.69,57.8300006304,-11.7869037746,59.0189806206,-17.6899993696,-6.9869037746,19.0198028921,75.52,-4.8,75.6723886236,133.09,52.9900006304,13.7730962254,54.7506926572,-17.6899993696,-6.9869037746,19.0198028921,70.68,20.76,73.6657315174,131.66
2020-11-30 13:30:00,60.8663507714,-14.7635090416,62.6312530247,-17.5036492286,-6.9335090416,18.8268766382,78.37,-7.83,78.7601790247,133.02,55.0463507714,-30.5335090416,62.9475647475,-17.5036492286,-6.9335090416,18.8268766382,72.55,-23.6,76.2919556703,131.84,58.6063507714,-14.3135090416,60.3289390908,-17.5036492286,-6.9335090416,18.8268766382,76.11,-7.38,76.4669634548,133.23,53.8163507714,-7.9835090416,54.4052941079,-17.5036492286,-6.9335090416,18.8268766382,71.32,-1.05,71.3277288297,132.85,57.3763507714,-12.0135090416,58.6205597665,-17.5036492286,-6.9335090416,18.8268766382,74.88,-5.08,75.0521205563,133.23,52.6163507714,13.6264909584,54.3521998114,-17.5036492286,-6.9335090416,18.8268766382,70.12,20.56,73.0720740092,131.84
2020-11-30 14:00:00,60.149100689,-15.4482808251,62.1012374607,-17.320899311,-6.8282808251,18.6182429882,77.47,-8.62,77.9480936265,133.41,54.309100689,-31.1282808251,62.5975102123,-17.320899311,-6.8282808251,18.6182429882,71.63,-24.3,75.6395855356,132.19,57.909100689,-14.9982808251,59.8198325835,-17.320899311,-6.8282808251,18.6182429882,75.23,-8.17,75.6723317997,133.61,53.119100689,-8.4582808251,53.7883014468,-17.320899311,-6.8282808251,18.6182429882,70.44,-1.63,70.4588567889,133.24,56.719100689,-12.7482808251,58.1341125929,-17.320899311,-6.8282808251,18.6182429882,74.04,-5.92,74.2762950072,133.61,51.879100689,13.4117191749,53.5846554485,-17.320899311,-6.8282808251,18.6182429882,69.2,20.24,72.0992205228,132.19
2020-11-30 14:30:00,59.5977178303,-16.1460950758,61.7461282736,-16.5822821697,-6.8260950758,17.9323076022,76.18,-9.32,76.7479954136,133.95,53.7877178303,-30.8860950758,62.0247487574,-16.5822821697,-6.8260950758,17.9323076022,70.37,-24.06,74.3694863502,132.63,57.4077178303,-15.6860950758,59.5121806457,-16.5822821697,-6.8260950758,17.9323076022,73.99,-8.86,74.5185862722,134.15,52.6277178303,-8.1060950758,53.2483376398,-16.5822821697,-6.8260950758,17.9323076022,69.21,-1.28,69.2218354278,133.69,56.2577178303,-13.4260950758,57.837624816900004,-16.5822821697,-6.8260950758,17.9323076022,72.84,-6.6,73.1384003106,134.15,51.4577178303,13.2139049242,53.127243554,-16.5822821697,-6.8260950758,17.9323076022,68.04,20.04,70.9298470321,132.63
2020-11-30 15:00:00,60.2434349556,-15.9467996494,62.3183109071,-15.8265650444,-6.8567996494,17.2480683711,76.07,-9.09,76.6111806462,133.95,53.7334349556,-30.7567996494,61.9133487771,-15.8265650444,-6.8567996494,17.2480683711,69.56,-23.9,73.5513670845,132.63,58.0534349556,-15.4967996494,60.0862056509,-15.8265650444,-6.8567996494,17.2480683711,73.88,-8.64,74.3834927924,134.08,52.5834349556,-7.9667996494,53.1835268517,-15.8265650444,-6.8567996494,17.2480683711,68.41,-1.11,68.4190046698,133.69,56.9734349556,-13.2167996494,58.4863751964,-15.8265650444,-6.8567996494,17.2480683711,72.8,-6.36,73.0772851165,134.08,51.3734349556,13.6632003506,53.1593158624,-15.8265650444,-6.8567996494,17.2480683711,67.2,20.52,70.2631510822,132.63
2020-11-30 15:30:00,59.5047181948,-16.3733328877,61.7162662293,-15.5652818052,-6.8933328877,17.0233967227,75.07,-9.48,75.6662097637,133.47,53.5947181948,-30.9333328877,61.8810544668,-15.5652818052,-6.8933328877,17.0233967227,69.16,-24.04,73.2190357762,132.14,57.3447181948,-15.923332887699999,59.5144456001,-15.5652818052,-6.8933328877,17.0233967227,72.91,-9.03,73.4670606463,133.65,52.4447181948,-8.3033328877,53.0979642131,-15.5652818052,-6.8933328877,17.0233967227,68.01,-1.4100000000000001,68.0246146626,133.19,56.1547181948,-13.6933328877,57.8001707706,-15.5652818052,-6.8933328877,17.0233967227,71.72,-6.8,72.0416435126,133.65,51.2347181948,12.9866671123,52.8549890851,-15.5652818052,-6.8933328877,17.0233967227,66.8,19.88,69.69544031,132.14
2020-11-30 16:00:00,61.1799680165,-15.6938293785,63.1607850416,-16.1800319835,-7.1838293785,17.7031307832,77.36,-8.51,77.8266644538,131.86,55.2899680165,-29.8138293785,62.8159612318,-16.1800319835,-7.1838293785,17.7031307832,71.47,-22.63,74.9671781515,130.54,58.9299680165,-15.2338293785,60.8671560693,-16.1800319835,-7.1838293785,17.7031307832,75.11,-8.05,75.5401522371,132.06,54.0599680165,-7.6838293785000005,54.6033092025,-16.1800319835,-7.1838293785,17.7031307832,70.24,-0.5,70.2417795902,131.58,57.6999680165,-12.9838293785,59.1427606258,-16.1800319835,-7.1838293785,17.7031307832,73.88,-5.8,74.1073167778,132.06,52.7399680165,12.8561706215,54.2843011324,-16.1800319835,-7.1838293785,17.7031307832,68.92,20.04,71.7744244143,130.54
2020-11-30 16:30:00,63.4034844347,-18.4191698073,66.0247503202,-16.3665155653,-7.6691698073,18.0742633953,79.77,-10.75,80.4910889478,133.81,58.4634844347,-42.8291698073,72.4728693969,-16.3665155653,-7.6691698073,18.0742633953,74.83,-35.16,82.6786217834,133.45,61.1234844347,-17.8791698073,63.6847317843,-16.3665155653,-7.6691698073,18.0742633953,77.49,-10.21,78.1597351582,134.0,57.3034844347,-19.4891698073,60.5269945407,-16.3665155653,-7.6691698073,18.0742633953,73.67,-11.82,74.612206106,134.47,59.9934844347,-15.5491698073,61.9757602318,-16.3665155653,-7.6691698073,18.0742633953,76.36,-7.88,76.7655130902,134.0,55.2734844347,40.4108301927,68.4703824906,-16.3665155653,-7.6691698073,18.0742633953,71.64,48.08,86.2784793561,133.45
2020-11-30 17:00:00,65.6136673168,-17.5756791199,67.9268565097,-17.6063326832,-7.9956791199,19.336851738100002,83.22,-9.58,83.7695935289,132.69,60.7636673168,-42.3456791199,74.0633499506,-17.6063326832,-7.9956791199,19.336851738100002,78.37,-34.35,85.5673968285,132.39,63.1936673168,-17.0356791199,65.4496291206,-17.6063326832,-7.9956791199,19.336851738100002,80.8,-9.04,81.3041302764,132.88,59.4936673168,-19.2856791199,62.5414572097,-17.6063326832,-7.9956791199,19.336851738100002,77.1,-11.29,77.9222311026,133.4,61.9936673168,-14.6756791199,63.7070666803,-17.6063326832,-7.9956791199,19.336851738100002,79.6,-6.68,79.8797996993,132.88,57.4336673168,38.5643208801,69.1797151367,-17.6063326832,-7.9956791199,19.336851738100002,75.04,46.56,88.3110140356,132.39
2020-11-30 17:30:00,66.4735171776,-17.8122764676,68.8186433964,-18.2664828224,-8.2122764676,20.0276279045,84.74,-9.6,85.2820473488,132.17,61.6735171776,-41.9822764676,74.6065295967,-18.2664828224,-8.2122764676,20.0276279045,79.94,-33.77,86.7802771371,131.85,64.0235171776,-17.2522764676,66.30725296,-18.2664828224,-8.2122764676,20.0276279045,82.29,-9.04,82.7850572265,132.36,60.3635171776,-19.0922764676,63.3108934289,-18.2664828224,-8.2122764676,20.0276279045,78.63,-10.88,79.3791616232,132.84,62.8135171776,-14.8922764676,64.5547661959,-18.2664828224,-8.2122764676,20.0276279045,81.08,-6.68,81.3547097592,132.36,58.2535171776,37.9077235324,69.5015666512,-18.2664828224,-8.2122764676,20.0276279045,76.52,46.12,89.3440809455,131.85
2020-11-30 18:00:00,65.9788338695,-18.2853589088,68.4657642125,-18.4211661305,-8.1353589088,20.1376122264,84.4,-10.15,85.0081319639,131.93,61.0988338695,-42.5053589088,74.4296515925,-18.4211661305,-8.1353589088,20.1376122264,79.52,-34.37,86.6298291583,131.62,63.5488338695,-17.6953589088,65.9665067522,-18.4211661305,-8.1353589088,20.1376122264,81.97,-9.56,82.5255990587,132.12,59.8188338695,-19.6753589088,62.9715224026,-18.4211661305,-8.1353589088,20.1376122264,78.24,-11.54,79.0864666046,132.61,62.2988338695,-15.2953589088,64.1489883447,-18.4211661305,-8.1353589088,20.1376122264,80.72,-7.16,81.036929853,132.12,57.7388338695,38.0246410912,69.1349858373,-18.4211661305,-8.1353589088,20.1376122264,76.16,46.16,89.0566740902,131.62
2020-11-30 18:30:00,64.3877670629,-19.2715878166,67.2099594132,-17.6622329371,-7.9015878166,19.3491488791,82.05,-11.37,82.8340473477,132.68,59.4877670629,-43.6315878166,73.773368403,-17.6622329371,-7.9015878166,19.3491488791,77.15,-35.73,85.0220877184,132.38,62.0477670629,-18.6715878166,64.7962467207,-17.6622329371,-7.9015878166,19.3491488791,79.71,-10.77,80.434302384,132.88,58.2877670629,-20.5515878166,61.8047858257,-17.6622329371,-7.9015878166,19.3491488791,75.95,-12.65,76.9962661432,133.39,60.8577670629,-16.3415878166,63.0136120553,-17.6622329371,-7.9015878166,19.3491488791,78.52,-8.44,78.9722989408,132.88,56.2577670629,38.6584121834,68.2598651291,-17.6622329371,-7.9015878166,19.3491488791,73.92,46.56,87.3613186714,132.38
2020-11-30 19:00:00,62.9845671162,-16.7733651101,65.1797627484,-16.3854328838,-7.5033651101,18.0217340665,79.37,-9.27,79.9095100723,132.49,57.2445671162,-33.3933651101,66.2725983925,-16.3854328838,-7.5033651101,18.0217340665,73.63,-25.89,78.0491447743,131.4,60.7045671162,-16.2933651101,62.8531480149,-16.3854328838,-7.5033651101,18.0217340665,77.09,-8.79,77.589510889,132.68,56.0445671162,-10.9533651101,57.1049009322,-16.3854328838,-7.5033651101,18.0217340665,72.43,-3.45,72.5121189871,132.44,59.4945671162,-13.9833651101,61.1157755097,-16.3854328838,-7.5033651101,18.0217340665,75.88,-6.48,76.1561868793,132.68,54.7345671162,12.6166348899,56.1698523529,-16.3854328838,-7.5033651101,18.0217340665,71.12,20.12,73.9112224226,131.4
2020-11-30 19:30:00,61.1908004479,-17.3948542052,63.6152105418,-15.4191995521,-7.2048542052,17.0194488438,76.61,-10.19,77.2847216466,132.69,55.3708004479,-32.8548542052,64.3845244378,-15.4191995521,-7.2048542052,17.0194488438,70.79,-25.65,75.2937354632,131.4,59.0108004479,-16.8948542052,61.3816802321,-15.4191995521,-7.2048542052,17.0194488438,74.43,-9.69,75.0581174824,132.88,54.2208004479,-10.3848542052,55.2063438209,-15.4191995521,-7.2048542052,17.0194488438,69.64,-3.18,69.7125670163,132.53,57.7808004479,-14.6848542052,59.6176638541,-15.4191995521,-7.2048542052,17.0194488438,73.2,-7.48,73.581182377,132.88,53.0208004479,10.3151457948,54.014882328,-15.4191995521,-7.2048542052,17.0194488438,68.44,17.52,70.6468966056,131.4
2020-11-30 20:00:00,58.7339003995,-18.3005626545,61.5189535803,-14.2360996005,-6.8405626545,15.7942973654,72.97,-11.46,73.8644197161,133.21,53.1039003995,-34.0605626545,63.088399615,-14.2360996005,-6.8405626545,15.7942973654,67.34,-27.22,72.6333532201,132.01,56.6739003995,-17.8005626545,59.403627981,-14.2360996005,-6.8405626545,15.7942973654,70.91,-10.96,71.7520013658,133.4,52.0539003995,-11.4405626545,53.296294624,-14.2360996005,-6.8405626545,15.7942973654,66.29,-4.6,66.4494100802,133.07,55.5239003995,-15.6005626545,57.6739201955,-14.2360996005,-6.8405626545,15.7942973654,69.76,-8.76,70.307860158,133.4,50.9239003995,10.1994373455,51.9352688841,-14.2360996005,-6.8405626545,15.7942973654,65.16,17.04,67.3512227061,132.01
2020-11-30 20:30:00,55.7953501725,-19.7170316997,59.1767052134,-13.2746498275,-6.4370316997,14.7530235934,69.07,-13.28,70.3350787303,132.99,50.3853501725,-35.0870316997,61.3985611028,-13.2746498275,-6.4370316997,14.7530235934,63.66,-28.65,69.8098710785,131.77,53.8753501725,-19.1970316997,57.1933508573,-13.2746498275,-6.4370316997,14.7530235934,67.15,-12.76,68.3515917883,133.18,49.4653501725,-12.5270316997,51.0269280958,-13.2746498275,-6.4370316997,14.7530235934,62.74,-6.09,63.034876854,132.85,52.7253501725,-17.0770316997,55.421905078099996,-13.2746498275,-6.4370316997,14.7530235934,66.0,-10.64,66.8521473103,133.18,48.2853501725,8.6429683003,49.0527873042,-13.2746498275,-6.4370316997,14.7530235934,61.56,15.08,63.3801230671,131.77
2020-11-30 21:00:00,53.2888835008,-20.2408746529,57.003492099,-12.3511164992,-6.0608746529,13.7580623757,65.64,-14.18,67.1541659169,132.99,47.8588835008,-36.0308746529,59.9057314303,-12.3511164992,-6.0608746529,13.7580623757,60.21,-29.97,67.2565610182,131.86,51.4888835008,-19.7408746529,55.1435150877,-12.3511164992,-6.0608746529,13.7580623757,63.84,-13.68,65.2892640485,133.18,47.0188835008,-13.4608746529,48.9077759879,-12.3511164992,-6.0608746529,13.7580623757,59.37,-7.4,59.8293982921,132.95,50.3688835008,-17.6608746529,53.3753774565,-12.3511164992,-6.0608746529,13.7580623757,62.72,-11.6,63.7836844342,133.18,45.9288835008,8.7791253471,46.760403992,-12.3511164992,-6.0608746529,13.7580623757,58.28,14.84,60.1397040232,131.86
2020-11-30 21:30:00,50.6423669653,-21.3458145032,54.9571936024,-11.3376330347,-5.7458145032,12.7104802087,61.98,-15.6,63.9130690861,133.7,45.3623669653,-37.1558145032,58.6370095425,-11.3376330347,-5.7458145032,12.7104802087,56.7,-31.41,64.81880977,132.5,48.9623669653,-20.8358145032,53.211319706,-11.3376330347,-5.7458145032,12.7104802087,60.3,-15.09,62.159457044,133.89,44.6323669653,-14.3958145032,46.8965633723,-11.3376330347,-5.7458145032,12.7104802087,55.97,-8.65,56.6344718347,133.59,47.9023669653,-18.7858145032,51.4542863853,-11.3376330347,-5.7458145032,12.7104802087,59.24,-13.04,60.6582162613,133.89,43.5423669653,5.7741854968,43.9235579056,-11.3376330347,-5.7458145032,12.7104802087,54.88,11.52,56.0760626293,132.5
2020-11-30 22:00:00,47.8346836799,-22.9235645607,53.0438193848,-10.1353163201,-5.3035645607,11.4390748734,57.97,-17.62,60.5886565291,134.78,42.5446836799,-38.9235645607,57.6636279429,-10.1353163201,-5.3035645607,11.4390748734,52.68,-33.62,62.4938941017,133.58,46.3146836799,-22.3935645607,51.4443549683,-10.1353163201,-5.3035645607,11.4390748734,56.45,-17.09,58.9802560184,134.98,41.9446836799,-15.8035645607,44.823087152,-10.1353163201,-5.3035645607,11.4390748734,52.08,-10.5,53.1279248607,134.68,45.3046836799,-20.4635645607,49.7118882951,-10.1353163201,-5.3035645607,11.4390748734,55.44,-15.16,57.4753790766,134.98,40.9446836799,6.6164354393,41.4758283771,-10.1353163201,-5.3035645607,11.4390748734,51.08,11.92,52.4523860277,133.58
2020-11-30 22:30:00,45.1169171854,-23.2846453258,50.7711623292,-9.1730828146,-4.9946453258000005,10.4447082417,54.29,-18.29,57.288115696,135.02,39.9569171854,-40.0946453258,56.6050864743,-9.1730828146,-4.9946453258000005,10.4447082417,49.13,-35.1,60.3801863197,133.89,43.6969171854,-22.7846453258,49.28042851,-9.1730828146,-4.9946453258000005,10.4447082417,52.87,-17.79,55.7828020092,135.22,39.4669171854,-16.8446453258,42.9112995407,-9.1730828146,-4.9946453258000005,10.4447082417,48.64,-11.85,50.06268171,135.04,42.7069171854,-20.8746453258,47.5355823879,-9.1730828146,-4.9946453258000005,10.4447082417,51.88,-15.88,54.255956355,135.22,38.4669171854,7.2453546742,39.1433120993,-9.1730828146,-4.9946453258000005,10.4447082417,47.64,12.24,49.1872666449,133.89
2020-11-30 23:00:00,42.5543174018,-24.9932601044,49.3511193407,-7.8656825982,-4.6432601044,9.133938205,50.42,-20.35,54.3718576103,136.38,37.4843174018,-39.6132601044,54.5370005334,-7.8656825982,-4.6432601044,9.133938205,45.35,-34.97,57.2671232035,134.99,41.2943174018,-24.4732601044,48.0016781979,-7.8656825982,-4.6432601044,9.133938205,49.16,-19.83,53.0088153046,136.57,37.0843174018,-16.0532601044,40.4098225328,-7.8656825982,-4.6432601044,9.133938205,44.95,-11.41,46.3755388109,136.15,40.3743174018,-22.6432601044,46.2904173001,-7.8656825982,-4.6432601044,9.133938205,48.24,-18.0,51.4888104349,136.57,36.1343174018,7.1567398956,36.8362297206,-7.8656825982,-4.6432601044,9.133938205,44.0,11.8,45.5548021618,134.99
2020-11-30 23:30:00,40.6499008769,-24.6457579778,47.5376464247,-6.7000991231,-4.2557579778,7.9374305808,47.35,-20.39,51.553608991,136.19,35.5999008769,-39.5957579778,53.2463800862,-6.7000991231,-4.2557579778,7.9374305808,42.3,-35.34,55.1199201741,134.85,39.4199008769,-26.2757579778,47.3745083611,-6.7000991231,-4.2557579778,7.9374305808,46.12,-22.02,51.1070914845,136.4,35.2999008769,-16.1557579778,38.8212766116,-6.7000991231,-4.2557579778,7.9374305808,42.0,-11.9,43.6532931175,135.99,38.4599008769,-24.6157579778,45.6628899248,-6.7000991231,-4.2557579778,7.9374305808,45.16,-20.36,49.5374121246,136.4,34.2599008769,4.0642420222,34.5001285695,-6.7000991231,-4.2557579778,7.9374305808,40.96,8.32,41.7964591802,134.85
2020-12-01 00:00:00,39.4025175177,-12.4360941534,41.3184562215,-5.6474824823,-3.9660941534000003,6.9010116086,45.05,-8.47,45.8393215482,133.53,34.7225175177,-30.7860941534,46.4051378189,-5.6474824823,-3.9660941534000003,6.9010116086,40.37,-26.82,48.4669918604,132.58,37.4625175177,-34.8960941534,51.1974374938,-5.6474824823,-3.9660941534000003,6.9010116086,43.11,-30.93,53.0578646385,133.73,34.3725175177,-8.2960941534,35.3595127046,-5.6474824823,-3.9660941534000003,6.9010116086,40.02,-4.33,40.2535625753,133.69,36.6325175177,-31.3660941534,48.226270871,-5.6474824823,-3.9660941534000003,6.9010116086,42.28,-27.4,50.3821238139,133.73,32.8325175177,-9.8460941534,34.2771028039,-5.6474824823,-3.9660941534000003,6.9010116086,38.48,-5.88,38.9266592453,132.58
2020-12-01 00:30:00,41.3607169733,-10.959272758600001,42.7880189766,-6.7392830267,-4.1592727586,7.9194372019,48.1,-6.8,48.5782873309,131.47,36.8207169733,-30.2092727586,47.6273593539,-6.7392830267,-4.1592727586,7.9194372019,43.56,-26.05,50.7550598463,130.67,39.2807169733,-32.7692727586,51.1546670702,-6.7392830267,-4.1592727586,7.9194372019,46.02,-28.61,54.188305934,131.67,36.3507169733,-8.3092727586,37.2883177181,-6.7392830267,-4.1592727586,7.9194372019,43.09,-4.15,43.28938207,131.73,38.3807169733,-29.2392727586,48.2495026589,-6.7392830267,-4.1592727586,7.9194372019,45.12,-25.08,51.6219023284,131.67,34.7407169733,-10.6392727586,36.3333392444,-6.7392830267,-4.1592727586,7.9194372019,41.48,-6.48,41.9831013623,130.67
2020-12-01 01:00:00,41.1344666604,-10.952107184900001,42.5675110763,-8.3155333396,-4.6521071849,9.5283889499,49.45,-6.3,49.8496990964,130.94,37.3544666604,-30.2721071849,48.0807305778,-8.3155333396,-4.6521071849,9.5283889499,45.67,-25.62,52.3653826492,130.17,39.0044666604,-32.5821071849,50.8226536898,-8.3155333396,-4.6521071849,9.5283889499,47.32,-27.93,54.9478598309,131.14,36.8444666604,-8.5321071849,37.8194602884,-8.3155333396,-4.6521071849,9.5283889499,45.16,-3.88,45.3263720145,131.21,38.0844666604,-29.0521071849,47.9004335335,-8.3155333396,-4.6521071849,9.5283889499,46.4,-24.4,52.4244217898,131.14,35.2044666604,-9.7321071849,36.5249008637,-8.3155333396,-4.6521071849,9.5283889499,43.52,-5.08,43.8154858469,130.17
2020-12-01 01:30:00,40.0665666497,-11.3483281734,41.6426982246,-8.4634333503,-4.6883281734,9.6752325623,48.53,-6.66,48.9848599059,132.17,36.5065666497,-30.9383281734,47.8529994746,-8.4634333503,-4.6883281734,9.6752325623,44.97,-26.25,52.0707537875,131.37,37.9865666497,-33.3283281734,50.5347079211,-8.4634333503,-4.6883281734,9.6752325623,46.45,-28.64,54.5696994677,132.36,36.0265666497,-8.8483281734,37.0972561793,-8.4634333503,-4.6883281734,9.6752325623,44.49,-4.16,44.6840653925,132.42,37.0565666497,-29.8083281734,47.5576025506,-8.4634333503,-4.6883281734,9.6752325623,45.52,-25.12,51.9911992553,132.36,34.3765666497,-10.7283281734,36.0117391974,-8.4634333503,-4.6883281734,9.6752325623,42.84,-6.04,43.2636937859,131.37
2020-12-01 02:00:00,38.7063833169,-11.6580799489,40.423940154,-8.1936166831,-4.6080799489,9.4005188774,46.9,-7.05,47.4269174626,133.21,35.2763833169,-30.9380799489,46.9210827971,-8.1936166831,-4.6080799489,9.4005188774,43.47,-26.33,50.8223356409,132.35,36.6763833169,-34.0080799489,50.0170630388,-8.1936166831,-4.6080799489,9.4005188774,44.87,-29.4,53.6439828872,133.39,34.8363833169,-8.5580799489,35.872194455,-8.1936166831,-4.6080799489,9.4005188774,43.03,-3.95,43.2109176019,133.4,35.8063833169,-30.4480799489,47.0019431387,-8.1936166831,-4.6080799489,9.4005188774,44.0,-25.84,51.0265185957,133.39,33.2463833169,-10.7680799489,34.9467244451,-8.1936166831,-4.6080799489,9.4005188774,41.44,-6.16,41.895336256,132.35
2020-12-01 02:30:00,38.2283166677,-11.6814906464,39.9732587984,-7.8916833323,-4.5114906464,9.0902262717,46.12,-7.17,46.6740109697,133.66,34.7083166677,-31.7714906464,47.0541694624,-7.8916833323,-4.5114906464,9.0902262717,42.6,-27.26,50.5753655449,132.85,36.2383166677,-34.1814906464,49.8155587915,-7.8916833323,-4.5114906464,9.0902262717,44.13,-29.67,53.1767411563,133.85,34.3083166677,-9.2014906464,35.5208111209,-7.8916833323,-4.5114906464,9.0902262717,42.2,-4.69,42.4598174749,133.94,35.3883166677,-30.6314906464,46.8040722137,-7.8916833323,-4.5114906464,9.0902262717,43.28,-26.12,50.5510909872,133.85,32.7483166677,-9.4714906464,34.0904881108,-7.8916833323,-4.5114906464,9.0902262717,40.64,-4.96,40.9415583485,132.85
2020-12-01 03:00:00,37.4853667458,-11.9650134303,39.3486247085,-7.3946332542,-4.4050134303,8.6072495192,44.88,-7.5600000000000005,45.5122840561,134.01,33.9253667458,-32.2350134303,46.7977200266,-7.3946332542,-4.4050134303,8.6072495192,41.32,-27.83,49.8181824237,133.21,35.5453667458,-34.6050134303,49.6082659604,-7.3946332542,-4.4050134303,8.6072495192,42.94,-30.2,52.4965103602,134.2,33.5453667458,-9.5150134303,34.8687124897,-7.3946332542,-4.4050134303,8.6072495192,40.94,-5.11,41.2576744376,134.3,34.7253667458,-31.0850134303,46.6061064195,-7.3946332542,-4.4050134303,8.6072495192,42.12,-26.68,49.8589691029,134.2,32.0453667458,-11.8450134303,34.1644533548,-7.3946332542,-4.4050134303,8.6072495192,39.44,-7.44,40.1356101237,133.21
