Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2020-12-01 03:30:00,36.6400167493,-12.4522592035,38.6981858316,-7.4299832507,-4.3322592035,8.6007628099,44.07,-8.12,44.8118209851,134.52,33.0800167493,-32.6622592035,46.4877476805,-7.4299832507,-4.3322592035,8.6007628099,40.51,-28.33,49.4332782647,133.7,34.7300167493,-35.2422592035,49.47919661,-7.4299832507,-4.3322592035,8.6007628099,42.16,-30.91,52.2770858025,134.71,32.7500167493,-9.8122592035,34.1883609984,-7.4299832507,-4.3322592035,8.6007628099,40.18,-5.48,40.551976524,134.79,33.8900167493,-31.7322592035,46.4270342519,-7.4299832507,-4.3322592035,8.6007628099,41.32,-27.4,49.5792537257,134.71,31.2900167493,-11.2522592035,33.2517440949,-7.4299832507,-4.3322592035,8.6007628099,38.72,-6.92,39.3335073442,133.7
2020-12-01 04:00:00,35.970116773,-12.9029717383,38.2143425999,-7.189883227,-4.2229717383,8.33833983,43.16,-8.68,44.0241751768,135.4,32.430116773,-32.3529717383,45.808593672,-7.189883227,-4.2229717383,8.33833983,39.62,-28.13,48.5905474347,134.47,34.120116773,-35.9629717383,49.5733568043,-7.189883227,-4.2229717383,8.33833983,41.31,-31.74,52.0955247598,135.59,32.120116773,-9.2829717383,33.4346446938,-7.189883227,-4.2229717383,8.33833983,39.31,-5.06,39.6343247703,135.58,33.330116773,-32.4229717383,46.4988793461,-7.189883227,-4.2229717383,8.33833983,40.52,-28.2,49.3670983551,135.59,30.650116773,-10.9829717383,32.558490849500004,-7.189883227,-4.2229717383,8.33833983,37.84,-6.76,38.4390842763,134.47
2020-12-01 04:30:00,35.8441834092,-13.0821950941,38.1569038675,-6.8058165908,-4.1521950941,7.9724440147,42.65,-8.93,43.5748482499,135.13,32.2841834092,-31.7821950941,45.3031612959,-6.8058165908,-4.1521950941,7.9724440147,39.09,-27.63,47.869040099,134.14,34.0041834092,-36.0621950941,49.5657785608,-6.8058165908,-4.1521950941,7.9724440147,40.81,-31.91,51.8044805012,135.32,31.9641834092,-8.8021950941,33.1539991478,-6.8058165908,-4.1521950941,7.9724440147,38.77,-4.65,39.0478603767,135.25,33.2341834092,-32.5521950941,46.520493896,-6.8058165908,-4.1521950941,7.9724440147,40.04,-28.4,49.089322668,135.32,30.4741834092,-10.0321950941,32.0830296709,-6.8058165908,-4.1521950941,7.9724440147,37.28,-5.88,37.7408637951,134.14
2020-12-01 05:00:00,35.8578500402,-13.0821710846,38.1697342117,-6.8521499598,-4.1821710846,8.0276094855,42.71,-8.9,43.6274466363,135.5,32.3378500402,-31.4221710846,45.0897924246,-6.8521499598,-4.1821710846,8.0276094855,39.19,-27.24,47.7270751251,134.47,34.0178500402,-36.2121710846,49.6843582631,-6.8521499598,-4.1821710846,8.0276094855,40.87,-32.03,51.9256949881,135.7,32.0278500402,-8.3521710846,33.0989718878,-6.8521499598,-4.1821710846,8.0276094855,38.88,-4.17,39.1029832622,135.57,33.2278500402,-32.7021710846,46.6210468774,-6.8521499598,-4.1821710846,8.0276094855,40.08,-28.52,49.1914301479,135.7,30.5878500402,-10.1421710846,32.2254589478,-6.8521499598,-4.1821710846,8.0276094855,37.44,-5.96,37.9114125297,134.47
2020-12-01 05:30:00,37.641066678,-12.5179677786,39.6679898402,-7.728933322,-4.3579677786,8.8728965651,45.37,-8.16,46.0979663326,134.74,33.591066678,-31.2279677786,45.8644277425,-7.728933322,-4.3579677786,8.8728965651,41.32,-26.87,49.288328233,133.75,35.671066678,-35.3579677786,50.2255998807,-7.728933322,-4.3579677786,8.8728965651,43.4,-31.0,53.3344166557,134.92,33.211066678,-8.3879677786,34.2539479965,-7.728933322,-4.3579677786,8.8728965651,40.94,-4.03,41.1378718458,134.84,34.871066678,-31.8379677786,47.2191431893,-7.728933322,-4.3579677786,8.8728965651,42.6,-27.48,50.6942837014,134.92,31.671066678,-10.3579677786,33.3218240951,-7.728933322,-4.3579677786,8.8728965651,39.4,-6.0,39.8542344049,133.75
2020-12-01 06:00:00,38.823200025,-11.5369590422,40.5011392941,-8.286799975,-4.5769590422,9.4667633275,47.11,-6.96,47.6213576035,134.74,34.873200025,-31.3469590422,46.8910644065,-8.286799975,-4.5769590422,9.4667633275,43.16,-26.77,50.7879759392,133.82,36.783200025,-34.4069590422,50.3670788771,-8.286799975,-4.5769590422,9.4667633275,45.07,-29.83,54.0475142814,134.92,34.433200025,-8.4769590422,35.4613042423,-8.286799975,-4.5769590422,9.4667633275,42.72,-3.9,42.8976502853,134.84,35.953200025,-30.8169590422,47.353115596,-8.286799975,-4.5769590422,9.4667633275,44.24,-26.24,51.4365162117,134.92,32.913200025,-9.5769590422,34.2782274976,-8.286799975,-4.5769590422,9.4667633275,41.2,-5.0,41.5022890935,133.82
2020-12-01 06:30:00,42.7712833324,-9.8888567608,43.899569086,-10.2587166676,-5.1988567608,11.5008425467,53.03,-4.69,53.2369890208,134.74,38.7912833324,-30.0588567608,49.0744183087,-10.2587166676,-5.1988567608,11.5008425467,49.05,-24.86,54.990200036,133.82,40.4412833324,-32.8388567608,52.0949893073,-10.2587166676,-5.1988567608,11.5008425467,50.7,-27.64,57.7447798506,134.92,38.1712833324,-7.1288567608,38.8312692293,-10.2587166676,-5.1988567608,11.5008425467,48.43,-1.9300000000000002,48.4684412788,134.94,39.661283332400004,-29.1188567608,49.2028984373,-10.2587166676,-5.1988567608,11.5008425467,49.92,-23.92,55.3549708698,134.92,36.5012833324,-6.1188567608,37.0105943342,-10.2587166676,-5.1988567608,11.5008425467,46.76,-0.92,46.7690495948,133.82
2020-12-01 07:00:00,46.5948333125,-8.7918113187,47.4170268752,-12.2151666875,-5.8018113187,13.5229919685,58.81,-2.99,58.8859592772,134.01,42.4348333125,-28.3518113187,51.0346968573,-12.2151666875,-5.8018113187,13.5229919685,54.65,-22.55,59.1195822042,133.13,44.0148333125,-31.5318113187,54.1438886354,-12.2151666875,-5.8018113187,13.5229919685,56.23,-25.73,61.8372525263,134.2,41.6348333125,-5.6918113187,42.0220901556,-12.2151666875,-5.8018113187,13.5229919685,53.85,0.11,53.850112349,134.2,43.1848333125,-27.7618113187,51.3385624645,-12.2151666875,-5.8018113187,13.5229919685,55.4,-21.96,59.5936372443,134.2,39.9048333125,-2.6018113187000003,39.9895629363,-12.2151666875,-5.8018113187,13.5229919685,52.12,3.2,52.2181424411,133.13
2020-12-01 07:30:00,51.2783166595,-6.0429644898,51.6331596869,-14.3816833405,-6.5729644898,15.812548115,65.66,0.53,65.6621390148,132.99,47.0783166595,-25.5229644898,53.5517470848,-14.3816833405,-6.5729644898,15.812548115,61.46,-18.95,64.3151156417,132.13,48.3683166595,-28.5329644898,56.1571377391,-14.3816833405,-6.5729644898,15.812548115,62.75,-21.96,66.4816072309,133.18,46.0583166595,-3.1429644898,46.1654281827,-14.3816833405,-6.5729644898,15.812548115,60.44,3.43,60.5372488638,133.2,47.4983166595,-24.6529644898,53.5150328751,-14.3816833405,-6.5729644898,15.812548115,61.88,-18.08,64.4672071677,133.18,44.0983166595,1.1070355102,44.1122098723,-14.3816833405,-6.5729644898,15.812548115,58.48,7.68,58.9821396696,132.13
2020-12-01 08:00:00,54.376433346,-4.6317796414,54.5733440984,-15.423566654,-6.8817796414,16.8892065936,69.8,2.25,69.836254911,133.42,49.876433346,-24.0117796414,55.3554348268,-15.423566654,-6.8817796414,16.8892065936,65.3,-17.13,67.5094578559,132.55,51.286433346,-27.2717796414,58.0865579129,-15.423566654,-6.8817796414,16.8892065936,66.71,-20.39,69.7565495133,133.61,48.756433346,-1.5217796414,48.780176362,-15.423566654,-6.8817796414,16.8892065936,64.18,5.36,64.4034315856,133.59,50.416433346,-23.3217796414,55.5492768358,-15.423566654,-6.8817796414,16.8892065936,65.84,-16.44,67.861470659,133.61,46.736433346,1.5182203586,46.7610863322,-15.423566654,-6.8817796414,16.8892065936,62.16,8.4,62.7249998007,132.55
2020-12-01 08:30:00,55.8917333559,-3.3220119014,55.9903707846,-16.1082666441,-7.1120119014,17.6084345575,72.0,3.79,72.0996816914,133.24,51.7117333559,-23.0720119014,56.6252690929,-16.1082666441,-7.1120119014,17.6084345575,67.82,-15.96,69.6726201603,132.39,52.7117333559,-25.9320119014,58.7451791608,-16.1082666441,-7.1120119014,17.6084345575,68.82,-18.82,71.3469326601,133.43,50.5317333559,-0.6320119014000001,50.5356855597,-16.1082666441,-7.1120119014,17.6084345575,66.64,6.48,66.9543127812,133.45,51.7717333559,-21.9520119014,56.2334704708,-16.1082666441,-7.1120119014,17.6084345575,67.88,-14.84,69.4832353881,133.43,48.4517333559,4.1679880986,48.6306754012,-16.1082666441,-7.1120119014,17.6084345575,64.56,11.28,65.5380195001,132.39
2020-12-01 09:00:00,56.8417833226,-2.5017716801,56.8968117985,-15.7382166774,-7.0217716801,17.2335934068,72.58,4.52,72.7206078082,133.24,52.5017833226,-22.4317716801,57.0930961918,-15.7382166774,-7.0217716801,17.2335934068,68.24,-15.41,69.9583140163,132.39,53.6317833226,-25.1117716801,59.2196695303,-15.7382166774,-7.0217716801,17.2335934068,69.37,-18.09,71.6899225833,133.43,51.3117833226,-0.0217716801,51.3117879415,-15.7382166774,-7.0217716801,17.2335934068,67.05,7.0,67.4144086973,133.45,52.6617833226,-21.1417716801,56.7471403024,-15.7382166774,-7.0217716801,17.2335934068,68.4,-14.12,69.8422107325,133.43,49.1817833226,4.4582283199,49.3834345762,-15.7382166774,-7.0217716801,17.2335934068,64.92,11.48,65.9272083437,132.39
2020-12-01 09:30:00,57.8979666478,-2.1401783341,57.9375086214,-14.8220333522,-6.8001783341,16.3075166125,72.72,4.66,72.8691567126,132.71,53.507966647800004,-21.2601783341,57.5768849242,-14.8220333522,-6.8001783341,16.3075166125,68.33,-14.46,69.8432566537,131.82,54.6879666478,-24.5601783341,59.9497794481,-14.8220333522,-6.8001783341,16.3075166125,69.51,-17.76,71.7429975677,132.88,52.2979666478,0.9398216659,52.3064105083,-14.8220333522,-6.8001783341,16.3075166125,67.12,7.74,67.564798527,132.85,53.7379666478,-20.6001783341,57.5511633839,-14.8220333522,-6.8001783341,16.3075166125,68.56,-13.8,69.9350670265,132.88,50.1379666478,5.0798216659,50.3946454272,-14.8220333522,-6.8001783341,16.3075166125,64.96,11.88,66.0373833522,131.82
2020-12-01 10:00:00,57.7053166511,-1.5477522377000001,57.7260695596,-12.7546833489,-6.3177522377,14.233620083,70.46,4.77,70.621275123,132.98,52.9353166511,-20.9277522377,56.9220393405,-12.7546833489,-6.3177522377,14.233620083,65.69,-14.61,67.2950830299,132.11,54.5853166511,-24.0777522377,59.6598269083,-12.7546833489,-6.3177522377,14.233620083,67.34,-17.76,69.6426105197,133.18,51.8153166511,1.3422477623,51.8326988369,-12.7546833489,-6.3177522377,14.233620083,64.57,7.66,65.022769089,133.17,53.5653166511,-20.1177522377,57.218590537,-12.7546833489,-6.3177522377,14.233620083,66.32,-13.8,67.7405521088,133.18,49.6853166511,5.4822477623,49.9868555848,-12.7546833489,-6.3177522377,14.233620083,62.44,11.8,63.5452091034,132.11
2020-12-01 10:30:00,57.6181499848,-1.4480163427,57.6363423458,-11.4018500152,-5.9880163427,12.878607203,69.02,4.54,69.1691549753,133.51,52.5981499848,-21.1980163427,56.7090934391,-11.4018500152,-5.9880163427,12.878607203,64.0,-15.21,65.782551638,132.66,54.5481499848,-24.1480163427,59.6542317028,-11.4018500152,-5.9880163427,12.878607203,65.95,-18.16,68.4045912202,133.7,51.4981499848,1.2219836573,51.5126459805,-11.4018500152,-5.9880163427,12.878607203,62.9,7.21,63.311879612,133.71,53.5981499848,-20.2280163427,57.2881691709,-11.4018500152,-5.9880163427,12.878607203,65.0,-14.24,66.5415479231,133.7,49.3981499848,4.6919836573,49.6204789634,-11.4018500152,-5.9880163427,12.878607203,60.8,10.68,61.7308869206,132.66
2020-12-01 11:00:00,57.5145000014,-1.1975199358,57.5269655415,-11.4654999986,-5.9575199358,12.9209029871,68.98,4.76,69.1440380655,133.51,52.4245000014,-21.4675199358,56.6496479477,-11.4654999986,-5.9575199358,12.9209029871,63.89,-15.51,65.7456629748,132.66,54.4545000014,-23.9175199358,59.475543968,-11.4654999986,-5.9575199358,12.9209029871,65.92,-17.96,68.3228219558,133.7,51.3445000014,0.9824800642,51.3538990484,-11.4654999986,-5.9575199358,12.9209029871,62.81,6.94,63.1922439861,133.78,53.4545000014,-19.9975199358,57.0726236823,-11.4654999986,-5.9575199358,12.9209029871,64.92,-14.04,66.4208401031,133.7,49.2545000014,4.8424800642,49.4919729205,-11.4654999986,-5.9575199358,12.9209029871,60.72,10.8,61.6729957113,132.66
2020-12-01 11:30:00,57.2008166593,-1.2729882477,57.2149799053,-10.6791833407,-5.7629882477,12.1349491292,67.88,4.49,68.0283360079,133.43,52.1208166593,-21.5029882477,56.3822492706,-10.6791833407,-5.7629882477,12.1349491292,62.8,-15.74,64.742471377,132.66,54.1808166593,-23.9529882477,59.2394002321,-10.6791833407,-5.7629882477,12.1349491292,64.86,-18.19,67.3624205325,133.6,51.0708166593,0.9070117523000001,51.0788702358,-10.6791833407,-5.7629882477,12.1349491292,61.75,6.67,62.1091893362,133.67,53.2008166593,-20.0429882477,56.8511061556,-10.6791833407,-5.7629882477,12.1349491292,63.88,-14.28,65.4566482491,133.6,49.0008166593,4.5570117523,49.2122585276,-10.6791833407,-5.7629882477,12.1349491292,59.68,10.32,60.5657064683,132.66
2020-12-01 12:00:00,57.9362333526,-1.0846215259,57.9463850377,-10.753766647399999,-5.6746215259,12.1591457993,68.69,4.59,68.8431855742,133.0,52.1762333526,-21.3746215259,56.3846944856,-10.753766647399999,-5.6746215259,12.1591457993,62.93,-15.7,64.8588845109,132.22,54.8962333526,-23.6446215259,59.771770623,-10.753766647399999,-5.6746215259,12.1591457993,65.65,-17.97,68.0649939396,133.18,51.1162333526,0.9553784741,51.1251607351,-10.753766647399999,-5.6746215259,12.1591457993,61.87,6.63,62.2242219718,133.28,53.9262333526,-19.7546215259,57.4306861811,-10.753766647399999,-5.6746215259,12.1591457993,64.68,-14.08,66.1947792503,133.18,49.0462333526,5.0853784741,49.3091683189,-10.753766647399999,-5.6746215259,12.1591457993,59.8,10.76,60.760329163,132.22
2020-12-01 12:30:00,58.9694333257,-1.2146457031,58.9819415663,-12.6305666743,-6.1646457031,14.0546814678,71.6,4.95,71.7709028785,132.78,53.2694333257,-21.4246457031,57.4164433794,-12.6305666743,-6.1646457031,14.0546814678,65.9,-15.26,67.6437550702,131.99,55.7894333257,-23.7146457031,60.6205022383,-12.6305666743,-6.1646457031,14.0546814678,68.42,-17.55,70.6349693849,132.96,52.1294333257,0.8653542969,52.1366153189,-12.6305666743,-6.1646457031,14.0546814678,64.76,7.03,65.1404521016,133.05,54.8094333257,-19.7646457031,58.2641845498,-12.6305666743,-6.1646457031,14.0546814678,67.44,-13.6,68.7976278661,132.96,50.0494333257,4.3553542969,50.2385796701,-12.6305666743,-6.1646457031,14.0546814678,62.68,10.52,63.5566896558,131.99
2020-12-01 13:00:00,59.2530333196,-1.7860228375,59.2799446285,-12.8469666804,-6.2660228374999996,14.293620783,72.1,4.48,72.2390503814,132.56,53.7730333196,-21.5460228375,57.9290101116,-12.8469666804,-6.2660228374999996,14.293620783,66.62,-15.28,68.3498558887,131.74,56.0630333196,-24.1360228375,61.0377858659,-12.8469666804,-6.2660228374999996,14.293620783,68.91,-17.87,71.1893601601,132.74,52.6130333196,0.6239771625,52.6167332946,-12.8469666804,-6.2660228374999996,14.293620783,65.46,6.89,65.8216051156,132.79,55.0730333196,-20.1860228375,58.6558992517,-12.8469666804,-6.2660228374999996,14.293620783,67.92,-13.92,69.3317589565,132.74,50.4730333196,4.4139771625,50.6656716809,-12.8469666804,-6.2660228374999996,14.293620783,63.32,10.68,64.2143659939,131.74
2020-12-01 13:30:00,59.864483323,-1.7578402727,59.8902860735,-12.735516677,-6.2078402727,14.1679450126,72.6,4.45,72.7362529967,133.1,54.094483323,-21.6078402727,58.2504239233,-12.735516677,-6.2078402727,14.1679450126,66.83,-15.4,68.581403456,132.27,56.654483323,-24.2878402727,61.6411361488,-12.735516677,-6.2078402727,14.1679450126,69.39,-18.08,71.7067535174,133.28,52.954483323,0.7421597273,52.9596837705,-12.735516677,-6.2078402727,14.1679450126,65.69,6.95,66.056631764,133.32,55.664483323,-20.3278402727,59.2600691341,-12.735516677,-6.2078402727,14.1679450126,68.4,-14.12,69.8422107325,133.28,50.864483323,3.2721597273,50.9696251997,-12.735516677,-6.2078402727,14.1679450126,63.6,9.48,64.3026469129,132.27
2020-12-01 14:00:00,58.9943333432,-1.8873437819,59.0245155267,-11.8556666568,-5.9173437819,13.2503505354,70.85,4.03,70.964522122,133.1,52.9743333432,-21.8373437819,57.2987746519,-11.8556666568,-5.9173437819,13.2503505354,64.83,-15.92,66.7560881119,132.27,55.8743333432,-24.4273437819,60.9806219285,-11.8556666568,-5.9173437819,13.2503505354,67.73,-18.51,70.2137664564,133.28,51.8743333432,0.5426562181,51.8771716227,-11.8556666568,-5.9173437819,13.2503505354,63.73,6.46,64.0565726526,133.32,54.9043333432,-20.4773437819,58.5986981786,-11.8556666568,-5.9173437819,13.2503505354,66.76,-14.56,68.3292850833,133.28,49.7843333432,4.5626562181,49.9929762886,-11.8556666568,-5.9173437819,13.2503505354,61.64,10.48,62.5245551763,132.27
2020-12-01 14:30:00,58.8270833731,-2.2443495435,58.8698806102,-13.4929166269,-6.4043495435,14.9356784973,72.32,4.16,72.4395472101,132.74,53.1970833731,-21.9643495435,57.5531261555,-13.4929166269,-6.4043495435,14.9356784973,66.69,-15.56,68.4811631034,131.9,55.6270833731,-24.6843495435,60.8579453891,-13.4929166269,-6.4043495435,14.9356784973,69.12,-18.28,71.4963831253,132.92,52.0370833731,0.3056504565,52.0379810156,-13.4929166269,-6.4043495435,14.9356784973,65.53,6.71,65.8726422728,132.96,54.6270833731,-20.7243495435,58.426166243,-13.4929166269,-6.4043495435,14.9356784973,68.12,-14.32,69.6088844904,132.92,49.9470833731,4.1956504565,50.1229949248,-13.4929166269,-6.4043495435,14.9356784973,63.44,10.6,64.3194651719,131.9
2020-12-01 15:00:00,58.6738167294,-3.2531168856,58.7639305958,-16.5961832706,-7.4231168856,18.1806480481,75.27,4.17,75.3854216676,132.39,53.4738167294,-22.6931168856,58.0898151968,-16.5961832706,-7.4231168856,18.1806480481,70.07,-15.27,71.7145577969,131.56,55.3538167294,-25.5531168856,60.9672601408,-16.5961832706,-7.4231168856,18.1806480481,71.95,-18.13,74.1990525546,132.57,52.2238167294,-0.4931168856,52.2261447749,-16.5961832706,-7.4231168856,18.1806480481,68.82,6.93,69.1680366933,132.59,54.3638167294,-21.5831168856,58.4914994156,-16.5961832706,-7.4231168856,18.1806480481,70.96,-14.16,72.3590160243,132.57,50.0438167294,3.2168831144,50.1471029055,-16.5961832706,-7.4231168856,18.1806480481,66.64,10.64,67.4840662675,131.56
2020-12-01 15:30:00,59.8634167262,-3.4224284442,59.9611680889,-17.8065832738,-7.7624284442,19.4249762739,77.67,4.34,77.7911595234,132.28,54.3534167262,-22.7924284442,58.9388556403,-17.8065832738,-7.7624284442,19.4249762739,72.16,-15.03,73.7086595998,131.45,56.4434167262,-25.6224284442,61.98683837,-17.8065832738,-7.7624284442,19.4249762739,74.25,-17.86,76.3678080083,132.47,53.0534167262,-0.6424284442,53.0573061946,-17.8065832738,-7.7624284442,19.4249762739,70.86,7.12,71.2168098134,132.47,55.4734167262,-21.562428444200002,59.516705921,-17.8065832738,-7.7624284442,19.4249762739,73.28,-13.8,74.5680789614,132.47,50.8334167262,3.1975715558,50.9338857727,-17.8065832738,-7.7624284442,19.4249762739,68.64,10.96,69.5095043861,131.45
2020-12-01 16:00:00,61.1823833323,-3.2818761408,61.2703414486,-19.2776166677,-8.1918761408,20.9459623577,80.46,4.91,80.6096749776,131.59,56.1123833323,-22.1618761408,60.33032668,-19.2776166677,-8.1918761408,20.9459623577,75.39,-13.97,76.6734178187,130.75,57.6423833323,-25.2518761408,62.9309272525,-19.2776166677,-8.1918761408,20.9459623577,76.92,-17.06,78.78914899910001,131.77,54.7023833323,-0.25187614080000004,54.7029632088,-19.2776166677,-8.1918761408,20.9459623577,73.98,7.94,74.4048654323,131.74,56.5623833323,-21.2318761408,60.4160224832,-19.2776166677,-8.1918761408,20.9459623577,75.84,-13.04,76.9528894844,131.77,52.4423833323,3.1681238592,52.5379917618,-19.2776166677,-8.1918761408,20.9459623577,71.72,11.36,72.6141033133,130.75
2020-12-01 16:30:00,64.5771833377,-2.1973046465,64.6145552917,-20.7828166623,-8.6973046465,22.5292826457,85.36,6.5,85.6071235354,131.59,59.3971833377,-21.3273046465,63.1100571378,-20.7828166623,-8.6973046465,22.5292826457,80.18,-12.63,81.1686472722,130.85,60.8171833377,-24.1973046465,65.4541010273,-20.7828166623,-8.6973046465,22.5292826457,81.6,-15.5,83.0590753621,131.77,57.8671833377,0.6326953535000001,57.8706420463,-20.7828166623,-8.6973046465,22.5292826457,78.65,9.33,79.2014608451,131.82,59.7771833377,-20.0573046465,63.0524156355,-20.7828166623,-8.6973046465,22.5292826457,80.56,-11.36,81.3570107612,131.77,55.4571833377,3.3826953535,55.5602538836,-20.7828166623,-8.6973046465,22.5292826457,76.24,12.08,77.1910875684,130.85
2020-12-01 17:00:00,67.3457833395,-2.1958716575,67.3815730444,-21.1142166605,-9.1858716575,23.0258633562,88.46,6.99,88.7357408263,131.51,62.8257833395,-21.0658716575,66.2634891996,-21.1142166605,-9.1858716575,23.0258633562,83.94,-11.88,84.7765179752,130.66,63.4457833395,-24.1458716575,67.885127544,-21.1142166605,-9.1858716575,23.0258633562,84.56,-14.96,85.873134332,131.69,61.1857833395,0.8741283425,61.1920271214,-21.1142166605,-9.1858716575,23.0258633562,82.3,10.06,82.9125659958,131.65,62.3657833395,-19.9458716575,65.4776964143,-21.1142166605,-9.1858716575,23.0258633562,83.48,-10.76,84.1705886875,131.69,58.7657833395,4.9741283425,58.9759208853,-21.1142166605,-9.1858716575,23.0258633562,79.88,14.16,81.1253351303,130.66
2020-12-01 17:30:00,68.7101500094,-2.6208517334,68.7601161875,-21.8698499906,-9.4708517334,23.8324856271,90.58,6.85,90.8386421079,131.34,64.2201500094,-20.7408517334,67.4863734235,-21.8698499906,-9.4708517334,23.8324856271,86.09,-11.27,86.8245414615,130.44,64.7301500094,-24.4308517334,69.1871291257,-21.8698499906,-9.4708517334,23.8324856271,86.6,-14.96,87.88265813,131.54,62.5101500094,1.0991482666,62.5198127085,-21.8698499906,-9.4708517334,23.8324856271,84.38,10.57,85.0394573125,131.4,63.6501500094,-20.2308517334,66.7879402144,-21.8698499906,-9.4708517334,23.8324856271,85.52,-10.76,86.1942457476,131.54,60.0101500094,4.2491482666,60.1603969829,-21.8698499906,-9.4708517334,23.8324856271,81.88,13.72,83.0215201017,130.44
2020-12-01 18:00:00,68.3132333244,-2.9400190251,68.3764693378,-21.2267666756,-9.3400190251,23.1907649483,89.54,6.4,89.7684332046,131.53,63.8132333244,-21.1100190251,67.2142964745,-21.2267666756,-9.3400190251,23.1907649483,85.04,-11.77,85.850652298,130.61,64.3932333244,-24.7900190251,69.000243052,-21.2267666756,-9.3400190251,23.1907649483,85.62,-15.45,87.0027982309,131.71,62.1832333244,0.7699809749000001,62.1880002684,-21.2267666756,-9.3400190251,23.1907649483,83.41,10.11,84.0204748856,131.57,63.3332333244,-20.5800190251,66.5930598967,-21.2267666756,-9.3400190251,23.1907649483,84.56,-11.24,85.3037584166,131.71,59.6532333244,3.7799809749,59.7728743012,-21.2267666756,-9.3400190251,23.1907649483,80.88,13.12,81.9372247516,130.61
2020-12-01 18:30:00,66.3280999773,-2.8724206507,66.390267713,-19.9219000227,-8.4224206507,21.6291301288,86.25,5.55,86.4283807554,131.66,61.1280999773,-21.5024206507,64.7996813316,-19.9219000227,-8.4224206507,21.6291301288,81.05,-13.08,82.0986534603,130.78,62.5480999773,-24.8224206507,67.29351661,-19.9219000227,-8.4224206507,21.6291301288,82.47,-16.4,84.0848434618,131.84,59.5980999773,0.49757934930000003,59.6001770645,-19.9219000227,-8.4224206507,21.6291301288,79.52,8.92,80.0187278079,131.77,61.5180999773,-20.6624206507,64.89539469,-19.9219000227,-8.4224206507,21.6291301288,81.44,-12.24,82.3546671416,131.84,57.2380999773,3.4975793493,57.344861586,-19.9219000227,-8.4224206507,21.6291301288,77.16,11.92,78.0752969895,130.78
2020-12-01 19:00:00,64.4819999782,-3.4875125196,64.5762422626,-17.8880000218,-7.7875125196,19.5096359787,82.37,4.3,82.4821611017,131.48,59.2919999782,-22.1075125196,63.2794071655,-17.8880000218,-7.7875125196,19.5096359787,77.18,-14.32,78.4972279765,130.66,60.8919999782,-25.4075125196,65.9801284765,-17.8880000218,-7.7875125196,19.5096359787,78.78,-17.62,80.7264070797,131.69,57.8719999782,-0.1375125196,57.8721633531,-17.8880000218,-7.7875125196,19.5096359787,75.76,7.65,76.1452565824,131.65,59.8719999782,-21.3075125196,63.550503311599996,-17.8880000218,-7.7875125196,19.5096359787,77.76,-13.52,78.9265988118,131.69,55.5919999782,2.3724874804000002,55.6426020098,-17.8880000218,-7.7875125196,19.5096359787,73.48,10.16,74.179080609,130.66
2020-12-01 19:30:00,62.5871833136,-4.5411553512000005,62.751713977,-17.2528166864,-7.5311553512,18.8249298681,79.84,2.99,79.8959679834,131.6,57.4471833136,-23.2711553512,61.9816548831,-17.2528166864,-7.5311553512,18.8249298681,74.7,-15.74,76.3402750846,130.75,59.0971833136,-26.4311553512,64.7385746584,-17.2528166864,-7.5311553512,18.8249298681,76.35,-18.9,78.6545135386,131.79,56.1071833136,-1.2911553512,56.1220375746,-17.2528166864,-7.5311553512,18.8249298681,73.36,6.24,73.6249088285,131.77,58.1071833136,-22.3711553512,62.2648644453,-17.2528166864,-7.5311553512,18.8249298681,75.36,-14.84,76.8072600735,131.79,53.8671833136,2.5088446488000002,53.9255759321,-17.2528166864,-7.5311553512,18.8249298681,71.12,10.04,71.8251766444,130.75
2020-12-01 20:00:00,59.9237833124,-5.4485051239,60.1709731893,-16.0762166876,-7.1985051239,17.6142901931,76.0,1.75,76.0201453563,132.27,54.9237833124,-24.6685051239,60.209277677,-16.0762166876,-7.1985051239,17.6142901931,71.0,-17.47,73.1177194666,131.45,56.6137833124,-27.5285051239,62.9518788861,-16.0762166876,-7.1985051239,17.6142901931,72.69,-20.33,75.4794342851,132.47,53.7037833124,-2.4785051238999998,53.7609461385,-16.0762166876,-7.1985051239,17.6142901931,69.78,4.72,69.9394509558,132.49,55.6437833124,-23.5185051239,60.4098560218,-16.0762166876,-7.1985051239,17.6142901931,71.72,-16.32,73.5533874135,132.47,51.5637833124,0.7614948761,51.5694058908,-16.0762166876,-7.1985051239,17.6142901931,67.64,7.96,68.1067632471,131.45
2020-12-01 20:30:00,56.9788666451,-6.7095378279,57.3725469368,-15.0011333549,-6.8195378279,16.47847378,71.98,0.11,71.9800840511,132.58,52.1088666451,-26.0495378279,58.2572948572,-15.0011333549,-6.8195378279,16.47847378,67.11,-19.23,69.8107799699,131.73,53.8488666451,-28.8995378279,61.1136950742,-15.0011333549,-6.8195378279,16.47847378,68.85,-22.08,72.3038650419,132.77,50.9988666451,-3.7295378278999998,51.135055016,-15.0011333549,-6.8195378279,16.47847378,66.0,3.09,66.0722944963,132.8,52.9588666451,-24.9395378279,58.5373564777,-15.0011333549,-6.8195378279,16.47847378,67.96,-18.12,70.3341737707,132.77,48.9588666451,0.3404621721,48.9600504254,-15.0011333549,-6.8195378279,16.47847378,63.96,7.16,64.359515225,131.73
2020-12-01 21:00:00,54.3559833116,-7.743468858,54.9047742162,-13.8440166884,-6.463468858,15.2785217788,68.2,-1.28,68.2120106726,132.11,49.6259833116,-26.893468858,56.4446355898,-13.8440166884,-6.463468858,15.2785217788,63.47,-20.43,66.6770260285,131.29,51.3859833116,-29.773468858,59.3883719994,-13.8440166884,-6.463468858,15.2785217788,65.23,-23.31,69.2698274864,132.31,48.6159833116,-4.723468858,48.8449075279,-13.8440166884,-6.463468858,15.2785217788,62.46,1.74,62.4842316109,132.35,50.4759833116,-25.863468858,56.7163460798,-13.8440166884,-6.463468858,15.2785217788,64.32,-19.4,67.1820094966,132.31,46.6359833116,-0.583468858,46.6396330962,-13.8440166884,-6.463468858,15.2785217788,60.48,5.88,60.7651610711,131.29
2020-12-01 21:30:00,51.4133833112,-8.3920916397,52.0937921982,-12.6666166888,-6.1020916397,14.0598257714,64.08,-2.29,64.1209053274,132.35,46.8933833112,-28.3120916397,54.7774034743,-12.6666166888,-6.1020916397,14.0598257714,59.56,-22.21,63.566325204500004,131.59,48.6433833112,-30.4820916397,57.4050228699,-12.6666166888,-6.1020916397,14.0598257714,61.31,-24.38,65.979546073,132.54,46.0133833112,-6.0720916397,46.4123016088,-12.6666166888,-6.1020916397,14.0598257714,58.68,0.03,58.6800076687,132.64,47.7333833112,-26.6620916397,54.6748846632,-12.6666166888,-6.1020916397,14.0598257714,60.4,-20.56,63.8033980286,132.54,44.0933833112,-3.0220916397,44.1968266927,-12.6666166888,-6.1020916397,14.0598257714,56.76,3.08,56.8435044662,131.59
2020-12-01 22:00:00,48.4455333126,-9.0825638694,49.2895796734,-11.3744666874,-5.6425638694,12.6971264247,59.82,-3.44,59.9188284265,132.93,43.9955333126,-29.6925638694,53.0778230582,-11.3744666874,-5.6425638694,12.6971264247,55.37,-24.05,60.3675359775,132.21,45.8455333126,-31.3725638694,55.5522338746,-11.3744666874,-5.6425638694,12.6971264247,57.22,-25.73,62.7388340663,133.12,43.2355333126,-7.2425638694,43.8379524183,-11.3744666874,-5.6425638694,12.6971264247,54.61,-1.6,54.6334339027,133.29,44.9855333126,-27.6025638694,52.7787811491,-11.3744666874,-5.6425638694,12.6971264247,56.36,-21.96,60.4871159835,133.12,41.4655333126,-5.7225638694,41.8585497854,-11.3744666874,-5.6425638694,12.6971264247,52.84,-0.08,52.8400605601,132.21
2020-12-01 22:30:00,45.678366647,-10.7470793415,46.9256102135,-10.211633353,-5.2070793415,11.4625970445,55.89,-5.54,56.1639003275,133.79,41.378366647,-29.8470793415,51.0197743193,-10.211633353,-5.2070793415,11.4625970445,51.59,-24.64,57.172175925,132.9,43.268366647,-33.2870793415,54.5910359252,-10.211633353,-5.2070793415,11.4625970445,53.48,-28.08,60.4036157858,133.99,40.708366647,-7.1970793415,41.3396790761,-10.211633353,-5.2070793415,11.4625970445,50.92,-1.99,50.9588706704,134.0,42.468366647,-29.5670793415,51.7472158329,-10.211633353,-5.2070793415,11.4625970445,52.68,-24.36,58.0395727069,133.99,38.988366647,-5.7270793415,39.4067528679,-10.211633353,-5.2070793415,11.4625970445,49.2,-0.52,49.2027478907,132.9
2020-12-01 23:00:00,42.8876833171,-11.2427397298,44.3368083757,-8.7123166829,-4.7727397298,9.9339572433,51.6,-6.47,52.0040469579,134.81,38.7076833171,-31.4627397298,49.8817475544,-8.7123166829,-4.7727397298,9.9339572433,47.42,-26.69,54.4151862994,134.0,40.6476833171,-34.1327397298,53.0780376475,-8.7123166829,-4.7727397298,9.9339572433,49.36,-29.36,57.4318657193,135.01,38.1676833171,-8.4527397298,39.0924654983,-8.7123166829,-4.7727397298,9.9339572433,46.88,-3.68,47.0242150386,135.12,39.8876833171,-30.4927397298,50.2079122912,-8.7123166829,-4.7727397298,9.9339572433,48.6,-25.72,54.9861655328,135.01,36.5676833171,-9.7727397298,37.8510489288,-8.7123166829,-4.7727397298,9.9339572433,45.28,-5.0,45.5552236302,134.0
2020-12-01 23:30:00,40.9653499881,-11.9082880317,42.6610738671,-7.3246500119,-4.3482880317,8.5181046367,48.29,-7.5600000000000005,48.8781924789,135.99,36.7453499881,-31.6982880317,48.5283650033,-7.3246500119,-4.3482880317,8.5181046367,44.07,-27.35,51.8670164941,135.09,38.8653499881,-35.1782880317,52.4216308268,-7.3246500119,-4.3482880317,8.5181046367,46.19,-30.83,55.5338185253,136.19,36.3053499881,-8.3582880317,37.2550589395,-7.3246500119,-4.3482880317,8.5181046367,43.63,-4.01,43.8138904915,136.22,38.1953499881,-31.5482880317,49.5396733785,-7.3246500119,-4.3482880317,8.5181046367,45.52,-27.2,53.0274494955,136.19,34.7953499881,-9.7482880317,36.1351006688,-7.3246500119,-4.3482880317,8.5181046367,42.12,-5.4,42.4647430229,135.09
2020-12-02 00:00:00,39.6378166547,-12.0625474857,41.4326147014,-7.6021833453,-4.4925474857,8.8304119116,47.24,-7.57,47.8426849163,136.24,35.4278166547,-33.7625474857,48.9391438998,-7.6021833453,-4.4925474857,8.8304119116,43.03,-29.27,52.0414623161,135.51,37.5678166547,-35.4025474857,51.620550333,-7.6021833453,-4.4925474857,8.8304119116,45.17,-30.91,54.7335089319,136.44,35.0078166547,-10.2925474857,36.4895020612,-7.6021833453,-4.4925474857,8.8304119116,42.61,-5.8,43.0029312954,136.65,36.8778166547,-31.7725474857,48.6771828986,-7.6021833453,-4.4925474857,8.8304119116,44.48,-27.28,52.1791989206,136.44,33.5178166547,-9.9725474857,34.9699261745,-7.6021833453,-4.4925474857,8.8304119116,41.12,-5.48,41.4835485464,135.51
2020-12-02 00:30:00,41.9124499837,-12.4942850987,43.7351188836,-9.9475500163,-5.1842850987,11.2174223114,51.86,-7.31,52.3726617616,135.75,37.4524499837,-33.4942850987,50.244931526,-9.9475500163,-5.1842850987,11.2174223114,47.4,-28.31,55.2106520519,134.99,39.6524499837,-35.6342850987,53.3115284362,-9.9475500163,-5.1842850987,11.2174223114,49.6,-30.45,58.201052396,135.95,36.9124499837,-10.1642850987,38.2863115926,-9.9475500163,-5.1842850987,11.2174223114,46.86,-4.98,47.123879297,136.08,38.9724499837,-31.9842850987,50.416726897,-9.9475500163,-5.1842850987,11.2174223114,48.92,-26.8,55.7799820724,135.95,35.3724499837,-9.6642850987,36.6689054148,-9.9475500163,-5.1842850987,11.2174223114,45.32,-4.48,45.5408915152,134.99
2020-12-02 01:00:00,41.758783314,-12.8374397782,43.687479258,-11.281216686,-5.6674397782,12.6248058819,53.04,-7.17,53.5224298776,135.47,37.888783314,-33.2174397782,50.3880760342,-11.281216686,-5.6674397782,12.6248058819,49.17,-27.55,56.3621450976,134.65,39.448783314,-35.8474397782,53.3033342635,-11.281216686,-5.6674397782,12.6248058819,50.73,-30.18,59.028512602,135.66,37.308783314,-10.0374397782,38.6354178141,-11.281216686,-5.6674397782,12.6248058819,48.59,-4.37,48.7861148279,135.75,38.718783314,-32.1474397782,50.3249646359,-11.281216686,-5.6674397782,12.6248058819,50.0,-26.48,56.5790632655,135.66,35.718783314,-11.9874397782,37.676653167,-11.281216686,-5.6674397782,12.6248058819,47.0,-6.32,47.4230155093,134.65
2020-12-02 01:30:00,40.5820333135,-12.9162468428,42.5879191833,-11.5179666865,-5.7262468428,12.862871355,52.1,-7.19,52.5937838532,135.72,37.0120333135,-33.5362468428,49.9456751111,-11.5179666865,-5.7262468428,12.862871355,48.53,-27.81,55.9335051646,134.91,38.3220333135,-36.0362468428,52.6040808664,-11.5179666865,-5.7262468428,12.862871355,49.84,-30.31,58.3328526647,135.91,36.4520333135,-10.2462468428,37.8647105766,-11.5179666865,-5.7262468428,12.862871355,47.97,-4.52,48.1824791807,135.99,37.6020333135,-32.3262468428,49.5872881316,-11.5179666865,-5.7262468428,12.862871355,49.12,-26.6,55.859953455,135.91,34.8820333135,-12.0062468428,36.8904623356,-11.5179666865,-5.7262468428,12.862871355,46.4,-6.28,46.8230541507,134.91
2020-12-02 02:00:00,39.2287499805,-13.1730682796,41.3814517982,-11.3512500195,-5.6630682796,12.6854727679,50.58,-7.51,51.1344942285,135.86,35.7787499805,-33.7830682796,49.2078718555,-11.3512500195,-5.6630682796,12.6854727679,47.13,-28.12,54.8814294639,135.03,37.0387499805,-36.3330682796,51.8841098095,-11.3512500195,-5.6630682796,12.6854727679,48.39,-30.67,57.2908456911,136.04,35.2487499805,-10.4730682796,36.7717219392,-11.3512500195,-5.6630682796,12.6854727679,46.6,-4.8100000000000005,46.8475837157,136.12,36.3287499805,-32.6630682796,48.8533939924,-11.3512500195,-5.6630682796,12.6854727679,47.68,-27.0,54.7939996715,136.04,33.6887499805,-9.7830682796,35.080483181,-11.3512500195,-5.6630682796,12.6854727679,45.04,-4.12,45.2280443973,135.03
2020-12-02 02:30:00,38.8336333138,-13.194893718,41.0140987537,-11.1563666862,-5.594893718,12.4806792023,49.99,-7.6,50.5644153531,136.13,35.2536333138,-33.964893718,48.9533723772,-11.1563666862,-5.594893718,12.4806792023,46.41,-28.37,54.3943471328,135.31,36.6336333138,-36.454893718,51.6815476332,-11.1563666862,-5.594893718,12.4806792023,47.79,-30.86,56.8878167976,136.32,34.7536333138,-10.554893718,36.3210794155,-11.1563666862,-5.594893718,12.4806792023,45.91,-4.96,46.1771556075,136.41,35.9636333138,-32.834893718000004,48.6981844282,-11.1563666862,-5.594893718,12.4806792023,47.12,-27.24,54.4271255901,136.32,33.2436333138,-10.434893718,34.8428782222,-11.1563666862,-5.594893718,12.4806792023,44.4,-4.84,44.6630227369,135.31
2020-12-02 03:00:00,38.0860499813,-13.0838208303,40.2707532919,-10.7439500187,-5.5038208303000005,12.0716405569,48.83,-7.58,49.414828746,136.49,34.5460499813,-33.9638208303,48.4455436,-10.7439500187,-5.5038208303000005,12.0716405569,45.29,-28.46,53.4897719195,135.64,35.9560499813,-36.5238208303,51.2525806014,-10.7439500187,-5.5038208303000005,12.0716405569,46.7,-31.02,56.063628138,136.67,34.0760499813,-10.4338208303,35.637645818,-10.7439500187,-5.5038208303000005,12.0716405569,44.82,-4.93,45.0903237957,136.76,35.2960499813,-33.0238208303,48.3361550655,-10.7439500187,-5.5038208303000005,12.0716405569,46.04,-27.52,53.6379716246,136.67,32.5760499813,-11.8638208303,34.669140126,-10.7439500187,-5.5038208303000005,12.0716405569,43.32,-6.36,43.7843807767,135.64
2020-12-02 03:30:00,37.4639666498,-0.6473676238,37.4695594046,-10.4260333502,-5.3673676238,11.726500186700001,47.89,4.72,48.1220375712,135.44,34.0239666498,-24.8773676238,42.1487096656,-10.4260333502,-5.3673676238,11.726500186700001,44.45,-19.51,48.5432034378,134.93,34.5739666498,-45.0973676238,56.8254497254,-10.4260333502,-5.3673676238,11.726500186700001,45.0,-39.73,60.0289338569,135.61,33.4639666498,-1.8073676238,33.5127384985,-10.4260333502,-5.3673676238,11.726500186700001,43.89,3.56,44.0341424352,136.04,33.9739666498,-42.3673676238,54.3067606223,-10.4260333502,-5.3673676238,11.726500186700001,44.4,-37.0,57.7958476017,135.61,31.8539666498,-22.4473676238,38.9686990361,-10.4260333502,-5.3673676238,11.726500186700001,42.28,-17.08,45.5996140335,134.93
2020-12-02 04:00:00,36.7997166672,-0.5423475739,36.8037129605,-10.1102833328,-5.2623475739,11.3978125558,46.91,4.72,47.1468609772,135.86,33.3797166672,-24.9523475739,41.6752340633,-10.1102833328,-5.2623475739,11.3978125558,43.49,-19.69,47.7396711342,135.37,33.9397166672,-45.4123475739,56.6937887217,-10.1102833328,-5.2623475739,11.3978125558,44.05,-40.15,59.6022231129,136.05,32.8597166672,-1.7423475739,32.9058772033,-10.1102833328,-5.2623475739,11.3978125558,42.97,3.52,43.1139339425,136.49,33.4097166672,-42.5823475739,54.124536882,-10.1102833328,-5.2623475739,11.3978125558,43.52,-37.32,57.3303828698,136.05,31.2897166672,-22.6223475739,38.6110991668,-10.1102833328,-5.2623475739,11.3978125558,41.4,-17.36,44.8924225232,135.37
2020-12-02 04:30:00,36.5582166729,-0.5361505950000001,36.5621479643,-9.8517833271,-5.196150595,11.1381154478,46.41,4.66,46.6433671598,135.3,33.1682166729,-24.786150595,41.4063263111,-9.8517833271,-5.196150595,11.1381154478,43.02,-19.59,47.2703765587,134.82,33.7282166729,-45.136150595,56.3459376572,-9.8517833271,-5.196150595,11.1381154478,43.58,-39.94,59.1136194121,135.5,32.6382166729,-1.716150595,32.6833040015,-9.8517833271,-5.196150595,11.1381154478,42.49,3.48,42.6322706409,135.95,33.1482166729,-42.316150595,53.7537056376,-9.8517833271,-5.196150595,11.1381154478,43.0,-37.12,56.8057602713,135.5,31.1082166729,-22.716150595,38.5194060497,-9.8517833271,-5.196150595,11.1381154478,40.96,-17.52,44.5496576867,134.82
2020-12-02 05:00:00,36.5508833299,-0.5590649274,36.5551586755,-9.9091166701,-5.1990649274,11.1902131035,46.46,4.64,46.6911254951,135.61,33.1208833299,-24.8190649274,41.3881492268,-9.9091166701,-5.1990649274,11.1902131035,43.03,-19.62,47.2919157996,135.12,33.7108833299,-45.2590649274,56.4340908758,-9.9091166701,-5.1990649274,11.1902131035,43.62,-40.06,59.2242180193,135.81,32.6008833299,-1.6990649274,32.6451285113,-9.9091166701,-5.1990649274,11.1902131035,42.51,3.5,42.6538403898,136.24,33.1308833299,-42.4390649274,53.8398519884,-9.9091166701,-5.1990649274,11.1902131035,43.04,-37.24,56.9144902463,135.81,31.0108833299,-23.1990649274,38.7281744781,-9.9091166701,-5.1990649274,11.1902131035,40.92,-18.0,44.7039863994,135.12
2020-12-02 05:30:00,37.5244999885,0.3592937075,37.5262200515,-10.3355000115,-5.3607062925,11.6430121722,47.86,5.72,48.200601656,134.0,34.1644999885,-23.8907062925,41.6890741876,-10.3355000115,-5.3607062925,11.6430121722,44.5,-18.53,48.2038473568,133.56,34.6144999885,-43.5007062925,55.5920413135,-10.3355000115,-5.3607062925,11.6430121722,44.95,-38.14,58.950505511,134.19,33.5744999885,-1.2307062925,33.5970487909,-10.3355000115,-5.3607062925,11.6430121722,43.91,4.13,44.1037980224,134.66,34.0244999885,-40.6407062925,53.0031471464,-10.3355000115,-5.3607062925,11.6430121722,44.36,-35.28,56.6788143842,134.19,31.9044999885,-22.4007062925,38.9831856308,-10.3355000115,-5.3607062925,11.6430121722,42.24,-17.04,45.5475487815,133.56
2020-12-02 06:00:00,39.3037999976,0.7659149389000001,39.3112619989,-11.1862000024,-5.5640850611,12.4936028855,50.49,6.33,50.8852532665,134.0,35.5937999976,-23.5940850611,42.7036233608,-11.1862000024,-5.5640850611,12.4936028855,46.78,-18.03,50.1343126013,133.64,36.2437999976,-43.0240850611,56.2555324711,-11.1862000024,-5.5640850611,12.4936028855,47.43,-37.46,60.4388658067,134.19,34.9437999976,-0.9340850611,34.9562823134,-11.1862000024,-5.5640850611,12.4936028855,46.13,4.63,46.3617708894,134.66,35.6137999976,-40.1240850611,53.6496500665,-11.1862000024,-5.5640850611,12.4936028855,46.8,-34.56,58.1776039383,134.19,33.2537999976,-21.1640850611,39.4174290226,-11.1862000024,-5.5640850611,12.4936028855,44.44,-15.6,47.0985519947,133.64
2020-12-02 06:30:00,43.1418499818,1.773368711,43.1782822312,-13.0981500182,-6.156631289,14.4729279252,56.24,7.93,56.796324705,132.93,39.4418499818,-21.656631289,44.9963243918,-13.0981500182,-6.156631289,14.4729279252,52.54,-15.5,54.7786600785,132.46,39.7818499818,-41.386631289,57.4060000124,-13.0981500182,-6.156631289,14.4729279252,52.88,-35.23,63.5409104436,133.11,38.6018499818,0.623368711,38.6068829429,-13.0981500182,-6.156631289,14.4729279252,51.7,6.78,52.1426735026,133.49,39.1018499818,-38.356631289,54.7739521656,-13.0981500182,-6.156631289,14.4729279252,52.2,-32.2,61.3325362267,133.11,36.7418499818,-18.916631289,41.3255668976,-13.0981500182,-6.156631289,14.4729279252,49.84,-12.76,51.447480016,132.46
2020-12-02 07:00:00,46.7133999765,3.2285806695,46.8248381791,-14.9666000235,-6.8114193305,16.4436781032,61.68,10.04,62.491791461,132.19,43.0333999765,-20.3014193305,47.5817311619,-14.9666000235,-6.8114193305,16.4436781032,58.0,-13.49,59.5481326324,131.76,43.0633999765,-39.5014193305,58.4364487855,-14.9666000235,-6.8114193305,16.4436781032,58.03,-32.69,66.6041815504,132.4,42.0433999765,1.7785806695000002,42.0810032055,-14.9666000235,-6.8114193305,16.4436781032,57.01,8.59,57.6535185396,132.8,42.3133999765,-36.4114193305,55.8230711734,-14.9666000235,-6.8114193305,16.4436781032,57.28,-29.6,64.4760296544,132.4,40.0733999765,-18.7314193305,44.2350930349,-14.9666000235,-6.8114193305,16.4436781032,55.04,-11.92,56.3159657646,131.76
2020-12-02 07:30:00,51.4327499847,5.3431841346,51.7095483222,-17.0372500153,-7.4868158654,18.6096829604,68.47,12.83,69.6616810018,131.18,47.4527499847,-18.0368158654,50.7650490758,-17.0372500153,-7.4868158654,18.6096829604,64.49,-10.55,65.3472463077,130.79,47.4327499847,-36.8568158654,60.0690489923,-17.0372500153,-7.4868158654,18.6096829604,64.47,-29.37,70.8447443358,131.39,46.2727499847,3.7331841346,46.4230982909,-17.0372500153,-7.4868158654,18.6096829604,63.31,11.22,64.2965356765,131.81,46.6027499847,-33.6868158654,57.5031987744,-17.0372500153,-7.4868158654,18.6096829604,63.64,-26.2,68.8221592222,131.39,44.0827499847,-16.4468158654,47.0508937038,-17.0372500153,-7.4868158654,18.6096829604,61.12,-8.96,61.7732628246,130.79
2020-12-02 08:00:00,54.6387333287,6.6798453401,55.0455403601,-18.3012666713,-7.8701546599,19.9217392851,72.94,14.55,74.3770535851,130.46,50.5587333287,-16.3001546599,53.1213757139,-18.3012666713,-7.8701546599,19.9217392851,68.86,-8.43,69.374090985,130.03,50.3987333287,-35.0801546599,61.4056151512,-18.3012666713,-7.8701546599,19.9217392851,68.7,-27.21,73.8923142147,130.65,49.2287333287,5.2098453401,49.5036430338,-18.3012666713,-7.8701546599,19.9217392851,67.53,13.08,68.7850805044,131.03,49.5387333287,-31.8301546599,58.8833155103,-18.3012666713,-7.8701546599,19.9217392851,67.84,-23.96,71.9468359276,130.65,46.8987333287,-16.5501546599,49.7332766576,-18.3012666713,-7.8701546599,19.9217392851,65.2,-8.68,65.7752415427,130.03
2020-12-02 08:30:00,56.9811500109,7.5103496664,57.4739663558,-18.9488499891,-8.1096503336,20.6112916734,75.93,15.62,77.5199929051,130.19,52.7911500109,-14.8096503336,54.8291096268,-18.9488499891,-8.1096503336,20.6112916734,71.74,-6.7,72.0521866427,129.7,52.5711500109,-34.0896503336,62.6564447869,-18.9488499891,-8.1096503336,20.6112916734,71.52,-25.98,76.0925147436,130.37,51.3811500109,6.6103496664,51.8046262331,-18.9488499891,-8.1096503336,20.6112916734,70.33,14.72,71.8539303031,130.68,51.6511500109,-30.8296503336,60.1523784828,-18.9488499891,-8.1096503336,20.6112916734,70.6,-22.72,74.1657495074,130.37,48.9711500109,-14.789650333600001,51.1557161066,-18.9488499891,-8.1096503336,20.6112916734,67.92,-6.68,68.2477017928,129.7
2020-12-02 09:00:00,58.4047500158,7.9115666532,58.9381685439,-18.6952499842,-8.0684333468,20.3620231962,77.1,15.98,78.7386207652,130.19,54.0147500158,-13.7484333468,55.7369952433,-18.6952499842,-8.0684333468,20.3620231962,72.71,-5.68,72.9315192492,129.7,53.9347500158,-33.6884333468,63.5914129472,-18.6952499842,-8.0684333468,20.3620231962,72.63,-25.62,77.0162404951,130.37,52.5847500158,7.6215666532,53.1342094368,-18.6952499842,-8.0684333468,20.3620231962,71.28,15.69,72.986399418,130.68,53.0247500158,-30.3884333468,61.115309011,-18.6952499842,-8.0684333468,20.3620231962,71.72,-22.32,75.1128537602,130.37,50.1047500158,-14.2684333468,52.0967769091,-18.6952499842,-8.0684333468,20.3620231962,68.8,-6.2,69.0787955888,129.7
2020-12-02 09:30:00,60.001150054,8.8647931936,60.652473702,-19.128849946,-8.1952068064,20.8104376421,79.13,17.06,80.9481346295,129.91,55.511150054,-12.8552068064,56.9802081635,-19.128849946,-8.1952068064,20.8104376421,74.64,-4.66,74.7853274379,129.4,55.441150054,-32.6052068064,64.3181205431,-19.128849946,-8.1952068064,20.8104376421,74.57,-24.41,78.4635775376,130.11,54.011150054,8.434793193600001,54.6658034458,-19.128849946,-8.1952068064,20.8104376421,73.14,16.63,75.0067763605,130.36,54.471150054,-29.2352068064,61.8207368544,-19.128849946,-8.1952068064,20.8104376421,73.6,-21.04,76.5482958661,130.11,51.471150054,-11.7152068064,52.7875492745,-19.128849946,-8.1952068064,20.8104376421,70.6,-3.52,70.687696242,129.4
2020-12-02 10:00:00,61.076650001,9.8389885383,61.8640676872,-19.263349999,-8.2310114617,20.9481789868,80.34,18.07,82.3470734149,129.91,56.336650001,-12.1410114617,57.6300467868,-19.263349999,-8.2310114617,20.9481789868,75.6,-3.91,75.7010442464,129.4,56.426650001,-31.6610114617,64.7022911272,-19.263349999,-8.2310114617,20.9481789868,75.69,-23.43,79.2334588416,130.11,54.806650001,9.1489885383,55.5650328499,-19.263349999,-8.2310114617,20.9481789868,74.07,17.38,76.0817277669,130.36,55.456650001,-28.3510114617,62.2833836608,-19.263349999,-8.2310114617,20.9481789868,74.72,-20.12,77.3814758195,130.11,52.256650001,-9.3110114617,53.0796797633,-19.263349999,-8.2310114617,20.9481789868,71.52,-1.08,71.5281538976,129.4
2020-12-02 10:30:00,61.8034000257,10.1890846185,62.6376699766,-19.1265999743,-8.2209153815,20.8185080226,80.93,18.41,82.9975481566,130.44,56.8934000257,-12.4109153815,58.2313471173,-19.1265999743,-8.2209153815,20.8185080226,76.02,-4.19,76.1353827074,130.0,57.1234000257,-31.6109153815,65.2865438031,-19.1265999743,-8.2209153815,20.8185080226,76.25,-23.39,79.756846728,130.64,55.3534000257,9.0390846185,56.086575445,-19.1265999743,-8.2209153815,20.8185080226,74.48,17.26,76.4537638053,130.96,56.1934000257,-28.2209153815,62.8817801228,-19.1265999743,-8.2209153815,20.8185080226,75.32,-20.0,77.9301122802,130.64,52.8334000257,-9.8609153815,53.7457515571,-19.1265999743,-8.2209153815,20.8185080226,71.96,-1.6400000000000001,71.978685734,130.0
2020-12-02 11:00:00,61.8013833433,10.6940806588,62.719808229,-18.6086166567,-8.0859193412,20.2894727746,80.41,18.78,82.5739456487,130.62,56.9613833433,-12.1959193412,58.2523788438,-18.6086166567,-8.0859193412,20.2894727746,75.57,-4.11,75.6816820638,130.2,57.1613833433,-31.2559193412,65.1487240058,-18.6086166567,-8.0859193412,20.2894727746,75.77,-23.17,79.2334638899,130.83,55.4513833433,9.3540806588,56.2348178592,-18.6086166567,-8.0859193412,20.2894727746,74.06,17.44,76.085722708,131.19,56.1913833433,-27.9259193412,62.7481356941,-18.6086166567,-8.0859193412,20.2894727746,74.8,-19.84,77.3864691015,130.83,52.9113833433,-9.5659193412,53.7691482185,-18.6086166567,-8.0859193412,20.2894727746,71.52,-1.48,71.5353115601,130.2
2020-12-02 11:30:00,62.0176833522,10.5868750273,62.9148231438,-17.5423166478,-7.6731249727,19.1470551317,79.56,18.26,81.6285562778,130.93,56.9676833522,-12.8131249727,58.3908650225,-17.5423166478,-7.6731249727,19.1470551317,74.51,-5.14,74.6870785344,130.55,57.3976833522,-31.4731249727,65.4603059093,-17.5423166478,-7.6731249727,19.1470551317,74.94,-23.8,78.6285164555,131.15,55.4976833522,8.7968750273,56.1905496299,-17.5423166478,-7.6731249727,19.1470551317,73.04,16.47,74.8739106766,131.54,56.4576833522,-28.1131249727,63.0699437547,-17.5423166478,-7.6731249727,19.1470551317,74.0,-20.44,76.7710466257,131.15,53.0176833522,-11.9531249727,54.3484309309,-17.5423166478,-7.6731249727,19.1470551317,70.56,-4.28,70.689688074,130.55
